Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,7,15,15.0,2.0,0.8,9.0,2.0,0.0,0.0
2018,1,1,7,30,30.0,4.0,0.8,9.3,4.0,3.93,0.0
2018,1,1,7,45,90.5,16.5,0.75,9.6,22.5,16.22,0.0
2018,1,1,8,0,151.0,29.0,0.7,9.9,41.0,29.77,13.0
2018,1,1,8,15,181.0,43.5,0.8,10.35,66.5,55.5,33.46
2018,1,1,8,30,211.0,58.0,0.9,10.8,92.0,83.81,55.92
2018,1,1,8,45,302.5,66.5,1.0,11.25,130.0,120.75,84.17
2018,1,1,9,0,394.0,75.0,1.1,11.7,168.0,165.83,120.57
2018,1,1,9,15,446.5,80.5,1.15,12.15,203.0,205.14,154.37
2018,1,1,9,30,499.0,86.0,1.2,12.6,238.0,249.7,192.65
2018,1,1,9,45,574.0,85.0,1.2,13.05,278.0,298.1,233.39
2018,1,1,10,0,649.0,84.0,1.2,13.5,318.0,351.16,277.48
2018,1,1,10,15,615.0,97.0,1.2,13.9,332.5,375.22,298.79
2018,1,1,10,30,581.0,110.0,1.2,14.3,347.0,395.29,316.14
2018,1,1,10,45,591.0,114.0,1.25,14.7,366.0,424.44,340.06
2018,1,1,11,0,601.0,118.0,1.3,15.1,385.0,452.49,362.55
2018,1,1,11,15,630.5,114.5,1.25,15.4,402.5,482.28,385.83
2018,1,1,11,30,660.0,111.0,1.2,15.7,420.0,511.37,408.12
2018,1,1,11,45,691.5,104.5,1.15,16.0,432.5,537.37,427.78
2018,1,1,12,0,723.0,98.0,1.1,16.3,445.0,561.95,446.08
2018,1,1,12,15,715.0,100.0,1.1,16.55,443.5,569.48,451.49
2018,1,1,12,30,707.0,102.0,1.1,16.8,442.0,574.37,454.99
2018,1,1,12,45,704.5,101.0,1.05,17.0,435.0,576.82,456.44
2018,1,1,13,0,702.0,100.0,1.0,17.2,428.0,576.72,455.96
2018,1,1,13,15,701.5,96.0,0.95,17.3,415.5,571.98,452.28
2018,1,1,13,30,701.0,92.0,0.9,17.4,403.0,564.68,446.69
2018,1,1,13,45,705.0,86.0,0.9,17.5,386.0,555.37,440.03
2018,1,1,14,0,709.0,80.0,0.9,17.6,369.0,543.43,431.26
2018,1,1,14,15,706.0,74.5,0.8,17.4,345.5,522.99,415.65
2018,1,1,14,30,703.0,69.0,0.7,17.2,322.0,502.5,399.65
2018,1,1,14,45,692.0,65.0,0.65,17.0,294.5,476.95,379.7
2018,1,1,15,0,681.0,61.0,0.6,16.8,267.0,449.65,357.82
2018,1,1,15,15,644.5,58.0,0.6,16.8,232.5,411.57,326.92
2018,1,1,15,30,608.0,55.0,0.6,16.8,198.0,371.31,293.44
2018,1,1,15,45,479.5,51.5,0.7,15.8,151.5,289.9,228.52
2018,1,1,16,0,351.0,48.0,0.8,14.8,105.0,215.85,167.92
2018,1,1,16,15,280.0,38.5,0.85,14.4,75.5,164.49,123.03
2018,1,1,16,30,209.0,29.0,0.9,14.0,46.0,118.79,72.83
2018,1,1,16,45,131.5,17.5,0.95,13.6,26.0,55.35,0.0
2018,1,1,17,0,54.0,6.0,1.0,13.2,6.0,19.38,0.0
2018,1,1,17,15,27.0,3.0,1.05,12.9,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,2,7,15,6.5,1.5,1.9,9.65,1.5,0.0,0.0
2018,1,2,7,30,13.0,3.0,2.0,9.9,3.0,2.95,0.0
2018,1,2,7,45,8.0,15.0,2.05,10.15,15.0,14.74,0.0
2018,1,2,8,0,3.0,27.0,2.1,10.4,27.0,25.75,12.67
2018,1,2,8,15,8.0,42.5,2.15,10.7,43.5,41.17,28.18
2018,1,2,8,30,13.0,58.0,2.2,11.0,60.0,57.29,42.31
2018,1,2,8,45,46.0,74.0,2.25,11.25,84.5,79.83,60.56
2018,1,2,9,0,79.0,90.0,2.3,11.5,109.0,106.46,82.51
2018,1,2,9,15,181.5,100.5,2.25,11.85,153.0,150.63,117.42
2018,1,2,9,30,284.0,111.0,2.2,12.2,197.0,202.82,159.89
2018,1,2,9,45,274.0,124.0,2.15,12.55,214.5,225.37,180.18
2018,1,2,10,0,264.0,137.0,2.1,12.9,232.0,246.64,198.88
2018,1,2,10,15,263.0,150.5,2.1,13.25,251.5,271.1,219.61
2018,1,2,10,30,262.0,164.0,2.1,13.6,271.0,294.97,239.39
2018,1,2,10,45,204.0,175.0,2.05,13.95,261.0,282.91,229.67
2018,1,2,11,0,146.0,186.0,2.0,14.3,251.0,270.46,219.21
2018,1,2,11,15,203.5,188.5,1.95,14.6,282.5,309.88,251.37
2018,1,2,11,30,261.0,191.0,1.9,14.9,314.0,356.81,288.9
2018,1,2,11,45,314.5,189.5,1.85,15.15,339.5,393.71,318.23
2018,1,2,12,0,368.0,188.0,1.8,15.4,365.0,431.45,347.93
2018,1,2,12,15,366.0,188.5,1.8,15.55,364.5,436.76,351.92
2018,1,2,12,30,364.0,189.0,1.8,15.7,364.0,440.79,355.07
2018,1,2,12,45,262.5,186.0,1.75,15.9,311.5,375.54,302.91
2018,1,2,13,0,161.0,183.0,1.7,16.1,259.0,301.32,243.18
2018,1,2,13,15,91.0,172.0,1.7,16.05,214.5,237.78,191.79
2018,1,2,13,30,21.0,161.0,1.7,16.0,170.0,175.18,140.04
2018,1,2,13,45,11.5,142.0,1.65,16.0,147.0,149.26,118.99
2018,1,2,14,0,2.0,123.0,1.6,16.0,124.0,123.54,97.83
2018,1,2,14,15,12.0,124.5,1.5,15.8,129.0,131.91,105.21
2018,1,2,14,30,22.0,126.0,1.4,15.6,134.0,140.24,112.43
2018,1,2,14,45,24.0,109.5,1.3,15.35,117.5,128.62,103.0
2018,1,2,15,0,26.0,93.0,1.2,15.1,101.0,111.39,88.8
2018,1,2,15,15,13.0,67.0,1.2,15.1,71.0,72.38,55.93
2018,1,2,15,30,0.0,41.0,1.2,15.1,41.0,39.59,28.04
2018,1,2,15,45,11.5,41.5,1.05,14.15,43.5,46.76,34.08
2018,1,2,16,0,23.0,42.0,0.9,13.2,46.0,53.01,38.9
2018,1,2,16,15,15.5,35.0,0.95,12.85,37.5,42.99,29.62
2018,1,2,16,30,8.0,28.0,1.0,12.5,29.0,31.98,17.21
2018,1,2,16,45,8.0,15.5,1.0,12.2,16.0,17.57,0.0
2018,1,2,17,0,8.0,3.0,1.0,11.9,3.0,4.96,0.0
2018,1,2,17,15,4.0,1.5,1.05,11.9,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,7,15,5.5,1.0,2.2,9.35,1.0,0.0,0.0
2018,1,3,7,30,11.0,2.0,2.2,9.4,2.0,1.97,0.0
2018,1,3,7,45,5.5,12.0,2.15,9.5,12.0,11.8,0.0
2018,1,3,8,0,0.0,22.0,2.1,9.6,22.0,21.22,9.52
2018,1,3,8,15,0.0,34.5,2.1,9.75,34.5,33.16,21.96
2018,1,3,8,30,0.0,47.0,2.1,9.9,47.0,45.23,32.87
2018,1,3,8,45,3.5,62.5,2.05,10.05,63.5,60.87,46.5
2018,1,3,9,0,7.0,78.0,2.0,10.2,80.0,76.97,60.44
2018,1,3,9,15,7.0,71.5,2.0,10.35,73.5,71.09,55.59
2018,1,3,9,30,7.0,65.0,2.0,10.5,67.0,65.07,50.51
2018,1,3,9,45,4.5,69.5,2.0,10.7,71.0,68.83,53.77
2018,1,3,10,0,2.0,74.0,2.0,10.9,75.0,72.39,56.75
2018,1,3,10,15,1.0,47.5,2.05,11.05,48.0,46.32,34.34
2018,1,3,10,30,0.0,21.0,2.1,11.2,21.0,20.27,11.87
2018,1,3,10,45,0.0,30.0,2.2,11.35,30.0,28.96,19.34
2018,1,3,11,0,0.0,39.0,2.3,11.5,39.0,37.67,26.76
2018,1,3,11,15,0.0,35.5,2.35,11.6,35.5,34.28,23.81
2018,1,3,11,30,0.0,32.0,2.4,11.7,32.0,30.9,20.89
2018,1,3,11,45,0.0,36.0,2.5,11.85,36.0,34.77,24.17
2018,1,3,12,0,0.0,40.0,2.6,12.0,40.0,38.64,27.44
2018,1,3,12,15,0.0,43.0,2.6,12.0,43.0,41.54,29.9
2018,1,3,12,30,0.0,46.0,2.6,12.0,46.0,44.44,32.38
2018,1,3,12,45,0.0,45.0,2.65,12.0,45.0,43.48,31.56
2018,1,3,13,0,0.0,44.0,2.7,12.0,44.0,42.51,30.76
2018,1,3,13,15,0.0,49.0,2.7,12.0,49.0,47.34,34.91
2018,1,3,13,30,0.0,54.0,2.7,12.0,54.0,52.18,39.07
2018,1,3,13,45,0.0,51.5,2.7,12.0,51.5,49.76,37.05
2018,1,3,14,0,0.0,49.0,2.7,12.0,49.0,47.34,35.03
2018,1,3,14,15,2.5,80.5,2.7,12.0,81.5,79.71,62.75
2018,1,3,14,30,5.0,112.0,2.7,12.0,114.0,114.81,92.57
2018,1,3,14,45,2.5,85.5,2.65,12.05,86.5,85.54,67.75
2018,1,3,15,0,0.0,59.0,2.6,12.1,59.0,57.02,43.43
2018,1,3,15,15,0.0,41.5,2.6,12.1,41.5,40.07,28.9
2018,1,3,15,30,0.0,24.0,2.6,12.1,24.0,23.15,14.3
2018,1,3,15,45,0.0,20.0,2.35,11.85,20.0,19.29,10.91
2018,1,3,16,0,0.0,16.0,2.1,11.6,16.0,15.43,7.47
2018,1,3,16,15,0.0,12.5,2.05,11.5,12.5,12.05,4.37
2018,1,3,16,30,0.0,9.0,2.0,11.4,9.0,8.67,0.75
2018,1,3,16,45,1.5,5.5,2.0,11.3,5.5,5.74,0.0
2018,1,3,17,0,3.0,2.0,2.0,11.2,2.0,2.73,0.0
2018,1,3,17,15,1.5,1.0,2.0,11.2,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.5,2.05,11.4,0.5,0.0,0.0
2018,1,4,7,30,0.0,1.0,2.1,11.5,1.0,0.98,0.0
2018,1,4,7,45,0.0,2.5,2.15,11.6,2.5,2.46,0.0
2018,1,4,8,0,0.0,4.0,2.2,11.7,4.0,3.85,0.0
2018,1,4,8,15,0.0,6.0,2.2,11.85,6.0,5.78,0.0
2018,1,4,8,30,0.0,8.0,2.2,12.0,8.0,7.71,0.88
2018,1,4,8,45,22.5,13.0,2.2,12.1,18.5,16.86,7.86
2018,1,4,9,0,45.0,18.0,2.2,12.2,29.0,28.25,17.06
2018,1,4,9,15,75.0,33.0,2.15,12.45,54.5,53.81,38.5
2018,1,4,9,30,105.0,48.0,2.1,12.7,80.0,82.16,62.6
2018,1,4,9,45,105.5,54.5,2.1,12.95,89.5,93.8,73.12
2018,1,4,10,0,106.0,61.0,2.1,13.2,99.0,105.31,83.38
2018,1,4,10,15,61.5,90.0,2.1,13.55,112.5,117.87,94.3
2018,1,4,10,30,17.0,119.0,2.1,13.9,126.0,124.1,99.28
2018,1,4,10,45,18.5,129.0,2.15,14.2,137.0,135.45,108.53
2018,1,4,11,0,20.0,139.0,2.2,14.5,148.0,146.92,117.81
2018,1,4,11,15,11.0,133.0,2.25,14.75,138.0,136.4,108.82
2018,1,4,11,30,2.0,127.0,2.3,15.0,128.0,125.4,99.44
2018,1,4,11,45,3.0,128.5,2.3,15.2,130.0,127.62,101.18
2018,1,4,12,0,4.0,130.0,2.3,15.4,132.0,129.89,102.96
2018,1,4,12,15,2.0,114.5,2.35,15.6,115.5,113.05,88.96
2018,1,4,12,30,0.0,99.0,2.4,15.8,99.0,96.23,74.97
2018,1,4,12,45,0.0,96.0,2.5,16.0,96.0,93.26,72.5
2018,1,4,13,0,0.0,93.0,2.6,16.2,93.0,90.29,70.04
2018,1,4,13,15,0.0,84.5,2.6,16.25,84.5,81.81,63.03
2018,1,4,13,30,0.0,76.0,2.6,16.3,76.0,73.49,56.16
2018,1,4,13,45,0.0,65.0,2.6,16.35,65.0,62.83,47.32
2018,1,4,14,0,0.0,54.0,2.6,16.4,54.0,52.17,38.44
2018,1,4,14,15,145.0,49.0,2.5,16.3,102.0,150.65,123.99
2018,1,4,14,30,290.0,44.0,2.4,16.2,150.0,232.79,193.64
2018,1,4,14,45,469.0,51.5,2.3,16.1,205.0,339.19,280.68
2018,1,4,15,0,648.0,59.0,2.2,16.0,260.0,433.5,354.48
2018,1,4,15,15,636.5,56.5,2.2,16.0,233.0,409.53,332.96
2018,1,4,15,30,625.0,54.0,2.2,16.0,206.0,382.23,308.58
2018,1,4,15,45,567.0,49.0,2.0,15.3,168.0,329.78,263.76
2018,1,4,16,0,509.0,44.0,1.8,14.6,130.0,279.84,219.89
2018,1,4,16,15,387.5,36.5,1.8,14.3,91.0,206.05,156.41
2018,1,4,16,30,266.0,29.0,1.8,14.0,52.0,141.19,93.95
2018,1,4,16,45,146.0,16.5,1.85,13.75,28.0,70.98,0.0
2018,1,4,17,0,26.0,4.0,1.9,13.5,4.0,10.58,0.0
2018,1,4,17,15,13.0,2.0,1.9,13.45,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,7,15,2.5,1.0,1.85,13.7,1.0,0.0,0.0
2018,1,5,7,30,5.0,2.0,1.9,13.8,2.0,1.97,0.0
2018,1,5,7,45,2.5,10.5,1.95,13.95,10.5,10.32,0.0
2018,1,5,8,0,0.0,19.0,2.0,14.1,19.0,18.34,7.26
2018,1,5,8,15,0.0,32.5,2.0,14.15,32.5,31.3,20.01
2018,1,5,8,30,0.0,46.0,2.0,14.2,46.0,44.28,31.5
2018,1,5,8,45,5.0,63.5,1.95,14.3,64.5,62.08,46.67
2018,1,5,9,0,10.0,81.0,1.9,14.4,83.0,80.52,62.33
2018,1,5,9,15,11.0,67.5,1.9,14.45,70.5,68.28,52.2
2018,1,5,9,30,12.0,54.0,1.9,14.5,58.0,56.49,42.34
2018,1,5,9,45,22.5,94.5,1.85,14.55,102.5,100.96,79.75
2018,1,5,10,0,33.0,135.0,1.8,14.6,147.0,147.1,118.01
2018,1,5,10,15,40.5,149.5,1.8,14.6,165.5,166.77,134.14
2018,1,5,10,30,48.0,164.0,1.8,14.6,184.0,187.07,150.74
2018,1,5,10,45,61.5,176.0,1.8,14.6,203.0,208.34,168.11
2018,1,5,11,0,75.0,188.0,1.8,14.6,222.0,230.45,186.08
2018,1,5,11,15,45.0,177.5,1.75,14.6,198.0,204.96,165.01
2018,1,5,11,30,15.0,167.0,1.7,14.6,174.0,173.75,139.17
2018,1,5,11,45,10.5,161.0,1.65,14.55,166.0,165.32,132.25
2018,1,5,12,0,6.0,155.0,1.6,14.5,158.0,156.69,125.11
2018,1,5,12,15,27.0,172.0,1.65,14.45,185.0,192.92,155.16
2018,1,5,12,30,48.0,189.0,1.7,14.4,212.0,225.85,182.24
2018,1,5,12,45,31.5,169.0,1.7,14.35,184.0,194.22,156.33
2018,1,5,13,0,15.0,149.0,1.7,14.3,156.0,157.51,126.22
2018,1,5,13,15,17.5,153.0,1.65,14.2,161.0,163.75,131.61
2018,1,5,13,30,20.0,157.0,1.6,14.1,166.0,170.11,137.01
2018,1,5,13,45,61.0,145.5,1.6,14.0,171.0,189.88,154.44
2018,1,5,14,0,102.0,134.0,1.6,13.9,176.0,209.73,171.75
2018,1,5,14,15,92.0,124.5,1.6,13.75,160.5,192.34,157.46
2018,1,5,14,30,82.0,115.0,1.6,13.6,145.0,174.95,143.16
2018,1,5,14,45,237.0,104.0,1.55,13.45,180.0,257.5,213.33
2018,1,5,15,0,392.0,93.0,1.5,13.3,215.0,333.35,275.15
2018,1,5,15,15,292.0,92.0,1.5,13.3,176.5,270.52,222.19
2018,1,5,15,30,192.0,91.0,1.5,13.3,138.0,205.69,167.73
2018,1,5,15,45,185.5,75.0,1.5,12.85,114.0,178.71,144.46
2018,1,5,16,0,179.0,59.0,1.5,12.4,90.0,151.52,120.18
2018,1,5,16,15,108.5,45.5,1.5,12.25,62.5,103.26,78.4
2018,1,5,16,30,38.0,32.0,1.5,12.1,35.0,54.79,35.37
2018,1,5,16,45,26.5,19.0,1.55,11.9,20.5,31.36,0.0
2018,1,5,17,0,15.0,6.0,1.6,11.7,6.0,9.77,0.0
2018,1,5,17,15,7.5,3.0,1.65,11.65,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,6,7,15,8.0,1.5,1.7,8.4,1.5,0.0,0.0
2018,1,6,7,30,16.0,3.0,1.8,8.8,3.0,2.95,0.0
2018,1,6,7,45,32.0,15.0,1.9,9.2,17.0,14.74,0.0
2018,1,6,8,0,48.0,27.0,2.0,9.6,31.0,26.11,12.29
2018,1,6,8,15,149.5,40.5,2.0,9.95,63.0,49.77,30.06
2018,1,6,8,30,251.0,54.0,2.0,10.3,95.0,84.57,54.98
2018,1,6,8,45,337.0,60.0,2.05,10.6,131.0,119.66,82.12
2018,1,6,9,0,423.0,66.0,2.1,10.9,167.0,163.57,118.26
2018,1,6,9,15,320.0,93.5,2.15,11.3,177.0,182.65,140.28
2018,1,6,9,30,217.0,121.0,2.2,11.7,187.0,191.22,151.85
2018,1,6,9,45,411.0,108.0,2.2,12.1,251.5,260.7,207.6
2018,1,6,10,0,605.0,95.0,2.2,12.5,316.0,344.68,275.75
2018,1,6,10,15,731.5,79.5,2.25,12.8,367.0,408.12,328.17
2018,1,6,10,30,858.0,64.0,2.3,13.1,418.0,476.77,384.4
2018,1,6,10,45,870.5,65.0,2.3,13.45,440.5,512.43,413.93
2018,1,6,11,0,883.0,66.0,2.3,13.8,463.0,546.34,441.5
2018,1,6,11,15,891.5,67.0,2.25,14.05,479.0,576.03,465.15
2018,1,6,11,30,900.0,68.0,2.2,14.3,495.0,603.36,486.44
2018,1,6,11,45,906.5,67.5,2.2,14.5,504.0,625.27,503.59
2018,1,6,12,0,913.0,67.0,2.2,14.7,513.0,644.4,518.38
2018,1,6,12,15,911.0,68.5,2.1,14.8,513.5,657.5,527.96
2018,1,6,12,30,909.0,70.0,2.0,14.9,514.0,667.44,535.01
2018,1,6,12,45,902.5,70.5,1.9,15.0,506.5,670.14,536.56
2018,1,6,13,0,896.0,71.0,1.8,15.1,499.0,669.62,535.66
2018,1,6,13,15,889.5,70.0,1.75,15.05,484.5,664.22,531.78
2018,1,6,13,30,883.0,69.0,1.7,15.0,470.0,655.72,525.54
2018,1,6,13,45,872.0,68.0,1.6,15.0,448.5,641.34,514.35
2018,1,6,14,0,861.0,67.0,1.5,15.0,427.0,627.99,503.66
2018,1,6,14,15,844.5,65.0,1.5,14.85,399.0,603.56,485.57
2018,1,6,14,30,828.0,63.0,1.5,14.7,371.0,576.81,465.38
2018,1,6,14,45,804.0,61.0,1.5,14.5,337.5,543.63,439.8
2018,1,6,15,0,780.0,59.0,1.5,14.3,304.0,508.93,412.32
2018,1,6,15,15,744.5,55.5,1.5,14.3,266.0,465.27,376.69
2018,1,6,15,30,709.0,52.0,1.5,14.3,228.0,421.38,339.75
2018,1,6,15,45,546.0,53.5,1.5,13.3,175.0,328.08,263.87
2018,1,6,16,0,383.0,55.0,1.5,12.3,122.0,240.92,191.61
2018,1,6,16,15,245.5,45.0,1.55,11.95,83.5,162.18,124.98
2018,1,6,16,30,108.0,35.0,1.6,11.6,45.0,88.9,60.98
2018,1,6,16,45,68.0,21.0,1.65,11.2,26.0,50.07,0.0
2018,1,6,17,0,28.0,7.0,1.7,10.8,7.0,14.17,0.0
2018,1,6,17,15,14.0,3.5,1.7,10.6,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,7,7,15,6.5,1.5,1.95,8.0,1.5,0.0,0.0
2018,1,7,7,30,13.0,3.0,2.0,8.2,3.0,2.95,0.0
2018,1,7,7,45,13.0,15.0,2.0,8.4,15.5,14.74,0.0
2018,1,7,8,0,13.0,27.0,2.0,8.6,28.0,25.75,12.73
2018,1,7,8,15,19.5,40.5,2.0,8.8,43.0,40.08,27.1
2018,1,7,8,30,26.0,54.0,2.0,9.0,58.0,55.2,40.33
2018,1,7,8,45,36.0,71.0,2.0,9.2,78.5,75.0,57.36
2018,1,7,9,0,46.0,88.0,2.0,9.4,99.0,95.93,75.41
2018,1,7,9,15,85.5,101.0,2.0,9.6,125.5,123.24,97.98
2018,1,7,9,30,125.0,114.0,2.0,9.8,152.0,153.28,123.15
2018,1,7,9,45,113.5,119.5,2.0,10.0,157.0,160.69,130.26
2018,1,7,10,0,102.0,125.0,2.0,10.2,162.0,166.88,136.05
2018,1,7,10,15,70.5,134.5,2.0,10.5,161.0,164.48,134.34
2018,1,7,10,30,39.0,144.0,2.0,10.8,160.0,162.07,132.21
2018,1,7,10,45,29.0,148.5,2.0,11.1,161.0,163.22,132.92
2018,1,7,11,0,19.0,153.0,2.0,11.4,162.0,160.54,130.36
2018,1,7,11,15,14.5,139.0,1.95,11.75,146.0,144.39,116.66
2018,1,7,11,30,10.0,125.0,1.9,12.1,130.0,128.01,102.79
2018,1,7,11,45,48.5,164.0,1.85,12.4,188.0,195.51,159.13
2018,1,7,12,0,87.0,203.0,1.8,12.7,246.0,262.76,213.94
2018,1,7,12,15,64.0,184.5,1.75,12.85,216.0,229.86,186.63
2018,1,7,12,30,41.0,166.0,1.7,13.0,186.0,196.2,158.88
2018,1,7,12,45,21.0,143.0,1.65,13.1,153.0,159.18,128.21
2018,1,7,13,0,1.0,120.0,1.6,13.2,120.0,118.3,94.02
2018,1,7,13,15,0.5,97.5,1.5,13.15,97.5,95.2,74.93
2018,1,7,13,30,0.0,75.0,1.4,13.1,75.0,72.52,56.0
2018,1,7,13,45,0.0,70.0,1.35,13.1,70.0,67.67,52.01
2018,1,7,14,0,0.0,65.0,1.3,13.1,65.0,62.83,47.99
2018,1,7,14,15,0.0,70.0,1.2,12.85,70.0,67.67,52.22
2018,1,7,14,30,0.0,75.0,1.1,12.6,75.0,72.68,56.59
2018,1,7,14,45,0.0,79.0,1.05,12.35,79.0,77.1,60.46
2018,1,7,15,0,0.0,83.0,1.0,12.1,83.0,81.88,64.6
2018,1,7,15,15,2.0,85.5,1.0,12.1,86.0,86.65,68.63
2018,1,7,15,30,4.0,88.0,1.0,12.1,89.0,92.18,73.17
2018,1,7,15,45,2.0,72.5,1.0,11.4,73.0,75.23,58.67
2018,1,7,16,0,0.0,57.0,1.0,10.7,57.0,58.31,44.02
2018,1,7,16,15,0.0,42.5,1.05,10.5,42.5,43.37,30.76
2018,1,7,16,30,0.0,28.0,1.1,10.3,28.0,28.09,16.46
2018,1,7,16,45,6.0,16.5,1.1,10.15,16.5,18.79,0.0
2018,1,7,17,0,12.0,5.0,1.1,10.0,5.0,8.07,0.0
2018,1,7,17,15,6.0,2.5,1.1,9.9,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.55,9.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.6,9.9,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.65,10.0,3.0,2.95,0.0
2018,1,8,8,0,0.0,5.0,2.7,10.1,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.5,2.75,10.25,6.5,6.26,0.0
2018,1,8,8,30,0.0,8.0,2.8,10.4,8.0,7.71,0.92
2018,1,8,8,45,0.0,10.0,2.85,10.55,10.0,9.64,2.66
2018,1,8,9,0,0.0,12.0,2.9,10.7,12.0,11.57,4.38
2018,1,8,9,15,0.0,13.0,2.9,10.85,13.0,12.53,5.23
2018,1,8,9,30,0.0,14.0,2.9,11.0,14.0,13.5,6.08
2018,1,8,9,45,0.0,14.5,2.95,11.2,14.5,13.99,6.48
2018,1,8,10,0,0.0,15.0,3.0,11.4,15.0,14.47,6.88
2018,1,8,10,15,0.0,21.5,2.9,11.55,21.5,20.75,12.28
2018,1,8,10,30,0.0,28.0,2.8,11.7,28.0,27.03,17.66
2018,1,8,10,45,0.0,36.0,2.75,11.8,36.0,34.76,24.25
2018,1,8,11,0,0.0,44.0,2.7,11.9,44.0,42.5,30.82
2018,1,8,11,15,0.0,36.0,2.65,12.05,36.0,34.77,24.16
2018,1,8,11,30,0.0,28.0,2.6,12.2,28.0,27.04,17.52
2018,1,8,11,45,0.0,32.0,2.6,12.3,32.0,30.91,20.8
2018,1,8,12,0,0.0,36.0,2.6,12.4,36.0,34.77,24.08
2018,1,8,12,15,0.0,34.0,2.6,12.55,34.0,32.84,22.41
2018,1,8,12,30,0.0,32.0,2.6,12.7,32.0,30.91,20.75
2018,1,8,12,45,0.0,33.0,2.6,12.8,33.0,31.87,21.57
2018,1,8,13,0,0.0,34.0,2.6,12.9,34.0,32.84,22.4
2018,1,8,13,15,0.0,32.0,2.5,12.95,32.0,30.9,20.77
2018,1,8,13,30,0.0,30.0,2.4,13.0,30.0,28.97,19.14
2018,1,8,13,45,0.0,29.5,2.35,13.05,29.5,28.48,18.75
2018,1,8,14,0,0.0,29.0,2.3,13.1,29.0,28.0,18.36
2018,1,8,14,15,0.0,39.0,2.25,13.1,39.0,37.66,26.66
2018,1,8,14,30,0.0,49.0,2.2,13.1,49.0,47.33,34.96
2018,1,8,14,45,8.5,60.5,2.15,13.1,63.0,63.39,48.86
2018,1,8,15,0,17.0,72.0,2.1,13.1,77.0,82.45,65.19
2018,1,8,15,15,27.5,79.5,2.1,13.1,87.0,96.88,77.44
2018,1,8,15,30,38.0,87.0,2.1,13.1,97.0,112.14,90.08
2018,1,8,15,45,38.0,75.5,2.15,12.95,84.0,99.43,78.88
2018,1,8,16,0,38.0,64.0,2.2,12.8,71.0,86.86,67.53
2018,1,8,16,15,24.0,46.5,2.2,12.8,50.5,60.61,44.58
2018,1,8,16,30,10.0,29.0,2.2,12.8,30.0,34.74,21.55
2018,1,8,16,45,8.5,17.0,2.25,12.75,17.5,20.09,0.0
2018,1,8,17,0,7.0,5.0,2.3,12.7,5.0,6.77,0.0
2018,1,8,17,15,3.5,2.5,2.35,12.7,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,9,7,15,8.5,2.5,2.4,12.0,2.5,0.0,0.0
2018,1,9,7,30,17.0,5.0,2.6,12.1,5.0,4.91,0.0
2018,1,9,7,45,64.0,17.5,2.75,12.2,22.0,17.2,0.0
2018,1,9,8,0,111.0,30.0,2.9,12.3,39.0,29.47,13.75
2018,1,9,8,15,93.0,36.5,3.05,12.35,47.0,41.48,25.11
2018,1,9,8,30,75.0,43.0,3.2,12.4,55.0,51.21,34.3
2018,1,9,8,45,44.5,58.0,3.3,12.45,65.5,64.08,47.09
2018,1,9,9,0,14.0,73.0,3.4,12.5,76.0,73.67,56.88
2018,1,9,9,15,74.5,98.5,3.35,12.65,121.0,117.71,92.67
2018,1,9,9,30,135.0,124.0,3.3,12.8,166.0,166.39,132.74
2018,1,9,9,45,344.0,113.5,3.25,12.9,236.0,242.26,193.51
2018,1,9,10,0,553.0,103.0,3.2,13.0,306.0,332.51,267.09
2018,1,9,10,15,514.0,116.5,3.15,13.2,317.0,349.89,283.36
2018,1,9,10,30,475.0,130.0,3.1,13.4,328.0,364.97,297.07
2018,1,9,10,45,603.0,112.0,3.0,13.6,377.0,430.42,350.84
2018,1,9,11,0,731.0,94.0,2.9,13.8,426.0,499.49,406.65
2018,1,9,11,15,663.0,113.0,2.95,13.85,422.0,502.29,409.25
2018,1,9,11,30,595.0,132.0,3.0,13.9,418.0,499.41,407.25
2018,1,9,11,45,433.5,171.5,3.0,14.0,381.5,454.26,370.29
2018,1,9,12,0,272.0,211.0,3.0,14.1,345.0,398.85,324.48
2018,1,9,12,15,410.0,180.0,3.0,14.15,382.5,464.78,379.24
2018,1,9,12,30,548.0,149.0,3.0,14.2,420.0,526.27,429.45
2018,1,9,12,45,491.5,161.0,3.05,14.2,402.0,507.4,413.99
2018,1,9,13,0,435.0,173.0,3.1,14.2,384.0,486.21,396.99
2018,1,9,13,15,436.0,168.0,3.05,14.25,374.0,482.54,394.44
2018,1,9,13,30,437.0,163.0,3.0,14.3,364.0,477.2,390.45
2018,1,9,13,45,443.5,153.0,3.0,14.3,349.5,468.21,383.92
2018,1,9,14,0,450.0,143.0,3.0,14.3,335.0,457.38,375.85
2018,1,9,14,15,485.5,127.5,2.95,14.25,322.5,456.42,375.83
2018,1,9,14,30,521.0,112.0,2.9,14.2,310.0,452.39,373.05
2018,1,9,14,45,527.0,101.5,2.85,14.15,286.5,436.58,360.17
2018,1,9,15,0,533.0,91.0,2.8,14.1,263.0,415.91,343.04
2018,1,9,15,15,480.0,84.5,2.8,14.1,225.5,363.65,299.7
2018,1,9,15,30,427.0,78.0,2.8,14.1,188.0,316.08,259.37
2018,1,9,15,45,384.5,69.0,2.9,13.7,155.0,272.62,222.02
2018,1,9,16,0,342.0,60.0,3.0,13.3,122.0,231.21,185.4
2018,1,9,16,15,324.5,48.5,3.05,13.05,95.0,199.01,155.02
2018,1,9,16,30,307.0,37.0,3.1,12.8,68.0,166.62,120.54
2018,1,9,16,45,190.0,24.5,3.15,12.6,40.5,98.22,21.95
2018,1,9,17,0,73.0,12.0,3.2,12.4,13.0,31.31,0.0
2018,1,9,17,15,36.5,6.0,3.3,12.15,6.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.8,9.85,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.8,10.0,2.0,1.97,0.0
2018,1,10,7,45,0.0,7.0,1.75,10.15,7.0,6.88,0.0
2018,1,10,8,0,0.0,12.0,1.7,10.3,12.0,11.57,2.8
2018,1,10,8,15,0.0,17.0,1.8,10.5,17.0,16.4,8.03
2018,1,10,8,30,0.0,22.0,1.9,10.7,22.0,21.22,12.45
2018,1,10,8,45,0.0,27.0,1.95,10.85,27.0,26.05,16.79
2018,1,10,9,0,0.0,32.0,2.0,11.0,32.0,30.89,21.07
2018,1,10,9,15,0.0,26.5,2.05,11.1,26.5,25.57,16.53
2018,1,10,9,30,0.0,21.0,2.1,11.2,21.0,20.26,11.94
2018,1,10,9,45,0.0,33.0,2.15,11.35,33.0,31.85,21.95
2018,1,10,10,0,0.0,45.0,2.2,11.5,45.0,43.46,31.88
2018,1,10,10,15,0.0,70.5,2.25,11.65,70.5,68.15,52.92
2018,1,10,10,30,0.0,96.0,2.3,11.8,96.0,93.16,73.98
2018,1,10,10,45,1.0,106.0,2.35,11.95,106.5,103.57,82.59
2018,1,10,11,0,2.0,116.0,2.4,12.1,117.0,114.1,91.28
2018,1,10,11,15,60.0,158.5,2.35,12.25,187.5,193.32,157.8
2018,1,10,11,30,118.0,201.0,2.3,12.4,258.0,279.39,228.38
2018,1,10,11,45,120.0,196.0,2.2,12.55,255.0,278.61,227.41
2018,1,10,12,0,122.0,191.0,2.1,12.7,252.0,277.46,226.47
2018,1,10,12,15,130.0,191.0,2.05,12.85,256.0,285.21,232.82
2018,1,10,12,30,138.0,191.0,2.0,13.0,260.0,292.75,238.96
2018,1,10,12,45,155.0,201.5,1.95,13.15,278.0,317.58,258.97
2018,1,10,13,0,172.0,212.0,1.9,13.3,296.0,342.39,278.72
2018,1,10,13,15,173.5,203.5,1.85,13.4,286.0,335.1,272.97
2018,1,10,13,30,175.0,195.0,1.8,13.5,276.0,327.18,266.86
2018,1,10,13,45,109.0,178.5,1.7,13.6,228.0,265.65,216.41
2018,1,10,14,0,43.0,162.0,1.6,13.7,180.0,197.65,160.18
2018,1,10,14,15,190.0,143.0,1.55,13.7,216.5,282.79,232.72
2018,1,10,14,30,337.0,124.0,1.5,13.7,253.0,356.1,293.17
2018,1,10,14,45,504.5,98.0,1.4,13.7,272.0,421.01,345.36
2018,1,10,15,0,672.0,72.0,1.3,13.7,291.0,473.64,385.97
2018,1,10,15,15,578.0,72.5,1.3,13.7,245.0,406.36,331.1
2018,1,10,15,30,484.0,73.0,1.3,13.7,199.0,342.36,278.56
2018,1,10,15,45,415.5,63.5,1.15,13.3,158.5,283.7,229.42
2018,1,10,16,0,347.0,54.0,1.0,12.9,118.0,226.57,180.64
2018,1,10,16,15,333.0,44.5,1.0,12.7,93.0,199.16,154.6
2018,1,10,16,30,319.0,35.0,1.0,12.5,68.0,170.18,123.65
2018,1,10,16,45,212.5,24.0,1.0,12.25,41.5,105.1,33.53
2018,1,10,17,0,106.0,13.0,1.0,12.0,15.0,41.38,0.0
2018,1,10,17,15,53.0,6.5,1.0,12.0,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,7,15,3.0,1.5,0.7,10.9,1.5,0.0,0.0
2018,1,11,7,30,6.0,3.0,0.8,11.1,3.0,2.95,0.0
2018,1,11,7,45,3.0,9.0,0.9,11.3,9.0,8.85,0.0
2018,1,11,8,0,0.0,15.0,1.0,11.5,15.0,14.47,4.95
2018,1,11,8,15,0.0,20.5,1.1,11.7,20.5,19.78,10.81
2018,1,11,8,30,0.0,26.0,1.2,11.9,26.0,25.09,15.68
2018,1,11,8,45,0.0,31.5,1.35,12.15,31.5,30.4,20.43
2018,1,11,9,0,0.0,37.0,1.5,12.4,37.0,35.72,25.1
2018,1,11,9,15,0.0,48.0,1.55,12.5,48.0,46.36,34.28
2018,1,11,9,30,0.0,59.0,1.6,12.6,59.0,57.02,43.39
2018,1,11,9,45,2.5,79.5,1.6,12.75,80.5,77.87,61.03
2018,1,11,10,0,5.0,100.0,1.6,12.9,102.0,99.12,78.82
2018,1,11,10,15,13.5,129.5,1.55,13.05,135.0,132.34,106.42
2018,1,11,10,30,22.0,159.0,1.5,13.2,168.0,166.58,134.5
2018,1,11,10,45,18.0,152.0,1.45,13.3,159.5,158.29,127.4
2018,1,11,11,0,14.0,145.0,1.4,13.4,151.0,149.68,120.15
2018,1,11,11,15,7.0,129.0,1.4,13.55,132.0,130.03,103.72
2018,1,11,11,30,0.0,113.0,1.4,13.7,113.0,110.05,86.97
2018,1,11,11,45,4.0,127.5,1.35,13.85,129.5,127.1,101.08
2018,1,11,12,0,8.0,142.0,1.3,14.0,146.0,144.47,115.3
2018,1,11,12,15,28.5,172.0,1.3,14.05,186.0,193.65,155.75
2018,1,11,12,30,49.0,202.0,1.3,14.1,226.0,240.59,193.75
2018,1,11,12,45,107.5,207.5,1.3,14.2,260.0,293.18,236.73
2018,1,11,13,0,166.0,213.0,1.3,14.3,294.0,339.74,274.38
2018,1,11,13,15,157.5,203.5,1.3,14.3,278.5,324.73,262.45
2018,1,11,13,30,149.0,194.0,1.3,14.3,263.0,309.16,250.38
2018,1,11,13,45,86.0,176.5,1.25,14.3,216.0,241.24,195.29
2018,1,11,14,0,23.0,159.0,1.2,14.3,169.0,175.1,140.77
2018,1,11,14,15,165.0,124.5,1.2,14.25,188.5,245.98,202.03
2018,1,11,14,30,307.0,90.0,1.2,14.2,208.0,298.94,246.97
2018,1,11,14,45,222.5,93.5,1.2,14.1,175.0,239.32,197.26
