Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,138.0,97.0,1.2,14.0,142.0,184.77,151.48
2018,1,11,15,15,105.0,90.5,1.2,14.0,122.5,157.15,128.11
2018,1,11,15,30,72.0,84.0,1.2,14.0,103.0,131.35,105.95
2018,1,11,15,45,165.0,67.0,1.0,13.5,101.0,160.42,129.88
2018,1,11,16,0,258.0,50.0,0.8,13.0,99.0,183.41,146.61
2018,1,11,16,15,248.0,42.0,0.8,12.75,79.5,161.4,125.39
2018,1,11,16,30,238.0,34.0,0.8,12.5,60.0,140.22,102.51
2018,1,11,16,45,140.0,21.0,0.85,12.2,34.5,79.48,30.43
2018,1,11,17,0,42.0,8.0,0.9,11.9,9.0,19.31,0.0
2018,1,11,17,15,21.0,4.0,0.9,11.9,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,7,15,28.0,3.0,1.4,10.25,3.0,0.0,0.0
2018,1,12,7,30,56.0,6.0,1.4,10.6,6.0,5.9,0.0
2018,1,12,7,45,68.5,13.0,1.4,10.95,16.5,10.06,0.0
2018,1,12,8,0,81.0,20.0,1.4,11.3,27.0,20.08,7.83
2018,1,12,8,15,50.5,34.0,1.5,11.6,39.0,36.28,22.6
2018,1,12,8,30,20.0,48.0,1.6,11.9,51.0,48.78,34.8
2018,1,12,8,45,12.5,65.0,1.7,12.2,67.0,64.81,49.13
2018,1,12,9,0,5.0,82.0,1.8,12.5,83.0,80.28,62.81
2018,1,12,9,15,16.5,99.5,1.85,12.75,104.5,100.85,79.99
2018,1,12,9,30,28.0,117.0,1.9,13.0,126.0,123.73,99.04
2018,1,12,9,45,37.0,132.5,1.95,13.3,145.5,144.1,115.91
2018,1,12,10,0,46.0,148.0,2.0,13.6,165.0,165.3,133.37
2018,1,12,10,15,82.0,164.5,1.95,13.85,198.0,200.24,161.93
2018,1,12,10,30,118.0,181.0,1.9,14.1,231.0,241.15,195.16
2018,1,12,10,45,137.0,191.0,1.9,14.35,252.0,266.12,215.28
2018,1,12,11,0,156.0,201.0,1.9,14.6,273.0,292.02,236.06
2018,1,12,11,15,270.5,190.5,1.9,14.8,320.0,355.85,288.0
2018,1,12,11,30,385.0,180.0,1.9,15.0,367.0,425.59,343.72
2018,1,12,11,45,645.5,124.0,1.9,15.15,444.5,538.04,433.51
2018,1,12,12,0,906.0,68.0,1.9,15.3,522.0,648.91,519.68
2018,1,12,12,15,904.5,69.0,1.95,15.4,523.0,662.25,529.41
2018,1,12,12,30,903.0,70.0,2.0,15.5,524.0,672.43,537.51
2018,1,12,12,45,897.5,70.5,2.05,15.6,517.0,676.23,540.8
2018,1,12,13,0,892.0,71.0,2.1,15.7,510.0,676.82,541.58
2018,1,12,13,15,886.0,70.5,2.1,15.7,496.5,672.77,538.95
2018,1,12,13,30,880.0,70.0,2.1,15.7,483.0,665.6,534.09
2018,1,12,13,45,871.5,68.5,2.1,15.65,462.5,652.6,524.78
2018,1,12,14,0,863.0,67.0,2.1,15.6,442.0,636.72,513.16
2018,1,12,14,15,848.0,66.0,2.05,15.5,415.0,618.47,499.19
2018,1,12,14,30,833.0,65.0,2.0,15.4,388.0,593.88,480.26
2018,1,12,14,45,810.5,62.5,1.95,15.25,354.5,560.89,454.62
2018,1,12,15,0,788.0,60.0,1.9,15.1,321.0,526.25,427.1
2018,1,12,15,15,755.5,57.0,1.9,15.1,283.5,484.29,393.04
2018,1,12,15,30,723.0,54.0,1.9,15.1,246.0,441.85,357.56
2018,1,12,15,45,631.5,52.5,1.6,14.1,200.0,375.92,302.81
2018,1,12,16,0,540.0,51.0,1.3,13.1,154.0,311.94,248.52
2018,1,12,16,15,359.5,45.5,1.3,12.65,107.0,212.78,166.07
2018,1,12,16,30,179.0,40.0,1.3,12.2,60.0,127.54,94.19
2018,1,12,16,45,98.5,24.5,1.35,11.75,34.5,66.71,29.24
2018,1,12,17,0,18.0,9.0,1.4,11.3,9.0,13.8,0.0
2018,1,12,17,15,9.0,4.5,1.4,11.15,4.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,13,7,15,11.5,2.0,2.2,7.75,2.0,0.0,0.0
2018,1,13,7,30,23.0,4.0,2.3,8.3,4.0,3.93,0.0
2018,1,13,7,45,14.0,13.0,2.45,8.85,13.0,12.54,0.0
2018,1,13,8,0,5.0,22.0,2.6,9.4,22.0,21.38,10.24
2018,1,13,8,15,2.5,35.5,2.7,9.85,35.5,34.31,22.94
2018,1,13,8,30,0.0,49.0,2.8,10.3,49.0,47.1,34.49
2018,1,13,8,45,26.5,68.0,2.9,10.75,74.5,70.38,53.58
2018,1,13,9,0,53.0,87.0,3.0,11.2,100.0,96.48,75.21
2018,1,13,9,15,206.5,98.0,3.0,11.6,161.0,154.65,120.42
2018,1,13,9,30,360.0,109.0,3.0,12.0,222.0,227.09,178.92
2018,1,13,9,45,367.5,121.0,2.95,12.45,247.5,258.94,206.99
2018,1,13,10,0,375.0,133.0,2.9,12.9,273.0,290.72,234.48
2018,1,13,10,15,413.5,137.5,2.85,13.35,303.5,328.42,266.08
2018,1,13,10,30,452.0,142.0,2.8,13.8,334.0,367.9,298.65
2018,1,13,10,45,472.0,146.0,2.75,14.2,355.5,398.83,323.95
2018,1,13,11,0,492.0,150.0,2.7,14.6,377.0,429.67,348.75
2018,1,13,11,15,539.5,144.0,2.7,14.9,401.0,465.29,377.47
2018,1,13,11,30,587.0,138.0,2.7,15.2,425.0,504.09,408.24
2018,1,13,11,45,660.5,122.5,2.65,15.5,450.5,546.68,441.83
2018,1,13,12,0,734.0,107.0,2.6,15.8,476.0,589.17,474.89
2018,1,13,12,15,772.5,97.5,2.6,15.9,487.0,613.35,493.93
2018,1,13,12,30,811.0,88.0,2.6,16.0,498.0,637.34,512.73
2018,1,13,12,45,775.5,93.5,2.6,16.1,481.5,626.48,504.29
2018,1,13,13,0,740.0,99.0,2.6,16.2,465.0,614.61,495.14
2018,1,13,13,15,745.5,94.0,2.55,16.15,454.0,611.42,493.32
2018,1,13,13,30,751.0,89.0,2.5,16.1,443.0,607.62,490.84
2018,1,13,13,45,608.5,117.0,2.5,16.05,396.0,543.52,440.25
2018,1,13,14,0,466.0,145.0,2.5,16.0,349.0,473.99,385.08
2018,1,13,14,15,504.5,127.5,2.45,15.85,336.0,472.91,385.58
2018,1,13,14,30,543.0,110.0,2.4,15.7,323.0,471.82,385.36
2018,1,13,14,45,623.5,89.5,2.35,15.5,314.0,485.98,397.15
2018,1,13,15,0,704.0,69.0,2.3,15.3,305.0,493.52,403.0
2018,1,13,15,15,622.5,69.5,2.3,15.3,260.5,431.59,352.53
2018,1,13,15,30,541.0,70.0,2.3,15.3,216.0,372.19,303.39
2018,1,13,15,45,449.0,65.5,1.95,14.3,173.5,305.42,247.9
2018,1,13,16,0,357.0,61.0,1.6,13.3,131.0,242.28,194.45
2018,1,13,16,15,302.5,50.0,1.65,12.8,99.0,194.89,152.93
2018,1,13,16,30,248.0,39.0,1.7,12.3,67.0,151.46,112.98
2018,1,13,16,45,160.0,25.5,1.7,11.75,40.5,94.03,47.94
2018,1,13,17,0,72.0,12.0,1.7,11.2,14.0,31.79,0.0
2018,1,13,17,15,36.0,6.0,1.75,11.1,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,14,7,15,16.0,3.0,3.25,8.55,3.0,0.0,0.0
2018,1,14,7,30,32.0,6.0,3.2,8.7,6.0,5.9,0.0
2018,1,14,7,45,170.0,19.0,3.2,8.8,32.5,15.61,0.0
2018,1,14,8,0,308.0,32.0,3.2,8.9,59.0,36.49,16.64
2018,1,14,8,15,382.0,40.0,3.15,9.2,92.5,67.48,36.27
2018,1,14,8,30,456.0,48.0,3.1,9.5,126.0,105.89,64.28
2018,1,14,8,45,329.0,69.0,3.1,9.75,133.0,126.93,89.08
2018,1,14,9,0,202.0,90.0,3.1,10.0,140.0,134.94,102.81
2018,1,14,9,15,192.0,107.0,3.05,10.35,161.0,159.61,125.54
2018,1,14,9,30,182.0,124.0,3.0,10.7,182.0,181.6,145.53
2018,1,14,9,45,232.5,136.0,2.95,11.0,218.0,222.78,180.16
2018,1,14,10,0,283.0,148.0,2.9,11.3,254.0,266.19,216.55
2018,1,14,10,15,386.0,142.0,2.8,11.55,299.0,321.17,262.1
2018,1,14,10,30,489.0,136.0,2.7,11.8,344.0,379.97,310.56
2018,1,14,10,45,473.0,147.0,2.65,12.05,357.0,400.94,328.01
2018,1,14,11,0,457.0,158.0,2.6,12.3,370.0,419.63,343.27
2018,1,14,11,15,296.0,182.5,2.55,12.5,321.5,362.51,296.6
2018,1,14,11,30,135.0,207.0,2.5,12.7,273.0,296.19,241.37
2018,1,14,11,45,125.0,215.0,2.45,12.85,277.0,302.53,246.4
2018,1,14,12,0,115.0,223.0,2.4,13.0,281.0,308.24,250.57
2018,1,14,12,15,98.5,221.0,2.3,13.15,271.0,292.01,237.13
2018,1,14,12,30,82.0,219.0,2.2,13.3,261.0,280.92,227.81
2018,1,14,12,45,122.0,218.5,2.15,13.45,280.0,315.32,256.17
2018,1,14,13,0,162.0,218.0,2.1,13.6,299.0,343.3,279.08
2018,1,14,13,15,213.0,208.5,2.1,13.65,311.5,368.07,299.88
2018,1,14,13,30,264.0,199.0,2.1,13.7,324.0,399.43,325.62
2018,1,14,13,45,192.0,189.5,2.05,13.75,278.5,333.27,272.09
2018,1,14,14,0,120.0,180.0,2.0,13.8,233.0,275.28,224.63
2018,1,14,14,15,159.0,170.5,2.05,13.65,236.0,288.92,237.09
2018,1,14,14,30,198.0,161.0,2.1,13.5,239.0,300.85,247.71
2018,1,14,14,45,225.5,146.0,2.1,13.4,228.0,304.73,251.33
2018,1,14,15,0,253.0,131.0,2.1,13.3,217.0,298.98,246.97
2018,1,14,15,15,227.0,117.5,2.1,13.3,188.0,263.7,217.55
2018,1,14,15,30,201.0,104.0,2.1,13.3,159.0,229.24,188.42
2018,1,14,15,45,136.0,84.5,2.05,12.65,119.0,162.91,132.66
2018,1,14,16,0,71.0,65.0,2.0,12.0,79.0,107.2,85.21
2018,1,14,16,15,91.5,54.0,1.9,11.65,67.5,101.92,79.39
2018,1,14,16,30,112.0,43.0,1.8,11.3,56.0,101.01,75.45
2018,1,14,16,45,80.5,28.0,1.7,11.0,35.5,67.15,36.23
2018,1,14,17,0,49.0,13.0,1.6,10.7,15.0,26.52,0.0
2018,1,14,17,15,24.5,6.5,1.5,10.55,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,7,15,26.5,3.5,2.1,8.75,3.5,0.0,0.0
2018,1,15,7,30,53.0,7.0,2.2,9.0,7.0,6.88,0.0
2018,1,15,7,45,130.5,19.0,2.25,9.25,28.5,15.03,0.0
2018,1,15,8,0,208.0,31.0,2.3,9.5,50.0,32.07,15.11
2018,1,15,8,15,271.5,42.5,2.25,9.8,81.0,60.57,34.65
2018,1,15,8,30,335.0,54.0,2.2,10.1,112.0,95.35,60.58
2018,1,15,8,45,349.0,66.5,2.1,10.4,140.5,128.27,89.14
2018,1,15,9,0,363.0,79.0,2.0,10.7,169.0,162.21,119.59
2018,1,15,9,15,419.0,87.0,1.95,11.05,207.5,204.21,155.75
2018,1,15,9,30,475.0,95.0,1.9,11.4,246.0,250.65,195.77
2018,1,15,9,45,449.5,111.0,1.8,11.75,266.5,279.43,222.29
2018,1,15,10,0,424.0,127.0,1.7,12.1,287.0,305.23,245.34
2018,1,15,10,15,441.5,135.5,1.65,12.35,313.5,339.66,274.39
2018,1,15,10,30,459.0,144.0,1.6,12.6,340.0,374.32,302.96
2018,1,15,10,45,430.0,158.0,1.55,12.8,349.5,390.76,316.46
2018,1,15,11,0,401.0,172.0,1.5,13.0,359.0,404.24,327.16
2018,1,15,11,15,276.5,196.0,1.45,13.1,327.0,366.06,296.22
2018,1,15,11,30,152.0,220.0,1.4,13.2,295.0,320.38,258.66
2018,1,15,11,45,157.5,224.0,1.4,13.3,303.0,332.42,268.52
2018,1,15,12,0,163.0,228.0,1.4,13.4,311.0,344.24,277.83
2018,1,15,12,15,145.0,227.5,1.4,13.45,301.5,335.57,270.7
2018,1,15,12,30,127.0,227.0,1.4,13.5,292.0,326.0,262.93
2018,1,15,12,45,106.0,220.5,1.4,13.55,274.5,300.22,242.38
2018,1,15,13,0,85.0,214.0,1.4,13.6,257.0,280.37,226.42
2018,1,15,13,15,79.0,204.5,1.4,13.65,243.5,266.85,215.79
2018,1,15,13,30,73.0,195.0,1.4,13.7,230.0,253.07,204.89
2018,1,15,13,45,56.5,178.5,1.4,13.7,205.0,224.22,181.6
2018,1,15,14,0,40.0,162.0,1.4,13.7,180.0,195.43,158.19
2018,1,15,14,15,50.5,149.5,1.35,13.75,170.5,188.6,153.14
2018,1,15,14,30,61.0,137.0,1.3,13.8,161.0,181.26,147.53
2018,1,15,14,45,51.5,124.5,1.25,13.8,143.5,161.37,131.09
2018,1,15,15,0,42.0,112.0,1.2,13.8,126.0,141.74,114.76
2018,1,15,15,15,50.0,106.0,1.2,13.8,121.0,139.76,113.23
2018,1,15,15,30,58.0,100.0,1.2,13.8,116.0,137.58,111.24
2018,1,15,15,45,38.5,83.5,1.05,13.4,93.5,108.66,86.64
2018,1,15,16,0,19.0,67.0,0.9,13.0,71.0,80.85,62.84
2018,1,15,16,15,9.5,51.5,0.9,12.8,53.5,56.56,41.88
2018,1,15,16,30,0.0,36.0,0.9,12.6,36.0,36.45,24.32
2018,1,15,16,45,8.0,23.0,0.85,12.4,23.5,27.11,12.59
2018,1,15,17,0,16.0,10.0,0.8,12.2,11.0,14.36,0.0
2018,1,15,17,15,8.0,5.0,0.8,12.1,5.5,4.91,0.0
2018,1,15,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.5,0.9,11.0,2.5,0.0,0.0
2018,1,16,7,30,17.0,5.0,0.9,11.2,5.0,4.91,0.0
2018,1,16,7,45,8.5,16.0,0.85,11.35,16.0,15.12,0.0
2018,1,16,8,0,0.0,27.0,0.8,11.5,27.0,25.79,13.98
2018,1,16,8,15,1.0,43.0,0.9,11.7,43.0,41.08,28.57
2018,1,16,8,30,2.0,59.0,1.0,11.9,59.0,56.71,42.36
2018,1,16,8,45,5.0,63.0,1.1,12.1,64.0,61.57,46.77
2018,1,16,9,0,8.0,67.0,1.2,12.3,69.0,66.53,51.13
2018,1,16,9,15,4.0,56.0,1.1,12.6,57.0,55.22,41.72
2018,1,16,9,30,0.0,45.0,1.0,12.9,45.0,43.46,31.76
2018,1,16,9,45,1.5,66.5,0.95,13.15,67.0,64.83,49.89
2018,1,16,10,0,3.0,88.0,0.9,13.4,89.0,86.48,68.01
2018,1,16,10,15,1.5,87.5,0.95,13.55,88.0,85.43,66.95
2018,1,16,10,30,0.0,87.0,1.0,13.7,87.0,84.25,65.82
2018,1,16,10,45,0.0,88.5,1.1,13.85,88.5,85.71,66.91
2018,1,16,11,0,0.0,90.0,1.2,14.0,90.0,87.17,68.01
2018,1,16,11,15,6.0,111.5,1.15,14.05,114.5,111.91,88.57
2018,1,16,11,30,12.0,133.0,1.1,14.1,139.0,137.19,109.36
2018,1,16,11,45,6.0,108.5,1.05,14.15,111.5,109.23,86.07
2018,1,16,12,0,0.0,84.0,1.0,14.2,84.0,81.25,62.75
2018,1,16,12,15,2.0,112.0,1.0,14.25,113.0,110.38,86.96
2018,1,16,12,30,4.0,140.0,1.0,14.3,142.0,140.15,111.36
2018,1,16,12,45,58.5,179.5,0.95,14.35,209.0,223.35,179.96
2018,1,16,13,0,113.0,219.0,0.9,14.4,276.0,311.87,250.55
2018,1,16,13,15,76.0,177.5,0.95,14.4,215.5,234.7,188.85
2018,1,16,13,30,39.0,136.0,1.0,14.4,155.0,164.97,132.46
2018,1,16,13,45,43.0,115.5,1.0,14.4,135.5,145.76,117.32
2018,1,16,14,0,47.0,95.0,1.0,14.4,116.0,126.41,101.75
2018,1,16,14,15,29.0,101.5,1.0,14.3,114.0,121.6,97.44
2018,1,16,14,30,11.0,108.0,1.0,14.2,112.0,113.48,90.39
2018,1,16,14,45,8.0,92.0,0.95,14.1,95.0,95.11,75.17
2018,1,16,15,0,5.0,76.0,0.9,14.0,78.0,76.89,59.94
2018,1,16,15,15,3.5,65.5,0.9,14.0,67.0,65.39,50.26
2018,1,16,15,30,2.0,55.0,0.9,14.0,56.0,54.18,40.72
2018,1,16,15,45,1.0,48.0,0.8,13.45,48.5,46.86,34.48
2018,1,16,16,0,0.0,41.0,0.7,12.9,41.0,39.6,28.18
2018,1,16,16,15,0.0,32.0,0.7,12.65,32.0,30.9,20.51
2018,1,16,16,30,0.0,23.0,0.7,12.4,23.0,22.2,12.73
2018,1,16,16,45,6.0,15.0,0.7,12.1,15.0,16.56,5.99
2018,1,16,17,0,12.0,7.0,0.7,11.8,7.0,10.31,0.0
2018,1,16,17,15,6.0,3.5,0.75,11.7,3.5,3.44,0.0
2018,1,16,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,7,15,8.5,2.0,1.3,9.6,2.0,0.0,0.0
2018,1,17,7,30,17.0,4.0,1.3,10.0,4.0,3.93,0.0
2018,1,17,7,45,8.5,11.5,1.3,10.4,11.5,11.18,0.0
2018,1,17,8,0,0.0,19.0,1.3,10.8,19.0,18.34,8.45
2018,1,17,8,15,0.0,29.0,1.3,11.1,29.0,28.0,17.81
2018,1,17,8,30,0.0,39.0,1.3,11.4,39.0,37.67,26.46
2018,1,17,8,45,2.0,52.0,1.25,11.75,52.5,50.55,37.63
2018,1,17,9,0,4.0,65.0,1.2,12.1,66.0,63.69,48.92
2018,1,17,9,15,23.5,89.5,1.25,12.55,97.0,93.72,73.87
2018,1,17,9,30,43.0,114.0,1.3,13.0,128.0,125.54,100.2
2018,1,17,9,45,55.5,127.0,1.35,13.45,147.0,145.33,116.5
2018,1,17,10,0,68.0,140.0,1.4,13.9,166.0,166.16,133.59
2018,1,17,10,15,147.5,160.5,1.45,14.2,222.5,228.39,184.28
2018,1,17,10,30,227.0,181.0,1.5,14.5,279.0,297.61,239.96
2018,1,17,10,45,221.5,188.5,1.6,14.75,288.5,307.69,248.09
2018,1,17,11,0,216.0,196.0,1.7,15.0,298.0,320.27,258.27
2018,1,17,11,15,210.0,207.5,1.7,15.2,309.5,335.93,270.5
2018,1,17,11,30,204.0,219.0,1.7,15.4,321.0,350.8,281.91
2018,1,17,11,45,248.5,216.0,1.75,15.55,342.5,386.32,310.33
2018,1,17,12,0,293.0,213.0,1.8,15.7,364.0,417.44,335.15
2018,1,17,12,15,294.5,210.5,1.75,15.75,362.5,421.4,338.15
2018,1,17,12,30,296.0,208.0,1.7,15.8,361.0,424.32,340.49
2018,1,17,12,45,283.5,210.0,1.65,15.8,355.0,421.78,338.35
2018,1,17,13,0,271.0,212.0,1.6,15.8,349.0,418.15,335.38
2018,1,17,13,15,324.5,198.5,1.6,15.75,358.5,440.73,354.25
2018,1,17,13,30,378.0,185.0,1.6,15.7,368.0,461.82,371.69
2018,1,17,13,45,341.0,183.0,1.55,15.65,343.0,433.75,349.57
2018,1,17,14,0,304.0,181.0,1.5,15.6,318.0,405.18,327.21
2018,1,17,14,15,316.5,168.0,1.45,15.45,303.0,395.51,320.47
2018,1,17,14,30,329.0,155.0,1.4,15.3,288.0,384.27,312.21
2018,1,17,14,45,327.0,142.0,1.35,15.1,265.0,362.62,295.44
2018,1,17,15,0,325.0,129.0,1.3,14.9,242.0,339.94,277.56
2018,1,17,15,15,319.5,114.5,1.3,14.9,215.5,312.54,255.38
2018,1,17,15,30,314.0,100.0,1.3,14.9,189.0,292.03,238.03
2018,1,17,15,45,260.5,87.0,1.15,14.15,153.0,234.07,190.15
2018,1,17,16,0,207.0,74.0,1.0,13.4,117.0,186.75,150.18
2018,1,17,16,15,183.5,60.0,1.0,13.15,91.5,154.1,121.4
2018,1,17,16,30,160.0,46.0,1.0,12.9,66.0,123.0,93.02
2018,1,17,16,45,112.5,31.0,1.05,12.6,42.5,83.72,53.12
2018,1,17,17,0,65.0,16.0,1.1,12.3,19.0,34.5,0.0
2018,1,17,17,15,32.5,8.0,1.1,12.2,9.5,15.88,0.0
2018,1,17,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.5,1.35,11.8,1.5,0.0,0.0
2018,1,18,7,30,10.0,3.0,1.4,11.9,3.0,2.95,0.0
2018,1,18,7,45,5.0,4.0,1.45,11.95,4.0,3.9,0.0
2018,1,18,8,0,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2018,1,18,8,15,0.0,6.0,1.55,12.1,6.0,5.78,0.0
2018,1,18,8,30,0.0,7.0,1.6,12.2,7.0,6.74,0.09
2018,1,18,8,45,0.0,8.5,1.7,12.3,8.5,8.19,1.39
2018,1,18,9,0,0.0,10.0,1.8,12.4,10.0,9.64,2.67
2018,1,18,9,15,0.0,21.0,1.85,12.5,21.0,20.26,11.86
2018,1,18,9,30,0.0,32.0,1.9,12.6,32.0,30.89,21.0
2018,1,18,9,45,5.0,71.0,2.0,12.65,73.0,70.49,54.76
2018,1,18,10,0,10.0,110.0,2.1,12.7,114.0,110.96,88.81
2018,1,18,10,15,12.0,127.5,2.2,12.8,132.5,129.61,104.24
2018,1,18,10,30,14.0,145.0,2.3,12.9,151.0,148.53,119.82
2018,1,18,10,45,7.0,113.5,2.4,13.0,116.5,114.03,90.89
2018,1,18,11,0,0.0,82.0,2.5,13.1,82.0,79.31,61.64
2018,1,18,11,15,0.0,77.5,2.55,13.2,77.5,74.95,57.92
2018,1,18,11,30,0.0,73.0,2.6,13.3,73.0,70.59,54.18
2018,1,18,11,45,0.0,103.5,2.7,13.4,103.5,100.51,79.17
2018,1,18,12,0,0.0,134.0,2.8,13.5,134.0,131.12,104.47
2018,1,18,12,15,0.5,135.5,2.85,13.5,136.0,133.06,106.02
2018,1,18,12,30,1.0,137.0,2.9,13.5,138.0,135.04,107.68
2018,1,18,12,45,1.5,143.0,2.95,13.55,144.0,141.67,113.18
2018,1,18,13,0,2.0,149.0,3.0,13.6,150.0,148.42,118.8
2018,1,18,13,15,5.5,155.0,3.0,13.5,157.5,157.35,126.38
2018,1,18,13,30,9.0,161.0,3.0,13.4,165.0,166.44,134.12
2018,1,18,13,45,36.5,171.0,3.05,13.3,187.5,202.35,164.63
2018,1,18,14,0,64.0,181.0,3.1,13.2,210.0,232.73,190.37
2018,1,18,14,15,100.5,161.0,3.05,13.05,203.5,241.19,198.48
2018,1,18,14,30,137.0,141.0,3.0,12.9,197.0,240.62,199.16
2018,1,18,14,45,127.0,121.0,3.0,12.8,169.5,209.89,173.86
2018,1,18,15,0,117.0,101.0,3.0,12.7,142.0,179.07,148.23
2018,1,18,15,15,76.5,88.5,3.0,12.7,114.0,140.08,114.82
2018,1,18,15,30,36.0,76.0,3.0,12.7,86.0,97.36,78.04
2018,1,18,15,45,32.5,66.5,2.8,12.2,74.5,84.83,67.26
2018,1,18,16,0,29.0,57.0,2.6,11.7,63.0,72.53,56.43
2018,1,18,16,15,17.0,38.5,2.6,11.5,42.0,46.08,33.44
2018,1,18,16,30,5.0,20.0,2.6,11.3,21.0,21.19,11.98
2018,1,18,16,45,4.0,12.5,2.65,11.1,13.0,13.49,4.43
2018,1,18,17,0,3.0,5.0,2.7,10.9,5.0,5.73,0.0
2018,1,18,17,15,1.5,2.5,2.75,10.8,2.5,2.83,0.0
2018,1,18,17,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,7,15,6.0,3.0,1.7,7.35,3.0,0.0,0.0
2018,1,19,7,30,12.0,6.0,1.7,7.9,6.0,5.9,0.0
2018,1,19,7,45,13.5,18.5,1.7,8.45,19.0,17.26,0.0
2018,1,19,8,0,15.0,31.0,1.7,9.0,32.0,29.48,17.2
2018,1,19,8,15,161.5,46.0,1.8,9.3,74.0,55.87,35.11
2018,1,19,8,30,308.0,61.0,1.9,9.6,116.0,99.17,65.23
2018,1,19,8,45,473.0,62.0,1.95,9.9,171.0,148.56,101.44
2018,1,19,9,0,638.0,63.0,2.0,10.2,226.0,212.78,152.59
2018,1,19,9,15,678.5,67.0,2.05,10.45,265.5,259.9,195.22
2018,1,19,9,30,719.0,71.0,2.1,10.7,305.0,309.56,239.88
2018,1,19,9,45,747.0,73.5,2.1,10.9,340.5,355.39,281.06
2018,1,19,10,0,775.0,76.0,2.1,11.1,376.0,401.61,321.66
2018,1,19,10,15,794.5,78.0,2.1,11.3,406.0,443.84,358.21
2018,1,19,10,30,814.0,80.0,2.1,11.5,436.0,485.48,393.35
2018,1,19,10,45,827.5,81.5,2.1,11.65,460.0,522.59,424.2
2018,1,19,11,0,841.0,83.0,2.1,11.8,484.0,558.16,453.13
2018,1,19,11,15,822.5,89.0,2.1,11.9,492.5,578.24,469.45
2018,1,19,11,30,804.0,95.0,2.1,12.0,501.0,594.77,482.72
2018,1,19,11,45,739.0,110.5,2.15,12.05,488.5,590.47,479.55
2018,1,19,12,0,674.0,126.0,2.2,12.1,476.0,580.03,471.54
2018,1,19,12,15,438.0,149.5,2.25,12.1,377.5,457.86,374.97
2018,1,19,12,30,202.0,173.0,2.3,12.1,279.0,324.21,266.01
2018,1,19,12,45,323.5,150.5,2.4,12.1,317.5,392.32,323.94
2018,1,19,13,0,445.0,128.0,2.5,12.1,356.0,452.52,374.15
2018,1,19,13,15,320.5,120.5,2.55,12.05,282.5,360.54,299.32
2018,1,19,13,30,196.0,113.0,2.6,12.0,209.0,259.13,215.63
2018,1,19,13,45,436.0,111.0,2.65,11.9,313.5,426.08,355.45
2018,1,19,14,0,676.0,109.0,2.7,11.8,418.0,583.49,481.24
2018,1,19,14,15,635.0,109.5,2.75,11.65,386.0,548.94,453.41
2018,1,19,14,30,594.0,110.0,2.8,11.5,354.0,513.3,425.56
2018,1,19,14,45,544.0,106.0,2.8,11.4,316.0,466.63,388.27
2018,1,19,15,0,494.0,102.0,2.8,11.3,278.0,417.26,348.25
2018,1,19,15,15,529.5,89.0,2.8,11.3,258.5,412.69,344.21
2018,1,19,15,30,565.0,76.0,2.8,11.3,239.0,401.32,333.69
2018,1,19,15,45,546.0,66.0,2.6,10.65,204.0,362.24,299.99
2018,1,19,16,0,527.0,56.0,2.4,10.0,169.0,322.89,264.94
2018,1,19,16,15,405.0,51.0,2.35,9.6,126.5,245.64,198.12
2018,1,19,16,30,283.0,46.0,2.3,9.2,84.0,176.85,137.91
2018,1,19,16,45,183.0,32.5,2.25,8.8,53.5,116.68,80.8
2018,1,19,17,0,83.0,19.0,2.2,8.4,23.0,50.81,0.0
2018,1,19,17,15,41.5,9.5,2.25,8.35,11.5,19.79,0.0
2018,1,19,17,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,1,20,7,15,23.5,3.5,2.5,5.45,4.0,0.0,0.0
2018,1,20,7,30,47.0,7.0,2.6,6.1,8.0,6.88,0.0
2018,1,20,7,45,120.5,20.5,2.65,6.75,30.5,16.14,0.0
2018,1,20,8,0,194.0,34.0,2.7,7.4,53.0,34.83,18.22
2018,1,20,8,15,314.0,44.0,2.75,7.9,92.5,66.23,38.06
2018,1,20,8,30,434.0,54.0,2.8,8.4,132.0,110.5,69.62
2018,1,20,8,45,580.5,52.0,2.85,8.9,185.0,159.09,106.46
2018,1,20,9,0,727.0,50.0,2.9,9.4,238.0,222.03,158.12
2018,1,20,9,15,761.5,53.0,2.95,9.85,277.5,270.53,202.89
2018,1,20,9,30,796.0,56.0,3.0,10.3,317.0,320.85,248.95
2018,1,20,9,45,819.0,58.5,3.1,10.75,353.0,367.83,291.8
2018,1,20,10,0,842.0,61.0,3.2,11.2,389.0,414.93,333.75
2018,1,20,10,15,858.0,63.0,3.2,11.45,419.5,457.43,371.12
2018,1,20,10,30,874.0,65.0,3.2,11.7,450.0,499.35,407.02
2018,1,20,10,45,884.0,67.0,3.2,12.0,474.0,536.85,438.45
2018,1,20,11,0,894.0,69.0,3.2,12.3,498.0,572.45,467.6
2018,1,20,11,15,900.5,70.5,3.2,12.45,515.0,603.36,492.72
2018,1,20,11,30,907.0,72.0,3.2,12.6,532.0,631.79,515.44
2018,1,20,11,45,909.5,73.0,3.2,12.75,541.5,654.52,533.4
2018,1,20,12,0,912.0,74.0,3.2,12.9,551.0,674.31,548.86
2018,1,20,12,15,911.0,74.5,3.2,12.95,552.5,688.2,559.86
2018,1,20,12,30,910.0,75.0,3.2,13.0,554.0,698.9,567.8
2018,1,20,12,45,905.0,75.5,3.2,13.05,547.5,703.66,571.35
2018,1,20,13,0,900.0,76.0,3.2,13.1,541.0,705.15,572.6
2018,1,20,13,15,894.5,75.0,3.15,13.1,527.5,701.34,569.89
2018,1,20,13,30,889.0,74.0,3.1,13.1,514.0,694.34,564.91
2018,1,20,13,45,880.0,73.0,3.05,13.05,493.5,681.86,556.01
2018,1,20,14,0,871.0,72.0,3.0,13.0,473.0,670.44,547.89
2018,1,20,14,15,858.0,69.5,2.95,12.85,445.5,647.81,530.84
2018,1,20,14,30,845.0,67.0,2.9,12.7,418.0,622.59,511.55
2018,1,20,14,45,813.5,66.5,2.85,12.6,382.5,585.98,482.78
2018,1,20,15,0,782.0,66.0,2.8,12.5,347.0,548.02,452.4
2018,1,20,15,15,743.0,62.0,2.8,12.5,305.5,500.86,414.08
2018,1,20,15,30,704.0,58.0,2.8,12.5,264.0,453.58,374.68
2018,1,20,15,45,616.5,55.0,2.5,11.55,216.0,386.22,318.52
2018,1,20,16,0,529.0,52.0,2.2,10.6,168.0,320.81,262.76
2018,1,20,16,15,382.0,45.0,2.2,10.1,119.0,230.43,185.82
2018,1,20,16,30,235.0,38.0,2.2,9.6,70.0,148.35,115.46
2018,1,20,16,45,170.5,27.5,2.25,9.1,46.0,105.3,73.74
2018,1,20,17,0,106.0,17.0,2.3,8.6,22.0,59.28,0.0
2018,1,20,17,15,53.0,8.5,2.25,8.45,11.0,21.84,0.0
2018,1,20,17,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,7,15,0.5,1.0,0.8,7.8,1.0,0.0,0.0
2018,1,21,7,30,1.0,2.0,0.8,7.9,2.0,1.97,0.0
2018,1,21,7,45,0.5,7.0,0.8,8.0,7.0,6.75,0.0
2018,1,21,8,0,0.0,12.0,0.8,8.1,12.0,11.57,3.62
2018,1,21,8,15,0.0,14.5,0.85,8.35,14.5,13.98,6.26
2018,1,21,8,30,0.0,17.0,0.9,8.6,17.0,16.39,8.54
2018,1,21,8,45,0.0,23.0,1.0,8.85,23.0,22.19,13.69
2018,1,21,9,0,0.0,29.0,1.1,9.1,29.0,27.98,18.8
2018,1,21,9,15,0.0,51.0,1.2,9.3,51.0,49.27,37.3
2018,1,21,9,30,0.0,73.0,1.3,9.5,73.0,70.59,55.62
2018,1,21,9,45,11.0,108.0,1.4,9.75,112.5,108.88,88.01
2018,1,21,10,0,22.0,143.0,1.5,10.0,152.0,148.51,121.13
2018,1,21,10,15,42.0,164.0,1.6,10.3,182.0,181.9,148.66
2018,1,21,10,30,62.0,185.0,1.7,10.6,212.0,215.25,176.0
2018,1,21,10,45,68.5,196.0,1.8,10.95,227.5,232.7,190.03
2018,1,21,11,0,75.0,207.0,1.9,11.3,243.0,250.51,204.33
2018,1,21,11,15,99.0,218.0,2.0,11.5,267.5,278.85,227.47
2018,1,21,11,30,123.0,229.0,2.1,11.7,292.0,313.39,255.4
2018,1,21,11,45,118.0,230.5,2.2,11.9,291.5,315.7,257.0
2018,1,21,12,0,113.0,232.0,2.3,12.1,291.0,317.45,258.28
2018,1,21,12,15,103.0,234.0,2.35,12.15,288.0,309.68,251.96
2018,1,21,12,30,93.0,236.0,2.4,12.2,285.0,307.28,249.91
2018,1,21,12,45,107.0,234.5,2.45,12.3,290.5,316.98,258.12
2018,1,21,13,0,121.0,233.0,2.5,12.4,296.0,333.66,271.82
2018,1,21,13,15,103.5,221.5,2.5,12.45,274.5,302.95,247.07
2018,1,21,13,30,86.0,210.0,2.5,12.5,253.0,279.0,227.71
2018,1,21,13,45,72.0,199.5,2.55,12.5,234.5,258.42,211.09
2018,1,21,14,0,58.0,189.0,2.6,12.5,216.0,237.85,194.36
2018,1,21,14,15,63.5,168.5,2.5,12.4,196.5,218.65,179.2
2018,1,21,14,30,69.0,148.0,2.4,12.3,177.0,199.02,163.54
2018,1,21,14,45,49.0,136.0,2.3,12.2,156.0,172.99,141.75
2018,1,21,15,0,29.0,124.0,2.2,12.1,135.0,147.7,120.44
2018,1,21,15,15,45.0,116.5,2.2,12.1,131.0,149.05,121.96
2018,1,21,15,30,61.0,109.0,2.2,12.1,127.0,149.65,122.54
2018,1,21,15,45,83.0,98.0,2.0,11.6,118.5,154.33,126.4
2018,1,21,16,0,105.0,87.0,1.8,11.1,110.0,151.09,123.03
2018,1,21,16,15,84.5,69.5,1.85,10.95,85.5,119.36,95.11
2018,1,21,16,30,64.0,52.0,1.9,10.8,61.0,88.82,68.0
2018,1,21,16,45,44.5,36.0,1.95,10.6,41.0,62.04,42.63
2018,1,21,17,0,25.0,20.0,2.0,10.4,21.0,32.14,0.0
2018,1,21,17,15,12.5,10.0,2.1,10.4,10.5,13.04,0.0
2018,1,21,17,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
