Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,22,7,15,9.5,4.0,1.7,9.6,4.0,0.0,0.0
2018,1,22,7,30,19.0,8.0,1.8,9.9,8.0,7.86,0.0
2018,1,22,7,45,128.0,22.5,1.9,10.2,34.5,17.76,0.0
2018,1,22,8,0,237.0,37.0,2.0,10.5,61.0,39.21,20.7
2018,1,22,8,15,375.0,45.0,2.05,10.6,104.5,73.59,41.37
2018,1,22,8,30,513.0,53.0,2.1,10.7,148.0,121.19,74.55
2018,1,22,8,45,579.0,58.0,2.15,10.8,190.5,166.02,111.64
2018,1,22,9,0,645.0,63.0,2.2,10.9,233.0,216.71,155.69
2018,1,22,9,15,629.0,74.0,2.25,11.1,261.0,255.42,193.0
2018,1,22,9,30,613.0,85.0,2.3,11.3,289.0,291.58,227.48
2018,1,22,9,45,694.0,81.5,2.3,11.45,336.5,346.88,275.15
2018,1,22,10,0,775.0,78.0,2.3,11.6,384.0,407.44,326.57
2018,1,22,10,15,794.5,80.0,2.25,11.8,414.5,450.03,363.13
2018,1,22,10,30,814.0,82.0,2.2,12.0,445.0,492.04,398.31
2018,1,22,10,45,796.5,89.5,2.2,12.2,460.0,519.45,421.29
2018,1,22,11,0,779.0,97.0,2.2,12.4,475.0,543.43,440.96
2018,1,22,11,15,546.0,136.0,2.15,12.55,405.5,471.97,384.3
2018,1,22,11,30,313.0,175.0,2.1,12.7,336.0,377.42,307.98
2018,1,22,11,45,170.5,156.5,2.05,12.85,244.5,275.43,225.21
2018,1,22,12,0,28.0,138.0,2.0,13.0,153.0,156.62,125.88
2018,1,22,12,15,23.0,150.0,1.95,13.05,162.5,166.55,134.1
2018,1,22,12,30,18.0,162.0,1.9,13.1,172.0,171.94,138.3
2018,1,22,12,45,116.0,188.0,1.85,13.15,249.0,278.82,227.36
2018,1,22,13,0,214.0,214.0,1.8,13.2,326.0,376.66,306.46
2018,1,22,13,15,433.0,172.5,1.8,13.2,392.0,498.63,405.38
2018,1,22,13,30,652.0,131.0,1.8,13.2,458.0,606.78,490.72
2018,1,22,13,45,738.5,108.0,1.75,13.15,464.5,636.87,513.91
2018,1,22,14,0,825.0,85.0,1.7,13.1,471.0,659.74,532.15
2018,1,22,14,15,818.0,81.5,1.65,12.95,445.5,640.59,517.73
2018,1,22,14,30,811.0,78.0,1.6,12.8,420.0,618.77,501.42
2018,1,22,14,45,788.5,76.0,1.55,12.65,387.0,586.49,476.73
2018,1,22,15,0,766.0,74.0,1.5,12.5,354.0,552.51,450.27
2018,1,22,15,15,722.5,71.5,1.5,12.5,313.5,507.44,414.44
2018,1,22,15,30,679.0,69.0,1.5,12.5,273.0,460.03,375.95
2018,1,22,15,45,587.0,66.0,1.4,11.85,224.0,388.15,317.41
2018,1,22,16,0,495.0,63.0,1.3,11.2,175.0,320.69,261.06
2018,1,22,16,15,350.0,57.5,1.35,10.85,128.5,231.49,186.19
2018,1,22,16,30,205.0,52.0,1.4,10.5,82.0,155.96,121.95
2018,1,22,16,45,144.5,36.0,1.45,10.15,53.5,101.95,73.21
2018,1,22,17,0,84.0,20.0,1.5,9.8,25.0,53.58,6.24
2018,1,22,17,15,42.0,10.0,1.5,9.7,12.5,20.74,0.0
2018,1,22,17,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,7,15,17.5,4.0,1.2,7.15,4.5,0.0,0.0
2018,1,23,7,30,35.0,8.0,1.2,7.4,9.0,7.86,0.0
2018,1,23,7,45,91.0,22.5,1.2,7.7,30.5,18.86,0.0
2018,1,23,8,0,147.0,37.0,1.2,8.0,52.0,37.46,21.51
2018,1,23,8,15,254.0,47.5,1.2,8.3,88.5,65.21,39.51
2018,1,23,8,30,361.0,58.0,1.2,8.6,125.0,104.87,68.08
2018,1,23,8,45,311.5,76.0,1.2,8.9,144.0,132.75,95.34
2018,1,23,9,0,262.0,94.0,1.2,9.2,163.0,154.64,117.76
2018,1,23,9,15,279.0,109.0,1.2,9.6,193.0,188.0,147.14
2018,1,23,9,30,296.0,124.0,1.2,10.0,223.0,222.61,177.24
2018,1,23,9,45,350.5,131.0,1.25,10.35,261.0,266.68,214.26
2018,1,23,10,0,405.0,138.0,1.3,10.7,299.0,312.96,252.8
2018,1,23,10,15,444.0,142.5,1.35,11.0,331.5,353.1,286.17
2018,1,23,10,30,483.0,147.0,1.4,11.3,364.0,395.08,320.56
2018,1,23,10,45,524.0,145.0,1.45,11.6,391.5,432.85,351.28
2018,1,23,11,0,565.0,143.0,1.5,11.9,419.0,471.67,382.42
2018,1,23,11,15,613.5,135.0,1.45,12.1,444.0,511.9,414.0
2018,1,23,11,30,662.0,127.0,1.4,12.3,469.0,550.27,443.68
2018,1,23,11,45,654.0,132.0,1.35,12.5,475.0,566.39,455.4
2018,1,23,12,0,646.0,137.0,1.3,12.7,481.0,579.98,465.16
2018,1,23,12,15,663.5,133.0,1.25,12.8,487.5,598.54,479.1
2018,1,23,12,30,681.0,129.0,1.2,12.9,494.0,615.1,491.34
2018,1,23,12,45,660.5,133.0,1.15,13.05,484.0,611.99,488.28
2018,1,23,13,0,640.0,137.0,1.1,13.2,474.0,606.19,483.38
2018,1,23,13,15,697.0,117.0,1.1,13.25,476.0,625.39,499.03
2018,1,23,13,30,754.0,97.0,1.1,13.3,478.0,638.9,510.21
2018,1,23,13,45,768.5,89.0,1.1,13.3,464.0,635.78,508.44
2018,1,23,14,0,783.0,81.0,1.1,13.3,450.0,629.49,504.42
2018,1,23,14,15,697.0,95.0,1.15,13.25,409.5,581.16,468.0
2018,1,23,14,30,611.0,109.0,1.2,13.2,369.0,530.55,429.58
2018,1,23,14,45,607.0,100.0,1.25,13.1,341.5,506.09,411.82
2018,1,23,15,0,603.0,91.0,1.3,13.0,314.0,479.66,391.76
2018,1,23,15,15,528.5,91.0,1.3,13.0,271.5,421.15,344.98
2018,1,23,15,30,454.0,91.0,1.3,13.0,229.0,362.58,297.43
2018,1,23,15,45,422.0,81.0,1.15,12.25,195.0,320.63,262.8
2018,1,23,16,0,390.0,71.0,1.0,11.5,161.0,279.73,227.89
2018,1,23,16,15,342.0,59.5,1.05,11.15,126.5,231.47,186.11
2018,1,23,16,30,294.0,48.0,1.1,10.8,92.0,186.33,145.9
2018,1,23,16,45,220.5,36.0,1.15,10.45,62.5,135.38,99.01
2018,1,23,17,0,147.0,24.0,1.2,10.1,33.0,83.84,23.23
2018,1,23,17,15,82.5,13.5,1.2,10.0,17.5,34.93,0.0
2018,1,23,17,30,18.0,3.0,1.2,9.9,2.0,0.0,0.0
2018,1,23,17,45,9.0,1.5,1.2,9.75,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,2.5,9.6,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,2.6,9.8,2.0,1.97,0.0
2018,1,24,7,45,0.0,4.0,2.75,10.05,4.0,3.85,0.0
2018,1,24,8,0,0.0,6.0,2.9,10.3,6.0,5.78,0.0
2018,1,24,8,15,0.0,7.0,3.0,10.5,7.0,6.74,0.05
2018,1,24,8,30,0.0,8.0,3.1,10.7,8.0,7.71,0.97
2018,1,24,8,45,0.0,9.0,3.25,10.9,9.0,8.67,1.85
2018,1,24,9,0,0.0,10.0,3.4,11.1,10.0,9.64,2.71
2018,1,24,9,15,0.0,11.0,3.5,11.2,11.0,10.61,3.55
2018,1,24,9,30,0.0,12.0,3.6,11.3,12.0,11.57,4.38
2018,1,24,9,45,0.0,24.5,3.7,11.45,24.5,23.64,14.8
2018,1,24,10,0,0.0,37.0,3.8,11.6,37.0,35.73,25.15
2018,1,24,10,15,0.0,47.0,3.85,11.65,47.0,45.4,33.38
2018,1,24,10,30,0.0,57.0,3.9,11.7,57.0,55.08,41.57
2018,1,24,10,45,0.0,69.0,3.95,11.8,69.0,66.71,51.36
2018,1,24,11,0,0.0,81.0,4.0,11.9,81.0,78.34,61.09
2018,1,24,11,15,0.0,76.5,3.95,11.9,76.5,73.98,57.33
2018,1,24,11,30,0.0,72.0,3.9,11.9,72.0,69.62,53.59
2018,1,24,11,45,0.0,67.0,3.85,11.95,67.0,64.78,49.45
2018,1,24,12,0,0.0,62.0,3.8,12.0,62.0,59.94,45.33
2018,1,24,12,15,0.0,47.5,3.8,12.0,47.5,45.91,33.44
2018,1,24,12,30,0.0,33.0,3.8,12.0,33.0,31.88,21.54
2018,1,24,12,45,0.0,38.0,3.8,12.0,38.0,36.72,25.66
2018,1,24,13,0,0.0,43.0,3.8,12.0,43.0,41.55,29.78
2018,1,24,13,15,0.0,38.5,3.75,11.9,38.5,37.2,26.11
2018,1,24,13,30,0.0,34.0,3.7,11.8,34.0,32.84,22.44
2018,1,24,13,45,0.0,48.0,3.65,11.75,48.0,46.38,34.03
2018,1,24,14,0,0.0,62.0,3.6,11.7,62.0,59.93,45.61
2018,1,24,14,15,0.0,47.0,3.55,11.5,47.0,45.41,33.33
2018,1,24,14,30,0.0,32.0,3.5,11.3,32.0,30.9,20.98
2018,1,24,14,45,4.0,42.5,3.45,11.15,44.0,43.55,32.03
2018,1,24,15,0,8.0,53.0,3.4,11.0,56.0,56.02,42.91
2018,1,24,15,15,4.5,47.0,3.4,11.0,48.5,47.98,35.95
2018,1,24,15,30,1.0,41.0,3.4,11.0,41.0,40.13,29.13
2018,1,24,15,45,1.0,52.0,3.3,10.45,52.0,50.75,38.33
2018,1,24,16,0,1.0,63.0,3.2,9.9,63.0,62.9,48.7
2018,1,24,16,15,0.5,50.0,3.05,9.75,50.0,49.47,36.86
2018,1,24,16,30,0.0,37.0,2.9,9.6,37.0,35.99,24.91
2018,1,24,16,45,7.5,26.5,2.75,9.4,27.0,29.74,18.55
2018,1,24,17,0,15.0,16.0,2.6,9.2,17.0,20.44,3.73
2018,1,24,17,15,15.0,9.0,2.6,9.15,9.5,12.83,0.0
2018,1,24,17,30,15.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,1,24,17,45,7.5,1.0,2.55,9.1,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,7,15,20.5,6.0,1.9,8.0,6.5,0.0,0.0
2018,1,25,7,30,41.0,12.0,1.9,8.4,13.0,11.8,0.0
2018,1,25,7,45,61.5,25.5,1.95,8.8,30.5,21.24,2.99
2018,1,25,8,0,82.0,39.0,2.0,9.2,48.0,38.18,23.54
2018,1,25,8,15,265.0,51.0,2.1,9.5,98.5,70.02,42.9
2018,1,25,8,30,448.0,63.0,2.2,9.8,149.0,123.76,80.02
2018,1,25,8,45,440.0,72.0,2.35,10.1,173.5,154.45,108.28
2018,1,25,9,0,432.0,81.0,2.5,10.4,198.0,184.72,137.17
2018,1,25,9,15,229.0,82.0,2.55,10.6,145.0,147.85,114.95
2018,1,25,9,30,26.0,83.0,2.6,10.8,92.0,89.7,71.08
2018,1,25,9,45,28.0,93.5,2.7,10.95,104.0,102.12,81.76
2018,1,25,10,0,30.0,104.0,2.8,11.1,116.0,114.73,92.43
2018,1,25,10,15,286.5,119.0,2.9,11.2,248.5,258.06,212.29
2018,1,25,10,30,543.0,134.0,3.0,11.3,381.0,413.7,339.61
2018,1,25,10,45,413.5,98.0,3.1,11.4,292.0,329.69,272.93
2018,1,25,11,0,284.0,62.0,3.2,11.5,203.0,231.63,193.27
2018,1,25,11,15,148.5,89.0,3.25,11.5,163.0,182.1,150.75
2018,1,25,11,30,13.0,116.0,3.3,11.5,123.0,120.87,96.94
2018,1,25,11,45,252.5,133.0,3.4,11.5,269.5,303.9,253.33
2018,1,25,12,0,492.0,150.0,3.5,11.5,416.0,492.53,407.62
2018,1,25,12,15,527.0,157.0,3.5,11.45,443.0,532.54,438.87
2018,1,25,12,30,562.0,164.0,3.5,11.4,470.0,571.66,469.86
2018,1,25,12,45,597.5,152.5,3.5,11.35,474.5,592.89,487.26
2018,1,25,13,0,633.0,141.0,3.5,11.3,479.0,609.4,501.13
2018,1,25,13,15,713.5,122.5,3.45,11.25,495.0,647.22,531.92
2018,1,25,13,30,794.0,104.0,3.4,11.2,511.0,679.05,557.81
2018,1,25,13,45,657.0,125.5,3.4,11.1,453.5,606.99,500.51
2018,1,25,14,0,520.0,147.0,3.4,11.0,396.0,528.43,437.82
2018,1,25,14,15,621.0,123.0,3.35,10.9,404.0,566.35,470.0
2018,1,25,14,30,722.0,99.0,3.3,10.8,412.0,595.34,494.14
2018,1,25,14,45,676.0,98.5,3.2,10.7,374.0,551.76,459.04
2018,1,25,15,0,630.0,98.0,3.1,10.6,336.0,507.79,423.5
2018,1,25,15,15,547.5,96.5,3.1,10.6,288.0,441.66,369.36
2018,1,25,15,30,465.0,95.0,3.1,10.6,240.0,376.14,314.79
2018,1,25,15,45,486.5,83.0,2.85,10.25,215.5,360.78,300.91
2018,1,25,16,0,508.0,71.0,2.6,9.9,191.0,340.46,281.61
2018,1,25,16,15,372.0,60.0,2.5,9.65,138.5,247.19,201.83
2018,1,25,16,30,236.0,49.0,2.4,9.4,86.0,165.8,131.7
2018,1,25,16,45,212.0,39.5,2.35,9.15,64.5,137.75,103.54
2018,1,25,17,0,188.0,30.0,2.3,8.9,43.0,106.72,49.73
2018,1,25,17,15,97.5,16.0,2.25,8.8,22.5,41.89,0.0
2018,1,25,17,30,7.0,2.0,2.2,8.7,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,2.2,8.55,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,7,15,24.0,5.5,1.0,7.05,6.0,0.0,0.0
2018,1,26,7,30,48.0,11.0,1.0,7.3,12.0,10.81,0.0
2018,1,26,7,45,95.5,25.0,1.0,7.55,33.5,20.87,4.34
2018,1,26,8,0,143.0,39.0,1.0,7.8,55.0,39.68,23.61
2018,1,26,8,15,239.5,49.0,1.0,8.2,89.5,66.25,40.98
2018,1,26,8,30,336.0,59.0,1.0,8.6,124.0,103.71,68.35
2018,1,26,8,45,258.0,78.5,1.0,8.95,135.5,125.77,91.82
2018,1,26,9,0,180.0,98.0,1.0,9.3,147.0,139.67,108.09
2018,1,26,9,15,137.0,119.5,1.0,9.6,160.0,157.04,125.13
2018,1,26,9,30,94.0,141.0,1.0,9.9,173.0,170.96,138.29
2018,1,26,9,45,104.5,156.0,0.95,10.2,195.5,195.11,158.41
2018,1,26,10,0,115.0,171.0,0.9,10.5,218.0,220.08,178.89
2018,1,26,10,15,140.5,184.5,0.85,10.7,246.0,251.24,204.18
2018,1,26,10,30,166.0,198.0,0.8,10.9,274.0,284.15,230.56
2018,1,26,10,45,190.0,207.5,0.8,11.05,299.0,313.65,254.11
2018,1,26,11,0,214.0,217.0,0.8,11.2,324.0,344.28,278.35
2018,1,26,11,15,230.0,223.5,0.8,11.3,342.0,367.88,296.86
2018,1,26,11,30,246.0,230.0,0.8,11.4,360.0,396.94,319.39
2018,1,26,11,45,473.0,179.5,0.8,11.45,435.0,502.36,403.76
2018,1,26,12,0,700.0,129.0,0.8,11.5,510.0,612.45,488.48
2018,1,26,12,15,801.5,102.5,0.8,11.5,540.0,662.65,525.98
2018,1,26,12,30,903.0,76.0,0.8,11.5,570.0,710.28,560.58
2018,1,26,12,45,845.5,91.0,0.85,11.45,550.0,698.52,552.36
2018,1,26,13,0,788.0,106.0,0.9,11.4,530.0,679.34,539.52
2018,1,26,13,15,805.0,98.0,0.95,11.3,522.5,684.12,544.46
2018,1,26,13,30,822.0,90.0,1.0,11.2,515.0,685.73,546.84
2018,1,26,13,45,683.0,118.5,1.0,11.15,462.5,619.38,496.97
2018,1,26,14,0,544.0,147.0,1.0,11.1,410.0,546.45,441.33
2018,1,26,14,15,477.5,151.5,1.0,10.95,373.0,500.72,406.84
2018,1,26,14,30,411.0,156.0,1.0,10.8,336.0,455.27,371.66
2018,1,26,14,45,300.5,157.5,1.0,10.7,283.5,371.87,305.54
2018,1,26,15,0,190.0,159.0,1.0,10.6,231.0,293.57,242.03
2018,1,26,15,15,116.0,138.5,1.0,10.6,181.0,223.11,184.09
2018,1,26,15,30,42.0,118.0,1.0,10.6,131.0,149.69,122.43
2018,1,26,15,45,26.5,102.5,1.0,10.05,110.5,124.15,101.08
2018,1,26,16,0,11.0,87.0,1.0,9.5,90.0,95.01,76.2
2018,1,26,16,15,13.0,70.0,1.05,9.25,72.5,78.06,61.41
2018,1,26,16,30,15.0,53.0,1.1,9.0,55.0,63.99,48.72
2018,1,26,16,45,16.5,37.0,1.2,8.75,38.5,46.59,32.7
2018,1,26,17,0,18.0,21.0,1.3,8.5,22.0,27.73,11.03
2018,1,26,17,15,18.0,11.0,1.3,8.3,11.5,15.69,0.0
2018,1,26,17,30,18.0,1.0,1.3,8.1,1.0,0.0,0.0
2018,1,26,17,45,9.0,0.5,1.35,7.9,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,27,7,15,17.0,5.0,0.7,8.65,5.5,0.0,0.0
2018,1,27,7,30,34.0,10.0,0.7,8.9,11.0,9.83,0.0
2018,1,27,7,45,57.5,25.5,0.7,9.15,30.5,22.35,6.34
2018,1,27,8,0,81.0,41.0,0.7,9.4,50.0,40.17,25.39
2018,1,27,8,15,243.0,50.0,0.7,9.75,94.5,67.83,41.92
2018,1,27,8,30,405.0,59.0,0.7,10.1,139.0,114.94,74.38
2018,1,27,8,45,482.0,64.0,0.7,10.5,181.0,157.18,108.48
2018,1,27,9,0,559.0,69.0,0.7,10.9,223.0,206.59,150.1
2018,1,27,9,15,660.5,64.5,0.7,11.25,274.0,260.4,195.39
2018,1,27,9,30,762.0,60.0,0.7,11.6,325.0,322.87,247.88
2018,1,27,9,45,692.5,79.0,0.7,11.95,339.0,350.22,274.34
2018,1,27,10,0,623.0,98.0,0.7,12.3,353.0,370.61,293.78
2018,1,27,10,15,421.5,148.0,0.75,12.5,326.0,351.74,281.45
2018,1,27,10,30,220.0,198.0,0.8,12.7,299.0,311.67,250.38
2018,1,27,10,45,415.5,166.0,0.8,12.95,370.0,400.66,321.99
2018,1,27,11,0,611.0,134.0,0.8,13.2,441.0,496.31,396.47
2018,1,27,11,15,559.5,150.5,0.85,13.4,439.0,499.17,398.07
2018,1,27,11,30,508.0,167.0,0.9,13.6,437.0,500.18,398.75
2018,1,27,11,45,353.5,204.5,0.95,13.8,394.0,446.79,356.48
2018,1,27,12,0,199.0,242.0,1.0,14.0,351.0,386.32,307.93
2018,1,27,12,15,210.5,243.5,1.05,14.1,359.0,400.1,319.4
2018,1,27,12,30,222.0,245.0,1.1,14.2,367.0,413.51,330.02
2018,1,27,12,45,250.5,240.0,1.15,14.3,376.5,438.3,349.64
2018,1,27,13,0,279.0,235.0,1.2,14.4,386.0,455.64,363.58
2018,1,27,13,15,352.5,213.0,1.25,14.45,399.5,484.83,387.79
2018,1,27,13,30,426.0,191.0,1.3,14.5,413.0,520.41,416.38
2018,1,27,13,45,612.0,138.5,1.35,14.5,444.0,594.01,475.46
2018,1,27,14,0,798.0,86.0,1.4,14.5,475.0,655.52,524.25
2018,1,27,14,15,807.0,79.5,1.4,14.45,454.0,644.12,515.83
2018,1,27,14,30,816.0,73.0,1.4,14.4,433.0,629.51,505.5
2018,1,27,14,45,766.0,75.5,1.45,14.3,393.5,584.57,471.99
2018,1,27,15,0,716.0,78.0,1.5,14.2,354.0,541.64,439.39
2018,1,27,15,15,679.5,74.0,1.5,14.2,314.5,497.0,404.52
2018,1,27,15,30,643.0,70.0,1.5,14.2,275.0,452.28,368.66
2018,1,27,15,45,542.0,71.0,1.3,13.45,227.5,379.98,310.02
2018,1,27,16,0,441.0,72.0,1.1,12.7,180.0,310.31,252.41
2018,1,27,16,15,388.5,61.5,1.15,12.15,143.0,258.54,208.49
2018,1,27,16,30,336.0,51.0,1.2,11.6,106.0,210.14,166.0
2018,1,27,16,45,311.0,39.0,1.25,11.0,77.5,174.27,131.61
2018,1,27,17,0,286.0,27.0,1.3,10.4,49.0,136.35,77.85
2018,1,27,17,15,160.5,16.0,1.35,10.25,26.5,59.72,0.0
2018,1,27,17,30,35.0,5.0,1.4,10.1,4.0,0.0,0.0
2018,1,27,17,45,17.5,2.5,1.45,9.9,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,7,15,62.0,7.0,1.55,8.4,8.5,0.0,0.0
2018,1,28,7,30,124.0,14.0,1.6,9.1,17.0,13.76,0.0
2018,1,28,7,45,260.0,24.0,1.7,9.8,48.0,19.12,5.57
2018,1,28,8,0,396.0,34.0,1.8,10.5,79.0,45.08,21.51
2018,1,28,8,15,497.5,41.0,1.85,11.0,123.5,83.95,44.79
2018,1,28,8,30,599.0,48.0,1.9,11.5,168.0,133.17,80.94
2018,1,28,8,45,669.0,51.0,1.95,12.0,214.0,183.05,122.48
2018,1,28,9,0,739.0,54.0,2.0,12.5,260.0,238.02,170.2
2018,1,28,9,15,774.5,56.5,2.0,12.95,301.5,287.98,215.43
2018,1,28,9,30,810.0,59.0,2.0,13.4,343.0,339.87,261.72
2018,1,28,9,45,836.0,60.5,2.0,13.9,380.5,388.61,304.64
2018,1,28,10,0,862.0,62.0,2.0,14.4,418.0,437.34,346.36
2018,1,28,10,15,878.0,64.0,2.0,14.8,449.5,482.01,383.9
2018,1,28,10,30,894.0,66.0,2.0,15.2,481.0,525.62,419.5
2018,1,28,10,45,905.0,67.0,2.0,15.6,506.0,564.14,450.24
2018,1,28,11,0,916.0,68.0,2.0,16.0,531.0,600.73,478.71
2018,1,28,11,15,923.0,69.0,2.0,16.25,549.0,632.79,503.36
2018,1,28,11,30,930.0,70.0,2.0,16.5,567.0,662.3,525.62
2018,1,28,11,45,935.5,70.0,2.0,16.75,578.0,687.03,543.98
2018,1,28,12,0,941.0,70.0,2.0,17.0,589.0,708.82,559.26
2018,1,28,12,15,942.0,70.5,2.0,17.15,591.5,725.02,570.34
2018,1,28,12,30,943.0,71.0,2.0,17.3,594.0,737.94,579.17
2018,1,28,12,45,940.0,71.0,2.0,17.45,588.5,744.15,583.3
2018,1,28,13,0,937.0,71.0,2.0,17.6,583.0,746.93,585.17
2018,1,28,13,15,931.5,70.5,2.0,17.65,569.5,743.97,583.29
2018,1,28,13,30,926.0,70.0,2.0,17.7,556.0,737.63,579.18
2018,1,28,13,45,916.5,70.0,1.95,17.75,535.5,725.79,570.86
2018,1,28,14,0,907.0,70.0,1.9,17.8,515.0,710.82,560.42
2018,1,28,14,15,893.5,68.5,1.85,17.65,487.0,688.42,545.04
2018,1,28,14,30,880.0,67.0,1.8,17.5,459.0,663.32,527.69
2018,1,28,14,45,836.0,68.5,1.7,17.35,418.5,623.8,497.78
2018,1,28,15,0,792.0,70.0,1.6,17.2,378.0,579.23,463.77
2018,1,28,15,15,650.5,80.5,1.6,17.2,317.0,489.83,394.54
2018,1,28,15,30,509.0,91.0,1.6,17.2,256.0,403.34,326.14
2018,1,28,15,45,472.5,82.0,1.3,16.0,218.5,357.44,289.53
2018,1,28,16,0,436.0,73.0,1.0,14.8,181.0,310.41,250.67
2018,1,28,16,15,389.0,62.5,1.0,14.3,145.0,261.12,208.95
2018,1,28,16,30,342.0,52.0,1.0,13.8,109.0,214.75,168.46
2018,1,28,16,45,268.0,40.5,1.05,13.25,76.5,160.7,120.87
2018,1,28,17,0,194.0,29.0,1.1,12.7,44.0,111.11,66.63
2018,1,28,17,15,118.0,17.5,1.1,12.5,24.5,49.88,0.0
2018,1,28,17,30,42.0,6.0,1.1,12.3,5.0,0.0,0.0
2018,1,28,17,45,21.0,3.0,1.1,12.1,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,29,7,15,4.5,4.0,2.05,9.55,4.0,0.0,0.0
2018,1,29,7,30,9.0,8.0,2.1,9.9,8.0,7.86,0.0
2018,1,29,7,45,4.5,21.0,2.15,10.25,21.0,20.14,7.06
2018,1,29,8,0,0.0,34.0,2.2,10.6,34.0,32.45,21.08
2018,1,29,8,15,0.0,49.5,2.2,11.0,49.5,47.24,34.37
2018,1,29,8,30,0.0,65.0,2.2,11.4,65.0,62.19,47.53
2018,1,29,8,45,0.5,65.5,2.25,11.8,65.5,63.18,48.6
2018,1,29,9,0,1.0,66.0,2.3,12.2,66.0,63.98,49.33
2018,1,29,9,15,0.5,75.5,2.2,12.75,75.5,73.1,57.02
2018,1,29,9,30,0.0,85.0,2.1,13.3,85.0,82.2,64.55
2018,1,29,9,45,3.5,111.0,2.05,13.8,112.5,108.93,86.72
2018,1,29,10,0,7.0,137.0,2.0,14.3,140.0,136.2,109.02
2018,1,29,10,15,15.0,156.5,1.95,14.65,163.5,159.69,128.0
2018,1,29,10,30,23.0,176.0,1.9,15.0,187.0,183.94,147.43
2018,1,29,10,45,14.0,171.5,1.9,15.3,178.5,175.52,140.11
2018,1,29,11,0,5.0,167.0,1.9,15.6,170.0,166.42,132.28
2018,1,29,11,15,23.5,193.0,1.8,15.55,206.0,204.16,162.98
2018,1,29,11,30,42.0,219.0,1.7,15.5,242.0,248.13,198.18
2018,1,29,11,45,44.0,225.0,1.65,15.45,249.5,257.41,205.32
2018,1,29,12,0,46.0,231.0,1.6,15.4,257.0,266.75,212.64
2018,1,29,12,15,98.0,240.5,1.55,15.4,295.5,314.25,251.16
2018,1,29,12,30,150.0,250.0,1.5,15.4,334.0,369.75,295.14
2018,1,29,12,45,171.5,248.0,1.4,15.4,343.0,385.39,307.26
2018,1,29,13,0,193.0,246.0,1.3,15.4,352.0,400.72,319.31
2018,1,29,13,15,161.0,241.0,1.35,15.5,328.0,374.06,298.32
2018,1,29,13,30,129.0,236.0,1.4,15.6,304.0,346.89,277.01
2018,1,29,13,45,119.0,227.5,1.45,15.75,288.5,331.06,264.91
2018,1,29,14,0,109.0,219.0,1.5,15.9,273.0,307.24,246.46
2018,1,29,14,15,123.0,205.5,1.45,15.85,263.5,309.27,248.81
2018,1,29,14,30,137.0,192.0,1.4,15.8,254.0,302.68,244.25
2018,1,29,14,45,139.0,178.5,1.35,15.75,237.0,287.37,232.49
2018,1,29,15,0,141.0,165.0,1.3,15.7,220.0,271.52,220.19
2018,1,29,15,15,92.0,145.0,1.3,15.7,179.5,210.03,170.15
2018,1,29,15,30,43.0,125.0,1.3,15.7,139.0,158.27,127.36
2018,1,29,15,45,41.5,110.5,1.15,14.95,122.5,141.27,113.64
2018,1,29,16,0,40.0,96.0,1.0,14.2,106.0,124.35,99.54
2018,1,29,16,15,27.5,78.0,1.05,13.9,84.5,97.97,77.07
2018,1,29,16,30,15.0,60.0,1.1,13.6,63.0,68.68,51.95
2018,1,29,16,45,8.0,43.5,1.15,13.3,45.0,48.46,34.19
2018,1,29,17,0,1.0,27.0,1.2,13.0,27.0,28.19,14.49
2018,1,29,17,15,13.5,15.5,1.2,12.95,15.5,19.02,0.0
2018,1,29,17,30,26.0,4.0,1.2,12.9,4.0,3.93,0.0
2018,1,29,17,45,13.0,2.0,1.2,12.8,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,30,7,15,23.0,6.0,1.85,8.55,6.5,0.0,0.0
2018,1,30,7,30,46.0,12.0,1.9,9.2,13.0,11.8,0.0
2018,1,30,7,45,97.5,27.5,1.95,9.85,37.0,22.91,9.73
2018,1,30,8,0,149.0,43.0,2.0,10.5,61.0,44.44,27.11
2018,1,30,8,15,190.5,58.0,2.0,10.95,91.0,71.89,47.26
2018,1,30,8,30,232.0,73.0,2.0,11.4,121.0,103.7,72.45
2018,1,30,8,45,248.0,89.5,2.0,11.85,151.0,135.98,100.28
2018,1,30,9,0,264.0,106.0,2.0,12.3,181.0,169.74,129.75
2018,1,30,9,15,286.5,120.5,1.9,12.75,213.0,204.84,160.06
2018,1,30,9,30,309.0,135.0,1.8,13.2,245.0,241.71,191.5
2018,1,30,9,45,396.0,134.5,1.75,13.65,291.0,292.7,233.26
2018,1,30,10,0,483.0,134.0,1.7,14.1,337.0,348.62,278.78
2018,1,30,10,15,516.0,137.5,1.65,14.55,368.5,388.88,311.54
2018,1,30,10,30,549.0,141.0,1.6,15.0,400.0,430.35,344.61
2018,1,30,10,45,619.0,129.5,1.55,15.4,435.5,479.77,383.47
2018,1,30,11,0,689.0,118.0,1.5,15.8,471.0,529.73,422.01
2018,1,30,11,15,763.0,104.5,1.45,16.1,508.0,580.68,460.77
2018,1,30,11,30,837.0,91.0,1.4,16.4,545.0,633.88,500.35
2018,1,30,11,45,816.0,98.0,1.35,16.7,547.0,647.36,509.16
2018,1,30,12,0,795.0,105.0,1.3,17.0,549.0,657.2,515.45
2018,1,30,12,15,807.0,102.5,1.25,17.25,555.0,676.14,528.74
2018,1,30,12,30,819.0,100.0,1.2,17.5,561.0,692.47,539.49
2018,1,30,12,45,772.5,112.0,1.2,17.7,543.5,680.25,530.25
2018,1,30,13,0,726.0,124.0,1.2,17.9,526.0,667.32,520.27
2018,1,30,13,15,773.0,105.0,1.25,18.0,524.5,679.35,530.39
2018,1,30,13,30,820.0,86.0,1.3,18.1,523.0,690.57,539.04
2018,1,30,13,45,839.5,79.5,1.3,18.2,512.5,692.59,540.77
2018,1,30,14,0,859.0,73.0,1.3,18.3,502.0,686.97,537.24
2018,1,30,14,15,850.0,73.0,1.35,18.15,478.5,674.17,529.65
2018,1,30,14,30,841.0,73.0,1.4,18.0,455.0,654.47,516.93
2018,1,30,14,45,814.5,70.0,1.45,17.9,417.5,617.38,490.37
2018,1,30,15,0,788.0,67.0,1.5,17.8,380.0,578.68,462.07
2018,1,30,15,15,747.5,66.0,1.5,17.8,339.5,532.7,426.9
2018,1,30,15,30,707.0,65.0,1.5,17.8,299.0,486.57,390.73
2018,1,30,15,45,678.0,61.0,1.55,16.9,261.0,443.48,357.3
2018,1,30,16,0,649.0,57.0,1.6,16.0,223.0,403.22,324.45
2018,1,30,16,15,545.5,54.0,1.7,15.4,175.5,327.81,262.25
2018,1,30,16,30,442.0,51.0,1.8,14.8,128.0,258.86,203.8
2018,1,30,16,45,332.5,41.0,1.9,14.25,89.0,187.57,142.45
2018,1,30,17,0,223.0,31.0,2.0,13.7,50.0,126.04,82.41
2018,1,30,17,15,126.0,17.5,2.05,13.45,27.0,52.85,0.0
2018,1,30,17,30,29.0,4.0,2.1,13.2,4.0,10.85,0.0
2018,1,30,17,45,14.5,2.0,2.15,12.95,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,31,7,15,37.0,7.0,1.6,9.3,8.0,0.0,0.0
2018,1,31,7,30,74.0,14.0,1.5,9.9,16.0,13.76,0.0
2018,1,31,7,45,185.5,27.5,1.45,10.5,46.5,21.46,9.46
2018,1,31,8,0,297.0,41.0,1.4,11.1,77.0,48.58,26.44
2018,1,31,8,15,373.5,51.0,1.4,11.45,116.0,84.0,49.7
2018,1,31,8,30,450.0,61.0,1.4,11.8,155.0,126.53,81.98
2018,1,31,8,45,494.0,68.0,1.45,12.2,192.5,167.12,116.43
2018,1,31,9,0,538.0,75.0,1.5,12.6,230.0,211.58,155.32
2018,1,31,9,15,569.0,84.0,1.55,12.9,269.5,257.64,196.2
2018,1,31,9,30,600.0,93.0,1.6,13.2,309.0,305.7,238.27
2018,1,31,9,45,707.0,83.5,1.6,13.55,363.5,366.79,289.1
2018,1,31,10,0,814.0,74.0,1.6,13.9,418.0,435.48,345.34
2018,1,31,10,15,854.5,70.0,1.6,14.3,455.0,484.41,385.55
2018,1,31,10,30,895.0,66.0,1.6,14.7,492.0,533.15,424.72
2018,1,31,10,45,905.5,68.0,1.55,15.15,517.5,572.8,455.51
2018,1,31,11,0,916.0,70.0,1.5,15.6,543.0,610.52,483.94
2018,1,31,11,15,922.0,70.5,1.5,15.9,560.5,641.71,507.46
2018,1,31,11,30,928.0,71.0,1.5,16.2,578.0,670.29,528.58
2018,1,31,11,45,865.0,87.0,1.5,16.55,566.0,670.22,527.53
2018,1,31,12,0,802.0,103.0,1.5,16.9,554.0,662.28,520.85
2018,1,31,12,15,769.5,111.5,1.5,17.15,546.0,662.37,520.52
2018,1,31,12,30,737.0,120.0,1.5,17.4,538.0,661.07,518.94
2018,1,31,12,45,745.5,116.0,1.5,17.6,535.5,670.12,525.71
2018,1,31,13,0,754.0,112.0,1.5,17.8,533.0,676.46,530.34
2018,1,31,13,15,762.5,106.0,1.45,17.9,523.5,675.5,529.33
2018,1,31,13,30,771.0,100.0,1.4,18.0,514.0,673.9,528.04
2018,1,31,13,45,782.0,93.0,1.4,18.1,499.5,669.94,525.59
2018,1,31,14,0,793.0,86.0,1.4,18.2,485.0,662.82,520.98
2018,1,31,14,15,775.5,85.5,1.4,18.1,458.5,640.3,505.64
2018,1,31,14,30,758.0,85.0,1.4,18.0,432.0,615.51,487.9
2018,1,31,14,45,751.0,79.0,1.4,17.95,402.0,589.3,468.96
2018,1,31,15,0,744.0,73.0,1.4,17.9,372.0,560.79,447.86
2018,1,31,15,15,697.0,73.5,1.4,17.9,332.0,516.02,413.37
2018,1,31,15,30,650.0,74.0,1.4,17.9,292.0,469.59,376.97
2018,1,31,15,45,615.0,67.5,1.45,16.9,252.0,422.29,340.57
2018,1,31,16,0,580.0,61.0,1.5,15.9,212.0,375.61,303.07
2018,1,31,16,15,518.0,55.0,1.6,15.4,171.0,318.06,254.96
2018,1,31,16,30,456.0,49.0,1.7,14.9,130.0,264.07,208.21
2018,1,31,16,45,364.5,40.0,1.75,14.35,93.0,199.75,152.21
2018,1,31,17,0,273.0,31.0,1.8,13.8,56.0,142.92,96.2
2018,1,31,17,15,159.0,18.5,1.9,13.5,31.0,74.27,0.0
2018,1,31,17,30,45.0,6.0,2.0,13.2,6.0,16.75,0.0
2018,1,31,17,45,22.5,3.0,2.05,12.85,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,1,7,15,29.5,7.0,1.2,10.9,8.0,0.0,0.0
2018,2,1,7,30,59.0,14.0,1.2,11.5,16.0,13.76,0.0
2018,2,1,7,45,117.5,29.0,1.25,12.1,41.0,24.12,11.93
2018,2,1,8,0,176.0,44.0,1.3,12.7,66.0,46.13,27.49
2018,2,1,8,15,220.0,59.0,1.3,13.1,98.0,75.91,48.99
2018,2,1,8,30,264.0,74.0,1.3,13.5,130.0,110.3,76.05
