Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,45,326.5,85.0,1.35,13.9,169.5,149.13,107.43
2018,2,1,9,0,389.0,96.0,1.4,14.3,209.0,193.96,144.74
2018,2,1,9,15,433.0,104.0,1.35,14.8,247.0,235.88,180.45
2018,2,1,9,30,477.0,112.0,1.3,15.3,285.0,281.26,218.7
2018,2,1,9,45,529.0,115.0,1.3,15.75,325.5,327.95,257.51
2018,2,1,10,0,581.0,118.0,1.3,16.2,366.0,379.71,299.62
2018,2,1,10,15,656.0,108.5,1.3,16.65,407.5,431.22,340.88
2018,2,1,10,30,731.0,99.0,1.3,17.1,449.0,486.48,384.27
2018,2,1,10,45,709.5,109.5,1.35,17.55,463.5,512.52,404.56
2018,2,1,11,0,688.0,120.0,1.4,18.0,478.0,535.14,421.84
2018,2,1,11,15,692.0,123.5,1.4,18.3,494.0,562.72,442.56
2018,2,1,11,30,696.0,127.0,1.4,18.6,510.0,588.32,461.36
2018,2,1,11,45,699.0,129.0,1.45,18.9,519.5,609.56,477.04
2018,2,1,12,0,702.0,131.0,1.5,19.2,529.0,628.53,490.91
2018,2,1,12,15,722.5,125.5,1.5,19.35,536.5,649.21,506.18
2018,2,1,12,30,743.0,120.0,1.5,19.5,544.0,667.72,519.76
2018,2,1,12,45,823.5,96.5,1.55,19.65,562.5,705.05,547.11
2018,2,1,13,0,904.0,73.0,1.6,19.8,581.0,737.75,570.25
2018,2,1,13,15,906.0,70.5,1.6,19.8,570.0,737.96,570.45
2018,2,1,13,30,908.0,68.0,1.6,19.8,559.0,734.83,568.74
2018,2,1,13,45,869.0,75.0,1.6,19.85,531.0,710.07,551.73
2018,2,1,14,0,830.0,82.0,1.6,19.9,503.0,687.05,536.13
2018,2,1,14,15,782.0,88.0,1.55,19.75,468.0,650.31,510.54
2018,2,1,14,30,734.0,94.0,1.5,19.6,433.0,614.7,484.45
2018,2,1,14,45,765.0,80.0,1.45,19.5,411.0,602.2,476.14
2018,2,1,15,0,796.0,66.0,1.4,19.4,389.0,587.98,465.92
2018,2,1,15,15,779.0,62.5,1.4,19.4,353.0,552.75,439.17
2018,2,1,15,30,762.0,59.0,1.4,19.4,317.0,515.99,410.65
2018,2,1,15,45,744.0,53.0,1.3,18.25,278.0,474.51,378.78
2018,2,1,16,0,726.0,47.0,1.2,17.1,239.0,432.1,344.73
2018,2,1,16,15,642.0,46.0,1.3,16.55,192.5,364.21,289.27
2018,2,1,16,30,558.0,45.0,1.4,16.0,146.0,304.22,238.23
2018,2,1,16,45,478.5,38.0,1.45,15.4,107.0,242.14,183.89
2018,2,1,17,0,399.0,31.0,1.5,14.8,68.0,186.14,127.62
2018,2,1,17,15,239.0,20.0,1.55,14.65,38.5,100.01,0.0
2018,2,1,17,30,79.0,9.0,1.6,14.5,9.0,28.1,0.0
2018,2,1,17,45,39.5,4.5,1.6,14.3,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,7,15,38.5,7.5,1.15,12.9,9.0,7.37,0.0
2018,2,2,7,30,77.0,15.0,1.2,13.3,18.0,14.74,0.0
2018,2,2,7,45,131.5,30.0,1.3,13.65,43.5,23.39,11.86
2018,2,2,8,0,186.0,45.0,1.4,14.0,69.0,47.87,28.43
2018,2,2,8,15,351.5,50.5,1.5,14.35,118.0,82.65,48.87
2018,2,2,8,30,517.0,56.0,1.6,14.7,167.0,133.93,84.53
2018,2,2,8,45,469.5,74.0,1.65,15.0,191.5,169.98,118.86
2018,2,2,9,0,422.0,92.0,1.7,15.3,216.0,199.51,147.96
2018,2,2,9,15,475.5,98.5,1.8,15.65,257.5,244.59,186.47
2018,2,2,9,30,529.0,105.0,1.9,16.0,299.0,295.32,229.44
2018,2,2,9,45,571.5,108.0,1.95,16.3,337.0,340.84,268.02
2018,2,2,10,0,614.0,111.0,2.0,16.6,375.0,388.82,307.94
2018,2,2,10,15,541.5,138.0,2.05,17.0,383.5,405.7,322.71
2018,2,2,10,30,469.0,165.0,2.1,17.4,392.0,417.54,332.51
2018,2,2,10,45,511.0,163.0,2.1,17.8,421.5,457.08,363.76
2018,2,2,11,0,553.0,161.0,2.1,18.2,451.0,497.84,395.27
2018,2,2,11,15,637.5,141.5,2.1,18.5,486.5,549.96,435.65
2018,2,2,11,30,722.0,122.0,2.1,18.8,522.0,601.86,475.27
2018,2,2,11,45,824.5,97.5,2.1,19.1,562.0,660.08,519.23
2018,2,2,12,0,927.0,73.0,2.1,19.4,602.0,717.24,560.38
2018,2,2,12,15,920.5,75.0,2.1,19.55,602.5,729.95,568.52
2018,2,2,12,30,914.0,77.0,2.1,19.7,603.0,739.24,574.69
2018,2,2,12,45,916.0,76.0,2.1,19.85,599.0,747.89,580.56
2018,2,2,13,0,918.0,75.0,2.1,20.0,595.0,753.23,584.19
2018,2,2,13,15,912.5,75.0,2.1,20.05,582.0,750.92,582.77
2018,2,2,13,30,907.0,75.0,2.1,20.1,569.0,745.28,579.19
2018,2,2,13,45,897.5,74.0,2.1,20.1,548.0,732.37,570.67
2018,2,2,14,0,888.0,73.0,2.1,20.1,527.0,716.37,560.06
2018,2,2,14,15,870.0,70.5,2.0,20.0,496.0,689.77,541.38
2018,2,2,14,30,852.0,68.0,1.9,19.9,465.0,660.63,520.88
2018,2,2,14,45,809.5,71.0,1.8,19.8,426.5,623.75,493.89
2018,2,2,15,0,767.0,74.0,1.7,19.7,388.0,581.69,462.04
2018,2,2,15,15,705.5,76.5,1.7,19.7,344.0,529.51,422.22
2018,2,2,15,30,644.0,79.0,1.7,19.7,300.0,476.4,380.89
2018,2,2,15,45,599.0,73.5,1.45,18.85,258.5,424.74,340.17
2018,2,2,16,0,554.0,68.0,1.2,18.0,217.0,374.38,299.26
2018,2,2,16,15,465.5,62.5,1.25,17.4,172.0,305.37,243.09
2018,2,2,16,30,377.0,57.0,1.3,16.8,127.0,240.6,188.96
2018,2,2,16,45,315.0,45.5,1.35,16.2,93.0,188.18,143.42
2018,2,2,17,0,253.0,34.0,1.4,15.6,59.0,141.21,98.28
2018,2,2,17,15,151.0,21.0,1.4,15.35,33.5,77.07,0.0
2018,2,2,17,30,49.0,8.0,1.4,15.1,8.0,19.93,0.0
2018,2,2,17,45,24.5,4.0,1.45,14.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,3,7,15,75.5,9.0,2.25,13.4,12.0,8.85,0.0
2018,2,3,7,30,151.0,18.0,2.3,13.9,24.0,17.69,0.0
2018,2,3,7,45,282.0,28.5,2.3,14.4,58.5,22.52,11.61
2018,2,3,8,0,413.0,39.0,2.3,14.9,93.0,54.92,27.35
2018,2,3,8,15,519.0,44.0,2.35,15.4,139.0,94.68,51.6
2018,2,3,8,30,625.0,49.0,2.4,15.9,185.0,146.5,90.09
2018,2,3,8,45,692.5,51.0,2.4,16.35,232.5,196.37,131.84
2018,2,3,9,0,760.0,53.0,2.4,16.8,280.0,252.2,180.1
2018,2,3,9,15,790.0,56.0,2.5,17.25,321.5,302.88,225.63
2018,2,3,9,30,820.0,59.0,2.6,17.7,363.0,354.97,271.66
2018,2,3,9,45,839.5,61.5,2.65,18.1,400.0,403.36,313.9
2018,2,3,10,0,859.0,64.0,2.7,18.5,437.0,451.33,354.65
2018,2,3,10,15,873.0,66.0,2.7,18.85,468.5,495.61,391.41
2018,2,3,10,30,887.0,68.0,2.7,19.2,500.0,538.69,426.18
2018,2,3,10,45,897.5,69.0,2.7,19.55,525.0,577.31,456.66
2018,2,3,11,0,908.0,70.0,2.7,19.9,550.0,614.0,484.91
2018,2,3,11,15,915.0,71.0,2.65,20.15,568.0,646.36,509.28
2018,2,3,11,30,922.0,72.0,2.6,20.4,586.0,676.19,531.26
2018,2,3,11,45,925.5,72.5,2.6,20.6,596.5,700.42,548.59
2018,2,3,12,0,929.0,73.0,2.6,20.8,607.0,721.66,563.05
2018,2,3,12,15,929.0,73.0,2.55,20.9,609.0,736.77,573.09
2018,2,3,12,30,929.0,73.0,2.5,21.0,611.0,748.59,580.87
2018,2,3,12,45,925.5,73.5,2.4,21.1,605.5,755.08,584.67
2018,2,3,13,0,922.0,74.0,2.3,21.2,600.0,758.18,586.18
2018,2,3,13,15,918.0,73.0,2.25,21.2,587.0,755.82,584.53
2018,2,3,13,30,914.0,72.0,2.2,21.2,574.0,750.1,580.66
2018,2,3,13,45,906.0,71.0,2.2,21.2,553.5,738.19,572.89
2018,2,3,14,0,898.0,70.0,2.2,21.2,533.0,723.12,562.98
2018,2,3,14,15,886.0,68.0,2.1,21.05,505.0,701.06,547.79
2018,2,3,14,30,874.0,66.0,2.0,20.9,477.0,676.24,530.63
2018,2,3,14,45,857.0,64.0,1.9,20.8,443.5,645.54,509.01
2018,2,3,15,0,840.0,62.0,1.8,20.7,410.0,612.74,484.56
2018,2,3,15,15,816.0,60.0,1.8,20.7,371.5,577.74,458.05
2018,2,3,15,30,792.0,58.0,1.8,20.7,333.0,537.44,426.94
2018,2,3,15,45,701.0,61.0,1.5,19.85,281.5,465.38,370.53
2018,2,3,16,0,610.0,64.0,1.2,19.0,230.0,400.22,318.18
2018,2,3,16,15,494.5,61.0,1.25,18.55,180.0,318.96,252.84
2018,2,3,16,30,379.0,58.0,1.3,18.1,130.0,243.76,190.83
2018,2,3,16,45,335.5,46.0,1.3,17.6,97.0,198.38,150.91
2018,2,3,17,0,292.0,34.0,1.3,17.1,64.0,155.08,108.9
2018,2,3,17,15,165.5,20.5,1.3,16.95,35.5,81.59,3.44
2018,2,3,17,30,39.0,7.0,1.3,16.8,7.0,16.59,0.0
2018,2,3,17,45,19.5,3.5,1.3,16.65,3.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,7,15,0.0,3.5,1.25,13.1,3.5,3.44,0.0
2018,2,4,7,30,0.0,7.0,1.3,13.5,7.0,6.75,0.0
2018,2,4,7,45,0.0,13.5,1.3,13.95,13.5,13.02,4.59
2018,2,4,8,0,0.0,20.0,1.3,14.4,20.0,19.29,10.34
2018,2,4,8,15,0.0,27.5,1.4,14.75,27.5,26.54,16.75
2018,2,4,8,30,0.0,35.0,1.5,15.1,35.0,33.79,23.08
2018,2,4,8,45,77.5,70.0,1.6,15.5,93.5,84.04,62.62
2018,2,4,9,0,155.0,105.0,1.7,15.9,152.0,142.54,109.45
2018,2,4,9,15,300.5,113.0,1.75,16.2,220.0,205.19,158.55
2018,2,4,9,30,446.0,121.0,1.8,16.5,288.0,282.54,220.41
2018,2,4,9,45,443.5,136.0,1.85,16.85,316.0,318.29,250.84
2018,2,4,10,0,441.0,151.0,1.9,17.2,344.0,352.99,279.73
2018,2,4,10,15,405.5,170.5,1.85,17.5,358.0,374.94,297.7
2018,2,4,10,30,370.0,190.0,1.8,17.8,372.0,389.83,309.49
2018,2,4,10,45,421.5,188.0,1.8,18.1,405.0,435.25,345.07
2018,2,4,11,0,473.0,186.0,1.8,18.4,438.0,479.38,379.09
2018,2,4,11,15,639.0,145.5,1.8,18.65,497.5,558.99,440.94
2018,2,4,11,30,805.0,105.0,1.8,18.9,557.0,641.03,503.26
2018,2,4,11,45,867.0,90.5,1.8,19.15,585.5,686.43,536.49
2018,2,4,12,0,929.0,76.0,1.8,19.4,614.0,728.07,565.4
2018,2,4,12,15,929.0,76.5,1.8,19.55,616.5,743.79,575.68
2018,2,4,12,30,929.0,77.0,1.8,19.7,619.0,756.23,583.95
2018,2,4,12,45,926.5,77.0,1.8,19.9,613.5,762.94,588.22
2018,2,4,13,0,924.0,77.0,1.8,20.1,608.0,766.24,590.27
2018,2,4,13,15,920.5,75.5,1.8,20.2,595.0,763.72,588.63
2018,2,4,13,30,917.0,74.0,1.8,20.3,582.0,757.8,584.8
2018,2,4,13,45,910.5,72.5,1.75,20.4,561.5,746.38,576.81
2018,2,4,14,0,904.0,71.0,1.7,20.5,541.0,731.75,566.7
2018,2,4,14,15,891.5,69.5,1.65,20.5,513.0,709.81,551.7
2018,2,4,14,30,879.0,68.0,1.6,20.5,485.0,685.1,534.77
2018,2,4,14,45,863.0,65.5,1.55,20.45,451.0,654.32,513.49
2018,2,4,15,0,847.0,63.0,1.5,20.4,417.0,621.35,489.5
2018,2,4,15,15,823.0,61.0,1.5,20.4,378.5,586.07,463.06
2018,2,4,15,30,799.0,59.0,1.5,20.4,340.0,545.45,432.0
2018,2,4,15,45,765.0,55.5,1.25,19.65,297.0,496.63,393.68
2018,2,4,16,0,731.0,52.0,1.0,18.9,254.0,447.91,354.18
2018,2,4,16,15,615.5,52.0,1.05,18.45,201.5,367.58,290.08
2018,2,4,16,30,500.0,52.0,1.1,18.0,149.0,292.51,228.43
2018,2,4,16,45,405.5,43.0,1.15,17.55,108.0,223.76,170.36
2018,2,4,17,0,311.0,34.0,1.2,17.1,67.0,162.66,115.54
2018,2,4,17,15,188.5,21.5,1.25,16.8,38.5,91.17,18.19
2018,2,4,17,30,66.0,9.0,1.3,16.5,10.0,25.46,0.0
2018,2,4,17,45,33.0,4.5,1.35,16.15,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,7,15,64.0,9.5,1.05,14.05,12.5,9.34,0.0
2018,2,5,7,30,128.0,19.0,1.1,14.4,25.0,15.01,0.0
2018,2,5,7,45,177.0,33.0,1.15,14.75,51.5,25.77,14.92
2018,2,5,8,0,226.0,47.0,1.2,15.1,78.0,53.14,31.18
2018,2,5,8,15,247.0,63.5,1.3,15.45,109.0,84.91,54.87
2018,2,5,8,30,268.0,80.0,1.4,15.8,140.0,119.1,82.78
2018,2,5,8,45,286.0,95.5,1.45,16.15,172.0,153.12,111.79
2018,2,5,9,0,304.0,111.0,1.5,16.5,204.0,188.74,142.45
2018,2,5,9,15,337.0,123.5,1.5,16.9,240.0,227.66,175.24
2018,2,5,9,30,370.0,136.0,1.5,17.3,276.0,270.84,211.15
2018,2,5,9,45,396.0,146.5,1.55,17.7,309.5,310.48,243.91
2018,2,5,10,0,422.0,157.0,1.6,18.1,343.0,351.61,277.27
2018,2,5,10,15,426.0,168.5,1.6,18.5,368.0,384.17,303.26
2018,2,5,10,30,430.0,180.0,1.6,18.9,393.0,416.03,328.09
2018,2,5,10,45,389.0,199.5,1.65,19.35,399.5,425.88,335.39
2018,2,5,11,0,348.0,219.0,1.7,19.8,406.0,435.66,342.21
2018,2,5,11,15,493.0,185.0,1.7,20.0,459.0,508.04,398.72
2018,2,5,11,30,638.0,151.0,1.7,20.2,512.0,584.43,456.89
2018,2,5,11,45,760.5,118.0,1.7,20.45,556.0,648.29,504.67
2018,2,5,12,0,883.0,85.0,1.7,20.7,600.0,709.12,548.6
2018,2,5,12,15,873.5,88.0,1.7,20.8,599.5,720.22,555.51
2018,2,5,12,30,864.0,91.0,1.7,20.9,599.0,731.52,563.15
2018,2,5,12,45,872.0,88.0,1.75,20.95,597.0,738.6,568.43
2018,2,5,13,0,880.0,85.0,1.8,21.0,595.0,746.11,574.19
2018,2,5,13,15,877.0,84.0,1.85,21.0,583.0,744.54,573.79
2018,2,5,13,30,874.0,83.0,1.9,21.0,571.0,739.73,571.31
2018,2,5,13,45,883.5,77.5,1.95,20.95,555.5,735.71,569.63
2018,2,5,14,0,893.0,72.0,2.0,20.9,540.0,728.23,565.59
2018,2,5,14,15,881.5,70.5,2.0,20.8,512.5,707.1,551.61
2018,2,5,14,30,870.0,69.0,2.0,20.7,485.0,683.2,535.71
2018,2,5,14,45,854.0,66.5,2.0,20.6,451.5,652.54,514.77
2018,2,5,15,0,838.0,64.0,2.0,20.5,418.0,623.8,494.09
2018,2,5,15,15,814.0,62.0,2.0,20.5,379.5,584.58,464.58
2018,2,5,15,30,790.0,60.0,2.0,20.5,341.0,544.13,433.39
2018,2,5,15,45,755.5,56.5,1.9,19.5,298.0,495.17,395.93
2018,2,5,16,0,721.0,53.0,1.8,18.5,255.0,446.38,357.18
2018,2,5,16,15,643.0,51.0,1.85,17.9,207.5,378.96,302.22
2018,2,5,16,30,565.0,49.0,1.9,17.3,160.0,319.14,251.49
2018,2,5,16,45,441.5,41.5,1.95,16.75,114.5,237.58,182.65
2018,2,5,17,0,318.0,34.0,2.0,16.2,69.0,166.14,119.96
2018,2,5,17,15,215.0,23.0,2.0,15.9,41.5,102.05,32.8
2018,2,5,17,30,112.0,12.0,2.0,15.6,14.0,40.29,0.0
2018,2,5,17,45,56.0,6.0,2.05,15.35,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,7,15,139.5,10.5,2.65,13.0,17.5,10.32,0.0
2018,2,6,7,30,279.0,21.0,2.7,13.5,35.0,17.38,0.0
2018,2,6,7,45,434.5,28.0,2.75,14.0,76.5,24.81,14.48
2018,2,6,8,0,590.0,35.0,2.8,14.5,118.0,65.49,29.71
2018,2,6,8,15,659.0,39.5,2.85,14.85,164.0,110.83,59.05
2018,2,6,8,30,728.0,44.0,2.9,15.2,210.0,163.09,100.17
2018,2,6,8,45,770.0,47.5,2.95,15.55,256.0,214.95,145.53
2018,2,6,9,0,812.0,51.0,3.0,15.9,302.0,270.04,194.88
2018,2,6,9,15,840.0,53.5,3.1,16.2,345.0,323.08,243.04
2018,2,6,9,30,868.0,56.0,3.2,16.5,388.0,376.47,290.75
2018,2,6,9,45,886.0,58.5,3.3,16.8,426.0,426.52,334.89
2018,2,6,10,0,904.0,61.0,3.4,17.1,464.0,476.14,377.48
2018,2,6,10,15,917.0,62.0,3.4,17.4,495.5,521.0,415.09
2018,2,6,10,30,930.0,63.0,3.4,17.7,527.0,564.44,450.53
2018,2,6,10,45,941.0,63.5,3.4,17.95,553.0,604.56,482.59
2018,2,6,11,0,952.0,64.0,3.4,18.2,579.0,642.64,512.33
2018,2,6,11,15,958.0,65.0,3.4,18.35,597.5,675.84,537.95
2018,2,6,11,30,964.0,66.0,3.4,18.5,616.0,706.31,560.83
2018,2,6,11,45,966.0,66.0,3.35,18.7,625.5,730.06,577.05
2018,2,6,12,0,968.0,66.0,3.3,18.9,635.0,750.6,590.92
2018,2,6,12,15,966.5,67.5,3.3,18.95,637.5,766.99,602.4
2018,2,6,12,30,965.0,69.0,3.3,19.0,640.0,779.91,611.49
2018,2,6,12,45,961.0,70.0,3.25,19.1,635.0,786.93,616.09
2018,2,6,13,0,957.0,71.0,3.2,19.2,630.0,790.4,618.31
2018,2,6,13,15,951.5,70.5,3.15,19.2,616.0,787.54,616.36
2018,2,6,13,30,946.0,70.0,3.1,19.2,602.0,781.17,612.08
2018,2,6,13,45,937.5,69.0,3.05,19.15,580.5,768.62,603.59
2018,2,6,14,0,929.0,68.0,3.0,19.1,559.0,752.78,592.86
2018,2,6,14,15,918.0,66.5,2.9,19.0,531.0,731.44,578.05
2018,2,6,14,30,907.0,65.0,2.8,18.9,503.0,707.18,561.13
2018,2,6,14,45,891.0,63.5,2.7,18.75,469.0,676.85,539.77
2018,2,6,15,0,875.0,62.0,2.6,18.6,435.0,644.22,516.12
2018,2,6,15,15,852.5,59.5,2.6,18.6,395.5,604.34,485.78
2018,2,6,15,30,830.0,57.0,2.6,18.6,356.0,566.91,456.4
2018,2,6,15,45,777.0,56.5,2.25,17.75,309.0,509.74,411.11
2018,2,6,16,0,724.0,56.0,1.9,16.9,262.0,453.85,365.59
2018,2,6,16,15,614.0,55.0,1.85,16.35,208.5,374.49,300.75
2018,2,6,16,30,504.0,54.0,1.8,15.8,155.0,299.81,238.18
2018,2,6,16,45,398.0,45.0,1.75,15.2,112.0,225.59,175.0
2018,2,6,17,0,292.0,36.0,1.7,14.6,69.0,160.04,117.25
2018,2,6,17,15,205.0,24.0,1.65,14.45,42.0,101.57,41.89
2018,2,6,17,30,118.0,12.0,1.6,14.3,15.0,42.15,0.0
2018,2,6,17,45,59.0,6.0,1.6,14.2,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,7,7,15,99.0,10.5,2.55,10.2,16.0,10.32,0.0
2018,2,7,7,30,198.0,21.0,2.7,10.7,32.0,17.13,0.0
2018,2,7,7,45,324.0,31.5,2.85,11.2,69.5,26.66,16.47
2018,2,7,8,0,450.0,42.0,3.0,11.7,107.0,63.66,32.78
2018,2,7,8,15,552.5,46.0,2.95,12.2,154.5,105.26,59.55
2018,2,7,8,30,655.0,50.0,2.9,12.7,202.0,158.59,100.67
2018,2,7,8,45,707.5,53.5,2.9,13.25,248.5,209.14,144.6
2018,2,7,9,0,760.0,57.0,2.9,13.8,295.0,264.13,193.43
2018,2,7,9,15,789.0,60.5,2.8,14.3,337.5,315.61,239.95
2018,2,7,9,30,818.0,64.0,2.7,14.8,380.0,368.42,286.65
2018,2,7,9,45,838.0,66.5,2.6,15.3,417.5,417.5,329.25
2018,2,7,10,0,858.0,69.0,2.5,15.8,455.0,466.45,370.37
2018,2,7,10,15,872.0,71.0,2.45,16.2,487.0,510.84,406.94
2018,2,7,10,30,886.0,73.0,2.4,16.6,519.0,554.34,441.69
2018,2,7,10,45,896.5,74.5,2.35,17.0,544.5,593.86,472.41
2018,2,7,11,0,907.0,76.0,2.3,17.4,570.0,631.44,500.82
2018,2,7,11,15,914.0,77.5,2.25,17.7,589.0,664.66,525.46
2018,2,7,11,30,921.0,79.0,2.2,18.0,608.0,695.34,547.68
2018,2,7,11,45,924.5,79.0,2.15,18.25,618.5,719.3,563.75
2018,2,7,12,0,928.0,79.0,2.1,18.5,629.0,740.23,577.41
2018,2,7,12,15,926.5,80.5,2.1,18.65,631.5,756.09,588.05
2018,2,7,12,30,925.0,82.0,2.1,18.8,634.0,768.63,596.45
2018,2,7,12,45,920.0,83.0,2.05,18.95,628.0,774.66,599.99
2018,2,7,13,0,915.0,84.0,2.0,19.1,622.0,777.27,601.28
2018,2,7,13,15,910.0,83.5,1.95,19.2,609.0,774.81,599.28
2018,2,7,13,30,905.0,83.0,1.9,19.3,596.0,769.0,595.1
2018,2,7,13,45,897.0,81.5,1.85,19.35,575.0,756.56,586.5
2018,2,7,14,0,889.0,80.0,1.8,19.4,554.0,740.97,575.82
2018,2,7,14,15,877.0,78.5,1.75,19.35,526.5,719.5,561.25
2018,2,7,14,30,865.0,77.0,1.7,19.3,499.0,699.56,547.83
2018,2,7,14,45,848.0,75.0,1.6,19.2,465.0,668.75,526.21
2018,2,7,15,0,831.0,73.0,1.5,19.1,431.0,635.76,501.94
2018,2,7,15,15,807.0,70.0,1.5,19.1,391.5,595.31,471.99
2018,2,7,15,30,783.0,67.0,1.5,19.1,352.0,553.63,440.34
2018,2,7,15,45,717.5,66.5,1.15,18.3,303.0,490.55,390.73
2018,2,7,16,0,652.0,66.0,0.8,17.5,254.0,432.76,343.94
2018,2,7,16,15,540.0,63.0,0.85,16.9,201.0,349.91,278.41
2018,2,7,16,30,428.0,60.0,0.9,16.3,148.0,274.25,216.67
2018,2,7,16,45,342.5,50.0,0.9,15.75,109.0,208.81,161.47
2018,2,7,17,0,257.0,40.0,0.9,15.2,70.0,152.81,112.3
2018,2,7,17,15,166.0,26.0,0.95,14.95,42.0,93.36,44.57
2018,2,7,17,30,75.0,12.0,1.0,14.7,14.0,31.29,0.0
2018,2,7,17,45,37.5,6.0,1.0,14.5,7.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,8,7,15,89.0,11.0,1.25,11.3,16.0,10.81,0.0
2018,2,8,7,30,178.0,22.0,1.3,12.0,32.0,17.34,0.0
2018,2,8,7,45,311.0,32.5,1.4,12.7,70.5,28.27,17.95
2018,2,8,8,0,444.0,43.0,1.5,13.4,109.0,65.33,33.87
2018,2,8,8,15,558.5,47.0,1.4,13.9,159.5,108.31,61.34
2018,2,8,8,30,673.0,51.0,1.3,14.4,210.0,164.37,103.9
2018,2,8,8,45,718.0,55.0,1.25,14.85,255.5,214.89,147.57
2018,2,8,9,0,763.0,59.0,1.2,15.3,301.0,269.08,195.14
2018,2,8,9,15,796.0,61.5,1.15,15.85,344.0,321.15,240.92
2018,2,8,9,30,829.0,64.0,1.1,16.4,387.0,374.92,286.98
2018,2,8,9,45,853.5,65.0,1.05,16.9,425.5,424.96,328.94
2018,2,8,10,0,878.0,66.0,1.0,17.4,464.0,474.92,369.38
2018,2,8,10,15,892.5,67.5,1.0,17.95,496.5,520.24,405.19
2018,2,8,10,30,907.0,69.0,1.0,18.5,529.0,564.34,438.91
2018,2,8,10,45,917.0,70.0,0.95,19.0,554.5,603.84,467.89
2018,2,8,11,0,927.0,71.0,0.9,19.5,580.0,641.3,494.45
2018,2,8,11,15,932.5,72.0,0.9,19.85,598.0,673.64,517.42
2018,2,8,11,30,938.0,73.0,0.9,20.2,616.0,703.3,537.76
2018,2,8,11,45,942.0,73.5,0.85,20.55,627.0,728.53,553.1
2018,2,8,12,0,946.0,74.0,0.8,20.9,638.0,750.71,566.26
2018,2,8,12,15,947.0,73.5,0.85,21.05,640.5,766.44,576.87
2018,2,8,12,30,948.0,73.0,0.9,21.2,643.0,778.81,585.39
2018,2,8,12,45,947.0,72.5,0.9,21.35,638.0,786.27,590.05
2018,2,8,13,0,946.0,72.0,0.9,21.5,633.0,790.24,592.53
2018,2,8,13,15,942.0,71.5,0.95,21.55,620.0,788.47,592.27
2018,2,8,13,30,938.0,71.0,1.0,21.6,607.0,783.22,589.84
2018,2,8,13,45,931.0,70.0,1.0,21.7,586.0,771.77,582.56
2018,2,8,14,0,924.0,69.0,1.0,21.8,565.0,757.02,573.19
2018,2,8,14,15,912.5,67.5,1.05,21.65,537.0,735.3,560.25
2018,2,8,14,30,901.0,66.0,1.1,21.5,509.0,710.68,545.25
2018,2,8,14,45,885.0,64.0,1.15,21.4,474.5,679.72,525.48
2018,2,8,15,0,869.0,62.0,1.2,21.3,440.0,646.47,503.74
2018,2,8,15,15,847.0,59.5,1.2,21.3,400.5,606.83,474.96
2018,2,8,15,30,825.0,57.0,1.2,21.3,361.0,565.8,444.39
2018,2,8,15,45,788.5,54.5,1.2,20.3,316.5,519.18,410.09
2018,2,8,16,0,752.0,52.0,1.2,19.3,272.0,468.9,371.63
2018,2,8,16,15,680.5,50.5,1.3,18.7,224.0,403.24,319.49
2018,2,8,16,30,609.0,49.0,1.4,18.1,176.0,344.26,270.46
2018,2,8,16,45,503.5,42.0,1.45,17.5,129.5,267.32,205.91
2018,2,8,17,0,398.0,35.0,1.5,16.9,83.0,198.83,146.26
2018,2,8,17,15,240.0,24.0,1.55,16.6,49.0,115.67,61.48
2018,2,8,17,30,82.0,13.0,1.6,16.3,15.0,34.32,0.0
2018,2,8,17,45,41.0,6.5,1.65,15.95,7.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,7,15,94.0,11.0,1.0,13.05,16.5,10.81,0.0
2018,2,9,7,30,188.0,22.0,1.0,13.7,33.0,17.7,0.0
2018,2,9,7,45,316.5,32.0,0.95,14.3,71.5,28.55,14.94
2018,2,9,8,0,445.0,42.0,0.9,14.9,110.0,65.53,33.53
2018,2,9,8,15,474.0,53.5,0.85,15.35,148.0,105.87,62.53
2018,2,9,8,30,503.0,65.0,0.8,15.8,186.0,149.02,97.82
2018,2,9,8,45,655.5,58.0,0.8,16.3,248.0,205.72,141.54
2018,2,9,9,0,808.0,51.0,0.8,16.8,310.0,276.55,198.49
2018,2,9,9,15,777.5,63.5,0.75,17.25,340.0,319.46,237.98
2018,2,9,9,30,747.0,76.0,0.7,17.7,370.0,358.83,273.14
2018,2,9,9,45,784.0,77.5,0.7,18.15,412.5,411.16,316.14
2018,2,9,10,0,821.0,79.0,0.7,18.6,455.0,464.97,358.89
2018,2,9,10,15,838.0,80.0,0.8,18.9,486.5,509.25,394.37
2018,2,9,10,30,855.0,81.0,0.9,19.2,518.0,552.65,428.38
2018,2,9,10,45,873.0,81.0,1.0,19.55,546.0,593.05,459.42
2018,2,9,11,0,891.0,81.0,1.1,19.9,574.0,633.09,489.53
2018,2,9,11,15,845.5,95.5,1.2,20.15,575.5,648.32,500.83
2018,2,9,11,30,800.0,110.0,1.3,20.4,577.0,656.6,507.07
2018,2,9,11,45,783.0,117.0,1.4,20.6,580.5,671.72,518.46
2018,2,9,12,0,766.0,124.0,1.5,20.8,584.0,685.28,528.44
2018,2,9,12,15,784.5,118.0,1.55,20.95,591.0,703.87,541.96
2018,2,9,12,30,803.0,112.0,1.6,21.1,598.0,721.84,554.53
2018,2,9,12,45,848.5,100.0,1.7,21.25,610.0,750.66,575.18
2018,2,9,13,0,894.0,88.0,1.8,21.4,622.0,772.61,590.98
2018,2,9,13,15,865.0,93.0,1.8,21.4,600.5,762.42,584.04
2018,2,9,13,30,836.0,98.0,1.8,21.4,579.0,745.06,572.49
2018,2,9,13,45,773.5,109.0,1.85,21.4,542.0,706.47,546.4
2018,2,9,14,0,711.0,120.0,1.9,21.4,505.0,669.01,520.86
2018,2,9,14,15,724.0,109.0,1.95,21.25,484.5,657.25,514.15
2018,2,9,14,30,737.0,98.0,2.0,21.1,464.0,642.25,504.71
2018,2,9,14,45,748.0,92.0,2.0,21.0,441.5,625.92,493.58
2018,2,9,15,0,759.0,86.0,2.0,20.9,419.0,609.06,481.68
2018,2,9,15,15,751.5,78.0,2.0,20.9,383.0,575.12,456.47
2018,2,9,15,30,744.0,70.0,2.0,20.9,347.0,539.1,429.12
2018,2,9,15,45,687.0,70.0,1.95,19.75,302.0,484.78,388.06
2018,2,9,16,0,630.0,70.0,1.9,18.6,257.0,430.11,345.41
2018,2,9,16,15,534.5,66.5,2.0,17.85,207.0,354.74,284.87
2018,2,9,16,30,439.0,63.0,2.1,17.1,157.0,285.3,227.31
2018,2,9,16,45,409.5,50.5,2.15,16.4,121.0,240.05,187.34
2018,2,9,17,0,380.0,38.0,2.2,15.7,85.0,196.74,146.81
2018,2,9,17,15,244.5,26.5,2.25,15.4,52.0,121.28,70.12
2018,2,9,17,30,109.0,15.0,2.3,15.1,19.0,43.69,0.0
2018,2,9,17,45,54.5,7.5,2.35,14.8,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,2.5,9.6,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,2.5,9.8,2.0,0.0,0.0
2018,2,10,7,15,122.0,14.0,2.65,10.35,20.5,13.76,0.0
2018,2,10,7,30,219.0,25.0,2.8,10.9,39.0,20.58,3.39
2018,2,10,7,45,387.5,32.0,2.9,11.45,82.5,30.24,15.41
2018,2,10,8,0,556.0,39.0,3.0,12.0,126.0,73.0,35.97
2018,2,10,8,15,633.5,43.5,3.05,12.45,173.5,118.45,66.98
2018,2,10,8,30,711.0,48.0,3.1,12.9,221.0,171.83,109.87
2018,2,10,8,45,753.5,51.5,3.15,13.4,267.5,223.64,155.81
2018,2,10,9,0,796.0,55.0,3.2,13.9,314.0,278.79,205.5
2018,2,10,9,15,718.5,75.5,3.3,14.3,332.5,313.56,241.03
2018,2,10,9,30,641.0,96.0,3.4,14.7,351.0,340.5,268.24
2018,2,10,9,45,505.0,132.0,3.45,15.15,345.0,348.08,278.21
2018,2,10,10,0,369.0,168.0,3.5,15.6,339.0,341.51,274.73
2018,2,10,10,15,250.0,199.5,3.5,15.85,319.0,329.32,265.28
2018,2,10,10,30,131.0,231.0,3.5,16.1,299.0,304.21,244.25
2018,2,10,10,45,232.5,230.5,3.55,16.3,357.5,368.76,296.73
2018,2,10,11,0,334.0,230.0,3.6,16.5,416.0,443.74,356.58
2018,2,10,11,15,409.0,219.5,3.65,16.6,455.0,497.52,399.29
2018,2,10,11,30,484.0,209.0,3.7,16.7,494.0,549.81,440.67
2018,2,10,11,45,416.0,232.0,3.75,16.8,480.0,539.62,431.44
2018,2,10,12,0,348.0,255.0,3.8,16.9,466.0,519.65,414.93
2018,2,10,12,15,335.5,257.5,3.85,16.9,461.5,520.52,415.72
2018,2,10,12,30,323.0,260.0,3.9,16.9,457.0,519.85,415.2
2018,2,10,12,45,458.5,220.0,3.95,16.9,497.0,590.01,472.22
2018,2,10,13,0,594.0,180.0,4.0,16.9,537.0,655.88,525.07
2018,2,10,13,15,574.5,181.5,4.0,16.85,521.0,641.99,514.47
2018,2,10,13,30,555.0,183.0,4.0,16.8,505.0,628.89,504.81
2018,2,10,13,45,517.0,185.5,4.0,16.75,477.5,601.14,483.68
2018,2,10,14,0,479.0,188.0,4.0,16.7,450.0,572.02,461.42
2018,2,10,14,15,604.0,145.0,3.95,16.55,458.5,612.99,496.27
2018,2,10,14,30,729.0,102.0,3.9,16.4,467.0,643.89,522.79
2018,2,10,14,45,770.5,88.5,3.8,16.3,451.0,640.16,520.71
2018,2,10,15,0,812.0,75.0,3.7,16.2,435.0,634.38,516.9
2018,2,10,15,15,831.0,67.5,3.7,16.2,407.5,616.18,502.9
2018,2,10,15,30,850.0,60.0,3.7,16.2,380.0,594.12,485.37
2018,2,10,15,45,825.0,56.0,3.45,15.5,336.0,547.22,448.03
2018,2,10,16,0,800.0,52.0,3.2,14.8,292.0,499.65,408.97
2018,2,10,16,15,672.0,55.0,3.15,14.25,234.0,408.65,333.96
2018,2,10,16,30,544.0,58.0,3.1,13.7,176.0,329.05,266.47
2018,2,10,16,45,384.0,51.0,3.0,13.15,124.5,231.48,183.74
2018,2,10,17,0,224.0,44.0,2.9,12.6,73.0,147.46,112.03
2018,2,10,17,15,150.5,29.0,3.0,12.3,45.0,95.95,59.05
2018,2,10,17,30,77.0,14.0,3.1,12.0,17.0,34.43,0.0
2018,2,10,17,45,38.5,7.0,3.15,11.75,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,11,6,45,15.0,1.5,1.65,8.4,1.0,0.0,0.0
2018,2,11,7,0,30.0,3.0,1.7,8.4,2.0,0.0,0.0
2018,2,11,7,15,40.5,13.0,1.85,8.9,14.0,12.78,0.0
2018,2,11,7,30,51.0,23.0,2.0,9.4,26.0,20.43,5.37
2018,2,11,7,45,124.0,38.5,2.1,9.9,55.5,34.46,21.31
2018,2,11,8,0,197.0,54.0,2.2,10.4,85.0,62.17,39.84
2018,2,11,8,15,164.5,67.5,2.5,10.8,99.5,82.91,57.99
2018,2,11,8,30,132.0,81.0,2.8,11.2,114.0,100.48,74.94
2018,2,11,8,45,191.5,102.5,3.1,11.55,160.5,142.46,109.28
2018,2,11,9,0,251.0,124.0,3.4,11.9,207.0,191.16,149.87
2018,2,11,9,15,221.5,142.0,3.5,12.0,222.0,212.73,170.13
2018,2,11,9,30,192.0,160.0,3.6,12.1,237.0,229.91,185.98
2018,2,11,9,45,154.0,173.0,3.75,12.2,238.5,236.45,192.41
2018,2,11,10,0,116.0,186.0,3.9,12.3,240.0,239.35,195.17
2018,2,11,10,15,65.5,179.0,3.85,12.2,210.0,209.83,170.83
2018,2,11,10,30,15.0,172.0,3.8,12.1,180.0,175.86,142.23
2018,2,11,10,45,48.5,208.0,3.75,12.0,235.0,235.19,191.38
2018,2,11,11,0,82.0,244.0,3.7,11.9,290.0,295.08,240.27
2018,2,11,11,15,114.0,258.5,3.85,11.8,325.0,338.8,275.92
2018,2,11,11,30,146.0,273.0,4.0,11.7,360.0,379.97,309.45
2018,2,11,11,45,199.5,271.5,4.1,11.65,392.0,420.47,342.97
2018,2,11,12,0,253.0,270.0,4.2,11.6,424.0,468.76,382.42
2018,2,11,12,15,145.0,248.0,4.4,11.65,336.5,365.37,298.47
2018,2,11,12,30,37.0,226.0,4.6,11.7,249.0,257.71,209.16
2018,2,11,12,45,116.0,177.5,4.8,11.75,248.0,273.19,225.06
2018,2,11,13,0,195.0,129.0,5.0,11.8,247.0,288.47,240.63
2018,2,11,13,15,453.5,135.0,5.1,11.9,402.0,505.4,421.49
2018,2,11,13,30,712.0,141.0,5.2,12.0,557.0,707.59,583.21
2018,2,11,13,45,768.0,122.0,5.35,12.15,557.0,725.24,596.97
2018,2,11,14,0,824.0,103.0,5.5,12.3,557.0,736.17,606.42
2018,2,11,14,15,840.0,94.0,5.5,12.3,537.0,727.39,600.51
2018,2,11,14,30,856.0,85.0,5.5,12.3,517.0,714.92,591.9
2018,2,11,14,45,843.5,82.0,5.45,12.3,484.0,685.92,570.21
2018,2,11,15,0,831.0,79.0,5.4,12.3,451.0,654.53,546.05
2018,2,11,15,15,783.5,78.0,5.4,12.3,404.0,600.89,502.98
2018,2,11,15,30,736.0,77.0,5.4,12.3,357.0,547.34,459.22
