Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,45,678.0,73.5,5.25,11.9,308.0,488.42,410.43
2018,2,11,16,0,620.0,70.0,5.1,11.5,259.0,428.95,360.13
2018,2,11,16,15,586.5,63.5,4.95,11.15,219.0,380.81,317.96
2018,2,11,16,30,553.0,57.0,4.8,10.8,179.0,333.81,275.35
2018,2,11,16,45,427.0,49.5,4.65,10.45,130.5,248.91,200.86
2018,2,11,17,0,301.0,42.0,4.5,10.1,82.0,173.53,134.17
2018,2,11,17,15,200.0,29.0,4.5,9.9,51.0,112.87,73.55
2018,2,11,17,30,99.0,16.0,4.5,9.7,20.0,42.59,0.0
2018,2,11,17,45,49.5,8.0,4.5,9.55,10.0,7.86,0.0
2018,2,11,18,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.45,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,12,6,45,15.5,1.0,2.7,6.1,0.5,0.0,0.0
2018,2,12,7,0,31.0,2.0,2.7,6.3,1.0,0.0,0.0
2018,2,12,7,15,81.5,13.5,2.8,6.85,17.5,13.27,0.0
2018,2,12,7,30,132.0,25.0,2.9,7.4,34.0,19.51,6.44
2018,2,12,7,45,263.0,38.0,3.0,7.95,74.5,35.23,20.19
2018,2,12,8,0,394.0,51.0,3.1,8.5,115.0,74.05,42.77
2018,2,12,8,15,567.0,49.0,3.25,9.05,174.0,117.44,69.98
2018,2,12,8,30,740.0,47.0,3.4,9.6,233.0,180.28,117.68
2018,2,12,8,45,779.5,50.5,3.5,10.15,280.0,233.27,165.64
2018,2,12,9,0,819.0,54.0,3.6,10.7,327.0,289.27,216.94
2018,2,12,9,15,843.5,57.5,3.6,11.05,370.5,343.44,266.88
2018,2,12,9,30,868.0,61.0,3.6,11.4,414.0,397.58,315.76
2018,2,12,9,45,884.5,64.0,3.55,11.8,452.5,448.23,360.52
2018,2,12,10,0,901.0,67.0,3.5,12.2,491.0,498.33,403.44
2018,2,12,10,15,914.5,68.5,3.45,12.45,524.0,544.49,442.24
2018,2,12,10,30,928.0,70.0,3.4,12.7,557.0,589.28,478.84
2018,2,12,10,45,937.0,72.0,3.35,12.95,583.5,630.32,511.55
2018,2,12,11,0,946.0,74.0,3.3,13.2,610.0,669.21,541.77
2018,2,12,11,15,951.5,74.5,3.25,13.35,628.5,701.84,566.84
2018,2,12,11,30,957.0,75.0,3.2,13.5,647.0,731.69,588.27
2018,2,12,11,45,959.5,76.0,3.15,13.7,657.5,757.06,605.74
2018,2,12,12,0,962.0,77.0,3.1,13.9,668.0,779.22,620.84
2018,2,12,12,15,962.0,77.5,3.05,13.95,671.0,795.71,632.15
2018,2,12,12,30,962.0,78.0,3.0,14.0,674.0,808.74,641.06
2018,2,12,12,45,958.0,79.5,2.95,14.1,668.5,816.35,646.05
2018,2,12,13,0,954.0,81.0,2.9,14.2,663.0,820.4,648.62
2018,2,12,13,15,950.0,80.0,2.9,14.2,649.5,818.09,647.34
2018,2,12,13,30,946.0,79.0,2.9,14.2,636.0,812.25,643.7
2018,2,12,13,45,939.5,77.5,2.85,14.2,615.0,800.48,635.6
2018,2,12,14,0,933.0,76.0,2.8,14.2,594.0,785.34,625.21
2018,2,12,14,15,922.0,74.5,2.8,14.1,565.5,763.67,610.65
2018,2,12,14,30,911.0,73.0,2.8,14.0,537.0,739.04,593.92
2018,2,12,14,45,857.5,78.0,2.85,13.9,492.0,694.06,562.11
2018,2,12,15,0,804.0,83.0,2.9,13.8,447.0,643.98,525.41
2018,2,12,15,15,820.0,73.5,2.9,13.8,416.5,621.95,509.01
2018,2,12,15,30,836.0,64.0,2.9,13.8,386.0,596.19,488.91
2018,2,12,15,45,733.5,67.5,2.65,13.25,326.0,513.35,422.75
2018,2,12,16,0,631.0,71.0,2.4,12.7,266.0,438.13,361.32
2018,2,12,16,15,541.0,67.5,2.35,12.0,215.5,364.45,300.45
2018,2,12,16,30,451.0,64.0,2.3,11.3,165.0,296.33,242.5
2018,2,12,16,45,377.5,54.0,2.25,10.6,125.0,234.46,188.45
2018,2,12,17,0,304.0,44.0,2.2,9.9,85.0,177.89,137.79
2018,2,12,17,15,206.0,30.0,2.2,9.65,53.0,116.8,78.54
2018,2,12,17,30,108.0,16.0,2.2,9.4,21.0,45.34,0.0
2018,2,12,17,45,54.0,8.0,2.25,9.1,10.5,7.86,0.0
2018,2,12,18,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,13,6,45,16.0,2.0,2.55,5.75,1.5,0.0,0.0
2018,2,13,7,0,32.0,4.0,2.6,6.0,3.0,0.0,0.0
2018,2,13,7,15,212.5,15.0,2.7,6.55,29.5,14.74,0.0
2018,2,13,7,30,393.0,26.0,2.8,7.1,56.0,20.82,8.5
2018,2,13,7,45,508.5,33.5,2.9,7.65,100.5,39.32,19.6
2018,2,13,8,0,624.0,41.0,3.0,8.2,145.0,84.76,42.93
2018,2,13,8,15,686.5,45.5,3.0,8.8,193.5,132.81,77.81
2018,2,13,8,30,749.0,50.0,3.0,9.4,242.0,187.13,123.33
2018,2,13,8,45,788.0,54.0,3.05,9.95,289.5,241.17,172.24
2018,2,13,9,0,827.0,58.0,3.1,10.5,337.0,298.16,224.29
2018,2,13,9,15,854.5,60.5,3.0,11.0,381.5,352.32,273.74
2018,2,13,9,30,882.0,63.0,2.9,11.5,426.0,407.9,323.14
2018,2,13,9,45,901.5,65.0,2.85,12.0,465.5,459.6,368.17
2018,2,13,10,0,921.0,67.0,2.8,12.5,505.0,510.95,411.45
2018,2,13,10,15,933.0,69.0,2.65,12.85,538.0,557.77,449.75
2018,2,13,10,30,945.0,71.0,2.5,13.2,571.0,603.05,485.52
2018,2,13,10,45,953.0,72.5,2.4,13.55,597.0,643.66,516.78
2018,2,13,11,0,961.0,74.0,2.3,13.9,623.0,681.99,545.37
2018,2,13,11,15,964.0,75.0,2.15,14.1,640.5,714.01,568.5
2018,2,13,11,30,967.0,76.0,2.0,14.3,658.0,743.08,587.54
2018,2,13,11,45,969.0,77.0,1.9,14.55,668.5,768.36,603.68
2018,2,13,12,0,971.0,78.0,1.8,14.8,679.0,790.39,617.37
2018,2,13,12,15,971.5,78.5,1.65,14.95,682.0,807.41,627.17
2018,2,13,12,30,972.0,79.0,1.5,15.1,685.0,820.95,634.43
2018,2,13,12,45,969.5,79.0,1.4,15.25,679.5,828.12,637.83
2018,2,13,13,0,967.0,79.0,1.3,15.4,674.0,831.67,638.84
2018,2,13,13,15,962.5,78.5,1.15,15.45,660.5,829.53,635.59
2018,2,13,13,30,958.0,78.0,1.0,15.5,647.0,823.8,629.96
2018,2,13,13,45,949.5,77.5,0.9,15.6,625.5,811.53,620.58
2018,2,13,14,0,941.0,77.0,0.8,15.7,604.0,795.91,609.07
2018,2,13,14,15,929.5,76.0,0.7,15.65,575.0,774.28,593.88
2018,2,13,14,30,918.0,75.0,0.6,15.6,546.0,749.68,576.74
2018,2,13,14,45,901.5,73.5,0.55,15.6,511.0,718.24,555.52
2018,2,13,15,0,885.0,72.0,0.5,15.6,476.0,688.68,535.57
2018,2,13,15,15,863.5,69.0,0.5,15.6,435.0,647.68,506.91
2018,2,13,15,30,842.0,66.0,0.5,15.6,394.0,605.12,476.05
2018,2,13,15,45,770.5,67.0,0.5,15.1,340.5,536.81,425.74
2018,2,13,16,0,699.0,68.0,0.5,14.6,287.0,473.75,377.77
2018,2,13,16,15,576.5,66.5,0.6,14.05,228.0,383.02,307.42
2018,2,13,16,30,454.0,65.0,0.7,13.5,169.0,300.29,240.81
2018,2,13,16,45,381.0,55.0,0.85,12.9,128.5,238.21,188.68
2018,2,13,17,0,308.0,45.0,1.0,12.3,88.0,181.33,139.1
2018,2,13,17,15,205.0,31.0,1.1,11.85,55.0,118.03,80.48
2018,2,13,17,30,102.0,17.0,1.2,11.4,22.0,54.63,0.0
2018,2,13,17,45,51.0,8.5,1.3,11.0,11.0,20.08,0.0
2018,2,13,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,6,45,10.0,1.5,1.35,7.75,1.5,0.0,0.0
2018,2,14,7,0,20.0,3.0,1.3,7.8,3.0,0.0,0.0
2018,2,14,7,15,23.5,11.5,1.35,8.4,12.5,11.3,0.0
2018,2,14,7,30,27.0,20.0,1.4,9.0,22.0,18.2,7.49
2018,2,14,7,45,123.0,39.5,1.4,9.6,59.5,36.71,22.95
2018,2,14,8,0,219.0,59.0,1.4,10.2,97.0,68.95,44.56
2018,2,14,8,15,228.5,75.5,1.55,10.6,125.5,100.27,70.0
2018,2,14,8,30,238.0,92.0,1.7,11.0,154.0,131.37,96.84
2018,2,14,8,45,128.5,97.0,1.8,11.35,131.0,123.98,96.02
2018,2,14,9,0,19.0,102.0,1.9,11.7,108.0,103.74,82.68
2018,2,14,9,15,11.0,114.0,2.05,12.15,117.5,113.72,91.15
2018,2,14,9,30,3.0,126.0,2.2,12.6,127.0,122.92,98.65
2018,2,14,9,45,75.5,141.0,2.4,13.1,177.0,170.55,137.73
2018,2,14,10,0,148.0,156.0,2.6,13.6,227.0,226.01,183.3
2018,2,14,10,15,347.0,161.0,2.65,13.85,342.0,347.55,282.57
2018,2,14,10,30,546.0,166.0,2.7,14.1,457.0,479.35,387.61
2018,2,14,10,45,540.5,175.5,2.75,14.35,475.0,507.1,408.96
2018,2,14,11,0,535.0,185.0,2.8,14.6,493.0,532.95,428.96
2018,2,14,11,15,435.5,219.5,2.85,14.65,475.5,520.64,418.09
2018,2,14,11,30,336.0,254.0,2.9,14.7,458.0,496.64,398.05
2018,2,14,11,45,496.0,213.0,2.95,14.8,519.5,582.42,467.06
2018,2,14,12,0,656.0,172.0,3.0,14.9,581.0,670.13,535.79
2018,2,14,12,15,595.5,193.0,3.05,14.85,565.5,656.59,524.44
2018,2,14,12,30,535.0,214.0,3.1,14.8,550.0,642.33,513.0
2018,2,14,12,45,738.5,149.0,3.2,14.75,609.0,737.96,589.44
2018,2,14,13,0,942.0,84.0,3.3,14.7,668.0,821.66,650.91
2018,2,14,13,15,939.0,83.0,3.4,14.55,655.0,820.08,650.44
2018,2,14,13,30,936.0,82.0,3.5,14.4,642.0,815.01,648.22
2018,2,14,13,45,930.0,80.5,3.6,14.25,621.0,803.62,641.49
2018,2,14,14,0,924.0,79.0,3.7,14.1,600.0,788.89,632.4
2018,2,14,14,15,914.5,76.5,3.75,13.85,571.5,767.18,618.17
2018,2,14,14,30,905.0,74.0,3.8,13.6,543.0,742.47,601.66
2018,2,14,14,45,892.5,71.5,3.85,13.35,509.0,712.82,581.3
2018,2,14,15,0,880.0,69.0,3.9,13.1,475.0,680.67,558.81
2018,2,14,15,15,859.0,67.0,3.9,13.1,435.0,645.44,532.19
2018,2,14,15,30,838.0,65.0,3.9,13.1,395.0,604.38,499.66
2018,2,14,15,45,789.0,64.5,3.85,12.45,346.5,547.4,454.51
2018,2,14,16,0,740.0,64.0,3.8,11.8,298.0,491.35,408.77
2018,2,14,16,15,592.0,66.5,3.6,11.25,235.0,392.79,326.48
2018,2,14,16,30,444.0,69.0,3.4,10.7,172.0,301.37,248.67
2018,2,14,16,45,338.5,59.0,3.25,10.15,127.0,224.55,182.09
2018,2,14,17,0,233.0,49.0,3.1,9.6,82.0,158.85,124.37
2018,2,14,17,15,159.5,34.5,3.15,9.35,53.0,108.06,76.18
2018,2,14,17,30,86.0,20.0,3.2,9.1,24.0,51.31,0.0
2018,2,14,17,45,43.0,10.0,3.2,8.85,12.0,19.82,0.0
2018,2,14,18,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,15,6,45,22.5,3.0,2.95,5.85,2.5,0.0,0.0
2018,2,15,7,0,45.0,6.0,3.0,6.1,5.0,0.0,0.0
2018,2,15,7,15,136.5,18.5,3.15,6.6,27.5,18.18,0.0
2018,2,15,7,30,228.0,31.0,3.3,7.1,50.0,24.27,12.82
2018,2,15,7,45,367.0,39.0,3.4,7.65,93.0,41.71,22.66
2018,2,15,8,0,506.0,47.0,3.5,8.2,136.0,82.77,45.24
2018,2,15,8,15,621.0,50.5,3.55,8.75,192.0,131.4,79.68
2018,2,15,8,30,736.0,54.0,3.6,9.3,248.0,193.23,129.73
2018,2,15,8,45,800.5,54.5,3.7,9.8,301.0,249.75,180.08
2018,2,15,9,0,865.0,55.0,3.8,10.3,354.0,312.7,236.7
2018,2,15,9,15,888.0,58.0,3.75,10.8,399.0,367.74,287.33
2018,2,15,9,30,911.0,61.0,3.7,11.3,444.0,423.31,337.15
2018,2,15,9,45,926.0,64.0,3.7,11.8,483.5,475.59,382.99
2018,2,15,10,0,941.0,67.0,3.7,12.3,523.0,527.08,426.74
2018,2,15,10,15,954.5,68.5,3.6,12.65,557.0,575.16,466.5
2018,2,15,10,30,968.0,70.0,3.5,13.0,591.0,621.76,503.86
2018,2,15,10,45,977.0,71.0,3.45,13.35,618.0,663.39,536.51
2018,2,15,11,0,986.0,72.0,3.4,13.7,645.0,702.71,566.56
2018,2,15,11,15,992.0,72.5,3.4,13.95,664.0,736.99,592.12
2018,2,15,11,30,998.0,73.0,3.4,14.2,683.0,768.38,614.0
2018,2,15,11,45,1000.5,73.5,3.4,14.4,693.5,794.22,631.84
2018,2,15,12,0,1003.0,74.0,3.4,14.6,704.0,816.7,647.26
2018,2,15,12,15,999.5,74.5,3.35,14.7,704.5,831.24,656.94
2018,2,15,12,30,996.0,75.0,3.3,14.8,705.0,842.08,664.09
2018,2,15,12,45,994.0,75.0,3.3,14.95,699.5,849.79,669.31
2018,2,15,13,0,992.0,75.0,3.3,15.1,694.0,853.79,672.03
2018,2,15,13,15,988.0,74.5,3.25,15.1,680.5,851.98,670.83
2018,2,15,13,30,984.0,74.0,3.2,15.1,667.0,846.49,667.17
2018,2,15,13,45,975.5,73.0,3.2,15.15,644.5,833.36,658.36
2018,2,15,14,0,967.0,72.0,3.2,15.2,622.0,816.75,647.2
2018,2,15,14,15,955.0,70.5,3.15,15.1,592.0,793.64,631.45
2018,2,15,14,30,943.0,69.0,3.1,15.0,562.0,767.47,613.5
2018,2,15,14,45,929.0,67.0,3.0,14.95,526.5,736.43,591.53
2018,2,15,15,0,915.0,65.0,2.9,14.9,491.0,702.85,567.55
2018,2,15,15,15,895.0,63.0,2.9,14.9,450.0,663.04,538.87
2018,2,15,15,30,875.0,61.0,2.9,14.9,409.0,621.55,506.82
2018,2,15,15,45,797.0,63.0,2.6,14.2,352.5,553.03,452.68
2018,2,15,16,0,719.0,65.0,2.3,13.5,296.0,483.36,396.55
2018,2,15,16,15,598.5,65.5,2.25,12.7,237.5,396.86,326.19
2018,2,15,16,30,478.0,66.0,2.2,11.9,179.0,315.63,258.3
2018,2,15,16,45,411.0,56.0,2.15,11.1,137.5,254.54,205.33
2018,2,15,17,0,344.0,46.0,2.1,10.3,96.0,198.56,155.32
2018,2,15,17,15,246.0,33.5,2.1,9.95,62.5,135.45,96.88
2018,2,15,17,30,148.0,21.0,2.1,9.6,29.0,74.35,0.0
2018,2,15,17,45,74.0,10.5,2.1,9.25,14.5,27.69,0.0
2018,2,15,18,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,16,6,45,17.5,2.5,1.5,8.35,2.5,0.0,0.0
2018,2,16,7,0,35.0,5.0,1.5,8.3,5.0,4.91,0.0
2018,2,16,7,15,144.0,18.0,1.5,8.8,29.0,17.69,0.0
2018,2,16,7,30,253.0,31.0,1.5,9.3,53.0,25.04,13.98
2018,2,16,7,45,353.0,40.5,1.55,9.8,92.5,43.81,24.0
2018,2,16,8,0,453.0,50.0,1.6,10.3,132.0,82.64,46.62
2018,2,16,8,15,555.0,55.0,1.6,10.8,184.0,128.33,79.31
2018,2,16,8,30,657.0,60.0,1.6,11.3,236.0,184.71,124.65
2018,2,16,8,45,726.0,60.5,1.65,11.8,288.0,239.8,172.42
2018,2,16,9,0,795.0,61.0,1.7,12.3,340.0,299.7,224.87
2018,2,16,9,15,822.5,64.0,1.75,12.75,384.0,353.22,272.76
2018,2,16,9,30,850.0,67.0,1.8,13.2,428.0,407.89,320.44
2018,2,16,9,45,869.5,69.0,1.8,13.6,467.0,458.85,363.88
2018,2,16,10,0,889.0,71.0,1.8,14.0,506.0,509.18,405.45
2018,2,16,10,15,902.0,73.5,1.75,14.3,539.5,556.0,442.96
2018,2,16,10,30,915.0,76.0,1.7,14.6,573.0,601.46,478.23
2018,2,16,10,45,924.0,77.5,1.65,14.9,599.0,641.84,508.67
2018,2,16,11,0,933.0,79.0,1.6,15.2,625.0,680.07,536.68
2018,2,16,11,15,939.5,80.0,1.55,15.45,644.0,713.75,560.59
2018,2,16,11,30,946.0,81.0,1.5,15.7,663.0,744.73,580.85
2018,2,16,11,45,949.0,81.5,1.45,15.9,674.0,769.82,596.88
2018,2,16,12,0,952.0,82.0,1.4,16.1,685.0,791.74,610.65
2018,2,16,12,15,953.0,82.0,1.4,16.25,687.5,808.35,621.43
2018,2,16,12,30,954.0,82.0,1.4,16.4,690.0,821.53,629.98
2018,2,16,12,45,952.0,81.5,1.4,16.55,684.5,828.36,634.29
2018,2,16,13,0,950.0,81.0,1.4,16.7,679.0,831.63,636.37
2018,2,16,13,15,945.0,80.5,1.5,16.75,665.0,829.0,636.0
2018,2,16,13,30,940.0,80.0,1.6,16.8,651.0,822.85,633.34
2018,2,16,13,45,932.5,79.0,1.65,16.85,629.5,810.75,626.1
2018,2,16,14,0,925.0,78.0,1.7,16.9,608.0,795.31,616.65
2018,2,16,14,15,915.0,76.0,1.7,16.85,579.5,773.66,602.6
2018,2,16,14,30,905.0,74.0,1.7,16.8,551.0,749.01,586.47
2018,2,16,14,45,891.0,72.0,1.75,16.7,516.5,718.71,566.72
2018,2,16,15,0,877.0,70.0,1.8,16.6,482.0,685.99,544.98
2018,2,16,15,15,856.0,68.0,1.8,16.6,441.5,650.63,520.0
2018,2,16,15,30,835.0,66.0,1.8,16.6,401.0,609.42,489.0
2018,2,16,15,45,765.0,67.5,1.7,16.0,348.0,541.97,437.43
2018,2,16,16,0,695.0,69.0,1.6,15.4,295.0,479.57,388.37
2018,2,16,16,15,578.0,69.0,1.7,14.75,237.5,392.23,318.93
2018,2,16,16,30,461.0,69.0,1.8,14.1,180.0,312.35,253.28
2018,2,16,16,45,385.5,58.5,1.9,13.5,137.5,245.82,196.76
2018,2,16,17,0,310.0,48.0,2.0,12.9,95.0,187.95,146.06
2018,2,16,17,15,218.5,35.0,2.1,12.45,62.0,128.6,92.28
2018,2,16,17,30,127.0,22.0,2.2,12.0,29.0,70.53,4.86
2018,2,16,17,45,63.5,11.0,2.3,11.5,14.5,25.87,0.0
2018,2,16,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,17,6,45,15.5,2.0,1.15,10.3,2.0,0.0,0.0
2018,2,17,7,0,31.0,4.0,1.1,10.4,4.0,3.93,0.0
2018,2,17,7,15,104.0,18.5,1.1,10.8,26.5,14.65,0.0
2018,2,17,7,30,177.0,33.0,1.1,11.2,49.0,25.7,14.93
2018,2,17,7,45,333.0,42.5,1.05,11.55,95.5,46.14,25.72
2018,2,17,8,0,489.0,52.0,1.0,11.9,142.0,89.15,50.14
2018,2,17,8,15,601.0,53.0,1.0,12.5,195.5,134.83,82.18
2018,2,17,8,30,713.0,54.0,1.0,13.1,249.0,193.44,128.74
2018,2,17,8,45,752.5,58.0,1.0,13.65,296.0,246.43,175.47
2018,2,17,9,0,792.0,62.0,1.0,14.2,343.0,302.49,224.81
2018,2,17,9,15,820.0,64.0,1.0,14.8,386.5,355.19,270.89
2018,2,17,9,30,848.0,66.0,1.0,15.4,430.0,409.06,316.58
2018,2,17,9,45,868.0,67.5,0.95,16.0,468.5,459.76,358.17
2018,2,17,10,0,888.0,69.0,0.9,16.6,507.0,509.85,397.69
2018,2,17,10,15,900.0,70.5,0.9,16.9,539.5,555.13,433.06
2018,2,17,10,30,912.0,72.0,0.9,17.2,572.0,598.96,466.25
2018,2,17,10,45,921.5,73.0,0.9,17.5,597.5,639.03,495.79
2018,2,17,11,0,931.0,74.0,0.9,17.8,623.0,676.99,523.05
2018,2,17,11,15,936.5,75.0,0.95,17.95,641.5,709.95,546.48
2018,2,17,11,30,942.0,76.0,1.0,18.1,660.0,740.17,566.91
2018,2,17,11,45,945.5,76.5,1.1,18.3,671.0,765.51,584.46
2018,2,17,12,0,949.0,77.0,1.2,18.5,682.0,787.71,599.93
2018,2,17,12,15,949.5,76.5,1.3,18.5,684.0,803.31,611.42
2018,2,17,12,30,950.0,76.0,1.4,18.5,686.0,815.48,620.74
2018,2,17,12,45,948.0,76.0,1.55,18.5,680.5,822.77,627.43
2018,2,17,13,0,946.0,76.0,1.7,18.5,675.0,826.52,631.8
2018,2,17,13,15,942.0,75.0,1.8,18.45,661.5,824.03,631.58
2018,2,17,13,30,938.0,74.0,1.9,18.4,648.0,818.02,629.06
2018,2,17,13,45,930.5,73.5,2.0,18.35,627.0,806.4,622.72
2018,2,17,14,0,923.0,73.0,2.1,18.3,606.0,791.46,614.1
2018,2,17,14,15,911.5,71.5,2.2,18.1,577.0,769.17,600.6
2018,2,17,14,30,900.0,70.0,2.3,17.9,548.0,743.95,584.9
2018,2,17,14,45,885.5,68.5,2.35,17.7,514.0,713.86,565.16
2018,2,17,15,0,871.0,67.0,2.4,17.5,480.0,681.39,543.44
2018,2,17,15,15,850.5,65.0,2.4,17.5,440.0,642.23,515.74
2018,2,17,15,30,830.0,63.0,2.4,17.5,400.0,605.57,487.76
2018,2,17,15,45,760.5,66.0,2.4,16.7,348.0,540.13,438.06
2018,2,17,16,0,691.0,69.0,2.4,15.9,296.0,479.58,390.62
2018,2,17,16,15,550.5,72.0,2.4,15.2,235.5,383.21,312.97
2018,2,17,16,30,410.0,75.0,2.4,14.5,175.0,294.24,239.41
2018,2,17,16,45,348.0,63.0,2.4,13.8,135.0,236.15,189.61
2018,2,17,17,0,286.0,51.0,2.4,13.1,95.0,183.16,142.91
2018,2,17,17,15,200.5,36.5,2.45,12.75,62.0,124.79,90.47
2018,2,17,17,30,115.0,22.0,2.5,12.4,29.0,67.88,14.29
2018,2,17,17,45,57.5,11.0,2.6,12.0,14.5,24.58,0.0
2018,2,17,18,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,18,6,45,20.5,4.0,3.5,8.6,4.0,0.0,0.0
2018,2,18,7,0,41.0,8.0,3.7,8.7,8.0,7.86,0.0
2018,2,18,7,15,176.0,22.5,3.9,8.95,37.5,18.01,0.0
2018,2,18,7,30,311.0,37.0,4.1,9.2,67.0,30.69,19.56
2018,2,18,7,45,427.5,45.5,4.3,9.5,112.0,53.5,29.4
2018,2,18,8,0,544.0,54.0,4.5,9.8,157.0,97.69,55.4
2018,2,18,8,15,610.5,60.5,4.6,10.05,206.0,145.35,91.91
2018,2,18,8,30,677.0,67.0,4.7,10.3,255.0,199.82,138.27
2018,2,18,8,45,720.0,71.5,4.75,10.55,302.5,252.74,186.31
2018,2,18,9,0,763.0,76.0,4.8,10.8,350.0,310.2,238.66
2018,2,18,9,15,681.0,98.0,4.85,11.05,365.0,341.3,271.02
2018,2,18,9,30,599.0,120.0,4.9,11.3,380.0,364.28,294.65
2018,2,18,9,45,699.0,110.0,4.95,11.5,439.0,428.94,349.87
2018,2,18,10,0,799.0,100.0,5.0,11.7,498.0,500.87,410.38
2018,2,18,10,15,852.5,93.5,5.05,11.85,542.5,557.29,457.81
2018,2,18,10,30,906.0,87.0,5.1,12.0,587.0,614.45,505.08
2018,2,18,10,45,914.0,89.0,5.2,12.1,613.5,654.62,538.14
2018,2,18,11,0,922.0,91.0,5.3,12.2,640.0,692.6,568.96
2018,2,18,11,15,926.0,93.5,5.35,12.2,658.5,726.02,595.73
2018,2,18,11,30,930.0,96.0,5.4,12.2,677.0,756.66,618.75
2018,2,18,11,45,930.0,98.0,5.5,12.25,687.5,780.96,637.04
2018,2,18,12,0,930.0,100.0,5.6,12.3,698.0,802.04,652.99
2018,2,18,12,15,930.5,100.5,5.7,12.2,700.5,818.59,665.99
2018,2,18,12,30,931.0,101.0,5.8,12.1,703.0,831.79,676.61
2018,2,18,12,45,929.0,100.5,5.9,12.0,697.5,838.53,682.51
2018,2,18,13,0,927.0,100.0,6.0,11.9,692.0,841.78,685.95
2018,2,18,13,15,922.5,99.5,6.05,11.7,678.5,839.57,685.45
2018,2,18,13,30,918.0,99.0,6.1,11.5,665.0,833.91,682.48
2018,2,18,13,45,913.0,97.0,6.15,11.3,644.5,827.39,679.0
2018,2,18,14,0,908.0,95.0,6.2,11.1,624.0,812.97,669.56
2018,2,18,14,15,838.0,107.0,6.2,10.85,577.0,761.94,631.67
2018,2,18,14,30,768.0,119.0,6.2,10.6,530.0,713.01,595.14
2018,2,18,14,45,810.5,103.0,6.2,10.35,512.5,707.08,592.38
2018,2,18,15,0,853.0,87.0,6.2,10.1,495.0,699.48,588.19
2018,2,18,15,15,830.0,84.0,6.2,10.1,453.5,657.74,555.23
2018,2,18,15,30,807.0,81.0,6.2,10.1,412.0,614.58,520.05
2018,2,18,15,45,764.5,78.5,6.0,9.6,364.5,559.15,474.4
2018,2,18,16,0,722.0,76.0,5.8,9.1,317.0,507.46,430.64
2018,2,18,16,15,655.0,71.5,5.7,8.75,265.0,439.0,371.77
2018,2,18,16,30,588.0,67.0,5.6,8.4,213.0,374.13,314.46
2018,2,18,16,45,531.0,59.0,5.45,8.1,169.5,313.93,259.62
2018,2,18,17,0,474.0,51.0,5.3,7.8,126.0,257.49,206.69
2018,2,18,17,15,334.5,40.0,5.2,7.55,83.5,174.18,130.97
2018,2,18,17,30,195.0,29.0,5.1,7.3,41.0,101.12,35.7
2018,2,18,17,45,102.5,15.5,5.05,7.1,21.5,40.04,0.0
2018,2,18,18,0,10.0,2.0,5.0,6.9,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,4.95,6.8,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.85,6.55,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.8,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.8,6.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.8,6.3,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.75,6.2,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.55,5.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.4,5.65,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.25,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,5.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,4.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.75,4.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.85,4.55,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.0,4.45,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.0,4.35,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.95,4.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.8,3.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,3.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,19,6,45,9.0,3.5,3.85,4.15,3.5,0.0,0.0
2018,2,19,7,0,18.0,7.0,3.9,4.3,7.0,6.88,0.0
2018,2,19,7,15,72.5,21.5,4.0,4.65,28.0,18.02,0.0
2018,2,19,7,30,127.0,36.0,4.1,5.0,49.0,29.67,19.49
2018,2,19,7,45,286.5,48.0,4.2,5.3,97.5,50.85,30.66
2018,2,19,8,0,446.0,60.0,4.3,5.6,146.0,95.93,58.74
2018,2,19,8,15,574.5,61.5,4.3,5.95,203.5,142.92,92.95
2018,2,19,8,30,703.0,63.0,4.3,6.3,261.0,203.63,142.78
2018,2,19,8,45,745.0,66.5,4.25,6.6,309.0,258.05,192.9
2018,2,19,9,0,787.0,70.0,4.2,6.9,357.0,314.41,245.04
2018,2,19,9,15,817.0,72.5,4.15,7.15,401.5,368.43,294.99
2018,2,19,9,30,847.0,75.0,4.1,7.4,446.0,423.84,345.01
2018,2,19,9,45,870.5,75.5,4.05,7.65,486.0,475.3,390.62
2018,2,19,10,0,894.0,76.0,4.0,7.9,526.0,526.56,434.78
2018,2,19,10,15,908.0,77.5,3.95,8.1,559.5,573.38,474.3
2018,2,19,10,30,922.0,79.0,3.9,8.3,593.0,618.88,511.72
2018,2,19,10,45,934.0,80.5,3.85,8.5,621.0,661.55,545.98
2018,2,19,11,0,946.0,82.0,3.8,8.7,649.0,702.24,577.91
2018,2,19,11,15,953.5,82.5,3.8,8.9,668.5,736.6,603.74
2018,2,19,11,30,961.0,83.0,3.8,9.1,688.0,768.26,626.49
2018,2,19,11,45,964.5,83.0,3.75,9.3,699.0,793.59,644.18
2018,2,19,12,0,968.0,83.0,3.7,9.5,710.0,815.7,659.47
2018,2,19,12,15,957.5,87.0,3.75,9.6,709.0,828.16,668.39
2018,2,19,12,30,947.0,91.0,3.8,9.7,708.0,836.89,674.74
2018,2,19,12,45,840.0,124.0,3.8,9.75,668.0,801.93,648.7
2018,2,19,13,0,733.0,157.0,3.8,9.8,628.0,761.29,618.63
2018,2,19,13,15,817.0,128.5,3.85,9.85,644.0,795.82,645.36
2018,2,19,13,30,901.0,100.0,3.9,9.9,660.0,829.63,671.02
2018,2,19,13,45,919.5,91.5,3.9,9.9,646.5,825.1,668.15
2018,2,19,14,0,938.0,83.0,3.9,9.9,633.0,821.25,666.2
2018,2,19,14,15,928.0,81.0,3.9,9.85,604.0,799.23,650.89
2018,2,19,14,30,918.0,79.0,3.9,9.8,575.0,774.16,633.4
2018,2,19,14,45,894.5,78.5,3.85,9.75,536.5,738.26,607.39
2018,2,19,15,0,871.0,78.0,3.8,9.7,498.0,704.67,583.03
2018,2,19,15,15,798.5,84.0,3.8,9.7,444.5,639.6,533.04
2018,2,19,15,30,726.0,90.0,3.8,9.7,391.0,578.77,484.25
2018,2,19,15,45,667.0,87.0,3.6,9.35,340.0,515.59,433.1
2018,2,19,16,0,608.0,84.0,3.4,9.0,289.0,454.48,382.45
2018,2,19,16,15,632.5,70.5,3.3,8.5,256.0,428.09,359.71
2018,2,19,16,30,657.0,57.0,3.2,8.0,223.0,397.86,331.98
2018,2,19,16,45,510.5,54.0,3.1,7.45,166.5,301.08,248.21
2018,2,19,17,0,364.0,51.0,3.0,6.9,110.0,215.85,173.47
2018,2,19,17,15,266.5,38.5,3.0,6.6,73.5,150.57,114.0
2018,2,19,17,30,169.0,26.0,3.0,6.3,37.0,90.76,39.4
2018,2,19,17,45,96.5,14.5,3.0,6.0,19.5,37.85,0.0
2018,2,19,18,0,24.0,3.0,3.0,5.7,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.0,5.55,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.85,4.9,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.5,3.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.4,3.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.35,2.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.25,2.15,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.05,1.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,20,6,45,7.5,2.0,1.8,2.85,2.0,0.0,0.0
2018,2,20,7,0,15.0,4.0,1.7,3.2,4.0,3.93,0.0
2018,2,20,7,15,7.5,15.5,1.65,3.8,15.5,14.89,0.0
2018,2,20,7,30,0.0,27.0,1.6,4.4,27.0,25.97,16.73
2018,2,20,7,45,1.0,45.0,1.6,5.0,45.0,42.7,31.16
2018,2,20,8,0,2.0,63.0,1.6,5.6,63.0,59.9,46.52
2018,2,20,8,15,13.5,84.0,1.45,6.05,87.5,81.75,65.24
2018,2,20,8,30,25.0,105.0,1.3,6.5,112.0,104.58,84.59
2018,2,20,8,45,144.5,123.5,1.2,6.95,175.5,155.5,124.28
2018,2,20,9,0,264.0,142.0,1.1,7.4,239.0,219.69,176.02
2018,2,20,9,15,450.0,128.0,1.1,7.7,317.5,289.98,232.52
2018,2,20,9,30,636.0,114.0,1.1,8.0,396.0,377.97,303.99
2018,2,20,9,45,732.0,104.0,1.15,8.35,455.0,443.19,357.63
2018,2,20,10,0,828.0,94.0,1.2,8.7,514.0,515.33,415.89
2018,2,20,10,15,865.0,90.5,1.25,8.85,554.0,567.41,457.84
2018,2,20,10,30,902.0,87.0,1.3,9.0,594.0,618.97,498.65
2018,2,20,10,45,910.5,89.0,1.4,9.2,620.0,659.41,530.35
2018,2,20,11,0,919.0,91.0,1.5,9.4,646.0,697.69,559.92
2018,2,20,11,15,924.5,92.0,1.55,9.5,664.5,730.53,584.27
2018,2,20,11,30,930.0,93.0,1.6,9.6,683.0,760.64,605.53
2018,2,20,11,45,932.0,94.5,1.6,9.75,694.0,785.85,622.61
2018,2,20,12,0,934.0,96.0,1.6,9.9,705.0,807.91,637.47
2018,2,20,12,15,936.0,95.0,1.65,9.95,707.5,824.03,648.95
2018,2,20,12,30,938.0,94.0,1.7,10.0,710.0,836.77,658.22
2018,2,20,12,45,937.0,93.0,1.75,10.05,704.0,843.72,663.55
2018,2,20,13,0,936.0,92.0,1.8,10.1,698.0,847.14,666.6
2018,2,20,13,15,930.5,91.5,1.85,10.1,684.0,844.02,665.3
2018,2,20,13,30,925.0,91.0,1.9,10.1,670.0,837.41,661.72
2018,2,20,13,45,916.5,90.0,1.95,10.1,648.0,824.46,653.74
2018,2,20,14,0,908.0,89.0,2.0,10.1,626.0,808.24,643.53
2018,2,20,14,15,748.5,125.0,2.05,10.05,554.0,722.95,582.73
2018,2,20,14,30,589.0,161.0,2.1,10.0,482.0,631.35,513.6
2018,2,20,14,45,346.0,172.0,2.15,9.9,357.5,444.12,366.58
2018,2,20,15,0,103.0,183.0,2.2,9.8,233.0,271.57,224.08
2018,2,20,15,15,90.0,151.5,2.2,9.8,192.5,225.42,187.03
2018,2,20,15,30,77.0,120.0,2.2,9.8,152.0,179.63,149.15
2018,2,20,15,45,140.5,122.0,2.2,9.4,173.0,219.1,183.82
2018,2,20,16,0,204.0,124.0,2.2,9.0,194.0,261.57,219.85
2018,2,20,16,15,223.0,108.5,2.15,8.5,174.5,246.94,207.33
2018,2,20,16,30,242.0,93.0,2.1,8.0,155.0,230.19,192.35
2018,2,20,16,45,208.0,76.5,2.05,7.5,122.0,186.57,153.77
2018,2,20,17,0,174.0,60.0,2.0,7.0,89.0,145.63,116.88
2018,2,20,17,15,140.0,42.5,2.0,6.65,61.0,106.25,80.4
2018,2,20,17,30,106.0,25.0,2.0,6.3,33.0,66.59,32.15
2018,2,20,17,45,63.5,14.0,2.05,5.95,17.5,29.44,0.0
2018,2,20,18,0,21.0,3.0,2.1,5.6,2.0,0.0,0.0
2018,2,20,18,15,10.5,1.5,2.05,5.45,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,5.65,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,21,6,45,17.5,3.5,1.7,4.6,4.0,0.0,0.0
2018,2,21,7,0,35.0,7.0,1.8,4.7,8.0,6.88,0.0
2018,2,21,7,15,90.0,22.5,1.9,5.0,31.0,18.88,0.43
2018,2,21,7,30,145.0,38.0,2.0,5.3,54.0,31.27,21.47
2018,2,21,7,45,232.0,52.5,2.05,5.55,92.5,54.3,34.48
2018,2,21,8,0,319.0,67.0,2.1,5.8,131.0,91.53,60.1
2018,2,21,8,15,502.5,65.5,2.1,6.25,197.5,139.31,93.02
2018,2,21,8,30,686.0,64.0,2.1,6.7,264.0,205.89,145.25
2018,2,21,8,45,734.0,67.0,2.1,7.2,313.0,260.9,194.94
2018,2,21,9,0,782.0,70.0,2.1,7.7,362.0,318.49,246.91
2018,2,21,9,15,811.0,72.5,2.05,8.1,406.5,372.18,295.33
2018,2,21,9,30,840.0,75.0,2.0,8.5,451.0,427.17,343.51
2018,2,21,9,45,861.5,76.5,1.95,8.95,491.0,478.63,387.41
2018,2,21,10,0,883.0,78.0,1.9,9.4,531.0,529.75,429.58
2018,2,21,10,15,895.0,80.5,1.8,9.7,564.0,576.23,466.75
2018,2,21,10,30,907.0,83.0,1.7,10.0,597.0,621.25,501.53
2018,2,21,10,45,915.0,85.0,1.6,10.3,623.0,661.57,531.62
2018,2,21,11,0,923.0,87.0,1.5,10.6,649.0,699.68,559.13
2018,2,21,11,15,928.0,88.0,1.3,10.8,667.5,732.29,580.12
2018,2,21,11,30,933.0,89.0,1.1,11.0,686.0,762.14,597.78
2018,2,21,11,45,934.5,91.0,0.95,11.2,697.0,787.57,612.4
2018,2,21,12,0,936.0,93.0,0.8,11.4,708.0,809.81,624.45
2018,2,21,12,15,935.5,94.0,0.8,11.5,710.5,826.17,634.99
2018,2,21,12,30,935.0,95.0,0.8,11.6,713.0,839.11,643.35
2018,2,21,12,45,931.5,95.5,0.8,11.7,707.0,845.68,647.53
2018,2,21,13,0,928.0,96.0,0.8,11.8,701.0,848.72,649.54
2018,2,21,13,15,888.0,106.5,0.85,11.8,676.0,834.7,641.19
2018,2,21,13,30,848.0,117.0,0.9,11.8,651.0,813.03,627.84
2018,2,21,13,45,873.5,105.0,1.0,11.8,640.0,815.37,632.0
2018,2,21,14,0,899.0,93.0,1.1,11.8,629.0,809.05,629.86
2018,2,21,14,15,883.0,93.0,1.15,11.7,599.0,789.82,618.33
2018,2,21,14,30,867.0,93.0,1.2,11.6,569.0,763.18,601.61
2018,2,21,14,45,844.5,92.5,1.3,11.5,532.5,728.72,579.69
2018,2,21,15,0,822.0,92.0,1.4,11.4,496.0,692.27,555.9
2018,2,21,15,15,799.0,89.0,1.4,11.4,455.0,651.0,526.27
2018,2,21,15,30,776.0,86.0,1.4,11.4,414.0,608.38,494.33
2018,2,21,15,45,733.0,82.5,1.6,11.0,365.5,554.88,454.88
2018,2,21,16,0,690.0,79.0,1.8,10.6,317.0,499.54,412.3
2018,2,21,16,15,587.5,75.5,1.85,10.0,257.5,413.77,343.16
2018,2,21,16,30,485.0,72.0,1.9,9.4,198.0,334.63,277.31
2018,2,21,16,45,452.5,61.0,1.95,8.8,159.5,286.02,234.64
2018,2,21,17,0,420.0,50.0,2.0,8.2,121.0,239.38,191.85
2018,2,21,17,15,314.5,39.0,2.05,7.8,82.5,169.59,129.28
2018,2,21,17,30,209.0,28.0,2.1,7.4,44.0,107.45,59.49
2018,2,21,17,45,116.0,15.5,2.2,7.05,23.0,44.16,0.0
2018,2,21,18,0,23.0,3.0,2.3,6.7,2.0,0.0,0.0
2018,2,21,18,15,11.5,1.5,2.3,6.55,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
