Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.0,4.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.0,4.75,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.95,4.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.95,4.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.0,3.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,22,6,45,23.0,5.0,3.25,4.7,5.5,0.0,0.0
2018,2,22,7,0,46.0,10.0,3.3,5.0,11.0,9.83,0.0
2018,2,22,7,15,147.0,25.0,3.4,5.5,39.5,19.68,3.62
2018,2,22,7,30,248.0,40.0,3.5,6.0,68.0,30.89,21.26
2018,2,22,7,45,416.0,46.0,3.55,6.5,120.5,58.89,32.48
2018,2,22,8,0,584.0,52.0,3.6,7.0,173.0,107.3,61.82
2018,2,22,8,15,652.5,57.0,3.7,7.45,224.0,157.18,101.56
2018,2,22,8,30,721.0,62.0,3.8,7.9,275.0,215.36,152.06
2018,2,22,8,45,758.5,66.0,3.85,8.35,323.0,269.18,201.61
2018,2,22,9,0,796.0,70.0,3.9,8.8,371.0,325.86,253.62
2018,2,22,9,15,820.5,73.0,3.95,9.1,415.0,379.22,302.57
2018,2,22,9,30,845.0,76.0,4.0,9.4,459.0,433.43,351.08
2018,2,22,9,45,861.0,79.0,4.05,9.65,497.5,484.2,395.7
2018,2,22,10,0,877.0,82.0,4.1,9.9,536.0,534.42,438.65
2018,2,22,10,15,882.0,86.0,4.2,10.05,566.5,578.78,476.17
2018,2,22,10,30,887.0,90.0,4.3,10.2,597.0,621.19,511.27
2018,2,22,10,45,670.5,152.5,4.4,10.35,545.5,583.34,480.04
2018,2,22,11,0,454.0,215.0,4.5,10.5,494.0,525.93,432.19
2018,2,22,11,15,535.0,203.0,4.6,10.5,541.0,585.15,481.01
2018,2,22,11,30,616.0,191.0,4.7,10.5,588.0,649.17,532.58
2018,2,22,11,45,686.0,171.5,4.85,10.5,620.0,697.13,571.7
2018,2,22,12,0,756.0,152.0,5.0,10.5,652.0,744.96,610.51
2018,2,22,12,15,563.5,181.0,5.1,10.4,554.5,640.17,527.07
2018,2,22,12,30,371.0,210.0,5.2,10.3,457.0,525.04,433.66
2018,2,22,12,45,264.0,240.5,5.3,10.25,415.5,469.51,387.39
2018,2,22,13,0,157.0,271.0,5.4,10.2,374.0,411.89,338.45
2018,2,22,13,15,269.5,247.0,5.45,10.1,420.0,485.58,401.49
2018,2,22,13,30,382.0,223.0,5.5,10.0,466.0,558.61,462.92
2018,2,22,13,45,391.0,208.0,5.55,9.95,449.5,548.38,455.68
2018,2,22,14,0,400.0,193.0,5.6,9.9,433.0,536.24,447.2
2018,2,22,14,15,389.5,178.5,5.55,9.8,403.5,507.71,425.0
2018,2,22,14,30,379.0,164.0,5.5,9.7,374.0,477.86,401.6
2018,2,22,14,45,580.0,132.5,5.5,9.6,431.0,586.39,493.68
2018,2,22,15,0,781.0,101.0,5.5,9.5,488.0,679.0,570.71
2018,2,22,15,15,790.5,91.5,5.5,9.5,456.0,650.73,548.4
2018,2,22,15,30,800.0,82.0,5.5,9.5,424.0,622.04,525.59
2018,2,22,15,45,765.0,78.5,5.3,9.15,377.0,569.6,482.52
2018,2,22,16,0,730.0,75.0,5.1,8.8,330.0,520.05,440.8
2018,2,22,16,15,688.0,68.0,4.9,8.5,281.0,460.72,389.94
2018,2,22,16,30,646.0,61.0,4.7,8.2,232.0,403.03,339.02
2018,2,22,16,45,546.0,56.0,4.55,7.9,180.0,323.73,268.87
2018,2,22,17,0,446.0,51.0,4.4,7.6,128.0,252.1,204.25
2018,2,22,17,15,323.0,40.0,4.3,7.3,86.5,174.51,134.58
2018,2,22,17,30,200.0,29.0,4.2,7.0,45.0,107.22,63.92
2018,2,22,17,45,109.0,16.0,4.1,6.75,24.0,43.18,0.0
2018,2,22,18,0,18.0,3.0,4.0,6.5,3.0,0.0,0.0
2018,2,22,18,15,9.0,1.5,3.9,6.35,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.65,5.75,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.55,5.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.45,5.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.35,4.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.25,4.45,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.15,4.2,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.1,3.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.1,3.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.05,3.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.0,2.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.95,2.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.9,2.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,2,23,6,45,39.0,6.0,2.95,2.55,7.0,0.0,0.0
2018,2,23,7,0,78.0,12.0,3.0,3.0,14.0,11.8,0.0
2018,2,23,7,15,180.0,25.5,3.15,3.6,43.0,20.0,6.05
2018,2,23,7,30,282.0,39.0,3.3,4.2,72.0,29.93,20.77
2018,2,23,7,45,387.0,48.0,3.45,4.8,116.5,60.7,34.69
2018,2,23,8,0,492.0,57.0,3.6,5.4,161.0,104.05,63.31
2018,2,23,8,15,636.0,57.5,3.7,5.9,226.5,157.28,103.15
2018,2,23,8,30,780.0,58.0,3.8,6.4,292.0,227.04,160.95
2018,2,23,8,45,818.5,61.0,3.9,6.9,342.0,283.47,213.33
2018,2,23,9,0,857.0,64.0,4.0,7.4,392.0,342.75,268.12
2018,2,23,9,15,879.5,67.0,3.95,7.8,437.5,398.5,319.32
2018,2,23,9,30,902.0,70.0,3.9,8.2,483.0,455.2,369.91
2018,2,23,9,45,917.0,73.0,3.9,8.55,523.0,507.86,415.97
2018,2,23,10,0,932.0,76.0,3.9,8.9,563.0,559.72,459.97
2018,2,23,10,15,944.5,77.5,3.85,9.15,597.0,607.59,499.63
2018,2,23,10,30,957.0,79.0,3.8,9.4,631.0,653.89,536.95
2018,2,23,10,45,962.0,80.5,3.8,9.65,656.0,693.65,568.42
2018,2,23,11,0,967.0,82.0,3.8,9.9,681.0,730.84,597.13
2018,2,23,11,15,971.5,83.0,3.75,10.1,699.5,764.42,620.91
2018,2,23,11,30,976.0,84.0,3.7,10.3,718.0,795.05,642.33
2018,2,23,11,45,979.5,84.5,3.7,10.5,729.0,821.32,660.67
2018,2,23,12,0,983.0,85.0,3.7,10.7,740.0,844.3,676.6
2018,2,23,12,15,981.0,86.0,3.6,10.8,742.0,860.15,687.07
2018,2,23,12,30,979.0,87.0,3.5,10.9,744.0,872.38,695.0
2018,2,23,12,45,974.5,88.5,3.45,11.0,738.0,879.49,699.64
2018,2,23,13,0,970.0,90.0,3.4,11.1,732.0,882.92,701.79
2018,2,23,13,15,965.5,89.0,3.35,11.15,717.5,879.92,699.59
2018,2,23,13,30,961.0,88.0,3.3,11.2,703.0,873.27,694.96
2018,2,23,13,45,952.5,87.5,3.2,11.25,680.5,860.42,685.7
2018,2,23,14,0,944.0,87.0,3.1,11.3,658.0,844.16,674.12
2018,2,23,14,15,931.0,85.5,3.05,11.25,627.0,820.02,657.46
2018,2,23,14,30,918.0,84.0,3.0,11.2,596.0,792.91,638.67
2018,2,23,14,45,903.5,82.0,2.9,11.15,560.0,761.35,616.27
2018,2,23,15,0,889.0,80.0,2.8,11.1,524.0,731.73,595.24
2018,2,23,15,15,853.5,78.0,2.8,11.1,476.5,681.02,558.42
2018,2,23,15,30,818.0,76.0,2.8,11.1,429.0,629.56,519.27
2018,2,23,15,45,723.5,78.5,2.6,10.7,366.0,548.99,455.39
2018,2,23,16,0,629.0,81.0,2.4,10.3,303.0,470.87,392.16
2018,2,23,16,15,565.0,76.5,2.35,9.6,254.5,406.38,339.43
2018,2,23,16,30,501.0,72.0,2.3,8.9,206.0,345.5,287.94
2018,2,23,16,45,437.5,63.0,2.25,8.2,163.0,284.1,234.58
2018,2,23,17,0,374.0,54.0,2.2,7.5,120.0,227.42,183.85
2018,2,23,17,15,279.5,42.0,2.25,7.15,82.5,161.47,124.77
2018,2,23,17,30,185.0,30.0,2.3,6.8,45.0,105.14,65.99
2018,2,23,17,45,108.0,17.5,2.35,6.45,24.5,44.67,0.0
2018,2,23,18,0,31.0,5.0,2.4,6.1,4.0,0.0,0.0
2018,2,23,18,15,15.5,2.5,2.4,5.95,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.35,3.2,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.4,2.95,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.4,2.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.35,2.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,6,45,16.0,5.5,2.35,3.9,6.0,0.0,0.0
2018,2,24,7,0,32.0,11.0,2.4,4.4,12.0,10.81,0.0
2018,2,24,7,15,95.0,27.5,2.45,4.95,37.5,22.89,9.53
2018,2,24,7,30,158.0,44.0,2.5,5.5,63.0,35.94,26.11
2018,2,24,7,45,223.5,59.0,2.55,6.05,99.5,62.14,40.68
2018,2,24,8,0,289.0,74.0,2.6,6.6,136.0,97.93,66.61
2018,2,24,8,15,336.5,87.0,2.7,7.25,176.5,136.09,97.65
2018,2,24,8,30,384.0,100.0,2.8,7.9,217.0,179.25,134.56
2018,2,24,8,45,420.5,112.0,2.95,8.5,259.0,223.19,173.29
2018,2,24,9,0,457.0,124.0,3.1,9.1,301.0,270.47,214.81
2018,2,24,9,15,549.5,121.0,3.2,9.5,358.0,328.84,264.54
2018,2,24,9,30,642.0,118.0,3.3,9.9,415.0,393.97,319.66
2018,2,24,9,45,604.5,136.5,3.4,10.3,434.5,426.02,347.8
2018,2,24,10,0,567.0,155.0,3.5,10.7,454.0,451.8,369.84
2018,2,24,10,15,597.0,155.5,3.6,10.9,487.5,496.3,406.63
2018,2,24,10,30,627.0,156.0,3.7,11.1,521.0,539.95,442.12
2018,2,24,10,45,617.5,168.5,3.75,11.25,540.5,571.04,466.62
2018,2,24,11,0,608.0,181.0,3.8,11.4,560.0,599.68,488.79
2018,2,24,11,15,557.0,206.0,3.9,11.5,561.0,607.67,494.17
2018,2,24,11,30,506.0,231.0,4.0,11.6,562.0,613.3,497.5
2018,2,24,11,45,482.5,244.0,4.05,11.65,563.5,623.0,504.48
2018,2,24,12,0,459.0,257.0,4.1,11.7,565.0,630.07,509.34
2018,2,24,12,15,386.5,275.5,4.15,11.75,535.5,595.75,481.7
2018,2,24,12,30,314.0,294.0,4.2,11.8,506.0,564.52,456.17
2018,2,24,12,45,302.5,296.0,4.25,11.85,499.0,562.05,454.39
2018,2,24,13,0,291.0,298.0,4.3,11.9,492.0,558.29,451.48
2018,2,24,13,15,409.0,259.0,4.3,11.9,525.5,621.16,503.55
2018,2,24,13,30,527.0,220.0,4.3,11.9,559.0,674.98,547.99
2018,2,24,13,45,470.5,229.0,4.3,11.95,524.5,637.48,518.12
2018,2,24,14,0,414.0,238.0,4.3,12.0,490.0,599.03,487.79
2018,2,24,14,15,507.0,198.0,4.3,11.95,492.5,623.02,509.87
2018,2,24,14,30,600.0,158.0,4.3,11.9,495.0,644.96,529.78
2018,2,24,14,45,604.5,146.0,4.3,11.8,468.0,623.17,513.84
2018,2,24,15,0,609.0,134.0,4.3,11.7,441.0,598.86,495.93
2018,2,24,15,15,443.0,151.5,4.3,11.7,365.5,484.81,403.42
2018,2,24,15,30,277.0,169.0,4.3,11.7,290.0,375.01,312.54
2018,2,24,15,45,336.5,144.5,4.15,11.3,276.0,375.36,314.64
2018,2,24,16,0,396.0,120.0,4.0,10.9,262.0,378.48,317.76
2018,2,24,16,15,386.0,103.0,3.8,10.4,225.0,338.47,284.14
2018,2,24,16,30,376.0,86.0,3.6,9.9,188.0,298.15,249.33
2018,2,24,16,45,357.0,71.5,3.35,9.4,153.0,256.59,212.18
2018,2,24,17,0,338.0,57.0,3.1,8.9,118.0,216.01,174.65
2018,2,24,17,15,266.0,43.5,3.05,8.5,82.5,159.04,123.05
2018,2,24,17,30,194.0,30.0,3.0,8.1,47.0,108.99,70.89
2018,2,24,17,45,109.0,17.0,2.95,7.7,25.5,44.69,0.0
2018,2,24,18,0,24.0,4.0,2.9,7.3,4.0,0.0,0.0
2018,2,24,18,15,12.0,2.0,2.9,7.15,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.5,4.85,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.25,3.6,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.05,3.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,25,6,45,30.0,6.5,1.5,4.9,7.5,0.0,0.0
2018,2,25,7,0,60.0,13.0,1.4,5.3,15.0,12.78,0.0
2018,2,25,7,15,154.5,28.0,1.4,5.9,44.5,21.86,10.1
2018,2,25,7,30,249.0,43.0,1.4,6.5,74.0,33.82,24.31
2018,2,25,7,45,388.0,51.0,1.45,7.1,124.5,66.33,38.33
2018,2,25,8,0,527.0,59.0,1.5,7.7,175.0,113.55,69.11
2018,2,25,8,15,630.0,62.0,1.55,8.35,233.5,165.16,109.22
2018,2,25,8,30,733.0,65.0,1.6,9.0,292.0,228.98,162.68
2018,2,25,8,45,770.0,68.5,1.65,9.65,340.5,283.35,211.81
2018,2,25,9,0,807.0,72.0,1.7,10.3,389.0,340.5,262.88
2018,2,25,9,15,834.0,74.5,1.75,10.75,434.0,395.25,311.37
2018,2,25,9,30,861.0,77.0,1.8,11.2,479.0,451.06,359.36
2018,2,25,9,45,881.0,78.5,1.8,11.6,519.0,503.23,403.02
2018,2,25,10,0,901.0,80.0,1.8,12.0,559.0,554.87,444.88
2018,2,25,10,15,914.0,81.0,1.85,12.25,592.5,601.38,482.11
2018,2,25,10,30,927.0,82.0,1.9,12.5,626.0,646.43,517.27
2018,2,25,10,45,937.0,83.0,1.9,12.75,653.0,687.86,548.55
2018,2,25,11,0,947.0,84.0,1.9,13.0,680.0,727.12,577.11
2018,2,25,11,15,954.5,85.0,2.0,13.15,700.0,762.25,601.97
2018,2,25,11,30,962.0,86.0,2.1,13.3,720.0,794.65,624.81
2018,2,25,11,45,966.0,86.0,2.15,13.45,731.0,820.45,642.52
2018,2,25,12,0,970.0,86.0,2.2,13.6,742.0,843.03,658.03
2018,2,25,12,15,969.5,86.5,2.3,13.65,744.0,859.26,669.84
2018,2,25,12,30,969.0,87.0,2.4,13.7,746.0,871.93,679.33
2018,2,25,12,45,964.5,88.0,2.55,13.8,739.5,878.31,684.84
2018,2,25,13,0,960.0,89.0,2.7,13.9,733.0,881.03,687.94
2018,2,25,13,15,954.5,88.0,2.8,13.85,718.0,877.09,686.46
2018,2,25,13,30,949.0,87.0,2.9,13.8,703.0,869.54,682.58
2018,2,25,13,45,942.5,86.5,3.0,13.75,681.5,858.22,676.12
2018,2,25,14,0,936.0,86.0,3.1,13.7,660.0,843.48,667.29
2018,2,25,14,15,924.5,85.0,3.25,13.55,630.5,820.99,653.4
2018,2,25,14,30,913.0,84.0,3.4,13.4,601.0,795.49,637.22
2018,2,25,14,45,897.0,82.0,3.5,13.2,564.5,762.72,615.33
2018,2,25,15,0,881.0,80.0,3.6,13.0,528.0,732.0,594.74
2018,2,25,15,15,861.0,78.0,3.6,13.0,486.5,691.82,565.82
2018,2,25,15,30,841.0,76.0,3.6,13.0,445.0,649.96,534.44
2018,2,25,15,45,793.5,73.5,3.65,12.3,393.0,589.04,487.9
2018,2,25,16,0,746.0,71.0,3.7,11.6,341.0,529.07,440.65
2018,2,25,16,15,679.0,69.5,3.5,11.1,289.0,463.73,386.54
2018,2,25,16,30,612.0,68.0,3.3,10.6,237.0,399.69,332.06
2018,2,25,16,45,508.5,62.0,3.1,10.05,184.0,317.98,261.88
2018,2,25,17,0,405.0,56.0,2.9,9.5,131.0,244.38,197.28
2018,2,25,17,15,301.5,44.5,2.9,9.25,91.0,173.57,134.48
2018,2,25,17,30,198.0,33.0,2.9,9.0,51.0,114.84,77.0
2018,2,25,17,45,113.0,19.5,2.85,8.7,28.5,48.45,0.0
2018,2,25,18,0,28.0,6.0,2.8,8.4,6.0,5.9,0.0
2018,2,25,18,15,14.0,3.0,2.75,8.35,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,26,6,45,15.0,7.0,3.55,7.85,7.5,0.0,0.0
2018,2,26,7,0,30.0,14.0,3.6,7.8,15.0,13.76,0.0
2018,2,26,7,15,132.0,30.0,3.75,7.8,46.0,23.41,12.08
2018,2,26,7,30,234.0,46.0,3.9,7.8,77.0,37.25,27.27
2018,2,26,7,45,357.0,56.5,4.0,7.8,126.0,70.23,42.24
2018,2,26,8,0,480.0,67.0,4.1,7.8,175.0,117.49,74.61
2018,2,26,8,15,544.0,73.5,4.1,7.95,223.5,163.31,112.12
2018,2,26,8,30,608.0,80.0,4.1,8.1,272.0,215.79,157.99
2018,2,26,8,45,694.0,78.0,4.1,8.2,329.0,272.6,208.27
2018,2,26,9,0,780.0,76.0,4.1,8.3,386.0,338.46,266.73
2018,2,26,9,15,809.5,78.5,4.15,8.55,431.5,392.98,316.35
2018,2,26,9,30,839.0,81.0,4.2,8.8,477.0,448.85,366.0
2018,2,26,9,45,863.0,82.0,4.2,9.05,518.0,501.55,411.81
2018,2,26,10,0,887.0,83.0,4.2,9.3,559.0,554.09,456.28
2018,2,26,10,15,900.0,84.5,4.2,9.55,592.5,600.62,494.82
2018,2,26,10,30,913.0,86.0,4.2,9.8,626.0,645.73,531.27
2018,2,26,10,45,922.0,87.5,4.2,10.1,652.5,686.59,563.47
2018,2,26,11,0,931.0,89.0,4.2,10.4,679.0,725.28,592.9
2018,2,26,11,15,936.5,90.5,4.2,10.6,698.0,759.11,617.17
2018,2,26,11,30,942.0,92.0,4.2,10.8,717.0,790.16,639.24
2018,2,26,11,45,945.0,93.0,4.15,11.0,728.5,815.85,656.9
2018,2,26,12,0,948.0,94.0,4.1,11.2,740.0,838.36,672.34
2018,2,26,12,15,946.5,95.5,4.1,11.2,742.0,854.55,683.93
2018,2,26,12,30,945.0,97.0,4.1,11.2,744.0,867.25,693.11
2018,2,26,12,45,940.5,98.0,4.1,11.25,737.5,873.44,697.56
2018,2,26,13,0,936.0,99.0,4.1,11.3,731.0,876.05,699.59
2018,2,26,13,15,927.5,100.0,4.1,11.25,716.0,871.84,697.07
2018,2,26,13,30,919.0,101.0,4.1,11.2,701.0,864.15,692.2
2018,2,26,13,45,807.0,131.5,4.15,11.1,646.5,806.66,650.95
2018,2,26,14,0,695.0,162.0,4.2,11.0,592.0,746.72,607.73
2018,2,26,14,15,656.5,163.5,4.15,10.85,555.0,709.25,579.74
2018,2,26,14,30,618.0,165.0,4.1,10.7,518.0,670.39,550.25
2018,2,26,14,45,639.0,140.5,4.1,10.55,486.0,646.99,534.28
2018,2,26,15,0,660.0,116.0,4.1,10.4,454.0,619.61,514.83
2018,2,26,15,15,395.0,121.0,4.1,10.4,319.0,419.52,352.38
2018,2,26,15,30,130.0,126.0,4.1,10.4,184.0,222.12,185.7
2018,2,26,15,45,203.0,120.0,3.9,10.0,199.5,265.02,223.56
2018,2,26,16,0,276.0,114.0,3.7,9.6,215.0,294.67,249.15
2018,2,26,16,15,138.0,69.0,3.5,9.2,119.5,156.12,130.76
2018,2,26,16,30,0.0,24.0,3.3,8.8,24.0,23.15,14.56
2018,2,26,16,45,0.0,18.0,3.1,8.4,18.0,17.36,9.5
2018,2,26,17,0,0.0,12.0,2.9,8.0,12.0,11.57,4.38
2018,2,26,17,15,0.0,8.5,3.0,7.8,8.5,8.19,1.32
2018,2,26,17,30,0.0,5.0,3.1,7.6,5.0,4.82,0.0
2018,2,26,17,45,0.0,3.0,3.15,7.35,3.0,2.89,0.0
2018,2,26,18,0,0.0,1.0,3.2,7.1,1.0,0.98,0.0
2018,2,26,18,15,0.0,0.5,3.3,7.1,0.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.95,6.8,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.1,6.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.2,6.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.2,5.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.25,5.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.3,5.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.3,5.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.25,4.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.15,4.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.1,4.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.95,4.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,27,6,45,51.5,8.5,4.05,4.8,10.5,0.0,0.0
2018,2,27,7,0,103.0,17.0,4.1,5.0,21.0,16.71,0.0
2018,2,27,7,15,215.5,30.0,4.2,5.4,54.5,23.3,12.89
2018,2,27,7,30,328.0,43.0,4.3,5.8,88.0,37.37,23.68
2018,2,27,7,45,464.0,50.5,4.35,6.2,142.0,73.76,41.33
2018,2,27,8,0,600.0,58.0,4.4,6.6,196.0,125.56,76.52
2018,2,27,8,15,703.5,59.5,4.4,7.05,257.5,182.39,122.28
2018,2,27,8,30,807.0,61.0,4.4,7.5,319.0,248.05,178.97
2018,2,27,8,45,837.5,65.0,4.4,7.9,369.0,305.32,232.49
2018,2,27,9,0,868.0,69.0,4.4,8.3,419.0,364.59,287.27
2018,2,27,9,15,890.0,72.5,4.35,8.7,465.0,421.69,339.22
2018,2,27,9,30,912.0,76.0,4.3,9.1,511.0,479.67,390.36
2018,2,27,9,45,926.5,78.5,4.2,9.45,551.0,532.4,435.74
2018,2,27,10,0,941.0,81.0,4.1,9.8,591.0,584.25,478.89
2018,2,27,10,15,947.5,83.0,4.05,10.15,622.5,629.85,515.97
2018,2,27,10,30,954.0,85.0,4.0,10.5,654.0,673.38,550.5
2018,2,27,10,45,961.5,86.5,3.9,10.85,680.5,714.77,582.28
2018,2,27,11,0,969.0,88.0,3.8,11.2,707.0,753.76,610.61
2018,2,27,11,15,974.0,89.0,3.75,11.45,726.0,787.84,634.32
2018,2,27,11,30,979.0,90.0,3.7,11.7,745.0,818.98,655.69
2018,2,27,11,45,978.5,91.0,3.65,11.95,754.0,842.84,671.64
2018,2,27,12,0,978.0,92.0,3.6,12.2,763.0,863.25,685.1
2018,2,27,12,15,976.5,92.0,3.55,12.4,764.0,878.26,694.83
2018,2,27,12,30,975.0,92.0,3.5,12.6,765.0,889.64,702.07
2018,2,27,12,45,972.0,92.5,3.45,12.75,758.5,896.67,706.46
2018,2,27,13,0,969.0,93.0,3.4,12.9,752.0,900.02,708.38
2018,2,27,13,15,962.5,92.0,3.3,13.0,736.0,895.17,704.43
2018,2,27,13,30,956.0,91.0,3.2,13.1,720.0,886.68,698.09
2018,2,27,13,45,949.5,90.0,3.1,13.15,698.0,874.63,689.5
2018,2,27,14,0,943.0,89.0,3.0,13.2,676.0,859.13,678.59
2018,2,27,14,15,927.5,86.0,2.95,13.15,642.0,830.95,659.23
2018,2,27,14,30,912.0,83.0,2.9,13.1,608.0,799.85,637.82
2018,2,27,14,45,892.5,82.5,2.85,13.05,570.5,765.97,614.28
2018,2,27,15,0,873.0,82.0,2.8,13.0,533.0,734.38,592.31
2018,2,27,15,15,848.0,80.5,2.8,13.0,490.0,691.27,561.61
2018,2,27,15,30,823.0,79.0,2.8,13.0,447.0,646.82,528.84
2018,2,27,15,45,796.5,76.0,2.65,12.5,402.0,598.71,491.87
2018,2,27,16,0,770.0,73.0,2.5,12.0,357.0,550.05,453.41
2018,2,27,16,15,724.0,68.5,2.45,11.3,306.5,488.74,404.3
2018,2,27,16,30,678.0,64.0,2.4,10.6,256.0,432.07,357.08
2018,2,27,16,45,578.5,59.5,2.35,9.85,201.5,350.4,288.0
2018,2,27,17,0,479.0,55.0,2.3,9.1,147.0,276.37,223.54
2018,2,27,17,15,347.5,44.5,2.35,8.7,101.0,192.61,150.4
2018,2,27,17,30,216.0,34.0,2.4,8.3,55.0,122.02,85.58
2018,2,27,17,45,122.0,19.5,2.45,7.9,30.0,61.35,0.0
2018,2,27,18,0,28.0,5.0,2.5,7.5,5.0,10.93,0.0
2018,2,27,18,15,14.0,2.5,2.5,7.35,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,28,6,45,5.0,6.0,1.55,6.0,6.0,5.9,0.0
2018,2,28,7,0,10.0,12.0,1.5,6.4,12.0,11.66,0.0
2018,2,28,7,15,5.0,28.0,1.6,6.9,28.0,26.54,16.04
2018,2,28,7,30,0.0,44.0,1.7,7.4,44.0,41.31,29.49
2018,2,28,7,45,8.5,62.5,1.8,7.95,64.5,59.36,45.28
2018,2,28,8,0,17.0,81.0,1.9,8.5,85.0,78.63,61.74
2018,2,28,8,15,25.5,96.0,1.95,8.85,103.5,95.09,75.67
2018,2,28,8,30,34.0,111.0,2.0,9.2,122.0,113.4,91.1
2018,2,28,8,45,42.5,126.0,2.05,9.6,142.0,132.67,107.22
2018,2,28,9,0,51.0,141.0,2.1,10.0,162.0,152.85,124.0
2018,2,28,9,15,170.5,169.5,2.15,10.25,250.0,231.29,188.0
2018,2,28,9,30,290.0,198.0,2.2,10.5,338.0,322.54,262.13
2018,2,28,9,45,295.0,214.5,2.25,10.75,366.5,356.49,289.75
2018,2,28,10,0,300.0,231.0,2.3,11.0,395.0,390.39,317.03
2018,2,28,10,15,339.0,238.0,2.35,11.1,433.5,434.3,352.31
2018,2,28,10,30,378.0,245.0,2.4,11.2,472.0,480.45,388.9
2018,2,28,10,45,312.5,269.0,2.45,11.35,462.0,477.63,385.44
2018,2,28,11,0,247.0,293.0,2.5,11.5,452.0,465.39,374.62
2018,2,28,11,15,220.5,306.5,2.55,11.5,451.5,469.4,377.2
2018,2,28,11,30,194.0,320.0,2.6,11.5,451.0,471.36,378.01
2018,2,28,11,45,152.5,317.0,2.6,11.5,421.0,442.84,354.98
2018,2,28,12,0,111.0,314.0,2.6,11.5,391.0,405.61,325.18
2018,2,28,12,15,103.5,309.5,2.65,11.45,381.5,397.83,319.3
2018,2,28,12,30,96.0,305.0,2.7,11.4,372.0,389.42,312.78
2018,2,28,12,45,90.5,299.0,2.7,11.3,361.5,380.51,305.95
2018,2,28,13,0,85.0,293.0,2.7,11.2,351.0,371.14,298.78
2018,2,28,13,15,57.0,269.0,2.7,11.1,307.5,323.39,260.67
2018,2,28,13,30,29.0,245.0,2.7,11.0,264.0,275.37,221.97
2018,2,28,13,45,36.0,238.5,2.7,10.9,261.5,274.84,222.32
2018,2,28,14,0,43.0,232.0,2.7,10.8,259.0,274.06,222.36
2018,2,28,14,15,30.0,202.0,2.65,10.7,220.5,231.51,187.97
2018,2,28,14,30,17.0,172.0,2.6,10.6,182.0,183.44,148.73
2018,2,28,14,45,8.5,148.5,2.6,10.5,153.5,152.82,123.59
2018,2,28,15,0,0.0,125.0,2.6,10.4,125.0,122.62,98.47
2018,2,28,15,15,0.5,121.0,2.6,10.4,121.0,119.23,95.94
2018,2,28,15,30,1.0,117.0,2.6,10.4,117.0,115.89,93.4
2018,2,28,15,45,16.5,117.0,2.5,10.25,123.0,126.33,102.93
2018,2,28,16,0,32.0,117.0,2.4,10.1,129.0,140.7,115.61
2018,2,28,16,15,66.0,107.5,2.4,9.95,128.0,149.14,123.38
2018,2,28,16,30,100.0,98.0,2.4,9.8,127.0,160.83,133.29
2018,2,28,16,45,106.5,85.5,2.4,9.7,111.0,146.84,120.55
2018,2,28,17,0,113.0,73.0,2.4,9.6,95.0,132.39,106.75
2018,2,28,17,15,75.0,53.5,2.4,9.55,66.5,91.64,70.65
2018,2,28,17,30,37.0,34.0,2.4,9.5,38.0,54.03,36.61
2018,2,28,17,45,24.5,20.0,2.45,9.45,22.0,30.56,0.0
2018,2,28,18,0,12.0,6.0,2.5,9.4,6.0,8.5,0.0
2018,2,28,18,15,6.0,3.0,2.55,9.35,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.85,10.6,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,3.8,10.6,3.0,2.89,0.0
2018,3,1,7,15,0.0,7.0,3.75,10.6,7.0,6.74,0.0
2018,3,1,7,30,0.0,11.0,3.7,10.6,11.0,10.6,3.3
2018,3,1,7,45,0.0,17.0,3.7,10.6,17.0,16.39,8.44
2018,3,1,8,0,0.0,23.0,3.7,10.6,23.0,22.19,13.57
2018,3,1,8,15,0.5,47.5,3.8,10.65,47.5,45.97,34.17
2018,3,1,8,30,1.0,72.0,3.9,10.7,72.0,69.71,54.57
2018,3,1,8,45,19.0,104.5,3.95,10.7,112.0,105.87,84.89
2018,3,1,9,0,37.0,137.0,4.0,10.7,152.0,144.42,117.13
2018,3,1,9,15,31.5,130.0,4.05,10.75,144.0,138.18,111.88
2018,3,1,9,30,26.0,123.0,4.1,10.8,136.0,131.0,105.81
2018,3,1,9,45,96.5,158.5,4.15,10.85,211.0,203.42,166.51
2018,3,1,10,0,167.0,194.0,4.2,10.9,286.0,281.48,231.26
2018,3,1,10,15,334.5,202.0,4.3,11.0,400.0,397.18,326.97
2018,3,1,10,30,502.0,210.0,4.4,11.1,514.0,527.07,432.07
2018,3,1,10,45,373.0,251.0,4.45,11.15,482.0,500.22,408.67
2018,3,1,11,0,244.0,292.0,4.5,11.2,450.0,463.18,376.99
2018,3,1,11,15,342.5,276.0,4.6,11.25,504.5,531.19,432.92
2018,3,1,11,30,441.0,260.0,4.7,11.3,559.0,604.31,491.87
2018,3,1,11,45,650.0,197.0,4.75,11.35,645.0,714.44,581.28
2018,3,1,12,0,859.0,134.0,4.8,11.4,731.0,825.35,666.69
2018,3,1,12,15,868.0,130.0,4.85,11.4,735.0,843.21,679.48
2018,3,1,12,30,877.0,126.0,4.9,11.4,739.0,858.01,690.68
2018,3,1,12,45,725.5,173.0,4.95,11.45,677.5,795.0,643.76
2018,3,1,13,0,574.0,220.0,5.0,11.5,616.0,721.34,585.89
2018,3,1,13,15,310.5,195.5,5.05,11.55,409.0,478.68,393.75
2018,3,1,13,30,47.0,171.0,5.1,11.6,202.0,211.65,171.95
2018,3,1,13,45,50.0,177.5,5.15,11.65,209.5,221.07,180.31
2018,3,1,14,0,53.0,184.0,5.2,11.7,217.0,230.4,188.21
2018,3,1,14,15,261.0,187.0,5.2,11.7,340.5,414.57,344.5
2018,3,1,14,30,469.0,190.0,5.2,11.7,464.0,585.24,484.29
2018,3,1,14,45,341.0,196.5,5.25,11.7,389.5,477.56,396.33
2018,3,1,15,0,213.0,203.0,5.3,11.7,315.0,384.43,319.03
2018,3,1,15,15,231.0,184.5,5.3,11.7,297.0,371.31,309.64
2018,3,1,15,30,249.0,166.0,5.3,11.7,279.0,356.22,298.2
2018,3,1,15,45,368.5,140.5,5.15,11.45,289.0,403.97,339.73
2018,3,1,16,0,488.0,115.0,5.0,11.2,299.0,433.12,364.84
2018,3,1,16,15,394.0,109.5,4.95,11.0,245.0,355.54,299.21
2018,3,1,16,30,300.0,104.0,4.9,10.8,191.0,277.57,232.59
2018,3,1,16,45,249.5,88.0,4.8,10.55,151.5,223.16,185.11
2018,3,1,17,0,199.0,72.0,4.7,10.3,112.0,172.95,140.56
2018,3,1,17,15,141.5,55.0,4.75,10.2,79.5,123.45,96.48
2018,3,1,17,30,84.0,38.0,4.8,10.1,47.0,79.57,56.42
2018,3,1,17,45,44.0,22.5,4.85,10.0,27.0,39.36,0.0
2018,3,1,18,0,4.0,7.0,4.9,9.9,7.0,7.76,0.0
2018,3,1,18,15,2.0,3.5,5.0,9.9,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.2,9.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.0,9.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.75,8.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.45,8.1,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,2,6,45,47.5,11.5,1.75,6.0,14.0,11.3,0.0
2018,3,2,7,0,95.0,23.0,1.8,6.5,28.0,19.2,0.0
2018,3,2,7,15,214.5,37.0,1.95,6.8,64.5,28.73,18.74
2018,3,2,7,30,334.0,51.0,2.1,7.1,101.0,47.63,29.82
2018,3,2,7,45,389.0,63.5,2.25,7.45,143.0,84.56,52.17
2018,3,2,8,0,444.0,76.0,2.4,7.8,185.0,127.54,84.74
2018,3,2,8,15,470.0,84.5,2.5,8.0,222.0,167.22,119.15
2018,3,2,8,30,496.0,93.0,2.6,8.2,259.0,210.01,157.78
2018,3,2,8,45,343.5,124.0,2.75,8.4,247.0,221.08,174.78
2018,3,2,9,0,191.0,155.0,2.9,8.6,235.0,216.06,175.49
2018,3,2,9,15,427.5,138.0,3.05,8.75,341.5,307.63,250.5
2018,3,2,9,30,664.0,121.0,3.2,8.9,448.0,421.93,344.65
2018,3,2,9,45,658.5,131.5,3.3,9.05,477.0,462.22,379.19
2018,3,2,10,0,653.0,142.0,3.4,9.2,506.0,500.57,411.5
2018,3,2,10,15,357.0,184.0,3.55,9.3,384.5,396.76,327.4
2018,3,2,10,30,61.0,226.0,3.7,9.4,263.0,260.63,212.89
2018,3,2,10,45,48.0,232.5,3.8,9.5,262.5,261.56,213.46
2018,3,2,11,0,35.0,239.0,3.9,9.6,262.0,261.48,212.8
2018,3,2,11,15,19.5,207.0,3.95,9.6,220.0,216.29,175.47
2018,3,2,11,30,4.0,175.0,4.0,9.6,178.0,173.66,139.97
2018,3,2,11,45,52.5,244.0,4.05,9.6,281.0,285.13,232.52
2018,3,2,12,0,101.0,313.0,4.1,9.6,384.0,397.19,323.03
2018,3,2,12,15,71.5,272.0,4.15,9.55,322.5,333.03,271.04
2018,3,2,12,30,42.0,231.0,4.2,9.5,261.0,267.69,217.88
2018,3,2,12,45,29.0,230.0,4.25,9.45,250.5,256.94,208.91
2018,3,2,13,0,16.0,229.0,4.3,9.4,240.0,239.63,194.48
2018,3,2,13,15,25.0,240.0,4.3,9.3,257.0,265.83,216.38
2018,3,2,13,30,34.0,251.0,4.3,9.2,274.0,285.9,233.2
2018,3,2,13,45,92.0,253.5,4.25,9.15,312.5,337.08,277.01
2018,3,2,14,0,150.0,256.0,4.2,9.1,351.0,395.62,326.1
2018,3,2,14,15,153.5,234.5,4.15,9.0,328.0,373.79,309.18
2018,3,2,14,30,157.0,213.0,4.1,8.9,305.0,351.13,291.75
2018,3,2,14,45,145.5,215.0,4.0,8.8,296.5,342.61,284.86
2018,3,2,15,0,134.0,217.0,3.9,8.7,288.0,334.41,278.21
2018,3,2,15,15,79.5,164.5,3.9,8.7,205.5,226.5,188.67
2018,3,2,15,30,25.0,112.0,3.9,8.7,123.0,130.72,107.25
2018,3,2,15,45,14.0,83.0,3.7,8.45,89.0,92.33,74.59
2018,3,2,16,0,3.0,54.0,3.5,8.2,55.0,53.97,41.45
2018,3,2,16,15,33.0,55.0,3.4,8.05,65.0,72.97,58.61
2018,3,2,16,30,63.0,56.0,3.3,7.9,75.0,92.93,76.09
2018,3,2,16,45,77.0,55.0,3.2,7.8,73.5,96.42,78.57
2018,3,2,17,0,91.0,54.0,3.1,7.7,72.0,99.08,79.68
2018,3,2,17,15,64.5,40.5,3.05,7.55,51.5,70.3,53.66
2018,3,2,17,30,38.0,27.0,3.0,7.4,31.0,43.9,29.53
2018,3,2,17,45,22.0,16.0,2.95,7.25,18.0,24.36,0.0
2018,3,2,18,0,6.0,5.0,2.9,7.1,5.0,6.24,0.0
2018,3,2,18,15,3.0,2.5,2.9,7.0,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,3,6,45,3.5,3.5,1.5,6.65,3.5,3.44,0.0
2018,3,3,7,0,7.0,7.0,1.5,6.9,7.0,6.8,0.0
2018,3,3,7,15,87.5,27.5,1.55,7.05,40.5,23.03,14.16
2018,3,3,7,30,168.0,48.0,1.6,7.2,74.0,44.76,29.68
2018,3,3,7,45,210.5,53.5,1.65,7.35,98.0,62.68,40.28
2018,3,3,8,0,253.0,59.0,1.7,7.5,122.0,87.46,59.06
2018,3,3,8,15,211.5,78.5,1.75,7.6,139.0,114.25,84.9
2018,3,3,8,30,170.0,98.0,1.8,7.7,156.0,134.84,105.42
2018,3,3,8,45,252.0,129.5,1.85,7.75,229.0,199.83,159.59
2018,3,3,9,0,334.0,161.0,1.9,7.8,302.0,273.66,221.1
2018,3,3,9,15,318.0,179.0,1.95,7.9,324.5,303.05,246.96
2018,3,3,9,30,302.0,197.0,2.0,8.0,347.0,330.43,270.53
2018,3,3,9,45,259.5,217.0,2.0,8.1,353.0,344.48,282.43
2018,3,3,10,0,217.0,237.0,2.0,8.2,359.0,352.22,288.58
2018,3,3,10,15,125.0,186.5,2.05,8.2,257.5,258.72,212.7
2018,3,3,10,30,33.0,136.0,2.1,8.2,156.0,154.07,125.33
2018,3,3,10,45,29.0,159.5,2.1,8.25,177.5,176.22,143.65
2018,3,3,11,0,25.0,183.0,2.1,8.3,199.0,198.27,161.4
2018,3,3,11,15,107.5,251.0,2.1,8.35,324.5,332.82,272.11
2018,3,3,11,30,190.0,319.0,2.1,8.4,450.0,469.18,379.84
2018,3,3,11,45,187.0,322.0,2.15,8.4,452.5,476.12,384.36
2018,3,3,12,0,184.0,325.0,2.2,8.4,455.0,482.28,389.12
2018,3,3,12,15,199.0,330.0,2.25,8.45,471.0,504.38,406.56
2018,3,3,12,30,214.0,335.0,2.3,8.5,487.0,526.23,423.68
2018,3,3,12,45,187.5,312.0,2.35,8.55,444.5,483.07,390.29
2018,3,3,13,0,161.0,289.0,2.4,8.6,402.0,438.59,355.87
2018,3,3,13,15,220.0,290.5,2.5,8.55,441.5,491.07,399.23
2018,3,3,13,30,279.0,292.0,2.6,8.5,481.0,551.24,447.4
2018,3,3,13,45,335.0,277.0,2.65,8.5,496.5,580.75,471.9
2018,3,3,14,0,391.0,262.0,2.7,8.5,512.0,607.8,494.63
2018,3,3,14,15,360.5,255.5,2.75,8.4,478.0,572.07,467.38
2018,3,3,14,30,330.0,249.0,2.8,8.3,444.0,535.97,439.93
2018,3,3,14,45,349.0,228.5,2.8,8.25,424.0,521.71,430.47
2018,3,3,15,0,368.0,208.0,2.8,8.2,404.0,505.16,418.92
2018,3,3,15,15,432.0,176.0,2.8,8.2,389.0,513.8,427.89
2018,3,3,15,30,496.0,144.0,2.8,8.2,374.0,508.2,425.3
2018,3,3,15,45,514.5,126.5,2.7,7.95,344.0,483.61,406.28
2018,3,3,16,0,533.0,109.0,2.6,7.7,314.0,459.13,386.7
2018,3,3,16,15,450.5,103.5,2.45,7.5,261.0,382.39,322.67
2018,3,3,16,30,368.0,98.0,2.3,7.3,208.0,314.58,264.93
2018,3,3,16,45,343.0,82.5,2.2,7.1,170.5,268.86,224.86
2018,3,3,17,0,318.0,67.0,2.1,6.9,133.0,224.69,184.85
2018,3,3,17,15,266.5,52.0,2.1,6.7,97.0,173.01,137.88
2018,3,3,17,30,215.0,37.0,2.1,6.5,61.0,126.32,93.62
2018,3,3,17,45,142.0,23.0,2.05,6.3,35.5,74.09,18.5
2018,3,3,18,0,69.0,9.0,2.0,6.1,10.0,24.21,0.0
2018,3,3,18,15,34.5,4.5,2.0,5.95,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,4.05,0.0,0.0,0.0
