Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,4,6,45,0.0,8.0,0.65,4.9,8.0,7.86,0.0
2018,3,4,7,0,0.0,16.0,0.6,5.2,16.0,15.44,0.51
2018,3,4,7,15,25.0,34.5,0.6,5.65,38.5,31.81,22.13
2018,3,4,7,30,50.0,53.0,0.6,6.1,61.0,48.19,34.92
2018,3,4,7,45,127.5,68.5,0.6,6.55,98.5,71.36,51.21
2018,3,4,8,0,205.0,84.0,0.6,7.0,136.0,105.47,76.76
2018,3,4,8,15,139.5,111.0,0.6,7.55,150.0,131.07,101.96
2018,3,4,8,30,74.0,138.0,0.6,8.1,164.0,148.83,119.75
2018,3,4,8,45,145.5,157.5,0.6,8.65,217.0,194.14,155.86
2018,3,4,9,0,217.0,177.0,0.6,9.2,270.0,247.55,198.69
2018,3,4,9,15,243.0,194.5,0.6,9.6,308.5,288.17,231.55
2018,3,4,9,30,269.0,212.0,0.6,10.0,347.0,330.85,265.56
2018,3,4,9,45,354.5,210.0,0.6,10.35,402.5,386.82,309.68
2018,3,4,10,0,440.0,208.0,0.6,10.7,458.0,451.83,359.99
2018,3,4,10,15,678.0,149.0,0.55,10.9,558.5,556.65,440.74
2018,3,4,10,30,916.0,90.0,0.5,11.1,659.0,673.67,527.49
2018,3,4,10,45,940.5,85.5,0.5,11.3,690.0,718.98,558.83
2018,3,4,11,0,965.0,81.0,0.5,11.5,721.0,762.97,587.65
2018,3,4,11,15,970.0,81.5,0.5,11.65,739.5,796.35,608.93
2018,3,4,11,30,975.0,82.0,0.5,11.8,758.0,826.77,628.2
2018,3,4,11,45,977.5,82.5,0.5,11.95,768.5,852.14,644.01
2018,3,4,12,0,980.0,83.0,0.5,12.1,779.0,874.15,657.64
2018,3,4,12,15,977.5,84.5,0.5,12.15,780.5,889.72,667.33
2018,3,4,12,30,975.0,86.0,0.5,12.2,782.0,901.63,674.8
2018,3,4,12,45,969.0,88.5,0.5,12.25,775.0,908.03,678.84
2018,3,4,13,0,963.0,91.0,0.5,12.3,768.0,910.73,680.66
2018,3,4,13,15,958.0,90.0,0.5,12.3,752.5,906.74,678.44
2018,3,4,13,30,953.0,89.0,0.5,12.3,737.0,899.12,674.08
2018,3,4,13,45,946.0,88.0,0.5,12.3,714.5,886.27,666.44
2018,3,4,14,0,939.0,87.0,0.5,12.3,692.0,869.97,656.69
2018,3,4,14,15,929.5,85.5,0.55,12.2,662.5,847.79,644.32
2018,3,4,14,30,920.0,84.0,0.6,12.1,633.0,822.5,629.84
2018,3,4,14,45,907.0,82.0,0.65,12.05,596.5,791.06,610.88
2018,3,4,15,0,894.0,80.0,0.7,12.0,560.0,757.06,589.92
2018,3,4,15,15,875.5,77.0,0.7,12.0,517.5,715.67,562.52
2018,3,4,15,30,857.0,74.0,0.7,12.0,475.0,676.74,536.54
2018,3,4,15,45,831.0,71.0,0.8,11.65,428.0,627.11,502.69
2018,3,4,16,0,805.0,68.0,0.9,11.3,381.0,576.86,466.43
2018,3,4,16,15,767.0,64.0,0.95,10.85,331.0,518.37,421.87
2018,3,4,16,30,729.0,60.0,1.0,10.4,281.0,460.97,376.2
2018,3,4,16,45,633.5,57.5,1.05,9.9,224.5,381.89,311.28
2018,3,4,17,0,538.0,55.0,1.1,9.4,168.0,307.94,248.42
2018,3,4,17,15,367.0,48.5,1.2,9.0,116.0,208.69,164.33
2018,3,4,17,30,196.0,42.0,1.3,8.6,64.0,126.72,93.96
2018,3,4,17,45,108.5,25.5,1.4,8.25,36.5,64.88,21.9
2018,3,4,18,0,21.0,9.0,1.5,7.9,9.0,13.56,0.0
2018,3,4,18,15,10.5,4.5,1.55,7.7,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,3,5,6,15,9.0,1.5,2.15,3.95,1.0,0.0,0.0
2018,3,5,6,30,18.0,3.0,2.3,4.4,2.0,0.0,0.0
2018,3,5,6,45,136.0,14.5,2.4,4.85,22.5,14.25,0.0
2018,3,5,7,0,254.0,26.0,2.5,5.3,43.0,21.38,5.87
2018,3,5,7,15,391.5,36.0,2.6,5.75,88.0,27.89,18.82
2018,3,5,7,30,529.0,46.0,2.7,6.2,133.0,54.2,29.12
2018,3,5,7,45,615.5,51.0,2.8,6.6,186.0,98.69,54.39
2018,3,5,8,0,702.0,56.0,2.9,7.0,239.0,154.61,96.89
2018,3,5,8,15,747.0,60.5,2.95,7.5,290.5,208.79,144.32
2018,3,5,8,30,792.0,65.0,3.0,8.0,342.0,267.24,197.4
2018,3,5,8,45,821.5,68.0,3.0,8.55,391.0,323.29,249.12
2018,3,5,9,0,851.0,71.0,3.0,9.1,440.0,381.22,301.52
2018,3,5,9,15,873.0,73.5,3.0,9.6,485.0,437.08,351.06
2018,3,5,9,30,895.0,76.0,3.0,10.1,530.0,493.88,399.79
2018,3,5,9,45,912.5,77.5,2.95,10.6,570.5,546.72,443.75
2018,3,5,10,0,930.0,79.0,2.9,11.1,611.0,598.92,485.77
2018,3,5,10,15,941.5,80.0,2.8,11.5,644.5,646.13,522.61
2018,3,5,10,30,953.0,81.0,2.7,11.9,678.0,691.65,557.0
2018,3,5,10,45,961.5,82.0,2.6,12.25,704.5,733.23,586.98
2018,3,5,11,0,970.0,83.0,2.5,12.6,731.0,772.43,613.18
2018,3,5,11,15,975.5,83.0,2.4,12.85,749.5,805.81,635.0
2018,3,5,11,30,981.0,83.0,2.3,13.1,768.0,836.22,654.47
2018,3,5,11,45,984.0,83.5,2.2,13.35,778.5,862.09,670.53
2018,3,5,12,0,987.0,84.0,2.1,13.6,789.0,884.61,684.13
2018,3,5,12,15,988.0,84.0,2.05,13.75,791.5,901.48,694.54
2018,3,5,12,30,989.0,84.0,2.0,13.9,794.0,914.72,702.55
2018,3,5,12,45,988.5,83.5,1.9,14.05,788.0,922.48,706.34
2018,3,5,13,0,988.0,83.0,1.8,14.2,782.0,926.49,707.7
2018,3,5,13,15,984.5,81.5,1.75,14.25,767.0,923.09,705.05
2018,3,5,13,30,981.0,80.0,1.7,14.3,752.0,915.94,700.08
2018,3,5,13,45,974.5,79.5,1.65,14.35,729.5,903.72,691.83
2018,3,5,14,0,968.0,79.0,1.6,14.4,707.0,887.96,681.34
2018,3,5,14,15,959.5,77.5,1.6,14.35,677.0,866.0,667.6
2018,3,5,14,30,951.0,76.0,1.6,14.3,647.0,840.81,651.69
2018,3,5,14,45,938.5,74.5,1.55,14.25,610.5,809.49,630.89
2018,3,5,15,0,926.0,73.0,1.5,14.2,574.0,775.48,608.15
2018,3,5,15,15,908.5,71.0,1.5,14.2,531.5,734.88,580.89
2018,3,5,15,30,891.0,69.0,1.5,14.2,489.0,692.38,551.91
2018,3,5,15,45,866.5,66.0,1.4,13.85,441.5,642.6,516.19
2018,3,5,16,0,842.0,63.0,1.3,13.5,394.0,595.82,480.47
2018,3,5,16,15,799.0,60.0,1.25,12.9,341.0,534.04,432.91
2018,3,5,16,30,756.0,57.0,1.2,12.3,288.0,473.69,384.74
2018,3,5,16,45,700.5,52.5,1.1,11.65,237.0,407.52,329.86
2018,3,5,17,0,645.0,48.0,1.0,11.0,186.0,344.8,275.67
2018,3,5,17,15,489.0,43.0,1.1,10.65,131.5,250.21,195.5
2018,3,5,17,30,333.0,38.0,1.2,10.3,77.0,167.53,123.84
2018,3,5,17,45,208.5,25.0,1.25,9.9,45.5,96.6,41.43
2018,3,5,18,0,84.0,12.0,1.3,9.5,14.0,30.83,0.0
2018,3,5,18,15,42.0,6.0,1.3,9.3,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.3,5.4,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.4,5.9,2.0,0.0,0.0
2018,3,6,6,45,37.5,14.0,2.5,6.45,15.5,13.76,0.0
2018,3,6,7,0,53.0,25.0,2.6,7.0,29.0,22.09,8.36
2018,3,6,7,15,142.5,42.5,2.65,7.45,64.0,34.79,24.87
2018,3,6,7,30,232.0,60.0,2.7,7.9,99.0,57.18,37.74
2018,3,6,7,45,254.0,76.5,2.8,8.35,132.5,91.38,62.62
2018,3,6,8,0,276.0,93.0,2.9,8.8,166.0,125.94,90.83
2018,3,6,8,15,235.5,117.5,2.9,9.35,188.5,157.07,120.12
2018,3,6,8,30,195.0,142.0,2.9,9.9,211.0,184.45,145.9
2018,3,6,8,45,342.0,140.0,2.9,10.4,281.5,241.22,191.06
2018,3,6,9,0,489.0,138.0,2.9,10.9,352.0,313.58,250.26
2018,3,6,9,15,513.5,149.0,2.9,11.4,394.0,361.16,290.77
2018,3,6,9,30,538.0,160.0,2.9,11.9,436.0,410.27,331.64
2018,3,6,9,45,580.0,161.0,2.85,12.4,478.5,459.9,372.03
2018,3,6,10,0,622.0,162.0,2.8,12.9,521.0,513.47,414.54
2018,3,6,10,15,769.5,126.0,2.7,13.3,595.0,593.93,478.05
2018,3,6,10,30,917.0,90.0,2.6,13.7,669.0,681.7,545.47
2018,3,6,10,45,762.0,143.5,2.55,14.1,637.5,667.61,531.67
2018,3,6,11,0,607.0,197.0,2.5,14.5,606.0,638.97,507.11
2018,3,6,11,15,461.5,251.0,2.4,14.75,566.5,604.67,477.95
2018,3,6,11,30,316.0,305.0,2.3,15.0,527.0,558.19,439.2
2018,3,6,11,45,532.0,236.5,2.2,15.25,616.5,672.53,528.4
2018,3,6,12,0,748.0,168.0,2.1,15.5,706.0,790.34,615.08
2018,3,6,12,15,856.0,129.0,2.0,15.6,746.5,848.81,653.71
2018,3,6,12,30,964.0,90.0,1.9,15.7,787.0,904.09,689.89
2018,3,6,12,45,963.0,89.5,1.8,15.85,780.5,911.21,692.73
2018,3,6,13,0,962.0,89.0,1.7,16.0,774.0,914.67,693.69
2018,3,6,13,15,958.0,88.0,1.6,16.1,759.5,911.37,690.34
2018,3,6,13,30,954.0,87.0,1.5,16.2,745.0,904.42,684.71
2018,3,6,13,45,931.5,91.0,1.4,16.3,717.0,883.99,670.15
2018,3,6,14,0,909.0,95.0,1.3,16.4,689.0,860.5,653.75
2018,3,6,14,15,874.0,97.5,1.25,16.4,648.5,827.33,631.75
2018,3,6,14,30,839.0,100.0,1.2,16.4,608.0,787.21,604.97
2018,3,6,14,45,821.5,97.0,1.1,16.4,570.0,752.69,581.37
2018,3,6,15,0,804.0,94.0,1.0,16.4,532.0,716.06,556.1
2018,3,6,15,15,787.5,87.0,1.0,16.4,489.5,673.77,527.76
2018,3,6,15,30,771.0,80.0,1.0,16.4,447.0,629.82,497.78
2018,3,6,15,45,750.5,75.5,0.8,16.05,403.5,584.76,463.8
2018,3,6,16,0,730.0,71.0,0.6,15.7,360.0,538.9,428.3
2018,3,6,16,15,635.0,75.5,0.6,15.25,303.5,462.65,370.25
2018,3,6,16,30,540.0,80.0,0.6,14.8,247.0,390.27,313.57
2018,3,6,16,45,471.0,72.5,0.55,14.35,199.5,323.7,259.64
2018,3,6,17,0,402.0,65.0,0.5,13.9,152.0,260.64,206.88
2018,3,6,17,15,336.0,53.0,0.55,13.55,112.5,202.25,156.78
2018,3,6,17,30,270.0,41.0,0.6,13.2,73.0,150.39,110.51
2018,3,6,17,45,173.5,26.5,0.7,12.9,43.5,89.82,43.17
2018,3,6,18,0,77.0,12.0,0.8,12.6,14.0,29.4,0.0
2018,3,6,18,15,38.5,6.0,0.8,12.35,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,7,6,45,11.5,3.5,1.75,8.7,4.5,3.44,0.0
2018,3,7,7,0,23.0,7.0,1.7,8.8,9.0,6.1,0.0
2018,3,7,7,15,37.0,12.5,1.75,9.15,18.0,10.7,3.75
2018,3,7,7,30,51.0,18.0,1.8,9.5,27.0,17.92,8.4
2018,3,7,7,45,25.5,19.0,1.8,9.8,23.5,20.7,11.22
2018,3,7,8,0,0.0,20.0,1.8,10.1,20.0,19.29,11.15
2018,3,7,8,15,2.5,47.0,1.8,10.65,48.0,45.92,34.1
2018,3,7,8,30,5.0,74.0,1.8,11.2,76.0,72.8,56.93
2018,3,7,8,45,88.0,125.5,1.75,11.75,164.5,148.03,118.33
2018,3,7,9,0,171.0,177.0,1.7,12.3,253.0,233.09,187.17
2018,3,7,9,15,331.5,174.5,1.75,12.9,340.0,309.59,248.04
2018,3,7,9,30,492.0,172.0,1.8,13.5,427.0,402.29,321.69
2018,3,7,9,45,638.5,142.5,1.8,14.15,498.5,475.92,379.87
2018,3,7,10,0,785.0,113.0,1.8,14.8,570.0,559.34,444.68
2018,3,7,10,15,817.5,110.0,1.95,15.15,609.0,609.92,483.93
2018,3,7,10,30,850.0,107.0,2.1,15.5,648.0,660.76,522.84
2018,3,7,10,45,890.0,98.0,2.25,15.85,684.0,708.82,559.24
2018,3,7,11,0,930.0,89.0,2.4,16.2,720.0,757.91,593.77
2018,3,7,11,15,815.5,134.5,2.5,16.35,698.0,750.79,587.89
2018,3,7,11,30,701.0,180.0,2.6,16.5,676.0,734.41,574.91
2018,3,7,11,45,747.0,165.5,2.65,16.65,700.5,773.6,603.83
2018,3,7,12,0,793.0,151.0,2.7,16.8,725.0,809.37,628.71
2018,3,7,12,15,873.5,119.0,2.75,16.85,753.0,855.8,661.25
2018,3,7,12,30,954.0,87.0,2.8,16.9,781.0,896.04,689.18
2018,3,7,12,45,952.5,86.0,2.85,16.95,774.0,902.03,693.38
2018,3,7,13,0,951.0,85.0,2.9,17.0,767.0,904.38,695.51
2018,3,7,13,15,947.0,84.0,2.9,17.0,752.0,900.97,693.57
2018,3,7,13,30,943.0,83.0,2.9,17.0,737.0,893.95,689.31
2018,3,7,13,45,903.0,94.0,2.9,16.95,704.5,866.56,671.06
2018,3,7,14,0,863.0,105.0,2.9,16.9,672.0,841.52,654.61
2018,3,7,14,15,886.5,91.0,2.85,16.7,651.5,828.14,646.5
2018,3,7,14,30,910.0,77.0,2.8,16.5,631.0,815.43,638.85
2018,3,7,14,45,791.5,106.0,2.75,16.3,568.0,742.11,587.36
2018,3,7,15,0,673.0,135.0,2.7,16.1,505.0,669.25,535.04
2018,3,7,15,15,462.5,167.0,2.7,16.1,412.5,530.61,427.86
2018,3,7,15,30,252.0,199.0,2.7,16.1,320.0,399.61,323.33
2018,3,7,15,45,205.5,179.5,2.45,15.4,272.0,331.7,270.41
2018,3,7,16,0,159.0,160.0,2.2,14.7,224.0,274.7,224.75
2018,3,7,16,15,176.5,136.0,2.05,14.25,198.5,252.26,207.28
2018,3,7,16,30,194.0,112.0,1.9,13.8,173.0,234.44,192.69
2018,3,7,16,45,214.0,95.5,1.75,13.35,152.0,217.54,177.97
2018,3,7,17,0,234.0,79.0,1.6,12.9,131.0,198.31,160.19
2018,3,7,17,15,180.5,61.5,1.55,12.7,95.5,146.99,115.36
2018,3,7,17,30,127.0,44.0,1.5,12.5,60.0,100.77,74.58
2018,3,7,17,45,78.5,27.5,1.5,12.25,36.0,60.34,30.97
2018,3,7,18,0,30.0,11.0,1.5,12.0,12.0,17.73,0.0
2018,3,7,18,15,15.0,5.5,1.5,11.95,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.0,0.85,10.9,1.0,0.0,0.0
2018,3,8,6,30,10.0,2.0,0.9,11.1,2.0,0.0,0.0
2018,3,8,6,45,105.0,14.5,0.9,11.3,22.5,14.25,0.0
2018,3,8,7,0,200.0,27.0,0.9,11.5,43.0,20.94,9.92
2018,3,8,7,15,155.0,30.0,0.9,11.7,48.0,22.3,13.86
2018,3,8,7,30,110.0,33.0,0.9,11.9,53.0,33.7,20.01
2018,3,8,7,45,78.5,48.5,0.9,12.05,65.0,53.25,36.71
2018,3,8,8,0,47.0,64.0,0.9,12.2,77.0,68.62,51.26
2018,3,8,8,15,25.5,87.5,0.95,12.4,94.5,88.78,69.4
2018,3,8,8,30,4.0,111.0,1.0,12.6,112.0,107.29,85.62
2018,3,8,8,45,10.0,132.0,1.0,12.8,136.0,129.67,103.87
2018,3,8,9,0,16.0,153.0,1.0,13.0,160.0,152.82,122.54
2018,3,8,9,15,55.0,186.5,1.0,13.15,214.5,202.85,162.75
2018,3,8,9,30,94.0,220.0,1.0,13.3,269.0,257.23,205.93
2018,3,8,9,45,192.5,236.5,1.0,13.5,346.5,331.81,264.8
2018,3,8,10,0,291.0,253.0,1.0,13.7,424.0,416.04,330.0
2018,3,8,10,15,349.0,255.0,1.0,13.95,471.0,467.61,369.05
2018,3,8,10,30,407.0,257.0,1.0,14.2,518.0,522.8,410.42
2018,3,8,10,45,440.5,256.5,1.0,14.45,549.0,565.55,441.6
2018,3,8,11,0,474.0,256.0,1.0,14.7,580.0,606.06,470.86
2018,3,8,11,15,531.5,241.0,1.05,14.95,613.0,650.25,503.51
2018,3,8,11,30,589.0,226.0,1.1,15.2,646.0,695.45,536.48
2018,3,8,11,45,693.0,188.5,1.1,15.45,689.0,757.41,581.35
2018,3,8,12,0,797.0,151.0,1.1,15.7,732.0,815.62,620.54
2018,3,8,12,15,775.0,161.0,1.15,15.8,727.0,824.25,626.01
2018,3,8,12,30,753.0,171.0,1.2,15.9,722.0,827.19,628.35
2018,3,8,12,45,776.0,160.0,1.25,16.0,724.0,842.54,639.34
2018,3,8,13,0,799.0,149.0,1.3,16.1,726.0,851.93,646.23
2018,3,8,13,15,719.0,169.0,1.35,15.95,680.5,810.07,618.91
2018,3,8,13,30,639.0,189.0,1.4,15.8,635.0,762.34,587.35
2018,3,8,13,45,588.5,203.5,1.4,15.65,604.5,731.58,565.89
2018,3,8,14,0,538.0,218.0,1.4,15.5,574.0,696.94,541.34
2018,3,8,14,15,522.5,212.5,1.4,15.35,546.0,671.48,524.25
2018,3,8,14,30,507.0,207.0,1.4,15.2,518.0,644.5,505.77
2018,3,8,14,45,497.0,194.5,1.4,15.1,485.0,612.75,483.83
2018,3,8,15,0,487.0,182.0,1.4,15.0,452.0,579.58,460.56
2018,3,8,15,15,613.5,139.0,1.4,15.0,453.0,613.58,489.23
2018,3,8,15,30,740.0,96.0,1.4,15.0,454.0,633.42,506.33
2018,3,8,15,45,680.0,97.5,1.35,14.65,402.0,570.28,458.67
2018,3,8,16,0,620.0,99.0,1.3,14.3,350.0,509.27,412.17
2018,3,8,16,15,588.5,89.5,1.25,13.85,303.5,455.16,370.3
2018,3,8,16,30,557.0,80.0,1.2,13.4,257.0,402.09,327.74
2018,3,8,16,45,520.5,70.0,1.15,12.95,213.0,347.43,282.35
2018,3,8,17,0,484.0,60.0,1.1,12.5,169.0,295.0,237.08
2018,3,8,17,15,411.0,50.0,1.15,12.1,126.0,230.96,181.38
2018,3,8,17,30,338.0,40.0,1.2,11.7,83.0,173.63,129.88
2018,3,8,17,45,207.5,27.0,1.25,11.3,49.5,101.91,58.2
2018,3,8,18,0,77.0,14.0,1.3,10.9,16.0,31.68,0.0
2018,3,8,18,15,38.5,7.0,1.3,10.8,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,6,15,7.0,1.5,1.3,9.15,1.5,0.0,0.0
2018,3,9,6,30,14.0,3.0,1.4,9.5,3.0,0.0,0.0
2018,3,9,6,45,7.0,10.0,1.45,9.85,10.0,9.83,0.0
2018,3,9,7,0,0.0,17.0,1.5,10.2,17.0,16.4,7.18
2018,3,9,7,15,45.0,32.5,1.6,10.55,41.0,29.15,20.02
2018,3,9,7,30,90.0,48.0,1.7,10.9,65.0,47.96,32.67
2018,3,9,7,45,133.5,64.0,1.75,11.2,97.5,71.26,49.8
2018,3,9,8,0,177.0,80.0,1.8,11.5,130.0,101.87,74.04
2018,3,9,8,15,119.0,108.5,1.8,11.9,145.0,127.6,98.84
2018,3,9,8,30,61.0,137.0,1.8,12.3,160.0,146.26,116.73
2018,3,9,8,45,161.5,158.0,1.8,12.65,229.0,203.06,161.77
2018,3,9,9,0,262.0,179.0,1.8,13.0,298.0,271.25,216.48
2018,3,9,9,15,272.5,200.5,1.8,13.45,334.5,311.48,249.18
2018,3,9,9,30,283.0,222.0,1.8,13.9,371.0,352.48,281.86
2018,3,9,9,45,372.5,218.0,1.75,14.3,429.5,411.11,328.14
2018,3,9,10,0,462.0,214.0,1.7,14.7,488.0,479.0,380.74
2018,3,9,10,15,467.0,225.5,1.7,14.95,515.0,514.95,407.74
2018,3,9,10,30,472.0,237.0,1.7,15.2,542.0,550.12,433.79
2018,3,9,10,45,434.5,261.5,1.7,15.5,550.5,568.09,445.7
2018,3,9,11,0,397.0,286.0,1.7,15.8,559.0,578.48,451.89
2018,3,9,11,15,450.5,273.0,1.75,15.9,590.5,623.9,486.28
2018,3,9,11,30,504.0,260.0,1.8,16.0,622.0,666.55,518.17
2018,3,9,11,45,427.0,293.5,1.8,16.15,603.0,653.08,505.76
2018,3,9,12,0,350.0,327.0,1.8,16.3,584.0,629.85,486.77
2018,3,9,12,15,329.5,332.5,1.8,16.3,575.0,626.21,483.87
2018,3,9,12,30,309.0,338.0,1.8,16.3,566.0,620.79,479.54
2018,3,9,12,45,271.0,342.5,1.8,16.3,541.0,597.84,462.15
2018,3,9,13,0,233.0,347.0,1.8,16.3,516.0,565.32,437.98
2018,3,9,13,15,178.5,339.0,1.75,16.25,467.0,511.84,397.72
2018,3,9,13,30,124.0,331.0,1.7,16.2,418.0,457.76,356.58
2018,3,9,13,45,115.0,319.5,1.7,16.15,398.5,438.38,342.69
2018,3,9,14,0,106.0,308.0,1.7,16.1,379.0,409.84,321.67
2018,3,9,14,15,148.5,296.5,1.7,16.0,391.0,440.91,347.26
2018,3,9,14,30,191.0,285.0,1.7,15.9,403.0,461.19,364.34
2018,3,9,14,45,231.5,262.5,1.7,15.8,397.5,465.04,369.18
2018,3,9,15,0,272.0,240.0,1.7,15.7,392.0,474.69,378.3
2018,3,9,15,15,264.5,222.5,1.7,15.7,361.0,443.09,354.77
2018,3,9,15,30,257.0,205.0,1.7,15.7,330.0,410.98,330.79
2018,3,9,15,45,258.0,183.5,1.65,15.25,299.0,379.46,307.47
2018,3,9,16,0,259.0,162.0,1.6,14.8,268.0,346.98,282.8
2018,3,9,16,15,253.0,142.5,1.45,14.35,235.0,311.87,255.01
2018,3,9,16,30,247.0,123.0,1.3,13.9,202.0,276.53,226.29
2018,3,9,16,45,216.5,104.0,1.2,13.45,164.5,229.67,187.26
2018,3,9,17,0,186.0,85.0,1.1,13.0,127.0,185.15,149.3
2018,3,9,17,15,151.0,66.0,1.1,12.7,94.5,141.43,111.29
2018,3,9,17,30,116.0,47.0,1.1,12.4,62.0,100.88,75.41
2018,3,9,17,45,75.0,30.0,1.1,12.05,38.0,63.61,37.35
2018,3,9,18,0,34.0,13.0,1.1,11.7,14.0,20.76,0.0
2018,3,9,18,15,17.0,6.5,1.1,11.6,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,10.2,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.3,1.0,0.98,0.0
2018,3,10,6,45,0.0,4.5,0.6,10.4,4.5,4.42,0.0
2018,3,10,7,0,0.0,8.0,0.6,10.5,8.0,7.71,0.59
2018,3,10,7,15,0.0,11.0,0.7,10.65,11.0,10.6,3.75
2018,3,10,7,30,0.0,14.0,0.8,10.8,14.0,13.5,5.98
2018,3,10,7,45,0.0,18.0,0.85,11.0,18.0,17.36,9.41
2018,3,10,8,0,0.0,22.0,0.9,11.2,22.0,21.22,12.8
2018,3,10,8,15,0.0,25.0,0.85,11.35,25.0,24.12,15.31
2018,3,10,8,30,0.0,28.0,0.8,11.5,28.0,27.03,17.77
2018,3,10,8,45,0.0,35.5,0.75,11.7,35.5,34.28,23.94
2018,3,10,9,0,0.0,43.0,0.7,11.9,43.0,41.54,30.04
2018,3,10,9,15,0.0,58.5,0.65,12.15,58.5,56.54,42.64
2018,3,10,9,30,0.0,74.0,0.6,12.4,74.0,71.56,55.07
2018,3,10,9,45,0.0,73.0,0.6,12.6,73.0,70.6,54.04
2018,3,10,10,0,0.0,72.0,0.6,12.8,72.0,69.64,53.07
2018,3,10,10,15,0.0,86.0,0.6,12.95,86.0,83.22,64.18
2018,3,10,10,30,0.0,100.0,0.6,13.1,100.0,96.82,75.18
2018,3,10,10,45,1.5,129.0,0.55,13.25,130.0,126.13,98.91
2018,3,10,11,0,3.0,158.0,0.5,13.4,160.0,155.71,122.44
2018,3,10,11,15,2.5,162.5,0.55,13.5,164.0,159.96,125.54
2018,3,10,11,30,2.0,167.0,0.6,13.6,168.0,164.18,128.77
2018,3,10,11,45,4.5,186.0,0.6,13.65,189.0,185.16,145.39
2018,3,10,12,0,7.0,205.0,0.6,13.7,210.0,206.38,162.0
2018,3,10,12,15,10.0,221.0,0.65,13.75,228.5,225.23,176.79
2018,3,10,12,30,13.0,237.0,0.7,13.8,247.0,244.3,191.7
2018,3,10,12,45,14.5,241.0,0.7,13.85,252.0,250.07,196.14
2018,3,10,13,0,16.0,245.0,0.7,13.9,257.0,255.87,200.71
2018,3,10,13,15,35.0,273.0,0.7,13.95,298.0,309.3,242.56
2018,3,10,13,30,54.0,301.0,0.7,14.0,339.0,356.7,278.92
2018,3,10,13,45,58.5,295.5,0.7,14.0,335.5,355.47,278.11
2018,3,10,14,0,63.0,290.0,0.7,14.0,332.0,353.99,277.53
2018,3,10,14,15,93.5,281.0,0.65,14.0,340.5,369.77,290.8
2018,3,10,14,30,124.0,272.0,0.6,14.0,349.0,392.99,309.35
2018,3,10,14,45,166.5,262.0,0.55,14.0,359.0,414.03,326.48
2018,3,10,15,0,209.0,252.0,0.5,14.0,369.0,432.51,341.5
2018,3,10,15,15,222.5,229.5,0.5,14.0,346.0,412.55,327.45
2018,3,10,15,30,236.0,207.0,0.5,14.0,323.0,399.14,318.38
2018,3,10,15,45,275.5,180.0,0.4,13.9,303.0,387.48,310.51
2018,3,10,16,0,315.0,153.0,0.3,13.8,283.0,371.87,299.12
2018,3,10,16,15,374.5,125.5,0.35,13.55,261.0,371.05,299.69
2018,3,10,16,30,434.0,98.0,0.4,13.3,239.0,355.94,288.1
2018,3,10,16,45,358.0,88.5,0.5,13.05,191.5,288.35,233.38
2018,3,10,17,0,282.0,79.0,0.6,12.8,144.0,227.22,182.63
2018,3,10,17,15,237.0,62.5,0.65,12.5,108.0,177.13,139.5
2018,3,10,17,30,192.0,46.0,0.7,12.2,72.0,131.32,98.93
2018,3,10,17,45,120.0,30.0,0.75,11.9,44.0,76.93,47.4
2018,3,10,18,0,48.0,14.0,0.8,11.6,16.0,25.13,0.0
2018,3,10,18,15,24.0,7.0,0.8,11.4,8.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,11,6,15,0.0,1.0,1.45,7.85,1.0,0.0,0.0
2018,3,11,6,30,0.0,2.0,1.5,8.4,2.0,1.97,0.0
2018,3,11,6,45,0.0,12.5,1.55,9.0,12.5,12.06,0.0
2018,3,11,7,0,0.0,23.0,1.6,9.6,23.0,22.21,12.75
2018,3,11,7,15,11.5,40.5,1.55,10.1,42.5,37.6,27.68
2018,3,11,7,30,23.0,58.0,1.5,10.6,62.0,55.2,40.91
2018,3,11,7,45,36.0,79.0,1.45,11.05,88.0,77.62,59.51
2018,3,11,8,0,49.0,100.0,1.4,11.5,114.0,101.87,79.6
2018,3,11,8,15,35.5,119.5,1.4,12.05,130.5,120.43,95.81
2018,3,11,8,30,22.0,139.0,1.4,12.6,147.0,138.47,111.11
2018,3,11,8,45,27.5,160.0,1.35,13.15,171.5,161.33,129.49
2018,3,11,9,0,33.0,181.0,1.3,13.7,196.0,185.76,148.88
2018,3,11,9,15,60.0,207.5,1.3,14.15,238.5,225.57,180.39
2018,3,11,9,30,87.0,234.0,1.3,14.6,281.0,268.27,213.81
2018,3,11,9,45,125.5,254.5,1.3,15.05,327.5,315.5,250.45
2018,3,11,10,0,164.0,275.0,1.3,15.5,374.0,365.17,288.46
2018,3,11,10,15,318.0,255.5,1.4,15.85,460.0,452.87,357.24
2018,3,11,10,30,472.0,236.0,1.5,16.2,546.0,552.82,433.67
2018,3,11,10,45,613.5,197.0,1.55,16.5,615.5,633.27,494.37
2018,3,11,11,0,755.0,158.0,1.6,16.8,685.0,719.09,557.9
2018,3,11,11,15,776.0,155.0,1.65,17.05,708.0,755.95,583.31
2018,3,11,11,30,797.0,152.0,1.7,17.3,731.0,789.52,605.83
2018,3,11,11,45,826.5,143.0,1.75,17.5,750.5,823.5,628.65
2018,3,11,12,0,856.0,134.0,1.8,17.7,770.0,855.5,650.04
2018,3,11,12,15,867.0,129.5,1.8,17.85,775.0,874.39,662.06
2018,3,11,12,30,878.0,125.0,1.8,18.0,780.0,890.23,672.22
2018,3,11,12,45,839.0,138.5,1.8,18.1,760.0,879.17,664.46
2018,3,11,13,0,800.0,152.0,1.8,18.2,740.0,864.31,654.53
2018,3,11,13,15,815.0,143.5,1.8,18.3,732.5,869.58,658.46
2018,3,11,13,30,830.0,135.0,1.8,18.4,725.0,871.48,660.02
2018,3,11,13,45,855.5,122.0,1.75,18.45,714.0,873.9,661.69
2018,3,11,14,0,881.0,109.0,1.7,18.5,703.0,872.28,660.76
2018,3,11,14,15,895.0,99.0,1.6,18.45,680.5,855.29,649.21
2018,3,11,14,30,909.0,89.0,1.5,18.4,658.0,839.49,638.73
2018,3,11,14,45,891.5,87.5,1.45,18.35,619.0,804.59,615.75
2018,3,11,15,0,874.0,86.0,1.4,18.3,580.0,767.42,591.24
2018,3,11,15,15,837.5,86.5,1.4,18.3,531.5,721.12,560.47
2018,3,11,15,30,801.0,87.0,1.4,18.3,483.0,669.6,525.49
2018,3,11,15,45,794.5,80.5,1.2,18.0,442.0,629.95,496.73
2018,3,11,16,0,788.0,74.0,1.0,17.7,401.0,588.35,465.05
2018,3,11,16,15,729.0,71.0,1.0,17.25,344.5,518.27,412.74
2018,3,11,16,30,670.0,68.0,1.0,16.8,288.0,453.47,362.71
2018,3,11,16,45,591.5,63.5,0.95,16.3,233.5,378.84,303.02
2018,3,11,17,0,513.0,59.0,0.9,15.8,179.0,310.18,246.18
2018,3,11,17,15,444.5,49.5,0.95,15.35,135.5,246.46,191.84
2018,3,11,17,30,376.0,40.0,1.0,14.9,92.0,189.01,141.1
2018,3,11,17,45,258.0,29.0,1.0,14.45,57.5,122.5,78.24
2018,3,11,18,0,140.0,18.0,1.0,14.0,23.0,51.12,0.0
2018,3,11,18,15,70.0,9.0,1.0,13.75,11.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,12,6,15,14.0,3.5,1.9,10.95,3.5,0.0,0.0
2018,3,12,6,30,28.0,7.0,1.9,11.2,7.0,6.88,0.0
2018,3,12,6,45,96.5,22.0,1.9,11.45,30.5,18.42,0.0
2018,3,12,7,0,165.0,37.0,1.9,11.7,54.0,28.7,18.33
2018,3,12,7,15,326.5,46.0,1.95,12.0,103.5,35.93,26.06
2018,3,12,7,30,488.0,55.0,2.0,12.3,153.0,75.06,41.59
2018,3,12,7,45,562.0,62.0,2.05,12.55,205.0,120.14,72.03
2018,3,12,8,0,636.0,69.0,2.1,12.8,257.0,173.48,114.5
2018,3,12,8,15,563.5,84.0,2.1,13.35,273.0,208.15,149.61
2018,3,12,8,30,491.0,99.0,2.1,13.9,289.0,234.31,177.13
2018,3,12,8,45,266.0,137.5,2.15,14.4,242.0,221.46,174.08
2018,3,12,9,0,41.0,176.0,2.2,14.9,195.0,184.41,147.28
2018,3,12,9,15,88.5,207.0,2.3,15.3,253.5,238.04,190.29
2018,3,12,9,30,136.0,238.0,2.4,15.7,312.0,297.57,237.43
2018,3,12,9,45,140.5,250.0,2.5,16.1,331.0,319.74,254.53
2018,3,12,10,0,145.0,262.0,2.6,16.5,350.0,342.04,271.65
2018,3,12,10,15,398.5,221.0,2.65,16.65,480.5,473.2,376.85
2018,3,12,10,30,652.0,180.0,2.7,16.8,611.0,620.21,490.85
2018,3,12,10,45,661.0,183.0,2.8,16.95,634.0,654.93,516.24
2018,3,12,11,0,670.0,186.0,2.9,17.1,657.0,688.22,540.99
2018,3,12,11,15,420.0,251.0,2.9,17.15,548.5,583.53,458.69
2018,3,12,11,30,170.0,316.0,2.9,17.2,440.0,455.84,357.12
2018,3,12,11,45,88.0,248.5,2.9,17.25,312.5,325.25,256.2
2018,3,12,12,0,6.0,181.0,2.9,17.3,185.0,181.68,141.41
2018,3,12,12,15,8.5,183.0,2.95,17.35,189.0,186.01,145.22
2018,3,12,12,30,11.0,185.0,3.0,17.4,193.0,190.4,148.79
2018,3,12,12,45,5.5,162.5,3.05,17.45,166.5,163.44,127.16
2018,3,12,13,0,0.0,140.0,3.1,17.5,140.0,136.41,105.4
2018,3,12,13,15,21.5,205.0,3.15,17.55,220.5,225.91,177.58
2018,3,12,13,30,43.0,270.0,3.2,17.6,301.0,313.83,246.87
2018,3,12,13,45,25.5,222.5,3.25,17.65,240.5,248.71,195.52
2018,3,12,14,0,8.0,175.0,3.3,17.7,180.0,178.78,139.91
2018,3,12,14,15,5.0,153.5,3.3,17.55,156.5,154.61,120.85
2018,3,12,14,30,2.0,132.0,3.3,17.4,133.0,130.55,101.63
2018,3,12,14,45,1.5,104.0,3.3,17.3,105.0,102.15,78.78
2018,3,12,15,0,1.0,76.0,3.3,17.2,77.0,74.28,56.11
2018,3,12,15,15,1.5,66.5,3.3,17.2,67.5,65.4,48.96
2018,3,12,15,30,2.0,57.0,3.3,17.2,58.0,56.5,41.72
2018,3,12,15,45,15.0,69.5,3.2,16.75,76.0,79.05,61.14
2018,3,12,16,0,28.0,82.0,3.1,16.3,94.0,99.89,79.05
2018,3,12,16,15,47.0,54.5,2.95,15.95,71.5,85.34,67.47
2018,3,12,16,30,66.0,27.0,2.8,15.6,49.0,66.89,52.24
2018,3,12,16,45,187.0,35.0,2.7,15.3,82.5,139.17,113.55
2018,3,12,17,0,308.0,43.0,2.6,15.0,116.0,200.03,162.05
2018,3,12,17,15,162.0,26.5,2.6,14.75,64.0,101.92,78.74
2018,3,12,17,30,16.0,10.0,2.6,14.5,12.0,16.02,7.42
2018,3,12,17,45,8.0,6.0,2.65,14.25,7.0,8.61,0.7
2018,3,12,18,0,0.0,2.0,2.7,14.0,2.0,1.97,0.0
2018,3,12,18,15,0.0,1.0,2.75,13.95,1.0,0.98,0.0
2018,3,12,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,2.95,12.2,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,2.9,12.1,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.5,2.85,11.95,3.5,3.37,0.0
2018,3,13,7,0,0.0,6.0,2.8,11.8,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.8,11.8,7.5,7.23,0.75
2018,3,13,7,30,0.0,9.0,2.8,11.8,9.0,8.67,1.8
2018,3,13,7,45,0.0,11.0,2.75,11.8,11.0,10.6,3.52
2018,3,13,8,0,0.0,13.0,2.7,11.8,13.0,12.54,5.21
2018,3,13,8,15,0.0,16.0,2.75,11.9,16.0,15.43,7.7
2018,3,13,8,30,0.0,19.0,2.8,12.0,19.0,18.33,10.17
2018,3,13,8,45,0.0,24.5,2.85,12.1,24.5,23.65,14.69
2018,3,13,9,0,0.0,30.0,2.9,12.2,30.0,28.97,19.18
2018,3,13,9,15,0.0,33.5,2.95,12.4,33.5,32.36,21.98
2018,3,13,9,30,0.0,37.0,3.0,12.6,37.0,35.75,24.76
2018,3,13,9,45,2.0,68.5,3.1,12.8,69.5,67.34,51.28
2018,3,13,10,0,4.0,100.0,3.2,13.0,102.0,99.14,77.63
2018,3,13,10,15,13.0,164.0,3.25,13.2,172.5,167.14,133.48
2018,3,13,10,30,22.0,228.0,3.3,13.4,243.0,236.37,189.14
2018,3,13,10,45,226.0,242.5,3.35,13.6,402.0,405.17,327.39
2018,3,13,11,0,430.0,257.0,3.4,13.8,561.0,583.69,467.53
2018,3,13,11,15,604.5,208.5,3.45,13.9,647.5,685.14,546.7
2018,3,13,11,30,779.0,160.0,3.5,14.0,734.0,791.35,626.96
2018,3,13,11,45,663.5,211.0,3.55,14.05,704.0,769.38,608.53
2018,3,13,12,0,548.0,262.0,3.6,14.1,674.0,738.22,582.89
2018,3,13,12,15,469.5,292.0,3.6,14.15,645.5,713.3,562.58
2018,3,13,12,30,391.0,322.0,3.6,14.2,617.0,678.17,534.67
2018,3,13,12,45,307.5,339.0,3.6,14.2,570.0,628.96,496.22
2018,3,13,13,0,224.0,356.0,3.6,14.2,523.0,569.65,449.92
2018,3,13,13,15,194.5,350.0,3.55,14.2,493.0,539.34,426.78
2018,3,13,13,30,165.0,344.0,3.5,14.2,463.0,508.33,402.83
2018,3,13,13,45,181.0,331.5,3.45,14.15,458.0,508.93,404.49
2018,3,13,14,0,197.0,319.0,3.4,14.1,453.0,508.44,405.2
2018,3,13,14,15,215.0,303.5,3.35,14.05,444.5,505.04,403.83
2018,3,13,14,30,233.0,288.0,3.3,14.0,436.0,500.13,401.33
2018,3,13,14,45,158.5,269.0,3.25,13.9,367.0,416.35,335.32
2018,3,13,15,0,84.0,250.0,3.2,13.8,298.0,326.99,263.93
2018,3,13,15,15,227.5,218.5,3.2,13.8,335.5,413.42,337.28
2018,3,13,15,30,371.0,187.0,3.2,13.8,373.0,472.78,387.44
2018,3,13,15,45,319.5,177.0,2.95,13.5,326.5,415.07,341.07
2018,3,13,16,0,268.0,167.0,2.7,13.2,280.0,360.3,296.91
2018,3,13,16,15,231.0,148.5,2.45,12.85,237.5,307.59,254.13
2018,3,13,16,30,194.0,130.0,2.2,12.5,195.0,257.39,212.61
2018,3,13,16,45,151.5,110.0,1.95,12.2,155.5,199.16,163.71
2018,3,13,17,0,109.0,90.0,1.7,11.9,116.0,151.3,122.77
2018,3,13,17,15,96.5,70.0,1.6,11.55,89.0,119.33,94.68
2018,3,13,17,30,84.0,50.0,1.5,11.2,62.0,88.21,66.8
2018,3,13,17,45,56.5,33.0,1.4,10.85,39.5,57.54,37.78
2018,3,13,18,0,29.0,16.0,1.3,10.5,17.0,25.36,0.0
2018,3,13,18,15,14.5,8.0,1.3,10.4,8.5,10.65,0.0
2018,3,13,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,14,6,15,8.5,4.0,1.35,8.6,4.0,0.0,0.0
2018,3,14,6,30,17.0,8.0,1.4,8.9,8.0,7.86,0.0
2018,3,14,6,45,35.5,24.0,1.5,9.25,27.0,21.08,2.82
2018,3,14,7,0,54.0,40.0,1.6,9.6,46.0,34.55,24.09
2018,3,14,7,15,83.5,59.5,1.65,9.75,74.5,51.89,37.78
2018,3,14,7,30,113.0,79.0,1.7,9.9,103.0,77.64,56.91
2018,3,14,7,45,132.5,99.0,1.8,10.0,134.5,106.16,79.83
2018,3,14,8,0,152.0,119.0,1.9,10.1,166.0,137.07,105.63
2018,3,14,8,15,141.5,136.5,1.95,10.15,186.0,160.82,126.92
2018,3,14,8,30,131.0,154.0,2.0,10.2,206.0,183.33,146.92
2018,3,14,8,45,80.0,119.5,2.05,10.3,152.5,142.32,114.32
2018,3,14,9,0,29.0,85.0,2.1,10.4,99.0,93.92,74.43
2018,3,14,9,15,14.5,58.5,2.15,10.45,65.5,63.43,48.67
2018,3,14,9,30,0.0,32.0,2.2,10.5,32.0,30.92,20.84
2018,3,14,9,45,0.0,36.0,2.25,10.55,36.0,34.79,24.09
2018,3,14,10,0,0.0,40.0,2.3,10.6,40.0,38.67,27.31
2018,3,14,10,15,7.5,68.0,2.35,10.7,73.0,71.12,54.81
2018,3,14,10,30,15.0,96.0,2.4,10.8,106.0,103.98,82.34
2018,3,14,10,45,18.5,152.0,2.45,10.9,165.0,162.39,130.4
2018,3,14,11,0,22.0,208.0,2.5,11.0,224.0,221.7,178.28
2018,3,14,11,15,195.5,245.5,2.55,11.05,390.0,403.13,327.16
2018,3,14,11,30,369.0,283.0,2.6,11.1,556.0,586.52,470.54
2018,3,14,11,45,566.0,227.5,2.6,11.2,652.5,706.66,563.71
