Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,0,763.0,172.0,2.6,11.3,749.0,829.14,654.53
2018,3,14,12,15,815.5,140.0,2.65,11.35,758.0,850.93,669.14
2018,3,14,12,30,868.0,108.0,2.7,11.4,767.0,868.31,681.61
2018,3,14,12,45,710.0,163.0,2.7,11.45,699.0,804.51,635.72
2018,3,14,13,0,552.0,218.0,2.7,11.5,631.0,728.88,579.23
2018,3,14,13,15,402.0,277.5,2.7,11.55,575.0,659.72,524.44
2018,3,14,13,30,252.0,337.0,2.7,11.6,519.0,585.44,464.81
2018,3,14,13,45,442.0,264.5,2.7,11.7,572.5,678.93,541.46
2018,3,14,14,0,632.0,192.0,2.7,11.8,626.0,762.17,607.86
2018,3,14,14,15,756.0,143.5,2.7,11.8,641.0,804.53,639.64
2018,3,14,14,30,880.0,95.0,2.7,11.8,656.0,830.56,659.3
2018,3,14,14,45,893.5,86.0,2.7,11.85,628.0,812.16,646.92
2018,3,14,15,0,907.0,77.0,2.7,11.9,600.0,789.84,632.1
2018,3,14,15,15,891.0,74.5,2.7,11.9,557.5,749.26,603.89
2018,3,14,15,30,875.0,72.0,2.7,11.9,515.0,706.78,574.03
2018,3,14,15,45,852.5,69.5,2.75,11.75,468.0,658.29,539.68
2018,3,14,16,0,830.0,67.0,2.8,11.6,421.0,612.82,505.23
2018,3,14,16,15,788.5,64.5,2.75,11.35,368.0,551.44,456.51
2018,3,14,16,30,747.0,62.0,2.7,11.1,315.0,491.46,407.42
2018,3,14,16,45,688.5,58.0,2.6,10.85,261.5,423.03,349.77
2018,3,14,17,0,630.0,54.0,2.5,10.6,208.0,360.85,295.36
2018,3,14,17,15,522.5,49.0,2.5,10.15,156.5,280.19,225.02
2018,3,14,17,30,415.0,44.0,2.5,9.7,105.0,209.33,161.9
2018,3,14,17,45,286.5,31.5,2.45,9.25,66.0,135.03,93.81
2018,3,14,18,0,158.0,19.0,2.4,8.8,27.0,66.25,0.0
2018,3,14,18,15,79.0,9.5,2.4,8.65,13.5,24.63,0.0
2018,3,14,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,15,6,15,6.5,1.5,2.55,7.55,1.5,0.0,0.0
2018,3,15,6,30,13.0,3.0,2.7,8.0,3.0,2.95,0.0
2018,3,15,6,45,6.5,4.5,2.85,8.4,4.5,4.38,0.0
2018,3,15,7,0,0.0,6.0,3.0,8.8,6.0,5.78,0.0
2018,3,15,7,15,0.0,9.0,3.05,8.95,9.0,8.67,1.79
2018,3,15,7,30,0.0,12.0,3.1,9.1,12.0,11.57,4.4
2018,3,15,7,45,0.0,17.0,3.2,9.25,17.0,16.39,8.66
2018,3,15,8,0,0.0,22.0,3.3,9.4,22.0,21.22,12.88
2018,3,15,8,15,0.0,33.0,3.3,9.45,33.0,31.86,22.1
2018,3,15,8,30,0.0,44.0,3.3,9.5,44.0,42.5,31.24
2018,3,15,8,45,0.0,44.5,3.35,9.6,44.5,42.99,31.55
2018,3,15,9,0,0.0,45.0,3.4,9.7,45.0,43.48,31.85
2018,3,15,9,15,8.0,69.5,3.45,9.8,74.0,70.86,55.14
2018,3,15,9,30,16.0,94.0,3.5,9.9,103.0,99.37,79.19
2018,3,15,9,45,91.5,146.5,3.55,10.05,203.0,194.16,159.11
2018,3,15,10,0,167.0,199.0,3.6,10.2,303.0,295.37,242.7
2018,3,15,10,15,110.0,203.5,3.7,10.35,273.5,271.5,221.98
2018,3,15,10,30,53.0,208.0,3.8,10.5,244.0,239.95,194.86
2018,3,15,10,45,141.5,244.5,3.9,10.7,345.0,345.26,281.69
2018,3,15,11,0,230.0,281.0,4.0,10.9,446.0,457.91,371.95
2018,3,15,11,15,235.5,296.0,4.05,10.95,468.5,486.28,393.54
2018,3,15,11,30,241.0,311.0,4.1,11.0,491.0,514.33,415.1
2018,3,15,11,45,156.5,327.0,4.15,11.05,444.5,463.2,372.82
2018,3,15,12,0,72.0,343.0,4.2,11.1,398.0,407.15,326.33
2018,3,15,12,15,40.0,269.0,4.25,11.1,299.5,305.08,245.32
2018,3,15,12,30,8.0,195.0,4.3,11.1,201.0,197.83,158.25
2018,3,15,12,45,5.0,165.5,4.35,11.15,169.5,166.0,132.42
2018,3,15,13,0,2.0,136.0,4.4,11.2,138.0,134.18,106.28
2018,3,15,13,15,34.0,214.0,4.4,11.2,239.0,246.29,199.17
2018,3,15,13,30,66.0,292.0,4.4,11.2,340.0,357.5,289.04
2018,3,15,13,45,39.0,238.0,4.4,11.25,266.0,276.81,223.75
2018,3,15,14,0,12.0,184.0,4.4,11.3,192.0,191.3,153.84
2018,3,15,14,15,9.0,162.0,4.4,11.3,168.0,166.52,133.78
2018,3,15,14,30,6.0,140.0,4.4,11.3,144.0,141.84,113.57
2018,3,15,14,45,4.5,130.5,4.35,11.25,133.5,131.09,104.86
2018,3,15,15,0,3.0,121.0,4.3,11.2,123.0,120.4,96.16
2018,3,15,15,15,10.5,142.0,4.3,11.2,147.5,147.56,119.36
2018,3,15,15,30,18.0,163.0,4.3,11.2,172.0,175.06,142.76
2018,3,15,15,45,87.0,167.0,4.1,11.05,205.0,232.63,192.86
2018,3,15,16,0,156.0,171.0,3.9,10.9,238.0,286.95,239.25
2018,3,15,16,15,179.5,150.5,3.8,10.75,218.5,272.74,228.0
2018,3,15,16,30,203.0,130.0,3.7,10.6,199.0,262.78,219.82
2018,3,15,16,45,263.5,106.5,3.6,10.5,181.5,257.99,215.41
2018,3,15,17,0,324.0,83.0,3.5,10.4,164.0,253.47,209.55
2018,3,15,17,15,268.5,67.5,3.45,10.2,124.0,197.53,159.85
2018,3,15,17,30,213.0,52.0,3.4,10.0,84.0,146.95,114.37
2018,3,15,17,45,136.5,36.0,3.3,9.85,53.5,89.83,62.77
2018,3,15,18,0,60.0,20.0,3.2,9.7,23.0,40.81,0.0
2018,3,15,18,15,30.0,10.0,3.15,9.55,11.5,15.68,0.0
2018,3,15,18,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,6,15,20.0,6.0,2.2,7.3,6.5,0.0,0.0
2018,3,16,6,30,40.0,12.0,2.3,7.5,13.0,11.8,0.0
2018,3,16,6,45,57.5,27.0,2.45,7.65,32.0,23.65,9.61
2018,3,16,7,0,75.0,42.0,2.6,7.8,51.0,36.34,26.24
2018,3,16,7,15,92.0,62.5,2.65,7.95,79.0,55.67,40.8
2018,3,16,7,30,109.0,83.0,2.7,8.1,107.0,81.97,61.07
2018,3,16,7,45,108.5,101.5,2.8,8.2,130.5,106.47,81.81
2018,3,16,8,0,108.0,120.0,2.9,8.3,154.0,130.98,103.22
2018,3,16,8,15,188.5,121.5,2.95,8.45,193.0,159.28,125.25
2018,3,16,8,30,269.0,123.0,3.0,8.6,232.0,197.44,156.84
2018,3,16,8,45,166.5,134.5,3.05,8.75,204.5,187.42,151.85
2018,3,16,9,0,64.0,146.0,3.1,8.9,177.0,166.49,135.84
2018,3,16,9,15,194.0,147.0,3.15,9.05,254.0,232.01,190.66
2018,3,16,9,30,324.0,148.0,3.2,9.2,331.0,311.29,256.98
2018,3,16,9,45,191.5,162.0,3.3,9.35,272.0,266.26,219.52
2018,3,16,10,0,59.0,176.0,3.4,9.5,213.0,206.9,168.87
2018,3,16,10,15,128.0,233.5,3.45,9.65,319.0,312.97,256.34
2018,3,16,10,30,197.0,291.0,3.5,9.8,425.0,423.17,344.59
2018,3,16,10,45,402.5,257.5,3.6,10.0,544.0,552.78,449.82
2018,3,16,11,0,608.0,224.0,3.7,10.2,663.0,689.97,558.07
2018,3,16,11,15,771.0,164.5,3.75,10.3,734.5,776.48,625.56
2018,3,16,11,30,934.0,105.0,3.8,10.4,806.0,862.67,687.97
2018,3,16,11,45,936.0,106.0,3.9,10.5,815.5,886.9,704.82
2018,3,16,12,0,938.0,107.0,4.0,10.6,825.0,907.87,719.84
2018,3,16,12,15,938.5,107.0,4.05,10.7,826.5,923.14,730.58
2018,3,16,12,30,939.0,107.0,4.1,10.8,828.0,934.93,738.98
2018,3,16,12,45,815.0,151.5,4.2,10.85,773.5,886.14,704.32
2018,3,16,13,0,691.0,196.0,4.3,10.9,719.0,831.9,665.9
2018,3,16,13,15,726.5,179.5,4.3,10.9,720.0,846.97,677.82
2018,3,16,13,30,762.0,163.0,4.3,10.9,721.0,858.67,686.9
2018,3,16,13,45,839.0,132.0,4.35,10.85,729.0,883.82,706.53
2018,3,16,14,0,916.0,101.0,4.4,10.8,737.0,901.75,720.93
2018,3,16,14,15,907.0,99.0,4.4,10.7,706.5,878.7,705.26
2018,3,16,14,30,898.0,97.0,4.4,10.6,676.0,852.61,687.66
2018,3,16,14,45,885.0,95.0,4.4,10.5,639.5,820.45,665.49
2018,3,16,15,0,872.0,93.0,4.4,10.4,603.0,790.57,644.95
2018,3,16,15,15,854.5,90.0,4.4,10.4,560.0,749.03,615.12
2018,3,16,15,30,837.0,87.0,4.4,10.4,517.0,705.74,583.66
2018,3,16,15,45,792.0,87.0,4.3,10.1,464.0,645.72,538.37
2018,3,16,16,0,747.0,87.0,4.2,9.8,411.0,588.96,493.17
2018,3,16,16,15,703.5,83.5,4.0,9.6,359.5,528.36,443.47
2018,3,16,16,30,660.0,80.0,3.8,9.4,308.0,469.54,394.22
2018,3,16,16,45,567.0,75.5,3.6,9.15,249.0,386.67,323.91
2018,3,16,17,0,474.0,71.0,3.4,8.9,190.0,311.1,258.27
2018,3,16,17,15,441.0,59.5,3.2,8.7,150.5,260.59,211.98
2018,3,16,17,30,408.0,48.0,3.0,8.5,111.0,212.68,166.55
2018,3,16,17,45,253.0,35.0,2.85,8.25,69.0,129.22,92.52
2018,3,16,18,0,98.0,22.0,2.7,8.0,27.0,56.35,0.0
2018,3,16,18,15,49.0,11.0,2.65,7.85,13.5,20.46,0.0
2018,3,16,18,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,6,15,0.5,4.0,1.1,6.8,4.0,0.0,0.0
2018,3,17,6,30,1.0,8.0,1.1,7.2,8.0,7.86,0.0
2018,3,17,6,45,1.0,20.5,1.15,7.6,20.5,19.8,8.51
2018,3,17,7,0,1.0,33.0,1.2,8.0,33.0,31.64,22.29
2018,3,17,7,15,0.5,27.0,1.25,8.25,27.0,26.07,16.86
2018,3,17,7,30,0.0,21.0,1.3,8.5,21.0,20.26,12.03
2018,3,17,7,45,11.0,53.5,1.35,8.75,57.0,53.24,40.3
2018,3,17,8,0,22.0,86.0,1.4,9.0,93.0,85.87,67.97
2018,3,17,8,15,51.5,127.5,1.4,9.1,147.5,133.07,107.13
2018,3,17,8,30,81.0,169.0,1.4,9.2,202.0,183.96,149.07
2018,3,17,8,45,114.0,191.5,1.4,9.35,244.5,222.2,180.17
2018,3,17,9,0,147.0,214.0,1.4,9.5,287.0,264.76,214.73
2018,3,17,9,15,228.5,225.5,1.4,9.65,350.0,322.99,261.6
2018,3,17,9,30,310.0,237.0,1.4,9.8,413.0,389.71,314.8
2018,3,17,9,45,358.0,240.5,1.4,9.95,457.0,436.56,351.79
2018,3,17,10,0,406.0,244.0,1.4,10.1,501.0,488.88,392.55
2018,3,17,10,15,352.0,261.5,1.45,10.25,492.0,487.94,391.04
2018,3,17,10,30,298.0,279.0,1.5,10.4,483.0,484.04,387.21
2018,3,17,10,45,165.0,243.5,1.5,10.5,357.0,362.14,291.3
2018,3,17,11,0,32.0,208.0,1.5,10.6,231.0,229.35,183.51
2018,3,17,11,15,71.5,218.5,1.5,10.65,272.0,276.5,222.75
2018,3,17,11,30,111.0,229.0,1.5,10.7,313.0,321.95,259.5
2018,3,17,11,45,277.5,267.5,1.55,10.75,480.5,508.64,407.11
2018,3,17,12,0,444.0,306.0,1.6,10.8,648.0,702.93,551.62
2018,3,17,12,15,353.0,304.0,1.65,10.85,576.0,624.95,491.78
2018,3,17,12,30,262.0,302.0,1.7,10.9,504.0,549.27,434.73
2018,3,17,12,45,221.5,293.5,1.8,10.9,463.5,508.37,404.34
2018,3,17,13,0,181.0,285.0,1.9,10.9,423.0,457.97,366.03
2018,3,17,13,15,154.0,297.5,1.95,10.9,413.0,448.74,358.59
2018,3,17,13,30,127.0,310.0,2.0,10.9,403.0,439.24,350.67
2018,3,17,13,45,154.5,282.5,2.0,10.9,392.5,433.8,348.21
2018,3,17,14,0,182.0,255.0,2.0,10.9,382.0,427.0,344.7
2018,3,17,14,15,225.0,261.5,2.0,10.9,412.0,477.86,385.32
2018,3,17,14,30,268.0,268.0,2.0,10.9,442.0,517.67,416.87
2018,3,17,14,45,467.5,207.5,2.0,10.9,490.5,615.5,496.79
2018,3,17,15,0,667.0,147.0,2.0,10.9,539.0,696.56,561.81
2018,3,17,15,15,645.0,142.5,2.0,10.9,499.5,655.88,531.11
2018,3,17,15,30,623.0,138.0,2.0,10.9,460.0,614.3,500.32
2018,3,17,15,45,610.0,127.5,1.9,10.8,419.0,571.76,468.1
2018,3,17,16,0,597.0,117.0,1.8,10.7,378.0,528.26,434.44
2018,3,17,16,15,633.5,96.5,1.7,10.4,344.0,502.72,414.87
2018,3,17,16,30,670.0,76.0,1.6,10.1,310.0,471.95,389.86
2018,3,17,16,45,598.5,70.5,1.5,9.85,255.0,398.28,328.69
2018,3,17,17,0,527.0,65.0,1.4,9.6,200.0,329.97,270.44
2018,3,17,17,15,452.5,57.0,1.4,9.15,154.5,263.56,212.63
2018,3,17,17,30,378.0,49.0,1.4,8.7,109.0,203.8,159.12
2018,3,17,17,45,257.5,36.0,1.45,8.2,70.0,132.07,95.28
2018,3,17,18,0,137.0,23.0,1.5,7.7,31.0,67.93,8.04
2018,3,17,18,15,68.5,11.5,1.5,7.55,15.5,24.9,0.0
2018,3,17,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,18,6,15,18.5,6.0,1.2,5.4,6.5,0.0,0.0
2018,3,18,6,30,37.0,12.0,1.3,5.9,13.0,11.8,0.0
2018,3,18,6,45,89.5,28.5,1.4,6.35,38.5,23.74,12.54
2018,3,18,7,0,142.0,45.0,1.5,6.8,64.0,36.75,27.04
2018,3,18,7,15,92.0,64.0,1.5,7.2,78.5,58.21,42.8
2018,3,18,7,30,42.0,83.0,1.5,7.6,93.0,79.42,61.64
2018,3,18,7,45,107.5,105.0,1.45,8.05,138.5,110.53,85.34
2018,3,18,8,0,173.0,127.0,1.4,8.5,184.0,151.33,117.64
2018,3,18,8,15,198.5,148.5,1.45,9.1,223.5,188.91,149.16
2018,3,18,8,30,224.0,170.0,1.5,9.7,263.0,228.57,182.34
2018,3,18,8,45,172.5,191.0,1.55,10.3,267.5,243.76,196.35
2018,3,18,9,0,121.0,212.0,1.6,10.9,272.0,252.64,204.12
2018,3,18,9,15,93.0,229.0,1.6,11.25,277.5,263.1,212.41
2018,3,18,9,30,65.0,246.0,1.6,11.6,283.0,270.7,217.86
2018,3,18,9,45,92.5,270.5,1.65,11.9,327.0,314.17,252.18
2018,3,18,10,0,120.0,295.0,1.7,12.2,371.0,362.03,289.36
2018,3,18,10,15,163.5,310.5,1.65,12.45,420.0,412.47,328.23
2018,3,18,10,30,207.0,326.0,1.6,12.7,469.0,466.06,368.86
2018,3,18,10,45,214.0,338.0,1.55,12.9,490.5,492.52,387.83
2018,3,18,11,0,221.0,350.0,1.5,13.1,512.0,518.89,406.68
2018,3,18,11,15,215.5,359.5,1.45,13.15,520.0,532.75,416.04
2018,3,18,11,30,210.0,369.0,1.4,13.2,528.0,545.67,424.72
2018,3,18,11,45,213.0,373.0,1.35,13.25,536.0,559.07,434.01
2018,3,18,12,0,216.0,377.0,1.3,13.3,544.0,571.84,442.8
2018,3,18,12,15,273.5,364.0,1.3,13.2,576.0,620.17,479.48
2018,3,18,12,30,331.0,351.0,1.3,13.1,608.0,662.3,511.15
2018,3,18,12,45,435.5,310.5,1.25,13.0,645.5,723.51,557.11
2018,3,18,13,0,540.0,270.0,1.2,12.9,683.0,777.44,597.13
2018,3,18,13,15,425.5,304.0,1.2,12.8,625.5,713.28,549.04
2018,3,18,13,30,311.0,338.0,1.2,12.7,568.0,641.08,495.78
2018,3,18,13,45,334.5,320.5,1.2,12.6,561.5,641.95,498.76
2018,3,18,14,0,358.0,303.0,1.2,12.5,555.0,640.85,499.59
2018,3,18,14,15,303.0,300.5,1.15,12.35,507.5,587.5,460.08
2018,3,18,14,30,248.0,298.0,1.1,12.2,460.0,534.93,421.08
2018,3,18,14,45,184.0,283.5,1.1,12.1,400.0,454.23,360.64
2018,3,18,15,0,120.0,269.0,1.1,12.0,340.0,384.98,307.49
2018,3,18,15,15,89.0,242.5,1.1,12.0,293.0,321.68,258.76
2018,3,18,15,30,58.0,216.0,1.1,12.0,246.0,268.5,216.87
2018,3,18,15,45,68.0,194.5,0.9,11.6,226.5,250.86,203.85
2018,3,18,16,0,78.0,173.0,0.7,11.2,207.0,232.24,189.57
2018,3,18,16,15,104.5,155.5,0.7,10.95,195.5,233.95,192.02
2018,3,18,16,30,131.0,138.0,0.7,10.7,184.0,225.91,186.02
2018,3,18,16,45,133.0,117.0,0.65,10.45,157.5,198.46,163.2
2018,3,18,17,0,135.0,96.0,0.6,10.2,131.0,170.44,139.25
2018,3,18,17,15,107.0,75.5,0.65,10.05,99.5,130.05,104.3
2018,3,18,17,30,79.0,55.0,0.7,9.9,68.0,92.11,71.06
2018,3,18,17,45,66.0,38.5,0.8,9.7,46.5,66.6,47.24
2018,3,18,18,0,53.0,22.0,0.9,9.5,25.0,42.32,8.19
2018,3,18,18,15,26.5,11.0,0.9,9.45,12.5,16.11,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,19,6,15,30.0,8.0,1.9,5.55,9.0,0.0,0.0
2018,3,19,6,30,60.0,16.0,2.0,6.3,18.0,15.73,0.0
2018,3,19,6,45,189.0,31.0,2.1,7.1,54.0,24.1,13.57
2018,3,19,7,0,318.0,46.0,2.2,7.9,90.0,35.01,25.47
2018,3,19,7,15,460.5,51.5,2.3,8.45,145.0,55.39,31.69
2018,3,19,7,30,603.0,57.0,2.4,9.0,200.0,101.82,57.21
2018,3,19,7,45,674.5,61.0,2.45,9.6,256.5,152.66,95.58
2018,3,19,8,0,746.0,65.0,2.5,10.2,313.0,213.12,146.57
2018,3,19,8,15,755.5,73.5,2.65,10.7,359.0,267.0,196.34
2018,3,19,8,30,765.0,82.0,2.8,11.2,405.0,321.15,246.18
2018,3,19,8,45,718.0,102.0,3.0,11.75,433.0,363.88,286.57
2018,3,19,9,0,671.0,122.0,3.2,12.3,461.0,402.39,321.66
2018,3,19,9,15,712.5,122.0,3.15,12.55,509.5,457.7,368.27
2018,3,19,9,30,754.0,122.0,3.1,12.8,558.0,515.64,415.74
2018,3,19,9,45,835.5,107.5,3.1,13.1,620.0,584.72,471.06
2018,3,19,10,0,917.0,93.0,3.1,13.4,682.0,657.64,528.04
2018,3,19,10,15,804.0,136.5,3.0,13.55,671.0,666.62,533.14
2018,3,19,10,30,691.0,180.0,2.9,13.7,660.0,664.79,529.67
2018,3,19,10,45,610.0,219.5,2.85,13.9,654.0,671.69,532.68
2018,3,19,11,0,529.0,259.0,2.8,14.1,648.0,670.29,529.1
2018,3,19,11,15,523.0,268.5,2.75,14.3,660.5,692.98,544.91
2018,3,19,11,30,517.0,278.0,2.7,14.5,673.0,713.64,558.85
2018,3,19,11,45,529.5,277.5,2.6,14.75,686.0,737.5,575.17
2018,3,19,12,0,542.0,277.0,2.5,15.0,699.0,759.87,590.19
2018,3,19,12,15,429.0,317.5,2.4,15.15,652.0,713.72,552.95
2018,3,19,12,30,316.0,358.0,2.3,15.3,605.0,657.44,508.73
2018,3,19,12,45,342.0,347.0,2.2,15.5,612.0,673.38,520.81
2018,3,19,13,0,368.0,336.0,2.1,15.7,619.0,688.05,531.35
2018,3,19,13,15,291.5,346.5,2.0,15.75,568.0,633.05,489.23
2018,3,19,13,30,215.0,357.0,1.9,15.8,517.0,568.64,440.52
2018,3,19,13,45,203.5,341.0,1.85,15.9,489.0,541.15,420.82
2018,3,19,14,0,192.0,325.0,1.8,16.0,461.0,512.95,400.24
2018,3,19,14,15,203.5,314.0,1.65,15.8,452.5,509.32,398.41
2018,3,19,14,30,215.0,303.0,1.5,15.6,444.0,504.5,395.49
2018,3,19,14,45,312.5,264.0,1.35,15.35,456.5,545.65,429.18
2018,3,19,15,0,410.0,225.0,1.2,15.1,469.0,580.32,457.03
2018,3,19,15,15,441.0,200.0,1.2,15.1,445.5,564.9,447.04
2018,3,19,15,30,472.0,175.0,1.2,15.1,422.0,545.77,434.54
2018,3,19,15,45,365.0,175.0,0.9,14.85,356.0,447.61,358.23
2018,3,19,16,0,258.0,175.0,0.6,14.6,290.0,365.69,293.38
2018,3,19,16,15,294.5,146.0,0.55,14.4,262.5,345.05,278.88
2018,3,19,16,30,331.0,117.0,0.5,14.2,235.0,328.04,265.74
2018,3,19,16,45,384.0,96.0,0.45,14.0,212.5,316.49,255.86
2018,3,19,17,0,437.0,75.0,0.4,13.8,190.0,298.8,239.53
2018,3,19,17,15,383.5,63.0,0.55,13.4,147.5,241.37,191.08
2018,3,19,17,30,330.0,51.0,0.7,13.0,105.0,188.95,145.39
2018,3,19,17,45,255.5,37.0,0.9,12.6,70.0,133.13,95.73
2018,3,19,18,0,181.0,23.0,1.1,12.2,35.0,80.35,26.34
2018,3,19,18,15,90.5,11.5,1.15,11.95,17.5,29.55,0.0
2018,3,19,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.0,1.3,9.85,3.0,2.95,0.0
2018,3,20,6,30,0.0,6.0,1.4,10.0,6.0,5.78,0.0
2018,3,20,6,45,0.0,11.5,1.5,10.15,11.5,11.09,3.38
2018,3,20,7,0,0.0,17.0,1.6,10.3,17.0,16.39,8.88
2018,3,20,7,15,0.0,21.5,1.75,10.45,21.5,20.74,12.2
2018,3,20,7,30,0.0,26.0,1.9,10.6,26.0,25.09,16.1
2018,3,20,7,45,0.0,31.5,2.05,10.7,31.5,30.4,20.76
2018,3,20,8,0,0.0,37.0,2.2,10.8,37.0,35.72,25.34
2018,3,20,8,15,0.0,35.5,2.3,11.0,35.5,34.27,24.01
2018,3,20,8,30,0.0,34.0,2.4,11.2,34.0,32.83,22.67
2018,3,20,8,45,0.0,46.0,2.5,11.35,46.0,44.44,32.51
2018,3,20,9,0,0.0,58.0,2.6,11.5,58.0,56.06,42.25
2018,3,20,9,15,0.0,53.0,2.7,11.55,53.0,51.23,38.01
2018,3,20,9,30,0.0,48.0,2.8,11.6,48.0,46.4,33.81
2018,3,20,9,45,0.0,65.0,2.9,11.7,65.0,62.87,47.57
2018,3,20,10,0,0.0,82.0,3.0,11.8,82.0,79.35,61.22
2018,3,20,10,15,0.5,111.0,3.1,11.75,111.5,107.81,84.76
2018,3,20,10,30,1.0,140.0,3.2,11.7,141.0,136.41,108.18
2018,3,20,10,45,4.0,171.0,3.3,11.7,174.0,168.97,134.71
2018,3,20,11,0,7.0,202.0,3.4,11.7,207.0,201.94,161.34
2018,3,20,11,15,11.5,230.0,3.5,11.65,238.5,233.53,186.76
2018,3,20,11,30,16.0,258.0,3.6,11.6,270.0,265.58,212.4
2018,3,20,11,45,10.5,224.0,3.75,11.55,232.0,227.84,181.96
2018,3,20,12,0,5.0,190.0,3.9,11.5,194.0,189.78,151.17
2018,3,20,12,15,3.0,166.0,3.95,11.5,168.5,164.48,130.62
2018,3,20,12,30,1.0,142.0,4.0,11.5,143.0,139.12,109.88
2018,3,20,12,45,0.5,125.0,4.1,11.5,125.5,121.96,95.86
2018,3,20,13,0,0.0,108.0,4.2,11.5,108.0,104.81,81.78
2018,3,20,13,15,0.0,106.5,4.0,11.5,106.5,103.34,80.63
2018,3,20,13,30,0.0,105.0,3.8,11.5,105.0,101.86,79.48
2018,3,20,13,45,0.0,103.0,3.6,11.5,103.0,99.89,77.93
2018,3,20,14,0,0.0,101.0,3.4,11.5,101.0,97.91,76.4
2018,3,20,14,15,0.0,89.0,3.3,11.45,89.0,86.16,66.77
2018,3,20,14,30,0.0,77.0,3.2,11.4,77.0,74.51,57.19
2018,3,20,14,45,0.0,74.5,3.1,11.4,74.5,72.08,55.28
2018,3,20,15,0,0.0,72.0,3.0,11.4,72.0,69.64,53.38
2018,3,20,15,15,0.0,72.0,3.0,11.4,72.0,69.63,53.52
2018,3,20,15,30,0.0,72.0,3.0,11.4,72.0,69.63,53.67
2018,3,20,15,45,0.5,84.5,2.95,11.3,84.5,82.08,64.42
2018,3,20,16,0,1.0,97.0,2.9,11.2,97.0,95.21,75.77
2018,3,20,16,15,0.5,80.5,2.9,11.15,80.5,78.36,61.66
2018,3,20,16,30,0.0,64.0,2.9,11.1,64.0,61.86,47.71
2018,3,20,16,45,0.0,56.5,2.9,11.05,56.5,54.59,41.55
2018,3,20,17,0,0.0,49.0,2.9,11.0,49.0,47.33,35.27
2018,3,20,17,15,0.0,39.0,2.95,10.95,39.0,37.66,26.78
2018,3,20,17,30,0.0,29.0,3.0,10.9,29.0,27.99,18.18
2018,3,20,17,45,5.0,20.5,3.05,10.85,21.0,21.34,11.83
2018,3,20,18,0,10.0,12.0,3.1,10.8,13.0,14.23,1.53
2018,3,20,18,15,10.0,7.0,2.95,10.75,7.5,8.91,0.0
2018,3,20,18,30,10.0,2.0,2.8,10.7,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,2.65,10.65,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.55,11.45,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.6,11.6,3.0,2.89,0.0
2018,3,21,6,45,0.0,5.0,1.65,11.75,5.0,4.82,0.0
2018,3,21,7,0,0.0,7.0,1.7,11.9,7.0,6.74,0.31
2018,3,21,7,15,0.0,8.5,1.75,12.0,8.5,8.19,1.37
2018,3,21,7,30,0.0,10.0,1.8,12.1,10.0,9.64,2.68
2018,3,21,7,45,0.0,12.5,1.8,12.25,12.5,12.05,4.78
2018,3,21,8,0,0.0,15.0,1.8,12.4,15.0,14.47,6.86
2018,3,21,8,15,0.0,19.0,1.8,12.6,19.0,18.33,10.16
2018,3,21,8,30,0.0,23.0,1.8,12.8,23.0,22.2,13.42
2018,3,21,8,45,0.0,30.0,1.85,12.95,30.0,28.97,19.13
2018,3,21,9,0,0.0,37.0,1.9,13.1,37.0,35.74,24.79
2018,3,21,9,15,0.0,49.5,1.95,13.3,49.5,47.84,34.89
2018,3,21,9,30,0.0,62.0,2.0,13.5,62.0,59.95,44.9
2018,3,21,9,45,0.5,99.5,2.0,13.7,100.0,96.58,75.15
2018,3,21,10,0,1.0,137.0,2.0,13.9,138.0,133.23,104.92
2018,3,21,10,15,3.0,162.0,2.15,14.2,164.5,158.95,125.46
2018,3,21,10,30,5.0,187.0,2.3,14.5,191.0,184.97,146.06
2018,3,21,10,45,5.5,191.0,2.45,14.75,195.0,189.63,149.44
2018,3,21,11,0,6.0,195.0,2.6,15.0,199.0,194.31,152.92
2018,3,21,11,15,7.5,206.0,2.7,15.05,211.5,206.7,162.68
2018,3,21,11,30,9.0,217.0,2.8,15.1,224.0,219.2,172.5
2018,3,21,11,45,10.0,224.0,2.9,15.2,232.0,227.42,178.9
2018,3,21,12,0,11.0,231.0,3.0,15.3,240.0,235.69,185.35
2018,3,21,12,15,13.0,244.0,3.0,15.3,254.5,250.88,197.33
2018,3,21,12,30,15.0,257.0,3.0,15.3,269.0,266.19,209.38
2018,3,21,12,45,14.5,253.0,3.0,15.35,264.5,262.17,206.19
2018,3,21,13,0,14.0,249.0,3.0,15.4,260.0,258.08,203.04
2018,3,21,13,15,18.5,258.5,3.05,15.4,272.5,272.15,214.44
2018,3,21,13,30,23.0,268.0,3.1,15.4,285.0,286.29,225.86
2018,3,21,13,45,24.5,267.5,3.15,15.4,285.5,287.47,227.08
2018,3,21,14,0,26.0,267.0,3.2,15.4,286.0,296.89,234.81
2018,3,21,14,15,22.5,240.5,3.25,15.4,256.5,258.37,204.81
2018,3,21,14,30,19.0,214.0,3.3,15.4,227.0,228.15,181.2
2018,3,21,14,45,17.5,193.5,3.35,15.35,205.0,205.84,163.78
2018,3,21,15,0,16.0,173.0,3.4,15.3,183.0,183.54,146.21
2018,3,21,15,15,25.0,171.5,3.4,15.3,185.5,194.68,155.96
2018,3,21,15,30,34.0,170.0,3.4,15.3,188.0,199.69,160.67
2018,3,21,15,45,39.0,164.5,3.35,15.05,183.5,197.03,159.16
2018,3,21,16,0,44.0,159.0,3.3,14.8,179.0,194.11,157.39
2018,3,21,16,15,40.0,136.5,3.3,14.65,153.0,166.17,134.71
2018,3,21,16,30,36.0,114.0,3.3,14.5,127.0,138.41,111.87
2018,3,21,16,45,34.0,102.5,3.35,14.35,113.5,124.42,100.2
2018,3,21,17,0,32.0,91.0,3.4,14.2,100.0,110.76,88.49
2018,3,21,17,15,22.0,70.5,3.4,14.15,76.0,83.3,64.85
2018,3,21,17,30,12.0,50.0,3.4,14.1,52.0,54.29,39.81
2018,3,21,17,45,8.5,35.0,3.45,14.0,36.0,37.55,24.84
2018,3,21,18,0,5.0,20.0,3.5,13.9,20.0,20.74,6.1
2018,3,21,18,15,4.5,11.0,3.5,13.85,11.0,11.73,0.0
2018,3,21,18,30,4.0,2.0,3.5,13.8,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.5,13.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,22,6,15,5.0,2.0,3.45,12.8,2.5,1.97,0.0
2018,3,22,6,30,10.0,4.0,3.5,12.8,5.0,3.53,0.0
2018,3,22,6,45,5.0,5.5,3.55,12.8,6.0,5.34,0.0
2018,3,22,7,0,0.0,7.0,3.6,12.8,7.0,6.74,0.29
2018,3,22,7,15,0.0,9.5,3.65,12.7,9.5,9.16,2.18
2018,3,22,7,30,0.0,12.0,3.7,12.6,12.0,11.57,4.31
2018,3,22,7,45,3.0,43.5,3.8,12.55,44.5,42.49,30.82
2018,3,22,8,0,6.0,75.0,3.9,12.5,77.0,73.61,57.29
2018,3,22,8,15,99.5,117.0,3.95,12.35,160.0,137.19,108.27
2018,3,22,8,30,193.0,159.0,4.0,12.2,243.0,213.21,170.31
2018,3,22,8,45,354.5,160.0,4.1,12.05,336.0,287.14,230.44
2018,3,22,9,0,516.0,161.0,4.2,11.9,429.0,379.22,306.3
2018,3,22,9,15,463.5,193.0,4.25,11.85,449.0,412.17,334.64
2018,3,22,9,30,411.0,225.0,4.3,11.8,469.0,439.38,357.28
2018,3,22,9,45,561.5,191.5,4.35,11.7,547.0,515.94,420.66
2018,3,22,10,0,712.0,158.0,4.4,11.6,625.0,605.05,493.2
2018,3,22,10,15,693.0,170.5,4.45,11.75,643.0,635.95,517.07
2018,3,22,10,30,674.0,183.0,4.5,11.9,661.0,663.53,538.11
2018,3,22,10,45,505.5,256.5,4.5,12.05,622.0,636.57,513.35
2018,3,22,11,0,337.0,330.0,4.5,12.2,583.0,595.09,476.99
2018,3,22,11,15,565.0,246.5,4.6,12.4,681.0,709.75,570.41
2018,3,22,11,30,793.0,163.0,4.7,12.6,779.0,829.15,662.52
2018,3,22,11,45,868.0,132.5,4.75,12.8,814.0,880.05,698.57
2018,3,22,12,0,943.0,102.0,4.8,13.0,849.0,926.13,731.26
2018,3,22,12,15,944.5,102.5,4.85,13.1,851.5,942.45,742.71
2018,3,22,12,30,946.0,103.0,4.9,13.2,854.0,955.28,751.96
2018,3,22,12,45,945.5,103.5,4.95,13.3,848.0,962.78,757.55
2018,3,22,13,0,945.0,104.0,5.0,13.4,842.0,966.68,760.74
2018,3,22,13,15,944.0,103.0,5.0,13.35,828.5,964.89,760.07
2018,3,22,13,30,943.0,102.0,5.0,13.3,815.0,959.48,757.0
2018,3,22,13,45,940.0,101.0,5.05,13.25,794.0,948.71,750.6
2018,3,22,14,0,937.0,100.0,5.1,13.2,773.0,934.44,741.79
2018,3,22,14,15,930.5,98.5,5.15,13.0,743.5,913.2,728.39
2018,3,22,14,30,924.0,97.0,5.2,12.8,714.0,888.76,712.68
2018,3,22,14,45,914.5,95.0,5.2,12.65,678.0,858.27,691.99
2018,3,22,15,0,905.0,93.0,5.2,12.5,642.0,825.06,669.19
2018,3,22,15,15,888.5,90.5,5.2,12.5,598.0,788.02,642.96
2018,3,22,15,30,872.0,88.0,5.2,12.5,554.0,744.32,611.4
2018,3,22,15,45,846.0,84.5,5.15,12.0,503.5,691.29,573.07
2018,3,22,16,0,820.0,81.0,5.1,11.5,453.0,637.65,532.28
2018,3,22,16,15,769.0,75.5,5.0,11.15,393.0,566.23,474.92
2018,3,22,16,30,718.0,70.0,4.9,10.8,333.0,497.13,417.95
2018,3,22,16,45,662.0,64.0,4.8,10.45,278.0,429.72,360.67
2018,3,22,17,0,606.0,58.0,4.7,10.1,223.0,364.3,303.43
2018,3,22,17,15,520.5,52.5,4.55,9.7,173.0,291.42,238.68
2018,3,22,17,30,435.0,47.0,4.4,9.3,123.0,226.35,179.62
2018,3,22,17,45,323.5,37.0,4.2,8.9,83.0,156.53,116.81
2018,3,22,18,0,212.0,27.0,4.0,8.5,43.0,95.73,49.71
2018,3,22,18,15,115.0,15.0,3.95,8.35,22.5,38.51,0.0
2018,3,22,18,30,18.0,3.0,3.9,8.2,2.0,0.0,0.0
2018,3,22,18,45,9.0,1.5,3.8,8.05,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,23,6,15,22.0,10.5,1.75,7.65,12.0,10.32,0.0
2018,3,23,6,30,44.0,21.0,1.8,8.3,24.0,18.67,0.0
2018,3,23,6,45,214.0,36.5,1.9,8.95,68.5,28.09,18.44
2018,3,23,7,0,384.0,52.0,2.0,9.6,113.0,40.28,30.3
2018,3,23,7,15,477.0,60.0,2.1,9.95,164.0,71.97,41.74
2018,3,23,7,30,570.0,68.0,2.2,10.3,215.0,118.66,71.53
2018,3,23,7,45,645.0,71.5,2.35,10.65,272.0,168.87,110.71
2018,3,23,8,0,720.0,75.0,2.5,11.0,329.0,227.34,160.42
2018,3,23,8,15,754.0,79.0,2.55,11.2,380.5,284.5,212.06
2018,3,23,8,30,788.0,83.0,2.6,11.4,432.0,342.52,264.31
2018,3,23,8,45,811.0,87.0,2.65,11.6,480.5,398.9,314.56
2018,3,23,9,0,834.0,91.0,2.7,11.8,529.0,456.43,364.42
2018,3,23,9,15,842.0,96.5,2.8,11.95,569.5,508.92,409.15
2018,3,23,9,30,850.0,102.0,2.9,12.1,610.0,560.52,451.89
2018,3,23,9,45,877.5,99.5,2.95,12.25,653.0,614.45,495.3
2018,3,23,10,0,905.0,97.0,3.0,12.4,696.0,668.31,537.61
2018,3,23,10,15,905.5,102.0,3.1,12.5,725.0,711.39,570.89
2018,3,23,10,30,906.0,107.0,3.2,12.6,754.0,751.99,600.5
2018,3,23,10,45,842.0,137.0,3.3,12.75,754.0,769.27,612.23
2018,3,23,11,0,778.0,167.0,3.4,12.9,754.0,779.69,619.18
2018,3,23,11,15,837.0,147.0,3.5,12.9,790.5,829.35,655.19
2018,3,23,11,30,896.0,127.0,3.6,12.9,827.0,876.84,689.08
2018,3,23,11,45,848.5,147.0,3.65,12.95,816.0,881.41,691.77
2018,3,23,12,0,801.0,167.0,3.7,13.0,805.0,877.62,688.95
2018,3,23,12,15,843.5,149.0,3.8,13.0,821.5,909.59,712.29
2018,3,23,12,30,886.0,131.0,3.9,13.0,838.0,934.08,730.08
2018,3,23,12,45,915.5,118.0,3.95,13.0,842.5,954.05,744.52
2018,3,23,13,0,945.0,105.0,4.0,13.0,847.0,970.54,756.65
2018,3,23,13,15,930.5,108.5,4.05,12.95,827.5,961.35,750.97
2018,3,23,13,30,916.0,112.0,4.1,12.9,808.0,948.71,743.16
2018,3,23,13,45,678.5,192.0,4.1,12.8,699.0,826.04,655.82
2018,3,23,14,0,441.0,272.0,4.1,12.7,590.0,692.91,553.15
2018,3,23,14,15,325.0,287.0,4.1,12.6,516.0,594.82,477.79
2018,3,23,14,30,209.0,302.0,4.1,12.5,442.0,499.69,402.69
2018,3,23,14,45,213.0,286.0,4.1,12.4,422.0,482.01,390.46
2018,3,23,15,0,217.0,270.0,4.1,12.3,402.0,463.33,377.02
2018,3,23,15,15,240.0,246.0,4.1,12.3,383.0,457.72,374.11
2018,3,23,15,30,263.0,222.0,4.1,12.3,364.0,440.92,362.3
2018,3,23,15,45,494.0,159.5,4.05,12.0,396.5,531.24,439.81
2018,3,23,16,0,725.0,97.0,4.0,11.7,429.0,597.56,495.99
2018,3,23,16,15,679.0,92.0,3.85,11.5,375.0,533.58,444.16
2018,3,23,16,30,633.0,87.0,3.7,11.3,321.0,471.71,393.42
2018,3,23,16,45,571.0,80.5,3.6,11.1,267.5,402.37,335.29
2018,3,23,17,0,509.0,74.0,3.5,10.9,214.0,337.57,279.43
2018,3,23,17,15,426.0,64.5,3.3,10.6,165.0,265.66,216.59
2018,3,23,17,30,343.0,55.0,3.1,10.3,116.0,200.39,158.59
2018,3,23,17,45,247.5,42.0,2.95,10.0,78.5,137.74,102.92
2018,3,23,18,0,152.0,29.0,2.8,9.7,41.0,83.35,46.13
2018,3,23,18,15,80.5,15.5,2.8,9.6,21.5,32.01,0.0
2018,3,23,18,30,9.0,2.0,2.8,9.5,2.0,0.0,0.0
2018,3,23,18,45,4.5,1.0,2.8,9.4,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,6,15,73.0,12.5,1.65,6.5,17.0,12.29,0.0
2018,3,24,6,30,146.0,25.0,1.7,7.0,34.0,19.7,3.2
2018,3,24,6,45,163.0,41.0,1.8,7.55,60.5,33.61,23.57
2018,3,24,7,0,180.0,57.0,1.9,8.1,87.0,45.93,35.62
2018,3,24,7,15,274.0,69.5,1.95,8.35,133.0,70.83,46.82
2018,3,24,7,30,368.0,82.0,2.0,8.6,179.0,110.62,73.83
2018,3,24,7,45,339.0,106.0,2.05,8.85,210.0,150.39,109.15
2018,3,24,8,0,310.0,130.0,2.1,9.1,241.0,188.51,144.22
2018,3,24,8,15,338.0,147.0,2.15,9.4,284.5,231.32,181.2
2018,3,24,8,30,366.0,164.0,2.2,9.7,328.0,277.0,220.43
2018,3,24,8,45,465.0,161.5,2.3,9.95,393.0,334.78,268.47
2018,3,24,9,0,564.0,159.0,2.4,10.2,458.0,402.82,324.8
2018,3,24,9,15,578.0,168.0,2.5,10.4,496.0,448.71,363.19
2018,3,24,9,30,592.0,177.0,2.6,10.6,534.0,496.0,401.86
2018,3,24,9,45,467.0,227.0,2.75,10.8,519.5,498.88,403.63
2018,3,24,10,0,342.0,277.0,2.9,11.0,505.0,489.18,394.61
2018,3,24,10,15,382.0,278.5,3.0,11.15,544.0,533.85,430.04
2018,3,24,10,30,422.0,280.0,3.1,11.3,583.0,583.51,468.55
2018,3,24,10,45,475.0,274.5,3.2,11.4,626.5,635.21,508.65
2018,3,24,11,0,528.0,269.0,3.3,11.5,670.0,688.79,549.73
2018,3,24,11,15,463.5,301.0,3.4,11.5,658.5,686.59,546.24
2018,3,24,11,30,399.0,333.0,3.5,11.5,647.0,674.94,536.02
2018,3,24,11,45,343.0,352.5,3.65,11.55,624.5,658.27,522.4
2018,3,24,12,0,287.0,372.0,3.8,11.6,602.0,638.37,506.19
2018,3,24,12,15,223.0,382.0,3.85,11.55,560.5,591.87,469.79
2018,3,24,12,30,159.0,392.0,3.9,11.5,519.0,549.45,436.05
2018,3,24,12,45,143.0,378.5,4.0,11.45,492.0,523.8,416.81
2018,3,24,13,0,127.0,365.0,4.1,11.4,465.0,497.23,396.69
2018,3,24,13,15,140.0,360.5,4.15,11.3,469.0,505.85,404.49
2018,3,24,13,30,153.0,356.0,4.2,11.2,473.0,513.81,411.68
2018,3,24,13,45,227.0,338.0,4.25,11.1,505.5,560.72,451.09
2018,3,24,14,0,301.0,320.0,4.3,11.0,538.0,614.15,494.85
2018,3,24,14,15,538.5,232.5,4.3,10.85,603.5,729.91,590.69
2018,3,24,14,30,776.0,145.0,4.3,10.7,669.0,829.54,669.23
2018,3,24,14,45,766.0,139.5,4.3,10.55,633.5,797.99,646.7
