Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,0,756.0,134.0,4.3,10.4,598.0,764.17,623.2
2018,3,24,15,15,805.0,112.0,4.3,10.4,575.0,752.14,615.81
2018,3,24,15,30,854.0,90.0,4.3,10.4,552.0,737.27,606.18
2018,3,24,15,45,821.0,88.0,4.2,10.05,500.5,681.48,565.12
2018,3,24,16,0,788.0,86.0,4.1,9.7,449.0,625.68,522.2
2018,3,24,16,15,607.0,101.0,4.0,9.5,362.0,500.72,420.47
2018,3,24,16,30,426.0,116.0,3.9,9.3,275.0,383.98,323.33
2018,3,24,16,45,311.5,106.5,3.75,9.1,213.5,293.73,247.03
2018,3,24,17,0,197.0,97.0,3.6,8.9,152.0,207.18,172.7
2018,3,24,17,15,151.5,82.0,3.45,8.7,119.0,162.0,132.91
2018,3,24,17,30,106.0,67.0,3.3,8.5,86.0,116.55,92.67
2018,3,24,17,45,66.0,47.0,3.15,8.3,57.5,76.56,57.17
2018,3,24,18,0,26.0,27.0,3.0,8.1,29.0,36.11,19.08
2018,3,24,18,15,14.0,14.0,2.9,8.0,15.0,16.7,0.0
2018,3,24,18,30,2.0,1.0,2.8,7.9,1.0,0.0,0.0
2018,3,24,18,45,1.0,0.5,2.75,7.85,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,1.8,6.5,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,1.8,6.6,2.0,0.0,0.0
2018,3,25,6,15,31.5,12.5,1.9,7.05,14.5,12.29,0.0
2018,3,25,6,30,57.0,23.0,2.0,7.5,27.0,19.32,5.52
2018,3,25,6,45,258.0,37.0,2.1,8.0,78.0,28.21,19.02
2018,3,25,7,0,459.0,51.0,2.2,8.5,129.0,38.51,29.01
2018,3,25,7,15,363.0,64.5,2.3,8.7,139.5,73.15,45.4
2018,3,25,7,30,267.0,78.0,2.4,8.9,150.0,96.99,66.49
2018,3,25,7,45,182.5,111.0,2.5,9.15,165.0,130.94,99.44
2018,3,25,8,0,98.0,144.0,2.6,9.4,180.0,154.67,123.53
2018,3,25,8,15,308.0,141.0,2.65,9.65,276.0,218.75,171.96
2018,3,25,8,30,518.0,138.0,2.7,9.9,372.0,305.91,241.91
2018,3,25,8,45,684.0,113.5,2.75,10.15,457.5,378.98,302.55
2018,3,25,9,0,850.0,89.0,2.8,10.4,543.0,468.37,376.58
2018,3,25,9,15,870.5,90.5,2.8,10.6,588.0,523.93,423.36
2018,3,25,9,30,891.0,92.0,2.8,10.8,633.0,580.22,469.43
2018,3,25,9,45,907.5,92.0,2.8,11.05,672.5,631.67,510.43
2018,3,25,10,0,924.0,92.0,2.8,11.3,712.0,682.3,549.69
2018,3,25,10,15,818.0,134.5,2.85,11.45,702.0,692.27,555.98
2018,3,25,10,30,712.0,177.0,2.9,11.6,692.0,692.02,554.16
2018,3,25,10,45,478.0,267.5,2.9,11.75,618.0,632.17,504.09
2018,3,25,11,0,244.0,358.0,2.9,11.9,544.0,553.82,438.88
2018,3,25,11,15,257.0,355.5,2.95,12.0,555.0,571.51,452.97
2018,3,25,11,30,270.0,353.0,3.0,12.1,566.0,588.9,466.24
2018,3,25,11,45,201.5,341.5,3.0,12.2,501.5,520.94,413.26
2018,3,25,12,0,133.0,330.0,3.0,12.3,437.0,454.57,360.99
2018,3,25,12,15,141.0,335.5,3.05,12.35,449.0,470.99,374.13
2018,3,25,12,30,149.0,341.0,3.1,12.4,461.0,487.11,386.65
2018,3,25,12,45,270.5,298.5,3.1,12.45,514.0,562.66,448.35
2018,3,25,13,0,392.0,256.0,3.1,12.5,567.0,638.96,509.21
2018,3,25,13,15,585.0,210.0,3.1,12.5,664.0,770.01,610.73
2018,3,25,13,30,778.0,164.0,3.1,12.5,761.0,890.08,697.56
2018,3,25,13,45,633.0,178.0,3.1,12.55,654.5,773.78,613.34
2018,3,25,14,0,488.0,192.0,3.1,12.6,548.0,649.84,521.2
2018,3,25,14,15,573.5,173.0,3.05,12.55,574.5,700.91,562.51
2018,3,25,14,30,659.0,154.0,3.0,12.5,601.0,742.16,593.93
2018,3,25,14,45,781.5,120.0,3.0,12.45,622.0,787.94,628.65
2018,3,25,15,0,904.0,86.0,3.0,12.4,643.0,822.65,655.19
2018,3,25,15,15,888.0,83.5,3.0,12.4,599.5,781.1,626.05
2018,3,25,15,30,872.0,81.0,3.0,12.4,556.0,737.69,595.81
2018,3,25,15,45,850.0,78.5,2.9,12.25,508.0,692.64,563.76
2018,3,25,16,0,828.0,76.0,2.8,12.1,460.0,642.36,526.57
2018,3,25,16,15,796.5,72.5,2.75,11.8,408.0,584.5,481.71
2018,3,25,16,30,765.0,69.0,2.7,11.5,356.0,527.23,435.92
2018,3,25,16,45,699.5,64.5,2.65,11.25,297.5,451.89,374.0
2018,3,25,17,0,634.0,60.0,2.6,11.0,239.0,383.31,315.67
2018,3,25,17,15,552.5,55.0,2.65,10.55,187.5,310.7,252.74
2018,3,25,17,30,471.0,50.0,2.7,10.1,136.0,245.39,194.43
2018,3,25,17,45,342.0,40.0,2.7,9.65,92.0,167.25,125.86
2018,3,25,18,0,213.0,30.0,2.7,9.2,48.0,102.29,62.59
2018,3,25,18,15,120.0,17.5,2.75,9.0,26.0,42.61,0.0
2018,3,25,18,30,27.0,5.0,2.8,8.8,4.0,0.0,0.0
2018,3,25,18,45,13.5,2.5,2.85,8.6,2.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,26,5,45,12.5,1.5,2.65,5.25,1.0,0.0,0.0
2018,3,26,6,0,25.0,3.0,2.7,5.5,2.0,0.0,0.0
2018,3,26,6,15,91.0,15.0,2.8,6.2,20.5,14.74,0.0
2018,3,26,6,30,157.0,27.0,2.9,6.9,39.0,21.12,8.47
2018,3,26,6,45,254.0,40.5,3.05,7.6,77.0,30.93,21.56
2018,3,26,7,0,351.0,54.0,3.2,8.3,115.0,42.16,32.35
2018,3,26,7,15,506.0,57.0,3.3,8.9,178.0,77.09,43.27
2018,3,26,7,30,661.0,60.0,3.4,9.5,241.0,129.66,76.75
2018,3,26,7,45,725.0,61.5,3.45,10.1,297.5,184.24,121.33
2018,3,26,8,0,789.0,63.0,3.5,10.7,354.0,243.36,173.05
2018,3,26,8,15,819.0,66.5,3.6,11.2,406.0,300.95,225.85
2018,3,26,8,30,849.0,70.0,3.7,11.7,458.0,360.93,280.18
2018,3,26,8,45,869.5,72.5,3.75,12.2,506.5,419.83,332.56
2018,3,26,9,0,890.0,75.0,3.8,12.7,555.0,477.56,382.51
2018,3,26,9,15,904.5,77.0,3.75,13.05,598.5,532.2,428.56
2018,3,26,9,30,919.0,79.0,3.7,13.4,642.0,586.35,472.71
2018,3,26,9,45,931.0,80.5,3.7,13.7,680.5,637.77,513.63
2018,3,26,10,0,943.0,82.0,3.7,14.0,719.0,687.94,552.45
2018,3,26,10,15,950.5,83.5,3.65,14.25,750.5,733.54,585.78
2018,3,26,10,30,958.0,85.0,3.6,14.5,782.0,777.03,615.8
2018,3,26,10,45,962.5,86.5,3.6,14.75,806.0,815.96,642.39
2018,3,26,11,0,967.0,88.0,3.6,15.0,830.0,852.17,666.81
2018,3,26,11,15,969.5,89.0,3.55,15.15,846.0,883.35,687.46
2018,3,26,11,30,972.0,90.0,3.5,15.3,862.0,911.39,705.81
2018,3,26,11,45,974.0,90.5,3.5,15.45,871.0,935.19,721.49
2018,3,26,12,0,976.0,91.0,3.5,15.6,880.0,955.58,734.84
2018,3,26,12,15,972.0,92.5,3.45,15.7,879.0,968.17,742.67
2018,3,26,12,30,968.0,94.0,3.4,15.8,878.0,977.05,748.1
2018,3,26,12,45,961.5,96.0,3.4,15.9,868.5,980.49,750.31
2018,3,26,13,0,955.0,98.0,3.4,16.0,859.0,980.22,750.16
2018,3,26,13,15,950.0,97.5,3.4,16.05,842.5,974.98,746.91
2018,3,26,13,30,945.0,97.0,3.4,16.1,826.0,966.13,741.35
2018,3,26,13,45,933.5,98.0,3.4,16.1,800.0,949.55,730.74
2018,3,26,14,0,922.0,99.0,3.4,16.1,774.0,929.7,718.0
2018,3,26,14,15,859.5,115.5,3.4,16.05,724.5,884.78,687.79
2018,3,26,14,30,797.0,132.0,3.4,16.0,675.0,833.52,652.94
2018,3,26,14,45,773.0,130.5,3.4,15.95,634.0,794.1,626.28
2018,3,26,15,0,749.0,129.0,3.4,15.9,593.0,756.27,600.44
2018,3,26,15,15,756.0,115.0,3.4,15.9,556.0,723.88,578.25
2018,3,26,15,30,763.0,101.0,3.4,15.9,519.0,686.14,551.83
2018,3,26,15,45,750.0,94.5,3.35,15.55,475.5,642.38,521.06
2018,3,26,16,0,737.0,88.0,3.3,15.2,432.0,597.34,487.4
2018,3,26,16,15,733.5,79.5,3.15,14.75,390.0,554.9,454.69
2018,3,26,16,30,730.0,71.0,3.0,14.3,348.0,510.8,419.52
2018,3,26,16,45,684.5,66.0,2.9,13.9,295.5,446.93,367.14
2018,3,26,17,0,639.0,61.0,2.8,13.5,243.0,387.99,317.04
2018,3,26,17,15,584.0,54.5,2.8,12.85,195.0,324.57,262.04
2018,3,26,17,30,529.0,48.0,2.8,12.2,147.0,265.82,209.15
2018,3,26,17,45,421.5,39.5,2.8,11.6,102.5,192.95,144.52
2018,3,26,18,0,314.0,31.0,2.8,11.0,58.0,131.03,82.35
2018,3,26,18,15,176.0,18.5,2.8,10.85,31.5,55.74,0.0
2018,3,26,18,30,38.0,6.0,2.8,10.7,5.0,0.0,0.0
2018,3,26,18,45,19.0,3.0,2.85,10.55,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,27,5,45,7.5,1.0,2.6,9.15,1.0,0.0,0.0
2018,3,27,6,0,15.0,2.0,2.6,9.3,2.0,0.0,0.0
2018,3,27,6,15,93.5,15.0,2.7,10.0,22.0,14.74,0.0
2018,3,27,6,30,172.0,28.0,2.8,10.7,42.0,21.83,10.07
2018,3,27,6,45,314.5,40.0,2.95,11.4,88.0,30.8,21.22
2018,3,27,7,0,457.0,52.0,3.1,12.1,134.0,43.27,32.88
2018,3,27,7,15,559.0,56.0,3.15,12.55,189.0,81.9,44.22
2018,3,27,7,30,661.0,60.0,3.2,13.0,244.0,132.47,78.0
2018,3,27,7,45,620.0,77.0,3.3,13.45,277.0,180.25,121.06
2018,3,27,8,0,579.0,94.0,3.4,13.9,310.0,223.18,161.93
2018,3,27,8,15,435.5,136.5,3.45,14.35,312.0,253.72,194.78
2018,3,27,8,30,292.0,179.0,3.5,14.8,314.0,269.25,212.49
2018,3,27,8,45,461.0,160.5,3.5,15.25,399.5,337.84,267.53
2018,3,27,9,0,630.0,142.0,3.5,15.7,485.0,424.34,337.23
2018,3,27,9,15,756.5,115.5,3.45,16.05,559.5,496.28,395.51
2018,3,27,9,30,883.0,89.0,3.4,16.4,634.0,579.73,461.77
2018,3,27,9,45,887.0,94.0,3.35,16.75,669.5,628.21,499.24
2018,3,27,10,0,891.0,99.0,3.3,17.1,705.0,674.87,534.36
2018,3,27,10,15,787.5,146.0,3.25,17.4,699.5,688.73,542.46
2018,3,27,10,30,684.0,193.0,3.2,17.7,694.0,692.71,542.76
2018,3,27,10,45,626.0,226.5,3.2,18.0,696.0,708.03,551.95
2018,3,27,11,0,568.0,260.0,3.2,18.3,698.0,716.61,555.89
2018,3,27,11,15,594.0,257.5,3.15,18.5,724.0,753.94,582.49
2018,3,27,11,30,620.0,255.0,3.1,18.7,750.0,791.91,608.95
2018,3,27,11,45,639.5,249.0,3.1,18.9,764.5,818.57,627.49
2018,3,27,12,0,659.0,243.0,3.1,19.1,779.0,843.49,644.78
2018,3,27,12,15,745.5,199.5,3.05,19.25,806.0,887.75,675.67
2018,3,27,12,30,832.0,156.0,3.0,19.4,833.0,926.92,701.47
2018,3,27,12,45,893.5,123.0,3.0,19.55,844.0,949.85,716.5
2018,3,27,13,0,955.0,90.0,3.0,19.7,855.0,974.22,732.69
2018,3,27,13,15,951.5,89.5,3.0,19.7,839.0,970.21,730.25
2018,3,27,13,30,948.0,89.0,3.0,19.7,823.0,962.57,725.76
2018,3,27,13,45,942.5,87.5,3.0,19.75,799.5,948.47,716.91
2018,3,27,14,0,937.0,86.0,3.0,19.8,776.0,930.92,705.86
2018,3,27,14,15,927.5,85.5,3.0,19.7,745.0,907.66,691.39
2018,3,27,14,30,918.0,85.0,3.0,19.6,714.0,881.36,674.86
2018,3,27,14,45,905.5,83.5,2.95,19.5,676.5,848.58,653.45
2018,3,27,15,0,893.0,82.0,2.9,19.4,639.0,813.28,630.2
2018,3,27,15,15,877.5,80.5,2.9,19.4,596.5,773.38,603.56
2018,3,27,15,30,862.0,79.0,2.9,19.4,554.0,731.64,575.31
2018,3,27,15,45,839.0,77.0,2.85,19.05,506.5,686.61,544.75
2018,3,27,16,0,816.0,75.0,2.8,18.7,459.0,636.51,509.43
2018,3,27,16,15,757.0,75.0,2.7,18.15,400.5,565.85,455.97
2018,3,27,16,30,698.0,75.0,2.6,17.6,342.0,500.15,404.81
2018,3,27,16,45,654.5,68.0,2.55,17.05,289.5,436.51,353.99
2018,3,27,17,0,611.0,61.0,2.5,16.5,237.0,375.61,303.5
2018,3,27,17,15,537.0,55.0,2.45,15.85,187.0,305.88,244.38
2018,3,27,17,30,463.0,49.0,2.4,15.2,137.0,242.84,189.28
2018,3,27,17,45,346.5,40.0,2.4,14.5,94.5,169.84,126.26
2018,3,27,18,0,230.0,31.0,2.4,13.8,52.0,109.16,69.55
2018,3,27,18,15,130.5,18.0,2.4,13.55,28.5,45.75,0.0
2018,3,27,18,30,31.0,5.0,2.4,13.3,5.0,0.0,0.0
2018,3,27,18,45,15.5,2.5,2.35,13.05,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,5,45,18.0,2.5,1.1,11.05,2.0,0.0,0.0
2018,3,28,6,0,36.0,5.0,1.1,11.2,4.0,0.0,0.0
2018,3,28,6,15,162.0,17.5,1.15,11.8,29.0,17.2,0.0
2018,3,28,6,30,288.0,30.0,1.2,12.4,54.0,24.21,12.74
2018,3,28,6,45,411.0,38.0,1.3,13.0,99.5,28.56,19.26
2018,3,28,7,0,534.0,46.0,1.4,13.6,145.0,40.75,23.62
2018,3,28,7,15,608.5,51.5,1.55,14.0,198.0,83.83,43.15
2018,3,28,7,30,683.0,57.0,1.7,14.4,251.0,137.61,80.72
2018,3,28,7,45,726.5,61.5,1.85,14.8,304.0,190.59,124.55
2018,3,28,8,0,770.0,66.0,2.0,15.2,357.0,248.1,174.82
2018,3,28,8,15,799.0,69.5,2.05,15.65,408.5,304.52,225.24
2018,3,28,8,30,828.0,73.0,2.1,16.1,460.0,363.23,276.85
2018,3,28,8,45,849.5,75.5,2.15,16.55,508.0,421.51,326.95
2018,3,28,9,0,871.0,78.0,2.2,17.0,556.0,478.76,374.75
2018,3,28,9,15,888.0,79.0,2.2,17.45,599.5,532.77,418.45
2018,3,28,9,30,905.0,80.0,2.2,17.9,643.0,586.55,460.5
2018,3,28,9,45,918.5,81.0,2.2,18.35,681.5,637.71,499.23
2018,3,28,10,0,932.0,82.0,2.2,18.8,720.0,687.77,535.97
2018,3,28,10,15,940.0,83.5,2.2,19.1,751.5,733.19,567.35
2018,3,28,10,30,948.0,85.0,2.2,19.4,783.0,776.56,596.01
2018,3,28,10,45,954.0,86.0,2.2,19.75,807.5,815.65,621.22
2018,3,28,11,0,960.0,87.0,2.2,20.1,832.0,852.14,644.4
2018,3,28,11,15,964.0,87.5,2.25,20.35,848.5,883.7,664.74
2018,3,28,11,30,968.0,88.0,2.3,20.6,865.0,912.19,682.99
2018,3,28,11,45,969.5,88.5,2.35,20.8,873.5,935.32,697.79
2018,3,28,12,0,971.0,89.0,2.4,21.0,882.0,955.03,710.41
2018,3,28,12,15,970.0,89.0,2.4,21.15,881.5,968.45,718.61
2018,3,28,12,30,969.0,89.0,2.4,21.3,881.0,978.23,724.58
2018,3,28,12,45,965.5,89.5,2.45,21.4,872.5,982.58,727.77
2018,3,28,13,0,962.0,90.0,2.5,21.5,864.0,983.24,728.71
2018,3,28,13,15,958.5,89.5,2.5,21.5,848.0,979.13,726.48
2018,3,28,13,30,955.0,89.0,2.5,21.5,832.0,971.38,722.02
2018,3,28,13,45,949.5,88.0,2.45,21.5,808.5,957.68,713.29
2018,3,28,14,0,944.0,87.0,2.4,21.5,785.0,940.52,702.43
2018,3,28,14,15,936.5,85.5,2.4,21.4,754.5,917.7,688.61
2018,3,28,14,30,929.0,84.0,2.4,21.3,724.0,891.72,672.71
2018,3,28,14,45,919.0,82.0,2.35,21.2,687.0,860.11,652.53
2018,3,28,15,0,909.0,80.0,2.3,21.1,650.0,825.8,630.44
2018,3,28,15,15,894.0,78.0,2.3,21.1,607.0,785.14,603.9
2018,3,28,15,30,879.0,76.0,2.3,21.1,564.0,742.55,575.72
2018,3,28,15,45,859.0,73.5,2.2,20.7,516.0,694.21,543.21
2018,3,28,16,0,839.0,71.0,2.1,20.3,468.0,648.76,512.22
2018,3,28,16,15,810.5,68.0,2.0,19.8,417.0,592.62,470.72
2018,3,28,16,30,782.0,65.0,1.9,19.3,366.0,536.81,428.16
2018,3,28,16,45,702.0,64.0,1.8,18.75,305.0,456.51,365.26
2018,3,28,17,0,622.0,63.0,1.7,18.2,244.0,384.29,306.73
2018,3,28,17,15,530.0,58.0,1.7,17.5,190.5,307.17,243.08
2018,3,28,17,30,438.0,53.0,1.7,16.8,137.0,238.48,184.64
2018,3,28,17,45,337.5,42.5,1.7,16.15,95.5,170.08,125.94
2018,3,28,18,0,237.0,32.0,1.7,15.5,54.0,112.4,72.61
2018,3,28,18,15,138.5,19.0,1.7,15.25,30.0,48.68,0.0
2018,3,28,18,30,40.0,6.0,1.7,15.0,6.0,5.9,0.0
2018,3,28,18,45,20.0,3.0,1.7,14.75,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,45,18.5,3.0,1.0,12.8,2.5,0.0,0.0
2018,3,29,6,0,37.0,6.0,1.0,12.9,5.0,0.0,0.0
2018,3,29,6,15,139.0,18.5,1.05,13.5,29.0,18.18,0.0
2018,3,29,6,30,241.0,31.0,1.1,14.1,53.0,24.08,13.26
2018,3,29,6,45,377.0,40.5,1.2,14.7,100.5,30.57,20.93
2018,3,29,7,0,513.0,50.0,1.3,15.3,148.0,46.27,26.7
2018,3,29,7,15,592.5,55.5,1.35,15.75,201.5,88.77,46.98
2018,3,29,7,30,672.0,61.0,1.4,16.2,255.0,140.45,82.9
2018,3,29,7,45,726.0,64.5,1.45,16.6,311.0,196.34,128.52
2018,3,29,8,0,780.0,68.0,1.5,17.0,367.0,255.64,179.36
2018,3,29,8,15,809.0,71.5,1.6,17.4,419.0,312.71,229.82
2018,3,29,8,30,838.0,75.0,1.7,17.8,471.0,372.06,281.4
2018,3,29,8,45,859.0,78.0,1.75,18.25,519.5,429.59,330.26
2018,3,29,9,0,880.0,81.0,1.8,18.7,568.0,489.23,379.12
2018,3,29,9,15,896.5,82.5,1.8,19.15,612.0,543.96,422.57
2018,3,29,9,30,913.0,84.0,1.8,19.6,656.0,598.4,464.29
2018,3,29,9,45,926.5,85.5,1.8,20.0,695.5,650.43,502.97
2018,3,29,10,0,940.0,87.0,1.8,20.4,735.0,701.35,539.63
2018,3,29,10,15,948.0,88.5,1.8,20.75,766.5,747.09,570.39
2018,3,29,10,30,956.0,90.0,1.8,21.1,798.0,790.75,598.49
2018,3,29,10,45,961.0,91.0,1.8,21.45,822.0,829.33,622.76
2018,3,29,11,0,966.0,92.0,1.8,21.8,846.0,865.22,644.98
2018,3,29,11,15,963.5,95.5,1.8,22.0,860.5,894.65,663.12
2018,3,29,11,30,961.0,99.0,1.8,22.2,875.0,920.71,679.01
2018,3,29,11,45,893.0,133.5,1.8,22.4,860.0,918.24,676.25
2018,3,29,12,0,825.0,168.0,1.8,22.6,845.0,914.71,673.24
2018,3,29,12,15,901.5,131.0,1.8,22.7,871.0,953.5,698.26
2018,3,29,12,30,978.0,94.0,1.8,22.8,897.0,994.5,724.07
2018,3,29,12,45,919.0,119.5,1.8,22.85,868.5,974.46,710.77
2018,3,29,13,0,860.0,145.0,1.8,22.9,840.0,955.95,699.22
2018,3,29,13,15,836.0,150.5,1.8,22.8,815.5,939.89,689.71
2018,3,29,13,30,812.0,156.0,1.8,22.7,791.0,920.7,678.2
2018,3,29,13,45,823.5,145.0,1.85,22.65,772.5,913.29,674.96
2018,3,29,14,0,835.0,134.0,1.9,22.6,754.0,902.28,669.31
2018,3,29,14,15,850.5,122.0,1.95,22.4,731.5,890.03,663.32
2018,3,29,14,30,866.0,110.0,2.0,22.2,709.0,873.86,654.76
2018,3,29,14,45,893.5,96.0,2.05,22.0,685.5,856.53,645.47
2018,3,29,15,0,921.0,82.0,2.1,21.8,662.0,839.66,636.51
2018,3,29,15,15,906.0,79.5,2.1,21.8,618.0,798.0,609.45
2018,3,29,15,30,891.0,77.0,2.1,21.8,574.0,754.37,580.9
2018,3,29,15,45,871.0,74.5,2.05,21.2,526.0,705.51,549.12
2018,3,29,16,0,851.0,72.0,2.0,20.6,478.0,659.52,518.78
2018,3,29,16,15,821.0,69.5,1.9,20.05,426.0,602.42,476.93
2018,3,29,16,30,791.0,67.0,1.8,19.5,374.0,545.75,434.05
2018,3,29,16,45,745.5,63.0,1.7,18.95,319.5,479.89,382.59
2018,3,29,17,0,700.0,59.0,1.6,18.4,265.0,416.67,331.32
2018,3,29,17,15,627.0,54.5,1.6,17.65,211.5,346.17,272.95
2018,3,29,17,30,554.0,50.0,1.6,16.9,158.0,280.22,216.34
2018,3,29,17,45,432.0,41.5,1.55,16.15,110.5,200.59,148.5
2018,3,29,18,0,310.0,33.0,1.5,15.4,63.0,133.65,87.8
2018,3,29,18,15,170.0,19.0,1.5,15.1,34.0,63.17,0.0
2018,3,29,18,30,30.0,5.0,1.5,14.8,5.0,9.9,0.0
2018,3,29,18,45,15.0,2.5,1.45,14.55,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,30,5,45,10.5,2.0,0.65,11.4,2.0,0.0,0.0
2018,3,30,6,0,21.0,4.0,0.7,11.5,4.0,3.93,0.0
2018,3,30,6,15,73.0,19.0,0.8,12.05,25.0,15.99,0.0
2018,3,30,6,30,125.0,34.0,0.9,12.6,46.0,28.1,17.16
2018,3,30,6,45,194.5,49.5,1.0,13.15,81.5,37.59,27.3
2018,3,30,7,0,264.0,65.0,1.1,13.7,117.0,55.82,37.49
2018,3,30,7,15,445.5,68.0,1.1,14.1,186.0,90.94,54.26
2018,3,30,7,30,627.0,71.0,1.1,14.5,255.0,146.11,90.06
2018,3,30,7,45,647.5,80.5,1.05,14.9,302.0,196.58,132.7
2018,3,30,8,0,668.0,90.0,1.0,15.3,349.0,249.04,178.61
2018,3,30,8,15,549.0,126.5,0.95,15.85,358.5,284.96,214.4
2018,3,30,8,30,430.0,163.0,0.9,16.4,368.0,307.48,236.89
2018,3,30,8,45,457.0,176.0,0.85,16.95,413.5,356.04,275.89
2018,3,30,9,0,484.0,189.0,0.8,17.5,459.0,406.83,315.3
2018,3,30,9,15,464.5,211.5,0.75,18.0,487.0,444.48,343.56
2018,3,30,9,30,445.0,234.0,0.7,18.5,515.0,479.53,368.8
2018,3,30,9,45,499.5,230.5,0.65,19.0,563.0,532.38,406.94
2018,3,30,10,0,554.0,227.0,0.6,19.5,611.0,588.67,446.34
2018,3,30,10,15,559.0,236.5,0.55,19.9,638.5,626.24,470.99
2018,3,30,10,30,564.0,246.0,0.5,20.3,666.0,662.73,494.38
2018,3,30,10,45,533.0,268.0,0.5,20.7,675.0,682.76,505.95
2018,3,30,11,0,502.0,290.0,0.5,21.1,684.0,699.3,515.1
2018,3,30,11,15,513.0,294.0,0.45,21.35,703.5,729.28,533.69
2018,3,30,11,30,524.0,298.0,0.4,21.6,723.0,758.08,550.99
2018,3,30,11,45,499.5,310.0,0.35,21.85,718.5,762.66,551.54
2018,3,30,12,0,475.0,322.0,0.3,22.1,714.0,764.52,550.65
2018,3,30,12,15,453.5,331.5,0.35,22.2,705.5,764.02,550.33
2018,3,30,12,30,432.0,341.0,0.4,22.3,697.0,761.24,548.6
2018,3,30,12,45,527.0,298.5,0.4,22.4,729.0,809.87,582.87
2018,3,30,13,0,622.0,256.0,0.4,22.5,761.0,858.36,615.83
2018,3,30,13,15,518.0,292.0,0.55,22.5,707.0,799.33,577.7
2018,3,30,13,30,414.0,328.0,0.7,22.5,653.0,740.79,540.03
2018,3,30,13,45,406.0,318.5,0.8,22.5,629.5,713.54,524.71
2018,3,30,14,0,398.0,309.0,0.9,22.5,606.0,692.47,512.63
2018,3,30,14,15,489.5,262.0,0.95,22.55,612.5,725.73,539.2
2018,3,30,14,30,581.0,215.0,1.0,22.6,619.0,744.73,555.65
2018,3,30,14,45,553.5,211.5,1.05,22.6,580.0,705.1,529.42
2018,3,30,15,0,526.0,208.0,1.1,22.6,541.0,664.82,502.93
2018,3,30,15,15,448.5,214.0,1.1,22.6,484.5,595.66,454.06
2018,3,30,15,30,371.0,220.0,1.1,22.6,428.0,521.72,401.07
2018,3,30,15,45,307.0,210.0,1.2,22.6,372.5,452.76,351.35
2018,3,30,16,0,243.0,200.0,1.3,22.6,317.0,387.8,303.11
2018,3,30,16,15,226.5,178.0,1.3,22.0,277.5,343.57,270.75
2018,3,30,16,30,210.0,156.0,1.3,21.4,238.0,300.09,237.94
2018,3,30,16,45,278.5,126.5,1.3,20.85,219.0,294.39,234.57
2018,3,30,17,0,347.0,97.0,1.3,20.3,200.0,288.1,229.08
2018,3,30,17,15,349.5,79.0,1.45,19.4,165.5,251.54,198.5
2018,3,30,17,30,352.0,61.0,1.6,18.5,131.0,214.05,165.54
2018,3,30,17,45,270.5,47.5,1.7,17.6,92.0,153.47,113.93
2018,3,30,18,0,189.0,34.0,1.8,16.7,53.0,101.9,67.75
2018,3,30,18,15,113.0,20.5,1.85,16.3,30.0,52.97,0.0
2018,3,30,18,30,37.0,7.0,1.9,15.9,7.0,13.08,0.0
2018,3,30,18,45,18.5,3.5,1.95,15.5,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,31,5,45,6.5,2.5,1.8,12.0,2.5,0.0,0.0
2018,3,31,6,0,13.0,5.0,1.8,12.0,5.0,4.91,0.0
2018,3,31,6,15,8.0,15.0,1.8,12.35,15.0,14.34,0.0
2018,3,31,6,30,3.0,25.0,1.8,12.7,25.0,24.14,14.31
2018,3,31,6,45,1.5,39.5,1.85,13.0,39.5,37.69,27.47
2018,3,31,7,0,0.0,54.0,1.9,13.3,54.0,51.28,37.95
2018,3,31,7,15,0.0,60.0,1.9,13.6,60.0,57.55,43.54
2018,3,31,7,30,0.0,66.0,1.9,13.9,66.0,63.57,48.7
2018,3,31,7,45,0.0,88.5,1.9,14.25,88.5,84.71,66.44
2018,3,31,8,0,0.0,111.0,1.9,14.6,111.0,105.98,83.97
2018,3,31,8,15,39.0,154.0,1.85,15.0,173.0,157.01,124.81
2018,3,31,8,30,78.0,197.0,1.8,15.4,235.0,213.84,169.96
2018,3,31,8,45,164.5,219.0,1.75,15.8,308.5,275.59,218.31
2018,3,31,9,0,251.0,241.0,1.7,16.2,382.0,347.13,274.06
2018,3,31,9,15,360.0,233.0,1.7,16.7,452.5,411.47,324.0
2018,3,31,9,30,469.0,225.0,1.7,17.2,523.0,486.26,381.31
2018,3,31,9,45,490.5,233.0,1.75,17.75,560.5,531.0,414.44
2018,3,31,10,0,512.0,241.0,1.8,18.3,598.0,576.51,447.6
2018,3,31,10,15,490.0,261.0,1.85,18.65,615.0,603.84,466.48
2018,3,31,10,30,468.0,281.0,1.9,19.0,632.0,628.29,482.99
2018,3,31,10,45,576.5,249.0,2.0,19.4,694.5,699.12,535.58
2018,3,31,11,0,685.0,217.0,2.1,19.8,757.0,776.22,591.23
2018,3,31,11,15,702.5,216.0,2.15,20.0,779.5,811.3,615.03
2018,3,31,11,30,720.0,215.0,2.2,20.2,802.0,844.85,637.74
2018,3,31,11,45,688.0,233.0,2.25,20.35,798.5,852.55,641.98
2018,3,31,12,0,656.0,251.0,2.3,20.5,795.0,856.51,643.71
2018,3,31,12,15,648.5,254.5,2.35,20.55,792.0,864.61,649.36
2018,3,31,12,30,641.0,258.0,2.4,20.6,789.0,870.0,653.17
2018,3,31,12,45,641.5,253.5,2.5,20.6,780.5,871.97,655.65
2018,3,31,13,0,642.0,249.0,2.6,20.6,772.0,871.29,656.4
2018,3,31,13,15,615.0,253.5,2.65,20.45,747.0,851.72,643.6
2018,3,31,13,30,588.0,258.0,2.7,20.3,722.0,827.81,627.94
2018,3,31,13,45,612.5,238.5,2.75,20.15,709.5,828.05,630.47
2018,3,31,14,0,637.0,219.0,2.8,20.0,697.0,823.05,629.28
2018,3,31,14,15,610.5,217.5,2.8,19.8,660.5,788.5,605.89
2018,3,31,14,30,584.0,216.0,2.8,19.6,624.0,749.55,579.46
2018,3,31,14,45,578.5,204.0,2.8,19.4,590.5,718.89,559.23
2018,3,31,15,0,573.0,192.0,2.8,19.2,557.0,686.35,537.31
2018,3,31,15,15,549.5,184.5,2.8,19.2,515.5,642.99,506.33
2018,3,31,15,30,526.0,177.0,2.8,19.2,474.0,599.27,474.65
2018,3,31,15,45,455.0,177.0,2.75,18.65,418.5,530.0,423.01
2018,3,31,16,0,384.0,177.0,2.7,18.1,363.0,464.66,373.31
2018,3,31,16,15,380.0,157.0,2.6,17.6,324.0,424.22,343.04
2018,3,31,16,30,376.0,137.0,2.5,17.1,285.0,383.03,311.17
2018,3,31,16,45,369.5,118.0,2.45,16.65,246.5,340.98,277.55
2018,3,31,17,0,363.0,99.0,2.4,16.2,208.0,298.67,242.52
2018,3,31,17,15,314.0,83.5,2.4,15.45,165.0,241.62,194.52
2018,3,31,17,30,265.0,68.0,2.4,14.7,122.0,189.15,149.24
2018,3,31,17,45,213.5,52.0,2.4,14.0,87.0,140.23,106.28
2018,3,31,18,0,162.0,36.0,2.4,13.3,52.0,96.96,66.36
2018,3,31,18,15,96.5,21.5,2.4,12.95,29.5,50.98,0.0
2018,3,31,18,30,31.0,7.0,2.4,12.6,7.0,12.12,0.0
2018,3,31,18,45,15.5,3.5,2.4,12.3,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,1,5,45,14.0,3.5,2.2,9.9,3.5,0.0,0.0
2018,4,1,6,0,28.0,7.0,2.2,10.1,7.0,6.88,0.0
2018,4,1,6,15,138.5,22.5,2.3,10.7,35.5,17.81,0.0
2018,4,1,6,30,249.0,38.0,2.4,11.3,64.0,29.48,19.18
2018,4,1,6,45,329.5,49.5,2.5,11.85,104.5,37.29,27.32
2018,4,1,7,0,410.0,61.0,2.6,12.4,145.0,59.85,36.86
2018,4,1,7,15,272.5,87.0,2.55,12.8,149.5,98.48,67.32
2018,4,1,7,30,135.0,113.0,2.5,13.2,154.0,121.0,91.37
2018,4,1,7,45,137.5,138.5,2.45,13.65,187.0,153.51,118.74
2018,4,1,8,0,140.0,164.0,2.4,14.1,220.0,186.6,146.51
2018,4,1,8,15,186.5,184.5,2.4,14.6,269.0,229.71,181.1
2018,4,1,8,30,233.0,205.0,2.4,15.1,318.0,276.89,218.98
2018,4,1,8,45,282.0,217.5,2.35,15.55,368.0,324.06,256.65
2018,4,1,9,0,331.0,230.0,2.3,16.0,418.0,375.94,297.62
2018,4,1,9,15,576.0,174.5,2.35,16.4,531.5,472.39,374.07
2018,4,1,9,30,821.0,119.0,2.4,16.8,645.0,589.5,465.22
2018,4,1,9,45,861.5,111.5,2.4,17.15,691.5,645.8,507.63
2018,4,1,10,0,902.0,104.0,2.4,17.5,738.0,703.01,550.03
2018,4,1,10,15,911.0,105.5,2.45,17.75,769.0,747.89,581.58
2018,4,1,10,30,920.0,107.0,2.5,18.0,800.0,790.88,610.59
2018,4,1,10,45,926.5,108.0,2.55,18.2,824.5,829.31,636.27
2018,4,1,11,0,933.0,109.0,2.6,18.4,849.0,865.25,660.07
2018,4,1,11,15,937.0,110.0,2.7,18.55,865.5,896.44,681.02
2018,4,1,11,30,941.0,111.0,2.8,18.7,882.0,924.66,699.96
2018,4,1,11,45,943.0,111.0,2.85,18.8,890.0,947.0,714.68
2018,4,1,12,0,945.0,111.0,2.9,18.9,898.0,966.01,727.27
2018,4,1,12,15,944.5,110.5,3.0,18.95,897.0,978.83,736.35
2018,4,1,12,30,944.0,110.0,3.1,19.0,896.0,988.11,743.23
2018,4,1,12,45,942.0,109.5,3.2,19.05,887.5,992.42,746.92
2018,4,1,13,0,940.0,109.0,3.3,19.1,879.0,993.12,748.35
2018,4,1,13,15,936.5,108.5,3.4,19.05,863.0,988.84,746.85
2018,4,1,13,30,933.0,108.0,3.5,19.0,847.0,981.0,743.08
2018,4,1,13,45,926.0,107.0,3.6,18.95,822.5,965.93,734.47
2018,4,1,14,0,919.0,106.0,3.7,18.9,798.0,947.52,723.65
2018,4,1,14,15,903.0,104.5,3.75,18.7,762.0,917.39,704.81
2018,4,1,14,30,887.0,103.0,3.8,18.5,726.0,884.55,684.01
2018,4,1,14,45,859.5,105.5,3.9,18.35,683.0,849.07,661.3
2018,4,1,15,0,832.0,108.0,4.0,18.2,640.0,806.84,633.44
2018,4,1,15,15,823.0,101.5,4.0,18.2,598.5,767.78,606.8
2018,4,1,15,30,814.0,95.0,4.0,18.2,557.0,726.57,578.28
2018,4,1,15,45,789.5,91.5,4.1,17.6,508.5,675.75,543.72
2018,4,1,16,0,765.0,88.0,4.2,17.0,460.0,624.42,507.25
2018,4,1,16,15,747.5,84.0,4.15,16.5,415.0,576.78,471.0
2018,4,1,16,30,730.0,80.0,4.1,16.0,370.0,530.76,434.73
2018,4,1,16,45,686.5,75.0,4.05,15.5,317.5,467.41,383.4
2018,4,1,17,0,643.0,70.0,4.0,15.0,265.0,406.71,332.53
2018,4,1,17,15,562.5,63.5,3.95,14.45,210.5,331.07,268.07
2018,4,1,17,30,482.0,57.0,3.9,13.9,156.0,262.67,208.14
2018,4,1,17,45,370.0,46.5,3.9,13.3,109.5,187.25,142.46
2018,4,1,18,0,258.0,36.0,3.9,12.7,63.0,123.68,85.68
2018,4,1,18,15,155.0,22.5,3.9,12.45,36.0,65.71,0.0
2018,4,1,18,30,52.0,9.0,3.9,12.2,9.0,17.71,0.0
2018,4,1,18,45,26.0,4.5,3.9,11.9,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,2,5,45,6.5,4.0,3.05,10.05,4.0,0.0,0.0
2018,4,2,6,0,13.0,8.0,3.1,10.3,8.0,7.86,0.0
2018,4,2,6,15,67.5,24.0,3.25,10.65,30.5,20.04,0.18
2018,4,2,6,30,122.0,40.0,3.4,11.0,53.0,32.81,22.29
2018,4,2,6,45,172.0,56.5,3.55,11.35,86.5,45.54,34.71
2018,4,2,7,0,222.0,73.0,3.7,11.7,120.0,67.83,47.21
2018,4,2,7,15,212.0,95.5,3.75,12.1,150.0,101.11,72.1
2018,4,2,7,30,202.0,118.0,3.8,12.5,180.0,133.61,99.4
2018,4,2,7,45,270.0,133.0,3.8,12.95,232.0,174.96,132.05
2018,4,2,8,0,338.0,148.0,3.8,13.4,284.0,223.91,172.07
2018,4,2,8,15,430.0,150.5,3.75,13.8,346.5,275.3,214.3
2018,4,2,8,30,522.0,153.0,3.7,14.2,409.0,337.83,266.08
2018,4,2,8,45,553.5,158.5,3.65,14.6,454.0,386.35,307.04
2018,4,2,9,0,585.0,164.0,3.6,15.0,499.0,438.07,349.69
2018,4,2,9,15,699.0,140.5,3.5,15.35,570.0,506.97,405.3
2018,4,2,9,30,813.0,117.0,3.4,15.7,641.0,585.87,467.54
2018,4,2,9,45,854.5,108.0,3.35,16.05,686.5,641.01,510.09
2018,4,2,10,0,896.0,99.0,3.3,16.4,732.0,697.2,552.49
2018,4,2,10,15,904.0,100.5,3.2,16.7,762.5,741.05,582.82
2018,4,2,10,30,912.0,102.0,3.1,17.0,793.0,782.95,610.71
2018,4,2,10,45,918.0,103.0,3.0,17.3,816.5,820.63,635.17
2018,4,2,11,0,924.0,104.0,2.9,17.6,840.0,855.81,657.55
2018,4,2,11,15,927.0,105.5,2.9,17.8,856.0,886.32,677.39
2018,4,2,11,30,930.0,107.0,2.9,18.0,872.0,913.86,695.13
2018,4,2,11,45,930.5,108.5,2.85,18.2,880.0,936.08,708.83
2018,4,2,12,0,931.0,110.0,2.8,18.4,888.0,955.0,720.31
2018,4,2,12,15,931.0,109.5,2.8,18.5,887.5,967.99,728.57
2018,4,2,12,30,931.0,109.0,2.8,18.6,887.0,977.51,734.64
2018,4,2,12,45,929.0,109.0,2.8,18.7,879.0,982.18,737.62
2018,4,2,13,0,927.0,109.0,2.8,18.8,871.0,983.31,738.4
2018,4,2,13,15,921.5,109.0,2.8,18.8,854.5,977.64,735.07
2018,4,2,13,30,916.0,109.0,2.8,18.8,838.0,968.5,729.61
2018,4,2,13,45,908.5,109.0,2.75,18.75,814.5,954.13,720.47
2018,4,2,14,0,901.0,109.0,2.7,18.7,791.0,936.51,709.27
2018,4,2,14,15,894.5,106.5,2.65,18.65,760.5,913.93,694.8
2018,4,2,14,30,888.0,104.0,2.6,18.6,730.0,888.31,678.32
2018,4,2,14,45,877.5,101.0,2.6,18.5,692.5,855.87,657.64
2018,4,2,15,0,867.0,98.0,2.6,18.4,655.0,820.91,635.09
2018,4,2,15,15,851.5,95.0,2.6,18.4,612.0,784.37,611.01
2018,4,2,15,30,836.0,92.0,2.6,18.4,569.0,741.2,581.9
2018,4,2,15,45,813.0,90.0,2.5,18.1,521.5,692.26,548.29
2018,4,2,16,0,790.0,88.0,2.4,17.8,474.0,642.64,513.14
2018,4,2,16,15,753.0,85.0,2.35,17.4,421.5,582.65,468.35
2018,4,2,16,30,716.0,82.0,2.3,17.0,369.0,526.02,424.73
2018,4,2,16,45,669.0,77.0,2.3,16.65,316.0,461.33,373.51
2018,4,2,17,0,622.0,72.0,2.3,16.3,263.0,399.65,322.91
2018,4,2,17,15,522.5,67.0,2.35,15.6,206.5,318.14,255.37
2018,4,2,17,30,423.0,62.0,2.4,14.9,150.0,245.72,193.69
2018,4,2,17,45,314.5,50.0,2.45,14.25,105.0,171.98,130.54
2018,4,2,18,0,206.0,38.0,2.5,13.6,60.0,111.73,77.92
2018,4,2,18,15,123.0,23.5,2.45,13.25,34.5,60.26,5.72
2018,4,2,18,30,40.0,9.0,2.4,12.9,9.0,15.72,0.0
2018,4,2,18,45,20.0,4.5,2.35,12.55,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,3,5,45,20.0,4.5,1.95,8.5,5.0,0.0,0.0
2018,4,3,6,0,40.0,9.0,1.9,8.8,10.0,8.85,0.0
2018,4,3,6,15,129.0,25.0,1.9,9.35,38.0,19.68,3.54
2018,4,3,6,30,218.0,41.0,1.9,9.9,66.0,31.64,21.66
2018,4,3,6,45,365.5,52.0,1.95,10.45,119.5,39.73,29.8
2018,4,3,7,0,513.0,63.0,2.0,11.0,173.0,69.07,40.66
2018,4,3,7,15,575.5,71.0,2.0,11.45,226.0,113.64,67.48
2018,4,3,7,30,638.0,79.0,2.0,11.9,279.0,165.49,107.14
2018,4,3,7,45,679.0,84.5,1.95,12.35,331.5,217.49,151.64
2018,4,3,8,0,720.0,90.0,1.9,12.8,384.0,273.74,201.12
2018,4,3,8,15,750.0,94.5,1.9,13.3,435.0,329.46,250.45
2018,4,3,8,30,780.0,99.0,1.9,13.8,486.0,389.44,302.18
2018,4,3,8,45,802.5,103.0,1.9,14.25,534.5,445.77,349.81
2018,4,3,9,0,825.0,107.0,1.9,14.7,583.0,503.16,396.73
2018,4,3,9,15,841.5,109.5,1.85,15.1,626.0,556.64,439.04
2018,4,3,9,30,858.0,112.0,1.8,15.5,669.0,609.98,479.77
2018,4,3,9,45,827.0,129.5,1.8,15.85,691.0,647.91,507.66
2018,4,3,10,0,796.0,147.0,1.8,16.2,713.0,681.16,531.26
2018,4,3,10,15,812.0,147.5,1.8,16.45,746.0,726.43,563.75
2018,4,3,10,30,828.0,148.0,1.8,16.7,779.0,770.63,593.87
2018,4,3,10,45,831.5,152.0,1.8,16.95,802.0,807.21,617.61
2018,4,3,11,0,835.0,156.0,1.8,17.2,825.0,841.45,639.56
2018,4,3,11,15,801.0,176.5,1.85,17.35,828.0,858.25,650.28
2018,4,3,11,30,767.0,197.0,1.9,17.5,831.0,873.33,660.08
2018,4,3,11,45,809.5,177.5,1.9,17.65,852.5,906.34,681.53
2018,4,3,12,0,852.0,158.0,1.9,17.8,874.0,940.3,703.3
2018,4,3,12,15,852.5,157.5,1.95,17.85,873.5,953.27,711.93
2018,4,3,12,30,853.0,157.0,2.0,17.9,873.0,963.01,718.77
2018,4,3,12,45,815.5,173.5,2.05,17.95,852.5,951.77,711.85
2018,4,3,13,0,778.0,190.0,2.1,18.0,832.0,941.17,705.65
2018,4,3,13,15,826.0,163.0,2.2,17.9,833.0,953.77,716.01
2018,4,3,13,30,874.0,136.0,2.3,17.8,834.0,966.2,726.15
2018,4,3,13,45,849.0,141.0,2.35,17.75,803.0,941.65,710.92
2018,4,3,14,0,824.0,146.0,2.4,17.7,772.0,914.37,694.17
2018,4,3,14,15,832.0,135.0,2.5,17.55,745.5,896.79,684.71
2018,4,3,14,30,840.0,124.0,2.6,17.4,719.0,875.68,672.66
2018,4,3,14,45,829.5,122.0,2.65,17.25,684.0,845.33,653.7
2018,4,3,15,0,819.0,120.0,2.7,17.1,649.0,812.57,632.94
2018,4,3,15,15,804.0,115.5,2.7,17.1,606.0,771.33,605.2
2018,4,3,15,30,789.0,111.0,2.7,17.1,563.0,728.37,575.96
