Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,45,758.5,106.0,2.7,16.6,511.0,674.8,539.45
2018,4,3,16,0,728.0,101.0,2.7,16.1,459.0,618.8,499.0
2018,4,3,16,15,699.5,97.5,2.7,15.65,412.0,566.21,459.57
2018,4,3,16,30,671.0,94.0,2.7,15.2,365.0,514.22,419.3
2018,4,3,16,45,626.5,88.0,2.65,14.8,313.5,451.66,369.12
2018,4,3,17,0,582.0,82.0,2.6,14.4,262.0,391.9,319.6
2018,4,3,17,15,516.5,73.0,2.55,13.8,210.5,322.77,261.22
2018,4,3,17,30,451.0,64.0,2.5,13.2,159.0,259.41,206.03
2018,4,3,17,45,354.5,52.0,2.4,12.6,114.0,188.18,144.05
2018,4,3,18,0,258.0,40.0,2.3,12.0,69.0,128.92,91.22
2018,4,3,18,15,148.0,24.0,2.3,11.75,39.0,67.05,14.35
2018,4,3,18,30,38.0,8.0,2.3,11.5,9.0,14.45,0.0
2018,4,3,18,45,19.0,4.0,2.25,11.25,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,5,45,4.0,4.5,2.15,9.75,4.5,0.0,0.0
2018,4,4,6,0,8.0,9.0,2.2,9.9,9.0,8.85,0.0
2018,4,4,6,15,34.0,25.0,2.3,10.3,28.5,22.03,7.2
2018,4,4,6,30,60.0,41.0,2.4,10.7,48.0,35.51,25.09
2018,4,4,6,45,99.0,61.0,2.5,11.1,79.5,51.64,40.32
2018,4,4,7,0,138.0,81.0,2.6,11.5,111.0,75.61,55.34
2018,4,4,7,15,170.5,101.0,2.5,11.85,148.5,103.51,75.73
2018,4,4,7,30,203.0,121.0,2.4,12.2,186.0,138.21,103.27
2018,4,4,7,45,189.5,144.5,2.35,12.6,213.5,171.93,132.67
2018,4,4,8,0,176.0,168.0,2.3,13.0,241.0,201.91,158.74
2018,4,4,8,15,206.0,189.5,2.25,13.4,285.0,242.99,192.36
2018,4,4,8,30,236.0,211.0,2.2,13.8,329.0,286.24,227.45
2018,4,4,8,45,240.0,231.5,2.1,14.2,361.5,321.8,256.08
2018,4,4,9,0,244.0,252.0,2.0,14.6,394.0,357.61,284.18
2018,4,4,9,15,248.0,271.0,2.0,14.95,424.5,392.19,310.9
2018,4,4,9,30,252.0,290.0,2.0,15.3,455.0,426.86,337.12
2018,4,4,9,45,210.0,312.0,2.0,15.6,454.5,434.36,341.6
2018,4,4,10,0,168.0,334.0,2.0,15.9,454.0,438.48,343.25
2018,4,4,10,15,195.0,347.5,2.0,16.1,492.5,479.84,374.28
2018,4,4,10,30,222.0,361.0,2.0,16.3,531.0,522.84,405.93
2018,4,4,10,45,326.0,346.5,2.0,16.5,604.5,603.11,466.43
2018,4,4,11,0,430.0,332.0,2.0,16.7,678.0,689.64,529.83
2018,4,4,11,15,514.5,304.5,2.05,16.75,726.0,748.46,573.07
2018,4,4,11,30,599.0,277.0,2.1,16.8,774.0,809.2,617.37
2018,4,4,11,45,679.0,240.5,2.1,16.85,809.0,859.72,653.81
2018,4,4,12,0,759.0,204.0,2.1,16.9,844.0,908.72,686.99
2018,4,4,12,15,776.5,192.0,2.15,16.8,846.5,924.52,697.87
2018,4,4,12,30,794.0,180.0,2.2,16.7,849.0,934.14,705.05
2018,4,4,12,45,584.5,270.5,2.25,16.55,760.5,842.23,640.79
2018,4,4,13,0,375.0,361.0,2.3,16.4,672.0,735.15,561.4
2018,4,4,13,15,388.0,348.5,2.3,16.25,665.0,735.33,563.71
2018,4,4,13,30,401.0,336.0,2.3,16.1,658.0,733.69,563.89
2018,4,4,13,45,336.0,343.0,2.3,15.9,607.5,679.41,524.35
2018,4,4,14,0,271.0,350.0,2.3,15.7,557.0,625.32,484.73
2018,4,4,14,15,210.5,342.0,2.3,15.65,499.0,550.78,429.74
2018,4,4,14,30,150.0,334.0,2.3,15.6,441.0,486.71,381.41
2018,4,4,14,45,172.5,316.0,2.3,15.5,433.0,483.97,381.41
2018,4,4,15,0,195.0,298.0,2.3,15.4,425.0,479.39,379.64
2018,4,4,15,15,213.5,274.5,2.3,15.4,405.0,463.5,369.08
2018,4,4,15,30,232.0,251.0,2.3,15.4,385.0,445.63,356.91
2018,4,4,15,45,207.5,231.5,2.25,15.15,344.0,399.27,321.59
2018,4,4,16,0,183.0,212.0,2.2,14.9,303.0,354.14,286.78
2018,4,4,16,15,163.0,189.5,2.2,14.6,264.0,309.93,252.31
2018,4,4,16,30,143.0,167.0,2.2,14.3,225.0,266.98,218.15
2018,4,4,16,45,141.0,141.5,2.15,14.0,192.0,231.8,189.82
2018,4,4,17,0,139.0,116.0,2.1,13.7,159.0,196.37,160.5
2018,4,4,17,15,69.5,86.0,2.0,13.3,107.5,125.33,100.67
2018,4,4,17,30,0.0,56.0,1.9,12.9,56.0,54.97,41.19
2018,4,4,17,45,0.0,41.5,1.8,12.5,41.5,40.52,28.57
2018,4,4,18,0,0.0,27.0,1.7,12.1,27.0,26.07,15.64
2018,4,4,18,15,0.0,16.0,1.75,11.95,16.0,15.44,0.93
2018,4,4,18,30,0.0,5.0,1.8,11.8,5.0,4.91,0.0
2018,4,4,18,45,0.0,2.5,1.8,11.7,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,5,5,45,1.0,2.0,1.65,10.0,2.0,0.0,0.0
2018,4,5,6,0,2.0,4.0,1.7,10.2,4.0,3.93,0.0
2018,4,5,6,15,1.0,9.5,1.7,10.4,9.5,9.16,0.45
2018,4,5,6,30,0.0,15.0,1.7,10.6,15.0,14.46,6.98
2018,4,5,6,45,0.0,21.0,1.7,10.8,21.0,20.26,12.51
2018,4,5,7,0,0.0,27.0,1.7,11.0,27.0,26.05,16.86
2018,4,5,7,15,2.0,50.0,1.8,11.45,50.5,48.51,36.19
2018,4,5,7,30,4.0,73.0,1.9,11.9,74.0,70.85,55.15
2018,4,5,7,45,3.0,93.5,1.95,12.3,94.5,90.19,71.41
2018,4,5,8,0,2.0,114.0,2.0,12.7,115.0,109.53,87.38
2018,4,5,8,15,1.0,114.5,2.0,13.15,115.0,110.26,87.57
2018,4,5,8,30,0.0,115.0,2.0,13.6,115.0,110.71,87.52
2018,4,5,8,45,0.5,113.0,2.0,14.1,113.5,109.23,85.85
2018,4,5,9,0,1.0,111.0,2.0,14.6,112.0,107.72,84.19
2018,4,5,9,15,3.0,140.5,1.95,14.8,142.5,137.21,108.01
2018,4,5,9,30,5.0,170.0,1.9,15.0,173.0,166.99,131.68
2018,4,5,9,45,10.0,206.5,1.85,15.25,213.5,205.72,162.2
2018,4,5,10,0,15.0,243.0,1.8,15.5,254.0,245.1,192.71
2018,4,5,10,15,10.0,209.0,1.8,15.55,216.5,209.63,164.29
2018,4,5,10,30,5.0,175.0,1.8,15.6,179.0,173.46,135.4
2018,4,5,10,45,7.0,189.0,1.85,15.65,194.5,189.0,147.72
2018,4,5,11,0,9.0,203.0,1.9,15.7,210.0,204.73,159.99
2018,4,5,11,15,56.0,293.5,1.95,15.6,340.0,337.93,264.85
2018,4,5,11,30,103.0,384.0,2.0,15.5,470.0,472.72,366.77
2018,4,5,11,45,57.5,314.5,2.05,15.35,362.5,365.04,284.4
2018,4,5,12,0,12.0,245.0,2.1,15.2,255.0,250.63,195.54
2018,4,5,12,15,9.5,223.5,2.15,14.9,231.5,227.39,177.93
2018,4,5,12,30,7.0,202.0,2.2,14.6,208.0,204.0,159.74
2018,4,5,12,45,6.0,190.5,2.2,14.35,195.5,191.84,150.33
2018,4,5,13,0,5.0,179.0,2.2,14.1,183.0,179.61,140.82
2018,4,5,13,15,3.0,161.0,2.1,13.9,163.5,159.96,125.21
2018,4,5,13,30,1.0,143.0,2.0,13.7,144.0,140.3,109.53
2018,4,5,13,45,0.5,129.5,1.95,13.5,130.0,126.5,98.58
2018,4,5,14,0,0.0,116.0,1.9,13.3,116.0,112.72,87.57
2018,4,5,14,15,0.0,117.0,1.8,13.15,117.0,113.71,88.58
2018,4,5,14,30,0.0,118.0,1.7,13.0,118.0,114.72,89.6
2018,4,5,14,45,0.0,124.0,1.65,12.85,124.0,120.71,94.75
2018,4,5,15,0,0.0,130.0,1.6,12.7,130.0,126.78,99.98
2018,4,5,15,15,0.0,125.5,1.6,12.7,125.5,122.39,96.62
2018,4,5,15,30,0.0,121.0,1.6,12.7,121.0,118.03,93.3
2018,4,5,15,45,0.5,124.0,1.45,12.45,124.0,121.65,96.68
2018,4,5,16,0,1.0,127.0,1.3,12.2,127.0,125.4,100.16
2018,4,5,16,15,2.5,122.0,1.3,12.1,123.0,121.68,97.47
2018,4,5,16,30,4.0,117.0,1.3,12.0,119.0,117.97,94.73
2018,4,5,16,45,12.0,112.5,1.25,11.9,116.5,118.39,95.47
2018,4,5,17,0,20.0,108.0,1.2,11.8,114.0,118.38,95.61
2018,4,5,17,15,16.5,92.0,1.25,11.65,96.5,100.08,80.0
2018,4,5,17,30,13.0,76.0,1.3,11.5,79.0,82.17,64.44
2018,4,5,17,45,6.5,56.5,1.3,11.4,58.0,59.55,44.65
2018,4,5,18,0,0.0,37.0,1.3,11.3,37.0,37.33,25.02
2018,4,5,18,15,5.0,22.5,1.3,11.25,22.5,23.68,6.18
2018,4,5,18,30,10.0,8.0,1.3,11.2,8.0,9.63,0.0
2018,4,5,18,45,5.0,4.0,1.35,11.15,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.55,11.75,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.6,11.8,2.0,1.97,0.0
2018,4,6,6,15,0.0,4.0,2.7,11.95,4.0,3.85,0.0
2018,4,6,6,30,0.0,6.0,2.8,12.1,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.0,2.9,12.2,7.0,6.74,0.37
2018,4,6,7,0,0.0,8.0,3.0,12.3,8.0,7.71,0.98
2018,4,6,7,15,0.0,11.0,3.0,12.45,11.0,10.61,3.51
2018,4,6,7,30,0.0,14.0,3.0,12.6,14.0,13.5,6.01
2018,4,6,7,45,0.0,16.5,3.05,12.75,16.5,15.92,8.06
2018,4,6,8,0,0.0,19.0,3.1,12.9,19.0,18.34,10.09
2018,4,6,8,15,0.0,22.5,3.1,13.1,22.5,21.72,12.93
2018,4,6,8,30,0.0,26.0,3.1,13.3,26.0,25.11,15.74
2018,4,6,8,45,0.0,29.5,3.1,13.5,29.5,28.5,18.52
2018,4,6,9,0,0.0,33.0,3.1,13.7,33.0,31.89,21.29
2018,4,6,9,15,0.0,37.5,3.1,13.9,37.5,36.25,24.86
2018,4,6,9,30,0.0,42.0,3.1,14.1,42.0,40.61,28.41
2018,4,6,9,45,0.0,46.5,3.15,14.25,46.5,44.98,31.95
2018,4,6,10,0,0.0,51.0,3.2,14.4,51.0,49.35,35.48
2018,4,6,10,15,0.0,61.5,3.25,14.5,61.5,59.53,43.81
2018,4,6,10,30,0.0,72.0,3.3,14.6,72.0,69.72,52.1
2018,4,6,10,45,0.0,88.0,3.3,14.65,88.0,85.25,64.73
2018,4,6,11,0,0.0,104.0,3.3,14.7,104.0,100.81,77.32
2018,4,6,11,15,0.5,114.0,3.35,14.8,114.5,111.0,85.51
2018,4,6,11,30,1.0,124.0,3.4,14.9,125.0,121.24,93.72
2018,4,6,11,45,1.0,116.5,3.45,14.95,117.5,113.98,87.78
2018,4,6,12,0,1.0,109.0,3.5,15.0,110.0,106.7,81.86
2018,4,6,12,15,0.5,100.0,3.5,15.0,100.5,97.48,74.36
2018,4,6,12,30,0.0,91.0,3.5,15.0,91.0,88.23,66.83
2018,4,6,12,45,3.0,135.5,3.5,15.05,138.0,134.67,104.61
2018,4,6,13,0,6.0,180.0,3.5,15.1,185.0,181.55,142.29
2018,4,6,13,15,5.0,170.5,3.4,15.05,174.5,171.26,134.05
2018,4,6,13,30,4.0,161.0,3.3,15.0,164.0,160.94,125.89
2018,4,6,13,45,4.0,165.0,3.25,14.95,168.0,164.97,129.28
2018,4,6,14,0,4.0,169.0,3.2,14.9,172.0,169.01,132.71
2018,4,6,14,15,3.5,166.5,3.1,14.8,169.0,166.12,130.58
2018,4,6,14,30,3.0,164.0,3.0,14.7,166.0,163.24,128.51
2018,4,6,14,45,2.0,155.0,2.9,14.65,156.5,153.43,120.8
2018,4,6,15,0,1.0,146.0,2.8,14.6,147.0,143.66,113.13
2018,4,6,15,15,4.5,137.0,2.8,14.6,140.0,137.51,108.57
2018,4,6,15,30,8.0,128.0,2.8,14.6,133.0,131.14,103.79
2018,4,6,15,45,37.5,166.5,2.7,14.45,186.0,197.44,159.28
2018,4,6,16,0,67.0,205.0,2.6,14.3,239.0,259.86,210.73
2018,4,6,16,15,95.0,186.5,2.55,14.25,229.0,256.13,208.69
2018,4,6,16,30,123.0,168.0,2.5,14.2,219.0,256.22,209.57
2018,4,6,16,45,84.0,134.5,2.5,14.1,167.0,186.54,152.16
2018,4,6,17,0,45.0,101.0,2.5,14.0,115.0,126.84,102.21
2018,4,6,17,15,22.5,75.0,2.45,13.95,82.0,86.82,68.28
2018,4,6,17,30,0.0,49.0,2.4,13.9,49.0,47.42,34.71
2018,4,6,17,45,0.0,36.5,2.35,13.8,36.5,35.25,24.06
2018,4,6,18,0,0.0,24.0,2.3,13.7,24.0,23.17,13.31
2018,4,6,18,15,6.5,15.0,2.35,13.65,15.0,16.1,3.2
2018,4,6,18,30,13.0,6.0,2.4,13.6,6.0,8.21,0.0
2018,4,6,18,45,6.5,3.0,2.4,13.6,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,7,5,45,1.0,2.0,2.55,12.3,2.0,0.0,0.0
2018,4,7,6,0,2.0,4.0,2.6,12.3,4.0,3.93,0.0
2018,4,7,6,15,1.0,9.0,2.7,12.45,9.0,8.67,0.92
2018,4,7,6,30,0.0,14.0,2.8,12.6,14.0,13.5,6.13
2018,4,7,6,45,0.0,21.0,2.9,12.7,21.0,20.26,12.42
2018,4,7,7,0,0.0,28.0,3.0,12.8,28.0,27.02,17.55
2018,4,7,7,15,1.0,53.5,3.1,13.0,54.0,51.8,38.8
2018,4,7,7,30,2.0,79.0,3.2,13.2,80.0,76.13,59.42
2018,4,7,7,45,9.0,106.5,3.35,13.35,110.5,103.57,82.18
2018,4,7,8,0,16.0,134.0,3.5,13.5,141.0,131.96,105.51
2018,4,7,8,15,44.0,170.5,3.55,13.75,192.5,175.06,140.33
2018,4,7,8,30,72.0,207.0,3.6,14.0,244.0,223.04,178.97
2018,4,7,8,45,142.5,234.5,3.6,14.25,316.5,284.43,228.03
2018,4,7,9,0,213.0,262.0,3.6,14.5,389.0,354.37,283.66
2018,4,7,9,15,184.5,279.0,3.65,14.7,394.5,367.37,293.54
2018,4,7,9,30,156.0,296.0,3.7,14.9,400.0,377.37,300.77
2018,4,7,9,45,130.0,310.5,3.7,15.05,400.5,383.75,304.91
2018,4,7,10,0,104.0,325.0,3.7,15.2,401.0,386.11,305.69
2018,4,7,10,15,117.0,347.5,3.7,15.3,436.0,425.18,335.57
2018,4,7,10,30,130.0,370.0,3.7,15.4,471.0,463.66,364.56
2018,4,7,10,45,136.5,375.0,3.75,15.5,484.0,480.52,377.07
2018,4,7,11,0,143.0,380.0,3.8,15.6,497.0,497.36,389.63
2018,4,7,11,15,155.0,395.0,3.8,15.65,524.0,528.84,413.16
2018,4,7,11,30,167.0,410.0,3.8,15.7,551.0,560.58,436.67
2018,4,7,11,45,124.5,403.5,3.8,15.7,509.0,521.66,406.14
2018,4,7,12,0,82.0,397.0,3.8,15.7,467.0,474.17,369.26
2018,4,7,12,15,91.5,402.0,3.8,15.7,480.0,490.79,382.29
2018,4,7,12,30,101.0,407.0,3.8,15.7,493.0,507.34,395.0
2018,4,7,12,45,140.5,395.5,3.75,15.7,514.0,542.39,422.67
2018,4,7,13,0,180.0,384.0,3.7,15.7,535.0,569.61,444.39
2018,4,7,13,15,487.0,285.0,3.75,15.6,683.0,771.6,603.1
2018,4,7,13,30,794.0,186.0,3.8,15.5,831.0,955.75,738.39
2018,4,7,13,45,812.5,173.5,3.8,15.45,817.0,949.1,733.17
2018,4,7,14,0,831.0,161.0,3.8,15.4,803.0,943.13,730.12
2018,4,7,14,15,822.5,157.5,3.8,15.25,771.5,918.64,714.41
2018,4,7,14,30,814.0,154.0,3.8,15.1,740.0,891.37,696.85
2018,4,7,14,45,802.5,149.5,3.85,14.95,702.5,861.5,677.65
2018,4,7,15,0,791.0,145.0,3.9,14.8,665.0,825.7,654.02
2018,4,7,15,15,772.0,140.5,3.9,14.8,621.0,781.88,623.69
2018,4,7,15,30,753.0,136.0,3.9,14.8,577.0,736.71,592.07
2018,4,7,15,45,728.5,131.0,3.85,14.45,529.0,685.96,555.61
2018,4,7,16,0,704.0,126.0,3.8,14.1,481.0,634.86,517.54
2018,4,7,16,15,670.0,120.0,3.7,13.9,429.5,576.53,472.44
2018,4,7,16,30,636.0,114.0,3.6,13.7,378.0,519.33,427.11
2018,4,7,16,45,580.0,107.5,3.55,13.45,323.5,450.92,371.7
2018,4,7,17,0,524.0,101.0,3.5,13.2,269.0,384.87,316.74
2018,4,7,17,15,452.0,90.5,3.25,12.8,217.0,314.29,256.69
2018,4,7,17,30,380.0,80.0,3.0,12.4,165.0,250.51,201.14
2018,4,7,17,45,277.0,66.0,2.8,12.05,119.0,179.4,139.58
2018,4,7,18,0,174.0,52.0,2.6,11.7,73.0,116.04,84.94
2018,4,7,18,15,99.5,32.5,2.45,11.45,43.5,65.55,31.84
2018,4,7,18,30,25.0,13.0,2.3,11.2,14.0,17.26,0.0
2018,4,7,18,45,12.5,6.5,2.2,11.0,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,8,5,45,13.0,7.5,2.15,9.25,8.0,0.0,0.0
2018,4,8,6,0,26.0,15.0,2.2,9.5,16.0,14.74,0.0
2018,4,8,6,15,83.0,33.0,2.3,9.85,43.5,27.28,16.02
2018,4,8,6,30,140.0,51.0,2.4,10.2,71.0,41.32,30.77
2018,4,8,6,45,255.0,64.5,2.55,10.6,119.0,48.27,37.66
2018,4,8,7,0,370.0,78.0,2.7,11.0,167.0,83.84,53.97
2018,4,8,7,15,323.0,101.0,2.7,11.3,192.0,121.93,84.62
2018,4,8,7,30,276.0,124.0,2.7,11.6,217.0,157.2,116.54
2018,4,8,7,45,377.5,130.0,2.75,11.9,280.0,201.9,151.62
2018,4,8,8,0,479.0,136.0,2.8,12.2,343.0,260.1,199.39
2018,4,8,8,15,590.0,130.5,2.8,12.55,416.0,322.31,251.08
2018,4,8,8,30,701.0,125.0,2.8,12.9,489.0,395.07,311.51
2018,4,8,8,45,741.5,125.5,2.75,13.25,541.5,452.59,359.77
2018,4,8,9,0,782.0,126.0,2.7,13.6,594.0,513.07,409.13
2018,4,8,9,15,805.5,126.0,2.65,13.9,638.0,567.4,452.48
2018,4,8,9,30,829.0,126.0,2.6,14.2,682.0,620.84,493.91
2018,4,8,9,45,765.5,154.5,2.55,14.5,689.0,645.9,511.86
2018,4,8,10,0,702.0,183.0,2.5,14.8,696.0,664.63,524.36
2018,4,8,10,15,744.0,175.5,2.5,15.05,739.0,717.68,563.65
2018,4,8,10,30,786.0,168.0,2.5,15.3,782.0,770.93,601.78
2018,4,8,10,45,840.5,150.0,2.5,15.55,824.0,824.61,638.09
2018,4,8,11,0,895.0,132.0,2.5,15.8,866.0,876.02,672.26
2018,4,8,11,15,898.5,133.0,2.5,16.0,881.0,905.4,690.98
2018,4,8,11,30,902.0,134.0,2.5,16.2,896.0,931.91,707.88
2018,4,8,11,45,903.0,135.0,2.45,16.4,903.5,953.19,720.74
2018,4,8,12,0,904.0,136.0,2.4,16.6,911.0,971.28,731.49
2018,4,8,12,15,905.0,135.5,2.4,16.7,911.0,984.57,739.88
2018,4,8,12,30,906.0,135.0,2.4,16.8,911.0,994.51,746.18
2018,4,8,12,45,905.5,133.0,2.45,16.95,902.0,998.08,748.78
2018,4,8,13,0,905.0,131.0,2.5,17.1,893.0,998.19,749.28
2018,4,8,13,15,899.0,130.5,2.5,17.15,875.5,991.22,744.98
2018,4,8,13,30,893.0,130.0,2.5,17.2,858.0,980.87,738.62
2018,4,8,13,45,885.5,129.0,2.5,17.2,833.0,965.31,729.04
2018,4,8,14,0,878.0,128.0,2.5,17.2,808.0,952.29,721.32
2018,4,8,14,15,867.0,127.0,2.55,17.15,776.5,927.33,706.12
2018,4,8,14,30,856.0,126.0,2.6,17.1,745.0,899.58,689.04
2018,4,8,14,45,841.5,124.0,2.65,17.05,706.5,865.13,667.21
2018,4,8,15,0,827.0,122.0,2.7,17.0,668.0,828.46,643.64
2018,4,8,15,15,809.5,118.5,2.7,17.0,624.5,785.78,615.06
2018,4,8,15,30,792.0,115.0,2.7,17.0,581.0,741.56,585.06
2018,4,8,15,45,764.5,112.0,2.85,16.65,532.0,691.99,552.15
2018,4,8,16,0,737.0,109.0,3.0,16.3,483.0,639.7,515.08
2018,4,8,16,15,698.5,105.5,3.05,16.0,430.5,579.92,470.18
2018,4,8,16,30,660.0,102.0,3.1,15.7,378.0,521.62,425.08
2018,4,8,16,45,610.5,96.5,3.1,15.35,325.5,456.88,373.43
2018,4,8,17,0,561.0,91.0,3.1,15.0,273.0,395.43,322.82
2018,4,8,17,15,461.5,84.0,3.05,14.45,216.0,311.76,253.07
2018,4,8,17,30,362.0,77.0,3.0,13.9,159.0,240.36,192.12
2018,4,8,17,45,252.5,61.5,2.9,13.35,111.5,166.03,128.64
2018,4,8,18,0,143.0,46.0,2.8,12.8,64.0,99.03,71.94
2018,4,8,18,15,82.5,28.5,2.75,12.5,38.0,56.31,28.62
2018,4,8,18,30,22.0,11.0,2.7,12.2,12.0,14.79,0.0
2018,4,8,18,45,11.0,5.5,2.6,11.9,6.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,9,5,45,10.0,8.0,1.25,11.25,8.5,7.86,0.0
2018,4,9,6,0,20.0,16.0,1.2,11.5,17.0,14.41,0.0
2018,4,9,6,15,42.5,34.0,1.2,12.15,39.0,29.53,18.28
2018,4,9,6,30,65.0,52.0,1.2,12.8,61.0,44.33,33.19
2018,4,9,6,45,92.0,72.5,1.25,13.4,91.5,61.26,48.76
2018,4,9,7,0,119.0,93.0,1.3,14.0,122.0,87.77,64.8
2018,4,9,7,15,179.0,111.5,1.35,14.35,167.0,117.38,85.92
2018,4,9,7,30,239.0,130.0,1.4,14.7,212.0,156.85,116.22
2018,4,9,7,45,266.5,149.5,1.45,15.05,254.5,196.44,148.8
2018,4,9,8,0,294.0,169.0,1.5,15.4,297.0,239.14,184.13
2018,4,9,8,15,254.0,196.5,1.5,15.85,316.5,268.53,209.68
2018,4,9,8,30,214.0,224.0,1.5,16.3,336.0,294.78,231.52
2018,4,9,8,45,288.5,232.0,1.55,16.7,397.5,348.62,273.7
2018,4,9,9,0,363.0,240.0,1.6,17.1,459.0,410.82,321.9
2018,4,9,9,15,509.5,211.0,1.55,17.5,541.5,485.16,379.17
2018,4,9,9,30,656.0,182.0,1.5,17.9,624.0,572.73,445.15
2018,4,9,9,45,748.5,162.0,1.5,18.35,692.0,644.6,497.83
2018,4,9,10,0,841.0,142.0,1.5,18.8,760.0,722.41,553.47
2018,4,9,10,15,853.0,142.5,1.45,19.1,791.0,766.4,582.4
2018,4,9,10,30,865.0,143.0,1.4,19.4,822.0,808.87,608.91
2018,4,9,10,45,873.5,142.5,1.35,19.7,845.0,845.78,631.24
2018,4,9,11,0,882.0,142.0,1.3,20.0,868.0,880.47,651.79
2018,4,9,11,15,887.5,142.0,1.25,20.2,884.0,907.27,667.19
2018,4,9,11,30,893.0,142.0,1.2,20.4,900.0,934.27,682.65
2018,4,9,11,45,892.5,143.5,1.15,20.55,906.5,954.49,693.76
2018,4,9,12,0,892.0,145.0,1.1,20.7,913.0,971.51,702.89
2018,4,9,12,15,753.5,213.5,1.1,20.85,862.0,934.61,678.72
2018,4,9,12,30,615.0,282.0,1.1,21.0,811.0,883.39,643.75
2018,4,9,12,45,595.0,289.0,1.05,21.15,796.5,876.05,638.24
2018,4,9,13,0,575.0,296.0,1.0,21.3,782.0,867.47,631.39
2018,4,9,13,15,491.5,320.5,0.95,21.35,730.5,814.87,594.53
2018,4,9,13,30,408.0,345.0,0.9,21.4,679.0,760.82,556.85
2018,4,9,13,45,445.5,319.0,0.9,21.45,674.0,766.23,562.9
2018,4,9,14,0,483.0,293.0,0.9,21.5,669.0,768.62,566.29
2018,4,9,14,15,610.5,230.0,0.85,21.4,686.0,811.79,598.92
2018,4,9,14,30,738.0,167.0,0.8,21.3,703.0,845.18,622.06
2018,4,9,14,45,762.0,149.0,0.75,21.25,678.0,828.91,611.42
2018,4,9,15,0,786.0,131.0,0.7,21.2,653.0,805.58,596.86
2018,4,9,15,15,696.0,147.0,0.7,21.2,587.0,730.81,548.42
2018,4,9,15,30,606.0,163.0,0.7,21.2,521.0,655.97,497.64
2018,4,9,15,45,512.0,171.5,0.9,20.8,457.0,571.32,440.65
2018,4,9,16,0,418.0,180.0,1.1,20.4,393.0,495.98,387.49
2018,4,9,16,15,322.0,163.0,1.25,19.85,317.0,390.09,309.37
2018,4,9,16,30,226.0,146.0,1.4,19.3,241.0,299.82,239.96
2018,4,9,16,45,393.0,113.0,1.5,18.7,252.0,352.6,283.93
2018,4,9,17,0,560.0,80.0,1.6,18.1,263.0,383.82,308.01
2018,4,9,17,15,529.0,71.0,1.65,17.35,219.5,330.92,263.87
2018,4,9,17,30,498.0,62.0,1.7,16.6,176.0,280.3,220.21
2018,4,9,17,45,411.0,53.0,1.75,15.9,131.0,212.76,162.25
2018,4,9,18,0,324.0,44.0,1.8,15.2,86.0,154.05,110.94
2018,4,9,18,15,202.0,29.5,1.75,14.85,51.5,90.05,49.19
2018,4,9,18,30,80.0,15.0,1.7,14.5,17.0,29.31,0.0
2018,4,9,18,45,40.0,7.5,1.65,14.2,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,5,45,6.0,6.5,1.5,11.7,7.0,6.39,0.0
2018,4,10,6,0,12.0,13.0,1.5,11.9,14.0,12.62,0.0
2018,4,10,6,15,8.0,16.0,1.55,12.1,17.0,15.56,7.22
2018,4,10,6,30,4.0,19.0,1.6,12.3,20.0,18.33,10.52
2018,4,10,6,45,6.0,23.5,1.7,12.5,25.0,22.91,14.9
2018,4,10,7,0,8.0,28.0,1.8,12.7,30.0,27.78,17.98
2018,4,10,7,15,4.0,21.5,1.85,12.8,22.5,21.24,12.5
2018,4,10,7,30,0.0,15.0,1.9,12.9,15.0,14.47,6.83
2018,4,10,7,45,0.0,17.5,2.0,13.05,17.5,16.89,8.88
2018,4,10,8,0,0.0,20.0,2.1,13.2,20.0,19.3,10.9
2018,4,10,8,15,0.0,24.0,2.2,13.3,24.0,23.17,14.14
2018,4,10,8,30,0.0,28.0,2.3,13.4,28.0,27.04,17.35
2018,4,10,8,45,0.0,51.5,2.35,13.5,51.5,49.78,36.45
2018,4,10,9,0,0.0,75.0,2.4,13.6,75.0,72.55,55.32
2018,4,10,9,15,0.0,92.0,2.4,13.75,92.0,89.05,68.78
2018,4,10,9,30,0.0,109.0,2.4,13.9,109.0,105.46,82.04
2018,4,10,9,45,3.5,151.5,2.4,14.0,154.0,148.76,117.16
2018,4,10,10,0,7.0,194.0,2.4,14.1,199.0,192.5,152.08
2018,4,10,10,15,5.0,176.5,2.4,14.2,180.0,174.61,137.32
2018,4,10,10,30,3.0,159.0,2.4,14.3,161.0,156.44,122.49
2018,4,10,10,45,6.0,189.0,2.35,14.4,193.5,188.28,147.87
2018,4,10,11,0,9.0,219.0,2.3,14.5,226.0,220.46,173.16
2018,4,10,11,15,7.5,200.0,2.35,14.55,206.0,201.03,157.55
2018,4,10,11,30,6.0,181.0,2.4,14.6,186.0,181.43,141.91
2018,4,10,11,45,10.0,224.0,2.45,14.6,232.5,227.64,178.59
2018,4,10,12,0,14.0,267.0,2.5,14.6,279.0,274.34,215.09
2018,4,10,12,15,15.0,275.5,2.55,14.6,288.5,284.27,222.71
2018,4,10,12,30,16.0,284.0,2.6,14.6,298.0,294.23,230.5
2018,4,10,12,45,17.0,288.0,2.65,14.6,302.5,299.67,234.84
2018,4,10,13,0,18.0,292.0,2.7,14.6,307.0,305.1,239.22
2018,4,10,13,15,21.5,301.5,2.8,14.55,319.5,318.46,249.97
2018,4,10,13,30,25.0,311.0,2.9,14.5,332.0,340.14,267.13
2018,4,10,13,45,35.0,320.0,2.95,14.45,348.0,359.73,282.93
2018,4,10,14,0,45.0,329.0,3.0,14.4,364.0,379.17,298.65
2018,4,10,14,15,90.0,331.0,3.1,14.45,397.5,422.42,334.05
2018,4,10,14,30,135.0,333.0,3.2,14.5,431.0,472.77,374.39
2018,4,10,14,45,156.5,320.5,3.25,14.5,429.0,475.75,377.96
2018,4,10,15,0,178.0,308.0,3.3,14.5,427.0,477.07,380.47
2018,4,10,15,15,172.0,287.0,3.3,14.5,396.0,445.11,356.62
2018,4,10,15,30,166.0,266.0,3.3,14.5,365.0,412.9,332.46
2018,4,10,15,45,273.5,222.5,3.4,14.45,369.5,446.09,362.46
2018,4,10,16,0,381.0,179.0,3.5,14.4,374.0,469.9,384.24
2018,4,10,16,15,504.5,141.0,3.45,14.2,371.5,492.03,404.18
2018,4,10,16,30,628.0,103.0,3.4,14.0,369.0,505.33,415.98
2018,4,10,16,45,648.5,90.0,3.35,13.8,333.5,472.59,389.0
2018,4,10,17,0,669.0,77.0,3.3,13.6,298.0,436.45,358.1
2018,4,10,17,15,597.5,70.5,3.1,13.1,242.0,362.31,295.21
2018,4,10,17,30,526.0,64.0,2.9,12.6,186.0,294.45,236.06
2018,4,10,17,45,423.0,53.5,2.7,12.1,135.5,218.09,169.49
2018,4,10,18,0,320.0,43.0,2.5,11.6,85.0,152.42,111.79
2018,4,10,18,15,201.5,29.5,2.45,11.25,52.0,90.64,52.54
2018,4,10,18,30,83.0,16.0,2.4,10.9,19.0,30.97,0.0
2018,4,10,18,45,41.5,8.0,2.35,10.55,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,11,5,45,2.5,4.0,2.35,10.0,4.0,3.93,0.0
2018,4,11,6,0,5.0,8.0,2.3,10.1,8.0,7.77,0.0
2018,4,11,6,15,2.5,13.5,2.35,10.35,13.5,13.02,5.33
2018,4,11,6,30,0.0,19.0,2.4,10.6,19.0,18.33,10.65
2018,4,11,6,45,0.0,28.5,2.5,10.85,28.5,27.5,18.02
2018,4,11,7,0,0.0,38.0,2.6,11.1,38.0,36.69,26.08
2018,4,11,7,15,33.0,71.0,2.55,11.2,82.5,71.28,54.38
2018,4,11,7,30,66.0,104.0,2.5,11.3,127.0,109.35,85.39
2018,4,11,7,45,132.0,140.5,2.45,11.45,196.0,160.5,126.27
2018,4,11,8,0,198.0,177.0,2.4,11.6,265.0,221.69,175.8
2018,4,11,8,15,233.5,199.0,2.4,11.7,314.5,265.39,211.82
2018,4,11,8,30,269.0,221.0,2.4,11.8,364.0,314.89,252.35
2018,4,11,8,45,168.5,216.5,2.4,11.85,309.0,282.08,227.2
2018,4,11,9,0,68.0,212.0,2.4,11.9,254.0,237.16,190.92
2018,4,11,9,15,56.5,239.5,2.5,11.95,276.0,261.01,209.86
2018,4,11,9,30,45.0,267.0,2.6,12.0,298.0,283.95,227.53
2018,4,11,9,45,175.0,297.0,2.7,12.0,426.0,401.73,322.46
2018,4,11,10,0,305.0,327.0,2.8,12.0,554.0,531.6,424.01
2018,4,11,10,15,360.0,327.5,2.95,12.0,605.5,587.15,466.75
2018,4,11,10,30,415.0,328.0,3.1,12.0,657.0,648.16,513.54
2018,4,11,10,45,393.5,346.5,3.25,12.05,665.5,663.25,524.02
2018,4,11,11,0,372.0,365.0,3.4,12.1,674.0,678.35,534.62
2018,4,11,11,15,320.0,389.5,3.5,12.1,658.5,670.97,527.62
2018,4,11,11,30,268.0,414.0,3.6,12.1,643.0,660.16,518.09
2018,4,11,11,45,242.5,420.5,3.75,12.1,629.0,646.54,507.75
2018,4,11,12,0,217.0,427.0,3.9,12.1,615.0,636.07,499.61
2018,4,11,12,15,233.5,424.0,3.95,12.1,626.5,653.49,513.36
2018,4,11,12,30,250.0,421.0,4.0,12.1,638.0,677.47,531.7
2018,4,11,12,45,251.5,416.5,4.05,12.05,632.5,678.09,532.58
2018,4,11,13,0,253.0,412.0,4.1,12.0,627.0,677.57,532.81
2018,4,11,13,15,223.5,408.0,4.15,12.0,595.5,638.64,503.71
2018,4,11,13,30,194.0,404.0,4.2,12.0,564.0,607.05,479.94
2018,4,11,13,45,166.0,388.5,4.25,11.95,522.5,564.13,447.71
2018,4,11,14,0,138.0,373.0,4.3,11.9,481.0,521.06,415.02
2018,4,11,14,15,88.0,333.5,4.35,11.95,401.5,423.3,338.94
2018,4,11,14,30,38.0,294.0,4.4,12.0,322.0,335.94,269.4
2018,4,11,14,45,30.0,268.5,4.45,12.0,290.0,301.77,242.77
2018,4,11,15,0,22.0,243.0,4.5,12.0,258.0,260.23,209.8
2018,4,11,15,15,22.5,223.5,4.5,12.0,238.0,240.42,194.41
2018,4,11,15,30,23.0,204.0,4.5,12.0,218.0,220.51,178.76
2018,4,11,15,45,18.5,162.0,4.55,11.85,172.5,173.47,140.6
2018,4,11,16,0,14.0,120.0,4.6,11.7,127.0,127.03,102.34
2018,4,11,16,15,48.5,121.5,4.6,11.55,142.5,154.57,126.79
2018,4,11,16,30,83.0,123.0,4.6,11.4,158.0,181.43,150.25
2018,4,11,16,45,211.0,116.0,4.6,11.25,190.0,248.15,207.91
2018,4,11,17,0,339.0,109.0,4.6,11.1,222.0,302.65,253.04
2018,4,11,17,15,322.0,83.5,4.6,10.9,176.0,249.18,206.54
2018,4,11,17,30,305.0,58.0,4.6,10.7,130.0,196.43,159.68
2018,4,11,17,45,273.5,52.0,4.6,10.5,104.5,162.87,128.08
2018,4,11,18,0,242.0,46.0,4.6,10.3,79.0,132.8,98.86
2018,4,11,18,15,150.0,32.0,4.55,10.1,49.5,82.09,49.93
2018,4,11,18,30,58.0,18.0,4.5,9.9,20.0,28.44,0.0
2018,4,11,18,45,29.0,9.0,4.4,9.7,10.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,12,5,45,22.0,10.5,2.5,7.15,12.0,10.32,0.0
2018,4,12,6,0,44.0,21.0,2.5,7.5,24.0,18.66,0.0
2018,4,12,6,15,155.0,38.5,2.65,7.9,61.0,31.66,21.54
2018,4,12,6,30,266.0,56.0,2.8,8.3,98.0,42.44,32.37
2018,4,12,6,45,398.5,65.0,2.95,8.7,154.5,55.8,37.48
2018,4,12,7,0,531.0,74.0,3.1,9.1,211.0,98.9,59.57
2018,4,12,7,15,583.0,82.0,3.1,9.45,263.5,145.13,93.24
2018,4,12,7,30,635.0,90.0,3.1,9.8,316.0,197.34,136.7
2018,4,12,7,45,670.5,96.5,3.1,10.1,368.0,249.82,183.42
2018,4,12,8,0,706.0,103.0,3.1,10.4,420.0,305.88,233.73
2018,4,12,8,15,632.5,131.5,3.05,10.65,440.0,346.78,273.04
2018,4,12,8,30,559.0,160.0,3.0,10.9,460.0,378.53,302.77
2018,4,12,8,45,605.0,161.0,2.95,11.15,511.5,432.81,348.3
2018,4,12,9,0,651.0,162.0,2.9,11.4,563.0,490.17,395.25
2018,4,12,9,15,379.0,181.5,2.85,11.6,418.5,388.48,315.25
2018,4,12,9,30,107.0,201.0,2.8,11.8,274.0,259.81,209.74
2018,4,12,9,45,351.0,212.0,2.75,12.0,470.5,438.22,355.4
2018,4,12,10,0,595.0,223.0,2.7,12.2,667.0,636.96,509.05
2018,4,12,10,15,462.5,262.0,2.75,12.35,615.5,602.19,479.22
2018,4,12,10,30,330.0,301.0,2.8,12.5,564.0,554.59,440.54
2018,4,12,10,45,267.0,334.0,2.8,12.7,550.5,549.79,434.8
2018,4,12,11,0,204.0,367.0,2.8,12.9,537.0,536.88,422.57
2018,4,12,11,15,244.5,382.5,2.9,12.95,590.0,599.38,470.12
2018,4,12,11,30,285.0,398.0,3.0,13.0,643.0,659.58,515.01
2018,4,12,11,45,408.0,334.5,3.1,13.05,688.0,720.38,563.65
2018,4,12,12,0,531.0,271.0,3.2,13.1,733.0,778.79,610.23
2018,4,12,12,15,436.5,306.0,3.35,13.1,685.5,735.4,576.26
2018,4,12,12,30,342.0,341.0,3.5,13.1,638.0,681.51,534.92
2018,4,12,12,45,264.0,360.5,3.6,13.1,588.5,631.59,496.33
2018,4,12,13,0,186.0,380.0,3.7,13.1,539.0,572.2,450.16
2018,4,12,13,15,294.0,355.5,3.75,13.1,601.0,658.58,518.91
2018,4,12,13,30,402.0,331.0,3.8,13.1,663.0,742.5,583.9
2018,4,12,13,45,326.5,338.0,3.85,13.1,602.5,669.04,528.04
2018,4,12,14,0,251.0,345.0,3.9,13.1,542.0,604.06,478.35
2018,4,12,14,15,445.0,277.0,3.9,13.05,610.0,712.26,566.51
2018,4,12,14,30,639.0,209.0,3.9,13.0,678.0,806.01,641.27
2018,4,12,14,45,715.5,177.5,3.9,12.95,678.0,823.48,655.24
2018,4,12,15,0,792.0,146.0,3.9,12.9,678.0,833.71,664.16
2018,4,12,15,15,752.5,147.5,3.9,12.9,627.0,779.73,625.84
2018,4,12,15,30,713.0,149.0,3.9,12.9,576.0,725.75,587.34
2018,4,12,15,45,712.5,137.5,3.85,12.7,535.5,686.66,559.18
2018,4,12,16,0,712.0,126.0,3.8,12.5,495.0,645.46,528.66
2018,4,12,16,15,682.5,118.0,3.75,12.3,443.0,587.27,483.78
2018,4,12,16,30,653.0,110.0,3.7,12.1,391.0,529.86,438.41
2018,4,12,16,45,614.5,102.5,3.6,11.9,339.5,469.06,388.88
2018,4,12,17,0,576.0,95.0,3.5,11.7,288.0,410.54,339.79
2018,4,12,17,15,517.0,85.5,3.3,11.25,236.5,343.12,282.25
2018,4,12,17,30,458.0,76.0,3.1,10.8,185.0,279.83,226.76
2018,4,12,17,45,371.5,63.5,2.95,10.4,137.5,211.11,166.23
2018,4,12,18,0,285.0,51.0,2.8,10.0,90.0,151.63,113.39
2018,4,12,18,15,176.5,34.5,2.8,9.7,55.5,92.02,57.89
2018,4,12,18,30,68.0,18.0,2.8,9.4,21.0,30.4,0.0
2018,4,12,18,45,34.0,9.0,2.75,9.1,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,13,5,45,34.5,12.0,2.0,7.25,14.0,11.8,0.0
2018,4,13,6,0,69.0,24.0,2.0,7.7,28.0,20.07,2.85
2018,4,13,6,15,138.0,40.5,2.1,8.3,59.5,33.21,23.08
2018,4,13,6,30,207.0,57.0,2.2,8.9,91.0,45.94,35.49
2018,4,13,6,45,350.5,67.0,2.3,9.5,149.0,58.09,39.06
2018,4,13,7,0,494.0,77.0,2.4,10.1,207.0,100.8,61.93
2018,4,13,7,15,567.5,82.0,2.5,10.7,262.5,145.19,93.46
2018,4,13,7,30,641.0,87.0,2.6,11.3,318.0,198.08,136.42
2018,4,13,7,45,678.5,93.0,2.65,11.9,370.5,251.02,183.06
2018,4,13,8,0,716.0,99.0,2.7,12.5,423.0,307.74,233.25
2018,4,13,8,15,743.0,103.5,2.7,12.95,473.5,362.78,281.87
2018,4,13,8,30,770.0,108.0,2.7,13.4,524.0,419.88,330.99
2018,4,13,8,45,789.5,112.0,2.7,13.85,570.5,476.41,378.29
2018,4,13,9,0,809.0,116.0,2.7,14.3,617.0,531.76,423.22
2018,4,13,9,15,828.0,117.5,2.7,14.65,660.0,584.83,465.27
2018,4,13,9,30,847.0,119.0,2.7,15.0,703.0,637.98,506.14
2018,4,13,9,45,862.0,119.0,2.65,15.3,740.0,686.8,542.57
2018,4,13,10,0,877.0,119.0,2.6,15.6,777.0,734.17,576.62
2018,4,13,10,15,883.5,121.5,2.55,15.9,806.5,776.67,604.88
2018,4,13,10,30,890.0,124.0,2.5,16.2,836.0,817.14,631.33
2018,4,13,10,45,895.0,125.5,2.5,16.45,858.5,853.21,654.85
2018,4,13,11,0,900.0,127.0,2.5,16.7,881.0,886.79,676.48
2018,4,13,11,15,903.0,128.0,2.45,16.9,895.5,915.48,694.34
2018,4,13,11,30,906.0,129.0,2.4,17.1,910.0,941.27,710.14
2018,4,13,11,45,874.0,147.5,2.4,17.3,906.0,954.24,717.79
2018,4,13,12,0,842.0,166.0,2.4,17.5,902.0,959.42,720.43
2018,4,13,12,15,829.0,173.0,2.4,17.65,897.0,966.67,724.78
2018,4,13,12,30,816.0,180.0,2.4,17.8,892.0,970.53,726.97
2018,4,13,12,45,860.5,154.0,2.4,17.95,898.0,991.77,740.88
2018,4,13,13,0,905.0,128.0,2.4,18.1,904.0,1003.84,748.6
2018,4,13,13,15,900.0,127.0,2.45,18.15,886.5,996.93,744.78
2018,4,13,13,30,895.0,126.0,2.5,18.2,869.0,986.64,739.01
2018,4,13,13,45,866.0,135.5,2.5,18.2,837.5,967.56,727.13
2018,4,13,14,0,837.0,145.0,2.5,18.2,806.0,940.24,709.83
2018,4,13,14,15,798.5,153.5,2.5,18.15,764.0,900.88,684.47
2018,4,13,14,30,760.0,162.0,2.5,18.1,722.0,863.74,660.54
2018,4,13,14,45,760.0,151.0,2.55,18.0,687.5,833.98,642.04
2018,4,13,15,0,760.0,140.0,2.6,17.9,653.0,801.45,621.36
2018,4,13,15,15,749.5,131.0,2.6,17.9,610.0,760.08,593.58
2018,4,13,15,30,739.0,122.0,2.6,17.9,567.0,716.9,564.25
2018,4,13,15,45,720.0,113.5,2.55,17.5,518.5,666.48,529.72
2018,4,13,16,0,701.0,105.0,2.5,17.1,470.0,615.38,493.14
2018,4,13,16,15,679.0,101.0,2.5,16.75,425.5,567.03,457.28
2018,4,13,16,30,657.0,97.0,2.5,16.4,381.0,518.83,420.41
2018,4,13,16,45,601.0,91.0,2.5,16.05,325.0,449.78,365.94
2018,4,13,17,0,545.0,85.0,2.5,15.7,269.0,384.75,313.12
2018,4,13,17,15,517.0,73.0,2.5,15.15,224.0,330.54,267.63
2018,4,13,17,30,489.0,61.0,2.5,14.6,179.0,278.37,222.07
2018,4,13,17,45,406.5,52.0,2.5,14.05,134.0,212.51,164.7
2018,4,13,18,0,324.0,43.0,2.5,13.5,89.0,155.11,114.05
2018,4,13,18,15,214.5,31.0,2.5,13.15,56.0,96.89,60.82
2018,4,13,18,30,105.0,19.0,2.5,12.8,23.0,38.45,0.0
2018,4,13,18,45,52.5,9.5,2.5,12.45,11.5,9.34,0.0
