Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.05,8.65,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.0,9.1,2.0,0.0,0.0
2018,4,14,5,45,85.0,15.0,2.0,9.5,20.5,14.74,0.0
2018,4,14,6,0,164.0,28.0,2.0,9.9,39.0,22.16,6.41
2018,4,14,6,15,275.5,40.0,2.0,10.35,78.0,30.74,20.94
2018,4,14,6,30,387.0,52.0,2.0,10.8,117.0,39.54,29.61
2018,4,14,6,45,468.5,62.5,2.0,11.3,168.5,58.9,36.59
2018,4,14,7,0,550.0,73.0,2.0,11.8,220.0,103.51,61.22
2018,4,14,7,15,603.0,79.5,1.9,12.35,272.5,149.96,95.23
2018,4,14,7,30,656.0,86.0,1.8,12.9,325.0,202.45,138.56
2018,4,14,7,45,693.0,91.0,1.7,13.5,377.5,255.28,184.66
2018,4,14,8,0,730.0,96.0,1.6,14.1,430.0,311.8,233.92
2018,4,14,8,15,757.5,100.5,1.55,14.75,481.0,367.81,282.14
2018,4,14,8,30,785.0,105.0,1.5,15.4,532.0,427.74,331.94
2018,4,14,8,45,805.5,108.0,1.45,16.0,579.0,482.65,376.36
2018,4,14,9,0,826.0,111.0,1.4,16.6,626.0,538.34,419.7
2018,4,14,9,15,843.5,113.0,1.4,17.0,669.0,591.83,460.47
2018,4,14,9,30,861.0,115.0,1.4,17.4,712.0,645.21,499.84
2018,4,14,9,45,875.5,115.0,1.4,17.75,749.0,694.19,535.01
2018,4,14,10,0,890.0,115.0,1.4,18.1,786.0,741.86,567.63
2018,4,14,10,15,899.0,116.5,1.4,18.35,816.5,785.65,595.92
2018,4,14,10,30,908.0,118.0,1.4,18.6,847.0,827.56,622.56
2018,4,14,10,45,914.5,119.0,1.45,18.85,870.5,864.84,646.41
2018,4,14,11,0,921.0,120.0,1.5,19.1,894.0,899.66,668.51
2018,4,14,11,15,924.5,120.5,1.55,19.2,909.0,928.74,687.14
2018,4,14,11,30,928.0,121.0,1.6,19.3,924.0,954.86,703.88
2018,4,14,11,45,929.5,122.0,1.65,19.4,931.5,976.59,717.83
2018,4,14,12,0,931.0,123.0,1.7,19.5,939.0,995.08,729.79
2018,4,14,12,15,931.5,122.0,1.8,19.5,938.0,1007.23,738.76
2018,4,14,12,30,932.0,121.0,1.9,19.5,937.0,1015.93,745.68
2018,4,14,12,45,930.0,121.0,2.0,19.55,928.0,1019.8,749.48
2018,4,14,13,0,928.0,121.0,2.1,19.6,919.0,1020.15,751.14
2018,4,14,13,15,924.0,120.0,2.15,19.5,902.0,1014.03,748.55
2018,4,14,13,30,920.0,119.0,2.2,19.4,885.0,1004.45,743.87
2018,4,14,13,45,913.0,118.0,2.3,19.35,860.0,988.64,735.61
2018,4,14,14,0,906.0,117.0,2.4,19.3,835.0,969.59,725.24
2018,4,14,14,15,897.0,115.5,2.5,19.15,803.0,945.08,711.44
2018,4,14,14,30,888.0,114.0,2.6,19.0,771.0,917.66,695.58
2018,4,14,14,45,875.5,112.5,2.7,18.85,733.0,884.51,675.6
2018,4,14,15,0,863.0,111.0,2.8,18.7,695.0,854.0,657.24
2018,4,14,15,15,847.5,108.0,2.8,18.7,651.5,812.09,629.53
2018,4,14,15,30,832.0,105.0,2.8,18.7,608.0,768.44,600.36
2018,4,14,15,45,810.0,102.0,2.9,18.1,559.5,718.54,568.04
2018,4,14,16,0,788.0,99.0,3.0,17.5,511.0,667.94,534.3
2018,4,14,16,15,758.0,95.5,3.0,17.1,460.0,613.3,493.89
2018,4,14,16,30,728.0,92.0,3.0,16.7,409.0,557.28,451.25
2018,4,14,16,45,686.0,87.0,3.0,16.25,355.5,493.83,401.49
2018,4,14,17,0,644.0,82.0,3.0,15.8,302.0,432.91,352.04
2018,4,14,17,15,485.0,81.0,2.9,15.25,230.5,325.1,263.51
2018,4,14,17,30,326.0,80.0,2.8,14.7,159.0,231.48,185.36
2018,4,14,17,45,247.5,64.0,2.7,14.2,115.5,168.43,131.31
2018,4,14,18,0,169.0,48.0,2.6,13.7,72.0,108.95,80.42
2018,4,14,18,15,118.5,32.5,2.6,13.4,46.0,70.84,45.01
2018,4,14,18,30,68.0,17.0,2.6,13.1,20.0,33.13,0.0
2018,4,14,18,45,34.0,8.5,2.6,12.85,10.0,13.05,0.0
2018,4,14,19,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.7,9.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.8,9.8,2.0,0.0,0.0
2018,4,15,5,45,90.0,15.5,1.95,10.1,21.5,15.24,0.0
2018,4,15,6,0,172.0,29.0,2.1,10.4,41.0,22.88,8.79
2018,4,15,6,15,260.5,41.5,2.3,10.75,77.5,31.83,21.98
2018,4,15,6,30,349.0,54.0,2.5,11.1,114.0,40.34,30.33
2018,4,15,6,45,263.0,71.0,2.65,11.45,125.0,61.76,42.09
2018,4,15,7,0,177.0,88.0,2.8,11.8,136.0,89.74,64.21
2018,4,15,7,15,147.0,109.5,2.9,12.1,155.0,118.96,89.52
2018,4,15,7,30,117.0,131.0,3.0,12.4,174.0,141.85,110.31
2018,4,15,7,45,105.0,151.5,3.15,12.65,194.5,165.31,130.76
2018,4,15,8,0,93.0,172.0,3.3,12.9,215.0,189.4,151.34
2018,4,15,8,15,94.0,201.5,3.4,13.05,249.0,222.94,178.97
2018,4,15,8,30,95.0,231.0,3.5,13.2,283.0,256.82,206.43
2018,4,15,8,45,111.5,255.0,3.6,13.4,321.0,292.41,234.85
2018,4,15,9,0,128.0,279.0,3.7,13.6,359.0,331.07,265.45
2018,4,15,9,15,258.5,280.5,3.8,13.65,456.0,415.66,333.52
2018,4,15,9,30,389.0,282.0,3.9,13.7,553.0,512.54,410.39
2018,4,15,9,45,477.5,262.0,4.0,13.75,612.0,572.96,458.35
2018,4,15,10,0,566.0,242.0,4.1,13.8,671.0,638.8,510.15
2018,4,15,10,15,678.0,204.0,4.15,13.75,737.0,710.75,566.7
2018,4,15,10,30,790.0,166.0,4.2,13.7,803.0,786.79,624.47
2018,4,15,10,45,784.5,173.5,4.3,13.7,820.5,817.54,646.38
2018,4,15,11,0,779.0,181.0,4.4,13.7,838.0,845.55,666.59
2018,4,15,11,15,736.5,188.0,4.45,13.6,818.0,840.12,662.55
2018,4,15,11,30,694.0,195.0,4.5,13.5,798.0,828.52,654.34
2018,4,15,11,45,359.0,239.5,4.55,13.4,551.5,581.34,465.1
2018,4,15,12,0,24.0,284.0,4.6,13.3,305.0,305.56,241.34
2018,4,15,12,15,18.5,266.5,4.6,13.15,282.5,278.62,220.72
2018,4,15,12,30,13.0,249.0,4.6,13.0,260.0,256.42,203.13
2018,4,15,12,45,9.0,212.5,4.65,12.9,220.0,216.56,171.45
2018,4,15,13,0,5.0,176.0,4.7,12.8,180.0,176.66,139.45
2018,4,15,13,15,3.5,153.5,4.75,12.7,156.5,153.02,120.46
2018,4,15,13,30,2.0,131.0,4.8,12.6,133.0,129.4,101.34
2018,4,15,13,45,4.0,141.5,4.8,12.45,145.0,141.65,111.64
2018,4,15,14,0,6.0,152.0,4.8,12.3,157.0,153.89,121.93
2018,4,15,14,15,33.5,235.0,4.85,12.2,260.0,268.96,216.4
2018,4,15,14,30,61.0,318.0,4.9,12.1,363.0,381.92,307.19
2018,4,15,14,45,81.0,308.0,4.9,12.05,365.0,388.24,313.31
2018,4,15,15,0,101.0,298.0,4.9,12.0,367.0,393.3,318.73
2018,4,15,15,15,66.0,253.5,4.9,12.0,297.5,314.73,255.69
2018,4,15,15,30,31.0,209.0,4.9,12.0,228.0,238.3,193.44
2018,4,15,15,45,38.5,167.0,4.85,11.75,188.5,198.42,161.87
2018,4,15,16,0,46.0,125.0,4.8,11.5,149.0,158.15,129.36
2018,4,15,16,15,169.0,140.0,4.7,11.25,216.0,266.13,222.51
2018,4,15,16,30,292.0,155.0,4.6,11.0,283.0,351.24,294.34
2018,4,15,16,45,358.0,123.5,4.55,10.75,260.5,347.36,291.59
2018,4,15,17,0,424.0,92.0,4.5,10.5,238.0,328.59,275.66
2018,4,15,17,15,477.0,80.5,4.35,10.2,218.5,321.53,267.33
2018,4,15,17,30,530.0,69.0,4.2,9.9,199.0,305.19,249.3
2018,4,15,17,45,446.5,59.0,4.05,9.55,150.5,235.28,186.71
2018,4,15,18,0,363.0,49.0,3.9,9.2,102.0,173.79,131.17
2018,4,15,18,15,239.0,34.5,3.8,9.1,64.0,107.38,71.28
2018,4,15,18,30,115.0,20.0,3.7,9.0,26.0,47.98,0.0
2018,4,15,18,45,57.5,10.0,3.55,8.9,13.0,17.84,0.0
2018,4,15,19,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,16,5,45,3.5,3.0,1.95,8.4,3.5,2.95,0.0
2018,4,16,6,0,7.0,6.0,2.0,8.5,7.0,5.8,0.0
2018,4,16,6,15,3.5,6.5,2.15,8.55,7.0,6.31,0.0
2018,4,16,6,30,0.0,7.0,2.3,8.6,7.0,6.74,0.44
2018,4,16,6,45,0.0,9.0,2.4,8.7,9.0,8.67,1.91
2018,4,16,7,0,0.0,11.0,2.5,8.8,11.0,10.61,3.63
2018,4,16,7,15,11.5,35.5,2.6,8.8,40.0,36.25,25.51
2018,4,16,7,30,23.0,60.0,2.7,8.8,69.0,62.39,47.69
2018,4,16,7,45,178.0,116.5,2.75,8.8,198.5,151.71,119.06
2018,4,16,8,0,333.0,173.0,2.8,8.8,328.0,262.65,209.08
2018,4,16,8,15,368.0,187.5,2.85,8.8,376.0,309.19,248.66
2018,4,16,8,30,403.0,202.0,2.9,8.8,424.0,358.03,289.99
2018,4,16,8,45,347.0,231.5,2.9,8.8,434.5,382.69,311.26
2018,4,16,9,0,291.0,261.0,2.9,8.8,445.0,400.28,325.77
2018,4,16,9,15,238.5,286.0,2.95,8.85,443.0,409.99,333.2
2018,4,16,9,30,186.0,311.0,3.0,8.9,441.0,414.25,335.7
2018,4,16,9,45,119.0,318.5,3.05,8.95,403.5,387.14,312.89
2018,4,16,10,0,52.0,326.0,3.1,9.0,366.0,352.57,283.71
2018,4,16,10,15,53.5,315.5,3.1,9.05,358.0,347.03,279.25
2018,4,16,10,30,55.0,305.0,3.1,9.1,350.0,341.18,274.49
2018,4,16,10,45,114.5,304.0,3.15,9.2,400.0,394.96,318.63
2018,4,16,11,0,174.0,303.0,3.2,9.3,450.0,449.47,362.72
2018,4,16,11,15,272.5,334.5,3.2,9.4,569.5,577.43,462.7
2018,4,16,11,30,371.0,366.0,3.2,9.5,689.0,706.39,559.94
2018,4,16,11,45,408.5,356.5,3.25,9.6,715.0,745.99,589.14
2018,4,16,12,0,446.0,347.0,3.3,9.7,741.0,780.98,615.53
2018,4,16,12,15,538.5,306.5,3.3,9.85,781.5,835.44,657.53
2018,4,16,12,30,631.0,266.0,3.3,10.0,822.0,890.72,699.42
2018,4,16,12,45,696.0,230.5,3.35,10.1,838.0,922.0,722.79
2018,4,16,13,0,761.0,195.0,3.4,10.2,854.0,949.91,742.71
2018,4,16,13,15,851.5,151.5,3.45,10.25,875.5,986.66,769.04
2018,4,16,13,30,942.0,108.0,3.5,10.3,897.0,1016.65,790.57
2018,4,16,13,45,821.0,156.0,3.55,10.4,829.5,951.13,745.17
2018,4,16,14,0,700.0,204.0,3.6,10.5,762.0,883.64,698.47
2018,4,16,14,15,506.0,262.5,3.6,10.5,658.0,754.68,601.76
2018,4,16,14,30,312.0,321.0,3.6,10.5,554.0,626.52,501.68
2018,4,16,14,45,222.0,308.0,3.65,10.55,469.5,519.14,419.02
2018,4,16,15,0,132.0,295.0,3.7,10.6,385.0,424.54,343.84
2018,4,16,15,15,222.5,268.5,3.7,10.6,409.0,465.85,380.41
2018,4,16,15,30,313.0,242.0,3.7,10.6,433.0,508.71,416.99
2018,4,16,15,45,367.0,208.5,3.7,10.5,415.5,500.88,413.13
2018,4,16,16,0,421.0,175.0,3.7,10.4,398.0,495.96,411.27
2018,4,16,16,15,477.0,149.5,3.65,10.35,378.5,487.07,405.57
2018,4,16,16,30,533.0,124.0,3.6,10.3,359.0,471.86,394.11
2018,4,16,16,45,480.5,113.5,3.5,10.2,305.0,405.71,339.42
2018,4,16,17,0,428.0,103.0,3.4,10.1,251.0,343.6,287.06
2018,4,16,17,15,456.5,84.5,3.25,9.8,219.0,314.53,261.07
2018,4,16,17,30,485.0,66.0,3.1,9.5,187.0,284.17,232.13
2018,4,16,17,45,412.5,56.0,2.9,9.2,142.0,220.62,175.16
2018,4,16,18,0,340.0,46.0,2.7,8.9,97.0,164.45,124.26
2018,4,16,18,15,190.5,32.0,2.7,8.65,58.5,92.33,61.87
2018,4,16,18,30,41.0,18.0,2.7,8.4,20.0,27.76,0.0
2018,4,16,18,45,20.5,9.0,2.65,8.2,10.0,11.73,0.0
2018,4,16,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,17,5,15,10.0,2.0,1.75,4.75,2.0,0.0,0.0
2018,4,17,5,30,20.0,4.0,1.8,5.2,4.0,0.0,0.0
2018,4,17,5,45,87.5,16.5,1.85,5.65,23.0,16.22,0.0
2018,4,17,6,0,155.0,29.0,1.9,6.1,42.0,22.61,11.34
2018,4,17,6,15,280.5,43.0,1.9,6.6,86.0,32.78,23.48
2018,4,17,6,30,406.0,57.0,1.9,7.1,130.0,43.26,33.6
2018,4,17,6,45,505.0,64.0,1.9,7.55,185.0,66.79,40.25
2018,4,17,7,0,604.0,71.0,1.9,8.0,240.0,112.75,66.76
2018,4,17,7,15,654.0,76.5,1.85,8.5,294.0,161.45,104.22
2018,4,17,7,30,704.0,82.0,1.8,9.0,348.0,215.75,150.54
2018,4,17,7,45,736.0,87.5,1.75,9.5,401.0,270.63,199.68
2018,4,17,8,0,768.0,93.0,1.7,10.0,454.0,330.83,253.06
2018,4,17,8,15,793.0,97.0,1.6,10.4,505.0,387.32,302.55
2018,4,17,8,30,818.0,101.0,1.5,10.8,556.0,445.57,351.88
2018,4,17,8,45,836.5,104.5,1.45,11.25,603.5,501.68,397.96
2018,4,17,9,0,855.0,108.0,1.4,11.7,651.0,558.3,442.69
2018,4,17,9,15,870.5,110.5,1.25,12.05,694.0,612.43,483.34
2018,4,17,9,30,886.0,113.0,1.1,12.4,737.0,666.2,521.89
2018,4,17,9,45,894.0,115.5,1.0,12.8,772.5,714.26,555.06
2018,4,17,10,0,902.0,118.0,0.9,13.2,808.0,760.36,584.57
2018,4,17,10,15,914.0,118.0,0.8,13.45,839.5,805.26,611.84
2018,4,17,10,30,926.0,118.0,0.7,13.7,871.0,848.42,637.18
2018,4,17,10,45,931.0,119.0,0.6,13.95,893.5,884.87,657.42
2018,4,17,11,0,936.0,120.0,0.5,14.2,916.0,918.71,675.56
2018,4,17,11,15,937.5,122.5,0.45,14.4,931.0,948.22,691.81
2018,4,17,11,30,939.0,125.0,0.4,14.6,946.0,974.67,706.0
2018,4,17,11,45,938.0,127.0,0.35,14.8,952.5,995.14,716.41
2018,4,17,12,0,937.0,129.0,0.3,15.0,959.0,1012.26,724.84
2018,4,17,12,15,936.5,129.0,0.4,15.1,957.5,1024.4,734.1
2018,4,17,12,30,936.0,129.0,0.5,15.2,956.0,1033.09,741.53
2018,4,17,12,45,932.5,128.5,0.6,15.3,945.5,1034.87,744.9
2018,4,17,13,0,929.0,128.0,0.7,15.4,935.0,1033.13,746.28
2018,4,17,13,15,926.5,125.5,0.8,15.4,917.5,1026.74,745.13
2018,4,17,13,30,924.0,123.0,0.9,15.4,900.0,1016.86,741.84
2018,4,17,13,45,920.0,120.5,1.05,15.4,875.5,1002.11,736.45
2018,4,17,14,0,916.0,118.0,1.2,15.4,851.0,984.02,728.73
2018,4,17,14,15,907.5,117.0,1.4,15.35,819.5,960.18,717.92
2018,4,17,14,30,899.0,116.0,1.6,15.3,788.0,933.42,704.67
2018,4,17,14,45,851.5,123.0,1.75,15.2,734.5,884.0,674.99
2018,4,17,15,0,804.0,130.0,1.9,15.1,681.0,828.67,640.52
2018,4,17,15,15,778.5,125.0,1.9,15.1,631.0,778.18,606.99
2018,4,17,15,30,753.0,120.0,1.9,15.1,581.0,726.82,572.23
2018,4,17,15,45,771.0,110.0,2.15,14.75,550.0,701.67,558.49
2018,4,17,16,0,789.0,100.0,2.4,14.4,519.0,672.86,541.22
2018,4,17,16,15,754.0,95.5,2.45,14.05,464.5,611.56,495.95
2018,4,17,16,30,719.0,91.0,2.5,13.7,410.0,553.45,451.73
2018,4,17,16,45,665.5,87.5,2.55,13.4,354.0,485.48,398.1
2018,4,17,17,0,612.0,84.0,2.6,13.1,298.0,421.14,345.65
2018,4,17,17,15,548.0,77.0,2.6,12.6,245.0,352.12,287.95
2018,4,17,17,30,484.0,70.0,2.6,12.1,192.0,288.69,233.23
2018,4,17,17,45,407.0,59.5,2.55,11.55,145.5,222.87,175.59
2018,4,17,18,0,330.0,49.0,2.5,11.0,99.0,164.27,123.58
2018,4,17,18,15,224.0,36.0,2.45,10.7,64.0,105.67,71.48
2018,4,17,18,30,118.0,23.0,2.4,10.4,29.0,52.86,0.0
2018,4,17,18,45,59.0,11.5,2.35,10.1,14.5,19.68,0.0
2018,4,17,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.35,7.85,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.3,8.0,3.0,0.0,0.0
2018,4,18,5,45,2.5,10.0,1.25,8.15,10.0,9.83,0.0
2018,4,18,6,0,0.0,17.0,1.2,8.3,17.0,16.4,7.15
2018,4,18,6,15,0.0,27.5,1.2,8.55,27.5,26.55,17.9
2018,4,18,6,30,0.0,38.0,1.2,8.8,38.0,36.7,27.54
2018,4,18,6,45,0.0,44.0,1.2,9.1,44.0,42.5,31.31
2018,4,18,7,0,0.0,50.0,1.2,9.4,50.0,48.3,36.42
2018,4,18,7,15,18.0,82.5,1.2,9.65,89.5,80.38,63.17
2018,4,18,7,30,36.0,115.0,1.2,9.9,129.0,114.86,91.62
2018,4,18,7,45,79.5,157.0,1.25,10.15,193.0,166.73,133.57
2018,4,18,8,0,123.0,199.0,1.3,10.4,257.0,221.92,177.99
2018,4,18,8,15,178.0,217.0,1.3,10.65,311.0,267.87,214.57
2018,4,18,8,30,233.0,235.0,1.3,10.9,365.0,318.22,254.68
2018,4,18,8,45,227.0,258.5,1.3,11.2,394.0,352.51,281.71
2018,4,18,9,0,221.0,282.0,1.3,11.5,423.0,384.61,306.43
2018,4,18,9,15,261.0,295.0,1.35,11.7,472.0,432.75,343.75
2018,4,18,9,30,301.0,308.0,1.4,11.9,521.0,484.87,383.49
2018,4,18,9,45,307.5,325.0,1.4,12.15,552.0,521.3,410.02
2018,4,18,10,0,314.0,342.0,1.4,12.4,583.0,557.71,436.17
2018,4,18,10,15,270.5,368.0,1.45,12.6,581.0,565.08,439.89
2018,4,18,10,30,227.0,394.0,1.5,12.8,579.0,566.43,439.27
2018,4,18,10,45,167.0,397.0,1.6,13.0,535.0,530.06,411.09
2018,4,18,11,0,107.0,400.0,1.7,13.2,491.0,485.68,376.77
2018,4,18,11,15,87.5,403.5,1.75,13.35,479.0,476.62,369.49
2018,4,18,11,30,68.0,407.0,1.8,13.5,467.0,466.29,360.97
2018,4,18,11,45,75.0,414.5,1.85,13.65,481.0,483.35,373.76
2018,4,18,12,0,82.0,422.0,1.9,13.8,495.0,500.45,386.39
2018,4,18,12,15,81.0,420.5,2.0,13.9,492.5,500.63,386.61
2018,4,18,12,30,80.0,419.0,2.1,14.0,490.0,500.42,386.7
2018,4,18,12,45,149.0,417.5,2.15,14.1,548.0,574.95,444.08
2018,4,18,13,0,218.0,416.0,2.2,14.2,606.0,642.02,494.73
2018,4,18,13,15,399.0,346.0,2.2,14.2,685.5,759.17,584.29
2018,4,18,13,30,580.0,276.0,2.2,14.2,765.0,858.06,658.55
2018,4,18,13,45,760.0,191.5,2.25,14.2,813.0,937.4,715.85
2018,4,18,14,0,940.0,107.0,2.3,14.2,861.0,995.86,756.08
2018,4,18,14,15,933.0,104.0,2.3,14.1,828.5,970.71,739.8
2018,4,18,14,30,926.0,101.0,2.3,14.0,796.0,942.47,722.3
2018,4,18,14,45,917.0,98.5,2.3,13.9,758.0,910.11,701.92
2018,4,18,15,0,908.0,96.0,2.3,13.8,720.0,875.09,679.58
2018,4,18,15,15,894.0,93.5,2.3,13.8,676.0,833.57,652.22
2018,4,18,15,30,880.0,91.0,2.3,13.8,632.0,790.15,623.23
2018,4,18,15,45,862.0,88.0,2.25,13.5,583.5,745.67,593.39
2018,4,18,16,0,844.0,85.0,2.2,13.2,535.0,695.77,559.07
2018,4,18,16,15,820.5,80.5,2.15,12.95,483.0,639.74,518.55
2018,4,18,16,30,797.0,76.0,2.1,12.7,431.0,583.68,475.72
2018,4,18,16,45,761.0,71.5,2.05,12.4,376.5,520.83,426.22
2018,4,18,17,0,725.0,67.0,2.0,12.1,322.0,459.79,376.47
2018,4,18,17,15,666.5,61.5,1.85,11.6,266.5,389.3,317.43
2018,4,18,17,30,608.0,56.0,1.7,11.1,211.0,325.45,261.99
2018,4,18,17,45,453.5,53.0,1.6,10.6,153.5,233.36,183.6
2018,4,18,18,0,299.0,50.0,1.5,10.1,96.0,156.25,118.03
2018,4,18,18,15,227.0,35.5,1.5,9.7,63.0,105.91,72.41
2018,4,18,18,30,155.0,21.0,1.5,9.3,30.0,58.24,1.35
2018,4,18,18,45,77.5,10.5,1.5,8.95,15.0,21.44,0.0
2018,4,18,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,19,5,15,10.0,2.0,1.9,6.85,2.0,0.0,0.0
2018,4,19,5,30,20.0,4.0,1.9,7.4,4.0,3.93,0.0
2018,4,19,5,45,74.0,17.5,1.9,8.0,23.5,17.2,0.0
2018,4,19,6,0,128.0,31.0,1.9,8.6,43.0,25.75,15.01
2018,4,19,6,15,254.5,44.5,2.05,9.2,86.5,33.71,24.21
2018,4,19,6,30,381.0,58.0,2.2,9.8,130.0,42.91,33.0
2018,4,19,6,45,505.5,62.5,2.3,10.4,189.5,69.06,40.04
2018,4,19,7,0,630.0,67.0,2.4,11.0,249.0,116.07,67.16
2018,4,19,7,15,681.0,72.0,2.55,11.55,304.0,166.24,106.18
2018,4,19,7,30,732.0,77.0,2.7,12.1,359.0,224.55,155.95
2018,4,19,7,45,762.5,81.0,2.8,12.6,411.5,279.04,204.91
2018,4,19,8,0,793.0,85.0,2.9,13.1,464.0,336.4,256.26
2018,4,19,8,15,816.5,89.0,2.95,13.5,515.0,393.68,306.86
2018,4,19,8,30,840.0,93.0,3.0,13.9,566.0,452.5,357.37
2018,4,19,8,45,858.5,96.5,3.0,14.3,614.5,509.67,405.04
2018,4,19,9,0,877.0,100.0,3.0,14.7,663.0,567.3,451.51
2018,4,19,9,15,892.5,101.5,3.0,14.95,706.0,622.36,494.88
2018,4,19,9,30,908.0,103.0,3.0,15.2,749.0,675.64,535.7
2018,4,19,9,45,919.5,103.5,3.0,15.5,785.5,724.51,572.1
2018,4,19,10,0,931.0,104.0,3.0,15.8,822.0,772.03,604.68
2018,4,19,10,15,937.5,105.0,3.0,15.95,851.0,814.67,633.56
2018,4,19,10,30,944.0,106.0,3.0,16.1,880.0,855.11,660.61
2018,4,19,10,45,950.0,106.0,3.05,16.3,902.5,891.76,684.99
2018,4,19,11,0,956.0,106.0,3.1,16.5,925.0,925.8,707.45
2018,4,19,11,15,959.0,107.0,3.15,16.6,940.0,955.42,727.08
2018,4,19,11,30,962.0,108.0,3.2,16.7,955.0,981.97,744.63
2018,4,19,11,45,963.5,108.0,3.25,16.8,961.5,1002.91,758.43
2018,4,19,12,0,965.0,108.0,3.3,16.9,968.0,1020.49,770.07
2018,4,19,12,15,960.5,110.0,3.3,16.95,965.0,1030.98,776.8
2018,4,19,12,30,956.0,112.0,3.3,17.0,962.0,1037.86,781.29
2018,4,19,12,45,950.5,113.5,3.35,17.05,951.5,1039.67,782.95
2018,4,19,13,0,945.0,115.0,3.4,17.1,941.0,1037.9,782.39
2018,4,19,13,15,941.0,114.5,3.4,17.1,923.5,1031.93,778.92
2018,4,19,13,30,937.0,114.0,3.4,17.1,906.0,1022.47,773.25
2018,4,19,13,45,930.0,112.5,3.4,17.15,880.0,1005.67,762.6
2018,4,19,14,0,923.0,111.0,3.4,17.2,854.0,985.58,749.86
2018,4,19,14,15,915.0,109.0,3.35,17.15,822.0,960.88,733.95
2018,4,19,14,30,907.0,107.0,3.3,17.1,790.0,933.21,716.04
2018,4,19,14,45,896.0,105.0,3.3,17.05,752.0,900.11,694.69
2018,4,19,15,0,885.0,103.0,3.3,17.0,714.0,864.55,671.5
2018,4,19,15,15,870.5,100.0,3.3,17.0,670.0,822.78,643.59
2018,4,19,15,30,856.0,97.0,3.3,17.0,626.0,783.63,617.31
2018,4,19,15,45,834.5,95.0,3.2,16.7,577.5,734.2,583.36
2018,4,19,16,0,813.0,93.0,3.1,16.4,529.0,683.99,548.38
2018,4,19,16,15,782.0,89.0,3.05,16.1,475.5,624.83,504.91
2018,4,19,16,30,751.0,85.0,3.0,15.8,422.0,566.37,460.13
2018,4,19,16,45,714.5,81.5,2.9,15.5,370.0,508.23,413.98
2018,4,19,17,0,678.0,78.0,2.8,15.2,318.0,450.32,366.63
2018,4,19,17,15,624.5,72.0,2.75,14.6,265.5,383.94,311.5
2018,4,19,17,30,571.0,66.0,2.7,14.0,213.0,321.97,258.18
2018,4,19,17,45,483.0,58.0,2.65,13.4,162.5,250.06,195.83
2018,4,19,18,0,395.0,50.0,2.6,12.8,112.0,186.94,140.23
2018,4,19,18,15,267.5,37.0,2.55,12.4,72.0,118.1,80.68
2018,4,19,18,30,140.0,24.0,2.5,12.0,32.0,59.28,8.4
2018,4,19,18,45,70.0,12.0,2.4,11.6,16.0,21.93,0.0
2018,4,19,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,20,5,15,15.5,2.5,1.95,9.4,2.5,0.0,0.0
2018,4,20,5,30,31.0,5.0,1.9,9.9,5.0,4.91,0.0
2018,4,20,5,45,122.0,19.0,1.8,10.45,29.0,15.04,0.0
2018,4,20,6,0,213.0,33.0,1.7,11.0,53.0,25.61,15.21
2018,4,20,6,15,331.5,44.5,1.7,11.7,98.0,34.11,24.38
2018,4,20,6,30,450.0,56.0,1.7,12.4,143.0,41.25,31.22
2018,4,20,6,45,538.0,62.0,1.7,13.05,197.0,71.91,40.35
2018,4,20,7,0,626.0,68.0,1.7,13.7,251.0,118.73,68.58
2018,4,20,7,15,670.0,73.0,1.7,14.25,303.5,167.67,106.68
2018,4,20,7,30,714.0,78.0,1.7,14.8,356.0,221.45,152.34
2018,4,20,7,45,745.0,82.5,1.7,15.3,408.0,278.09,202.06
2018,4,20,8,0,776.0,87.0,1.7,15.8,460.0,335.15,251.89
2018,4,20,8,15,799.0,91.0,1.7,16.3,510.5,391.32,300.17
2018,4,20,8,30,822.0,95.0,1.7,16.8,561.0,448.99,348.16
2018,4,20,8,45,839.0,97.5,1.7,17.25,607.0,503.53,392.32
2018,4,20,9,0,856.0,100.0,1.7,17.7,653.0,558.39,435.19
2018,4,20,9,15,872.0,101.0,1.7,18.05,695.0,612.23,476.04
2018,4,20,9,30,888.0,102.0,1.7,18.4,737.0,664.35,514.41
2018,4,20,9,45,901.0,101.5,1.75,18.7,773.0,712.33,549.24
2018,4,20,10,0,914.0,101.0,1.8,19.0,809.0,759.11,580.42
2018,4,20,10,15,920.5,102.5,1.85,19.2,838.0,801.5,608.41
2018,4,20,10,30,927.0,104.0,1.9,19.4,867.0,841.74,634.7
2018,4,20,10,45,931.0,106.0,2.0,19.6,889.0,878.09,658.66
2018,4,20,11,0,935.0,108.0,2.1,19.8,911.0,911.79,680.78
2018,4,20,11,15,937.5,108.5,2.15,19.9,925.0,939.86,698.86
2018,4,20,11,30,940.0,109.0,2.2,20.0,939.0,964.89,714.99
2018,4,20,11,45,939.5,110.0,2.25,20.1,944.5,984.51,727.63
2018,4,20,12,0,939.0,111.0,2.3,20.2,950.0,1000.8,738.21
2018,4,20,12,15,938.5,111.0,2.4,20.2,948.5,1012.65,746.85
2018,4,20,12,30,938.0,111.0,2.5,20.2,947.0,1021.05,753.38
2018,4,20,12,45,936.5,110.5,2.6,20.2,938.0,1024.48,756.81
2018,4,20,13,0,935.0,110.0,2.7,20.2,929.0,1024.38,758.09
2018,4,20,13,15,930.5,109.5,2.75,20.1,911.5,1017.88,755.1
2018,4,20,13,30,926.0,109.0,2.8,20.0,894.0,1007.92,749.98
2018,4,20,13,45,920.0,108.0,2.9,19.85,869.5,992.63,742.02
2018,4,20,14,0,914.0,107.0,3.0,19.7,845.0,974.08,731.91
2018,4,20,14,15,906.0,105.5,3.1,19.5,813.5,950.02,718.19
2018,4,20,14,30,898.0,104.0,3.2,19.3,782.0,923.02,702.39
2018,4,20,14,45,886.5,102.0,3.25,19.05,744.0,889.66,681.84
2018,4,20,15,0,875.0,100.0,3.3,18.8,706.0,853.9,659.43
2018,4,20,15,15,861.0,97.5,3.3,18.8,663.0,813.36,632.49
2018,4,20,15,30,847.0,95.0,3.3,18.8,620.0,775.4,607.16
2018,4,20,15,45,828.0,92.0,3.35,18.2,572.5,727.02,575.44
2018,4,20,16,0,809.0,89.0,3.4,17.6,525.0,677.71,542.38
2018,4,20,16,15,784.0,85.5,3.35,17.15,474.5,623.24,502.92
2018,4,20,16,30,759.0,82.0,3.3,16.7,424.0,568.95,461.58
2018,4,20,16,45,725.5,77.5,3.25,16.25,372.0,509.2,414.65
2018,4,20,17,0,692.0,73.0,3.2,15.8,320.0,452.81,368.76
2018,4,20,17,15,644.0,66.5,3.1,15.2,267.5,387.74,314.51
2018,4,20,17,30,596.0,60.0,3.0,14.6,215.0,326.56,261.67
2018,4,20,17,45,515.0,53.0,2.9,14.0,165.5,257.01,200.99
2018,4,20,18,0,434.0,46.0,2.8,13.4,116.0,195.56,146.38
2018,4,20,18,15,275.0,34.5,2.75,12.95,73.0,118.09,80.82
2018,4,20,18,30,116.0,23.0,2.7,12.5,30.0,53.79,12.3
2018,4,20,18,45,58.0,11.5,2.7,12.1,15.0,19.78,0.0
2018,4,20,19,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,5,15,14.0,3.0,2.0,9.45,3.0,0.0,0.0
2018,4,21,5,30,28.0,6.0,2.0,10.0,6.0,5.9,0.0
2018,4,21,5,45,93.0,20.0,2.0,10.5,28.0,15.79,0.0
2018,4,21,6,0,158.0,34.0,2.0,11.0,50.0,26.3,16.13
2018,4,21,6,15,264.0,47.5,2.05,11.55,92.0,35.88,26.01
2018,4,21,6,30,370.0,61.0,2.1,12.1,134.0,44.97,34.6
2018,4,21,6,45,500.0,63.5,2.15,12.65,193.5,73.23,41.94
2018,4,21,7,0,630.0,66.0,2.2,13.2,253.0,119.54,69.06
2018,4,21,7,15,673.5,71.0,2.15,13.7,305.5,168.72,107.86
2018,4,21,7,30,717.0,76.0,2.1,14.2,358.0,225.07,156.02
2018,4,21,7,45,749.0,80.0,2.1,14.75,410.5,279.21,203.98
2018,4,21,8,0,781.0,84.0,2.1,15.3,463.0,336.38,254.17
2018,4,21,8,15,804.0,87.5,2.05,15.85,513.0,392.34,302.46
2018,4,21,8,30,827.0,91.0,2.0,16.4,563.0,449.78,350.4
2018,4,21,8,45,844.5,93.5,1.95,16.9,609.0,504.77,394.93
2018,4,21,9,0,862.0,96.0,1.9,17.4,655.0,561.51,439.1
2018,4,21,9,15,876.0,98.0,1.85,17.85,697.0,614.01,478.7
2018,4,21,9,30,890.0,100.0,1.8,18.3,739.0,665.94,516.51
2018,4,21,9,45,902.5,100.5,1.75,18.75,775.5,714.57,550.59
2018,4,21,10,0,915.0,101.0,1.7,19.2,812.0,761.97,580.99
2018,4,21,10,15,922.5,102.5,1.6,19.6,842.0,805.09,607.43
2018,4,21,10,30,930.0,104.0,1.5,20.0,872.0,846.13,631.88
2018,4,21,10,45,935.0,105.0,1.45,20.35,894.0,882.34,653.33
2018,4,21,11,0,940.0,106.0,1.4,20.7,916.0,915.94,672.78
2018,4,21,11,15,943.0,106.5,1.35,20.95,930.5,944.49,689.0
2018,4,21,11,30,946.0,107.0,1.3,21.2,945.0,970.02,703.17
2018,4,21,11,45,947.0,107.5,1.25,21.45,951.5,990.56,714.09
2018,4,21,12,0,948.0,108.0,1.2,21.7,958.0,1007.78,722.94
2018,4,21,12,15,947.5,108.0,1.3,21.75,956.5,1019.67,731.74
2018,4,21,12,30,947.0,108.0,1.4,21.8,955.0,1028.07,738.51
2018,4,21,12,45,944.5,108.0,1.5,21.9,945.5,1031.01,741.84
2018,4,21,13,0,942.0,108.0,1.6,22.0,936.0,1030.41,743.08
2018,4,21,13,15,938.0,108.0,1.7,21.95,919.0,1024.84,741.7
2018,4,21,13,30,934.0,108.0,1.8,21.9,902.0,1015.8,738.2
2018,4,21,13,45,928.0,106.5,1.95,21.85,877.0,999.84,730.94
2018,4,21,14,0,922.0,105.0,2.1,21.8,852.0,980.6,721.48
2018,4,21,14,15,898.0,111.0,2.2,21.65,815.5,949.75,703.96
2018,4,21,14,30,874.0,117.0,2.3,21.5,779.0,916.64,684.8
2018,4,21,14,45,878.5,108.0,2.35,21.35,746.0,890.29,669.49
2018,4,21,15,0,883.0,99.0,2.4,21.2,713.0,860.62,651.74
2018,4,21,15,15,868.5,97.0,2.4,21.2,670.0,819.95,625.47
2018,4,21,15,30,854.0,95.0,2.4,21.2,627.0,781.87,600.83
2018,4,21,15,45,835.0,92.5,2.5,20.65,579.5,733.78,570.54
2018,4,21,16,0,816.0,90.0,2.6,20.1,532.0,684.74,538.82
2018,4,21,16,15,785.5,87.5,2.6,19.65,479.5,627.41,498.37
2018,4,21,16,30,755.0,85.0,2.6,19.2,427.0,570.72,456.25
2018,4,21,16,45,716.0,79.5,2.6,18.75,372.5,508.56,408.51
2018,4,21,17,0,677.0,74.0,2.6,18.3,318.0,446.97,359.6
2018,4,21,17,15,621.5,69.0,2.55,17.55,265.5,380.77,305.57
2018,4,21,17,30,566.0,64.0,2.5,16.8,213.0,319.19,253.49
2018,4,21,17,45,486.0,56.0,2.45,16.1,163.5,250.35,194.39
2018,4,21,18,0,406.0,48.0,2.4,15.4,114.0,189.53,141.18
2018,4,21,18,15,288.0,36.5,2.4,14.9,75.0,123.8,84.78
2018,4,21,18,30,170.0,25.0,2.4,14.4,36.0,67.47,21.2
2018,4,21,18,45,89.0,13.5,2.4,13.9,19.0,26.41,0.0
2018,4,21,19,0,8.0,2.0,2.4,13.4,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,22,5,15,13.5,4.0,2.2,9.9,4.0,0.0,0.0
2018,4,22,5,30,27.0,8.0,2.2,10.4,8.0,7.86,0.0
2018,4,22,5,45,97.5,23.0,2.25,10.9,31.5,19.21,0.0
2018,4,22,6,0,168.0,38.0,2.3,11.4,55.0,29.52,19.07
2018,4,22,6,15,246.5,52.0,2.3,11.9,93.5,39.39,29.11
2018,4,22,6,30,325.0,66.0,2.3,12.4,132.0,48.75,37.94
2018,4,22,6,45,445.0,75.0,2.35,12.85,193.0,82.15,50.57
2018,4,22,7,0,565.0,84.0,2.4,13.3,254.0,130.69,81.03
2018,4,22,7,15,620.0,90.0,2.35,13.75,309.0,179.01,118.79
2018,4,22,7,30,675.0,96.0,2.3,14.2,364.0,233.53,164.74
2018,4,22,7,45,707.5,102.0,2.25,14.65,417.0,287.66,212.3
2018,4,22,8,0,740.0,108.0,2.2,15.1,470.0,344.93,262.13
2018,4,22,8,15,765.0,112.0,2.15,15.55,520.0,400.29,309.61
2018,4,22,8,30,790.0,116.0,2.1,16.0,570.0,459.4,358.55
2018,4,22,8,45,808.5,119.0,2.1,16.5,616.0,513.55,402.31
2018,4,22,9,0,827.0,122.0,2.1,17.0,662.0,568.23,445.03
2018,4,22,9,15,783.5,145.0,2.05,17.55,682.0,604.41,471.76
2018,4,22,9,30,740.0,168.0,2.0,18.1,702.0,636.54,494.32
2018,4,22,9,45,648.0,216.0,1.95,18.65,700.0,654.19,504.38
2018,4,22,10,0,556.0,264.0,1.9,19.2,698.0,662.12,506.81
2018,4,22,10,15,573.5,270.5,1.85,19.7,732.5,705.76,536.5
2018,4,22,10,30,591.0,277.0,1.8,20.2,767.0,749.14,565.0
2018,4,22,10,45,606.0,280.0,1.75,20.65,793.5,786.84,589.15
2018,4,22,11,0,621.0,283.0,1.7,21.1,820.0,823.29,612.02
2018,4,22,11,15,612.5,294.0,1.65,21.4,831.0,845.52,624.79
2018,4,22,11,30,604.0,305.0,1.6,21.7,842.0,865.22,635.84
2018,4,22,11,45,692.0,260.0,1.55,22.0,879.0,917.02,670.82
2018,4,22,12,0,780.0,215.0,1.5,22.3,916.0,967.81,701.67
2018,4,22,12,15,830.5,187.0,1.5,22.4,932.5,995.34,718.26
2018,4,22,12,30,881.0,159.0,1.5,22.5,949.0,1023.89,735.75
2018,4,22,12,45,895.5,148.0,1.5,22.6,944.0,1026.18,736.77
2018,4,22,13,0,910.0,137.0,1.5,22.7,939.0,1030.9,739.78
2018,4,22,13,15,906.5,136.0,1.55,22.65,922.0,1024.98,737.43
2018,4,22,13,30,903.0,135.0,1.6,22.6,905.0,1015.69,733.17
2018,4,22,13,45,895.0,133.5,1.65,22.6,879.0,998.27,723.71
2018,4,22,14,0,887.0,132.0,1.7,22.6,853.0,977.73,712.35
2018,4,22,14,15,829.5,148.0,1.75,22.5,802.0,933.18,685.64
2018,4,22,14,30,772.0,164.0,1.8,22.4,751.0,885.44,656.64
2018,4,22,14,45,762.5,155.0,1.85,22.3,711.0,849.14,634.85
2018,4,22,15,0,753.0,146.0,1.9,22.2,671.0,810.63,611.12
2018,4,22,15,15,785.5,130.5,1.9,22.2,648.5,794.49,601.86
2018,4,22,15,30,818.0,115.0,1.9,22.2,626.0,776.79,591.33
2018,4,22,15,45,792.0,110.5,1.9,22.0,574.5,722.54,555.6
2018,4,22,16,0,766.0,106.0,1.9,21.8,523.0,667.97,519.22
2018,4,22,16,15,741.0,102.5,1.95,21.4,474.5,617.39,483.8
2018,4,22,16,30,716.0,99.0,2.0,21.0,426.0,564.95,445.78
2018,4,22,16,45,656.5,94.5,2.05,20.65,366.0,492.21,390.86
2018,4,22,17,0,597.0,90.0,2.1,20.3,306.0,423.71,337.44
2018,4,22,17,15,563.0,81.5,2.1,19.5,259.5,367.63,292.38
2018,4,22,17,30,529.0,73.0,2.1,18.7,213.0,314.08,247.49
2018,4,22,17,45,444.0,63.5,2.15,17.85,163.5,243.47,188.13
2018,4,22,18,0,359.0,54.0,2.2,17.0,114.0,180.84,134.54
2018,4,22,18,15,250.0,41.0,2.25,16.55,76.0,118.93,81.92
2018,4,22,18,30,141.0,28.0,2.3,16.1,38.0,65.65,24.74
2018,4,22,18,45,72.0,15.0,2.3,15.6,20.0,25.48,0.0
2018,4,22,19,0,3.0,2.0,2.3,15.1,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,2.25,14.95,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,23,5,15,13.5,4.5,0.95,11.75,4.5,0.0,0.0
2018,4,23,5,30,27.0,9.0,1.0,12.0,9.0,8.85,0.0
2018,4,23,5,45,116.5,25.0,1.0,12.3,36.0,19.86,0.0
2018,4,23,6,0,206.0,41.0,1.0,12.6,63.0,31.92,21.27
2018,4,23,6,15,302.5,54.5,1.0,13.0,106.5,41.31,30.76
2018,4,23,6,30,399.0,68.0,1.0,13.4,150.0,50.22,39.16
2018,4,23,6,45,470.0,77.5,1.0,13.85,201.0,87.79,53.77
2018,4,23,7,0,541.0,87.0,1.0,14.3,252.0,132.56,82.98
2018,4,23,7,15,589.0,94.5,1.05,14.85,304.5,179.81,119.91
2018,4,23,7,30,637.0,102.0,1.1,15.4,357.0,232.46,163.88
2018,4,23,7,45,672.5,107.0,1.15,15.95,409.0,284.45,208.66
2018,4,23,8,0,708.0,112.0,1.2,16.5,461.0,339.93,255.97
2018,4,23,8,15,734.0,117.0,1.25,17.0,511.0,394.91,302.17
2018,4,23,8,30,760.0,122.0,1.3,17.5,561.0,451.8,348.55
2018,4,23,8,45,780.5,125.5,1.3,18.0,607.5,507.94,392.71
2018,4,23,9,0,801.0,129.0,1.3,18.5,654.0,562.8,434.47
2018,4,23,9,15,822.0,128.5,1.25,19.0,696.5,614.62,472.39
2018,4,23,9,30,843.0,128.0,1.2,19.5,739.0,666.66,509.14
2018,4,23,9,45,862.0,126.5,1.15,20.05,777.0,716.27,542.85
2018,4,23,10,0,881.0,125.0,1.1,20.6,815.0,764.65,573.38
2018,4,23,10,15,887.5,126.5,1.05,21.0,843.0,805.71,597.99
2018,4,23,10,30,894.0,128.0,1.0,21.4,871.0,844.73,620.83
2018,4,23,10,45,898.5,130.0,0.9,21.8,893.0,880.34,640.23
2018,4,23,11,0,903.0,132.0,0.8,22.2,915.0,913.43,657.55
2018,4,23,11,15,906.0,132.5,0.8,22.45,929.0,941.04,673.36
2018,4,23,11,30,909.0,133.0,0.8,22.7,943.0,965.75,687.36
2018,4,23,11,45,910.5,133.5,0.75,22.9,949.5,986.06,697.75
2018,4,23,12,0,912.0,134.0,0.7,23.1,956.0,1003.22,706.2
2018,4,23,12,15,911.0,133.5,0.7,23.15,953.5,1013.73,712.19
2018,4,23,12,30,910.0,133.0,0.7,23.2,951.0,1020.88,716.33
2018,4,23,12,45,908.0,132.0,0.7,23.25,941.5,1023.15,717.69
2018,4,23,13,0,906.0,131.0,0.7,23.3,932.0,1022.01,717.18
2018,4,23,13,15,902.5,130.0,0.7,23.3,915.0,1016.03,714.04
2018,4,23,13,30,899.0,129.0,0.7,23.3,898.0,1006.68,709.05
2018,4,23,13,45,893.0,127.5,0.75,23.25,873.5,991.14,701.62
2018,4,23,14,0,887.0,126.0,0.8,23.2,849.0,972.43,692.33
2018,4,23,14,15,878.5,124.0,0.85,23.05,817.0,947.85,679.62
2018,4,23,14,30,870.0,122.0,0.9,22.9,785.0,920.46,665.08
2018,4,23,14,45,858.0,120.0,1.0,22.75,747.5,892.6,650.94
2018,4,23,15,0,846.0,118.0,1.1,22.6,710.0,857.02,631.41
2018,4,23,15,15,829.0,115.0,1.1,22.6,665.5,814.15,604.93
2018,4,23,15,30,812.0,112.0,1.1,22.6,621.0,769.73,577.12
2018,4,23,15,45,785.5,109.5,1.35,22.0,571.5,717.49,547.35
2018,4,23,16,0,759.0,107.0,1.6,21.4,522.0,664.98,515.71
2018,4,23,16,15,724.5,103.5,1.7,21.0,469.0,608.37,476.37
2018,4,23,16,30,690.0,100.0,1.8,20.6,416.0,550.75,434.87
2018,4,23,16,45,663.5,92.5,1.9,20.2,367.0,494.79,393.15
2018,4,23,17,0,637.0,85.0,2.0,19.8,318.0,439.97,350.55
