Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,15,584.0,77.5,2.0,18.95,265.0,373.97,297.81
2018,4,23,17,30,531.0,70.0,2.0,18.1,212.0,312.42,246.76
2018,4,23,17,45,454.0,60.0,2.0,17.2,163.0,244.12,189.1
2018,4,23,18,0,377.0,50.0,2.0,16.3,114.0,183.61,136.93
2018,4,23,18,15,273.5,38.5,2.0,15.75,76.5,122.24,84.47
2018,4,23,18,30,170.0,27.0,2.0,15.2,39.0,70.95,30.29
2018,4,23,18,45,88.5,14.5,2.0,14.65,20.5,27.58,0.0
2018,4,23,19,0,7.0,2.0,2.0,14.1,2.0,0.0,0.0
2018,4,23,19,15,3.5,1.0,1.9,13.85,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,24,5,15,5.5,2.0,1.4,10.85,2.0,0.0,0.0
2018,4,24,5,30,11.0,4.0,1.4,11.2,4.0,3.93,0.0
2018,4,24,5,45,5.5,10.0,1.45,11.5,10.0,9.72,0.0
2018,4,24,6,0,0.0,16.0,1.5,11.8,16.0,15.43,7.52
2018,4,24,6,15,0.0,26.0,1.55,12.15,26.0,25.09,16.61
2018,4,24,6,30,0.0,36.0,1.6,12.5,36.0,34.76,25.54
2018,4,24,6,45,0.0,33.5,1.6,12.85,33.5,32.34,22.18
2018,4,24,7,0,0.0,31.0,1.6,13.2,31.0,29.92,20.12
2018,4,24,7,15,0.0,30.5,1.55,13.55,30.5,29.44,19.65
2018,4,24,7,30,0.0,30.0,1.5,13.9,30.0,28.96,19.16
2018,4,24,7,45,0.0,36.0,1.5,14.25,36.0,34.77,23.98
2018,4,24,8,0,0.0,42.0,1.5,14.6,42.0,40.58,28.75
2018,4,24,8,15,0.0,50.5,1.45,15.0,50.5,48.81,35.5
2018,4,24,8,30,0.0,59.0,1.4,15.4,59.0,57.05,42.16
2018,4,24,8,45,0.0,51.0,1.35,15.8,51.0,49.31,35.54
2018,4,24,9,0,0.0,43.0,1.3,16.2,43.0,41.58,28.98
2018,4,24,9,15,1.0,95.5,1.35,16.45,96.0,93.05,71.09
2018,4,24,9,30,2.0,148.0,1.4,16.7,149.0,144.28,112.02
2018,4,24,9,45,5.5,182.0,1.4,17.0,186.0,179.61,139.62
2018,4,24,10,0,9.0,216.0,1.4,17.3,223.0,215.37,167.18
2018,4,24,10,15,12.5,246.5,1.45,17.5,256.5,248.19,192.2
2018,4,24,10,30,16.0,277.0,1.5,17.7,290.0,281.43,217.26
2018,4,24,10,45,28.5,316.5,1.6,17.9,341.0,333.9,256.94
2018,4,24,11,0,41.0,356.0,1.7,18.1,392.0,385.81,295.55
2018,4,24,11,15,63.5,390.0,1.75,18.15,446.5,442.21,337.4
2018,4,24,11,30,86.0,424.0,1.8,18.2,501.0,499.98,379.62
2018,4,24,11,45,107.5,432.5,1.85,18.25,529.5,532.04,403.08
2018,4,24,12,0,129.0,441.0,1.9,18.3,558.0,570.56,431.13
2018,4,24,12,15,369.5,361.5,1.95,18.3,695.0,729.74,551.76
2018,4,24,12,30,610.0,282.0,2.0,18.3,832.0,893.91,669.82
2018,4,24,12,45,599.0,282.5,2.1,18.3,818.0,888.7,665.6
2018,4,24,13,0,588.0,283.0,2.2,18.3,804.0,881.0,661.49
2018,4,24,13,15,511.5,314.5,2.25,18.2,761.5,838.25,631.21
2018,4,24,13,30,435.0,346.0,2.3,18.1,719.0,795.57,600.84
2018,4,24,13,45,454.5,330.0,2.4,18.0,710.0,794.59,602.82
2018,4,24,14,0,474.0,314.0,2.5,17.9,701.0,791.15,602.75
2018,4,24,14,15,568.5,262.5,2.55,17.7,709.5,816.68,625.35
2018,4,24,14,30,663.0,211.0,2.6,17.5,718.0,839.16,645.34
2018,4,24,14,45,742.5,170.5,2.6,17.25,712.5,850.12,654.63
2018,4,24,15,0,822.0,130.0,2.6,17.0,707.0,850.59,656.85
2018,4,24,15,15,754.0,137.5,2.6,17.0,642.0,780.85,608.95
2018,4,24,15,30,686.0,145.0,2.6,17.0,577.0,710.43,560.17
2018,4,24,15,45,676.0,135.0,2.6,16.4,533.5,666.87,531.02
2018,4,24,16,0,666.0,125.0,2.6,15.8,490.0,622.09,499.58
2018,4,24,16,15,582.5,131.5,2.55,15.4,429.0,545.23,441.04
2018,4,24,16,30,499.0,138.0,2.5,15.0,368.0,470.95,383.3
2018,4,24,16,45,449.5,128.0,2.45,14.6,316.5,408.21,333.83
2018,4,24,17,0,400.0,118.0,2.4,14.2,265.0,349.26,286.06
2018,4,24,17,15,395.5,100.0,2.35,13.75,226.5,307.08,250.87
2018,4,24,17,30,391.0,82.0,2.3,13.3,188.0,264.67,214.05
2018,4,24,17,45,340.5,68.0,2.25,12.85,146.0,209.64,165.99
2018,4,24,18,0,290.0,54.0,2.2,12.4,104.0,159.76,121.67
2018,4,24,18,15,216.5,40.5,2.1,12.05,71.0,109.94,77.85
2018,4,24,18,30,143.0,27.0,2.0,11.7,38.0,65.96,31.27
2018,4,24,18,45,75.5,14.5,1.95,11.35,20.0,25.75,0.0
2018,4,24,19,0,8.0,2.0,1.9,11.0,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,1.85,10.8,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,25,5,15,17.5,4.5,1.7,7.8,5.0,0.0,0.0
2018,4,25,5,30,35.0,9.0,1.8,8.2,10.0,8.85,0.0
2018,4,25,5,45,50.0,17.0,1.9,8.65,21.0,14.48,1.65
2018,4,25,6,0,65.0,25.0,2.0,9.1,32.0,21.02,12.56
2018,4,25,6,15,74.5,32.5,1.95,9.55,45.0,26.94,18.49
2018,4,25,6,30,84.0,40.0,1.9,10.0,58.0,33.38,24.6
2018,4,25,6,45,42.0,51.0,1.9,10.4,60.0,48.98,35.32
2018,4,25,7,0,0.0,62.0,1.9,10.8,62.0,59.92,46.2
2018,4,25,7,15,0.0,76.0,1.85,11.3,76.0,73.22,57.4
2018,4,25,7,30,0.0,90.0,1.8,11.8,90.0,86.52,68.39
2018,4,25,7,45,0.0,109.5,1.7,12.3,109.5,104.97,83.51
2018,4,25,8,0,0.0,129.0,1.6,12.8,129.0,123.51,98.43
2018,4,25,8,15,24.0,161.5,1.55,13.35,175.5,162.3,129.49
2018,4,25,8,30,48.0,194.0,1.5,13.9,222.0,205.21,163.51
2018,4,25,8,45,61.0,239.0,1.45,14.45,277.5,256.8,203.77
2018,4,25,9,0,74.0,284.0,1.4,15.0,333.0,310.08,244.37
2018,4,25,9,15,146.0,311.0,1.45,15.45,415.0,383.36,300.66
2018,4,25,9,30,218.0,338.0,1.5,15.9,497.0,464.16,361.41
2018,4,25,9,45,359.5,312.0,1.5,16.3,589.5,549.44,425.94
2018,4,25,10,0,501.0,286.0,1.5,16.7,682.0,646.42,497.33
2018,4,25,10,15,681.0,216.5,1.55,16.95,775.0,740.09,566.76
2018,4,25,10,30,861.0,147.0,1.6,17.2,868.0,842.11,637.33
2018,4,25,10,45,886.5,138.5,1.65,17.45,897.0,881.91,662.34
2018,4,25,11,0,912.0,130.0,1.7,17.7,926.0,922.43,688.31
2018,4,25,11,15,914.5,131.0,1.8,17.85,940.0,950.18,706.56
2018,4,25,11,30,917.0,132.0,1.9,18.0,954.0,974.99,723.04
2018,4,25,11,45,917.5,132.0,1.95,18.1,959.0,993.89,735.23
2018,4,25,12,0,918.0,132.0,2.0,18.2,964.0,1009.58,745.46
2018,4,25,12,15,918.0,131.0,2.05,18.2,962.0,1020.49,753.0
2018,4,25,12,30,918.0,130.0,2.1,18.2,960.0,1028.03,758.53
2018,4,25,12,45,916.5,129.0,2.15,18.2,950.5,1030.72,761.05
2018,4,25,13,0,915.0,128.0,2.2,18.2,941.0,1029.97,761.52
2018,4,25,13,15,911.0,127.0,2.25,18.1,923.5,1023.37,758.6
2018,4,25,13,30,907.0,126.0,2.3,18.0,906.0,1013.4,753.64
2018,4,25,13,45,900.0,124.5,2.4,17.9,880.5,996.73,744.88
2018,4,25,14,0,893.0,123.0,2.5,17.8,855.0,976.91,734.06
2018,4,25,14,15,883.5,121.5,2.55,17.6,823.0,951.76,719.39
2018,4,25,14,30,874.0,120.0,2.6,17.4,791.0,923.84,702.8
2018,4,25,14,45,852.5,121.0,2.65,17.2,749.0,890.72,682.51
2018,4,25,15,0,831.0,122.0,2.7,17.0,707.0,850.45,657.02
2018,4,25,15,15,808.0,120.0,2.7,17.0,660.5,804.17,626.15
2018,4,25,15,30,785.0,118.0,2.7,17.0,614.0,756.8,594.13
2018,4,25,15,45,766.0,112.0,2.8,16.5,566.0,707.32,561.66
2018,4,25,16,0,747.0,106.0,2.9,16.0,518.0,657.08,527.79
2018,4,25,16,15,731.0,101.0,2.9,15.6,472.5,611.51,494.4
2018,4,25,16,30,715.0,96.0,2.9,15.2,427.0,563.43,458.03
2018,4,25,16,45,681.0,91.0,2.9,14.8,376.5,504.77,412.14
2018,4,25,17,0,647.0,86.0,2.9,14.4,326.0,447.9,366.18
2018,4,25,17,15,579.5,81.5,2.85,13.9,271.5,377.65,308.0
2018,4,25,17,30,512.0,77.0,2.8,13.4,217.0,313.17,253.02
2018,4,25,17,45,373.5,68.0,2.75,12.9,158.5,222.3,176.2
2018,4,25,18,0,235.0,59.0,2.7,12.4,100.0,148.28,113.61
2018,4,25,18,15,164.0,43.0,2.65,11.95,67.0,95.05,67.67
2018,4,25,18,30,93.0,27.0,2.6,11.5,34.0,52.78,26.31
2018,4,25,18,45,49.5,14.5,2.55,11.1,18.0,21.87,0.0
2018,4,25,19,0,6.0,2.0,2.5,10.7,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,2.5,10.55,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.35,7.95,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.5,8.3,4.0,3.93,0.0
2018,4,26,5,45,3.5,9.5,2.65,8.6,9.5,9.23,0.0
2018,4,26,6,0,0.0,15.0,2.8,8.9,15.0,14.46,6.96
2018,4,26,6,15,0.0,24.0,2.8,9.3,24.0,23.16,15.15
2018,4,26,6,30,0.0,33.0,2.8,9.7,33.0,31.85,21.93
2018,4,26,6,45,0.0,44.5,2.85,10.05,44.5,42.98,31.66
2018,4,26,7,0,0.0,56.0,2.9,10.4,56.0,54.11,41.26
2018,4,26,7,15,0.0,67.5,2.9,10.8,67.5,65.25,50.69
2018,4,26,7,30,0.0,79.0,2.9,11.2,79.0,76.31,59.89
2018,4,26,7,45,0.0,92.0,2.9,11.55,92.0,88.69,70.08
2018,4,26,8,0,0.0,105.0,2.9,11.9,105.0,101.11,80.17
2018,4,26,8,15,3.0,134.5,2.9,12.25,136.5,130.28,104.04
2018,4,26,8,30,6.0,164.0,2.9,12.6,168.0,159.85,127.88
2018,4,26,8,45,11.0,197.0,2.9,12.95,204.5,194.15,155.26
2018,4,26,9,0,16.0,230.0,2.9,13.3,241.0,229.11,182.8
2018,4,26,9,15,18.0,245.5,2.95,13.6,258.5,246.41,195.97
2018,4,26,9,30,20.0,261.0,3.0,13.9,276.0,263.91,209.26
2018,4,26,9,45,27.0,289.5,3.0,14.2,310.5,297.65,235.26
2018,4,26,10,0,34.0,318.0,3.0,14.5,345.0,332.5,261.79
2018,4,26,10,15,125.5,341.5,3.05,14.7,446.0,430.19,338.94
2018,4,26,10,30,217.0,365.0,3.1,14.9,547.0,533.29,418.18
2018,4,26,10,45,466.5,288.0,3.15,15.15,692.5,681.65,534.04
2018,4,26,11,0,716.0,211.0,3.2,15.4,838.0,839.07,651.28
2018,4,26,11,15,816.0,168.5,3.3,15.5,893.5,904.58,695.97
2018,4,26,11,30,916.0,126.0,3.4,15.6,949.0,969.49,740.39
2018,4,26,11,45,918.0,126.0,3.45,15.7,955.5,989.68,753.49
2018,4,26,12,0,920.0,126.0,3.5,15.8,962.0,1006.7,764.88
2018,4,26,12,15,920.0,125.5,3.55,15.8,960.5,1018.05,772.82
2018,4,26,12,30,920.0,125.0,3.6,15.8,959.0,1026.03,778.64
2018,4,26,12,45,918.5,124.0,3.65,15.8,949.5,1028.65,780.97
2018,4,26,13,0,917.0,123.0,3.7,15.8,940.0,1027.83,781.14
2018,4,26,13,15,914.0,122.5,3.75,15.75,923.5,1022.64,778.65
2018,4,26,13,30,911.0,122.0,3.8,15.7,907.0,1014.09,773.99
2018,4,26,13,45,890.0,127.5,3.8,15.6,877.0,991.32,759.48
2018,4,26,14,0,869.0,133.0,3.8,15.5,847.0,965.83,743.22
2018,4,26,14,15,877.0,124.0,3.8,15.4,821.5,949.35,733.27
2018,4,26,14,30,885.0,115.0,3.8,15.3,796.0,929.34,720.82
2018,4,26,14,45,874.5,113.5,3.85,15.15,759.0,897.63,700.55
2018,4,26,15,0,864.0,112.0,3.9,15.0,722.0,868.47,682.03
2018,4,26,15,15,849.5,109.0,3.9,15.0,679.0,827.05,653.86
2018,4,26,15,30,835.0,106.0,3.9,15.0,636.0,783.89,624.2
2018,4,26,15,45,811.5,103.5,3.85,14.6,586.5,733.03,589.14
2018,4,26,16,0,788.0,101.0,3.8,14.2,537.0,681.63,553.1
2018,4,26,16,15,758.5,94.5,3.8,13.9,482.5,621.62,508.53
2018,4,26,16,30,729.0,88.0,3.8,13.6,428.0,562.27,462.65
2018,4,26,16,45,698.0,83.5,3.8,13.35,378.0,506.94,418.38
2018,4,26,17,0,667.0,79.0,3.8,13.1,328.0,451.46,372.6
2018,4,26,17,15,616.5,75.0,3.7,12.65,277.5,388.97,319.81
2018,4,26,17,30,566.0,71.0,3.6,12.2,227.0,330.53,268.84
2018,4,26,17,45,450.5,62.0,3.5,11.8,169.5,246.78,196.63
2018,4,26,18,0,335.0,53.0,3.4,11.4,112.0,173.56,133.19
2018,4,26,18,15,246.5,40.5,3.3,11.05,76.5,118.16,84.64
2018,4,26,18,30,158.0,28.0,3.2,10.7,41.0,71.37,38.54
2018,4,26,18,45,85.5,15.5,3.15,10.4,22.0,28.52,0.0
2018,4,26,19,0,13.0,3.0,3.1,10.1,3.0,0.0,0.0
2018,4,26,19,15,6.5,1.5,3.15,10.0,1.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,27,5,15,0.0,1.0,1.55,10.5,1.0,0.0,0.0
2018,4,27,5,30,0.0,2.0,1.6,10.9,2.0,1.97,0.0
2018,4,27,5,45,0.0,6.5,1.65,11.35,6.5,6.26,0.0
2018,4,27,6,0,0.0,11.0,1.7,11.8,11.0,10.6,3.55
2018,4,27,6,15,0.0,16.5,1.8,12.15,16.5,15.91,8.53
2018,4,27,6,30,0.0,22.0,1.9,12.5,22.0,21.22,12.58
2018,4,27,6,45,25.0,59.0,2.0,12.85,67.0,57.47,42.78
2018,4,27,7,0,50.0,96.0,2.1,13.2,112.0,94.89,73.16
2018,4,27,7,15,255.5,112.0,2.1,13.5,215.5,144.82,106.3
2018,4,27,7,30,461.0,128.0,2.1,13.8,319.0,221.11,163.36
2018,4,27,7,45,518.5,129.0,2.15,14.05,370.0,266.8,202.1
2018,4,27,8,0,576.0,130.0,2.2,14.3,421.0,318.16,245.83
2018,4,27,8,15,340.0,189.5,2.2,14.55,365.5,311.66,245.93
2018,4,27,8,30,104.0,249.0,2.2,14.8,310.0,280.93,223.02
2018,4,27,8,45,166.0,269.0,2.2,15.0,375.5,336.65,267.01
2018,4,27,9,0,228.0,289.0,2.2,15.2,441.0,400.06,316.27
2018,4,27,9,15,330.5,280.0,2.25,15.35,515.5,466.27,368.08
2018,4,27,9,30,433.0,271.0,2.3,15.5,590.0,542.22,426.65
2018,4,27,9,45,470.0,277.0,2.35,15.7,638.0,595.02,465.94
2018,4,27,10,0,507.0,283.0,2.4,15.9,686.0,649.82,506.19
2018,4,27,10,15,597.0,255.0,2.4,16.0,746.0,714.78,554.65
2018,4,27,10,30,687.0,227.0,2.4,16.1,806.0,783.94,605.18
2018,4,27,10,45,679.0,237.5,2.45,16.2,821.5,812.03,624.06
2018,4,27,11,0,671.0,248.0,2.5,16.3,837.0,837.63,641.35
2018,4,27,11,15,616.5,274.0,2.5,16.35,821.5,834.3,637.06
2018,4,27,11,30,562.0,300.0,2.5,16.4,806.0,826.1,629.6
2018,4,27,11,45,685.0,244.5,2.55,16.45,865.5,899.87,684.21
2018,4,27,12,0,808.0,189.0,2.6,16.5,925.0,970.09,731.38
2018,4,27,12,15,832.0,178.0,2.65,16.5,935.0,993.28,746.71
2018,4,27,12,30,856.0,167.0,2.7,16.5,945.0,1013.66,760.7
2018,4,27,12,45,826.5,180.5,2.75,16.5,925.5,1004.03,754.78
2018,4,27,13,0,797.0,194.0,2.8,16.5,906.0,991.08,747.02
2018,4,27,13,15,594.5,277.5,2.85,16.45,803.0,883.66,672.83
2018,4,27,13,30,392.0,361.0,2.9,16.4,700.0,763.27,584.18
2018,4,27,13,45,439.0,332.5,2.95,16.35,702.0,783.5,601.91
2018,4,27,14,0,486.0,304.0,3.0,16.3,704.0,793.17,611.34
2018,4,27,14,15,643.0,233.0,3.05,16.15,741.5,858.78,663.82
2018,4,27,14,30,800.0,162.0,3.1,16.0,779.0,909.01,700.83
2018,4,27,14,45,783.0,159.0,3.15,15.9,739.0,875.46,678.75
2018,4,27,15,0,766.0,156.0,3.2,15.8,699.0,836.54,653.36
2018,4,27,15,15,641.0,183.0,3.2,15.8,618.5,739.43,584.21
2018,4,27,15,30,516.0,210.0,3.2,15.8,538.0,644.97,513.22
2018,4,27,15,45,547.0,186.0,3.2,15.4,510.5,623.53,500.2
2018,4,27,16,0,578.0,162.0,3.2,15.0,483.0,598.0,483.16
2018,4,27,16,15,591.5,144.0,3.2,14.75,446.0,566.4,460.15
2018,4,27,16,30,605.0,126.0,3.2,14.5,409.0,528.94,431.94
2018,4,27,16,45,595.0,115.5,3.2,14.2,367.0,483.14,395.91
2018,4,27,17,0,585.0,105.0,3.2,13.9,325.0,437.02,358.4
2018,4,27,17,15,524.5,96.5,3.05,13.55,271.0,368.54,301.38
2018,4,27,17,30,464.0,88.0,2.9,13.2,217.0,303.98,246.31
2018,4,27,17,45,375.0,73.0,2.8,12.85,163.5,229.34,182.34
2018,4,27,18,0,286.0,58.0,2.7,12.5,110.0,163.92,125.76
2018,4,27,18,15,205.0,44.5,2.55,12.15,75.5,111.99,80.67
2018,4,27,18,30,124.0,31.0,2.4,11.8,41.0,65.0,36.49
2018,4,27,18,45,66.5,17.5,2.25,11.5,22.5,27.64,0.0
2018,4,27,19,0,9.0,4.0,2.1,11.2,4.0,0.0,0.0
2018,4,27,19,15,4.5,2.0,2.1,11.15,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,28,5,15,26.5,6.5,1.7,10.75,7.5,0.0,0.0
2018,4,28,5,30,53.0,13.0,1.8,11.1,15.0,12.78,0.0
2018,4,28,5,45,125.5,28.5,1.95,11.45,42.0,22.28,9.97
2018,4,28,6,0,198.0,44.0,2.1,11.8,69.0,33.72,23.65
2018,4,28,6,15,244.5,59.0,2.2,12.1,104.5,44.16,33.64
2018,4,28,6,30,291.0,74.0,2.3,12.4,140.0,60.14,42.26
2018,4,28,6,45,405.5,82.0,2.45,12.7,199.0,94.12,59.66
2018,4,28,7,0,520.0,90.0,2.6,13.0,258.0,140.86,91.13
2018,4,28,7,15,452.0,101.0,2.7,13.2,265.5,169.24,118.74
2018,4,28,7,30,384.0,112.0,2.8,13.4,273.0,189.8,140.89
2018,4,28,7,45,215.5,148.0,2.85,13.65,240.5,197.52,154.17
2018,4,28,8,0,47.0,184.0,2.9,13.9,208.0,188.3,150.46
2018,4,28,8,15,26.0,165.5,2.9,14.05,179.0,167.02,133.12
2018,4,28,8,30,5.0,147.0,2.9,14.2,150.0,143.49,113.64
2018,4,28,8,45,3.5,154.0,2.95,14.4,156.0,149.9,118.5
2018,4,28,9,0,2.0,161.0,3.0,14.6,162.0,156.15,123.15
2018,4,28,9,15,21.0,215.5,3.05,14.8,231.0,219.91,174.31
2018,4,28,9,30,40.0,270.0,3.1,15.0,300.0,285.24,225.72
2018,4,28,9,45,146.5,321.5,3.15,15.15,437.5,411.91,325.74
2018,4,28,10,0,253.0,373.0,3.2,15.3,575.0,548.46,430.02
2018,4,28,10,15,272.0,383.5,3.25,15.4,607.5,585.87,457.21
2018,4,28,10,30,291.0,394.0,3.3,15.5,640.0,624.0,485.22
2018,4,28,10,45,245.0,403.5,3.35,15.6,614.0,606.97,471.03
2018,4,28,11,0,199.0,413.0,3.4,15.7,588.0,583.23,452.11
2018,4,28,11,15,236.0,356.0,3.45,15.75,567.0,570.96,445.18
2018,4,28,11,30,273.0,299.0,3.5,15.8,546.0,555.29,435.83
2018,4,28,11,45,182.0,324.5,3.55,15.85,489.5,503.08,393.68
2018,4,28,12,0,91.0,350.0,3.6,15.9,433.0,441.82,344.26
2018,4,28,12,15,100.0,359.0,3.6,15.9,450.0,462.47,360.36
2018,4,28,12,30,109.0,368.0,3.6,15.9,467.0,482.96,375.98
2018,4,28,12,45,70.5,347.0,3.65,15.85,411.0,418.38,326.21
2018,4,28,13,0,32.0,326.0,3.7,15.8,355.0,360.05,280.71
2018,4,28,13,15,67.0,363.5,3.75,15.7,422.0,434.0,338.91
2018,4,28,13,30,102.0,401.0,3.8,15.6,489.0,508.06,395.91
2018,4,28,13,45,289.0,343.5,3.8,15.45,584.0,643.69,504.02
2018,4,28,14,0,476.0,286.0,3.8,15.3,679.0,765.13,598.61
2018,4,28,14,15,677.0,202.5,3.8,15.1,738.5,858.86,671.42
2018,4,28,14,30,878.0,119.0,3.8,14.9,798.0,929.07,722.24
2018,4,28,14,45,866.0,117.5,3.8,14.75,760.5,896.2,700.11
2018,4,28,15,0,854.0,116.0,3.8,14.6,723.0,866.05,680.6
2018,4,28,15,15,839.0,113.5,3.8,14.6,680.0,825.06,652.73
2018,4,28,15,30,824.0,111.0,3.8,14.6,637.0,782.4,623.42
2018,4,28,15,45,804.0,107.5,3.75,14.2,589.5,733.46,589.76
2018,4,28,16,0,784.0,104.0,3.7,13.8,542.0,683.74,554.98
2018,4,28,16,15,756.0,101.0,3.65,13.6,491.5,628.68,513.76
2018,4,28,16,30,728.0,98.0,3.6,13.4,441.0,576.2,472.91
2018,4,28,16,45,692.0,93.0,3.55,13.15,388.5,515.72,424.77
2018,4,28,17,0,656.0,88.0,3.5,12.9,336.0,457.2,376.8
2018,4,28,17,15,606.0,81.5,3.35,12.65,284.0,392.57,322.34
2018,4,28,17,30,556.0,75.0,3.2,12.4,232.0,331.98,269.76
2018,4,28,17,45,470.0,67.0,3.1,12.15,180.5,260.59,207.59
2018,4,28,18,0,384.0,59.0,3.0,11.9,129.0,197.0,151.5
2018,4,28,18,15,279.0,46.0,2.9,11.7,88.5,133.71,96.63
2018,4,28,18,30,174.0,33.0,2.8,11.5,48.0,81.93,48.34
2018,4,28,18,45,90.0,18.0,2.7,11.3,25.5,31.96,0.0
2018,4,28,19,0,6.0,3.0,2.6,11.1,3.0,0.0,0.0
2018,4,28,19,15,3.0,1.5,2.55,10.95,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,29,5,15,34.5,8.0,2.05,10.1,9.0,0.0,0.0
2018,4,29,5,30,69.0,16.0,2.2,10.4,18.0,15.73,0.0
2018,4,29,5,45,169.5,31.0,2.35,10.65,49.5,24.3,12.32
2018,4,29,6,0,270.0,46.0,2.5,10.9,81.0,35.28,25.18
2018,4,29,6,15,361.5,57.0,2.6,11.2,126.5,42.48,32.3
2018,4,29,6,30,453.0,68.0,2.7,11.5,172.0,59.8,39.19
2018,4,29,6,45,426.0,85.0,2.75,11.8,202.0,99.43,63.33
2018,4,29,7,0,399.0,102.0,2.8,12.1,232.0,136.63,93.22
2018,4,29,7,15,383.5,124.0,2.85,12.45,266.5,177.44,128.83
2018,4,29,7,30,368.0,146.0,2.9,12.8,301.0,216.71,163.98
2018,4,29,7,45,519.5,133.5,2.9,13.1,383.0,273.88,209.39
2018,4,29,8,0,671.0,121.0,2.9,13.4,465.0,346.52,268.83
2018,4,29,8,15,695.5,126.0,2.95,13.7,513.0,398.95,314.1
2018,4,29,8,30,720.0,131.0,3.0,14.0,561.0,453.16,359.77
2018,4,29,8,45,765.0,126.5,3.0,14.3,614.5,512.24,408.03
2018,4,29,9,0,810.0,122.0,3.0,14.6,668.0,572.34,455.92
2018,4,29,9,15,775.0,142.5,3.0,14.8,690.0,610.39,485.28
2018,4,29,9,30,740.0,163.0,3.0,15.0,712.0,642.86,509.55
2018,4,29,9,45,565.0,247.0,3.0,15.2,677.5,634.51,499.7
2018,4,29,10,0,390.0,331.0,3.0,15.4,643.0,609.86,477.0
2018,4,29,10,15,374.5,334.0,3.0,15.5,642.0,618.08,482.77
2018,4,29,10,30,359.0,337.0,3.0,15.6,641.0,624.1,486.59
2018,4,29,10,45,268.5,369.5,3.05,15.7,600.0,593.74,461.43
2018,4,29,11,0,178.0,402.0,3.1,15.8,559.0,554.25,429.37
2018,4,29,11,15,359.5,346.5,3.1,15.85,670.0,672.6,521.94
2018,4,29,11,30,541.0,291.0,3.1,15.9,781.0,799.15,616.78
2018,4,29,11,45,723.5,211.0,3.1,16.0,871.0,903.84,692.31
2018,4,29,12,0,906.0,131.0,3.1,16.1,961.0,1001.95,758.17
2018,4,29,12,15,780.5,194.5,3.1,16.15,908.5,962.17,730.1
2018,4,29,12,30,655.0,258.0,3.1,16.2,856.0,916.94,699.11
2018,4,29,12,45,503.0,313.0,3.15,16.25,769.5,828.05,633.77
2018,4,29,13,0,351.0,368.0,3.2,16.3,683.0,731.32,561.67
2018,4,29,13,15,577.5,264.0,3.2,16.3,770.5,854.42,657.42
2018,4,29,13,30,804.0,160.0,3.2,16.3,858.0,959.09,731.47
2018,4,29,13,45,853.0,136.0,3.25,16.35,858.5,967.44,737.25
2018,4,29,14,0,902.0,112.0,3.3,16.4,859.0,977.39,745.13
2018,4,29,14,15,894.5,110.5,3.35,16.35,828.0,953.8,730.37
2018,4,29,14,30,887.0,109.0,3.4,16.3,797.0,927.34,713.87
2018,4,29,14,45,839.5,121.5,3.45,16.2,748.0,883.16,684.98
2018,4,29,15,0,792.0,134.0,3.5,16.1,699.0,833.35,651.8
2018,4,29,15,15,758.0,136.0,3.5,16.1,650.5,783.38,617.55
2018,4,29,15,30,724.0,138.0,3.5,16.1,602.0,736.14,584.84
2018,4,29,15,45,707.0,131.0,3.55,15.85,556.5,689.21,552.59
2018,4,29,16,0,690.0,124.0,3.6,15.6,511.0,641.54,518.23
2018,4,29,16,15,722.0,105.0,3.6,15.35,477.0,613.05,498.11
2018,4,29,16,30,754.0,86.0,3.6,15.1,443.0,578.27,472.22
2018,4,29,16,45,722.0,81.0,3.6,14.9,390.5,518.94,425.19
2018,4,29,17,0,690.0,76.0,3.6,14.7,338.0,462.69,379.23
2018,4,29,17,15,648.5,71.0,3.5,14.3,288.0,402.22,328.53
2018,4,29,17,30,607.0,66.0,3.4,13.9,238.0,344.92,278.84
2018,4,29,17,45,539.5,58.5,3.35,13.55,188.5,278.48,220.61
2018,4,29,18,0,472.0,51.0,3.3,13.2,139.0,218.64,167.0
2018,4,29,18,15,367.5,41.5,3.2,12.8,97.0,153.64,110.18
2018,4,29,18,30,263.0,32.0,3.1,12.4,55.0,99.94,59.7
2018,4,29,18,45,146.0,18.5,3.0,12.05,30.0,41.56,0.0
2018,4,29,19,0,29.0,5.0,2.9,11.7,5.0,4.91,0.0
2018,4,29,19,15,14.5,2.5,2.8,11.55,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,5,15,23.0,7.0,2.6,9.3,8.0,0.0,0.0
2018,4,30,5,30,46.0,14.0,2.7,9.6,16.0,13.76,0.0
2018,4,30,5,45,89.0,30.0,2.8,9.9,40.0,24.92,13.53
2018,4,30,6,0,132.0,46.0,2.9,10.2,64.0,37.51,27.29
2018,4,30,6,15,191.5,63.0,2.85,10.6,101.0,50.43,39.51
2018,4,30,6,30,251.0,80.0,2.8,11.0,138.0,69.97,50.41
2018,4,30,6,45,268.0,98.5,2.8,11.35,174.5,103.13,72.45
2018,4,30,7,0,285.0,117.0,2.8,11.7,211.0,138.46,99.93
2018,4,30,7,15,271.5,141.0,2.65,12.1,243.0,174.64,131.25
2018,4,30,7,30,258.0,165.0,2.5,12.5,275.0,209.59,161.87
2018,4,30,7,45,259.5,186.0,2.4,12.9,308.5,245.15,192.2
2018,4,30,8,0,261.0,207.0,2.3,13.3,342.0,280.89,222.1
2018,4,30,8,15,267.5,226.5,2.25,13.65,376.0,317.46,252.03
2018,4,30,8,30,274.0,246.0,2.2,14.0,410.0,354.58,281.71
2018,4,30,8,45,380.5,240.0,2.15,14.3,487.0,420.36,333.61
2018,4,30,9,0,487.0,234.0,2.1,14.6,564.0,495.21,391.78
2018,4,30,9,15,601.0,206.5,2.15,14.85,638.0,565.08,446.15
2018,4,30,9,30,715.0,179.0,2.2,15.1,712.0,643.14,505.79
2018,4,30,9,45,750.0,173.0,2.2,15.35,754.5,694.58,543.45
2018,4,30,10,0,785.0,167.0,2.2,15.6,797.0,747.03,581.23
2018,4,30,10,15,793.5,170.0,2.2,15.75,826.0,787.78,608.76
2018,4,30,10,30,802.0,173.0,2.2,15.9,855.0,826.94,634.7
2018,4,30,10,45,847.5,155.0,2.2,16.05,891.0,874.89,666.43
2018,4,30,11,0,893.0,137.0,2.2,16.2,927.0,919.77,695.59
2018,4,30,11,15,896.5,137.5,2.2,16.25,941.0,947.17,712.98
2018,4,30,11,30,900.0,138.0,2.2,16.3,955.0,971.75,728.63
2018,4,30,11,45,901.0,138.5,2.25,16.35,961.0,991.05,741.37
2018,4,30,12,0,902.0,139.0,2.3,16.4,967.0,1007.23,752.18
2018,4,30,12,15,901.0,138.5,2.35,16.45,964.0,1017.29,759.07
2018,4,30,12,30,900.0,138.0,2.4,16.5,961.0,1024.07,763.97
2018,4,30,12,45,898.0,137.0,2.45,16.5,951.5,1026.03,765.99
2018,4,30,13,0,896.0,136.0,2.5,16.5,942.0,1024.65,765.98
2018,4,30,13,15,891.5,135.5,2.6,16.45,924.5,1018.02,763.29
2018,4,30,13,30,887.0,135.0,2.7,16.4,907.0,1008.12,758.54
2018,4,30,13,45,879.5,134.0,2.8,16.4,882.0,991.62,749.26
2018,4,30,14,0,872.0,133.0,2.9,16.4,857.0,972.08,737.98
2018,4,30,14,15,863.5,131.0,3.0,16.3,825.5,947.65,723.6
2018,4,30,14,30,855.0,129.0,3.1,16.2,794.0,926.02,711.08
2018,4,30,14,45,843.5,126.5,3.2,16.15,756.5,892.92,690.3
2018,4,30,15,0,832.0,124.0,3.3,16.1,719.0,857.55,667.77
2018,4,30,15,15,816.5,121.5,3.3,16.1,676.5,816.82,640.43
2018,4,30,15,30,801.0,119.0,3.3,16.1,634.0,774.51,611.7
2018,4,30,15,45,781.5,115.0,3.5,15.85,587.0,726.22,579.63
2018,4,30,16,0,762.0,111.0,3.7,15.6,540.0,677.18,546.2
2018,4,30,16,15,736.0,106.0,3.75,15.4,489.5,624.35,506.92
2018,4,30,16,30,710.0,101.0,3.8,15.2,439.0,569.78,465.09
2018,4,30,16,45,675.5,96.0,3.9,14.95,387.5,510.97,418.82
2018,4,30,17,0,641.0,91.0,4.0,14.7,336.0,454.0,372.54
2018,4,30,17,15,593.0,84.5,3.95,14.25,285.0,391.0,320.03
2018,4,30,17,30,545.0,78.0,3.9,13.8,234.0,331.84,269.15
2018,4,30,17,45,454.5,69.5,3.8,13.35,182.0,258.57,205.9
2018,4,30,18,0,364.0,61.0,3.7,12.9,130.0,193.62,149.18
2018,4,30,18,15,270.5,48.0,3.65,12.45,90.5,134.23,97.63
2018,4,30,18,30,177.0,35.0,3.6,12.0,51.0,85.41,53.02
2018,4,30,18,45,97.5,20.0,3.55,11.6,28.0,35.43,0.0
2018,4,30,19,0,18.0,5.0,3.5,11.2,5.0,6.91,0.0
2018,4,30,19,15,9.0,2.5,3.45,11.0,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,5,15,19.5,7.5,2.35,8.25,8.5,7.37,0.0
2018,5,1,5,30,39.0,15.0,2.5,8.8,17.0,14.74,0.0
2018,5,1,5,45,128.5,31.5,2.6,9.3,47.5,26.12,15.07
2018,5,1,6,0,218.0,48.0,2.7,9.8,78.0,36.64,26.67
2018,5,1,6,15,335.0,59.0,2.7,10.3,127.5,43.79,33.68
2018,5,1,6,30,452.0,70.0,2.7,10.8,177.0,64.26,41.5
2018,5,1,6,45,530.5,76.5,2.75,11.3,231.5,103.12,61.93
2018,5,1,7,0,609.0,83.0,2.8,11.8,286.0,151.12,96.22
2018,5,1,7,15,650.0,89.0,2.8,12.35,338.5,200.3,137.3
2018,5,1,7,30,691.0,95.0,2.8,12.9,391.0,253.94,184.13
2018,5,1,7,45,721.5,99.5,2.85,13.45,442.5,307.24,231.54
2018,5,1,8,0,752.0,104.0,2.9,14.0,494.0,363.36,280.71
2018,5,1,8,15,775.0,107.5,2.9,14.45,543.0,420.13,329.46
2018,5,1,8,30,798.0,111.0,2.9,14.9,592.0,476.0,376.16
2018,5,1,8,45,815.5,114.5,2.85,15.35,638.0,530.24,420.08
2018,5,1,9,0,833.0,118.0,2.8,15.8,684.0,584.87,462.86
2018,5,1,9,15,849.0,119.0,2.75,16.15,725.0,636.31,502.14
2018,5,1,9,30,865.0,120.0,2.7,16.5,766.0,687.43,540.01
2018,5,1,9,45,879.0,119.5,2.7,16.8,802.0,735.07,574.28
2018,5,1,10,0,893.0,119.0,2.7,17.1,838.0,781.26,605.34
2018,5,1,10,15,899.5,121.0,2.65,17.35,866.5,822.71,632.41
2018,5,1,10,30,906.0,123.0,2.6,17.6,895.0,862.1,657.71
2018,5,1,10,45,910.5,124.5,2.55,17.85,916.5,897.05,679.65
2018,5,1,11,0,915.0,126.0,2.5,18.1,938.0,929.46,699.67
2018,5,1,11,15,917.5,127.0,2.5,18.25,951.5,956.89,716.91
2018,5,1,11,30,920.0,128.0,2.5,18.4,965.0,981.4,732.21
2018,5,1,11,45,920.0,129.0,2.5,18.55,970.5,1000.52,743.97
2018,5,1,12,0,920.0,130.0,2.5,18.7,976.0,1016.44,753.71
2018,5,1,12,15,921.5,128.0,2.55,18.8,974.0,1027.51,761.04
2018,5,1,12,30,923.0,126.0,2.6,18.9,972.0,1035.25,766.35
2018,5,1,12,45,924.5,123.0,2.65,18.95,963.0,1038.57,769.07
2018,5,1,13,0,926.0,120.0,2.7,19.0,954.0,1038.45,769.7
2018,5,1,13,15,922.0,119.5,2.75,18.95,937.0,1032.09,766.67
2018,5,1,13,30,918.0,119.0,2.8,18.9,920.0,1022.36,761.58
2018,5,1,13,45,842.5,153.0,2.9,18.85,872.5,982.91,737.2
2018,5,1,14,0,767.0,187.0,3.0,18.8,825.0,940.29,710.6
2018,5,1,14,15,748.0,186.5,3.1,18.7,790.0,909.55,691.94
2018,5,1,14,30,729.0,186.0,3.2,18.6,755.0,876.8,671.55
2018,5,1,14,45,777.0,155.5,3.25,18.45,736.0,865.8,666.05
2018,5,1,15,0,825.0,125.0,3.3,18.3,717.0,853.39,659.45
2018,5,1,15,15,831.5,115.0,3.3,18.3,681.5,822.89,639.42
2018,5,1,15,30,838.0,105.0,3.3,18.3,646.0,789.31,617.2
2018,5,1,15,45,819.0,102.0,3.5,17.8,598.5,741.18,586.2
2018,5,1,16,0,800.0,99.0,3.7,17.3,551.0,692.17,553.78
2018,5,1,16,15,774.0,96.0,3.75,16.9,500.5,637.83,514.89
2018,5,1,16,30,748.0,93.0,3.8,16.5,450.0,583.79,474.09
2018,5,1,16,45,713.5,88.0,3.8,16.1,397.5,525.01,428.15
2018,5,1,17,0,679.0,83.0,3.8,15.7,345.0,466.27,380.84
2018,5,1,17,15,631.5,77.5,3.75,15.15,293.0,402.78,328.31
2018,5,1,17,30,584.0,72.0,3.7,14.6,241.0,343.05,277.21
2018,5,1,17,45,491.0,65.5,3.65,14.05,188.0,268.94,213.51
2018,5,1,18,0,398.0,59.0,3.6,13.5,135.0,204.0,156.85
2018,5,1,18,15,281.0,46.5,3.45,13.05,92.0,135.62,98.46
2018,5,1,18,30,164.0,34.0,3.3,12.6,49.0,81.44,51.2
2018,5,1,18,45,92.5,19.5,3.2,12.1,27.0,38.95,0.0
2018,5,1,19,0,21.0,5.0,3.1,11.6,5.0,7.27,0.0
2018,5,1,19,15,10.5,2.5,3.0,11.4,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,2,5,15,48.0,10.0,0.9,9.9,12.0,9.83,0.0
2018,5,2,5,30,96.0,20.0,1.0,10.4,24.0,15.92,0.0
2018,5,2,5,45,103.0,30.0,1.05,10.85,39.5,24.97,14.5
2018,5,2,6,0,110.0,40.0,1.1,11.3,55.0,32.9,23.33
2018,5,2,6,15,57.0,59.5,1.1,11.7,67.5,51.01,39.97
2018,5,2,6,30,4.0,79.0,1.1,12.1,80.0,73.21,56.99
2018,5,2,6,45,18.5,102.0,1.1,12.5,108.0,95.89,75.58
2018,5,2,7,0,33.0,125.0,1.1,12.9,136.0,117.64,92.93
2018,5,2,7,15,70.5,150.5,1.05,13.25,179.5,150.54,118.46
2018,5,2,7,30,108.0,176.0,1.0,13.6,223.0,185.29,145.57
2018,5,2,7,45,160.0,197.5,1.0,14.0,276.5,228.39,179.21
2018,5,2,8,0,212.0,219.0,1.0,14.4,330.0,277.26,217.5
2018,5,2,8,15,328.0,215.5,0.95,14.8,405.5,334.05,261.32
2018,5,2,8,30,444.0,212.0,0.9,15.2,481.0,403.13,314.58
2018,5,2,8,45,572.5,187.0,0.85,15.6,560.5,472.1,367.34
2018,5,2,9,0,701.0,162.0,0.8,16.0,640.0,551.68,426.93
2018,5,2,9,15,778.0,143.0,0.8,16.35,702.5,617.17,474.98
2018,5,2,9,30,855.0,124.0,0.8,16.7,765.0,686.22,524.47
2018,5,2,9,45,864.5,125.5,0.85,17.0,799.0,732.09,556.16
2018,5,2,10,0,874.0,127.0,0.9,17.3,833.0,776.26,584.86
2018,5,2,10,15,881.0,128.5,0.95,17.55,861.0,816.88,610.97
2018,5,2,10,30,888.0,130.0,1.0,17.8,889.0,855.53,635.56
2018,5,2,10,45,893.5,130.5,1.05,18.1,910.0,889.76,656.96
2018,5,2,11,0,899.0,131.0,1.1,18.4,931.0,921.56,676.71
2018,5,2,11,15,901.5,132.5,1.2,18.55,945.0,949.04,694.84
2018,5,2,11,30,904.0,134.0,1.3,18.7,959.0,973.67,711.19
2018,5,2,11,45,905.0,135.0,1.35,18.85,965.0,993.41,723.68
2018,5,2,12,0,906.0,136.0,1.4,19.0,971.0,1010.05,734.3
2018,5,2,12,15,909.0,133.5,1.45,19.1,970.0,1021.91,742.16
2018,5,2,12,30,912.0,131.0,1.5,19.2,969.0,1030.52,748.11
2018,5,2,12,45,915.0,126.5,1.6,19.25,960.0,1033.74,751.74
2018,5,2,13,0,918.0,122.0,1.7,19.3,951.0,1033.54,753.32
2018,5,2,13,15,914.0,121.0,1.75,19.25,933.5,1026.67,750.3
2018,5,2,13,30,910.0,120.0,1.8,19.2,916.0,1016.45,745.29
2018,5,2,13,45,904.5,118.5,1.9,19.2,891.5,1000.98,737.5
2018,5,2,14,0,899.0,117.0,2.0,19.2,867.0,982.35,727.65
2018,5,2,14,15,890.5,115.5,2.05,19.1,835.5,957.87,713.59
2018,5,2,14,30,882.0,114.0,2.1,19.0,804.0,930.59,697.64
2018,5,2,14,45,870.5,112.0,2.2,18.85,766.0,897.48,678.25
2018,5,2,15,0,859.0,110.0,2.3,18.7,728.0,862.06,657.02
2018,5,2,15,15,845.0,107.5,2.3,18.7,685.5,826.58,634.25
2018,5,2,15,30,831.0,105.0,2.3,18.7,643.0,784.54,606.63
2018,5,2,15,45,812.5,102.0,2.45,18.25,596.0,737.04,576.75
2018,5,2,16,0,794.0,99.0,2.6,17.8,549.0,688.66,545.37
2018,5,2,16,15,769.0,95.5,2.6,17.45,499.0,634.71,507.27
2018,5,2,16,30,744.0,92.0,2.6,17.1,449.0,580.99,467.26
2018,5,2,16,45,708.5,87.0,2.65,16.75,396.0,521.74,421.81
2018,5,2,17,0,673.0,82.0,2.7,16.4,343.0,462.71,375.03
2018,5,2,17,15,631.5,76.0,2.6,15.9,292.5,401.88,325.13
2018,5,2,17,30,590.0,70.0,2.5,15.4,242.0,344.23,276.18
2018,5,2,17,45,511.5,63.0,2.45,14.95,191.0,274.78,216.69
2018,5,2,18,0,433.0,56.0,2.4,14.5,140.0,213.04,162.73
2018,5,2,18,15,306.0,45.0,2.25,14.0,95.5,141.02,101.86
2018,5,2,18,30,179.0,34.0,2.1,13.5,51.0,84.77,53.75
2018,5,2,18,45,103.5,20.0,1.95,13.0,28.5,41.66,0.0
2018,5,2,19,0,28.0,6.0,1.8,12.5,6.0,9.07,0.0
2018,5,2,19,15,14.0,3.0,1.85,12.3,3.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,3,5,15,3.0,2.0,1.95,9.7,2.0,1.97,0.0
2018,5,3,5,30,6.0,4.0,2.1,10.1,4.0,3.9,0.0
2018,5,3,5,45,10.5,8.0,2.2,10.45,9.0,7.68,0.65
2018,5,3,6,0,15.0,12.0,2.3,10.8,14.0,11.38,4.42
2018,5,3,6,15,44.5,19.5,2.35,11.15,29.5,16.3,9.01
2018,5,3,6,30,74.0,27.0,2.4,11.5,45.0,25.03,14.38
2018,5,3,6,45,37.0,33.5,2.4,11.85,42.5,34.37,22.55
2018,5,3,7,0,0.0,40.0,2.4,12.2,40.0,38.62,27.67
2018,5,3,7,15,0.0,51.5,2.4,12.5,51.5,49.75,37.09
2018,5,3,7,30,0.0,63.0,2.4,12.8,63.0,60.89,46.38
2018,5,3,7,45,0.0,76.0,2.4,13.15,76.0,73.49,56.77
2018,5,3,8,0,0.0,89.0,2.4,13.5,89.0,86.07,67.0
2018,5,3,8,15,19.0,112.0,2.4,13.8,123.5,115.06,90.64
2018,5,3,8,30,38.0,135.0,2.4,14.1,158.0,146.9,116.54
2018,5,3,8,45,40.0,157.5,2.4,14.35,183.5,171.46,136.22
2018,5,3,9,0,42.0,180.0,2.4,14.6,209.0,196.31,155.9
2018,5,3,9,15,26.0,202.5,2.4,14.9,221.0,210.33,166.29
2018,5,3,9,30,10.0,225.0,2.4,15.2,233.0,223.28,175.6
2018,5,3,9,45,11.0,232.5,2.45,15.5,241.5,232.01,181.99
2018,5,3,10,0,12.0,240.0,2.5,15.8,250.0,240.81,188.43
2018,5,3,10,15,13.5,255.0,2.5,16.05,266.5,257.3,200.87
2018,5,3,10,30,15.0,270.0,2.5,16.3,283.0,273.94,213.33
2018,5,3,10,45,20.0,303.5,2.5,16.55,321.0,311.68,242.01
2018,5,3,11,0,25.0,337.0,2.5,16.8,359.0,352.97,272.94
2018,5,3,11,15,32.0,360.0,2.5,17.0,389.0,384.01,295.98
2018,5,3,11,30,39.0,383.0,2.5,17.2,419.0,415.55,319.24
2018,5,3,11,45,48.0,401.0,2.55,17.35,445.5,444.37,340.57
2018,5,3,12,0,57.0,419.0,2.6,17.5,472.0,473.52,362.04
2018,5,3,12,15,82.0,433.5,2.6,17.6,509.5,514.85,392.93
2018,5,3,12,30,107.0,448.0,2.6,17.7,547.0,556.54,423.71
2018,5,3,12,45,144.5,449.5,2.65,17.75,581.5,604.43,459.46
2018,5,3,13,0,182.0,451.0,2.7,17.8,616.0,644.98,489.74
2018,5,3,13,15,238.5,430.5,2.7,17.8,642.5,688.13,522.46
2018,5,3,13,30,295.0,410.0,2.7,17.8,669.0,721.94,548.46
2018,5,3,13,45,347.0,381.0,2.7,17.8,677.0,740.01,563.44
2018,5,3,14,0,399.0,352.0,2.7,17.8,685.0,755.18,576.49
2018,5,3,14,15,485.5,303.0,2.7,17.7,693.5,786.18,602.0
2018,5,3,14,30,572.0,254.0,2.7,17.6,702.0,803.82,618.12
2018,5,3,14,45,599.0,227.5,2.7,17.55,677.5,789.05,609.61
2018,5,3,15,0,626.0,201.0,2.7,17.5,653.0,768.38,597.17
2018,5,3,15,15,541.5,216.0,2.7,17.5,590.5,692.13,541.52
2018,5,3,15,30,457.0,231.0,2.7,17.5,528.0,623.02,490.27
2018,5,3,15,45,351.0,235.0,2.7,17.15,453.0,522.62,415.07
