Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,0,245.0,239.0,2.7,16.8,378.0,437.67,349.58
2018,5,3,16,15,270.5,209.5,2.75,16.5,350.5,413.06,332.78
2018,5,3,16,30,296.0,180.0,2.8,16.2,323.0,385.47,312.74
2018,5,3,16,45,298.0,157.5,2.85,15.9,287.5,348.75,284.29
2018,5,3,17,0,300.0,135.0,2.9,15.6,252.0,311.18,254.29
2018,5,3,17,15,174.0,94.5,2.9,15.1,160.0,190.03,154.67
2018,5,3,17,30,48.0,54.0,2.9,14.6,68.0,77.51,60.26
2018,5,3,17,45,24.0,31.5,2.85,14.1,38.5,39.89,28.22
2018,5,3,18,0,0.0,9.0,2.8,13.6,9.0,8.67,1.73
2018,5,3,18,15,0.0,7.0,2.75,13.15,7.0,6.74,0.0
2018,5,3,18,30,0.0,5.0,2.7,12.7,5.0,4.82,0.0
2018,5,3,18,45,4.0,4.0,2.65,12.25,4.0,4.55,0.0
2018,5,3,19,0,8.0,3.0,2.6,11.8,3.0,3.87,0.0
2018,5,3,19,15,4.0,1.5,2.6,11.65,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,4,5,15,4.0,6.5,1.9,9.3,6.5,6.39,0.0
2018,5,4,5,30,8.0,13.0,2.1,9.8,13.0,12.65,0.0
2018,5,4,5,45,4.0,28.0,2.3,10.3,28.0,26.72,16.57
2018,5,4,6,0,0.0,43.0,2.5,10.8,43.0,40.57,30.21
2018,5,4,6,15,1.0,58.5,2.35,11.3,58.5,54.77,43.43
2018,5,4,6,30,2.0,74.0,2.2,11.8,74.0,69.33,53.83
2018,5,4,6,45,3.5,92.5,2.1,12.3,93.5,86.92,68.72
2018,5,4,7,0,5.0,111.0,2.0,12.8,113.0,104.85,83.58
2018,5,4,7,15,3.0,117.0,1.8,13.4,118.0,111.31,88.67
2018,5,4,7,30,1.0,123.0,1.6,14.0,123.0,117.28,93.22
2018,5,4,7,45,38.5,155.5,1.4,14.6,175.5,157.26,124.65
2018,5,4,8,0,76.0,188.0,1.2,15.2,228.0,203.43,160.81
2018,5,4,8,15,70.5,197.0,1.15,15.75,237.0,214.77,169.4
2018,5,4,8,30,65.0,206.0,1.1,16.3,246.0,225.35,177.27
2018,5,4,8,45,42.5,214.5,1.05,16.85,241.5,225.88,176.89
2018,5,4,9,0,20.0,223.0,1.0,17.4,237.0,225.15,175.28
2018,5,4,9,15,102.0,251.0,1.05,17.9,327.5,302.77,235.95
2018,5,4,9,30,184.0,279.0,1.1,18.4,418.0,389.78,302.0
2018,5,4,9,45,236.5,312.5,1.2,18.85,499.5,468.41,359.81
2018,5,4,10,0,289.0,346.0,1.3,19.3,581.0,551.58,419.58
2018,5,4,10,15,409.0,329.5,1.35,19.6,674.0,644.79,487.11
2018,5,4,10,30,529.0,313.0,1.4,19.9,767.0,744.42,557.22
2018,5,4,10,45,554.5,310.5,1.45,20.2,796.5,783.38,582.88
2018,5,4,11,0,580.0,308.0,1.5,20.5,826.0,822.07,608.7
2018,5,4,11,15,545.5,332.5,1.45,20.75,825.5,832.63,612.84
2018,5,4,11,30,511.0,357.0,1.4,21.0,825.0,839.93,615.03
2018,5,4,11,45,528.5,353.0,1.4,21.2,840.0,865.04,631.36
2018,5,4,12,0,546.0,349.0,1.4,21.4,855.0,888.72,646.45
2018,5,4,12,15,546.0,344.0,1.45,21.45,849.0,892.68,649.49
2018,5,4,12,30,546.0,339.0,1.5,21.5,843.0,894.43,651.38
2018,5,4,12,45,592.5,313.5,1.55,21.6,855.0,918.62,669.23
2018,5,4,13,0,639.0,288.0,1.6,21.7,867.0,941.61,686.02
2018,5,4,13,15,724.5,234.5,1.7,21.65,879.5,970.61,707.86
2018,5,4,13,30,810.0,181.0,1.8,21.6,892.0,990.29,722.24
2018,5,4,13,45,823.5,167.0,1.9,21.55,873.0,981.39,718.41
2018,5,4,14,0,837.0,153.0,2.0,21.5,854.0,968.9,712.59
2018,5,4,14,15,846.5,141.0,2.1,21.3,828.0,951.14,703.74
2018,5,4,14,30,856.0,129.0,2.2,21.1,802.0,929.84,692.52
2018,5,4,14,45,854.5,123.5,2.3,20.9,768.5,902.33,677.03
2018,5,4,15,0,853.0,118.0,2.4,20.7,735.0,872.0,659.46
2018,5,4,15,15,838.5,115.5,2.4,20.7,692.5,831.47,633.34
2018,5,4,15,30,824.0,113.0,2.4,20.7,650.0,789.26,605.85
2018,5,4,15,45,804.5,108.5,2.55,20.1,601.5,739.63,574.96
2018,5,4,16,0,785.0,104.0,2.7,19.5,553.0,689.21,542.59
2018,5,4,16,15,760.0,97.5,2.7,19.05,500.0,632.36,502.72
2018,5,4,16,30,735.0,91.0,2.7,18.6,447.0,575.79,461.05
2018,5,4,16,45,708.0,84.5,2.75,18.2,396.0,520.16,418.73
2018,5,4,17,0,681.0,78.0,2.8,17.8,345.0,464.07,374.56
2018,5,4,17,15,642.0,74.0,2.75,17.2,297.0,406.31,327.49
2018,5,4,17,30,603.0,70.0,2.7,16.6,249.0,351.42,281.09
2018,5,4,17,45,539.0,63.5,2.65,16.0,200.5,287.29,226.07
2018,5,4,18,0,475.0,57.0,2.6,15.4,152.0,229.26,175.0
2018,5,4,18,15,374.5,47.0,2.5,14.8,108.5,163.88,118.65
2018,5,4,18,30,274.0,37.0,2.4,14.2,65.0,109.63,70.87
2018,5,4,18,45,158.5,23.0,2.3,13.65,37.0,55.02,0.0
2018,5,4,19,0,43.0,9.0,2.2,13.1,9.0,13.85,0.0
2018,5,4,19,15,21.5,4.5,2.15,12.9,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,5,15,2.5,3.5,2.1,10.9,3.5,3.44,0.0
2018,5,5,5,30,5.0,7.0,2.1,11.1,7.0,6.8,0.0
2018,5,5,5,45,2.5,10.5,2.15,11.35,10.5,10.12,2.83
2018,5,5,6,0,0.0,14.0,2.2,11.6,14.0,13.5,6.3
2018,5,5,6,15,0.0,22.0,2.15,11.8,22.0,21.22,13.42
2018,5,5,6,30,0.0,30.0,2.1,12.0,30.0,28.95,19.33
2018,5,5,6,45,38.0,71.0,2.1,12.2,84.0,70.04,53.01
2018,5,5,7,0,76.0,112.0,2.1,12.4,138.0,111.05,85.83
2018,5,5,7,15,209.0,136.0,2.1,12.6,224.0,161.48,122.75
2018,5,5,7,30,342.0,160.0,2.1,12.8,310.0,230.54,176.42
2018,5,5,7,45,310.5,186.0,2.1,13.0,335.0,264.43,206.61
2018,5,5,8,0,279.0,212.0,2.1,13.2,360.0,294.97,233.15
2018,5,5,8,15,187.0,237.5,2.1,13.55,340.5,298.32,237.28
2018,5,5,8,30,95.0,263.0,2.1,13.9,321.0,291.29,231.7
2018,5,5,8,45,118.5,290.5,2.1,14.25,368.5,333.95,264.85
2018,5,5,9,0,142.0,318.0,2.1,14.6,416.0,380.78,300.58
2018,5,5,9,15,188.5,334.0,2.0,14.95,472.0,433.62,340.55
2018,5,5,9,30,235.0,350.0,1.9,15.3,528.0,490.43,382.76
2018,5,5,9,45,266.0,361.0,1.85,15.7,571.0,535.44,415.31
2018,5,5,10,0,297.0,372.0,1.8,16.1,614.0,582.68,448.96
2018,5,5,10,15,258.0,395.0,1.8,16.2,610.5,588.16,451.05
2018,5,5,10,30,219.0,418.0,1.8,16.3,607.0,588.6,449.7
2018,5,5,10,45,189.0,428.0,1.8,16.4,593.5,582.35,443.91
2018,5,5,11,0,159.0,438.0,1.8,16.5,580.0,573.78,436.45
2018,5,5,11,15,136.5,431.0,1.95,16.45,554.5,553.1,421.65
2018,5,5,11,30,114.0,424.0,2.1,16.4,529.0,530.7,405.46
2018,5,5,11,45,79.0,396.0,2.2,16.35,469.0,468.59,359.56
2018,5,5,12,0,44.0,368.0,2.3,16.3,409.0,409.22,314.96
2018,5,5,12,15,146.5,399.5,2.45,16.25,535.0,549.15,422.73
2018,5,5,12,30,249.0,431.0,2.6,16.2,661.0,691.74,527.98
2018,5,5,12,45,353.0,399.0,2.7,16.1,721.5,764.56,582.86
2018,5,5,13,0,457.0,367.0,2.8,16.0,782.0,842.81,641.16
2018,5,5,13,15,418.0,371.0,2.9,15.95,745.5,809.14,617.14
2018,5,5,13,30,379.0,375.0,3.0,15.9,709.0,767.21,588.11
2018,5,5,13,45,328.5,372.5,3.05,15.85,656.0,713.41,549.67
2018,5,5,14,0,278.0,370.0,3.1,15.8,603.0,659.53,510.64
2018,5,5,14,15,366.5,335.5,3.2,15.9,631.0,701.84,545.55
2018,5,5,14,30,455.0,301.0,3.3,16.0,659.0,747.42,581.72
2018,5,5,14,45,561.5,244.0,3.35,16.05,665.0,771.33,603.18
2018,5,5,15,0,668.0,187.0,3.4,16.1,671.0,790.72,620.93
2018,5,5,15,15,710.5,158.0,3.4,16.1,646.0,774.7,610.56
2018,5,5,15,30,753.0,129.0,3.4,16.1,621.0,750.65,594.61
2018,5,5,15,45,771.5,115.0,3.45,16.1,587.5,722.32,575.71
2018,5,5,16,0,790.0,101.0,3.5,16.1,554.0,690.3,553.91
2018,5,5,16,15,756.5,100.0,3.5,15.9,502.5,633.48,512.36
2018,5,5,16,30,723.0,99.0,3.5,15.7,451.0,579.51,471.01
2018,5,5,16,45,682.5,93.5,3.5,15.5,396.5,516.0,421.22
2018,5,5,17,0,642.0,88.0,3.5,15.3,342.0,454.9,371.93
2018,5,5,17,15,578.0,82.0,3.45,14.8,286.0,384.46,314.02
2018,5,5,17,30,514.0,76.0,3.4,14.3,230.0,319.52,259.09
2018,5,5,17,45,469.0,66.0,3.35,13.85,186.0,263.56,210.11
2018,5,5,18,0,424.0,56.0,3.3,13.4,142.0,211.87,163.65
2018,5,5,18,15,332.5,46.5,3.25,12.95,102.0,152.22,111.55
2018,5,5,18,30,241.0,37.0,3.2,12.5,62.0,102.46,67.52
2018,5,5,18,45,138.0,23.0,3.15,12.0,35.5,52.02,1.66
2018,5,5,19,0,35.0,9.0,3.1,11.5,9.0,12.97,0.0
2018,5,5,19,15,17.5,4.5,3.1,11.3,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,6,5,15,20.0,10.5,2.55,10.0,11.5,10.32,0.0
2018,5,6,5,30,40.0,21.0,2.7,10.3,23.0,18.64,0.0
2018,5,6,5,45,68.5,37.5,2.85,10.6,46.0,32.49,21.82
2018,5,6,6,0,97.0,54.0,3.0,10.9,69.0,46.09,35.17
2018,5,6,6,15,152.5,72.0,2.95,11.25,105.5,57.04,45.52
2018,5,6,6,30,208.0,90.0,2.9,11.6,142.0,80.99,58.61
2018,5,6,6,45,287.0,101.0,2.9,11.9,191.0,111.9,78.18
2018,5,6,7,0,366.0,112.0,2.9,12.2,240.0,147.76,104.02
2018,5,6,7,15,321.5,141.5,2.9,12.65,267.0,189.86,142.04
2018,5,6,7,30,277.0,171.0,2.9,13.1,294.0,223.71,172.99
2018,5,6,7,45,363.5,175.0,2.85,13.55,356.5,272.35,212.09
2018,5,6,8,0,450.0,179.0,2.8,14.0,419.0,327.54,257.0
2018,5,6,8,15,562.0,163.0,2.8,14.45,490.5,386.78,305.23
2018,5,6,8,30,674.0,147.0,2.8,14.9,562.0,456.44,361.5
2018,5,6,8,45,752.5,131.5,2.8,15.35,626.5,519.11,411.73
2018,5,6,9,0,831.0,116.0,2.8,15.8,691.0,589.37,466.66
2018,5,6,9,15,863.5,110.5,2.9,16.15,738.0,645.51,509.96
2018,5,6,9,30,896.0,105.0,3.0,16.5,785.0,701.41,552.21
2018,5,6,9,45,837.0,139.5,3.05,16.85,797.0,731.55,572.77
2018,5,6,10,0,778.0,174.0,3.1,17.2,809.0,755.53,588.32
2018,5,6,10,15,851.5,143.0,3.2,17.45,859.5,813.85,629.09
2018,5,6,10,30,925.0,112.0,3.3,17.7,910.0,873.09,669.48
2018,5,6,10,45,822.0,174.0,3.35,17.95,895.5,878.31,671.64
2018,5,6,11,0,719.0,236.0,3.4,18.2,881.0,875.53,668.77
2018,5,6,11,15,747.5,225.0,3.5,18.3,904.5,911.04,693.3
2018,5,6,11,30,776.0,214.0,3.6,18.4,928.0,945.18,716.52
2018,5,6,11,45,722.5,241.5,3.65,18.55,909.5,938.8,711.55
2018,5,6,12,0,669.0,269.0,3.7,18.7,891.0,928.11,703.56
2018,5,6,12,15,452.0,358.5,3.75,18.65,778.5,816.54,620.09
2018,5,6,12,30,235.0,448.0,3.8,18.6,666.0,688.99,523.56
2018,5,6,12,45,332.5,415.0,3.8,18.6,720.0,761.08,579.11
2018,5,6,13,0,430.0,382.0,3.8,18.6,774.0,831.71,631.65
2018,5,6,13,15,467.5,358.0,3.75,18.5,776.5,844.69,642.07
2018,5,6,13,30,505.0,334.0,3.7,18.4,779.0,855.08,651.11
2018,5,6,13,45,392.5,361.0,3.65,18.25,701.5,763.21,583.96
2018,5,6,14,0,280.0,388.0,3.6,18.1,624.0,680.62,522.53
2018,5,6,14,15,281.5,373.5,3.55,17.9,603.0,663.06,511.45
2018,5,6,14,30,283.0,359.0,3.5,17.7,582.0,644.26,499.05
2018,5,6,14,45,264.5,341.0,3.45,17.45,542.0,602.71,469.5
2018,5,6,15,0,246.0,323.0,3.4,17.2,502.0,561.08,439.66
2018,5,6,15,15,268.0,297.0,3.4,17.2,481.5,544.64,429.31
2018,5,6,15,30,290.0,271.0,3.4,17.2,461.0,525.79,416.87
2018,5,6,15,45,317.5,248.0,3.35,16.65,442.5,511.88,408.77
2018,5,6,16,0,345.0,225.0,3.3,16.1,424.0,494.9,398.01
2018,5,6,16,15,381.5,196.0,3.3,15.8,397.5,474.27,384.07
2018,5,6,16,30,418.0,167.0,3.3,15.5,371.0,456.65,371.74
2018,5,6,16,45,390.0,147.5,3.3,15.25,321.5,399.58,326.76
2018,5,6,17,0,362.0,128.0,3.3,15.0,272.0,344.31,282.26
2018,5,6,17,15,287.5,112.0,3.25,14.7,216.0,265.9,217.66
2018,5,6,17,30,213.0,96.0,3.2,14.4,160.0,201.1,163.22
2018,5,6,17,45,219.5,83.0,3.15,14.1,138.0,178.7,142.9
2018,5,6,18,0,226.0,70.0,3.1,13.8,116.0,155.49,120.87
2018,5,6,18,15,179.5,54.0,2.95,13.45,84.0,113.14,83.65
2018,5,6,18,30,133.0,38.0,2.8,13.1,52.0,75.83,50.46
2018,5,6,18,45,75.0,23.0,2.7,12.75,30.0,39.66,4.44
2018,5,6,19,0,17.0,8.0,2.6,12.4,8.0,9.89,0.0
2018,5,6,19,15,8.5,4.0,2.55,12.25,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,7,5,15,79.5,12.0,2.55,10.8,17.0,11.8,0.0
2018,5,7,5,30,159.0,24.0,2.6,11.3,34.0,18.93,0.77
2018,5,7,5,45,276.0,36.5,2.65,11.75,72.5,28.12,18.2
2018,5,7,6,0,393.0,49.0,2.7,12.2,111.0,37.48,27.47
2018,5,7,6,15,474.5,57.0,2.6,12.7,159.0,41.25,31.26
2018,5,7,6,30,556.0,65.0,2.5,13.2,207.0,71.14,40.5
2018,5,7,6,45,608.0,71.0,2.4,13.7,258.0,113.96,65.87
2018,5,7,7,0,660.0,77.0,2.3,14.2,309.0,162.75,102.87
2018,5,7,7,15,696.5,82.5,2.25,14.85,361.5,213.65,145.95
2018,5,7,7,30,733.0,88.0,2.2,15.5,414.0,268.41,193.65
2018,5,7,7,45,731.5,98.0,2.15,16.1,456.0,318.74,238.76
2018,5,7,8,0,730.0,108.0,2.1,16.7,498.0,368.45,282.18
2018,5,7,8,15,778.0,105.0,2.05,17.3,555.5,428.57,331.77
2018,5,7,8,30,826.0,102.0,2.0,17.9,613.0,490.27,381.22
2018,5,7,8,45,841.0,105.5,1.95,18.5,658.0,544.33,423.36
2018,5,7,9,0,856.0,109.0,1.9,19.1,703.0,598.47,464.03
2018,5,7,9,15,848.0,119.0,1.85,19.45,736.0,644.32,497.47
2018,5,7,9,30,840.0,129.0,1.8,19.8,769.0,687.75,528.05
2018,5,7,9,45,851.5,131.0,1.7,20.2,804.0,734.78,559.71
2018,5,7,10,0,863.0,133.0,1.6,20.6,839.0,779.96,587.75
2018,5,7,10,15,891.5,123.5,1.65,20.8,874.5,826.31,617.95
2018,5,7,10,30,920.0,114.0,1.7,21.0,910.0,872.01,647.35
2018,5,7,10,45,923.5,115.0,1.7,21.25,930.0,905.67,667.83
2018,5,7,11,0,927.0,116.0,1.7,21.5,950.0,936.71,686.54
2018,5,7,11,15,930.0,116.5,1.8,21.6,963.5,964.02,704.43
2018,5,7,11,30,933.0,117.0,1.9,21.7,977.0,988.42,720.5
2018,5,7,11,45,935.0,116.5,2.0,21.8,983.0,1007.83,733.43
2018,5,7,12,0,937.0,116.0,2.1,21.9,989.0,1024.06,744.45
2018,5,7,12,15,935.5,117.0,2.15,21.95,987.0,1035.14,751.83
2018,5,7,12,30,934.0,118.0,2.2,22.0,985.0,1042.86,757.22
2018,5,7,12,45,931.0,117.5,2.25,22.0,974.5,1044.16,758.81
2018,5,7,13,0,928.0,117.0,2.3,22.0,964.0,1042.04,758.4
2018,5,7,13,15,924.5,116.5,2.35,22.0,947.0,1036.03,755.63
2018,5,7,13,30,921.0,116.0,2.4,22.0,930.0,1026.67,750.83
2018,5,7,13,45,907.5,119.5,2.45,22.0,903.5,1008.54,740.45
2018,5,7,14,0,894.0,123.0,2.5,22.0,877.0,987.51,728.26
2018,5,7,14,15,870.5,128.0,2.55,21.85,840.0,955.97,709.54
2018,5,7,14,30,847.0,133.0,2.6,21.7,803.0,927.9,693.07
2018,5,7,14,45,863.5,118.5,2.65,21.55,774.5,901.81,677.78
2018,5,7,15,0,880.0,104.0,2.7,21.4,746.0,877.34,663.48
2018,5,7,15,15,867.0,101.5,2.7,21.4,703.5,837.44,637.67
2018,5,7,15,30,854.0,99.0,2.7,21.4,661.0,795.72,610.45
2018,5,7,15,45,838.0,95.5,2.9,20.85,614.0,753.07,584.59
2018,5,7,16,0,822.0,92.0,3.1,20.3,567.0,705.04,554.01
2018,5,7,16,15,801.0,88.0,3.15,19.85,517.0,652.18,518.09
2018,5,7,16,30,780.0,84.0,3.2,19.4,467.0,599.17,479.24
2018,5,7,16,45,750.0,80.0,3.3,18.95,415.5,540.96,435.16
2018,5,7,17,0,720.0,76.0,3.4,18.5,364.0,484.02,390.48
2018,5,7,17,15,678.0,71.5,3.35,17.9,312.0,423.59,341.34
2018,5,7,17,30,636.0,67.0,3.3,17.3,260.0,365.0,292.04
2018,5,7,17,45,574.5,60.5,3.25,16.7,210.0,300.03,236.3
2018,5,7,18,0,513.0,54.0,3.2,16.1,160.0,240.91,184.19
2018,5,7,18,15,391.5,46.0,3.1,15.6,114.0,169.37,123.14
2018,5,7,18,30,270.0,38.0,3.0,15.1,68.0,110.64,73.22
2018,5,7,18,45,148.5,23.5,2.9,14.65,38.5,55.3,12.24
2018,5,7,19,0,27.0,9.0,2.8,14.2,9.0,12.11,0.0
2018,5,7,19,15,13.5,4.5,2.8,14.0,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.45,11.5,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.5,11.6,2.0,0.0,0.0
2018,5,8,5,15,108.0,13.0,2.6,11.95,19.5,12.78,0.0
2018,5,8,5,30,205.0,24.0,2.7,12.3,37.0,19.51,2.97
2018,5,8,5,45,318.5,34.5,2.85,12.7,75.5,26.72,17.06
2018,5,8,6,0,432.0,45.0,3.0,13.1,114.0,33.44,23.84
2018,5,8,6,15,366.0,60.0,3.0,13.5,133.0,43.78,33.42
2018,5,8,6,30,300.0,75.0,3.0,13.9,152.0,70.24,46.03
2018,5,8,6,45,340.5,92.5,3.05,14.25,198.5,107.78,71.6
2018,5,8,7,0,381.0,110.0,3.1,14.6,245.0,150.13,104.47
2018,5,8,7,15,456.5,116.5,3.1,14.95,303.0,195.06,140.17
2018,5,8,7,30,532.0,123.0,3.1,15.3,361.0,248.18,184.13
2018,5,8,7,45,653.0,107.5,3.1,15.65,434.5,303.57,229.86
2018,5,8,8,0,774.0,92.0,3.1,16.0,508.0,373.86,288.26
2018,5,8,8,15,800.0,92.5,3.0,16.35,557.0,427.69,334.23
2018,5,8,8,30,826.0,93.0,2.9,16.7,606.0,483.23,380.23
2018,5,8,8,45,839.0,96.5,2.8,17.0,649.5,538.01,424.17
2018,5,8,9,0,852.0,100.0,2.7,17.3,693.0,590.42,464.9
2018,5,8,9,15,862.5,102.5,2.65,17.55,732.0,639.93,502.46
2018,5,8,9,30,873.0,105.0,2.6,17.8,771.0,688.56,538.28
2018,5,8,9,45,880.5,106.5,2.5,18.05,804.0,733.01,568.45
2018,5,8,10,0,888.0,108.0,2.4,18.3,837.0,775.88,596.4
2018,5,8,10,15,869.5,123.5,2.4,18.65,857.0,809.98,618.24
2018,5,8,10,30,851.0,139.0,2.4,19.0,877.0,840.37,637.37
2018,5,8,10,45,870.5,132.0,2.4,19.4,902.0,877.89,661.11
2018,5,8,11,0,890.0,125.0,2.4,19.8,927.0,913.77,683.43
2018,5,8,11,15,906.0,117.0,2.45,20.0,943.5,943.58,702.49
2018,5,8,11,30,922.0,109.0,2.5,20.2,960.0,971.01,719.99
2018,5,8,11,45,924.0,108.5,2.5,20.4,966.0,990.13,731.53
2018,5,8,12,0,926.0,108.0,2.5,20.6,972.0,1006.11,741.13
2018,5,8,12,15,924.0,109.0,2.65,20.65,969.5,1016.5,749.13
2018,5,8,12,30,922.0,110.0,2.8,20.7,967.0,1023.57,755.07
2018,5,8,12,45,918.0,110.5,2.95,20.75,956.5,1024.79,757.29
2018,5,8,13,0,914.0,111.0,3.1,20.8,946.0,1022.65,757.41
2018,5,8,13,15,910.5,110.5,3.25,20.65,929.5,1016.63,755.62
2018,5,8,13,30,907.0,110.0,3.4,20.5,913.0,1007.32,751.7
2018,5,8,13,45,901.5,109.0,3.55,20.4,889.0,992.3,743.84
2018,5,8,14,0,896.0,108.0,3.7,20.3,865.0,974.16,733.89
2018,5,8,14,15,888.5,106.5,3.75,20.1,834.5,950.61,719.85
2018,5,8,14,30,881.0,105.0,3.8,19.9,804.0,924.26,703.87
2018,5,8,14,45,871.0,103.5,3.85,19.7,767.5,893.03,684.42
2018,5,8,15,0,861.0,102.0,3.9,19.5,731.0,859.45,663.18
2018,5,8,15,15,848.0,99.5,3.9,19.5,689.5,820.14,636.93
2018,5,8,15,30,835.0,97.0,3.9,19.5,648.0,779.07,609.21
2018,5,8,15,45,818.0,94.5,3.85,19.0,602.0,737.43,581.69
2018,5,8,16,0,801.0,92.0,3.8,18.5,556.0,690.59,549.88
2018,5,8,16,15,779.5,88.5,3.75,18.2,507.5,638.84,513.27
2018,5,8,16,30,758.0,85.0,3.7,17.9,459.0,587.02,474.07
2018,5,8,16,45,729.5,81.0,3.65,17.6,409.0,530.72,430.26
2018,5,8,17,0,701.0,77.0,3.6,17.3,359.0,476.93,387.07
2018,5,8,17,15,660.5,71.5,3.5,16.95,307.5,415.73,336.68
2018,5,8,17,30,620.0,66.0,3.4,16.6,256.0,357.57,287.25
2018,5,8,17,45,563.5,60.0,3.25,16.2,208.0,295.92,233.77
2018,5,8,18,0,507.0,54.0,3.1,15.8,160.0,239.6,183.63
2018,5,8,18,15,408.5,45.5,2.95,15.35,116.0,174.26,126.99
2018,5,8,18,30,310.0,37.0,2.8,14.9,72.0,119.39,79.27
2018,5,8,18,45,182.0,24.0,2.6,14.5,42.0,62.22,18.31
2018,5,8,19,0,54.0,11.0,2.4,14.1,12.0,17.42,0.0
2018,5,8,19,15,27.0,5.5,2.4,13.9,6.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.5,11.3,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.5,11.3,2.0,0.0,0.0
2018,5,9,5,15,20.0,9.0,2.7,11.65,10.0,8.85,0.0
2018,5,9,5,30,28.0,16.0,2.9,12.0,18.0,14.72,2.04
2018,5,9,5,45,22.5,30.5,3.05,12.3,33.0,28.69,18.88
2018,5,9,6,0,17.0,45.0,3.2,12.6,48.0,41.64,31.15
2018,5,9,6,15,56.0,64.5,3.3,12.95,78.5,55.15,43.62
2018,5,9,6,30,95.0,84.0,3.4,13.3,109.0,76.91,57.35
2018,5,9,6,45,135.0,110.5,3.5,13.65,154.0,109.95,82.23
2018,5,9,7,0,175.0,137.0,3.6,14.0,199.0,148.01,111.93
2018,5,9,7,15,253.5,151.0,3.65,14.3,257.0,185.6,140.56
2018,5,9,7,30,332.0,165.0,3.7,14.6,315.0,235.18,180.21
2018,5,9,7,45,544.0,134.0,3.75,14.95,413.0,293.81,225.38
2018,5,9,8,0,756.0,103.0,3.8,15.3,511.0,378.72,293.88
2018,5,9,8,15,765.5,109.5,3.8,15.6,555.0,430.14,338.32
2018,5,9,8,30,775.0,116.0,3.8,15.9,599.0,481.65,381.62
2018,5,9,8,45,826.0,107.5,3.8,16.2,655.5,540.92,429.88
2018,5,9,9,0,877.0,99.0,3.8,16.5,712.0,605.26,480.78
2018,5,9,9,15,888.0,101.0,3.8,16.8,751.5,655.71,519.69
2018,5,9,9,30,899.0,103.0,3.8,17.1,791.0,705.28,556.95
2018,5,9,9,45,908.0,104.5,3.8,17.35,825.5,751.83,589.51
2018,5,9,10,0,917.0,106.0,3.8,17.6,860.0,796.86,620.22
2018,5,9,10,15,921.5,108.5,3.8,17.8,887.5,837.57,647.62
2018,5,9,10,30,926.0,111.0,3.8,18.0,915.0,876.03,673.19
2018,5,9,10,45,928.5,112.5,3.8,18.2,935.0,909.4,695.01
2018,5,9,11,0,931.0,114.0,3.8,18.4,955.0,940.07,714.87
2018,5,9,11,15,917.5,125.0,3.75,18.55,963.5,962.75,729.01
2018,5,9,11,30,904.0,136.0,3.7,18.7,972.0,981.85,740.75
2018,5,9,11,45,849.5,171.0,3.65,18.85,960.5,987.24,743.25
2018,5,9,12,0,795.0,206.0,3.6,19.0,949.0,983.93,740.08
2018,5,9,12,15,862.5,164.0,3.6,19.05,968.5,1018.2,763.06
2018,5,9,12,30,930.0,122.0,3.6,19.1,988.0,1044.39,780.26
2018,5,9,12,45,904.5,136.0,3.6,19.2,971.5,1038.23,775.88
2018,5,9,13,0,879.0,150.0,3.6,19.3,955.0,1028.71,769.65
2018,5,9,13,15,874.5,148.5,3.65,19.25,937.0,1021.03,765.59
2018,5,9,13,30,870.0,147.0,3.7,19.2,919.0,1010.18,759.47
2018,5,9,13,45,821.0,166.5,3.75,19.15,879.5,981.32,741.24
2018,5,9,14,0,772.0,186.0,3.8,19.1,840.0,944.23,717.41
2018,5,9,14,15,761.5,183.0,3.9,18.95,808.5,922.71,704.79
2018,5,9,14,30,751.0,180.0,4.0,18.8,777.0,894.72,687.46
2018,5,9,14,45,752.5,167.5,4.05,18.6,742.5,865.0,668.7
2018,5,9,15,0,754.0,155.0,4.1,18.4,708.0,832.56,647.86
2018,5,9,15,15,795.0,132.0,4.1,18.4,685.0,816.47,637.95
2018,5,9,15,30,836.0,109.0,4.1,18.4,662.0,798.05,626.3
2018,5,9,15,45,794.0,109.5,4.2,17.95,605.0,736.32,584.26
2018,5,9,16,0,752.0,110.0,4.3,17.5,548.0,675.47,542.19
2018,5,9,16,15,748.5,101.5,4.25,17.25,505.0,632.63,511.17
2018,5,9,16,30,745.0,93.0,4.2,17.0,462.0,588.24,477.47
2018,5,9,16,45,720.5,88.5,4.15,16.7,413.5,535.92,436.45
2018,5,9,17,0,696.0,84.0,4.1,16.4,365.0,482.87,393.68
2018,5,9,17,15,653.5,79.5,4.0,16.0,314.5,421.97,343.37
2018,5,9,17,30,611.0,75.0,3.9,15.6,264.0,364.26,294.17
2018,5,9,17,45,545.0,67.5,3.8,15.25,213.0,297.54,236.54
2018,5,9,18,0,479.0,60.0,3.7,14.9,162.0,237.14,183.18
2018,5,9,18,15,383.0,50.5,3.6,14.5,118.0,172.69,127.15
2018,5,9,18,30,287.0,41.0,3.5,14.1,74.0,118.57,80.1
2018,5,9,18,45,172.0,27.0,3.4,13.7,44.0,64.41,23.13
2018,5,9,19,0,57.0,13.0,3.3,13.3,14.0,19.85,0.0
2018,5,9,19,15,28.5,6.5,3.2,13.15,7.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,2.8,11.15,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,2.8,11.2,2.0,0.0,0.0
2018,5,10,5,15,65.0,13.5,2.85,11.65,18.0,13.27,0.0
2018,5,10,5,30,122.0,25.0,2.9,12.1,34.0,19.54,5.79
2018,5,10,5,45,215.0,38.5,2.95,12.55,68.5,29.48,19.64
2018,5,10,6,0,308.0,52.0,3.0,13.0,103.0,38.92,28.76
2018,5,10,6,15,422.0,60.5,3.0,13.25,156.5,43.77,33.48
2018,5,10,6,30,536.0,69.0,3.0,13.5,210.0,77.64,44.9
2018,5,10,6,45,601.0,73.5,3.0,13.8,263.5,119.56,70.39
2018,5,10,7,0,666.0,78.0,3.0,14.1,317.0,168.89,108.03
2018,5,10,7,15,701.0,83.0,3.05,14.6,369.0,219.42,151.39
2018,5,10,7,30,736.0,88.0,3.1,15.1,421.0,276.22,201.28
2018,5,10,7,45,762.0,92.0,3.15,15.6,472.0,329.8,248.85
2018,5,10,8,0,788.0,96.0,3.2,16.1,523.0,385.62,297.47
2018,5,10,8,15,752.0,116.0,3.2,16.55,553.0,429.41,335.88
2018,5,10,8,30,716.0,136.0,3.2,17.0,583.0,470.96,370.76
2018,5,10,8,45,619.5,183.0,3.2,17.5,589.5,501.02,394.58
2018,5,10,9,0,523.0,230.0,3.2,18.0,596.0,520.44,408.69
2018,5,10,9,15,523.5,247.0,3.2,18.3,631.0,563.36,440.95
2018,5,10,9,30,524.0,264.0,3.2,18.6,666.0,605.43,471.67
2018,5,10,9,45,521.5,281.0,3.2,18.9,696.0,644.42,499.43
2018,5,10,10,0,519.0,298.0,3.2,19.2,726.0,682.13,525.7
2018,5,10,10,15,535.5,305.5,3.15,19.45,759.5,724.45,555.2
2018,5,10,10,30,552.0,313.0,3.1,19.7,793.0,766.54,583.99
2018,5,10,10,45,591.0,303.5,3.1,19.95,828.5,810.94,615.01
2018,5,10,11,0,630.0,294.0,3.1,20.2,864.0,855.61,645.79
2018,5,10,11,15,660.5,281.0,3.05,20.3,886.0,889.36,668.76
2018,5,10,11,30,691.0,268.0,3.0,20.4,908.0,922.1,690.89
2018,5,10,11,45,689.0,271.5,3.0,20.5,913.0,938.93,701.52
2018,5,10,12,0,687.0,275.0,3.0,20.6,918.0,953.25,710.6
2018,5,10,12,15,636.0,303.5,3.1,20.6,898.0,941.96,702.05
2018,5,10,12,30,585.0,332.0,3.2,20.6,878.0,927.65,691.63
2018,5,10,12,45,604.0,319.0,3.3,20.6,877.5,937.78,700.22
2018,5,10,13,0,623.0,306.0,3.4,20.6,877.0,946.11,707.45
2018,5,10,13,15,645.0,284.0,3.45,20.6,866.0,945.55,708.77
2018,5,10,13,30,667.0,262.0,3.5,20.6,855.0,941.88,708.15
2018,5,10,13,45,734.0,215.5,3.55,20.6,852.0,952.97,717.09
2018,5,10,14,0,801.0,169.0,3.6,20.6,849.0,954.81,719.43
2018,5,10,14,15,838.0,144.0,3.7,20.5,832.5,949.99,718.02
2018,5,10,14,30,875.0,119.0,3.8,20.4,816.0,935.0,709.78
2018,5,10,14,45,862.0,117.5,3.85,20.3,778.0,901.33,688.4
2018,5,10,15,0,849.0,116.0,3.9,20.2,740.0,870.38,668.89
2018,5,10,15,15,827.5,114.5,3.9,20.2,694.0,825.31,638.68
2018,5,10,15,30,806.0,113.0,3.9,20.2,648.0,779.05,607.37
2018,5,10,15,45,782.5,110.0,3.95,19.8,599.0,728.74,573.77
2018,5,10,16,0,759.0,107.0,4.0,19.4,550.0,678.0,539.19
2018,5,10,16,15,744.0,101.5,4.0,19.05,504.5,630.27,505.18
2018,5,10,16,30,729.0,96.0,4.0,18.7,459.0,583.65,470.23
2018,5,10,16,45,698.0,92.5,4.05,18.4,409.5,527.75,426.97
2018,5,10,17,0,667.0,89.0,4.1,18.1,360.0,473.31,383.56
2018,5,10,17,15,613.5,84.0,4.05,17.55,306.5,407.75,330.2
2018,5,10,17,30,560.0,79.0,4.0,17.0,253.0,346.53,278.86
2018,5,10,17,45,500.5,70.5,3.95,16.5,205.0,283.88,225.11
2018,5,10,18,0,441.0,62.0,3.9,16.0,157.0,226.91,175.07
2018,5,10,18,15,352.5,52.5,3.85,15.5,115.5,165.69,122.05
2018,5,10,18,30,264.0,43.0,3.8,15.0,74.0,115.8,78.77
2018,5,10,18,45,158.5,28.0,3.7,14.55,44.0,63.67,25.85
2018,5,10,19,0,53.0,13.0,3.6,14.1,14.0,19.44,0.0
2018,5,10,19,15,26.5,6.5,3.55,13.8,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.7,10.15,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.7,10.1,2.0,0.0,0.0
2018,5,11,5,15,78.5,14.0,2.85,10.55,19.5,13.76,0.0
2018,5,11,5,30,145.0,26.0,3.0,11.0,37.0,20.31,7.3
2018,5,11,5,45,240.0,38.0,3.15,11.45,72.0,28.99,19.41
2018,5,11,6,0,335.0,50.0,3.3,11.9,107.0,37.25,27.44
2018,5,11,6,15,394.5,61.0,3.35,12.35,150.0,43.99,33.82
2018,5,11,6,30,454.0,72.0,3.4,12.8,193.0,77.37,46.82
2018,5,11,6,45,483.0,84.0,3.5,13.25,237.0,117.71,73.92
2018,5,11,7,0,512.0,96.0,3.6,13.7,281.0,161.45,108.77
2018,5,11,7,15,523.0,111.0,3.65,14.2,325.0,207.32,148.59
2018,5,11,7,30,534.0,126.0,3.7,14.7,369.0,254.44,190.17
2018,5,11,7,45,539.0,141.0,3.75,15.2,410.5,300.45,230.75
2018,5,11,8,0,544.0,156.0,3.8,15.7,452.0,346.75,270.74
2018,5,11,8,15,567.0,165.0,3.85,16.1,498.0,395.68,311.84
2018,5,11,8,30,590.0,174.0,3.9,16.5,544.0,446.24,353.29
2018,5,11,8,45,615.0,181.0,3.9,16.9,591.0,497.58,394.33
2018,5,11,9,0,640.0,188.0,3.9,17.3,638.0,550.45,435.54
2018,5,11,9,15,746.0,160.0,3.9,17.65,712.5,622.51,491.63
2018,5,11,9,30,852.0,132.0,3.9,18.0,787.0,703.01,552.78
2018,5,11,9,45,889.5,121.5,3.9,18.35,832.0,756.92,591.25
2018,5,11,10,0,927.0,111.0,3.9,18.7,877.0,811.25,628.2
2018,5,11,10,15,939.5,110.0,3.9,19.0,908.0,855.2,657.37
2018,5,11,10,30,952.0,109.0,3.9,19.3,939.0,897.39,685.04
2018,5,11,10,45,958.0,108.5,3.85,19.6,960.5,932.5,707.25
2018,5,11,11,0,964.0,108.0,3.8,19.9,982.0,965.02,727.53
2018,5,11,11,15,967.5,108.0,3.8,20.15,995.5,993.0,745.07
2018,5,11,11,30,971.0,108.0,3.8,20.4,1009.0,1017.98,760.56
2018,5,11,11,45,972.5,107.5,3.8,20.65,1015.0,1037.41,772.36
2018,5,11,12,0,974.0,107.0,3.8,20.9,1021.0,1053.54,782.05
2018,5,11,12,15,973.0,108.0,3.85,21.1,1019.0,1065.38,789.51
2018,5,11,12,30,972.0,109.0,3.9,21.3,1017.0,1073.74,794.81
2018,5,11,12,45,969.5,109.0,3.9,21.45,1007.0,1076.08,796.08
2018,5,11,13,0,967.0,109.0,3.9,21.6,997.0,1074.89,795.19
2018,5,11,13,15,964.0,107.5,4.0,21.7,979.5,1068.12,791.66
2018,5,11,13,30,961.0,106.0,4.1,21.8,962.0,1057.86,785.94
2018,5,11,13,45,956.5,105.0,4.15,21.85,937.5,1043.24,777.24
2018,5,11,14,0,952.0,104.0,4.2,21.9,913.0,1025.29,766.4
2018,5,11,14,15,945.5,102.0,4.2,21.9,881.5,1001.18,751.32
2018,5,11,14,30,939.0,100.0,4.2,21.9,850.0,974.03,734.22
2018,5,11,14,45,930.5,98.0,4.25,21.85,812.5,942.22,714.33
2018,5,11,15,0,922.0,96.0,4.3,21.8,775.0,907.81,692.52
2018,5,11,15,15,910.0,94.0,4.3,21.8,732.0,868.05,666.43
2018,5,11,15,30,898.0,92.0,4.3,21.8,689.0,826.31,638.73
2018,5,11,15,45,882.5,88.5,4.2,21.55,641.0,778.49,606.56
2018,5,11,16,0,867.0,85.0,4.1,21.3,593.0,729.41,573.09
2018,5,11,16,15,846.5,81.5,4.0,21.05,542.0,679.33,538.36
2018,5,11,16,30,826.0,78.0,3.9,20.8,491.0,625.32,498.59
2018,5,11,16,45,797.5,74.5,3.75,20.5,438.0,566.53,453.4
2018,5,11,17,0,769.0,71.0,3.6,20.2,385.0,508.8,407.71
2018,5,11,17,15,729.5,66.5,3.45,19.7,332.0,445.83,356.8
2018,5,11,17,30,690.0,62.0,3.3,19.2,279.0,385.63,306.46
2018,5,11,17,45,634.0,57.0,3.1,18.65,228.0,322.75,252.57
2018,5,11,18,0,578.0,52.0,2.9,18.1,177.0,263.9,200.74
2018,5,11,18,15,489.5,44.5,2.8,17.6,131.0,198.4,143.84
2018,5,11,18,30,401.0,37.0,2.7,17.1,85.0,142.23,94.72
2018,5,11,18,45,259.0,25.5,2.6,16.55,51.0,79.79,34.57
2018,5,11,19,0,117.0,14.0,2.5,16.0,17.0,28.64,0.0
2018,5,11,19,15,58.5,7.0,2.5,15.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,1.85,12.8,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,1.8,12.9,2.0,0.0,0.0
2018,5,12,5,15,118.5,14.5,1.9,13.55,23.0,14.25,0.0
2018,5,12,5,30,220.0,27.0,2.0,14.2,44.0,21.77,8.92
2018,5,12,5,45,300.5,38.5,2.05,14.9,79.5,29.81,19.89
2018,5,12,6,0,381.0,50.0,2.1,15.6,115.0,37.3,27.1
2018,5,12,6,15,497.0,54.5,2.2,16.1,169.5,38.07,28.1
2018,5,12,6,30,613.0,59.0,2.3,16.6,224.0,75.27,39.1
2018,5,12,6,45,669.0,63.5,2.4,17.05,278.0,120.74,67.32
2018,5,12,7,0,725.0,68.0,2.5,17.5,332.0,175.08,109.25
2018,5,12,7,15,758.0,71.5,2.5,17.9,384.5,226.82,153.51
2018,5,12,7,30,791.0,75.0,2.5,18.3,437.0,281.97,201.88
2018,5,12,7,45,815.0,78.5,2.5,18.7,488.5,337.35,250.6
2018,5,12,8,0,839.0,82.0,2.5,19.1,540.0,394.69,299.93
2018,5,12,8,15,856.5,84.5,2.4,19.45,588.5,452.58,348.22
2018,5,12,8,30,874.0,87.0,2.3,19.8,637.0,508.33,393.29
2018,5,12,8,45,887.0,89.0,2.2,20.2,681.0,561.65,434.88
2018,5,12,9,0,900.0,91.0,2.1,20.6,725.0,614.72,474.73
2018,5,12,9,15,907.0,94.5,2.0,20.85,764.0,664.93,511.28
2018,5,12,9,30,914.0,98.0,1.9,21.1,803.0,713.88,545.58
2018,5,12,9,45,917.5,102.5,1.85,21.4,836.0,759.81,575.12
2018,5,12,10,0,921.0,107.0,1.8,21.7,869.0,803.79,602.78
2018,5,12,10,15,926.5,108.0,1.8,21.85,896.0,843.83,628.17
2018,5,12,10,30,932.0,109.0,1.8,22.0,923.0,881.68,651.87
2018,5,12,10,45,936.5,110.0,1.8,22.15,944.0,916.3,673.23
2018,5,12,11,0,941.0,111.0,1.8,22.3,965.0,948.33,692.77
2018,5,12,11,15,942.5,111.5,1.85,22.35,977.5,974.39,709.28
2018,5,12,11,30,944.0,112.0,1.9,22.4,990.0,997.44,723.93
2018,5,12,11,45,945.0,111.5,1.95,22.45,995.0,1015.9,735.73
2018,5,12,12,0,946.0,111.0,2.0,22.5,1000.0,1031.14,745.6
2018,5,12,12,15,939.0,115.5,2.05,22.45,996.5,1040.34,752.06
2018,5,12,12,30,932.0,120.0,2.1,22.4,993.0,1046.11,756.53
2018,5,12,12,45,921.0,125.5,2.15,22.35,980.5,1045.55,757.12
2018,5,12,13,0,910.0,131.0,2.2,22.3,968.0,1041.66,755.76
2018,5,12,13,15,905.0,130.0,2.3,22.15,950.0,1033.77,752.85
2018,5,12,13,30,900.0,129.0,2.4,22.0,932.0,1022.62,747.91
2018,5,12,13,45,894.5,127.5,2.5,21.8,907.5,1007.28,740.42
2018,5,12,14,0,889.0,126.0,2.6,21.6,883.0,988.85,730.92
2018,5,12,14,15,880.5,124.5,2.65,21.35,852.0,964.63,717.22
2018,5,12,14,30,872.0,123.0,2.7,21.1,821.0,937.67,701.66
2018,5,12,14,45,861.0,121.0,2.75,20.85,783.5,905.38,682.37
2018,5,12,15,0,850.0,119.0,2.8,20.6,746.0,875.76,664.76
2018,5,12,15,15,836.0,116.5,2.8,20.6,704.0,835.87,638.84
2018,5,12,15,30,822.0,114.0,2.8,20.6,662.0,794.3,611.56
2018,5,12,15,45,803.0,111.0,2.75,19.9,615.5,746.91,581.07
2018,5,12,16,0,784.0,108.0,2.7,19.2,569.0,698.69,549.44
2018,5,12,16,15,760.0,104.0,2.65,18.8,519.0,645.41,512.13
2018,5,12,16,30,736.0,100.0,2.6,18.4,469.0,594.09,474.26
2018,5,12,16,45,705.0,95.0,2.55,17.95,418.0,536.2,430.39
2018,5,12,17,0,674.0,90.0,2.5,17.5,367.0,479.76,386.3
2018,5,12,17,15,631.5,84.5,2.4,17.0,316.0,418.77,337.14
2018,5,12,17,30,589.0,79.0,2.3,16.5,265.0,361.0,289.04
2018,5,12,17,45,528.5,71.0,2.15,16.0,215.5,296.89,234.59
2018,5,12,18,0,468.0,63.0,2.0,15.5,166.0,238.51,183.76
2018,5,12,18,15,375.0,52.5,1.85,14.95,121.5,174.14,128.51
2018,5,12,18,30,282.0,42.0,1.7,14.4,77.0,119.47,81.73
2018,5,12,18,45,168.0,26.5,1.55,13.9,45.0,64.74,30.57
2018,5,12,19,0,54.0,11.0,1.4,13.4,13.0,17.77,0.0
2018,5,12,19,15,27.0,5.5,1.4,13.1,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.75,10.45,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,1.9,10.8,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,2.0,11.2,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,2.1,11.6,9.0,8.67,2.1
2018,5,13,6,15,0.0,12.5,2.15,11.95,12.5,12.05,5.23
2018,5,13,6,30,0.0,16.0,2.2,12.3,16.0,15.43,7.68
2018,5,13,6,45,0.0,29.0,2.25,12.65,29.0,27.99,18.5
2018,5,13,7,0,0.0,42.0,2.3,13.0,42.0,40.56,29.21
2018,5,13,7,15,0.0,46.0,2.3,13.35,46.0,44.43,32.37
2018,5,13,7,30,0.0,50.0,2.3,13.7,50.0,48.31,35.49
2018,5,13,7,45,0.0,56.5,2.3,14.0,56.5,54.61,40.62
2018,5,13,8,0,0.0,63.0,2.3,14.3,63.0,60.91,45.69
2018,5,13,8,15,0.0,78.0,2.3,14.65,78.0,75.46,57.56
2018,5,13,8,30,0.0,93.0,2.3,15.0,93.0,90.01,69.29
2018,5,13,8,45,0.0,108.5,2.3,15.35,108.5,104.88,81.15
2018,5,13,9,0,0.0,124.0,2.3,15.7,124.0,119.78,92.91
2018,5,13,9,15,0.5,135.5,2.35,15.95,136.0,131.21,101.82
2018,5,13,9,30,1.0,147.0,2.4,16.2,148.0,142.71,110.75
2018,5,13,9,45,3.5,166.0,2.4,16.5,169.0,162.94,126.6
2018,5,13,10,0,6.0,185.0,2.4,16.8,190.0,183.43,142.52
2018,5,13,10,15,7.5,199.5,2.45,17.0,206.0,199.04,154.51
2018,5,13,10,30,9.0,214.0,2.5,17.2,222.0,214.8,166.58
2018,5,13,10,45,10.0,224.0,2.55,17.4,233.0,225.89,174.95
2018,5,13,11,0,11.0,234.0,2.6,17.6,244.0,237.06,183.37
2018,5,13,11,15,12.0,247.0,2.6,17.7,258.0,251.22,194.12
2018,5,13,11,30,13.0,260.0,2.6,17.8,272.0,265.44,204.89
2018,5,13,11,45,13.5,265.5,2.65,17.95,278.0,271.88,209.66
2018,5,13,12,0,14.0,271.0,2.7,18.1,284.0,278.3,214.46
2018,5,13,12,15,14.0,273.0,2.75,18.1,286.0,280.74,216.35
2018,5,13,12,30,14.0,275.0,2.8,18.1,288.0,283.13,218.24
2018,5,13,12,45,16.0,286.0,2.85,18.1,301.0,296.39,228.54
2018,5,13,13,0,18.0,297.0,2.9,18.1,314.0,309.67,238.84
2018,5,13,13,15,25.0,327.5,2.9,18.0,350.5,354.69,273.4
2018,5,13,13,30,32.0,358.0,2.9,17.9,387.0,393.81,303.18
2018,5,13,13,45,30.0,344.0,2.95,17.8,370.5,377.85,291.46
2018,5,13,14,0,28.0,330.0,3.0,17.7,354.0,361.74,279.81
2018,5,13,14,15,29.0,320.5,3.0,17.55,344.5,353.05,273.88
2018,5,13,14,30,30.0,311.0,3.0,17.4,335.0,344.18,267.79
