Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,45,32.5,302.5,3.05,17.25,327.5,337.56,263.54
2018,5,13,15,0,35.0,294.0,3.1,17.1,320.0,330.71,259.1
2018,5,13,15,15,39.0,282.5,3.1,17.1,310.0,321.69,252.88
2018,5,13,15,30,43.0,271.0,3.1,17.1,300.0,312.31,246.37
2018,5,13,15,45,45.5,253.5,3.1,16.65,282.0,294.95,233.96
2018,5,13,16,0,48.0,236.0,3.1,16.2,264.0,277.27,221.17
2018,5,13,16,15,71.5,221.0,3.05,15.9,259.0,276.46,222.07
2018,5,13,16,30,95.0,206.0,3.0,15.6,254.0,273.53,221.02
2018,5,13,16,45,146.0,184.0,3.0,15.3,248.5,282.92,230.16
2018,5,13,17,0,197.0,162.0,3.0,15.0,243.0,281.01,229.59
2018,5,13,17,15,249.0,136.0,2.95,14.6,224.5,275.01,224.9
2018,5,13,17,30,301.0,110.0,2.9,14.2,206.0,257.68,209.82
2018,5,13,17,45,267.5,93.0,2.85,13.85,167.0,210.45,169.18
2018,5,13,18,0,234.0,76.0,2.8,13.5,128.0,166.47,130.67
2018,5,13,18,15,182.5,60.0,2.65,13.1,94.0,121.8,91.77
2018,5,13,18,30,131.0,44.0,2.5,12.7,60.0,82.65,57.85
2018,5,13,18,45,76.5,28.0,2.4,12.35,36.5,47.44,23.84
2018,5,13,19,0,22.0,12.0,2.3,12.0,13.0,14.67,0.0
2018,5,13,19,15,11.0,6.0,2.3,11.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.15,10.35,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.1,10.4,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,2.15,10.65,3.0,2.95,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.9,4.0,3.85,0.0
2018,5,14,5,45,0.0,7.0,2.2,11.15,7.0,6.74,0.24
2018,5,14,6,0,0.0,10.0,2.2,11.4,10.0,9.64,2.97
2018,5,14,6,15,0.0,13.5,2.15,11.75,13.5,13.02,6.11
2018,5,14,6,30,0.0,17.0,2.1,12.1,17.0,16.39,8.53
2018,5,14,6,45,0.0,31.5,2.05,12.45,31.5,30.4,20.6
2018,5,14,7,0,0.0,46.0,2.0,12.8,46.0,44.43,32.54
2018,5,14,7,15,0.0,50.5,2.0,13.15,50.5,48.79,36.1
2018,5,14,7,30,0.0,55.0,2.0,13.5,55.0,53.15,39.61
2018,5,14,7,45,0.0,60.5,1.95,13.9,60.5,58.48,43.88
2018,5,14,8,0,0.0,66.0,1.9,14.3,66.0,63.82,48.11
2018,5,14,8,15,0.0,80.0,1.95,14.65,80.0,77.4,59.15
2018,5,14,8,30,0.0,94.0,2.0,15.0,94.0,90.98,70.06
2018,5,14,8,45,0.0,103.0,2.0,15.35,103.0,99.62,76.82
2018,5,14,9,0,0.0,112.0,2.0,15.7,112.0,108.29,83.56
2018,5,14,9,15,0.5,124.5,2.05,15.95,125.0,120.66,93.29
2018,5,14,9,30,1.0,137.0,2.1,16.2,138.0,133.11,103.01
2018,5,14,9,45,2.5,151.0,2.2,16.5,153.0,147.8,114.48
2018,5,14,10,0,4.0,165.0,2.3,16.8,168.0,162.65,126.01
2018,5,14,10,15,6.0,185.5,2.35,16.95,190.5,184.33,142.93
2018,5,14,10,30,8.0,206.0,2.4,17.1,213.0,206.22,159.89
2018,5,14,10,45,9.5,220.0,2.5,17.25,228.5,221.58,171.66
2018,5,14,11,0,11.0,234.0,2.6,17.4,244.0,237.06,183.51
2018,5,14,11,15,11.5,241.0,2.65,17.5,251.5,244.9,189.39
2018,5,14,11,30,12.0,248.0,2.7,17.6,259.0,252.75,195.32
2018,5,14,11,45,12.5,255.5,2.75,17.65,267.0,261.09,201.68
2018,5,14,12,0,13.0,263.0,2.8,17.7,275.0,269.44,208.04
2018,5,14,12,15,13.5,268.5,2.85,17.75,281.0,275.8,212.91
2018,5,14,12,30,14.0,274.0,2.9,17.8,287.0,282.13,217.79
2018,5,14,12,45,16.5,293.0,2.95,17.8,308.5,303.84,234.56
2018,5,14,13,0,19.0,312.0,3.0,17.8,330.0,325.64,251.31
2018,5,14,13,15,24.0,328.5,3.0,17.7,350.5,354.67,273.67
2018,5,14,13,30,29.0,345.0,3.0,17.6,371.0,377.3,291.13
2018,5,14,13,45,26.5,331.0,3.05,17.5,354.5,360.84,279.0
2018,5,14,14,0,24.0,317.0,3.1,17.4,338.0,336.43,260.93
2018,5,14,14,15,26.5,311.0,3.1,17.25,333.0,340.66,264.85
2018,5,14,14,30,29.0,305.0,3.1,17.1,328.0,336.87,262.6
2018,5,14,14,45,42.5,312.0,3.15,16.95,344.5,356.51,278.85
2018,5,14,15,0,56.0,319.0,3.2,16.8,361.0,375.55,294.56
2018,5,14,15,15,44.5,289.0,3.2,16.8,321.0,333.17,262.15
2018,5,14,15,30,33.0,259.0,3.2,16.8,281.0,291.33,229.97
2018,5,14,15,45,64.0,251.5,3.2,16.3,290.5,306.97,244.47
2018,5,14,16,0,95.0,244.0,3.2,15.8,300.0,320.22,256.84
2018,5,14,16,15,227.0,213.5,3.2,15.45,332.5,388.96,315.17
2018,5,14,16,30,359.0,183.0,3.2,15.1,365.0,431.64,351.77
2018,5,14,16,45,376.5,160.5,3.2,14.8,333.5,408.25,333.71
2018,5,14,17,0,394.0,138.0,3.2,14.5,302.0,375.57,307.88
2018,5,14,17,15,389.5,120.5,3.2,14.05,264.0,334.74,274.45
2018,5,14,17,30,385.0,103.0,3.2,13.6,226.0,293.74,239.71
2018,5,14,17,45,358.5,86.5,3.15,13.2,185.5,244.95,197.41
2018,5,14,18,0,332.0,70.0,3.1,12.8,145.0,198.56,156.14
2018,5,14,18,15,278.5,57.0,3.0,12.45,109.0,150.74,113.7
2018,5,14,18,30,225.0,44.0,2.9,12.1,73.0,108.71,76.33
2018,5,14,18,45,131.5,29.0,2.85,11.75,44.0,61.96,33.17
2018,5,14,19,0,38.0,14.0,2.8,11.4,15.0,18.79,0.0
2018,5,14,19,15,19.0,7.0,2.75,11.3,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.5,1.8,10.2,1.5,0.0,0.0
2018,5,15,5,0,7.0,3.0,1.8,10.3,3.0,2.95,0.0
2018,5,15,5,15,6.0,8.5,1.9,10.8,8.5,8.36,0.0
2018,5,15,5,30,5.0,14.0,2.0,11.3,14.0,13.61,4.62
2018,5,15,5,45,31.5,26.0,2.1,11.75,31.0,23.71,15.05
2018,5,15,6,0,58.0,38.0,2.2,12.2,48.0,34.04,24.69
2018,5,15,6,15,58.5,59.5,2.2,12.5,72.5,51.86,40.9
2018,5,15,6,30,59.0,81.0,2.2,12.8,97.0,77.48,58.75
2018,5,15,6,45,102.0,103.0,2.2,13.15,138.0,102.42,77.27
2018,5,15,7,0,145.0,125.0,2.2,13.5,179.0,135.71,103.08
2018,5,15,7,15,101.0,153.5,2.15,13.8,193.5,159.98,125.18
2018,5,15,7,30,57.0,182.0,2.1,14.1,208.0,182.67,145.21
2018,5,15,7,45,126.5,202.0,2.1,14.4,269.0,225.71,178.58
2018,5,15,8,0,196.0,222.0,2.1,14.7,330.0,279.17,220.67
2018,5,15,8,15,105.5,216.0,2.1,15.0,275.0,246.66,195.57
2018,5,15,8,30,15.0,210.0,2.1,15.3,220.0,207.6,164.04
2018,5,15,8,45,24.0,233.5,2.1,15.6,250.0,235.85,186.08
2018,5,15,9,0,33.0,257.0,2.1,15.9,280.0,263.53,207.28
2018,5,15,9,15,38.5,282.5,2.15,16.1,311.0,293.61,230.18
2018,5,15,9,30,44.0,308.0,2.2,16.3,342.0,324.36,253.36
2018,5,15,9,45,90.0,350.0,2.25,16.55,423.5,400.52,311.68
2018,5,15,10,0,136.0,392.0,2.3,16.8,505.0,481.25,372.01
2018,5,15,10,15,317.0,350.5,2.35,17.0,625.5,594.16,459.17
2018,5,15,10,30,498.0,309.0,2.4,17.2,746.0,719.7,552.74
2018,5,15,10,45,441.5,335.0,2.45,17.35,729.0,714.55,546.31
2018,5,15,11,0,385.0,361.0,2.5,17.5,712.0,704.97,537.67
2018,5,15,11,15,374.0,368.5,2.6,17.6,713.5,715.0,544.66
2018,5,15,11,30,363.0,376.0,2.7,17.7,715.0,719.67,547.78
2018,5,15,11,45,472.0,323.5,2.75,17.75,767.0,784.94,597.39
2018,5,15,12,0,581.0,271.0,2.8,17.8,819.0,848.14,644.55
2018,5,15,12,15,455.0,329.5,2.9,17.8,758.0,791.86,601.53
2018,5,15,12,30,329.0,388.0,3.0,17.8,697.0,726.9,552.65
2018,5,15,12,45,554.0,283.0,3.05,17.75,797.5,853.6,650.09
2018,5,15,13,0,779.0,178.0,3.1,17.7,898.0,967.36,730.39
2018,5,15,13,15,829.5,154.0,3.15,17.6,908.5,991.25,746.65
2018,5,15,13,30,880.0,130.0,3.2,17.5,919.0,1005.44,757.29
2018,5,15,13,45,849.0,139.0,3.25,17.4,883.5,976.43,738.94
2018,5,15,14,0,818.0,148.0,3.3,17.3,848.0,951.26,723.51
2018,5,15,14,15,805.0,150.5,3.35,17.1,819.0,928.31,709.77
2018,5,15,14,30,792.0,153.0,3.4,16.9,790.0,903.0,694.32
2018,5,15,14,45,645.5,206.0,3.4,16.75,710.0,812.87,632.4
2018,5,15,15,0,499.0,259.0,3.4,16.6,630.0,721.29,564.18
2018,5,15,15,15,434.5,264.0,3.4,16.6,574.0,657.58,517.44
2018,5,15,15,30,370.0,269.0,3.4,16.6,518.0,589.15,466.35
2018,5,15,15,45,426.5,230.0,3.4,16.1,498.0,585.52,467.32
2018,5,15,16,0,483.0,191.0,3.4,15.6,478.0,568.72,457.84
2018,5,15,16,15,540.0,161.0,3.35,15.3,456.0,555.81,450.18
2018,5,15,16,30,597.0,131.0,3.3,15.0,434.0,540.06,439.6
2018,5,15,16,45,588.5,117.5,3.25,14.7,390.0,492.82,402.83
2018,5,15,17,0,580.0,104.0,3.2,14.4,346.0,445.15,364.75
2018,5,15,17,15,585.5,89.5,3.15,14.15,306.0,403.22,329.95
2018,5,15,17,30,591.0,75.0,3.1,13.9,266.0,359.78,292.43
2018,5,15,17,45,539.5,66.0,3.05,13.65,217.0,298.05,238.87
2018,5,15,18,0,488.0,57.0,3.0,13.4,168.0,241.14,188.25
2018,5,15,18,15,398.0,49.0,2.85,13.15,124.5,179.02,133.78
2018,5,15,18,30,308.0,41.0,2.7,12.9,81.0,126.34,87.87
2018,5,15,18,45,204.5,28.5,2.6,12.65,50.5,75.53,41.25
2018,5,15,19,0,101.0,16.0,2.5,12.4,20.0,29.25,0.0
2018,5,15,19,15,50.5,8.0,2.45,12.25,10.0,7.86,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,4,45,10.5,2.5,2.0,11.1,2.5,0.0,0.0
2018,5,16,5,0,21.0,5.0,2.0,11.2,5.0,4.91,0.0
2018,5,16,5,15,65.5,18.0,2.1,11.5,22.5,17.69,0.0
2018,5,16,5,30,110.0,31.0,2.2,11.8,40.0,25.71,14.13
2018,5,16,5,45,157.5,46.5,2.25,12.15,69.5,37.9,27.4
2018,5,16,6,0,205.0,62.0,2.3,12.5,99.0,49.69,38.53
2018,5,16,6,15,352.0,69.0,2.35,12.8,157.0,52.21,41.17
2018,5,16,6,30,499.0,76.0,2.4,13.1,215.0,88.06,52.75
2018,5,16,6,45,583.0,78.0,2.4,13.35,272.0,128.33,78.04
2018,5,16,7,0,667.0,80.0,2.4,13.6,329.0,178.11,116.14
2018,5,16,7,15,571.0,111.0,2.35,13.9,346.0,222.47,159.51
2018,5,16,7,30,475.0,142.0,2.3,14.2,363.0,256.22,193.38
2018,5,16,7,45,432.5,167.0,2.3,14.5,385.5,291.95,225.94
2018,5,16,8,0,390.0,192.0,2.3,14.8,408.0,323.1,253.46
2018,5,16,8,15,275.5,223.0,2.3,15.1,382.0,325.36,257.21
2018,5,16,8,30,161.0,254.0,2.3,15.4,356.0,315.52,249.7
2018,5,16,8,45,174.5,268.5,2.3,15.65,386.5,346.09,273.6
2018,5,16,9,0,188.0,283.0,2.3,15.9,417.0,377.76,297.9
2018,5,16,9,15,258.5,302.0,2.35,16.1,497.0,449.79,353.51
2018,5,16,9,30,329.0,321.0,2.4,16.3,577.0,529.32,413.59
2018,5,16,9,45,415.0,311.0,2.45,16.5,648.0,598.48,465.72
2018,5,16,10,0,501.0,301.0,2.5,16.7,719.0,673.68,521.43
2018,5,16,10,15,664.5,231.0,2.55,16.85,804.0,758.3,585.62
2018,5,16,10,30,828.0,161.0,2.6,17.0,889.0,850.29,650.62
2018,5,16,10,45,639.0,261.5,2.6,17.1,831.0,813.85,621.75
2018,5,16,11,0,450.0,362.0,2.6,17.2,773.0,763.94,580.88
2018,5,16,11,15,435.0,368.5,2.55,17.25,770.5,770.94,585.21
2018,5,16,11,30,420.0,375.0,2.5,17.3,768.0,775.84,587.61
2018,5,16,11,45,519.0,329.5,2.45,17.35,818.0,835.97,631.92
2018,5,16,12,0,618.0,284.0,2.4,17.4,868.0,897.14,675.73
2018,5,16,12,15,455.0,349.5,2.45,17.35,779.0,812.18,612.72
2018,5,16,12,30,292.0,415.0,2.5,17.3,690.0,718.05,543.05
2018,5,16,12,45,200.0,426.5,2.5,17.25,614.0,635.3,482.62
2018,5,16,13,0,108.0,438.0,2.5,17.2,538.0,557.66,424.27
2018,5,16,13,15,65.5,378.5,2.6,17.15,439.0,447.3,343.54
2018,5,16,13,30,23.0,319.0,2.7,17.1,340.0,344.37,265.85
2018,5,16,13,45,20.0,300.0,2.75,17.0,318.0,315.21,244.38
2018,5,16,14,0,17.0,281.0,2.8,16.9,296.0,293.23,227.95
2018,5,16,14,15,19.5,276.5,2.85,16.8,293.0,291.09,226.92
2018,5,16,14,30,22.0,272.0,2.9,16.7,290.0,288.8,225.74
2018,5,16,14,45,24.0,271.5,2.95,16.55,290.0,297.08,232.78
2018,5,16,15,0,26.0,271.0,3.0,16.4,290.0,298.31,234.39
2018,5,16,15,15,30.0,262.5,3.0,16.4,283.5,292.65,230.64
2018,5,16,15,30,34.0,254.0,3.0,16.4,277.0,286.67,226.66
2018,5,16,15,45,109.0,252.5,3.0,16.0,319.0,349.91,279.56
2018,5,16,16,0,184.0,251.0,3.0,15.6,361.0,399.97,321.34
2018,5,16,16,15,242.5,223.5,3.0,15.35,355.5,410.78,331.87
2018,5,16,16,30,301.0,196.0,3.0,15.1,350.0,408.78,332.22
2018,5,16,16,45,357.5,166.0,2.95,14.9,330.0,396.86,324.09
2018,5,16,17,0,414.0,136.0,2.9,14.7,310.0,385.27,315.25
2018,5,16,17,15,423.5,116.0,2.9,14.4,273.5,347.87,284.56
2018,5,16,17,30,433.0,96.0,2.9,14.1,237.0,308.79,251.33
2018,5,16,17,45,424.5,81.5,2.85,13.8,199.5,266.91,214.42
2018,5,16,18,0,416.0,67.0,2.8,13.5,162.0,225.49,176.65
2018,5,16,18,15,357.0,56.0,2.65,13.2,123.5,173.59,130.47
2018,5,16,18,30,298.0,45.0,2.5,12.9,85.0,128.05,89.81
2018,5,16,18,45,194.0,31.0,2.4,12.55,53.0,77.09,43.86
2018,5,16,19,0,90.0,17.0,2.3,12.2,21.0,28.91,0.0
2018,5,16,19,15,45.0,8.5,2.25,12.0,10.5,8.36,0.0
2018,5,16,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,7.0,2.0,1.95,10.65,2.0,0.0,0.0
2018,5,17,5,0,14.0,4.0,2.0,10.8,4.0,3.93,0.0
2018,5,17,5,15,74.5,17.5,2.05,11.25,23.5,17.2,0.0
2018,5,17,5,30,135.0,31.0,2.1,11.7,43.0,24.09,13.23
2018,5,17,5,45,242.5,43.5,2.2,12.1,81.5,33.03,23.22
2018,5,17,6,0,350.0,56.0,2.3,12.5,120.0,41.53,31.34
2018,5,17,6,15,451.5,62.0,2.35,12.95,171.5,47.52,36.98
2018,5,17,6,30,553.0,68.0,2.4,13.4,223.0,85.11,48.08
2018,5,17,6,45,599.0,74.0,2.4,13.8,272.5,127.64,76.57
2018,5,17,7,0,645.0,80.0,2.4,14.2,322.0,175.37,114.6
2018,5,17,7,15,678.0,85.5,2.35,14.65,372.5,224.74,157.25
2018,5,17,7,30,711.0,91.0,2.3,15.1,423.0,277.55,203.64
2018,5,17,7,45,735.5,95.0,2.3,15.55,472.0,331.8,251.22
2018,5,17,8,0,760.0,99.0,2.3,16.0,521.0,385.47,297.46
2018,5,17,8,15,779.0,102.0,2.25,16.35,567.5,437.62,341.4
2018,5,17,8,30,798.0,105.0,2.2,16.7,614.0,490.79,384.76
2018,5,17,8,45,813.0,107.5,2.15,17.1,657.0,542.09,425.22
2018,5,17,9,0,828.0,110.0,2.1,17.5,700.0,593.5,464.42
2018,5,17,9,15,836.5,114.0,2.1,17.75,738.0,643.11,501.48
2018,5,17,9,30,845.0,118.0,2.1,18.0,776.0,690.29,535.81
2018,5,17,9,45,850.5,122.0,2.15,18.3,808.5,734.12,566.02
2018,5,17,10,0,856.0,126.0,2.2,18.6,841.0,776.32,594.14
2018,5,17,10,15,862.0,127.5,2.25,18.8,867.5,814.74,619.57
2018,5,17,10,30,868.0,129.0,2.3,19.0,894.0,851.19,643.48
2018,5,17,10,45,872.0,131.0,2.35,19.2,914.0,884.27,664.94
2018,5,17,11,0,876.0,133.0,2.4,19.4,934.0,914.95,684.72
2018,5,17,11,15,879.0,133.5,2.5,19.45,947.0,940.73,702.03
2018,5,17,11,30,882.0,134.0,2.6,19.5,960.0,963.79,717.6
2018,5,17,11,45,883.0,134.5,2.7,19.55,965.5,982.13,730.12
2018,5,17,12,0,884.0,135.0,2.8,19.6,971.0,997.51,740.79
2018,5,17,12,15,886.0,133.5,2.9,19.6,970.0,1008.84,749.04
2018,5,17,12,30,888.0,132.0,3.0,19.6,969.0,1017.06,755.38
2018,5,17,12,45,889.5,129.0,3.15,19.55,960.5,1020.1,758.99
2018,5,17,13,0,891.0,126.0,3.3,19.5,952.0,1019.9,760.56
2018,5,17,13,15,888.0,124.5,3.4,19.4,935.5,1013.53,757.86
2018,5,17,13,30,885.0,123.0,3.5,19.3,919.0,1003.95,753.14
2018,5,17,13,45,880.5,121.5,3.6,19.15,896.0,989.76,745.52
2018,5,17,14,0,876.0,120.0,3.7,19.0,873.0,972.54,735.88
2018,5,17,14,15,869.0,118.5,3.7,18.9,843.0,950.02,721.85
2018,5,17,14,30,862.0,117.0,3.7,18.8,813.0,924.77,705.98
2018,5,17,14,45,852.0,114.5,3.75,18.65,777.0,893.17,686.07
2018,5,17,15,0,842.0,112.0,3.8,18.5,741.0,859.3,664.44
2018,5,17,15,15,829.0,109.5,3.8,18.5,700.0,825.36,641.96
2018,5,17,15,30,816.0,107.0,3.8,18.5,659.0,784.98,614.67
2018,5,17,15,45,800.0,104.0,3.85,18.1,614.0,740.27,585.03
2018,5,17,16,0,784.0,101.0,3.9,17.7,569.0,694.54,554.12
2018,5,17,16,15,760.0,97.5,3.85,17.45,520.0,641.95,516.64
2018,5,17,16,30,736.0,94.0,3.8,17.2,471.0,589.54,476.94
2018,5,17,16,45,707.5,90.0,3.8,16.95,421.5,535.8,435.21
2018,5,17,17,0,679.0,86.0,3.8,16.7,372.0,481.85,392.14
2018,5,17,17,15,641.5,80.0,3.75,16.35,322.0,422.61,343.66
2018,5,17,17,30,604.0,74.0,3.7,16.0,272.0,366.09,295.93
2018,5,17,17,45,491.0,65.0,3.65,15.7,208.0,278.7,222.5
2018,5,17,18,0,378.0,56.0,3.6,15.4,144.0,202.63,157.8
2018,5,17,18,15,354.5,49.5,3.5,15.0,116.0,167.7,125.26
2018,5,17,18,30,331.0,43.0,3.4,14.6,88.0,134.93,94.07
2018,5,17,18,45,205.0,29.0,3.3,14.2,53.0,77.16,44.18
2018,5,17,19,0,79.0,15.0,3.2,13.8,18.0,25.58,0.0
2018,5,17,19,15,39.5,7.5,3.15,13.6,9.0,10.82,0.0
2018,5,17,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.35,11.2,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.4,11.3,1.0,0.98,0.0
2018,5,18,5,15,0.0,7.5,2.5,11.7,7.5,7.23,0.0
2018,5,18,5,30,0.0,14.0,2.6,12.1,14.0,13.5,5.08
2018,5,18,5,45,0.0,23.5,2.7,12.5,23.5,22.68,14.19
2018,5,18,6,0,0.0,33.0,2.8,12.9,33.0,31.86,22.73
2018,5,18,6,15,0.0,46.0,2.75,13.3,46.0,44.43,34.19
2018,5,18,6,30,0.0,59.0,2.7,13.7,59.0,56.98,43.13
2018,5,18,6,45,1.5,87.5,2.7,14.1,88.0,83.28,65.27
2018,5,18,7,0,3.0,116.0,2.7,14.5,117.0,109.82,87.21
2018,5,18,7,15,6.0,136.5,2.6,14.9,139.0,130.0,103.46
2018,5,18,7,30,9.0,157.0,2.5,15.3,161.0,150.65,119.85
2018,5,18,7,45,20.0,184.0,2.45,15.7,194.5,180.27,143.19
2018,5,18,8,0,31.0,211.0,2.4,16.1,228.0,208.36,165.06
2018,5,18,8,15,51.5,239.0,2.35,16.5,270.5,245.75,194.08
2018,5,18,8,30,72.0,267.0,2.3,16.9,313.0,285.48,224.63
2018,5,18,8,45,134.5,292.5,2.2,17.3,386.0,346.35,271.5
2018,5,18,9,0,197.0,318.0,2.1,17.7,459.0,415.32,323.72
2018,5,18,9,15,348.0,290.0,2.1,18.0,555.0,496.02,386.06
2018,5,18,9,30,499.0,262.0,2.1,18.3,651.0,590.17,457.2
2018,5,18,9,45,602.0,237.5,2.05,18.6,727.0,664.9,511.81
2018,5,18,10,0,705.0,213.0,2.0,18.9,803.0,746.0,569.71
2018,5,18,10,15,792.5,171.5,2.05,19.1,854.5,803.47,609.74
2018,5,18,10,30,880.0,130.0,2.1,19.3,906.0,862.63,648.88
2018,5,18,10,45,882.0,132.0,2.2,19.5,925.0,894.33,669.48
2018,5,18,11,0,884.0,134.0,2.3,19.7,944.0,923.49,688.59
2018,5,18,11,15,888.5,134.0,2.35,19.8,958.0,950.33,705.95
2018,5,18,11,30,893.0,134.0,2.4,19.9,972.0,974.5,721.55
2018,5,18,11,45,881.5,143.0,2.5,20.0,974.0,989.45,731.64
2018,5,18,12,0,870.0,152.0,2.6,20.1,976.0,1001.09,739.74
2018,5,18,12,15,877.0,147.0,2.7,20.05,976.5,1013.81,749.1
2018,5,18,12,30,884.0,142.0,2.8,20.0,977.0,1023.51,756.56
2018,5,18,12,45,861.5,154.5,2.9,20.0,961.5,1018.35,754.23
2018,5,18,13,0,839.0,167.0,3.0,20.0,946.0,1016.64,754.39
2018,5,18,13,15,712.5,235.5,3.1,19.9,889.0,964.96,721.55
2018,5,18,13,30,586.0,304.0,3.2,19.8,832.0,905.99,680.74
2018,5,18,13,45,574.0,301.5,3.25,19.75,807.5,887.03,669.09
2018,5,18,14,0,562.0,299.0,3.3,19.7,783.0,866.15,655.73
2018,5,18,14,15,581.5,277.5,3.35,19.55,762.5,853.26,649.28
2018,5,18,14,30,601.0,256.0,3.4,19.4,742.0,839.51,642.07
2018,5,18,14,45,680.0,205.5,3.45,19.25,732.5,844.41,649.27
2018,5,18,15,0,759.0,155.0,3.5,19.1,723.0,838.25,646.79
2018,5,18,15,15,793.5,131.5,3.5,19.1,696.0,819.88,635.2
2018,5,18,15,30,828.0,108.0,3.5,19.1,669.0,796.4,620.07
2018,5,18,15,45,811.5,105.5,3.65,18.6,624.0,751.45,591.15
2018,5,18,16,0,795.0,103.0,3.8,18.1,579.0,705.48,560.93
2018,5,18,16,15,771.5,100.0,3.85,17.75,530.0,653.36,524.55
2018,5,18,16,30,748.0,97.0,3.9,17.4,481.0,601.33,485.74
2018,5,18,16,45,719.5,92.0,3.95,17.05,430.5,546.04,443.22
2018,5,18,17,0,691.0,87.0,4.0,16.7,380.0,490.4,399.17
2018,5,18,17,15,651.0,82.5,4.0,16.3,329.5,430.96,350.64
2018,5,18,17,30,611.0,78.0,4.0,15.9,279.0,374.42,302.98
2018,5,18,17,45,549.0,71.5,3.95,15.45,229.0,309.96,247.77
2018,5,18,18,0,487.0,65.0,3.9,15.0,179.0,251.3,196.27
2018,5,18,18,15,395.0,55.5,3.8,14.65,133.5,186.59,140.06
2018,5,18,18,30,303.0,46.0,3.7,14.3,88.0,131.12,92.23
2018,5,18,18,45,183.5,31.5,3.6,13.9,54.0,76.14,45.05
2018,5,18,19,0,64.0,17.0,3.5,13.5,20.0,27.54,0.0
2018,5,18,19,15,32.0,8.5,3.45,13.3,10.0,11.19,0.0
2018,5,18,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,4,45,8.0,3.0,3.5,11.25,3.0,0.0,0.0
2018,5,19,5,0,16.0,6.0,3.5,11.3,6.0,5.9,0.0
2018,5,19,5,15,96.0,20.5,3.55,11.55,28.5,16.3,0.0
2018,5,19,5,30,176.0,35.0,3.6,11.8,51.0,27.34,16.32
2018,5,19,5,45,244.0,46.5,3.65,12.0,84.0,35.34,25.31
2018,5,19,6,0,312.0,58.0,3.7,12.2,117.0,42.94,32.66
2018,5,19,6,15,404.0,69.0,3.75,12.55,169.0,54.78,38.06
2018,5,19,6,30,496.0,80.0,3.8,12.9,221.0,93.91,57.13
2018,5,19,6,45,558.5,86.5,3.8,13.25,274.5,135.67,85.23
2018,5,19,7,0,621.0,93.0,3.8,13.6,328.0,184.52,123.81
2018,5,19,7,15,657.5,98.0,3.8,14.0,379.0,232.95,165.75
2018,5,19,7,30,694.0,103.0,3.8,14.4,430.0,285.22,211.88
2018,5,19,7,45,720.5,107.5,3.8,14.75,480.0,337.29,258.1
2018,5,19,8,0,747.0,112.0,3.8,15.1,530.0,391.66,305.42
2018,5,19,8,15,766.5,116.5,3.75,15.45,577.5,447.25,352.57
2018,5,19,8,30,786.0,121.0,3.7,15.8,625.0,501.42,397.32
2018,5,19,8,45,800.5,125.0,3.7,16.15,668.5,553.26,439.1
2018,5,19,9,0,815.0,129.0,3.7,16.5,712.0,605.2,479.77
2018,5,19,9,15,828.0,131.0,3.75,16.8,751.0,654.16,517.38
2018,5,19,9,30,841.0,133.0,3.8,17.1,790.0,702.6,553.71
2018,5,19,9,45,851.0,135.0,3.8,17.4,824.0,748.09,586.16
2018,5,19,10,0,861.0,137.0,3.8,17.7,858.0,791.64,615.73
2018,5,19,10,15,865.0,140.0,3.85,17.9,884.5,830.05,641.78
2018,5,19,10,30,869.0,143.0,3.9,18.1,911.0,866.37,666.18
2018,5,19,10,45,870.5,146.5,3.95,18.3,930.5,898.76,687.7
2018,5,19,11,0,872.0,150.0,4.0,18.5,950.0,928.63,707.41
2018,5,19,11,15,872.0,153.0,4.05,18.55,962.5,954.01,724.4
2018,5,19,11,30,872.0,156.0,4.1,18.6,975.0,976.61,739.52
2018,5,19,11,45,870.0,159.0,4.2,18.6,980.0,994.43,751.88
2018,5,19,12,0,868.0,162.0,4.3,18.6,985.0,1014.65,766.0
2018,5,19,12,15,869.5,161.5,4.3,18.6,984.5,1021.09,770.23
2018,5,19,12,30,871.0,161.0,4.3,18.6,984.0,1029.89,776.26
2018,5,19,12,45,871.0,158.5,4.35,18.55,975.0,1032.11,778.4
2018,5,19,13,0,871.0,156.0,4.4,18.5,966.0,1031.17,778.59
2018,5,19,13,15,866.5,155.0,4.4,18.45,948.5,1024.1,774.43
2018,5,19,13,30,862.0,154.0,4.4,18.4,931.0,1020.22,772.61
2018,5,19,13,45,855.0,153.0,4.4,18.35,907.0,1004.54,762.82
2018,5,19,14,0,848.0,152.0,4.4,18.3,883.0,985.92,751.17
2018,5,19,14,15,838.0,152.0,4.45,18.15,853.0,962.71,737.13
2018,5,19,14,30,828.0,152.0,4.5,18.0,823.0,936.94,721.28
2018,5,19,14,45,813.5,151.0,4.5,17.9,786.0,903.66,699.53
2018,5,19,15,0,799.0,150.0,4.5,17.8,749.0,868.4,676.28
2018,5,19,15,15,784.0,147.0,4.5,17.8,707.5,828.85,649.51
2018,5,19,15,30,769.0,144.0,4.5,17.8,666.0,790.65,623.52
2018,5,19,15,45,743.5,140.0,4.5,17.45,616.5,739.15,588.22
2018,5,19,16,0,718.0,136.0,4.5,17.1,567.0,687.46,551.78
2018,5,19,16,15,686.0,134.0,4.5,16.75,518.0,633.54,511.78
2018,5,19,16,30,654.0,132.0,4.5,16.4,469.0,580.54,471.54
2018,5,19,16,45,618.0,127.5,4.5,16.05,420.0,523.72,427.31
2018,5,19,17,0,582.0,123.0,4.5,15.7,371.0,468.85,383.47
2018,5,19,17,15,536.5,115.0,4.45,15.25,320.5,405.79,332.0
2018,5,19,17,30,491.0,107.0,4.4,14.8,270.0,348.97,284.26
2018,5,19,17,45,429.5,96.5,4.35,14.4,221.5,286.91,231.21
2018,5,19,18,0,368.0,86.0,4.3,14.0,173.0,230.85,182.35
2018,5,19,18,15,288.5,72.0,4.2,13.65,130.0,171.87,131.26
2018,5,19,18,30,209.0,58.0,4.1,13.3,87.0,118.75,85.72
2018,5,19,18,45,128.0,39.5,4.0,13.0,55.0,72.21,44.92
2018,5,19,19,0,47.0,21.0,3.9,12.7,23.0,28.83,0.0
2018,5,19,19,15,23.5,10.5,3.85,12.55,11.5,12.44,0.0
2018,5,19,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,20,4,45,5.0,3.0,3.5,11.15,3.0,0.0,0.0
2018,5,20,5,0,10.0,6.0,3.5,11.2,6.0,5.9,0.0
2018,5,20,5,15,56.5,19.5,3.55,11.4,24.5,16.41,0.0
2018,5,20,5,30,103.0,33.0,3.6,11.6,43.0,27.32,16.55
2018,5,20,5,45,144.5,49.5,3.6,11.8,72.0,40.2,29.62
2018,5,20,6,0,186.0,66.0,3.6,12.0,101.0,52.65,41.33
2018,5,20,6,15,253.0,80.5,3.6,12.2,143.5,67.04,49.48
2018,5,20,6,30,320.0,95.0,3.6,12.4,186.0,95.34,64.53
2018,5,20,6,45,366.5,107.5,3.55,12.6,231.5,131.32,90.15
2018,5,20,7,0,413.0,120.0,3.5,12.8,277.0,172.49,122.92
2018,5,20,7,15,421.5,138.5,3.45,12.95,318.5,215.2,160.11
2018,5,20,7,30,430.0,157.0,3.4,13.1,360.0,258.92,198.45
2018,5,20,7,45,480.5,162.5,3.35,13.3,413.0,306.29,238.63
2018,5,20,8,0,531.0,168.0,3.3,13.5,466.0,358.67,282.72
2018,5,20,8,15,597.5,165.0,3.25,13.75,527.5,415.19,329.54
2018,5,20,8,30,664.0,162.0,3.2,14.0,589.0,477.57,380.29
2018,5,20,8,45,632.5,185.5,3.2,14.25,614.5,516.95,411.86
2018,5,20,9,0,601.0,209.0,3.2,14.5,640.0,552.45,439.37
2018,5,20,9,15,585.5,230.0,3.15,14.9,668.5,591.94,468.7
2018,5,20,9,30,570.0,251.0,3.1,15.3,697.0,628.89,495.23
2018,5,20,9,45,696.5,200.5,3.1,15.7,768.5,698.85,548.94
2018,5,20,10,0,823.0,150.0,3.1,16.1,840.0,776.36,605.46
2018,5,20,10,15,849.0,141.0,3.1,16.45,873.0,818.63,633.37
2018,5,20,10,30,875.0,132.0,3.1,16.8,906.0,861.26,661.44
2018,5,20,10,45,874.5,136.5,3.15,17.15,925.0,892.99,681.96
2018,5,20,11,0,874.0,141.0,3.2,17.5,944.0,922.09,700.64
2018,5,20,11,15,834.5,169.5,3.25,17.7,945.0,939.99,712.03
2018,5,20,11,30,795.0,198.0,3.3,17.9,946.0,950.55,718.56
2018,5,20,11,45,710.0,254.5,3.35,18.15,925.5,944.98,714.12
2018,5,20,12,0,625.0,311.0,3.4,18.4,905.0,931.13,701.94
2018,5,20,12,15,603.0,326.0,3.5,18.4,898.0,934.26,704.06
2018,5,20,12,30,581.0,341.0,3.6,18.4,891.0,934.74,704.28
2018,5,20,12,45,609.5,321.0,3.7,18.45,893.0,947.33,714.71
2018,5,20,13,0,638.0,301.0,3.8,18.5,895.0,958.22,723.94
2018,5,20,13,15,610.0,306.5,3.85,18.35,866.5,935.75,708.88
2018,5,20,13,30,582.0,312.0,3.9,18.2,838.0,910.68,692.22
2018,5,20,13,45,461.0,348.5,3.95,18.05,758.0,825.85,630.8
2018,5,20,14,0,340.0,385.0,4.0,17.9,678.0,735.45,564.53
2018,5,20,14,15,355.0,365.0,4.05,17.7,662.0,723.9,558.78
2018,5,20,14,30,370.0,345.0,4.1,17.5,646.0,710.34,551.08
2018,5,20,14,45,329.0,340.0,4.15,17.3,598.5,660.24,514.86
2018,5,20,15,0,288.0,335.0,4.2,17.1,551.0,611.09,479.01
2018,5,20,15,15,387.0,283.0,4.2,17.1,556.5,630.99,498.29
2018,5,20,15,30,486.0,231.0,4.2,17.1,562.0,651.33,517.1
2018,5,20,15,45,506.0,209.5,4.2,16.7,533.5,626.64,500.68
2018,5,20,16,0,526.0,188.0,4.2,16.3,505.0,598.94,481.91
2018,5,20,16,15,594.5,155.5,4.2,16.15,485.5,593.29,479.88
2018,5,20,16,30,663.0,123.0,4.2,16.0,466.0,577.39,469.36
2018,5,20,16,45,632.0,117.0,4.15,15.8,417.0,521.7,425.58
2018,5,20,17,0,601.0,111.0,4.1,15.6,368.0,467.55,382.15
2018,5,20,17,15,558.5,104.5,4.05,15.35,319.0,408.8,333.92
2018,5,20,17,30,516.0,98.0,4.0,15.1,270.0,351.24,285.47
2018,5,20,17,45,457.5,88.5,3.95,14.8,222.0,290.17,233.2
2018,5,20,18,0,399.0,79.0,3.9,14.5,174.0,234.76,184.76
2018,5,20,18,15,318.0,66.5,3.75,14.1,131.0,175.19,133.16
2018,5,20,18,30,237.0,54.0,3.6,13.7,88.0,124.28,89.37
2018,5,20,18,45,147.5,37.5,3.5,13.35,56.0,73.51,45.71
2018,5,20,19,0,58.0,21.0,3.4,13.0,24.0,31.49,0.0
2018,5,20,19,15,29.0,10.5,3.3,12.8,12.0,12.98,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,21,4,45,10.0,3.5,1.8,10.65,3.5,0.0,0.0
2018,5,21,5,0,20.0,7.0,1.8,10.8,7.0,6.88,0.0
2018,5,21,5,15,101.0,22.0,1.75,11.25,31.0,17.48,0.0
2018,5,21,5,30,182.0,37.0,1.7,11.7,55.0,28.89,18.04
2018,5,21,5,45,276.5,50.0,1.7,12.15,94.5,38.09,27.8
2018,5,21,6,0,371.0,63.0,1.7,12.6,134.0,46.83,36.11
2018,5,21,6,15,439.0,72.5,1.6,13.05,181.0,59.34,40.62
2018,5,21,6,30,507.0,82.0,1.5,13.5,228.0,97.88,59.49
2018,5,21,6,45,555.5,89.0,1.4,14.0,277.5,139.05,87.62
2018,5,21,7,0,604.0,96.0,1.3,14.5,327.0,185.76,124.57
2018,5,21,7,15,639.5,102.0,1.3,15.0,377.5,233.92,165.51
2018,5,21,7,30,675.0,108.0,1.3,15.5,428.0,285.82,210.16
2018,5,21,7,45,701.5,113.0,1.3,16.05,477.5,337.29,254.35
2018,5,21,8,0,728.0,118.0,1.3,16.6,527.0,391.08,299.39
2018,5,21,8,15,749.0,121.5,1.35,17.1,574.0,443.16,342.18
2018,5,21,8,30,770.0,125.0,1.4,17.6,621.0,498.55,386.12
2018,5,21,8,45,785.5,129.0,1.4,18.1,664.5,550.08,425.63
2018,5,21,9,0,801.0,133.0,1.4,18.6,708.0,601.84,464.03
2018,5,21,9,15,817.0,133.5,1.5,18.95,747.5,650.6,500.18
2018,5,21,9,30,833.0,134.0,1.6,19.3,787.0,699.1,535.33
2018,5,21,9,45,846.5,134.0,1.65,19.65,821.5,744.81,566.6
2018,5,21,10,0,860.0,134.0,1.7,20.0,856.0,788.94,595.36
2018,5,21,10,15,866.5,135.5,1.8,20.25,883.0,827.81,620.94
2018,5,21,10,30,873.0,137.0,1.9,20.5,910.0,864.75,645.09
2018,5,21,10,45,877.0,138.5,2.0,20.7,930.0,897.42,666.41
2018,5,21,11,0,881.0,140.0,2.1,20.9,950.0,927.69,686.11
2018,5,21,11,15,883.5,140.5,2.25,21.05,962.5,953.08,703.24
2018,5,21,11,30,886.0,141.0,2.4,21.2,975.0,975.75,718.64
2018,5,21,11,45,887.0,141.5,2.5,21.3,980.5,994.15,730.95
2018,5,21,12,0,888.0,142.0,2.6,21.4,986.0,1009.59,741.44
2018,5,21,12,15,886.5,142.5,2.75,21.4,984.0,1019.55,749.24
2018,5,21,12,30,885.0,143.0,2.9,21.4,982.0,1026.4,755.13
2018,5,21,12,45,881.0,143.5,3.0,21.4,971.5,1027.6,756.99
2018,5,21,13,0,877.0,144.0,3.1,21.4,961.0,1025.63,756.91
2018,5,21,13,15,873.5,142.0,3.2,21.25,944.0,1018.47,753.95
2018,5,21,13,30,870.0,140.0,3.3,21.1,927.0,1008.18,749.02
2018,5,21,13,45,865.0,138.0,3.45,21.0,903.5,993.34,741.35
2018,5,21,14,0,860.0,136.0,3.6,20.9,880.0,975.52,731.66
2018,5,21,14,15,852.0,134.0,3.65,20.65,849.5,952.0,717.83
2018,5,21,14,30,844.0,132.0,3.7,20.4,819.0,931.28,705.91
2018,5,21,14,45,834.0,129.5,3.8,20.2,783.0,900.12,686.85
2018,5,21,15,0,824.0,127.0,3.9,20.0,747.0,866.72,666.08
2018,5,21,15,15,810.5,124.0,3.9,20.0,706.0,827.77,640.17
2018,5,21,15,30,797.0,121.0,3.9,20.0,665.0,787.19,612.9
2018,5,21,15,45,780.0,117.0,3.95,19.45,619.5,741.41,582.97
2018,5,21,16,0,763.0,113.0,4.0,18.9,574.0,694.73,551.8
2018,5,21,16,15,740.0,109.0,4.0,18.5,525.5,645.02,516.62
2018,5,21,16,30,717.0,105.0,4.0,18.1,477.0,593.65,478.34
2018,5,21,16,45,687.0,100.0,4.0,17.7,427.0,537.34,435.16
2018,5,21,17,0,657.0,95.0,4.0,17.3,377.0,482.4,391.8
2018,5,21,17,15,617.0,89.0,3.95,16.8,327.0,422.9,343.57
2018,5,21,17,30,577.0,83.0,3.9,16.3,277.0,366.36,296.31
2018,5,21,17,45,478.0,73.5,3.9,15.85,216.0,285.07,228.18
2018,5,21,18,0,379.0,64.0,3.9,15.4,155.0,211.48,165.63
2018,5,21,18,15,226.0,42.0,3.8,14.95,93.0,119.91,89.58
2018,5,21,18,30,73.0,20.0,3.7,14.5,31.0,40.91,26.05
2018,5,21,18,45,51.5,14.5,3.6,14.1,21.0,26.99,13.54
2018,5,21,19,0,30.0,9.0,3.5,13.7,11.0,14.2,0.0
2018,5,21,19,15,15.0,4.5,3.5,13.45,5.5,5.82,0.0
2018,5,21,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,22,4,45,2.5,1.0,2.3,11.05,1.0,0.0,0.0
2018,5,22,5,0,5.0,2.0,2.3,11.1,2.0,1.97,0.0
2018,5,22,5,15,2.5,5.5,2.3,11.35,5.5,5.34,0.0
2018,5,22,5,30,0.0,9.0,2.3,11.6,9.0,8.67,1.52
2018,5,22,5,45,7.5,14.5,2.3,11.85,16.0,14.1,6.78
2018,5,22,6,0,15.0,20.0,2.3,12.1,23.0,19.46,11.79
2018,5,22,6,15,7.5,28.0,2.3,12.4,29.5,27.36,17.82
2018,5,22,6,30,0.0,36.0,2.3,12.7,36.0,34.75,24.3
2018,5,22,6,45,0.0,51.0,2.3,13.0,51.0,49.27,36.69
2018,5,22,7,0,0.0,66.0,2.3,13.3,66.0,63.79,48.9
2018,5,22,7,15,0.0,78.5,2.3,13.6,78.5,75.91,58.91
2018,5,22,7,30,0.0,91.0,2.3,13.9,91.0,87.8,68.59
2018,5,22,7,45,0.0,98.5,2.3,14.2,98.5,95.01,74.26
2018,5,22,8,0,0.0,106.0,2.3,14.5,106.0,102.24,79.89
2018,5,22,8,15,0.0,125.5,2.3,14.75,125.5,120.82,94.79
2018,5,22,8,30,0.0,145.0,2.3,15.0,145.0,139.44,109.55
2018,5,22,8,45,1.5,156.5,2.35,15.3,157.5,151.39,118.77
2018,5,22,9,0,3.0,168.0,2.4,15.6,170.0,163.51,128.1
2018,5,22,9,15,5.5,187.5,2.45,15.85,191.5,184.06,144.13
2018,5,22,9,30,8.0,207.0,2.5,16.1,213.0,204.9,160.26
2018,5,22,9,45,12.5,244.5,2.55,16.35,254.5,244.68,191.11
2018,5,22,10,0,17.0,282.0,2.6,16.6,296.0,284.98,221.91
2018,5,22,10,15,26.5,322.0,2.65,16.8,345.0,332.89,258.34
2018,5,22,10,30,36.0,362.0,2.7,17.0,394.0,381.67,294.9
2018,5,22,10,45,107.0,379.5,2.75,17.2,477.5,465.04,359.12
2018,5,22,11,0,178.0,397.0,2.8,17.4,561.0,550.76,423.62
2018,5,22,11,15,438.5,314.0,2.85,17.5,725.5,721.15,554.26
2018,5,22,11,30,699.0,231.0,2.9,17.6,890.0,896.3,681.24
2018,5,22,11,45,794.5,184.0,2.95,17.75,937.0,952.73,717.92
2018,5,22,12,0,890.0,137.0,3.0,17.9,984.0,1006.83,753.66
2018,5,22,12,15,888.0,138.0,3.0,17.9,982.0,1016.8,759.79
2018,5,22,12,30,886.0,139.0,3.0,17.9,980.0,1023.63,764.36
2018,5,22,12,45,882.0,140.0,3.05,17.9,970.0,1025.33,766.1
2018,5,22,13,0,878.0,141.0,3.1,17.9,960.0,1023.86,765.9
2018,5,22,13,15,875.0,139.0,3.1,17.85,943.5,1017.2,762.08
2018,5,22,13,30,872.0,137.0,3.1,17.8,927.0,1007.39,756.31
2018,5,22,13,45,856.0,140.5,3.1,17.75,899.0,987.46,743.86
2018,5,22,14,0,840.0,144.0,3.1,17.7,871.0,970.84,733.77
2018,5,22,14,15,845.0,136.0,3.15,17.55,846.0,947.86,720.01
2018,5,22,14,30,850.0,128.0,3.2,17.4,821.0,927.63,708.16
2018,5,22,14,45,799.5,136.5,3.2,17.3,765.5,876.97,674.59
2018,5,22,15,0,749.0,145.0,3.2,17.2,710.0,820.79,636.89
2018,5,22,15,15,549.5,183.5,3.2,17.2,585.5,674.19,531.23
2018,5,22,15,30,350.0,222.0,3.2,17.2,461.0,531.78,422.05
2018,5,22,15,45,249.5,223.0,3.2,16.85,387.5,434.52,347.46
2018,5,22,16,0,149.0,224.0,3.2,16.5,314.0,345.26,276.85
2018,5,22,16,15,137.5,217.5,3.2,16.2,295.5,324.89,261.59
2018,5,22,16,30,126.0,211.0,3.2,15.9,277.0,305.27,246.49
2018,5,22,16,45,171.0,190.5,3.2,15.6,270.0,305.64,248.39
2018,5,22,17,0,216.0,170.0,3.2,15.3,263.0,307.1,250.48
2018,5,22,17,15,257.5,144.0,3.2,14.95,241.0,289.97,236.95
2018,5,22,17,30,299.0,118.0,3.2,14.6,219.0,268.25,218.64
2018,5,22,17,45,291.5,99.5,3.15,14.2,184.5,229.97,185.58
2018,5,22,18,0,284.0,81.0,3.1,13.8,150.0,196.55,155.6
2018,5,22,18,15,234.5,65.5,3.05,13.45,113.5,149.28,114.27
2018,5,22,18,30,185.0,50.0,3.0,13.1,77.0,103.78,74.74
2018,5,22,18,45,118.5,35.0,2.9,12.75,50.0,64.76,40.98
2018,5,22,19,0,52.0,20.0,2.8,12.4,23.0,29.8,0.0
2018,5,22,19,15,26.0,10.0,2.75,12.25,11.5,12.29,0.0
2018,5,22,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.0,11.6,2.0,1.97,0.0
2018,5,23,5,15,0.5,7.5,2.05,11.8,7.5,7.23,0.0
2018,5,23,5,30,0.0,13.0,2.1,12.0,13.0,12.53,4.76
2018,5,23,5,45,0.0,21.5,2.15,12.2,21.5,20.74,12.63
2018,5,23,6,0,0.0,30.0,2.2,12.4,30.0,28.95,20.27
2018,5,23,6,15,0.0,36.5,2.25,12.6,36.5,35.24,24.64
2018,5,23,6,30,0.0,43.0,2.3,12.8,43.0,41.52,30.09
2018,5,23,6,45,0.0,56.0,2.3,13.0,56.0,54.11,40.81
2018,5,23,7,0,0.0,69.0,2.3,13.2,69.0,66.7,51.38
2018,5,23,7,15,0.5,93.5,2.35,13.35,93.5,89.97,70.78
2018,5,23,7,30,1.0,118.0,2.4,13.5,118.0,113.14,89.81
2018,5,23,7,45,2.0,140.5,2.45,13.65,141.5,134.77,107.3
2018,5,23,8,0,3.0,163.0,2.5,13.8,165.0,156.61,124.76
2018,5,23,8,15,4.0,168.5,2.55,14.05,171.0,162.89,129.35
2018,5,23,8,30,5.0,174.0,2.6,14.3,177.0,169.21,134.0
2018,5,23,8,45,12.5,205.0,2.65,14.55,213.5,203.1,160.87
2018,5,23,9,0,20.0,236.0,2.7,14.8,250.0,237.85,188.05
2018,5,23,9,15,22.5,253.0,2.8,15.0,270.0,257.02,202.68
2018,5,23,9,30,25.0,270.0,2.9,15.2,290.0,275.65,216.85
2018,5,23,9,45,20.5,271.5,2.95,15.45,288.0,276.25,216.65
2018,5,23,10,0,16.0,273.0,3.0,15.7,286.0,275.59,215.53
2018,5,23,10,15,17.5,283.0,3.05,15.8,298.0,287.5,224.5
