Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,10,30,19.0,293.0,3.1,15.9,310.0,299.5,233.5
2018,5,23,10,45,18.0,289.5,3.15,15.95,306.0,296.32,230.79
2018,5,23,11,0,17.0,286.0,3.2,16.0,302.0,292.98,228.02
2018,5,23,11,15,16.5,279.0,3.2,16.1,294.5,286.53,222.85
2018,5,23,11,30,16.0,272.0,3.2,16.2,287.0,279.95,217.61
2018,5,23,11,45,15.5,274.0,3.2,16.25,288.5,282.07,219.14
2018,5,23,12,0,15.0,276.0,3.2,16.3,290.0,284.11,220.62
2018,5,23,12,15,13.5,257.5,3.2,16.35,270.0,264.87,205.69
2018,5,23,12,30,12.0,239.0,3.2,16.4,250.0,245.46,190.65
2018,5,23,12,45,11.0,225.0,3.2,16.4,235.0,230.86,179.37
2018,5,23,13,0,10.0,211.0,3.2,16.4,220.0,216.17,167.98
2018,5,23,13,15,10.5,218.0,3.2,16.4,227.5,223.68,174.01
2018,5,23,13,30,11.0,225.0,3.2,16.4,235.0,231.17,180.0
2018,5,23,13,45,11.5,233.0,3.25,16.35,243.0,239.65,186.85
2018,5,23,14,0,12.0,241.0,3.3,16.3,251.0,248.13,193.73
2018,5,23,14,15,12.5,241.0,3.35,16.2,251.5,248.6,194.44
2018,5,23,14,30,13.0,241.0,3.4,16.1,252.0,249.03,195.18
2018,5,23,14,45,16.5,250.0,3.45,15.95,263.0,261.25,205.36
2018,5,23,15,0,20.0,259.0,3.5,15.8,274.0,273.38,215.5
2018,5,23,15,15,40.5,272.5,3.5,15.8,301.0,311.7,246.7
2018,5,23,15,30,61.0,286.0,3.5,15.8,328.0,342.31,271.66
2018,5,23,15,45,90.0,275.0,3.5,15.35,332.0,352.0,281.21
2018,5,23,16,0,119.0,264.0,3.5,14.9,336.0,366.3,294.31
2018,5,23,16,15,135.0,240.0,3.5,14.6,315.5,347.57,280.98
2018,5,23,16,30,151.0,216.0,3.5,14.3,295.0,327.13,266.09
2018,5,23,16,45,201.5,191.0,3.45,14.0,285.0,324.9,265.99
2018,5,23,17,0,252.0,166.0,3.4,13.7,275.0,323.16,265.52
2018,5,23,17,15,304.5,138.5,3.35,13.4,253.5,308.35,253.71
2018,5,23,17,30,357.0,111.0,3.3,13.1,232.0,293.22,240.38
2018,5,23,17,45,335.0,94.5,3.2,12.75,193.5,247.69,200.97
2018,5,23,18,0,313.0,78.0,3.1,12.4,155.0,204.08,162.33
2018,5,23,18,15,260.5,64.0,3.0,12.1,118.0,155.91,119.88
2018,5,23,18,30,208.0,50.0,2.9,11.8,81.0,113.29,82.38
2018,5,23,18,45,138.5,35.0,2.75,11.5,52.5,68.79,43.97
2018,5,23,19,0,69.0,20.0,2.6,11.2,24.0,32.45,0.0
2018,5,23,19,15,34.5,10.0,2.6,11.1,12.0,13.15,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.7,9.9,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.7,10.0,2.0,1.97,0.0
2018,5,24,5,15,0.0,7.5,1.75,10.35,7.5,7.23,0.0
2018,5,24,5,30,0.0,13.0,1.8,10.7,13.0,12.53,4.87
2018,5,24,5,45,0.0,21.5,1.85,11.05,21.5,20.74,12.73
2018,5,24,6,0,0.0,30.0,1.9,11.4,30.0,28.95,20.38
2018,5,24,6,15,0.0,45.0,1.9,11.65,45.0,43.46,31.82
2018,5,24,6,30,0.0,60.0,1.9,11.9,60.0,57.99,44.33
2018,5,24,6,45,1.5,87.0,1.9,12.2,87.5,83.02,65.5
2018,5,24,7,0,3.0,114.0,1.9,12.5,115.0,108.27,86.49
2018,5,24,7,15,12.0,142.5,1.9,12.8,148.0,136.94,109.7
2018,5,24,7,30,21.0,171.0,1.9,13.1,181.0,166.79,133.62
2018,5,24,7,45,23.0,186.5,1.95,13.35,198.5,183.79,147.01
2018,5,24,8,0,25.0,202.0,2.0,13.6,216.0,201.0,160.46
2018,5,24,8,15,19.5,205.0,2.0,13.95,216.5,203.59,161.99
2018,5,24,8,30,14.0,208.0,2.0,14.3,217.0,205.41,162.85
2018,5,24,8,45,9.5,197.0,2.05,14.6,203.5,193.96,153.15
2018,5,24,9,0,5.0,186.0,2.1,14.9,190.0,181.77,142.9
2018,5,24,9,15,7.5,206.5,2.15,15.2,212.5,203.4,159.73
2018,5,24,9,30,10.0,227.0,2.2,15.5,235.0,225.33,176.56
2018,5,24,9,45,14.5,253.5,2.2,15.8,265.5,254.72,199.09
2018,5,24,10,0,19.0,280.0,2.2,16.1,296.0,284.59,221.71
2018,5,24,10,15,26.0,317.5,2.25,16.3,340.0,328.1,254.7
2018,5,24,10,30,33.0,355.0,2.3,16.5,384.0,372.31,287.73
2018,5,24,10,45,25.5,326.5,2.35,16.7,349.5,340.48,262.98
2018,5,24,11,0,18.0,298.0,2.4,16.9,315.0,305.55,236.05
2018,5,24,11,15,16.0,285.0,2.45,17.05,300.0,291.92,225.52
2018,5,24,11,30,14.0,272.0,2.5,17.2,285.0,278.06,214.73
2018,5,24,11,45,16.5,295.5,2.55,17.3,311.0,304.14,234.66
2018,5,24,12,0,19.0,319.0,2.6,17.4,337.0,330.39,254.48
2018,5,24,12,15,25.5,323.0,2.7,17.35,347.0,346.49,267.01
2018,5,24,12,30,32.0,327.0,2.8,17.3,357.0,358.09,276.21
2018,5,24,12,45,52.0,358.0,2.9,17.3,406.5,410.58,316.57
2018,5,24,13,0,72.0,389.0,3.0,17.3,456.0,463.33,356.56
2018,5,24,13,15,75.5,402.0,3.05,17.1,471.5,481.11,370.08
2018,5,24,13,30,79.0,415.0,3.1,16.9,487.0,498.73,383.68
2018,5,24,13,45,100.0,417.0,3.2,16.7,505.5,521.76,402.26
2018,5,24,14,0,121.0,419.0,3.3,16.5,524.0,552.16,426.17
2018,5,24,14,15,115.0,401.5,3.3,16.2,498.5,527.22,408.52
2018,5,24,14,30,109.0,384.0,3.3,15.9,473.0,493.75,384.72
2018,5,24,14,45,80.5,353.0,3.3,15.6,417.0,433.61,339.72
2018,5,24,15,0,52.0,322.0,3.3,15.3,361.0,374.55,294.84
2018,5,24,15,15,40.0,290.5,3.3,15.3,319.5,330.31,261.06
2018,5,24,15,30,28.0,259.0,3.3,15.3,278.0,286.64,227.23
2018,5,24,15,45,27.0,239.5,3.3,14.7,257.0,264.97,211.26
2018,5,24,16,0,26.0,220.0,3.3,14.1,236.0,243.28,195.0
2018,5,24,16,15,55.5,213.5,3.25,13.9,244.0,256.82,207.5
2018,5,24,16,30,85.0,207.0,3.2,13.7,252.0,267.9,217.76
2018,5,24,16,45,124.5,185.0,3.2,13.5,243.0,271.33,221.91
2018,5,24,17,0,164.0,163.0,3.2,13.3,234.0,264.75,217.51
2018,5,24,17,15,251.5,138.5,3.15,13.1,232.0,281.25,231.63
2018,5,24,17,30,339.0,114.0,3.1,12.9,230.0,288.45,236.62
2018,5,24,17,45,322.0,97.5,3.05,12.75,193.0,245.92,199.59
2018,5,24,18,0,305.0,81.0,3.0,12.6,156.0,204.82,163.0
2018,5,24,18,15,252.5,68.0,2.85,12.4,120.5,158.12,121.85
2018,5,24,18,30,200.0,55.0,2.7,12.2,85.0,113.73,82.98
2018,5,24,18,45,126.5,39.0,2.6,12.0,55.5,71.23,46.57
2018,5,24,19,0,53.0,23.0,2.5,11.8,26.0,33.65,2.33
2018,5,24,19,15,26.5,11.5,2.45,11.65,13.0,13.89,0.0
2018,5,24,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.7,11.35,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.7,11.4,2.0,1.97,0.0
2018,5,25,5,15,0.0,7.0,1.75,11.55,7.0,6.75,0.0
2018,5,25,5,30,0.0,12.0,1.8,11.7,12.0,11.57,4.07
2018,5,25,5,45,0.0,17.0,1.85,11.85,17.0,16.39,8.85
2018,5,25,6,0,0.0,22.0,1.9,12.0,22.0,21.22,13.41
2018,5,25,6,15,0.0,31.0,1.9,12.15,31.0,29.92,20.14
2018,5,25,6,30,0.0,40.0,1.9,12.3,40.0,38.62,27.68
2018,5,25,6,45,0.0,39.5,1.9,12.45,39.5,38.14,27.23
2018,5,25,7,0,0.0,39.0,1.9,12.6,39.0,37.66,26.74
2018,5,25,7,15,0.0,48.0,1.9,12.8,48.0,46.37,34.05
2018,5,25,7,30,0.0,57.0,1.9,13.0,57.0,55.09,41.28
2018,5,25,7,45,0.0,67.0,1.9,13.2,67.0,64.78,49.25
2018,5,25,8,0,0.0,77.0,1.9,13.4,77.0,74.48,57.13
2018,5,25,8,15,0.0,98.5,1.9,13.6,98.5,95.24,74.11
2018,5,25,8,30,0.0,120.0,1.9,13.8,120.0,115.77,90.67
2018,5,25,8,45,0.5,128.5,1.9,13.95,129.0,124.25,97.26
2018,5,25,9,0,1.0,137.0,1.9,14.1,138.0,132.8,103.9
2018,5,25,9,15,1.5,137.5,1.9,14.25,139.0,133.77,104.39
2018,5,25,9,30,2.0,138.0,1.9,14.4,140.0,134.75,104.94
2018,5,25,9,45,6.5,183.5,1.9,14.55,189.0,181.92,142.55
2018,5,25,10,0,11.0,229.0,1.9,14.7,238.0,229.55,179.81
2018,5,25,10,15,9.5,212.5,1.9,14.8,220.5,213.17,166.5
2018,5,25,10,30,8.0,196.0,1.9,14.9,203.0,196.53,153.2
2018,5,25,10,45,7.0,185.0,1.95,15.05,191.5,185.44,144.28
2018,5,25,11,0,6.0,174.0,2.0,15.2,180.0,174.22,135.25
2018,5,25,11,15,4.5,162.5,2.0,15.3,167.0,161.94,125.38
2018,5,25,11,30,3.0,151.0,2.0,15.4,154.0,149.53,115.4
2018,5,25,11,45,4.5,167.5,2.0,15.5,172.0,167.22,129.42
2018,5,25,12,0,6.0,184.0,2.0,15.6,190.0,185.01,143.38
2018,5,25,12,15,12.5,249.0,2.05,15.6,261.0,255.49,198.54
2018,5,25,12,30,19.0,314.0,2.1,15.6,332.0,326.62,253.02
2018,5,25,12,45,25.5,340.5,2.15,15.65,364.5,366.29,283.01
2018,5,25,13,0,32.0,367.0,2.2,15.7,397.0,400.78,309.05
2018,5,25,13,15,34.5,370.5,2.25,15.65,402.5,407.73,314.51
2018,5,25,13,30,37.0,374.0,2.3,15.6,408.0,414.54,320.06
2018,5,25,13,45,50.0,377.0,2.35,15.6,421.5,430.97,333.25
2018,5,25,14,0,63.0,380.0,2.4,15.6,435.0,446.96,346.09
2018,5,25,14,15,69.5,372.0,2.4,15.5,430.5,444.67,345.16
2018,5,25,14,30,76.0,364.0,2.4,15.4,426.0,441.88,343.99
2018,5,25,14,45,84.0,354.5,2.4,15.3,420.5,438.32,342.35
2018,5,25,15,0,92.0,345.0,2.4,15.2,415.0,434.1,340.23
2018,5,25,15,15,70.0,313.5,2.4,15.2,365.0,380.18,299.27
2018,5,25,15,30,48.0,282.0,2.4,15.2,315.0,327.35,258.75
2018,5,25,15,45,54.0,265.0,2.4,14.95,300.0,313.15,249.0
2018,5,25,16,0,60.0,248.0,2.4,14.7,285.0,298.37,238.51
2018,5,25,16,15,245.5,204.0,2.4,14.5,336.0,392.8,318.57
2018,5,25,16,30,431.0,160.0,2.4,14.3,387.0,464.26,377.97
2018,5,25,16,45,558.5,124.5,2.4,14.15,388.0,487.8,397.69
2018,5,25,17,0,686.0,89.0,2.4,14.0,389.0,495.02,403.75
2018,5,25,17,15,649.0,83.5,2.35,13.8,339.0,436.26,355.61
2018,5,25,17,30,612.0,78.0,2.3,13.6,289.0,380.1,308.55
2018,5,25,17,45,552.0,71.5,2.3,13.35,238.5,316.17,254.15
2018,5,25,18,0,492.0,65.0,2.3,13.1,188.0,257.8,203.17
2018,5,25,18,15,370.0,57.5,2.25,12.95,138.0,183.36,139.69
2018,5,25,18,30,248.0,50.0,2.2,12.8,88.0,124.04,89.86
2018,5,25,18,45,170.0,35.5,2.1,12.65,57.5,79.08,51.35
2018,5,25,19,0,92.0,21.0,2.0,12.5,27.0,39.1,6.07
2018,5,25,19,15,47.5,11.0,2.0,12.4,14.0,15.52,0.0
2018,5,25,19,30,3.0,1.0,2.0,12.3,1.0,0.0,0.0
2018,5,25,19,45,1.5,0.5,2.0,12.2,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,26,4,45,14.5,3.5,2.45,10.95,3.5,0.0,0.0
2018,5,26,5,0,29.0,7.0,2.5,11.0,7.0,6.88,0.0
2018,5,26,5,15,113.0,20.0,2.5,11.3,30.5,15.59,0.0
2018,5,26,5,30,197.0,33.0,2.5,11.6,54.0,25.3,15.66
2018,5,26,5,45,207.5,39.0,2.5,11.9,71.0,28.94,19.91
2018,5,26,6,0,218.0,45.0,2.5,12.2,88.0,32.41,23.39
2018,5,26,6,15,109.0,59.5,2.45,12.6,81.0,50.52,36.1
2018,5,26,6,30,0.0,74.0,2.4,13.0,74.0,70.5,54.78
2018,5,26,6,45,38.5,110.0,2.3,13.4,125.0,105.31,82.34
2018,5,26,7,0,77.0,146.0,2.2,13.8,176.0,146.26,114.61
2018,5,26,7,15,97.0,166.0,2.15,14.3,209.0,171.15,134.27
2018,5,26,7,30,117.0,186.0,2.1,14.8,242.0,201.64,158.62
2018,5,26,7,45,73.0,197.0,2.05,15.25,233.0,207.35,164.07
2018,5,26,8,0,29.0,208.0,2.0,15.7,224.0,205.22,162.45
2018,5,26,8,15,22.0,211.5,2.0,16.15,224.5,210.71,166.28
2018,5,26,8,30,15.0,215.0,2.0,16.6,225.0,212.43,166.95
2018,5,26,8,45,12.5,216.5,1.95,17.05,225.0,213.89,167.4
2018,5,26,9,0,10.0,218.0,1.9,17.5,225.0,214.97,167.54
2018,5,26,9,15,17.0,250.5,1.85,17.75,263.5,251.14,195.28
2018,5,26,9,30,24.0,283.0,1.8,18.0,302.0,287.15,222.4
2018,5,26,9,45,38.0,325.0,1.75,18.3,356.5,339.26,261.38
2018,5,26,10,0,52.0,367.0,1.7,18.6,411.0,392.84,300.65
2018,5,26,10,15,53.0,377.5,1.65,18.85,423.5,407.26,310.26
2018,5,26,10,30,54.0,388.0,1.6,19.1,436.0,421.67,320.02
2018,5,26,10,45,56.5,394.0,1.6,19.35,445.5,432.99,327.7
2018,5,26,11,0,59.0,400.0,1.6,19.6,455.0,444.3,335.4
2018,5,26,11,15,223.0,381.0,1.65,19.7,591.5,585.74,442.22
2018,5,26,11,30,387.0,362.0,1.7,19.8,728.0,732.24,547.59
2018,5,26,11,45,642.5,250.0,1.75,19.95,862.0,876.36,651.43
2018,5,26,12,0,898.0,138.0,1.8,20.1,996.0,1016.35,741.44
2018,5,26,12,15,899.5,137.0,1.95,20.15,995.0,1027.89,749.03
2018,5,26,12,30,901.0,136.0,2.1,20.2,994.0,1036.32,756.2
2018,5,26,12,45,900.5,134.5,2.25,20.25,985.5,1039.09,759.8
2018,5,26,13,0,900.0,133.0,2.4,20.3,977.0,1038.63,761.41
2018,5,26,13,15,895.0,133.0,2.5,20.25,960.0,1032.0,758.81
2018,5,26,13,30,890.0,133.0,2.6,20.2,943.0,1022.21,754.27
2018,5,26,13,45,882.5,133.0,2.75,20.15,919.0,1006.88,746.61
2018,5,26,14,0,875.0,133.0,2.9,20.1,895.0,988.62,736.98
2018,5,26,14,15,866.5,132.0,3.0,19.95,865.0,965.56,723.91
2018,5,26,14,30,858.0,131.0,3.1,19.8,835.0,939.86,708.99
2018,5,26,14,45,830.0,136.5,3.2,19.7,793.0,906.23,688.36
2018,5,26,15,0,802.0,142.0,3.3,19.6,751.0,865.85,662.84
2018,5,26,15,15,788.5,138.0,3.3,19.6,710.0,826.68,637.04
2018,5,26,15,30,775.0,134.0,3.3,19.6,669.0,785.92,609.85
2018,5,26,15,45,775.5,124.5,3.4,19.2,629.5,748.9,586.41
2018,5,26,16,0,776.0,115.0,3.5,18.8,590.0,709.67,560.89
2018,5,26,16,15,754.0,111.0,3.5,18.55,542.0,658.48,524.92
2018,5,26,16,30,732.0,107.0,3.5,18.3,494.0,609.08,488.25
2018,5,26,16,45,703.0,102.0,3.5,18.0,443.5,552.79,445.42
2018,5,26,17,0,674.0,97.0,3.5,17.7,393.0,497.73,402.33
2018,5,26,17,15,634.5,91.5,3.5,17.3,342.5,438.2,354.53
2018,5,26,17,30,595.0,86.0,3.5,16.9,292.0,381.5,307.57
2018,5,26,17,45,540.0,79.0,3.45,16.45,243.0,319.85,255.41
2018,5,26,18,0,485.0,72.0,3.4,16.0,194.0,263.21,206.22
2018,5,26,18,15,360.0,62.0,3.3,15.55,141.5,185.7,140.9
2018,5,26,18,30,235.0,52.0,3.2,15.1,89.0,123.18,89.01
2018,5,26,18,45,134.0,35.5,3.1,14.6,55.0,68.67,44.31
2018,5,26,19,0,33.0,19.0,3.0,14.1,21.0,25.02,3.86
2018,5,26,19,15,18.0,10.5,2.95,13.8,11.5,12.13,0.0
2018,5,26,19,30,3.0,2.0,2.9,13.5,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,2.8,13.25,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,27,4,45,25.0,5.0,1.5,11.8,5.5,0.0,0.0
2018,5,27,5,0,50.0,10.0,1.5,12.0,11.0,9.83,0.0
2018,5,27,5,15,149.0,23.5,1.55,12.65,37.0,18.51,0.43
2018,5,27,5,30,248.0,37.0,1.6,13.3,63.0,28.59,18.38
2018,5,27,5,45,349.5,46.0,1.7,13.95,104.5,34.84,24.91
2018,5,27,6,0,451.0,55.0,1.8,14.6,146.0,39.79,29.69
2018,5,27,6,15,524.5,61.5,1.8,15.1,195.5,54.72,32.88
2018,5,27,6,30,598.0,68.0,1.8,15.6,245.0,95.59,52.81
2018,5,27,6,45,643.5,72.5,1.85,16.1,295.5,139.33,83.27
2018,5,27,7,0,689.0,77.0,1.9,16.6,346.0,188.14,122.58
2018,5,27,7,15,720.5,81.5,1.9,17.2,397.0,241.18,168.11
2018,5,27,7,30,752.0,86.0,1.9,17.8,448.0,294.54,214.48
2018,5,27,7,45,776.0,89.0,1.9,18.35,497.5,346.95,259.91
2018,5,27,8,0,800.0,92.0,1.9,18.9,547.0,401.33,305.85
2018,5,27,8,15,817.0,95.0,1.9,19.35,593.5,454.29,349.56
2018,5,27,8,30,834.0,98.0,1.9,19.8,640.0,508.0,392.42
2018,5,27,8,45,848.5,99.5,1.9,20.25,683.0,561.48,433.66
2018,5,27,9,0,863.0,101.0,1.9,20.7,726.0,612.57,471.89
2018,5,27,9,15,832.5,123.0,1.9,21.05,752.0,652.7,500.57
2018,5,27,9,30,802.0,145.0,1.9,21.4,778.0,690.28,526.44
2018,5,27,9,45,852.0,126.0,1.9,21.8,824.0,742.99,562.61
2018,5,27,10,0,902.0,107.0,1.9,22.2,870.0,797.14,597.54
2018,5,27,10,15,907.0,108.5,1.95,22.45,896.5,836.04,622.38
2018,5,27,10,30,912.0,110.0,2.0,22.7,923.0,872.82,645.74
2018,5,27,10,45,916.0,110.5,2.05,22.95,942.5,905.48,666.22
2018,5,27,11,0,920.0,111.0,2.1,23.2,962.0,935.63,684.99
2018,5,27,11,15,922.5,112.0,2.15,23.35,975.5,962.26,701.69
2018,5,27,11,30,925.0,113.0,2.2,23.5,989.0,986.06,716.59
2018,5,27,11,45,926.0,113.0,2.25,23.65,994.5,1004.49,728.1
2018,5,27,12,0,927.0,113.0,2.3,23.8,1000.0,1019.86,737.76
2018,5,27,12,15,926.5,113.0,2.35,23.85,998.0,1030.6,744.87
2018,5,27,12,30,926.0,113.0,2.4,23.9,996.0,1038.12,750.06
2018,5,27,12,45,924.0,112.5,2.45,23.95,986.5,1040.37,752.05
2018,5,27,13,0,922.0,112.0,2.5,24.0,977.0,1039.33,752.08
2018,5,27,13,15,919.0,111.0,2.5,24.0,960.5,1033.48,748.81
2018,5,27,13,30,916.0,110.0,2.5,24.0,944.0,1024.37,743.59
2018,5,27,13,45,911.5,108.5,2.5,24.0,921.0,1010.05,735.16
2018,5,27,14,0,907.0,107.0,2.5,24.0,898.0,992.63,724.83
2018,5,27,14,15,900.5,105.5,2.5,23.95,868.0,970.29,711.51
2018,5,27,14,30,894.0,104.0,2.5,23.9,838.0,945.14,696.39
2018,5,27,14,45,885.0,102.0,2.45,23.85,802.5,914.5,677.18
2018,5,27,15,0,876.0,100.0,2.4,23.8,767.0,881.47,656.35
2018,5,27,15,15,864.5,98.0,2.4,23.8,726.5,844.1,632.76
2018,5,27,15,30,853.0,96.0,2.4,23.8,686.0,804.88,607.71
2018,5,27,15,45,838.0,93.5,2.35,23.55,641.0,760.74,579.2
2018,5,27,16,0,823.0,91.0,2.3,23.3,596.0,719.05,552.05
2018,5,27,16,15,804.0,88.0,2.3,23.05,548.5,669.25,518.95
2018,5,27,16,30,785.0,85.0,2.3,22.8,501.0,619.12,483.98
2018,5,27,16,45,760.0,81.5,2.25,22.55,451.5,564.69,443.69
2018,5,27,17,0,735.0,78.0,2.2,22.3,402.0,511.01,402.78
2018,5,27,17,15,700.5,73.5,2.2,21.7,351.5,452.33,357.39
2018,5,27,17,30,666.0,69.0,2.2,21.1,301.0,396.99,312.93
2018,5,27,17,45,617.5,63.5,2.2,20.55,251.5,336.24,262.71
2018,5,27,18,0,569.0,58.0,2.2,20.0,202.0,279.8,214.49
2018,5,27,18,15,474.0,52.5,2.15,19.3,154.5,213.33,158.32
2018,5,27,18,30,379.0,47.0,2.1,18.6,107.0,156.53,110.25
2018,5,27,18,45,268.0,36.0,2.05,17.85,71.0,100.23,63.8
2018,5,27,19,0,157.0,25.0,2.0,17.1,35.0,54.14,15.49
2018,5,27,19,15,83.5,13.5,1.95,16.8,18.5,21.79,0.0
2018,5,27,19,30,10.0,2.0,1.9,16.5,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,1.9,16.15,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,4,45,31.5,5.0,1.1,14.2,5.5,0.0,0.0
2018,5,28,5,0,63.0,10.0,1.1,14.3,11.0,9.83,0.0
2018,5,28,5,15,163.0,22.5,1.15,14.8,37.0,17.63,0.98
2018,5,28,5,30,263.0,35.0,1.2,15.3,63.0,26.89,16.87
2018,5,28,5,45,337.0,45.5,1.25,15.85,101.0,34.25,24.23
2018,5,28,6,0,411.0,56.0,1.3,16.4,139.0,40.59,30.18
2018,5,28,6,15,519.0,59.0,1.3,17.0,193.5,52.93,30.9
2018,5,28,6,30,627.0,62.0,1.3,17.6,248.0,93.18,49.15
2018,5,28,6,45,669.0,66.5,1.3,18.15,298.5,138.03,80.33
2018,5,28,7,0,711.0,71.0,1.3,18.7,349.0,190.12,122.1
2018,5,28,7,15,741.5,74.5,1.3,19.4,400.0,240.28,164.89
2018,5,28,7,30,772.0,78.0,1.3,20.1,451.0,293.54,210.65
2018,5,28,7,45,794.5,81.0,1.35,20.75,500.5,346.44,255.93
2018,5,28,8,0,817.0,84.0,1.4,21.4,550.0,401.13,301.49
2018,5,28,8,15,834.0,87.0,1.4,22.0,597.0,457.61,346.86
2018,5,28,8,30,851.0,90.0,1.4,22.6,644.0,511.8,389.01
2018,5,28,8,45,864.5,91.5,1.4,23.2,687.0,563.13,427.64
2018,5,28,9,0,878.0,93.0,1.4,23.8,730.0,614.29,464.81
2018,5,28,9,15,885.5,96.5,1.45,24.25,768.0,663.1,499.65
2018,5,28,9,30,893.0,100.0,1.5,24.7,806.0,710.78,532.27
2018,5,28,9,45,897.5,103.5,1.55,25.15,838.0,754.93,560.4
2018,5,28,10,0,902.0,107.0,1.6,25.6,870.0,797.3,586.98
2018,5,28,10,15,908.5,107.5,1.65,25.9,897.0,836.42,611.45
2018,5,28,10,30,915.0,108.0,1.7,26.2,924.0,873.52,634.41
2018,5,28,10,45,919.0,109.5,1.75,26.5,944.5,907.23,655.0
2018,5,28,11,0,923.0,111.0,1.8,26.8,965.0,938.43,673.9
2018,5,28,11,15,926.0,111.5,1.85,26.95,978.5,965.09,690.27
2018,5,28,11,30,929.0,112.0,1.9,27.1,992.0,988.94,704.9
2018,5,28,11,45,930.5,112.0,1.95,27.25,998.0,1007.93,716.53
2018,5,28,12,0,932.0,112.0,2.0,27.4,1004.0,1023.85,726.35
2018,5,28,12,15,930.5,112.5,2.1,27.45,1002.0,1034.18,733.7
2018,5,28,12,30,929.0,113.0,2.2,27.5,1000.0,1041.26,739.16
2018,5,28,12,45,925.5,113.5,2.25,27.5,990.0,1043.07,741.02
2018,5,28,13,0,922.0,114.0,2.3,27.5,980.0,1041.59,740.97
2018,5,28,13,15,918.0,114.0,2.35,27.45,963.5,1035.82,738.52
2018,5,28,13,30,914.0,114.0,2.4,27.4,947.0,1026.82,734.16
2018,5,28,13,45,908.0,113.0,2.45,27.3,923.0,1011.64,726.12
2018,5,28,14,0,902.0,112.0,2.5,27.2,899.0,993.4,716.22
2018,5,28,14,15,895.0,110.0,2.55,27.1,869.0,970.22,703.14
2018,5,28,14,30,888.0,108.0,2.6,27.0,839.0,944.24,688.23
2018,5,28,14,45,879.5,106.0,2.6,26.9,803.5,914.27,670.2
2018,5,28,15,0,871.0,104.0,2.6,26.8,768.0,881.88,650.51
2018,5,28,15,15,859.0,102.0,2.6,26.8,727.5,844.3,626.93
2018,5,28,15,30,847.0,100.0,2.6,26.8,687.0,804.9,601.94
2018,5,28,15,45,832.0,97.5,2.55,26.35,642.5,764.91,576.99
2018,5,28,16,0,817.0,95.0,2.5,25.9,598.0,719.67,548.0
2018,5,28,16,15,797.5,91.5,2.5,25.55,550.0,669.24,514.88
2018,5,28,16,30,778.0,88.0,2.5,25.2,502.0,618.53,479.8
2018,5,28,16,45,752.5,84.0,2.5,24.85,452.0,563.57,439.77
2018,5,28,17,0,727.0,80.0,2.5,24.5,402.0,509.41,399.07
2018,5,28,17,15,692.5,76.0,2.45,23.9,352.0,452.76,355.29
2018,5,28,17,30,658.0,72.0,2.4,23.3,302.0,397.34,310.99
2018,5,28,17,45,610.0,66.0,2.3,22.7,252.5,336.61,261.11
2018,5,28,18,0,562.0,60.0,2.2,22.1,203.0,280.14,213.26
2018,5,28,18,15,468.5,54.0,2.2,21.35,155.5,213.83,157.78
2018,5,28,18,30,375.0,48.0,2.2,20.6,108.0,157.04,110.12
2018,5,28,18,45,265.5,36.5,2.15,19.9,72.0,100.58,63.92
2018,5,28,19,0,156.0,25.0,2.1,19.2,36.0,54.41,17.65
2018,5,28,19,15,83.0,13.5,2.1,18.85,19.0,21.86,0.0
2018,5,28,19,30,10.0,2.0,2.1,18.5,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.15,18.1,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,29,4,45,25.0,5.0,2.05,15.25,5.5,0.0,0.0
2018,5,29,5,0,50.0,10.0,2.1,15.3,11.0,9.83,0.0
2018,5,29,5,15,142.0,23.0,2.15,15.75,36.5,18.02,1.86
2018,5,29,5,30,234.0,36.0,2.2,16.2,62.0,27.67,17.48
2018,5,29,5,45,311.0,47.5,2.3,16.65,100.0,35.64,25.33
2018,5,29,6,0,388.0,59.0,2.4,17.1,138.0,43.22,32.37
2018,5,29,6,15,509.5,61.5,2.4,17.55,195.0,55.3,32.69
2018,5,29,6,30,631.0,64.0,2.4,18.0,252.0,95.66,50.91
2018,5,29,6,45,672.5,68.5,2.4,18.45,302.5,140.66,82.38
2018,5,29,7,0,714.0,73.0,2.4,18.9,353.0,192.94,124.6
2018,5,29,7,15,744.0,77.0,2.4,19.5,404.0,243.58,168.15
2018,5,29,7,30,774.0,81.0,2.4,20.1,455.0,297.26,214.76
2018,5,29,7,45,796.0,84.5,2.35,20.65,505.0,350.54,260.79
2018,5,29,8,0,818.0,88.0,2.3,21.2,555.0,405.55,307.06
2018,5,29,8,15,834.5,90.5,2.3,21.65,601.5,458.66,350.79
2018,5,29,8,30,851.0,93.0,2.3,22.1,648.0,514.86,395.36
2018,5,29,8,45,863.5,96.0,2.3,22.55,691.5,567.02,435.54
2018,5,29,9,0,876.0,99.0,2.3,23.0,735.0,618.95,474.26
2018,5,29,9,15,889.0,99.5,2.3,23.35,774.5,668.38,510.26
2018,5,29,9,30,902.0,100.0,2.3,23.7,814.0,717.13,544.27
2018,5,29,9,45,913.5,99.0,2.35,24.1,848.0,762.42,573.82
2018,5,29,10,0,925.0,98.0,2.4,24.5,882.0,806.41,602.11
2018,5,29,10,15,930.5,99.5,2.45,24.75,909.0,846.47,627.78
2018,5,29,10,30,936.0,101.0,2.5,25.0,936.0,884.39,651.82
2018,5,29,10,45,940.0,102.0,2.6,25.25,956.5,918.21,673.4
2018,5,29,11,0,944.0,103.0,2.7,25.5,977.0,949.47,693.23
2018,5,29,11,15,947.5,103.5,2.8,25.6,991.5,977.06,711.08
2018,5,29,11,30,951.0,104.0,2.9,25.7,1006.0,1001.8,727.11
2018,5,29,11,45,952.5,104.0,3.05,25.75,1012.0,1021.15,740.29
2018,5,29,12,0,954.0,104.0,3.2,25.8,1018.0,1037.36,751.56
2018,5,29,12,15,951.5,105.5,3.3,25.75,1016.0,1047.93,759.19
2018,5,29,12,30,949.0,107.0,3.4,25.7,1014.0,1055.17,764.84
2018,5,29,12,45,945.0,108.5,3.5,25.65,1004.5,1057.58,767.5
2018,5,29,13,0,941.0,110.0,3.6,25.6,995.0,1056.64,768.14
2018,5,29,13,15,939.0,109.5,3.75,25.4,979.5,1052.3,767.52
2018,5,29,13,30,937.0,109.0,3.9,25.2,964.0,1044.63,764.79
2018,5,29,13,45,933.0,107.5,4.0,25.0,941.0,1030.66,757.66
2018,5,29,14,0,929.0,106.0,4.1,24.8,918.0,1013.51,748.48
2018,5,29,14,15,923.5,105.0,4.15,24.55,889.0,992.36,736.49
2018,5,29,14,30,918.0,104.0,4.2,24.3,860.0,968.28,722.54
2018,5,29,14,45,910.0,102.0,4.25,24.05,824.5,938.08,704.37
2018,5,29,15,0,902.0,100.0,4.3,23.8,789.0,905.35,684.35
2018,5,29,15,15,890.5,98.5,4.3,23.8,748.0,867.84,659.97
2018,5,29,15,30,879.0,97.0,4.3,23.8,707.0,828.41,634.06
2018,5,29,15,45,865.5,94.0,4.35,23.2,662.0,784.07,606.0
2018,5,29,16,0,852.0,91.0,4.4,22.6,617.0,738.39,576.46
2018,5,29,16,15,833.0,88.5,4.4,22.15,568.5,691.64,545.11
2018,5,29,16,30,814.0,86.0,4.4,21.7,520.0,640.89,509.31
2018,5,29,16,45,789.0,83.0,4.4,21.3,469.5,585.76,467.89
2018,5,29,17,0,764.0,80.0,4.4,20.9,419.0,531.31,425.73
2018,5,29,17,15,728.5,75.5,4.35,20.3,367.0,470.71,377.61
2018,5,29,17,30,693.0,71.0,4.3,19.7,315.0,413.56,330.63
2018,5,29,17,45,642.5,66.5,4.3,19.1,264.5,351.62,278.5
2018,5,29,18,0,592.0,62.0,4.3,18.5,214.0,294.13,228.57
2018,5,29,18,15,480.0,56.5,4.25,17.8,162.5,220.76,166.21
2018,5,29,18,30,368.0,51.0,4.2,17.1,111.0,158.76,113.74
2018,5,29,18,45,239.5,38.5,4.1,16.45,72.5,97.7,63.83
2018,5,29,19,0,111.0,26.0,4.0,15.8,34.0,46.98,17.05
2018,5,29,19,15,61.5,14.0,4.0,15.4,18.0,20.22,0.0
2018,5,29,19,30,12.0,2.0,4.0,15.0,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,3.95,14.65,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,4,45,1.5,4.5,4.35,11.75,4.5,0.0,0.0
2018,5,30,5,0,3.0,9.0,4.4,11.8,9.0,8.85,0.0
2018,5,30,5,15,21.0,23.5,4.45,11.95,25.5,21.62,4.29
2018,5,30,5,30,39.0,38.0,4.5,12.1,42.0,32.99,22.36
2018,5,30,5,45,63.5,55.0,4.55,12.25,66.0,46.89,35.71
2018,5,30,6,0,88.0,72.0,4.6,12.4,90.0,60.49,48.38
2018,5,30,6,15,65.0,87.0,4.65,12.65,102.5,78.62,60.52
2018,5,30,6,30,42.0,102.0,4.7,12.9,115.0,94.89,73.89
2018,5,30,6,45,207.0,115.0,4.75,13.1,194.5,124.47,91.21
2018,5,30,7,0,372.0,128.0,4.8,13.3,274.0,175.5,127.36
2018,5,30,7,15,368.5,150.0,4.8,13.55,311.5,215.95,162.95
2018,5,30,7,30,365.0,172.0,4.8,13.8,349.0,259.36,200.93
2018,5,30,7,45,315.5,205.0,4.8,14.05,369.5,292.52,230.81
2018,5,30,8,0,266.0,238.0,4.8,14.3,390.0,320.65,255.27
2018,5,30,8,15,353.0,235.5,4.8,14.6,455.0,373.95,298.38
2018,5,30,8,30,440.0,233.0,4.8,14.9,520.0,433.42,346.42
2018,5,30,8,45,501.0,230.0,4.85,15.2,577.5,488.21,390.49
2018,5,30,9,0,562.0,227.0,4.9,15.5,635.0,547.95,437.88
2018,5,30,9,15,451.0,280.5,4.9,15.85,619.0,553.99,440.47
2018,5,30,9,30,340.0,334.0,4.9,16.2,603.0,550.29,434.86
2018,5,30,9,45,377.5,339.0,4.9,16.55,649.5,598.92,471.71
2018,5,30,10,0,415.0,344.0,4.9,16.9,696.0,649.93,509.62
2018,5,30,10,15,415.0,353.0,4.9,17.2,714.5,676.6,528.36
2018,5,30,10,30,415.0,362.0,4.9,17.5,733.0,702.26,546.22
2018,5,30,10,45,443.5,363.5,4.95,17.75,768.0,744.39,576.95
2018,5,30,11,0,472.0,365.0,5.0,18.0,803.0,786.87,607.56
2018,5,30,11,15,604.5,301.5,5.05,18.1,870.0,861.09,664.69
2018,5,30,11,30,737.0,238.0,5.1,18.2,937.0,939.39,722.28
2018,5,30,11,45,740.0,235.0,5.15,18.3,940.5,954.98,732.58
2018,5,30,12,0,743.0,232.0,5.2,18.4,944.0,968.08,741.6
2018,5,30,12,15,824.5,186.5,5.25,18.4,975.5,1009.46,770.7
2018,5,30,12,30,906.0,141.0,5.3,18.4,1007.0,1046.81,796.75
2018,5,30,12,45,904.0,141.5,5.3,18.35,999.0,1050.24,799.26
2018,5,30,13,0,902.0,142.0,5.3,18.3,991.0,1050.47,799.9
2018,5,30,13,15,900.0,140.5,5.35,18.25,975.5,1045.46,797.48
2018,5,30,13,30,898.0,139.0,5.4,18.2,960.0,1037.24,792.98
2018,5,30,13,45,894.0,138.0,5.4,18.1,938.0,1024.41,785.15
2018,5,30,14,0,890.0,137.0,5.4,18.0,916.0,1008.51,775.3
2018,5,30,14,15,882.0,136.0,5.45,17.8,886.0,985.85,761.41
2018,5,30,14,30,874.0,135.0,5.5,17.6,856.0,960.47,745.61
2018,5,30,14,45,864.5,133.5,5.5,17.4,821.0,935.94,730.05
2018,5,30,15,0,855.0,132.0,5.5,17.2,786.0,903.61,708.81
2018,5,30,15,15,841.5,129.5,5.5,17.2,744.5,864.63,682.1
2018,5,30,15,30,828.0,127.0,5.5,17.2,703.0,823.92,653.95
2018,5,30,15,45,808.5,125.5,5.55,16.65,657.5,778.09,623.25
2018,5,30,16,0,789.0,124.0,5.6,16.1,612.0,731.43,591.39
2018,5,30,16,15,760.5,123.0,5.55,15.75,562.5,680.6,554.2
2018,5,30,16,30,732.0,122.0,5.5,15.4,513.0,628.14,513.95
2018,5,30,16,45,697.0,118.0,5.45,15.05,461.0,569.21,467.72
2018,5,30,17,0,662.0,114.0,5.4,14.7,409.0,511.99,421.72
2018,5,30,17,15,616.5,108.5,5.35,14.3,357.0,449.71,370.53
2018,5,30,17,30,571.0,103.0,5.3,13.9,305.0,390.78,320.8
2018,5,30,17,45,509.5,95.5,5.2,13.55,254.5,325.24,264.52
2018,5,30,18,0,448.0,88.0,5.1,13.2,204.0,267.6,213.87
2018,5,30,18,15,367.0,76.5,5.0,12.85,158.0,205.54,159.59
2018,5,30,18,30,286.0,65.0,4.9,12.5,112.0,151.95,112.84
2018,5,30,18,45,188.0,49.0,4.8,12.15,75.5,96.34,65.96
2018,5,30,19,0,90.0,33.0,4.7,11.8,39.0,52.13,22.5
2018,5,30,19,15,46.0,17.5,4.65,11.65,20.5,22.1,0.0
2018,5,30,19,30,2.0,2.0,4.6,11.5,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,4.55,11.4,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,3.8,10.65,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,3.8,10.7,12.0,10.81,0.0
2018,5,31,5,15,114.0,28.0,3.85,10.95,39.5,23.21,5.8
2018,5,31,5,30,200.0,45.0,3.9,11.2,67.0,35.13,24.33
2018,5,31,5,45,293.0,57.0,3.95,11.5,107.5,43.28,32.67
2018,5,31,6,0,386.0,69.0,4.0,11.8,148.0,51.04,40.09
2018,5,31,6,15,453.5,77.5,3.95,12.15,195.0,68.56,45.28
2018,5,31,6,30,521.0,86.0,3.9,12.5,242.0,107.39,66.08
2018,5,31,6,45,570.5,92.0,3.9,12.85,292.0,148.62,95.48
2018,5,31,7,0,620.0,98.0,3.9,13.2,342.0,195.46,133.64
2018,5,31,7,15,657.5,102.5,3.85,13.6,393.0,243.51,175.45
2018,5,31,7,30,695.0,107.0,3.8,14.0,444.0,295.46,221.27
2018,5,31,7,45,724.0,110.0,3.7,14.4,494.0,346.81,266.61
2018,5,31,8,0,753.0,113.0,3.6,14.8,544.0,400.7,313.17
2018,5,31,8,15,774.5,116.0,3.55,15.2,591.5,455.75,359.59
2018,5,31,8,30,796.0,119.0,3.5,15.6,639.0,509.55,403.76
2018,5,31,8,45,813.5,120.5,3.45,15.95,682.5,560.76,444.79
2018,5,31,9,0,831.0,122.0,3.4,16.3,726.0,612.35,484.9
2018,5,31,9,15,844.0,123.5,3.4,16.6,765.0,661.16,522.05
2018,5,31,9,30,857.0,125.0,3.4,16.9,804.0,710.0,558.26
2018,5,31,9,45,868.5,126.0,3.45,17.15,838.5,755.45,590.2
2018,5,31,10,0,880.0,127.0,3.5,17.4,873.0,799.74,620.46
2018,5,31,10,15,887.0,128.0,3.5,17.6,900.5,839.01,646.71
2018,5,31,10,30,894.0,129.0,3.5,17.8,928.0,876.36,671.4
2018,5,31,10,45,899.0,130.0,3.55,18.0,949.0,909.89,693.53
2018,5,31,11,0,904.0,131.0,3.6,18.2,970.0,941.03,713.95
2018,5,31,11,15,906.5,132.0,3.65,18.3,983.0,967.36,731.31
2018,5,31,11,30,909.0,133.0,3.7,18.4,996.0,990.92,746.82
2018,5,31,11,45,910.0,133.5,3.75,18.5,1002.0,1009.71,759.16
2018,5,31,12,0,911.0,134.0,3.8,18.6,1008.0,1025.5,769.58
2018,5,31,12,15,907.5,136.0,3.8,18.65,1005.5,1035.29,775.86
2018,5,31,12,30,904.0,138.0,3.8,18.7,1003.0,1041.91,780.18
2018,5,31,12,45,898.0,141.0,3.8,18.75,993.5,1043.86,781.5
2018,5,31,13,0,892.0,144.0,3.8,18.8,984.0,1042.63,780.86
2018,5,31,13,15,889.5,142.5,3.8,18.75,968.0,1037.2,777.84
2018,5,31,13,30,887.0,141.0,3.8,18.7,952.0,1028.61,772.84
2018,5,31,13,45,883.5,138.0,3.8,18.7,929.0,1014.36,764.01
2018,5,31,14,0,880.0,135.0,3.8,18.7,906.0,997.06,753.23
2018,5,31,14,15,873.0,133.5,3.8,18.6,876.5,975.03,739.58
2018,5,31,14,30,866.0,132.0,3.8,18.5,847.0,950.27,724.09
2018,5,31,14,45,857.0,129.0,3.8,18.4,811.5,924.72,708.06
2018,5,31,15,0,848.0,126.0,3.8,18.3,776.0,891.45,686.57
2018,5,31,15,15,835.0,123.5,3.8,18.3,735.0,853.14,661.17
2018,5,31,15,30,822.0,121.0,3.8,18.3,694.0,813.11,634.35
2018,5,31,15,45,807.0,117.5,3.8,18.0,649.5,768.93,604.93
2018,5,31,16,0,792.0,114.0,3.8,17.7,605.0,723.62,574.27
2018,5,31,16,15,772.0,110.0,3.8,17.45,557.0,673.36,539.24
2018,5,31,16,30,752.0,106.0,3.8,17.2,509.0,624.58,502.93
2018,5,31,16,45,725.5,101.0,3.8,16.9,459.0,569.04,460.59
2018,5,31,17,0,699.0,96.0,3.8,16.6,409.0,514.46,417.77
2018,5,31,17,15,662.0,90.5,3.75,16.25,358.0,455.04,369.83
2018,5,31,17,30,625.0,85.0,3.7,15.9,307.0,398.17,322.53
2018,5,31,17,45,573.0,78.0,3.7,15.5,257.0,336.15,269.93
2018,5,31,18,0,521.0,71.0,3.7,15.1,207.0,278.78,219.92
2018,5,31,18,15,446.5,62.5,3.6,14.65,161.5,217.56,166.44
2018,5,31,18,30,372.0,54.0,3.5,14.2,116.0,163.25,118.81
2018,5,31,18,45,267.0,42.0,3.35,13.7,79.0,108.03,72.25
2018,5,31,19,0,162.0,30.0,3.2,13.2,42.0,62.19,27.65
2018,5,31,19,15,84.5,16.0,3.15,12.95,22.0,24.85,0.0
2018,5,31,19,30,7.0,2.0,3.1,12.7,2.0,0.0,0.0
2018,5,31,19,45,3.5,1.0,3.05,12.4,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.0,2.05,10.6,6.5,0.0,0.0
2018,6,1,5,0,60.0,12.0,2.0,10.8,13.0,11.8,0.0
2018,6,1,5,15,170.0,24.5,2.05,11.4,41.0,19.21,4.32
2018,6,1,5,30,280.0,37.0,2.1,12.0,69.0,28.42,18.61
2018,6,1,5,45,372.0,47.0,2.15,12.6,111.0,35.37,25.6
2018,6,1,6,0,464.0,57.0,2.2,13.2,153.0,41.22,31.18
2018,6,1,6,15,527.0,64.0,2.1,13.8,201.0,58.97,35.39
2018,6,1,6,30,590.0,71.0,2.0,14.4,249.0,99.65,56.31
2018,6,1,6,45,634.5,76.5,1.95,15.0,299.5,143.65,87.57
2018,6,1,7,0,679.0,82.0,1.9,15.6,350.0,192.59,127.25
2018,6,1,7,15,711.0,86.0,1.85,16.15,400.5,242.02,169.96
2018,6,1,7,30,743.0,90.0,1.8,16.7,451.0,297.29,217.86
2018,6,1,7,45,768.5,93.0,1.8,17.25,501.0,349.6,263.16
2018,6,1,8,0,794.0,96.0,1.8,17.8,551.0,404.05,309.12
2018,6,1,8,15,812.5,99.5,1.75,18.35,598.5,457.7,353.03
2018,6,1,8,30,831.0,103.0,1.7,18.9,646.0,512.28,396.09
2018,6,1,8,45,846.0,105.0,1.65,19.4,689.5,566.2,437.17
2018,6,1,9,0,861.0,107.0,1.6,19.9,733.0,617.84,475.18
2018,6,1,9,15,873.5,107.0,1.55,20.3,771.5,665.79,509.51
2018,6,1,9,30,886.0,107.0,1.5,20.7,810.0,713.03,542.0
2018,6,1,9,45,897.0,107.0,1.45,21.1,844.0,758.25,570.46
2018,6,1,10,0,908.0,107.0,1.4,21.5,878.0,802.18,597.47
2018,6,1,10,15,914.5,108.0,1.45,21.75,905.0,841.95,622.72
2018,6,1,10,30,921.0,109.0,1.5,22.0,932.0,879.7,646.46
2018,6,1,10,45,925.5,109.5,1.55,22.3,952.5,913.03,667.03
2018,6,1,11,0,930.0,110.0,1.6,22.6,973.0,943.88,685.91
2018,6,1,11,15,932.5,110.5,1.7,22.75,986.0,970.25,702.96
2018,6,1,11,30,935.0,111.0,1.8,22.9,999.0,993.79,718.25
2018,6,1,11,45,936.5,110.5,1.85,23.1,1005.0,1012.42,729.69
2018,6,1,12,0,938.0,110.0,1.9,23.3,1011.0,1027.98,739.29
2018,6,1,12,15,937.5,110.5,2.05,23.4,1009.5,1039.42,747.99
2018,6,1,12,30,937.0,111.0,2.2,23.5,1008.0,1047.63,754.73
2018,6,1,12,45,934.5,111.5,2.3,23.55,999.0,1050.57,757.76
2018,6,1,13,0,932.0,112.0,2.4,23.6,990.0,1050.2,758.83
2018,6,1,13,15,929.0,110.5,2.5,23.6,973.5,1043.97,756.42
2018,6,1,13,30,926.0,109.0,2.6,23.6,957.0,1034.45,751.99
2018,6,1,13,45,921.0,108.5,2.7,23.6,934.0,1020.77,744.94
2018,6,1,14,0,916.0,108.0,2.8,23.6,911.0,1004.0,735.91
2018,6,1,14,15,909.5,106.0,2.9,23.5,881.0,981.19,723.2
2018,6,1,14,30,903.0,104.0,3.0,23.4,851.0,955.54,708.54
2018,6,1,14,45,894.5,102.0,3.1,23.3,815.5,925.37,690.73
2018,6,1,15,0,886.0,100.0,3.2,23.2,780.0,892.75,671.08
2018,6,1,15,15,874.5,98.0,3.2,23.2,739.5,855.31,647.03
2018,6,1,15,30,863.0,96.0,3.2,23.2,699.0,815.98,621.49
2018,6,1,15,45,848.5,94.0,3.25,22.8,654.5,772.62,594.02
2018,6,1,16,0,834.0,92.0,3.3,22.4,610.0,731.64,567.77
2018,6,1,16,15,815.5,89.0,3.3,22.1,562.5,681.94,534.25
2018,6,1,16,30,797.0,86.0,3.3,21.8,515.0,631.82,499.05
2018,6,1,16,45,772.5,82.5,3.35,21.45,465.0,577.29,458.63
2018,6,1,17,0,748.0,79.0,3.4,21.1,415.0,523.43,417.42
2018,6,1,17,15,714.5,74.5,3.35,20.6,364.0,464.69,371.09
2018,6,1,17,30,681.0,70.0,3.3,20.1,313.0,409.11,325.71
2018,6,1,17,45,634.5,65.0,3.25,19.55,263.5,348.89,275.35
2018,6,1,18,0,588.0,60.0,3.2,19.0,214.0,292.72,226.87
2018,6,1,18,15,519.5,53.0,3.1,18.3,168.0,231.64,173.97
2018,6,1,18,30,451.0,46.0,3.0,17.6,122.0,177.47,126.53
2018,6,1,18,45,338.5,37.0,2.9,16.95,83.5,118.93,77.63
2018,6,1,19,0,226.0,28.0,2.8,16.3,45.0,70.78,31.93
2018,6,1,19,15,125.0,16.0,2.75,16.0,24.5,29.4,0.0
2018,6,1,19,30,24.0,4.0,2.7,15.7,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.0,2.65,15.4,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,2,4,45,29.5,5.5,1.65,14.45,6.0,0.0,0.0
2018,6,2,5,0,59.0,11.0,1.6,14.6,12.0,10.81,0.0
2018,6,2,5,15,202.0,23.0,1.65,15.25,43.0,18.23,4.08
2018,6,2,5,30,345.0,35.0,1.7,15.9,74.0,27.1,17.2
2018,6,2,5,45,440.0,42.0,1.75,16.55,117.0,30.68,21.1
