Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,6,0,535.0,49.0,1.8,17.2,160.0,34.12,24.43
2018,6,2,6,15,592.0,54.5,1.8,17.75,208.0,52.8,28.32
2018,6,2,6,30,649.0,60.0,1.8,18.3,256.0,95.21,49.44
2018,6,2,6,45,688.5,64.5,1.85,18.85,306.5,143.5,83.8
2018,6,2,7,0,728.0,69.0,1.9,19.4,357.0,193.28,124.02
2018,6,2,7,15,756.5,72.5,1.9,20.0,407.5,243.75,167.42
2018,6,2,7,30,785.0,76.0,1.9,20.6,458.0,297.08,213.63
2018,6,2,7,45,806.5,79.0,1.9,21.15,507.5,350.16,259.34
2018,6,2,8,0,828.0,82.0,1.9,21.7,557.0,407.94,307.47
2018,6,2,8,15,844.5,84.5,1.95,22.35,603.5,461.15,350.82
2018,6,2,8,30,861.0,87.0,2.0,23.0,650.0,514.99,393.21
2018,6,2,8,45,874.0,89.0,2.0,23.6,693.5,566.83,432.62
2018,6,2,9,0,887.0,91.0,2.0,24.2,737.0,618.46,470.53
2018,6,2,9,15,891.5,96.0,2.0,24.7,774.5,667.03,505.1
2018,6,2,9,30,896.0,101.0,2.0,25.2,812.0,714.22,537.17
2018,6,2,9,45,897.0,106.5,2.0,25.7,843.5,757.76,564.63
2018,6,2,10,0,898.0,112.0,2.0,26.2,875.0,799.26,590.31
2018,6,2,10,15,905.0,113.0,1.95,26.55,902.5,839.09,614.4
2018,6,2,10,30,912.0,114.0,1.9,26.9,930.0,876.97,636.83
2018,6,2,10,45,917.5,114.5,1.9,27.25,951.0,910.91,656.93
2018,6,2,11,0,923.0,115.0,1.9,27.6,972.0,942.46,675.34
2018,6,2,11,15,926.0,115.5,1.85,27.8,985.5,969.16,690.37
2018,6,2,11,30,929.0,116.0,1.8,28.0,999.0,993.06,703.58
2018,6,2,11,45,931.0,116.0,1.8,28.25,1005.5,1012.61,714.54
2018,6,2,12,0,933.0,116.0,1.8,28.5,1012.0,1029.12,723.7
2018,6,2,12,15,933.5,115.0,1.8,28.55,1010.5,1040.05,730.08
2018,6,2,12,30,934.0,114.0,1.8,28.6,1009.0,1047.76,734.63
2018,6,2,12,45,933.5,113.0,1.8,28.65,1000.5,1051.2,736.72
2018,6,2,13,0,933.0,112.0,1.8,28.7,992.0,1051.33,736.93
2018,6,2,13,15,929.5,111.0,1.9,28.65,975.5,1045.16,735.09
2018,6,2,13,30,926.0,110.0,2.0,28.6,959.0,1035.7,731.31
2018,6,2,13,45,920.5,109.0,2.05,28.55,935.0,1021.06,723.74
2018,6,2,14,0,915.0,108.0,2.1,28.5,911.0,1003.33,714.3
2018,6,2,14,15,908.0,107.0,2.15,28.35,881.5,981.17,702.36
2018,6,2,14,30,901.0,106.0,2.2,28.2,852.0,956.2,688.61
2018,6,2,14,45,892.0,104.5,2.3,28.1,816.5,926.21,671.87
2018,6,2,15,0,883.0,103.0,2.4,28.0,781.0,893.81,653.35
2018,6,2,15,15,872.0,100.5,2.4,28.0,740.5,856.4,630.21
2018,6,2,15,30,861.0,98.0,2.4,28.0,700.0,817.07,605.6
2018,6,2,15,45,846.0,96.0,2.45,27.5,655.5,773.44,579.25
2018,6,2,16,0,831.0,94.0,2.5,27.0,611.0,732.25,554.08
2018,6,2,16,15,812.0,90.5,2.5,26.6,563.0,681.79,521.32
2018,6,2,16,30,793.0,87.0,2.5,26.2,515.0,630.97,486.89
2018,6,2,16,45,768.0,83.5,2.5,25.8,465.0,576.33,447.53
2018,6,2,17,0,743.0,80.0,2.5,25.4,415.0,522.4,407.43
2018,6,2,17,15,709.5,75.5,2.45,24.7,364.0,463.91,362.82
2018,6,2,17,30,676.0,71.0,2.4,24.0,313.0,408.6,319.07
2018,6,2,17,45,617.0,67.5,2.35,23.25,262.0,344.93,267.5
2018,6,2,18,0,558.0,64.0,2.3,22.5,211.0,286.53,218.74
2018,6,2,18,15,448.5,57.5,2.2,21.7,160.0,214.2,159.04
2018,6,2,18,30,339.0,51.0,2.1,20.9,109.0,151.94,107.75
2018,6,2,18,45,238.5,39.0,2.05,20.1,73.5,99.11,64.76
2018,6,2,19,0,138.0,27.0,2.0,19.3,38.0,55.79,25.96
2018,6,2,19,15,77.0,15.5,2.0,18.95,21.0,23.76,0.0
2018,6,2,19,30,16.0,4.0,2.0,18.6,4.0,0.0,0.0
2018,6,2,19,45,8.0,2.0,1.95,18.25,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,3,4,45,44.0,6.5,1.6,15.9,7.5,0.0,0.0
2018,6,3,5,0,88.0,13.0,1.6,16.0,15.0,12.78,0.0
2018,6,3,5,15,213.5,24.5,1.6,16.45,45.0,19.7,5.18
2018,6,3,5,30,339.0,36.0,1.6,16.9,75.0,28.02,17.92
2018,6,3,5,45,427.5,44.0,1.6,17.35,117.0,32.46,22.58
2018,6,3,6,0,516.0,52.0,1.6,17.8,159.0,36.67,26.6
2018,6,3,6,15,574.5,57.5,1.55,18.25,207.0,55.12,30.36
2018,6,3,6,30,633.0,63.0,1.5,18.7,255.0,96.72,51.15
2018,6,3,6,45,673.5,68.0,1.45,19.15,305.5,142.02,83.06
2018,6,3,7,0,714.0,73.0,1.4,19.6,356.0,194.48,125.25
2018,6,3,7,15,743.0,77.0,1.45,20.2,406.5,244.74,168.19
2018,6,3,7,30,772.0,81.0,1.5,20.8,457.0,297.93,213.95
2018,6,3,7,45,794.0,84.0,1.55,21.4,506.0,350.49,258.91
2018,6,3,8,0,816.0,87.0,1.6,22.0,555.0,404.79,304.14
2018,6,3,8,15,832.5,90.0,1.65,22.5,602.0,458.1,347.48
2018,6,3,8,30,849.0,93.0,1.7,23.0,649.0,514.56,391.69
2018,6,3,8,45,862.0,95.5,1.75,23.55,692.0,566.29,431.02
2018,6,3,9,0,875.0,98.0,1.8,24.1,735.0,617.85,469.0
2018,6,3,9,15,885.0,100.0,1.85,24.45,773.5,666.6,504.24
2018,6,3,9,30,895.0,102.0,1.9,24.8,812.0,714.45,537.48
2018,6,3,9,45,902.5,103.0,2.0,25.1,844.5,758.38,566.37
2018,6,3,10,0,910.0,104.0,2.1,25.4,877.0,800.76,593.94
2018,6,3,10,15,915.5,105.5,2.15,25.7,904.0,840.25,618.92
2018,6,3,10,30,921.0,107.0,2.2,26.0,931.0,877.67,642.31
2018,6,3,10,45,887.0,131.5,2.3,26.25,939.5,900.79,656.77
2018,6,3,11,0,853.0,156.0,2.4,26.5,948.0,922.35,670.35
2018,6,3,11,15,894.0,133.0,2.45,26.6,973.5,956.73,692.2
2018,6,3,11,30,935.0,110.0,2.5,26.7,999.0,992.75,714.89
2018,6,3,11,45,936.5,110.0,2.55,26.85,1005.5,1011.91,726.61
2018,6,3,12,0,938.0,110.0,2.6,27.0,1012.0,1028.01,736.59
2018,6,3,12,15,936.5,111.0,2.7,26.95,1010.5,1039.01,744.53
2018,6,3,12,30,935.0,112.0,2.8,26.9,1009.0,1046.79,750.57
2018,6,3,12,45,931.5,113.0,2.85,26.9,999.5,1049.29,752.77
2018,6,3,13,0,928.0,114.0,2.9,26.9,990.0,1048.51,753.05
2018,6,3,13,15,905.5,125.0,2.95,26.75,968.0,1035.79,746.28
2018,6,3,13,30,883.0,136.0,3.0,26.6,946.0,1020.11,737.77
2018,6,3,13,45,870.5,140.0,3.1,26.5,922.0,1004.36,729.53
2018,6,3,14,0,858.0,144.0,3.2,26.4,898.0,985.87,719.49
2018,6,3,14,15,855.0,141.5,3.25,26.2,871.5,972.86,712.95
2018,6,3,14,30,852.0,139.0,3.3,26.0,845.0,951.14,700.65
2018,6,3,14,45,864.5,124.0,3.35,25.85,814.5,922.32,683.49
2018,6,3,15,0,877.0,109.0,3.4,25.7,784.0,895.41,667.54
2018,6,3,15,15,871.5,103.0,3.4,25.7,744.0,859.18,644.44
2018,6,3,15,30,866.0,97.0,3.4,25.7,704.0,820.66,619.64
2018,6,3,15,45,852.0,94.5,3.5,25.15,659.5,777.14,592.83
2018,6,3,16,0,838.0,92.0,3.6,24.6,615.0,732.35,564.57
2018,6,3,16,15,797.0,93.5,3.55,24.25,559.5,675.13,525.68
2018,6,3,16,30,756.0,95.0,3.5,23.9,504.0,615.75,483.28
2018,6,3,16,45,755.0,86.5,3.5,23.55,461.5,572.25,451.46
2018,6,3,17,0,754.0,78.0,3.5,23.2,419.0,527.31,417.34
2018,6,3,17,15,721.0,73.5,3.45,22.6,368.0,468.58,371.52
2018,6,3,17,30,688.0,69.0,3.4,22.0,317.0,411.9,325.82
2018,6,3,17,45,645.5,63.5,3.3,21.45,267.5,353.43,277.12
2018,6,3,18,0,603.0,58.0,3.2,20.9,218.0,297.62,229.2
2018,6,3,18,15,537.0,52.0,3.1,20.1,172.5,237.55,177.47
2018,6,3,18,30,471.0,46.0,3.0,19.3,127.0,184.09,130.79
2018,6,3,18,45,366.0,37.0,2.95,18.55,88.0,125.86,82.08
2018,6,3,19,0,261.0,28.0,2.9,17.8,49.0,77.75,37.45
2018,6,3,19,15,145.5,16.5,2.95,17.45,27.0,32.54,0.0
2018,6,3,19,30,30.0,5.0,3.0,17.1,5.0,0.0,0.0
2018,6,3,19,45,15.0,2.5,3.0,16.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,4,4,45,48.5,6.0,3.55,13.65,7.5,0.0,0.0
2018,6,4,5,0,97.0,12.0,3.6,13.7,15.0,11.8,0.0
2018,6,4,5,15,227.5,24.0,3.7,14.05,46.0,19.14,5.26
2018,6,4,5,30,358.0,36.0,3.8,14.4,77.0,27.97,18.09
2018,6,4,5,45,446.0,43.5,3.9,14.8,119.5,31.96,22.38
2018,6,4,6,0,534.0,51.0,4.0,15.2,162.0,35.77,26.08
2018,6,4,6,15,591.5,56.5,4.05,15.7,210.5,54.95,30.1
2018,6,4,6,30,649.0,62.0,4.1,16.2,259.0,97.36,51.61
2018,6,4,6,45,689.0,67.0,4.15,16.7,310.0,146.25,86.98
2018,6,4,7,0,729.0,72.0,4.2,17.2,361.0,196.54,128.26
2018,6,4,7,15,759.0,75.0,4.2,17.55,412.0,246.92,172.49
2018,6,4,7,30,789.0,78.0,4.2,17.9,463.0,300.33,219.95
2018,6,4,7,45,793.0,86.0,4.15,18.3,507.5,352.05,266.17
2018,6,4,8,0,797.0,94.0,4.1,18.7,552.0,403.67,311.16
2018,6,4,8,15,818.0,97.0,4.1,19.05,601.0,458.05,356.98
2018,6,4,8,30,839.0,100.0,4.1,19.4,650.0,513.6,402.43
2018,6,4,8,45,865.0,98.0,4.05,19.7,697.5,570.24,447.46
2018,6,4,9,0,891.0,96.0,4.0,20.0,745.0,625.51,490.27
2018,6,4,9,15,897.0,100.0,4.0,20.25,783.0,674.27,527.15
2018,6,4,9,30,903.0,104.0,4.0,20.5,821.0,721.76,561.74
2018,6,4,9,45,907.5,108.5,4.0,20.75,854.5,767.17,592.65
2018,6,4,10,0,912.0,113.0,4.0,21.0,888.0,810.81,621.92
2018,6,4,10,15,919.0,114.0,4.05,21.1,916.0,851.14,649.15
2018,6,4,10,30,926.0,115.0,4.1,21.2,944.0,889.49,674.81
2018,6,4,10,45,931.0,115.5,4.15,21.35,965.0,923.44,697.17
2018,6,4,11,0,936.0,116.0,4.2,21.5,986.0,954.94,717.77
2018,6,4,11,15,923.5,126.0,4.3,21.5,994.5,977.0,732.64
2018,6,4,11,30,911.0,136.0,4.4,21.5,1003.0,995.61,745.29
2018,6,4,11,45,863.0,168.0,4.45,21.5,993.5,1003.12,750.25
2018,6,4,12,0,815.0,200.0,4.5,21.5,984.0,1002.55,750.14
2018,6,4,12,15,875.5,162.0,4.55,21.5,1003.0,1029.43,768.69
2018,6,4,12,30,936.0,124.0,4.6,21.5,1022.0,1059.93,789.49
2018,6,4,12,45,938.0,121.5,4.65,21.5,1014.5,1064.5,793.01
2018,6,4,13,0,940.0,119.0,4.7,21.5,1007.0,1065.74,794.63
2018,6,4,13,15,937.5,118.0,4.7,21.45,991.0,1060.67,791.85
2018,6,4,13,30,935.0,117.0,4.7,21.4,975.0,1052.29,787.01
2018,6,4,13,45,930.5,115.5,4.75,21.4,951.5,1038.15,778.72
2018,6,4,14,0,926.0,114.0,4.8,21.4,928.0,1020.86,768.38
2018,6,4,14,15,920.0,112.0,4.8,21.3,898.5,998.54,754.54
2018,6,4,14,30,914.0,110.0,4.8,21.2,869.0,973.33,738.75
2018,6,4,14,45,882.0,117.5,4.85,21.05,824.5,931.78,712.1
2018,6,4,15,0,850.0,125.0,4.9,20.9,780.0,893.92,687.83
2018,6,4,15,15,827.5,124.5,4.9,20.9,734.5,849.76,658.07
2018,6,4,15,30,805.0,124.0,4.9,20.9,689.0,804.47,627.22
2018,6,4,15,45,826.5,110.0,4.9,20.45,657.5,778.45,611.19
2018,6,4,16,0,848.0,96.0,4.9,20.0,626.0,748.48,592.0
2018,6,4,16,15,831.0,93.0,4.9,19.7,578.5,699.38,557.96
2018,6,4,16,30,814.0,90.0,4.9,19.4,531.0,649.7,522.24
2018,6,4,16,45,789.0,86.0,4.85,19.05,480.0,593.62,479.37
2018,6,4,17,0,764.0,82.0,4.8,18.7,429.0,538.21,435.85
2018,6,4,17,15,726.5,76.5,4.8,18.2,374.5,475.52,385.65
2018,6,4,17,30,689.0,71.0,4.8,17.7,320.0,416.35,336.68
2018,6,4,17,45,642.0,67.0,4.75,17.2,271.0,356.55,285.68
2018,6,4,18,0,595.0,63.0,4.7,16.7,222.0,300.8,236.69
2018,6,4,18,15,522.0,57.0,4.55,16.15,175.5,238.72,182.16
2018,6,4,18,30,449.0,51.0,4.4,15.6,129.0,183.91,133.62
2018,6,4,18,45,338.0,41.0,4.25,15.05,89.0,124.25,83.22
2018,6,4,19,0,227.0,31.0,4.1,14.5,49.0,75.82,38.86
2018,6,4,19,15,124.5,18.0,4.1,14.15,27.0,31.84,0.0
2018,6,4,19,30,22.0,5.0,4.1,13.8,5.0,4.91,0.0
2018,6,4,19,45,11.0,2.5,4.05,13.45,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,4,45,27.0,6.5,3.45,11.1,7.0,0.0,0.0
2018,6,5,5,0,54.0,13.0,3.5,11.2,14.0,12.78,0.0
2018,6,5,5,15,156.0,28.0,3.55,11.6,43.5,22.08,7.36
2018,6,5,5,30,258.0,43.0,3.6,12.0,73.0,33.3,22.88
2018,6,5,5,45,347.0,54.0,3.65,12.35,114.5,40.7,30.34
2018,6,5,6,0,436.0,65.0,3.7,12.7,156.0,48.49,37.71
2018,6,5,6,15,498.0,73.0,3.65,13.25,203.5,67.12,42.42
2018,6,5,6,30,560.0,81.0,3.6,13.8,251.0,106.93,63.6
2018,6,5,6,45,605.0,87.5,3.55,14.3,301.5,150.12,94.65
2018,6,5,7,0,650.0,94.0,3.5,14.8,352.0,198.38,134.01
2018,6,5,7,15,683.5,99.0,3.4,15.25,403.0,247.41,176.61
2018,6,5,7,30,717.0,104.0,3.3,15.7,454.0,299.9,222.66
2018,6,5,7,45,742.5,108.0,3.2,16.15,503.5,351.96,268.24
2018,6,5,8,0,768.0,112.0,3.1,16.6,553.0,408.71,316.51
2018,6,5,8,15,787.5,114.5,3.0,17.0,599.5,460.48,359.81
2018,6,5,8,30,807.0,117.0,2.9,17.4,646.0,513.34,402.6
2018,6,5,8,45,823.0,119.5,2.8,17.8,690.0,565.08,443.16
2018,6,5,9,0,839.0,122.0,2.7,18.2,734.0,617.06,482.55
2018,6,5,9,15,857.0,120.5,2.6,18.6,774.0,667.61,519.7
2018,6,5,9,30,875.0,119.0,2.5,19.0,814.0,716.55,554.58
2018,6,5,9,45,891.5,116.0,2.4,19.4,849.5,762.51,584.57
2018,6,5,10,0,908.0,113.0,2.3,19.8,885.0,807.61,613.12
2018,6,5,10,15,915.0,113.5,2.3,20.1,912.5,847.32,638.44
2018,6,5,10,30,922.0,114.0,2.3,20.4,940.0,885.05,662.17
2018,6,5,10,45,927.0,114.5,2.35,20.65,961.0,918.89,683.65
2018,6,5,11,0,932.0,115.0,2.4,20.9,982.0,950.27,703.43
2018,6,5,11,15,934.5,115.5,2.5,21.05,995.0,976.77,720.69
2018,6,5,11,30,937.0,116.0,2.6,21.2,1008.0,1000.43,736.15
2018,6,5,11,45,938.0,116.0,2.7,21.35,1014.0,1019.22,748.49
2018,6,5,12,0,939.0,116.0,2.8,21.5,1020.0,1034.93,758.94
2018,6,5,12,15,935.5,118.0,2.9,21.5,1017.5,1045.07,766.32
2018,6,5,12,30,932.0,120.0,3.0,21.5,1015.0,1051.95,771.73
2018,6,5,12,45,925.5,123.0,3.1,21.55,1005.0,1053.59,773.71
2018,6,5,13,0,919.0,126.0,3.2,21.6,995.0,1051.97,773.7
2018,6,5,13,15,916.5,124.5,3.25,21.55,979.0,1046.53,771.19
2018,6,5,13,30,914.0,123.0,3.3,21.5,963.0,1037.85,766.67
2018,6,5,13,45,910.5,121.0,3.4,21.45,940.0,1024.46,759.55
2018,6,5,14,0,907.0,119.0,3.5,21.4,917.0,1007.95,750.41
2018,6,5,14,15,901.5,116.5,3.5,21.3,888.0,985.98,737.06
2018,6,5,14,30,896.0,114.0,3.5,21.2,859.0,961.14,721.82
2018,6,5,14,45,888.0,112.0,3.55,21.1,824.0,931.82,703.84
2018,6,5,15,0,880.0,110.0,3.6,21.0,789.0,900.05,684.08
2018,6,5,15,15,868.0,108.0,3.6,21.0,748.5,862.57,659.66
2018,6,5,15,30,856.0,106.0,3.6,21.0,708.0,823.25,633.77
2018,6,5,15,45,842.0,103.0,3.65,20.6,663.5,783.6,608.55
2018,6,5,16,0,828.0,100.0,3.7,20.2,619.0,738.49,578.96
2018,6,5,16,15,809.0,97.0,3.7,19.9,571.0,688.8,545.06
2018,6,5,16,30,790.0,94.0,3.7,19.6,523.0,638.73,509.31
2018,6,5,16,45,765.0,89.5,3.7,19.3,472.5,583.17,467.52
2018,6,5,17,0,740.0,85.0,3.7,19.0,422.0,528.33,425.06
2018,6,5,17,15,705.5,81.0,3.7,18.55,371.5,471.17,379.62
2018,6,5,17,30,671.0,77.0,3.7,18.1,321.0,415.08,333.59
2018,6,5,17,45,618.5,72.0,3.7,17.6,270.0,352.64,281.23
2018,6,5,18,0,566.0,67.0,3.7,17.1,219.0,294.82,231.29
2018,6,5,18,15,463.0,61.0,3.6,16.55,168.5,224.32,171.13
2018,6,5,18,30,360.0,55.0,3.5,16.0,118.0,163.33,119.18
2018,6,5,18,45,229.0,42.5,3.4,15.4,78.0,101.74,69.0
2018,6,5,19,0,98.0,30.0,3.3,14.8,38.0,51.21,27.0
2018,6,5,19,15,54.0,17.0,3.25,14.4,21.0,22.92,0.0
2018,6,5,19,30,10.0,4.0,3.2,14.0,4.0,3.93,0.0
2018,6,5,19,45,5.0,2.0,3.2,13.65,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,6,4,45,10.0,5.0,2.9,11.65,5.5,0.0,0.0
2018,6,6,5,0,20.0,10.0,2.9,11.7,11.0,9.83,0.0
2018,6,6,5,15,97.0,26.0,2.9,11.95,36.5,21.7,7.37
2018,6,6,5,30,174.0,42.0,2.9,12.2,62.0,32.41,22.13
2018,6,6,5,45,216.0,55.5,2.9,12.4,92.5,41.83,31.35
2018,6,6,6,0,258.0,69.0,2.9,12.6,123.0,50.77,39.77
2018,6,6,6,15,364.5,79.5,2.9,12.9,178.0,68.96,46.49
2018,6,6,6,30,471.0,90.0,2.9,13.2,233.0,107.84,67.95
2018,6,6,6,45,546.0,94.5,2.9,13.55,289.5,148.59,96.16
2018,6,6,7,0,621.0,99.0,2.9,13.9,346.0,197.44,134.75
2018,6,6,7,15,653.5,105.0,2.9,14.25,396.0,245.54,176.56
2018,6,6,7,30,686.0,111.0,2.9,14.6,446.0,297.01,221.77
2018,6,6,7,45,711.0,116.0,2.9,15.0,495.0,348.15,266.59
2018,6,6,8,0,736.0,121.0,2.9,15.4,544.0,401.45,312.29
2018,6,6,8,15,756.0,124.5,2.9,15.85,590.5,453.05,355.54
2018,6,6,8,30,776.0,128.0,2.9,16.3,637.0,507.96,400.04
2018,6,6,8,45,791.5,131.0,2.9,16.75,680.0,558.41,439.91
2018,6,6,9,0,807.0,134.0,2.9,17.2,723.0,609.11,478.81
2018,6,6,9,15,819.5,136.5,3.0,17.55,761.5,657.4,515.42
2018,6,6,9,30,832.0,139.0,3.1,17.9,800.0,705.19,550.81
2018,6,6,9,45,842.5,139.5,3.15,18.3,833.0,748.87,581.51
2018,6,6,10,0,853.0,140.0,3.2,18.7,866.0,791.41,609.98
2018,6,6,10,15,860.0,141.5,3.25,18.95,893.0,829.63,635.46
2018,6,6,10,30,867.0,143.0,3.3,19.2,920.0,866.61,659.9
2018,6,6,10,45,872.0,144.5,3.4,19.45,941.0,899.86,681.9
2018,6,6,11,0,877.0,146.0,3.5,19.7,962.0,930.84,702.29
2018,6,6,11,15,880.5,146.5,3.55,19.85,975.5,957.06,719.35
2018,6,6,11,30,884.0,147.0,3.6,20.0,989.0,980.68,734.68
2018,6,6,11,45,885.0,147.5,3.7,20.2,995.0,999.18,746.81
2018,6,6,12,0,886.0,148.0,3.8,20.4,1001.0,1014.8,757.11
2018,6,6,12,15,878.0,153.0,3.85,20.4,997.5,1023.03,762.81
2018,6,6,12,30,870.0,158.0,3.9,20.4,994.0,1028.15,766.6
2018,6,6,12,45,858.0,164.5,3.95,20.45,982.5,1033.95,770.85
2018,6,6,13,0,846.0,171.0,4.0,20.5,971.0,1030.84,769.24
2018,6,6,13,15,842.0,170.0,4.0,20.45,955.0,1024.98,765.93
2018,6,6,13,30,838.0,169.0,4.0,20.4,939.0,1016.09,760.71
2018,6,6,13,45,832.5,167.5,4.05,20.35,917.0,1002.23,752.58
2018,6,6,14,0,827.0,166.0,4.1,20.3,895.0,985.5,742.59
2018,6,6,14,15,818.0,164.5,4.15,20.15,865.5,962.67,728.76
2018,6,6,14,30,809.0,163.0,4.2,20.0,836.0,937.32,713.2
2018,6,6,14,45,797.0,161.0,4.25,19.85,800.5,906.35,693.67
2018,6,6,15,0,785.0,159.0,4.3,19.7,765.0,873.33,672.58
2018,6,6,15,15,771.0,155.5,4.3,19.7,725.0,838.14,649.19
2018,6,6,15,30,757.0,152.0,4.3,19.7,685.0,798.44,622.39
2018,6,6,15,45,736.0,148.5,4.35,19.1,639.5,751.94,591.98
2018,6,6,16,0,715.0,145.0,4.4,18.5,594.0,704.89,560.41
2018,6,6,16,15,687.5,142.0,4.4,18.1,546.0,653.49,523.09
2018,6,6,16,30,660.0,139.0,4.4,17.7,498.0,602.61,485.29
2018,6,6,16,45,626.0,133.5,4.45,17.25,448.0,545.84,442.23
2018,6,6,17,0,592.0,128.0,4.5,16.8,398.0,490.79,399.31
2018,6,6,17,15,550.5,120.5,4.45,16.3,348.5,429.4,350.07
2018,6,6,17,30,509.0,113.0,4.4,15.8,299.0,373.94,304.28
2018,6,6,17,45,454.0,104.5,4.35,15.35,251.5,315.03,254.58
2018,6,6,18,0,399.0,96.0,4.3,14.9,204.0,261.24,208.2
2018,6,6,18,15,320.5,79.5,4.2,14.5,155.0,196.59,152.8
2018,6,6,18,30,242.0,63.0,4.1,14.1,106.0,140.08,104.47
2018,6,6,18,45,166.5,48.0,4.0,13.75,73.5,91.39,63.43
2018,6,6,19,0,91.0,33.0,3.9,13.4,41.0,53.84,29.85
2018,6,6,19,15,47.0,18.5,3.8,13.2,22.5,23.65,0.0
2018,6,6,19,30,3.0,4.0,3.7,13.0,4.0,4.13,0.0
2018,6,6,19,45,1.5,2.0,3.65,12.8,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,2.95,11.25,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,3.0,11.4,12.0,10.81,0.0
2018,6,7,5,15,98.0,29.0,3.05,11.75,39.5,24.04,9.0
2018,6,7,5,30,171.0,47.0,3.1,12.1,67.0,38.17,27.08
2018,6,7,5,45,257.0,61.0,3.15,12.45,107.0,46.35,35.32
2018,6,7,6,0,343.0,75.0,3.2,12.8,147.0,55.62,44.04
2018,6,7,6,15,409.5,85.5,3.25,13.2,194.0,75.02,50.69
2018,6,7,6,30,476.0,96.0,3.3,13.6,241.0,113.18,72.15
2018,6,7,6,45,527.0,103.5,3.3,14.05,291.0,154.04,101.39
2018,6,7,7,0,578.0,111.0,3.3,14.5,341.0,200.22,138.55
2018,6,7,7,15,616.5,117.0,3.25,14.9,392.0,247.39,178.97
2018,6,7,7,30,655.0,123.0,3.2,15.3,443.0,298.63,223.4
2018,6,7,7,45,685.0,127.5,3.15,15.7,493.0,349.42,267.48
2018,6,7,8,0,715.0,132.0,3.1,16.1,543.0,402.93,312.97
2018,6,7,8,15,737.5,135.5,3.05,16.5,590.0,454.61,356.05
2018,6,7,8,30,760.0,139.0,3.0,16.9,637.0,507.75,399.04
2018,6,7,8,45,778.5,141.5,2.95,17.3,681.0,560.95,440.77
2018,6,7,9,0,797.0,144.0,2.9,17.7,725.0,612.38,479.99
2018,6,7,9,15,815.5,143.5,2.95,18.05,765.5,661.27,516.82
2018,6,7,9,30,834.0,143.0,3.0,18.4,806.0,710.18,552.78
2018,6,7,9,45,851.5,140.5,3.1,18.75,841.5,756.19,585.47
2018,6,7,10,0,869.0,138.0,3.2,19.1,877.0,801.02,615.79
2018,6,7,10,15,878.0,138.0,3.3,19.35,905.0,840.59,642.36
2018,6,7,10,30,887.0,138.0,3.4,19.6,933.0,878.42,667.56
2018,6,7,10,45,895.0,137.0,3.45,19.85,954.5,912.48,689.73
2018,6,7,11,0,903.0,136.0,3.5,20.1,976.0,944.36,710.31
2018,6,7,11,15,908.5,135.0,3.55,20.25,990.5,971.58,727.94
2018,6,7,11,30,914.0,134.0,3.6,20.4,1005.0,996.19,743.84
2018,6,7,11,45,919.0,132.5,3.65,20.55,1013.0,1017.07,757.28
2018,6,7,12,0,924.0,131.0,3.7,20.7,1021.0,1035.07,768.88
2018,6,7,12,15,922.5,132.0,3.75,20.75,1019.5,1046.15,776.28
2018,6,7,12,30,921.0,133.0,3.8,20.8,1018.0,1054.07,781.74
2018,6,7,12,45,917.0,134.5,3.85,20.85,1009.0,1056.78,783.9
2018,6,7,13,0,913.0,136.0,3.9,20.9,1000.0,1056.27,784.08
2018,6,7,13,15,911.0,134.0,3.95,20.9,984.0,1050.99,781.38
2018,6,7,13,30,909.0,132.0,4.0,20.9,968.0,1042.47,776.67
2018,6,7,13,45,905.5,130.0,4.0,20.85,945.5,1029.29,768.77
2018,6,7,14,0,902.0,128.0,4.0,20.8,923.0,1012.99,758.89
2018,6,7,14,15,896.5,125.5,4.0,20.7,894.0,991.25,745.55
2018,6,7,14,30,891.0,123.0,4.0,20.6,865.0,966.66,730.32
2018,6,7,14,45,883.0,120.0,4.05,20.5,829.5,936.54,711.57
2018,6,7,15,0,875.0,117.0,4.1,20.4,794.0,903.96,691.01
2018,6,7,15,15,858.0,113.5,4.1,20.4,748.5,860.87,662.4
2018,6,7,15,30,841.0,110.0,4.1,20.4,703.0,820.5,635.52
2018,6,7,15,45,831.0,107.5,4.05,20.0,662.0,780.98,609.68
2018,6,7,16,0,821.0,105.0,4.0,19.6,621.0,739.91,582.39
2018,6,7,16,15,802.0,102.5,4.0,19.25,574.0,691.09,549.01
2018,6,7,16,30,783.0,100.0,4.0,18.9,527.0,641.89,513.64
2018,6,7,16,45,756.5,96.0,4.0,18.55,476.5,586.26,471.68
2018,6,7,17,0,730.0,92.0,4.0,18.2,426.0,532.87,430.21
2018,6,7,17,15,694.5,87.0,3.95,17.75,374.5,473.37,382.79
2018,6,7,17,30,659.0,82.0,3.9,17.3,323.0,416.19,335.78
2018,6,7,17,45,610.0,76.0,3.85,16.8,273.0,354.68,284.03
2018,6,7,18,0,561.0,70.0,3.8,16.3,223.0,297.44,234.44
2018,6,7,18,15,492.0,62.5,3.6,15.75,176.5,236.56,181.31
2018,6,7,18,30,423.0,55.0,3.4,15.2,130.0,182.54,133.7
2018,6,7,18,45,322.0,44.0,3.25,14.65,91.0,124.62,84.69
2018,6,7,19,0,221.0,33.0,3.1,14.1,52.0,78.56,43.38
2018,6,7,19,15,121.5,19.0,3.1,13.8,28.5,32.96,0.0
2018,6,7,19,30,22.0,5.0,3.1,13.5,5.0,6.43,0.0
2018,6,7,19,45,11.0,2.5,3.05,13.2,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,2.45,11.65,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,2.5,11.8,14.0,11.8,0.0
2018,6,8,5,15,174.5,26.0,2.55,12.25,43.5,20.35,6.88
2018,6,8,5,30,280.0,40.0,2.6,12.7,73.0,30.76,20.7
2018,6,8,5,45,364.5,50.0,2.65,13.1,114.0,37.92,27.83
2018,6,8,6,0,449.0,60.0,2.7,13.5,155.0,43.67,33.33
2018,6,8,6,15,509.0,68.5,2.65,14.1,202.5,63.54,38.89
2018,6,8,6,30,569.0,77.0,2.6,14.7,250.0,104.23,60.69
2018,6,8,6,45,613.5,82.0,2.55,15.35,299.5,146.49,90.78
2018,6,8,7,0,658.0,87.0,2.5,16.0,349.0,193.72,129.05
2018,6,8,7,15,690.0,91.5,2.5,16.65,399.0,242.29,170.98
2018,6,8,7,30,722.0,96.0,2.5,17.3,449.0,294.13,216.09
2018,6,8,7,45,747.5,99.0,2.55,18.0,498.0,347.97,262.53
2018,6,8,8,0,773.0,102.0,2.6,18.7,547.0,401.15,307.52
2018,6,8,8,15,791.5,105.5,2.6,19.25,593.5,453.57,350.86
2018,6,8,8,30,810.0,109.0,2.6,19.8,640.0,506.96,393.58
2018,6,8,8,45,825.5,110.5,2.65,20.35,683.0,557.55,433.08
2018,6,8,9,0,841.0,112.0,2.7,20.9,726.0,608.32,471.53
2018,6,8,9,15,853.5,113.0,2.7,21.3,764.5,657.85,508.03
2018,6,8,9,30,866.0,114.0,2.7,21.7,803.0,705.13,541.97
2018,6,8,9,45,875.5,115.0,2.7,22.05,836.0,749.37,571.32
2018,6,8,10,0,885.0,116.0,2.7,22.4,869.0,792.28,599.23
2018,6,8,10,15,891.5,117.0,2.8,22.65,896.0,831.26,624.96
2018,6,8,10,30,898.0,118.0,2.9,22.9,923.0,868.3,649.22
2018,6,8,10,45,904.0,118.0,2.95,23.1,944.0,901.83,670.76
2018,6,8,11,0,910.0,118.0,3.0,23.3,965.0,933.04,690.67
2018,6,8,11,15,913.5,118.0,3.1,23.45,978.5,959.49,707.88
2018,6,8,11,30,917.0,118.0,3.2,23.6,992.0,983.22,723.33
2018,6,8,11,45,918.5,118.0,3.25,23.75,998.0,1002.21,735.34
2018,6,8,12,0,920.0,118.0,3.3,23.9,1004.0,1018.21,745.48
2018,6,8,12,15,917.5,118.5,3.4,23.85,1001.5,1027.72,752.46
2018,6,8,12,30,915.0,119.0,3.5,23.8,999.0,1034.05,757.52
2018,6,8,12,45,911.0,120.5,3.6,23.8,990.0,1036.69,760.16
2018,6,8,13,0,907.0,122.0,3.7,23.8,981.0,1036.13,760.82
2018,6,8,13,15,905.5,120.5,3.8,23.7,966.0,1031.82,759.43
2018,6,8,13,30,904.0,119.0,3.9,23.6,951.0,1024.29,756.03
2018,6,8,13,45,901.0,116.5,3.95,23.55,929.0,1011.08,748.48
2018,6,8,14,0,898.0,114.0,4.0,23.5,907.0,994.77,738.95
2018,6,8,14,15,893.5,111.5,4.05,23.3,878.5,974.0,726.91
2018,6,8,14,30,889.0,109.0,4.1,23.1,850.0,950.37,712.93
2018,6,8,14,45,883.5,105.5,4.15,22.9,816.0,922.0,695.68
2018,6,8,15,0,878.0,102.0,4.2,22.7,782.0,891.06,676.55
2018,6,8,15,15,867.0,99.5,4.2,22.7,742.0,854.06,652.3
2018,6,8,15,30,856.0,97.0,4.2,22.7,702.0,815.15,626.55
2018,6,8,15,45,845.0,93.5,4.2,22.1,658.5,773.46,599.97
2018,6,8,16,0,834.0,90.0,4.2,21.5,615.0,730.3,571.87
2018,6,8,16,15,820.5,85.5,4.15,21.1,569.0,686.27,542.06
2018,6,8,16,30,807.0,81.0,4.1,20.7,523.0,637.87,508.26
2018,6,8,16,45,787.0,77.0,4.05,20.35,474.0,585.35,468.71
2018,6,8,17,0,767.0,73.0,4.0,20.0,425.0,533.06,428.2
2018,6,8,17,15,732.5,69.5,3.85,19.5,373.5,474.07,381.23
2018,6,8,17,30,698.0,66.0,3.7,19.0,322.0,417.25,334.57
2018,6,8,17,45,657.0,60.5,3.6,18.5,273.0,357.89,284.59
2018,6,8,18,0,616.0,55.0,3.5,18.0,224.0,302.8,236.65
2018,6,8,18,15,543.5,50.0,3.35,17.5,177.0,240.78,182.63
2018,6,8,18,30,471.0,45.0,3.2,17.0,130.0,186.02,134.42
2018,6,8,18,45,328.0,38.0,3.0,16.5,88.5,120.79,80.95
2018,6,8,19,0,185.0,31.0,2.8,16.0,47.0,70.53,39.11
2018,6,8,19,15,103.5,17.5,2.75,15.7,25.5,29.5,0.0
2018,6,8,19,30,22.0,4.0,2.7,15.4,4.0,5.47,0.0
2018,6,8,19,45,11.0,2.0,2.7,15.1,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,9,4,45,18.5,5.5,2.95,12.65,6.0,0.0,0.0
2018,6,9,5,0,37.0,11.0,3.1,12.7,12.0,10.81,0.0
2018,6,9,5,15,93.0,25.0,3.2,12.8,34.5,20.93,7.32
2018,6,9,5,30,149.0,39.0,3.3,12.9,57.0,32.09,21.83
2018,6,9,5,45,192.5,54.5,3.45,13.0,88.5,44.05,33.23
2018,6,9,6,0,236.0,70.0,3.6,13.1,120.0,55.61,43.99
2018,6,9,6,15,271.0,86.5,3.6,13.2,158.0,76.6,54.65
2018,6,9,6,30,306.0,103.0,3.6,13.3,196.0,105.29,72.2
2018,6,9,6,45,352.0,116.0,3.65,13.35,241.5,141.03,98.51
2018,6,9,7,0,398.0,129.0,3.7,13.4,287.0,181.83,131.33
2018,6,9,7,15,441.5,138.5,3.75,13.6,336.0,224.02,166.8
2018,6,9,7,30,485.0,148.0,3.8,13.8,385.0,270.79,206.76
2018,6,9,7,45,519.5,154.5,3.8,13.95,432.5,316.21,246.01
2018,6,9,8,0,554.0,161.0,3.8,14.1,480.0,364.89,287.57
2018,6,9,8,15,605.5,161.0,3.85,14.35,536.0,418.09,332.02
2018,6,9,8,30,657.0,161.0,3.9,14.6,592.0,475.99,379.5
2018,6,9,8,45,609.5,193.5,3.9,14.85,614.0,513.78,409.65
2018,6,9,9,0,562.0,226.0,3.9,15.1,636.0,546.24,434.54
2018,6,9,9,15,624.5,216.0,4.0,15.4,694.0,604.73,480.23
2018,6,9,9,30,687.0,206.0,4.1,15.7,752.0,667.38,528.2
2018,6,9,9,45,678.0,222.5,4.15,16.05,780.0,706.8,556.52
2018,6,9,10,0,669.0,239.0,4.2,16.4,808.0,744.08,582.8
2018,6,9,10,15,659.0,255.5,4.25,16.75,831.0,778.36,606.38
2018,6,9,10,30,649.0,272.0,4.3,17.1,854.0,810.34,628.04
2018,6,9,10,45,670.5,268.0,4.4,17.45,881.0,847.7,654.66
2018,6,9,11,0,692.0,264.0,4.5,17.8,908.0,884.32,680.47
2018,6,9,11,15,577.0,326.0,4.6,17.9,868.5,858.97,659.0
2018,6,9,11,30,462.0,388.0,4.7,18.0,829.0,826.78,632.74
2018,6,9,11,45,505.0,371.0,4.8,18.1,855.5,863.06,660.27
2018,6,9,12,0,548.0,354.0,4.9,18.2,882.0,898.71,686.86
2018,6,9,12,15,648.5,297.5,4.9,18.25,922.0,950.35,726.24
2018,6,9,12,30,749.0,241.0,4.9,18.3,962.0,1001.45,762.72
2018,6,9,12,45,803.5,205.5,4.95,18.3,972.5,1020.99,776.45
2018,6,9,13,0,858.0,170.0,5.0,18.3,983.0,1041.96,791.48
2018,6,9,13,15,839.5,177.0,5.05,18.35,961.5,1029.94,783.79
2018,6,9,13,30,821.0,184.0,5.1,18.4,940.0,1015.03,774.41
2018,6,9,13,45,781.5,198.5,5.15,18.4,904.0,984.42,754.31
2018,6,9,14,0,742.0,213.0,5.2,18.4,868.0,956.6,736.16
2018,6,9,14,15,781.5,183.0,5.25,18.3,853.0,947.76,731.64
2018,6,9,14,30,821.0,153.0,5.3,18.2,838.0,938.95,727.11
2018,6,9,14,45,670.0,208.5,5.35,18.1,752.0,845.11,661.51
2018,6,9,15,0,519.0,264.0,5.4,18.0,666.0,749.82,589.88
2018,6,9,15,15,532.5,242.0,5.4,18.0,636.0,723.51,572.44
2018,6,9,15,30,546.0,220.0,5.4,18.0,606.0,694.6,552.53
2018,6,9,15,45,648.0,170.0,5.4,17.65,599.5,706.74,566.08
2018,6,9,16,0,750.0,120.0,5.4,17.3,593.0,703.72,566.73
2018,6,9,16,15,737.5,110.0,5.35,17.0,545.5,654.35,531.07
2018,6,9,16,30,725.0,100.0,5.3,16.7,498.0,604.21,493.13
2018,6,9,16,45,644.0,110.5,5.25,16.45,439.0,534.21,437.38
2018,6,9,17,0,563.0,121.0,5.2,16.2,380.0,468.26,383.92
2018,6,9,17,15,439.5,125.0,5.1,15.85,313.0,376.51,308.84
2018,6,9,17,30,316.0,129.0,5.0,15.5,246.0,293.71,240.12
2018,6,9,17,45,269.0,114.0,4.9,15.2,203.0,241.41,195.98
2018,6,9,18,0,222.0,99.0,4.8,14.9,160.0,193.65,155.06
2018,6,9,18,15,204.5,79.5,4.65,14.55,127.0,155.37,121.35
2018,6,9,18,30,187.0,60.0,4.5,14.2,94.0,118.77,88.71
2018,6,9,18,45,162.5,46.0,4.3,13.9,69.0,88.58,61.59
2018,6,9,19,0,138.0,32.0,4.1,13.6,44.0,63.73,36.72
2018,6,9,19,15,74.5,18.5,4.0,13.45,24.5,28.64,0.0
2018,6,9,19,30,11.0,5.0,3.9,13.3,5.0,5.7,0.0
2018,6,9,19,45,5.5,2.5,3.8,13.2,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,10,4,45,20.0,6.0,2.45,9.75,6.5,0.0,0.0
2018,6,10,5,0,40.0,12.0,2.5,10.0,13.0,11.8,0.0
2018,6,10,5,15,101.5,25.5,2.55,10.45,35.5,21.32,7.79
2018,6,10,5,30,163.0,39.0,2.6,10.9,58.0,29.87,20.13
2018,6,10,5,45,243.0,53.5,2.65,11.4,97.0,40.17,30.04
2018,6,10,6,0,323.0,68.0,2.7,11.9,136.0,49.97,39.18
2018,6,10,6,15,455.5,71.5,2.7,12.55,195.0,64.75,41.2
2018,6,10,6,30,588.0,75.0,2.7,13.2,254.0,103.9,60.05
2018,6,10,6,45,632.5,80.0,2.7,13.85,304.5,147.14,91.03
2018,6,10,7,0,677.0,85.0,2.7,14.5,355.0,195.33,130.38
2018,6,10,7,15,709.5,89.5,2.65,15.05,406.0,244.98,173.58
2018,6,10,7,30,742.0,94.0,2.6,15.6,457.0,300.69,222.23
2018,6,10,7,45,765.5,97.5,2.55,16.2,506.0,352.48,267.48
2018,6,10,8,0,789.0,101.0,2.5,16.8,555.0,406.23,313.25
2018,6,10,8,15,807.5,103.5,2.45,17.3,601.5,458.5,356.74
2018,6,10,8,30,826.0,106.0,2.4,17.8,648.0,511.71,399.55
2018,6,10,8,45,840.5,108.0,2.3,18.3,691.0,562.96,439.29
2018,6,10,9,0,855.0,110.0,2.2,18.8,734.0,615.95,478.81
2018,6,10,9,15,867.0,111.0,2.2,19.2,772.5,664.14,514.29
2018,6,10,9,30,879.0,112.0,2.2,19.6,811.0,711.64,548.3
2018,6,10,9,45,889.0,112.5,2.15,20.0,844.5,756.3,577.23
2018,6,10,10,0,899.0,113.0,2.1,20.4,878.0,799.64,604.72
2018,6,10,10,15,906.5,112.0,2.15,20.65,904.5,838.01,629.57
2018,6,10,10,30,914.0,111.0,2.2,20.9,931.0,874.46,652.96
2018,6,10,10,45,920.5,110.0,2.25,21.15,951.5,907.94,674.2
2018,6,10,11,0,927.0,109.0,2.3,21.4,972.0,939.08,693.8
2018,6,10,11,15,930.5,108.0,2.45,21.5,985.0,964.97,711.27
2018,6,10,11,30,934.0,107.0,2.6,21.6,998.0,988.07,727.0
2018,6,10,11,45,937.0,106.0,2.7,21.7,1004.5,1007.81,740.11
2018,6,10,12,0,940.0,105.0,2.8,21.8,1011.0,1024.55,751.36
2018,6,10,12,15,938.0,105.5,2.95,21.8,1009.0,1034.78,759.22
2018,6,10,12,30,936.0,106.0,3.1,21.8,1007.0,1041.76,765.11
2018,6,10,12,45,933.5,106.0,3.25,21.85,998.0,1044.48,768.17
2018,6,10,13,0,931.0,106.0,3.4,21.9,989.0,1043.91,769.18
2018,6,10,13,15,928.5,104.0,3.45,21.8,972.5,1037.99,766.43
2018,6,10,13,30,926.0,102.0,3.5,21.7,956.0,1028.8,761.65
2018,6,10,13,45,922.5,101.0,3.6,21.65,934.0,1016.43,755.09
2018,6,10,14,0,919.0,100.0,3.7,21.6,912.0,1000.93,746.48
2018,6,10,14,15,913.5,98.0,3.8,21.45,883.0,979.4,734.13
2018,6,10,14,30,908.0,96.0,3.9,21.3,854.0,954.99,719.8
2018,6,10,14,45,900.5,94.0,3.95,21.15,819.5,925.99,701.95
2018,6,10,15,0,893.0,92.0,4.0,21.0,785.0,894.47,682.27
2018,6,10,15,15,882.5,89.5,4.0,21.0,745.0,857.5,657.99
2018,6,10,15,30,872.0,87.0,4.0,21.0,705.0,818.55,632.13
2018,6,10,15,45,860.0,84.5,4.1,20.5,661.5,776.65,605.48
2018,6,10,16,0,848.0,82.0,4.2,20.0,618.0,733.3,577.26
2018,6,10,16,15,832.5,79.0,4.2,19.7,571.5,685.7,544.59
2018,6,10,16,30,817.0,76.0,4.2,19.4,525.0,637.4,510.84
2018,6,10,16,45,795.0,73.0,4.2,19.1,476.0,587.31,472.98
2018,6,10,17,0,773.0,70.0,4.2,18.8,427.0,534.65,431.92
2018,6,10,17,15,742.5,66.5,4.15,18.4,376.5,477.55,386.18
2018,6,10,17,30,712.0,63.0,4.1,18.0,326.0,422.21,340.41
2018,6,10,17,45,671.0,58.5,4.0,17.6,277.0,363.24,290.31
2018,6,10,18,0,630.0,54.0,3.9,17.2,228.0,307.64,241.6
2018,6,10,18,15,565.0,49.0,3.75,16.7,181.5,248.06,189.11
2018,6,10,18,30,500.0,44.0,3.6,16.2,135.0,194.16,141.04
2018,6,10,18,45,375.0,37.0,3.4,15.7,94.0,131.2,88.28
2018,6,10,19,0,250.0,30.0,3.2,15.2,53.0,81.48,45.85
2018,6,10,19,15,140.0,18.0,3.15,14.9,29.5,37.1,0.0
2018,6,10,19,30,30.0,6.0,3.1,14.6,6.0,8.06,0.0
2018,6,10,19,45,15.0,3.0,3.1,14.3,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,11,4,45,31.0,6.0,2.35,12.5,7.0,0.0,0.0
2018,6,11,5,0,62.0,12.0,2.4,12.7,14.0,11.8,0.0
2018,6,11,5,15,171.0,25.0,2.4,13.1,42.5,19.49,6.56
2018,6,11,5,30,280.0,38.0,2.4,13.5,71.0,29.09,19.23
2018,6,11,5,45,397.0,44.5,2.35,13.95,115.0,32.69,23.15
2018,6,11,6,0,514.0,51.0,2.3,14.4,159.0,35.61,26.07
2018,6,11,6,15,577.0,55.5,2.3,15.1,207.0,54.06,29.48
2018,6,11,6,30,640.0,60.0,2.3,15.8,255.0,95.13,50.09
2018,6,11,6,45,679.5,64.5,2.25,16.45,305.0,142.69,84.36
2018,6,11,7,0,719.0,69.0,2.2,17.1,355.0,191.73,124.34
2018,6,11,7,15,747.5,72.5,2.2,17.75,405.0,241.46,167.52
2018,6,11,7,30,776.0,76.0,2.2,18.4,455.0,294.06,213.54
2018,6,11,7,45,797.5,79.0,2.15,19.1,504.0,346.43,258.94
2018,6,11,8,0,819.0,82.0,2.1,19.8,553.0,403.56,306.8
2018,6,11,8,15,835.0,85.0,2.05,20.3,599.5,456.34,350.19
2018,6,11,8,30,851.0,88.0,2.0,20.8,646.0,509.74,392.55
2018,6,11,8,45,863.5,90.5,1.95,21.3,689.0,561.13,431.95
2018,6,11,9,0,876.0,93.0,1.9,21.8,732.0,612.32,469.81
2018,6,11,9,15,879.5,98.5,1.85,22.2,769.0,660.14,504.03
2018,6,11,9,30,883.0,104.0,1.8,22.6,806.0,706.53,535.88
2018,6,11,9,45,883.0,110.5,1.8,23.0,837.5,749.74,563.56
2018,6,11,10,0,883.0,117.0,1.8,23.4,869.0,790.89,589.45
2018,6,11,10,15,889.5,118.5,1.8,23.7,896.5,830.31,614.04
2018,6,11,10,30,896.0,120.0,1.8,24.0,924.0,867.81,637.07
2018,6,11,10,45,900.5,121.5,1.85,24.35,945.0,901.48,657.78
2018,6,11,11,0,905.0,123.0,1.9,24.7,966.0,932.79,676.85
2018,6,11,11,15,908.5,123.0,1.95,24.9,979.5,959.21,693.11
2018,6,11,11,30,912.0,123.0,2.0,25.1,993.0,982.93,707.69
2018,6,11,11,45,914.0,124.0,2.05,25.3,1000.5,1003.41,720.24
2018,6,11,12,0,916.0,125.0,2.1,25.5,1008.0,1020.95,731.01
2018,6,11,12,15,918.0,123.0,2.2,25.6,1007.5,1032.51,738.97
2018,6,11,12,30,920.0,121.0,2.3,25.7,1007.0,1040.95,745.12
2018,6,11,12,45,921.0,119.0,2.4,25.8,999.5,1045.2,748.75
2018,6,11,13,0,922.0,117.0,2.5,25.9,992.0,1046.21,750.44
2018,6,11,13,15,919.5,116.0,2.6,25.95,976.5,1041.48,748.75
2018,6,11,13,30,917.0,115.0,2.7,26.0,961.0,1033.5,745.11
2018,6,11,13,45,912.5,114.0,2.75,26.0,938.5,1020.37,737.92
2018,6,11,14,0,908.0,113.0,2.8,26.0,916.0,1004.15,728.83
2018,6,11,14,15,902.0,111.0,2.9,25.9,887.0,982.46,716.93
2018,6,11,14,30,896.0,109.0,3.0,25.8,858.0,957.92,703.13
2018,6,11,14,45,887.5,107.5,3.05,25.75,823.5,928.93,685.77
2018,6,11,15,0,879.0,106.0,3.1,25.7,789.0,897.52,666.7
2018,6,11,15,15,868.0,103.5,3.1,25.7,749.0,860.64,643.32
2018,6,11,15,30,857.0,101.0,3.1,25.7,709.0,821.84,618.47
2018,6,11,15,45,843.5,98.5,3.1,25.35,665.5,779.36,591.62
2018,6,11,16,0,830.0,96.0,3.1,25.0,622.0,739.2,566.02
2018,6,11,16,15,813.5,92.5,3.1,24.65,575.0,690.87,534.13
2018,6,11,16,30,797.0,89.0,3.1,24.3,528.0,641.94,500.76
2018,6,11,16,45,773.5,85.5,3.1,24.0,478.5,588.26,461.49
2018,6,11,17,0,750.0,82.0,3.1,23.7,429.0,535.12,421.45
2018,6,11,17,15,718.0,77.5,3.1,23.05,378.5,477.15,376.98
2018,6,11,17,30,686.0,73.0,3.1,22.4,328.0,422.13,333.21
2018,6,11,17,45,641.5,68.0,3.05,21.8,278.5,362.32,284.13
2018,6,11,18,0,597.0,63.0,3.0,21.2,229.0,306.3,236.64
2018,6,11,18,15,532.5,56.5,2.95,20.45,182.5,246.02,185.12
2018,6,11,18,30,468.0,50.0,2.9,19.7,136.0,192.12,138.32
2018,6,11,18,45,364.5,41.0,2.85,18.95,96.0,133.37,89.33
2018,6,11,19,0,261.0,32.0,2.8,18.2,56.0,85.63,48.33
2018,6,11,19,15,149.0,19.5,2.8,17.8,31.5,40.02,0.0
2018,6,11,19,30,37.0,7.0,2.8,17.4,7.0,9.59,0.0
2018,6,11,19,45,18.5,3.5,2.75,17.0,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
