Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,4,45,46.5,6.0,1.9,14.7,7.5,0.0,0.0
2018,6,12,5,0,93.0,12.0,1.9,15.0,15.0,11.8,0.0
2018,6,12,5,15,236.5,23.5,1.9,15.75,47.5,18.44,5.82
2018,6,12,5,30,380.0,35.0,1.9,16.5,80.0,26.81,17.05
2018,6,12,5,45,474.5,41.0,1.9,17.2,123.5,29.56,20.1
2018,6,12,6,0,569.0,47.0,1.9,17.9,167.0,32.25,22.73
2018,6,12,6,15,623.5,52.0,1.95,18.45,215.5,55.28,29.29
2018,6,12,6,30,678.0,57.0,2.0,19.0,264.0,98.23,50.58
2018,6,12,6,45,715.5,61.0,2.0,19.55,314.5,144.17,82.96
2018,6,12,7,0,753.0,65.0,2.0,20.1,365.0,194.29,123.52
2018,6,12,7,15,780.0,69.0,2.0,20.75,416.0,245.89,167.87
2018,6,12,7,30,807.0,73.0,2.0,21.4,467.0,300.19,214.83
2018,6,12,7,45,827.5,75.0,2.05,22.0,516.0,356.22,262.82
2018,6,12,8,0,848.0,77.0,2.1,22.6,565.0,410.28,308.22
2018,6,12,8,15,863.0,80.0,2.15,23.15,612.0,464.04,352.17
2018,6,12,8,30,878.0,83.0,2.2,23.7,659.0,518.29,395.05
2018,6,12,8,45,889.5,85.5,2.25,24.2,702.0,570.4,435.07
2018,6,12,9,0,901.0,88.0,2.3,24.7,745.0,622.19,473.59
2018,6,12,9,15,910.5,89.0,2.35,24.95,783.5,670.71,509.17
2018,6,12,9,30,920.0,90.0,2.4,25.2,822.0,718.26,542.31
2018,6,12,9,45,927.0,92.5,2.45,25.5,856.0,764.22,572.41
2018,6,12,10,0,934.0,95.0,2.5,25.8,890.0,808.57,601.05
2018,6,12,10,15,939.5,95.5,2.55,26.0,917.0,847.98,626.29
2018,6,12,10,30,945.0,96.0,2.6,26.2,944.0,885.26,649.94
2018,6,12,10,45,948.5,97.5,2.7,26.35,965.0,919.5,671.96
2018,6,12,11,0,952.0,99.0,2.8,26.5,986.0,951.17,692.25
2018,6,12,11,15,954.5,99.5,2.85,26.55,999.5,978.23,709.39
2018,6,12,11,30,957.0,100.0,2.9,26.6,1013.0,1002.42,724.71
2018,6,12,11,45,957.5,101.0,3.0,26.65,1019.5,1022.2,737.69
2018,6,12,12,0,958.0,102.0,3.1,26.7,1026.0,1038.86,748.77
2018,6,12,12,15,957.0,102.0,3.2,26.65,1024.5,1049.84,756.62
2018,6,12,12,30,956.0,102.0,3.3,26.6,1023.0,1057.53,762.52
2018,6,12,12,45,954.0,102.5,3.4,26.55,1014.5,1061.41,766.11
2018,6,12,13,0,952.0,103.0,3.5,26.5,1006.0,1061.94,767.69
2018,6,12,13,15,950.5,102.5,3.55,26.4,992.0,1058.61,766.67
2018,6,12,13,30,949.0,102.0,3.6,26.3,978.0,1051.93,763.62
2018,6,12,13,45,945.0,101.0,3.65,26.2,955.5,1038.95,756.6
2018,6,12,14,0,941.0,100.0,3.7,26.1,933.0,1022.78,747.6
2018,6,12,14,15,935.5,98.5,3.75,25.9,904.0,1001.53,735.61
2018,6,12,14,30,930.0,97.0,3.8,25.7,875.0,977.32,721.66
2018,6,12,14,45,923.5,95.5,3.8,25.55,841.0,949.37,704.73
2018,6,12,15,0,917.0,94.0,3.8,25.4,807.0,918.8,685.97
2018,6,12,15,15,907.0,92.0,3.8,25.4,767.0,882.21,662.61
2018,6,12,15,30,897.0,90.0,3.8,25.4,727.0,843.53,637.68
2018,6,12,15,45,884.5,87.5,3.8,24.95,682.5,800.46,610.5
2018,6,12,16,0,872.0,85.0,3.8,24.5,638.0,755.92,581.87
2018,6,12,16,15,856.0,83.0,3.8,24.2,591.0,708.18,550.11
2018,6,12,16,30,840.0,81.0,3.8,23.9,544.0,662.76,519.5
2018,6,12,16,45,817.5,77.5,3.75,23.55,493.5,607.86,479.09
2018,6,12,17,0,795.0,74.0,3.7,23.2,443.0,553.35,437.74
2018,6,12,17,15,764.0,70.5,3.65,22.7,391.5,494.92,392.3
2018,6,12,17,30,733.0,67.0,3.6,22.2,340.0,438.26,346.72
2018,6,12,17,45,689.5,63.0,3.55,21.65,289.5,377.6,296.62
2018,6,12,18,0,646.0,59.0,3.5,21.1,239.0,321.5,248.66
2018,6,12,18,15,583.0,53.0,3.4,20.3,191.0,259.71,195.54
2018,6,12,18,30,520.0,47.0,3.3,19.5,143.0,204.14,146.9
2018,6,12,18,45,416.5,39.0,3.2,18.75,101.5,143.65,95.98
2018,6,12,19,0,313.0,31.0,3.1,18.0,60.0,94.15,53.16
2018,6,12,19,15,185.5,19.5,3.1,17.55,34.0,45.04,0.0
2018,6,12,19,30,58.0,8.0,3.1,17.1,8.0,12.17,0.0
2018,6,12,19,45,29.0,4.0,3.1,16.7,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,4,45,43.0,6.0,3.0,13.55,7.5,0.0,0.0
2018,6,13,5,0,86.0,12.0,3.0,13.8,15.0,11.8,0.0
2018,6,13,5,15,220.0,24.5,3.05,14.4,47.0,19.44,6.49
2018,6,13,5,30,354.0,37.0,3.1,15.0,79.0,28.75,18.8
2018,6,13,5,45,454.5,43.5,3.15,15.6,123.0,31.81,22.2
2018,6,13,6,0,555.0,50.0,3.2,16.2,167.0,34.79,25.12
2018,6,13,6,15,612.0,55.5,3.2,16.8,216.0,54.7,29.3
2018,6,13,6,30,669.0,61.0,3.2,17.4,265.0,100.91,53.57
2018,6,13,6,45,707.5,65.0,3.15,18.0,315.5,146.44,85.81
2018,6,13,7,0,746.0,69.0,3.1,18.6,366.0,196.29,126.4
2018,6,13,7,15,773.5,73.0,3.1,19.35,417.0,247.62,170.87
2018,6,13,7,30,801.0,77.0,3.1,20.1,468.0,301.71,218.09
2018,6,13,7,45,822.0,79.5,3.15,20.85,517.5,354.74,264.2
2018,6,13,8,0,843.0,82.0,3.2,21.6,567.0,412.47,312.82
2018,6,13,8,15,858.0,84.5,3.15,22.25,613.0,465.55,356.56
2018,6,13,8,30,873.0,87.0,3.1,22.9,659.0,519.11,399.18
2018,6,13,8,45,885.0,89.5,3.05,23.5,702.5,571.28,439.36
2018,6,13,9,0,897.0,92.0,3.0,24.1,746.0,623.17,477.95
2018,6,13,9,15,903.5,95.0,3.0,24.5,783.5,671.51,513.28
2018,6,13,9,30,910.0,98.0,3.0,24.9,821.0,718.63,546.2
2018,6,13,9,45,913.0,101.5,3.0,25.3,853.0,762.28,574.57
2018,6,13,10,0,916.0,105.0,3.0,25.7,885.0,804.03,601.25
2018,6,13,10,15,922.0,106.5,3.05,25.95,912.5,844.22,627.18
2018,6,13,10,30,928.0,108.0,3.1,26.2,940.0,882.38,651.51
2018,6,13,10,45,931.5,108.5,3.15,26.45,960.0,915.19,672.13
2018,6,13,11,0,935.0,109.0,3.2,26.7,980.0,945.49,691.01
2018,6,13,11,15,937.0,109.5,3.3,26.8,993.0,971.75,707.97
2018,6,13,11,30,939.0,110.0,3.4,26.9,1006.0,995.17,723.12
2018,6,13,11,45,940.5,110.0,3.45,26.95,1012.5,1014.67,735.58
2018,6,13,12,0,942.0,110.0,3.5,27.0,1019.0,1031.13,746.15
2018,6,13,12,15,938.5,112.0,3.65,26.95,1017.0,1041.55,753.98
2018,6,13,12,30,935.0,114.0,3.8,26.9,1015.0,1048.72,759.84
2018,6,13,12,45,928.5,117.5,3.9,26.85,1005.5,1051.17,762.41
2018,6,13,13,0,922.0,121.0,4.0,26.8,996.0,1050.36,763.02
2018,6,13,13,15,919.5,119.5,4.1,26.6,980.5,1045.24,761.38
2018,6,13,13,30,917.0,118.0,4.2,26.4,965.0,1036.87,757.73
2018,6,13,13,45,912.5,117.0,4.3,26.25,942.5,1023.85,750.96
2018,6,13,14,0,908.0,116.0,4.4,26.1,920.0,1007.74,742.2
2018,6,13,14,15,903.0,114.0,4.45,25.85,892.0,987.12,730.47
2018,6,13,14,30,898.0,112.0,4.5,25.6,864.0,963.61,716.81
2018,6,13,14,45,890.5,109.5,4.6,25.3,829.5,934.54,699.91
2018,6,13,15,0,883.0,107.0,4.7,25.0,795.0,902.97,681.26
2018,6,13,15,15,871.5,105.5,4.7,25.0,755.0,866.7,657.65
2018,6,13,15,30,860.0,104.0,4.7,25.0,715.0,828.54,632.57
2018,6,13,15,45,847.0,101.0,4.7,24.3,671.5,785.9,605.76
2018,6,13,16,0,834.0,98.0,4.7,23.6,628.0,745.56,580.17
2018,6,13,16,15,817.0,95.0,4.7,23.15,581.0,697.32,547.72
2018,6,13,16,30,800.0,92.0,4.7,22.7,534.0,648.51,513.77
2018,6,13,16,45,776.0,88.0,4.7,22.25,484.0,593.86,473.13
2018,6,13,17,0,752.0,84.0,4.7,21.8,434.0,539.78,431.74
2018,6,13,17,15,719.5,79.5,4.65,21.2,383.0,481.44,385.83
2018,6,13,17,30,687.0,75.0,4.6,20.6,332.0,426.15,340.86
2018,6,13,17,45,642.0,70.0,4.55,20.0,282.0,366.02,290.71
2018,6,13,18,0,597.0,65.0,4.5,19.4,232.0,309.71,242.27
2018,6,13,18,15,532.0,58.5,4.35,18.8,185.5,249.13,189.67
2018,6,13,18,30,467.0,52.0,4.2,18.2,139.0,194.96,142.01
2018,6,13,18,45,369.0,42.5,4.05,17.55,99.0,136.76,92.77
2018,6,13,19,0,271.0,33.0,3.9,16.9,59.0,88.99,51.49
2018,6,13,19,15,157.5,20.5,3.9,16.45,33.5,42.64,0.0
2018,6,13,19,30,44.0,8.0,3.9,16.0,8.0,11.18,0.0
2018,6,13,19,45,22.0,4.0,3.9,15.6,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,14,4,45,28.0,6.0,3.0,12.05,7.0,0.0,0.0
2018,6,14,5,0,56.0,12.0,3.0,12.2,14.0,11.8,0.0
2018,6,14,5,15,171.0,25.5,2.95,12.7,43.5,19.91,6.84
2018,6,14,5,30,286.0,39.0,2.9,13.2,73.0,29.91,19.95
2018,6,14,5,45,383.0,48.5,2.85,13.65,116.0,36.45,26.48
2018,6,14,6,0,480.0,58.0,2.8,14.1,159.0,41.83,31.61
2018,6,14,6,15,545.5,64.5,2.65,14.65,208.0,60.41,35.75
2018,6,14,6,30,611.0,71.0,2.5,15.2,257.0,101.56,56.85
2018,6,14,6,45,653.5,76.0,2.4,15.75,307.5,145.65,88.19
2018,6,14,7,0,696.0,81.0,2.3,16.3,358.0,194.47,127.83
2018,6,14,7,15,727.5,84.5,2.2,16.8,408.5,246.69,172.84
2018,6,14,7,30,759.0,88.0,2.1,17.3,459.0,299.05,218.49
2018,6,14,7,45,782.5,92.0,1.95,17.85,509.0,352.1,264.28
2018,6,14,8,0,806.0,96.0,1.8,18.4,559.0,407.1,310.33
2018,6,14,8,15,824.0,98.5,1.75,18.85,606.0,459.93,353.7
2018,6,14,8,30,842.0,101.0,1.7,19.3,653.0,513.65,396.25
2018,6,14,8,45,855.5,103.5,1.65,19.75,696.5,567.66,437.43
2018,6,14,9,0,869.0,106.0,1.6,20.2,740.0,619.15,475.39
2018,6,14,9,15,883.5,105.5,1.65,20.55,779.5,668.15,511.28
2018,6,14,9,30,898.0,105.0,1.7,20.9,819.0,716.64,545.65
2018,6,14,9,45,910.5,104.5,1.75,21.25,854.0,762.93,575.96
2018,6,14,10,0,923.0,104.0,1.8,21.6,889.0,808.05,605.09
2018,6,14,10,15,929.0,104.5,1.95,21.85,916.5,847.55,631.27
2018,6,14,10,30,935.0,105.0,2.1,22.1,944.0,884.98,655.97
2018,6,14,10,45,939.5,106.0,2.2,22.35,965.0,919.38,678.08
2018,6,14,11,0,944.0,107.0,2.3,22.6,986.0,951.3,698.49
2018,6,14,11,15,946.0,107.5,2.45,22.7,999.5,977.8,716.24
2018,6,14,11,30,948.0,108.0,2.6,22.8,1013.0,1001.44,732.19
2018,6,14,11,45,949.0,108.5,2.7,22.9,1019.5,1021.15,745.18
2018,6,14,12,0,950.0,109.0,2.8,23.0,1026.0,1037.78,756.27
2018,6,14,12,15,949.0,109.5,2.9,23.05,1025.0,1049.29,764.32
2018,6,14,12,30,948.0,110.0,3.0,23.1,1024.0,1057.56,770.41
2018,6,14,12,45,944.5,111.0,3.1,23.15,1015.0,1060.55,773.23
2018,6,14,13,0,941.0,112.0,3.2,23.2,1006.0,1060.23,774.05
2018,6,14,13,15,937.5,111.5,3.25,23.15,990.0,1055.08,771.72
2018,6,14,13,30,934.0,111.0,3.3,23.1,974.0,1046.64,767.4
2018,6,14,13,45,928.5,110.0,3.4,23.05,950.5,1032.49,759.84
2018,6,14,14,0,923.0,109.0,3.5,23.0,927.0,1015.22,750.28
2018,6,14,14,15,916.0,108.0,3.5,22.9,898.0,993.5,737.21
2018,6,14,14,30,909.0,107.0,3.5,22.8,869.0,968.94,722.28
2018,6,14,14,45,900.0,106.0,3.5,22.7,834.0,939.86,704.28
2018,6,14,15,0,891.0,105.0,3.5,22.6,799.0,908.34,684.58
2018,6,14,15,15,880.0,103.0,3.5,22.6,759.0,871.77,661.02
2018,6,14,15,30,869.0,101.0,3.5,22.6,719.0,833.26,635.95
2018,6,14,15,45,850.0,98.5,3.5,22.25,672.0,786.11,605.36
2018,6,14,16,0,831.0,96.0,3.5,21.9,625.0,741.65,576.26
2018,6,14,16,15,817.0,93.0,3.5,21.55,580.0,695.71,545.57
2018,6,14,16,30,803.0,90.0,3.5,21.2,535.0,648.96,513.34
2018,6,14,16,45,778.5,87.0,3.5,20.9,485.0,594.97,473.22
2018,6,14,17,0,754.0,84.0,3.5,20.6,435.0,541.6,432.4
2018,6,14,17,15,720.5,80.5,3.5,20.1,384.5,483.7,387.12
2018,6,14,17,30,687.0,77.0,3.5,19.6,334.0,428.99,342.83
2018,6,14,17,45,640.0,71.5,3.45,19.1,283.5,367.4,291.72
2018,6,14,18,0,593.0,66.0,3.4,18.6,233.0,309.83,242.45
2018,6,14,18,15,525.5,60.0,3.3,18.0,186.5,249.08,189.98
2018,6,14,18,30,458.0,54.0,3.2,17.4,140.0,194.97,142.57
2018,6,14,18,45,356.0,44.5,3.1,16.85,99.5,136.17,93.02
2018,6,14,19,0,254.0,35.0,3.0,16.3,59.0,88.3,52.02
2018,6,14,19,15,146.5,22.0,3.0,15.85,34.0,43.09,0.0
2018,6,14,19,30,39.0,9.0,3.0,15.4,9.0,11.82,0.0
2018,6,14,19,45,19.5,4.5,3.0,15.0,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,15,4,45,18.0,5.0,2.75,11.95,5.5,0.0,0.0
2018,6,15,5,0,36.0,10.0,2.8,12.1,11.0,9.83,0.0
2018,6,15,5,15,95.0,23.0,2.8,12.5,32.5,19.35,6.45
2018,6,15,5,30,154.0,36.0,2.8,12.9,54.0,27.41,17.83
2018,6,15,5,45,191.0,49.0,2.8,13.3,82.0,36.53,26.59
2018,6,15,6,0,228.0,62.0,2.8,13.7,110.0,45.19,34.65
2018,6,15,6,15,117.5,81.0,2.85,14.1,106.0,72.28,53.8
2018,6,15,6,30,7.0,100.0,2.9,14.5,102.0,93.49,73.55
2018,6,15,6,45,11.0,118.5,2.9,14.95,122.5,111.85,88.5
2018,6,15,7,0,15.0,137.0,2.9,15.4,143.0,130.77,103.69
2018,6,15,7,15,54.0,166.5,2.95,15.75,192.0,164.69,129.87
2018,6,15,7,30,93.0,196.0,3.0,16.1,241.0,206.17,162.37
2018,6,15,7,45,335.5,175.5,3.05,16.4,364.0,273.0,212.02
2018,6,15,8,0,578.0,155.0,3.1,16.7,487.0,367.34,285.83
2018,6,15,8,15,694.5,131.0,3.1,17.05,562.5,428.95,335.9
2018,6,15,8,30,811.0,107.0,3.1,17.4,638.0,503.33,395.57
2018,6,15,8,45,826.5,109.0,3.15,17.75,681.5,554.36,436.29
2018,6,15,9,0,842.0,111.0,3.2,18.1,725.0,607.29,477.34
2018,6,15,9,15,853.5,113.0,3.2,18.4,763.5,655.51,513.8
2018,6,15,9,30,865.0,115.0,3.2,18.7,802.0,703.06,548.83
2018,6,15,9,45,874.5,115.5,3.2,19.0,835.0,746.83,578.75
2018,6,15,10,0,884.0,116.0,3.2,19.3,868.0,789.3,607.11
2018,6,15,10,15,891.0,117.0,3.25,19.5,895.5,828.73,633.51
2018,6,15,10,30,898.0,118.0,3.3,19.7,923.0,866.29,658.4
2018,6,15,10,45,903.0,118.5,3.3,19.9,944.0,899.57,679.88
2018,6,15,11,0,908.0,119.0,3.3,20.1,965.0,930.51,699.65
2018,6,15,11,15,911.5,119.5,3.35,20.2,979.0,957.59,717.34
2018,6,15,11,30,915.0,120.0,3.4,20.3,993.0,981.98,733.24
2018,6,15,11,45,917.5,119.0,3.45,20.4,999.5,1001.14,745.69
2018,6,15,12,0,920.0,118.0,3.5,20.5,1006.0,1017.36,756.27
2018,6,15,12,15,919.0,119.0,3.6,20.45,1005.5,1029.11,764.81
2018,6,15,12,30,918.0,120.0,3.7,20.4,1005.0,1037.72,771.4
2018,6,15,12,45,915.0,121.0,3.75,20.4,997.0,1041.17,774.18
2018,6,15,13,0,912.0,122.0,3.8,20.4,989.0,1041.42,774.99
2018,6,15,13,15,910.0,120.5,3.85,20.3,973.5,1036.91,773.07
2018,6,15,13,30,908.0,119.0,3.9,20.2,958.0,1029.19,769.14
2018,6,15,13,45,905.0,117.0,4.0,20.1,936.5,1016.8,762.51
2018,6,15,14,0,902.0,115.0,4.1,20.0,915.0,1001.3,753.84
2018,6,15,14,15,896.5,114.0,4.1,19.85,887.5,981.43,741.78
2018,6,15,14,30,891.0,113.0,4.1,19.7,860.0,958.73,727.82
2018,6,15,14,45,883.0,110.5,4.15,19.55,825.5,929.45,709.59
2018,6,15,15,0,875.0,108.0,4.2,19.4,791.0,897.72,689.57
2018,6,15,15,15,864.0,106.0,4.2,19.4,751.5,861.66,665.72
2018,6,15,15,30,853.0,104.0,4.2,19.4,712.0,823.7,640.35
2018,6,15,15,45,838.5,101.5,4.15,19.05,668.0,784.62,614.59
2018,6,15,16,0,824.0,99.0,4.1,18.7,624.0,740.18,584.59
2018,6,15,16,15,803.5,98.0,4.05,18.4,577.5,692.05,551.33
2018,6,15,16,30,783.0,97.0,4.0,18.1,531.0,643.64,516.61
2018,6,15,16,45,755.0,94.0,3.95,17.85,481.0,588.29,474.49
2018,6,15,17,0,727.0,91.0,3.9,17.6,431.0,535.18,432.98
2018,6,15,17,15,690.5,87.5,3.85,17.15,380.5,476.94,386.59
2018,6,15,17,30,654.0,84.0,3.8,16.7,330.0,421.06,340.72
2018,6,15,17,45,602.0,79.5,3.75,16.25,280.0,359.9,289.36
2018,6,15,18,0,550.0,75.0,3.7,15.8,230.0,303.22,240.4
2018,6,15,18,15,480.5,67.5,3.6,15.35,184.0,242.23,187.36
2018,6,15,18,30,411.0,60.0,3.5,14.9,138.0,188.08,139.75
2018,6,15,18,45,307.0,48.5,3.35,14.4,97.5,128.81,89.74
2018,6,15,19,0,203.0,37.0,3.2,13.9,57.0,81.61,49.64
2018,6,15,19,15,111.5,22.0,3.15,13.6,32.0,38.88,0.0
2018,6,15,19,30,20.0,7.0,3.1,13.3,7.0,8.43,0.0
2018,6,15,19,45,10.0,3.5,3.05,13.05,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,45,30.0,6.5,0.75,12.4,7.5,0.0,0.0
2018,6,16,5,0,60.0,13.0,0.8,12.6,15.0,12.78,0.0
2018,6,16,5,15,166.0,27.5,0.8,13.0,44.5,21.61,7.79
2018,6,16,5,30,272.0,42.0,0.8,13.4,74.0,32.41,22.11
2018,6,16,5,45,225.0,51.0,0.8,13.8,85.5,38.16,28.01
2018,6,16,6,0,178.0,60.0,0.8,14.2,97.0,48.11,37.21
2018,6,16,6,15,89.5,75.0,0.85,14.65,93.5,66.93,49.7
2018,6,16,6,30,1.0,90.0,0.9,15.1,90.0,84.59,66.08
2018,6,16,6,45,2.5,106.5,0.9,15.55,107.5,100.44,79.0
2018,6,16,7,0,4.0,123.0,0.9,16.0,125.0,116.54,91.88
2018,6,16,7,15,8.5,144.5,0.95,16.45,148.5,138.02,108.85
2018,6,16,7,30,13.0,166.0,1.0,16.9,172.0,160.13,126.07
2018,6,16,7,45,16.5,181.0,1.0,17.35,189.5,176.65,138.62
2018,6,16,8,0,20.0,196.0,1.0,17.8,207.0,193.55,151.35
2018,6,16,8,15,28.5,217.5,1.1,18.3,235.0,216.28,168.59
2018,6,16,8,30,37.0,239.0,1.2,18.8,263.0,242.76,188.58
2018,6,16,8,45,36.0,256.5,1.25,19.25,281.5,261.38,202.18
2018,6,16,9,0,35.0,274.0,1.3,19.7,300.0,279.95,215.62
2018,6,16,9,15,62.0,305.0,1.4,20.05,353.5,328.9,252.5
2018,6,16,9,30,89.0,336.0,1.5,20.4,407.0,380.44,290.68
2018,6,16,9,45,211.5,343.0,1.65,20.75,520.5,479.98,366.0
2018,6,16,10,0,334.0,350.0,1.8,21.1,634.0,590.93,447.41
2018,6,16,10,15,612.5,240.0,1.95,21.35,781.5,724.43,547.8
2018,6,16,10,30,891.0,130.0,2.1,21.6,929.0,871.56,649.49
2018,6,16,10,45,906.0,126.0,2.25,21.8,954.5,909.05,673.28
2018,6,16,11,0,921.0,122.0,2.4,22.0,980.0,944.72,696.85
2018,6,16,11,15,891.0,140.0,2.55,22.1,980.0,958.37,706.15
2018,6,16,11,30,861.0,158.0,2.7,22.2,980.0,967.82,712.97
2018,6,16,11,45,804.0,185.0,2.85,22.3,956.5,961.62,709.55
2018,6,16,12,0,747.0,212.0,3.0,22.4,933.0,950.1,702.76
2018,6,16,12,15,731.5,206.5,3.15,22.3,912.0,940.17,697.59
2018,6,16,12,30,716.0,201.0,3.3,22.2,891.0,927.22,690.37
2018,6,16,12,45,580.5,226.5,3.5,22.15,783.0,823.39,621.06
2018,6,16,13,0,445.0,252.0,3.7,22.1,675.0,714.51,543.73
2018,6,16,13,15,232.5,284.0,3.8,21.95,504.5,528.77,405.41
2018,6,16,13,30,20.0,316.0,3.9,21.8,334.0,330.64,251.31
2018,6,16,13,45,34.5,298.0,4.0,21.65,328.5,333.41,255.14
2018,6,16,14,0,49.0,280.0,4.1,21.5,323.0,329.13,253.11
2018,6,16,14,15,85.5,314.0,4.15,21.25,386.5,406.41,313.22
2018,6,16,14,30,122.0,348.0,4.2,21.0,450.0,475.44,366.27
2018,6,16,14,45,395.0,275.0,4.25,20.8,587.0,662.14,513.41
2018,6,16,15,0,668.0,202.0,4.3,20.6,724.0,821.65,634.97
2018,6,16,15,15,641.5,201.0,4.3,20.6,681.5,778.97,604.25
2018,6,16,15,30,615.0,200.0,4.3,20.6,639.0,735.81,573.67
2018,6,16,15,45,455.0,233.5,4.4,20.0,547.0,620.01,487.63
2018,6,16,16,0,295.0,267.0,4.5,19.4,455.0,510.54,403.94
2018,6,16,16,15,431.5,209.5,4.5,19.05,461.0,542.92,433.64
2018,6,16,16,30,568.0,152.0,4.5,18.7,467.0,559.13,449.81
2018,6,16,16,45,664.0,118.5,4.55,18.3,454.0,559.23,452.04
2018,6,16,17,0,760.0,85.0,4.6,17.9,441.0,547.45,444.2
2018,6,16,17,15,733.0,82.0,4.55,17.45,393.0,493.31,400.6
2018,6,16,17,30,706.0,79.0,4.5,17.0,345.0,441.77,357.85
2018,6,16,17,45,650.5,75.0,4.45,16.5,292.5,377.04,303.4
2018,6,16,18,0,595.0,71.0,4.4,16.0,240.0,317.1,251.56
2018,6,16,18,15,517.0,64.5,4.3,15.45,190.5,251.97,194.96
2018,6,16,18,30,439.0,58.0,4.2,14.9,141.0,194.53,144.54
2018,6,16,18,45,325.0,46.5,4.05,14.4,98.5,131.08,91.14
2018,6,16,19,0,211.0,35.0,3.9,13.9,56.0,81.0,49.11
2018,6,16,19,15,119.5,21.5,3.85,13.5,32.0,39.57,0.0
2018,6,16,19,30,28.0,8.0,3.8,13.1,8.0,10.05,0.0
2018,6,16,19,45,14.0,4.0,3.8,12.75,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.4,12.55,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.4,12.6,3.0,2.95,0.0
2018,6,17,5,15,0.0,7.5,1.45,12.8,7.5,7.23,0.0
2018,6,17,5,30,0.0,12.0,1.5,13.0,12.0,11.57,4.28
2018,6,17,5,45,0.0,18.5,1.55,13.2,18.5,17.84,10.15
2018,6,17,6,0,0.0,25.0,1.6,13.4,25.0,24.12,15.95
2018,6,17,6,15,0.0,30.5,1.6,13.6,30.5,29.43,19.63
2018,6,17,6,30,0.0,36.0,1.6,13.8,36.0,34.75,24.2
2018,6,17,6,45,0.0,47.5,1.65,14.05,47.5,45.88,33.64
2018,6,17,7,0,0.0,59.0,1.7,14.3,59.0,57.01,42.94
2018,6,17,7,15,0.0,84.5,1.7,14.6,84.5,81.56,63.36
2018,6,17,7,30,0.0,110.0,1.7,14.9,110.0,105.52,82.93
2018,6,17,7,45,0.5,132.0,1.7,15.2,132.5,126.44,99.69
2018,6,17,8,0,1.0,154.0,1.7,15.5,155.0,147.49,116.33
2018,6,17,8,15,4.0,174.0,1.65,15.9,177.0,167.96,132.21
2018,6,17,8,30,7.0,194.0,1.6,16.3,199.0,188.81,148.21
2018,6,17,8,45,9.5,210.0,1.55,16.7,217.0,206.02,161.15
2018,6,17,9,0,12.0,226.0,1.5,17.1,235.0,223.52,174.2
2018,6,17,9,15,13.5,242.5,1.45,17.55,253.0,241.13,187.14
2018,6,17,9,30,15.0,259.0,1.4,18.0,271.0,258.91,200.06
2018,6,17,9,45,26.0,300.0,1.35,18.45,321.5,306.19,235.42
2018,6,17,10,0,37.0,341.0,1.3,18.9,372.0,355.73,271.58
2018,6,17,10,15,88.5,376.5,1.25,19.25,455.0,433.58,329.07
2018,6,17,10,30,140.0,412.0,1.2,19.6,538.0,516.27,388.2
2018,6,17,10,45,332.0,359.0,1.15,20.0,666.0,639.17,478.38
2018,6,17,11,0,524.0,306.0,1.1,20.4,794.0,773.26,571.83
2018,6,17,11,15,664.0,244.0,1.1,20.7,871.5,856.99,628.69
2018,6,17,11,30,804.0,182.0,1.1,21.0,949.0,941.85,681.26
2018,6,17,11,45,849.0,158.5,1.05,21.3,973.5,973.59,698.28
2018,6,17,12,0,894.0,135.0,1.0,21.6,998.0,1008.5,717.7
2018,6,17,12,15,894.5,134.5,1.05,21.8,997.5,1020.11,724.77
2018,6,17,12,30,895.0,134.0,1.1,22.0,997.0,1028.69,730.38
2018,6,17,12,45,894.5,133.0,1.1,22.15,989.5,1032.69,732.49
2018,6,17,13,0,894.0,132.0,1.1,22.3,982.0,1033.55,732.83
2018,6,17,13,15,890.5,131.0,1.2,22.35,966.5,1028.26,731.7
2018,6,17,13,30,887.0,130.0,1.3,22.4,951.0,1019.83,728.7
2018,6,17,13,45,882.0,129.0,1.35,22.4,929.0,1006.86,722.18
2018,6,17,14,0,877.0,128.0,1.4,22.4,907.0,990.91,713.86
2018,6,17,14,15,869.0,127.0,1.45,22.3,878.0,969.2,702.17
2018,6,17,14,30,861.0,126.0,1.5,22.2,849.0,944.84,688.77
2018,6,17,14,45,850.5,124.5,1.6,22.15,814.0,915.15,672.32
2018,6,17,15,0,840.0,123.0,1.7,22.1,779.0,888.07,657.37
2018,6,17,15,15,828.0,120.5,1.7,22.1,740.0,851.54,634.63
2018,6,17,15,30,816.0,118.0,1.7,22.1,701.0,813.23,610.55
2018,6,17,15,45,800.5,115.5,1.85,21.65,657.5,770.57,585.54
2018,6,17,16,0,785.0,113.0,2.0,21.2,614.0,726.8,559.0
2018,6,17,16,15,765.5,109.0,2.1,20.85,567.0,677.67,527.27
2018,6,17,16,30,746.0,105.0,2.2,20.5,520.0,628.26,493.4
2018,6,17,16,45,720.0,101.5,2.25,20.15,471.5,576.75,455.99
2018,6,17,17,0,694.0,98.0,2.3,19.8,423.0,524.58,416.92
2018,6,17,17,15,660.0,92.5,2.35,19.3,373.0,467.01,372.64
2018,6,17,17,30,626.0,87.0,2.4,18.8,323.0,411.62,328.54
2018,6,17,17,45,580.0,80.5,2.45,18.25,274.5,352.3,279.94
2018,6,17,18,0,534.0,74.0,2.5,17.7,226.0,296.92,233.08
2018,6,17,18,15,470.5,66.0,2.45,17.15,181.0,238.21,182.68
2018,6,17,18,30,407.0,58.0,2.4,16.6,136.0,185.77,136.99
2018,6,17,18,45,317.0,47.5,2.4,16.05,97.5,130.6,90.38
2018,6,17,19,0,227.0,37.0,2.4,15.5,59.0,86.3,52.41
2018,6,17,19,15,132.0,23.0,2.3,15.15,34.0,42.95,0.0
2018,6,17,19,30,37.0,9.0,2.2,14.8,9.0,11.77,0.0
2018,6,17,19,45,18.5,4.5,2.15,14.45,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.3,12.45,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.4,12.7,3.0,2.95,0.0
2018,6,18,5,15,0.0,7.5,1.45,13.15,7.5,7.23,0.0
2018,6,18,5,30,0.0,12.0,1.5,13.6,12.0,11.57,4.25
2018,6,18,5,45,0.0,18.0,1.55,14.0,18.0,17.36,9.67
2018,6,18,6,0,0.0,24.0,1.6,14.4,24.0,23.15,15.01
2018,6,18,6,15,0.0,28.0,1.55,14.9,28.0,27.02,17.45
2018,6,18,6,30,0.0,32.0,1.5,15.4,32.0,30.89,20.74
2018,6,18,6,45,0.0,39.5,1.5,15.85,39.5,38.14,26.83
2018,6,18,7,0,0.0,47.0,1.5,16.3,47.0,45.4,32.83
2018,6,18,7,15,0.0,71.5,1.4,16.8,71.5,69.13,52.48
2018,6,18,7,30,0.0,96.0,1.3,17.3,96.0,92.5,71.46
2018,6,18,7,45,0.0,115.5,1.25,17.75,115.5,110.95,86.09
2018,6,18,8,0,0.0,135.0,1.2,18.2,135.0,129.45,100.54
2018,6,18,8,15,1.0,150.0,1.15,18.7,150.5,144.26,111.8
2018,6,18,8,30,2.0,165.0,1.1,19.2,166.0,159.22,123.04
2018,6,18,8,45,5.5,187.0,1.1,19.7,191.0,182.27,140.55
2018,6,18,9,0,9.0,209.0,1.1,20.2,216.0,205.74,158.12
2018,6,18,9,15,25.5,261.0,1.1,20.6,281.0,264.68,202.79
2018,6,18,9,30,42.0,313.0,1.1,21.0,346.0,326.81,248.67
2018,6,18,9,45,286.0,287.5,1.15,21.4,529.5,481.57,366.99
2018,6,18,10,0,530.0,262.0,1.2,21.8,713.0,657.19,493.94
2018,6,18,10,15,693.0,200.5,1.25,22.05,809.5,750.37,559.66
2018,6,18,10,30,856.0,139.0,1.3,22.3,906.0,850.19,624.87
2018,6,18,10,45,867.5,136.0,1.4,22.55,929.0,884.64,646.27
2018,6,18,11,0,879.0,133.0,1.5,22.8,952.0,917.2,667.11
2018,6,18,11,15,882.5,133.0,1.6,22.95,965.5,943.24,683.98
2018,6,18,11,30,886.0,133.0,1.7,23.1,979.0,966.68,699.26
2018,6,18,11,45,887.5,134.0,1.8,23.2,986.0,986.49,712.41
2018,6,18,12,0,889.0,135.0,1.9,23.3,993.0,1003.45,723.85
2018,6,18,12,15,891.0,133.5,2.0,23.35,993.0,1015.53,732.42
2018,6,18,12,30,893.0,132.0,2.1,23.4,993.0,1024.62,739.22
2018,6,18,12,45,831.0,160.0,2.2,23.4,956.0,1002.11,726.1
2018,6,18,13,0,769.0,188.0,2.3,23.4,919.0,971.29,707.83
2018,6,18,13,15,530.0,295.5,2.35,23.35,795.5,845.26,622.89
2018,6,18,13,30,291.0,403.0,2.4,23.3,672.0,710.62,525.5
2018,6,18,13,45,482.5,313.0,2.5,23.2,747.0,811.95,603.5
2018,6,18,14,0,674.0,223.0,2.6,23.1,822.0,902.3,669.89
2018,6,18,14,15,702.0,195.5,2.6,22.95,801.5,890.58,662.41
2018,6,18,14,30,730.0,168.0,2.6,22.8,781.0,871.76,651.13
2018,6,18,14,45,682.5,173.5,2.65,22.7,728.5,821.73,618.82
2018,6,18,15,0,635.0,179.0,2.7,22.6,676.0,768.48,583.98
2018,6,18,15,15,731.0,145.0,2.7,22.6,689.0,794.44,603.68
2018,6,18,15,30,827.0,111.0,2.7,22.6,702.0,815.2,619.23
2018,6,18,15,45,814.0,107.5,2.8,22.2,659.0,773.09,592.65
2018,6,18,16,0,801.0,104.0,2.9,21.8,616.0,729.68,565.09
2018,6,18,16,15,784.5,100.0,2.95,21.5,570.0,682.13,533.48
2018,6,18,16,30,768.0,96.0,3.0,21.2,524.0,634.02,500.2
2018,6,18,16,45,745.0,92.0,3.0,20.9,475.5,581.46,461.39
2018,6,18,17,0,722.0,88.0,3.0,20.6,427.0,529.42,421.85
2018,6,18,17,15,691.0,83.0,3.0,20.2,377.5,473.92,378.52
2018,6,18,17,30,660.0,78.0,3.0,19.8,328.0,419.11,334.37
2018,6,18,17,45,618.0,72.5,3.0,19.4,279.5,361.0,286.26
2018,6,18,18,0,576.0,67.0,3.0,19.0,231.0,306.41,239.6
2018,6,18,18,15,480.5,60.5,2.9,18.5,179.5,236.27,180.35
2018,6,18,18,30,385.0,54.0,2.8,18.0,128.0,175.74,128.96
2018,6,18,18,45,225.5,39.0,2.7,17.5,79.5,99.87,68.32
2018,6,18,19,0,66.0,24.0,2.6,17.0,31.0,39.42,22.37
2018,6,18,19,15,40.0,14.0,2.6,16.65,17.5,20.29,0.0
2018,6,18,19,30,14.0,4.0,2.6,16.3,4.0,5.05,0.0
2018,6,18,19,45,7.0,2.0,2.6,15.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,19,4,45,21.5,4.0,1.75,13.65,4.5,0.0,0.0
2018,6,19,5,0,43.0,8.0,1.8,13.9,9.0,7.86,0.0
2018,6,19,5,15,45.5,13.5,1.8,14.3,17.0,11.6,1.28
2018,6,19,5,30,48.0,19.0,1.8,14.7,25.0,16.12,8.07
2018,6,19,5,45,41.0,27.5,1.8,15.1,34.0,25.15,16.43
2018,6,19,6,0,34.0,36.0,1.8,15.5,43.0,32.5,23.19
2018,6,19,6,15,17.0,50.0,1.75,15.75,53.5,47.87,34.75
2018,6,19,6,30,0.0,64.0,1.7,16.0,64.0,61.71,46.73
2018,6,19,6,45,0.5,77.5,1.65,16.25,77.5,74.48,57.33
2018,6,19,7,0,1.0,91.0,1.6,16.5,91.0,87.37,67.85
2018,6,19,7,15,4.0,121.0,1.6,16.8,122.5,115.94,91.02
2018,6,19,7,30,7.0,151.0,1.6,17.1,154.0,144.91,114.12
2018,6,19,7,45,12.0,174.5,1.55,17.4,181.0,169.18,133.04
2018,6,19,8,0,17.0,198.0,1.5,17.7,208.0,194.1,152.26
2018,6,19,8,15,33.5,232.0,1.5,18.1,253.5,231.32,180.85
2018,6,19,8,30,50.0,266.0,1.5,18.5,299.0,273.32,212.74
2018,6,19,8,45,69.0,288.5,1.5,18.9,337.0,308.23,238.84
2018,6,19,9,0,88.0,311.0,1.5,19.3,375.0,345.06,266.13
2018,6,19,9,15,220.5,309.0,1.5,19.9,481.0,430.71,331.31
2018,6,19,9,30,353.0,307.0,1.5,20.5,587.0,531.19,405.48
2018,6,19,9,45,612.0,213.0,1.5,21.05,723.0,646.79,491.84
2018,6,19,10,0,871.0,119.0,1.5,21.6,859.0,780.5,584.8
2018,6,19,10,15,753.5,176.0,1.5,22.1,831.0,774.65,577.54
2018,6,19,10,30,636.0,233.0,1.5,22.6,803.0,759.41,564.27
2018,6,19,10,45,628.0,247.5,1.55,23.05,821.0,788.57,582.98
2018,6,19,11,0,620.0,262.0,1.6,23.5,839.0,815.57,599.55
2018,6,19,11,15,779.5,182.0,1.7,23.7,918.5,899.61,656.19
2018,6,19,11,30,939.0,102.0,1.8,23.9,998.0,985.79,711.05
2018,6,19,11,45,940.0,102.5,1.95,24.1,1005.0,1005.5,723.68
2018,6,19,12,0,941.0,103.0,2.1,24.3,1012.0,1022.17,735.16
2018,6,19,12,15,938.0,105.5,2.25,24.3,1011.0,1033.79,744.08
2018,6,19,12,30,935.0,108.0,2.4,24.3,1010.0,1042.2,751.06
2018,6,19,12,45,930.0,110.5,2.55,24.3,1001.5,1045.37,754.8
2018,6,19,13,0,925.0,113.0,2.7,24.3,993.0,1045.29,756.56
2018,6,19,13,15,922.5,112.0,2.8,24.2,978.0,1040.9,755.43
2018,6,19,13,30,920.0,111.0,2.9,24.1,963.0,1033.26,752.32
2018,6,19,13,45,916.0,110.0,3.0,24.0,941.0,1020.95,746.24
2018,6,19,14,0,912.0,109.0,3.1,23.9,919.0,1005.53,738.18
2018,6,19,14,15,906.0,107.5,3.2,23.7,891.0,984.65,726.81
2018,6,19,14,30,900.0,106.0,3.3,23.5,863.0,960.91,713.51
2018,6,19,14,45,892.5,103.5,3.35,23.3,828.5,932.02,696.31
2018,6,19,15,0,885.0,101.0,3.4,23.1,794.0,900.62,677.3
2018,6,19,15,15,874.5,99.5,3.4,23.1,755.0,865.37,654.68
2018,6,19,15,30,864.0,98.0,3.4,23.1,716.0,828.14,630.54
2018,6,19,15,45,851.0,95.5,3.45,22.55,672.5,786.08,604.3
2018,6,19,16,0,838.0,93.0,3.5,22.0,629.0,742.65,576.61
2018,6,19,16,15,822.0,89.5,3.5,21.65,582.5,698.16,546.98
2018,6,19,16,30,806.0,86.0,3.5,21.3,536.0,649.42,513.65
2018,6,19,16,45,777.0,84.5,3.55,20.95,485.5,594.17,472.8
2018,6,19,17,0,748.0,83.0,3.6,20.6,435.0,539.91,431.48
2018,6,19,17,15,649.0,89.0,3.55,20.15,369.5,458.22,367.24
2018,6,19,17,30,550.0,95.0,3.5,19.7,304.0,383.59,307.22
2018,6,19,17,45,511.0,86.0,3.45,19.25,258.0,328.42,261.57
2018,6,19,18,0,472.0,77.0,3.4,18.8,212.0,276.58,217.38
2018,6,19,18,15,395.5,68.0,3.3,18.25,166.0,213.82,164.17
2018,6,19,18,30,319.0,59.0,3.2,17.7,120.0,161.04,119.06
2018,6,19,18,45,249.0,46.5,3.1,17.15,86.0,114.0,79.14
2018,6,19,19,0,179.0,34.0,3.0,16.6,52.0,74.53,45.33
2018,6,19,19,15,105.5,21.0,3.0,16.25,30.0,37.73,0.0
2018,6,19,19,30,32.0,8.0,3.0,15.9,8.0,10.44,0.0
2018,6,19,19,45,16.0,4.0,2.95,15.55,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,4,45,0.0,1.5,2.6,11.95,1.5,0.0,0.0
2018,6,20,5,0,0.0,3.0,2.7,12.1,3.0,2.95,0.0
2018,6,20,5,15,37.5,10.5,2.7,12.5,15.0,9.09,0.0
2018,6,20,5,30,75.0,18.0,2.7,12.9,27.0,13.22,5.66
2018,6,20,5,45,48.0,26.5,2.75,13.3,33.0,24.3,15.8
2018,6,20,6,0,21.0,35.0,2.8,13.7,39.0,33.87,24.59
2018,6,20,6,15,10.5,37.5,2.85,14.25,39.5,36.63,25.49
2018,6,20,6,30,0.0,40.0,2.9,14.8,40.0,38.62,27.36
2018,6,20,6,45,3.0,59.5,2.95,15.3,60.5,57.88,43.47
2018,6,20,7,0,6.0,79.0,3.0,15.8,81.0,77.29,59.45
2018,6,20,7,15,5.5,111.5,2.95,16.25,113.5,107.69,84.47
2018,6,20,7,30,5.0,144.0,2.9,16.7,146.0,138.01,108.96
2018,6,20,7,45,54.5,191.5,2.9,17.2,222.5,195.82,154.32
2018,6,20,8,0,104.0,239.0,2.9,17.7,299.0,261.47,205.55
2018,6,20,8,15,205.0,255.0,2.9,18.1,385.0,325.42,255.03
2018,6,20,8,30,306.0,271.0,2.9,18.5,471.0,399.75,312.48
2018,6,20,8,45,472.5,232.0,2.9,18.95,564.5,470.71,367.89
2018,6,20,9,0,639.0,193.0,2.9,19.4,658.0,557.8,435.07
2018,6,20,9,15,777.5,146.5,2.9,19.7,742.5,634.93,494.08
2018,6,20,9,30,916.0,100.0,2.9,20.0,827.0,721.26,558.38
2018,6,20,9,45,916.5,106.0,2.95,20.3,859.0,765.87,588.1
2018,6,20,10,0,917.0,112.0,3.0,20.6,891.0,808.41,616.33
2018,6,20,10,15,924.5,112.5,3.1,20.8,919.5,849.07,643.5
2018,6,20,10,30,932.0,113.0,3.2,21.0,948.0,887.81,669.18
2018,6,20,10,45,938.0,112.5,3.3,21.2,969.5,922.18,691.74
2018,6,20,11,0,944.0,112.0,3.4,21.4,991.0,954.17,712.63
2018,6,20,11,15,947.5,112.0,3.5,21.5,1005.5,981.81,730.85
2018,6,20,11,30,951.0,112.0,3.6,21.6,1020.0,1006.65,747.25
2018,6,20,11,45,954.0,111.5,3.65,21.65,1027.5,1027.61,760.92
2018,6,20,12,0,957.0,111.0,3.7,21.7,1035.0,1045.54,772.66
2018,6,20,12,15,955.5,111.5,3.8,21.7,1033.5,1056.92,780.71
2018,6,20,12,30,954.0,112.0,3.9,21.7,1032.0,1065.03,786.77
2018,6,20,12,45,951.0,112.0,3.95,21.65,1023.0,1067.83,789.25
2018,6,20,13,0,948.0,112.0,4.0,21.6,1014.0,1067.29,789.7
2018,6,20,13,15,946.0,110.5,4.05,21.5,998.5,1062.89,787.87
2018,6,20,13,30,944.0,109.0,4.1,21.4,983.0,1055.14,783.96
2018,6,20,13,45,940.5,107.5,4.15,21.3,961.0,1042.63,776.99
2018,6,20,14,0,937.0,106.0,4.2,21.2,939.0,1026.9,767.96
2018,6,20,14,15,931.5,104.5,4.2,21.05,910.5,1006.13,755.43
2018,6,20,14,30,926.0,103.0,4.2,20.9,882.0,982.41,740.95
2018,6,20,14,45,919.0,101.0,4.2,20.8,847.5,953.96,723.08
2018,6,20,15,0,912.0,99.0,4.2,20.7,813.0,922.89,703.37
2018,6,20,15,15,901.5,97.0,4.2,20.7,773.0,886.36,679.49
2018,6,20,15,30,891.0,95.0,4.2,20.7,733.0,847.78,654.0
2018,6,20,15,45,878.5,92.5,4.15,20.3,689.0,805.22,626.2
2018,6,20,16,0,866.0,90.0,4.1,19.9,645.0,761.17,596.98
2018,6,20,16,15,848.0,86.5,4.05,19.6,596.0,710.81,562.45
2018,6,20,16,30,830.0,83.0,4.0,19.3,547.0,662.95,529.23
2018,6,20,16,45,808.5,80.0,3.95,19.05,497.5,609.81,489.39
2018,6,20,17,0,787.0,77.0,3.9,18.8,448.0,556.95,448.44
2018,6,20,17,15,758.5,73.5,3.85,18.4,397.5,500.26,403.52
2018,6,20,17,30,730.0,70.0,3.8,18.0,347.0,445.07,358.34
2018,6,20,17,45,681.0,66.0,3.7,17.65,295.0,381.95,305.39
2018,6,20,18,0,632.0,62.0,3.6,17.3,243.0,323.98,255.25
2018,6,20,18,15,555.5,56.5,3.5,16.85,193.0,258.46,198.54
2018,6,20,18,30,479.0,51.0,3.4,16.4,143.0,200.51,147.75
2018,6,20,18,45,388.0,42.0,3.3,15.95,103.0,143.29,98.65
2018,6,20,19,0,297.0,33.0,3.2,15.5,63.0,95.74,57.58
2018,6,20,19,15,170.5,20.0,3.15,15.15,35.5,45.76,0.0
2018,6,20,19,30,44.0,7.0,3.1,14.8,8.0,10.46,0.0
2018,6,20,19,45,22.0,3.5,3.1,14.5,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,4,45,36.5,6.0,2.6,11.55,7.0,0.0,0.0
2018,6,21,5,0,73.0,12.0,2.6,11.8,14.0,11.8,0.0
2018,6,21,5,15,209.5,24.5,2.6,12.25,45.5,19.62,5.73
2018,6,21,5,30,346.0,37.0,2.6,12.7,77.0,28.98,19.1
2018,6,21,5,45,442.5,44.5,2.65,13.15,120.5,32.93,23.4
2018,6,21,6,0,539.0,52.0,2.7,13.6,164.0,36.71,27.11
2018,6,21,6,15,598.0,58.0,2.65,14.2,213.0,53.69,30.57
2018,6,21,6,30,657.0,64.0,2.6,14.8,262.0,96.38,51.42
2018,6,21,6,45,698.5,68.0,2.55,15.4,313.0,144.64,85.59
2018,6,21,7,0,740.0,72.0,2.5,16.0,364.0,194.28,125.83
2018,6,21,7,15,770.0,75.5,2.45,16.6,415.5,245.24,170.09
2018,6,21,7,30,800.0,79.0,2.4,17.2,467.0,299.25,217.5
2018,6,21,7,45,822.5,81.5,2.4,17.8,517.0,352.63,264.24
2018,6,21,8,0,845.0,84.0,2.4,18.4,567.0,410.9,313.68
2018,6,21,8,15,861.5,87.0,2.3,19.0,615.0,465.19,358.47
2018,6,21,8,30,878.0,90.0,2.2,19.6,663.0,520.13,402.14
2018,6,21,8,45,891.5,91.5,2.15,20.2,707.0,572.48,442.47
2018,6,21,9,0,905.0,93.0,2.1,20.8,751.0,624.7,481.24
2018,6,21,9,15,916.5,93.5,2.05,21.3,790.5,674.33,517.02
2018,6,21,9,30,928.0,94.0,2.0,21.8,830.0,723.17,550.52
2018,6,21,9,45,938.0,94.5,1.9,22.35,865.0,769.9,579.55
2018,6,21,10,0,948.0,95.0,1.8,22.9,900.0,815.24,606.9
2018,6,21,10,15,953.5,95.5,1.8,23.3,927.5,855.38,631.5
2018,6,21,10,30,959.0,96.0,1.8,23.7,955.0,893.39,654.41
2018,6,21,10,45,963.5,96.5,1.75,24.05,976.5,928.22,674.55
2018,6,21,11,0,968.0,97.0,1.7,24.4,998.0,960.52,692.8
2018,6,21,11,15,970.5,98.0,1.8,24.6,1012.5,988.8,710.69
2018,6,21,11,30,973.0,99.0,1.9,24.8,1027.0,1014.17,726.78
2018,6,21,11,45,974.0,99.5,2.05,25.0,1034.0,1034.6,740.43
2018,6,21,12,0,975.0,100.0,2.2,25.2,1041.0,1051.87,752.17
2018,6,21,12,15,971.0,102.5,2.35,25.25,1039.5,1063.0,760.57
2018,6,21,12,30,967.0,105.0,2.5,25.3,1038.0,1070.78,766.97
2018,6,21,12,45,960.5,108.0,2.65,25.35,1028.5,1073.2,770.09
2018,6,21,13,0,954.0,111.0,2.8,25.4,1019.0,1072.27,771.18
2018,6,21,13,15,951.0,111.0,2.9,25.35,1004.0,1068.43,770.31
2018,6,21,13,30,948.0,111.0,3.0,25.3,989.0,1061.28,767.41
2018,6,21,13,45,944.5,109.5,3.1,25.25,967.0,1048.79,761.17
2018,6,21,14,0,941.0,108.0,3.2,25.2,945.0,1033.07,752.9
2018,6,21,14,15,935.0,106.5,3.2,25.15,916.0,1011.82,740.25
2018,6,21,14,30,929.0,105.0,3.2,25.1,887.0,987.62,725.72
2018,6,21,14,45,921.5,103.0,3.25,25.05,852.0,958.69,708.43
2018,6,21,15,0,914.0,101.0,3.3,25.0,817.0,927.17,689.32
2018,6,21,15,15,903.0,99.5,3.3,25.0,777.0,890.73,666.3
2018,6,21,15,30,892.0,98.0,3.3,25.0,737.0,852.26,641.74
2018,6,21,15,45,878.5,95.5,3.3,24.75,692.5,808.91,614.16
2018,6,21,16,0,865.0,93.0,3.3,24.5,648.0,764.14,585.21
2018,6,21,16,15,847.5,90.5,3.3,24.2,600.0,718.66,555.41
2018,6,21,16,30,830.0,88.0,3.3,23.9,552.0,668.98,522.01
2018,6,21,16,45,807.5,84.5,3.3,23.65,501.5,614.64,482.41
2018,6,21,17,0,785.0,81.0,3.3,23.4,451.0,560.67,441.85
2018,6,21,17,15,754.5,76.5,3.25,22.85,399.5,501.88,396.71
2018,6,21,17,30,724.0,72.0,3.2,22.3,348.0,444.77,351.36
2018,6,21,17,45,681.5,67.5,3.1,21.75,297.5,385.26,302.56
2018,6,21,18,0,639.0,63.0,3.0,21.2,247.0,328.31,254.36
2018,6,21,18,15,576.5,56.5,2.9,20.45,198.5,266.08,201.26
2018,6,21,18,30,514.0,50.0,2.8,19.7,150.0,209.98,152.46
2018,6,21,18,45,417.0,42.0,2.65,18.9,108.0,150.48,102.27
2018,6,21,19,0,320.0,34.0,2.5,18.1,66.0,101.19,60.38
2018,6,21,19,15,190.5,21.5,2.45,17.7,38.0,50.05,0.38
