Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,19,30,61.0,9.0,2.4,17.3,10.0,13.85,0.0
2018,6,21,19,45,30.5,4.5,2.4,16.85,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,22,4,45,17.0,5.0,2.05,14.45,5.5,0.0,0.0
2018,6,22,5,0,34.0,10.0,2.0,14.8,11.0,9.83,0.0
2018,6,22,5,15,142.5,24.5,2.05,15.6,39.5,19.15,5.05
2018,6,22,5,30,251.0,39.0,2.1,16.4,68.0,30.01,19.62
2018,6,22,5,45,386.5,46.0,2.15,17.15,114.5,34.36,24.22
2018,6,22,6,0,522.0,53.0,2.2,17.9,161.0,37.63,27.41
2018,6,22,6,15,580.5,59.5,2.2,18.55,209.5,54.08,30.89
2018,6,22,6,30,639.0,66.0,2.2,19.2,258.0,96.17,51.11
2018,6,22,6,45,681.0,70.0,2.2,19.8,308.5,140.57,81.51
2018,6,22,7,0,723.0,74.0,2.2,20.4,359.0,192.39,122.74
2018,6,22,7,15,753.0,78.5,2.1,21.15,410.5,243.32,165.92
2018,6,22,7,30,783.0,83.0,2.0,21.9,462.0,297.33,212.08
2018,6,22,7,45,805.5,86.0,1.95,22.65,512.0,350.26,257.13
2018,6,22,8,0,828.0,89.0,1.9,23.4,562.0,405.02,302.43
2018,6,22,8,15,845.5,91.5,1.85,24.05,609.5,458.68,345.63
2018,6,22,8,30,863.0,94.0,1.8,24.7,657.0,515.73,389.67
2018,6,22,8,45,876.5,96.5,1.75,25.35,701.0,568.31,428.9
2018,6,22,9,0,890.0,99.0,1.7,26.0,745.0,620.8,466.6
2018,6,22,9,15,899.0,101.5,1.65,26.4,784.0,670.1,501.16
2018,6,22,9,30,908.0,104.0,1.6,26.8,823.0,718.44,533.82
2018,6,22,9,45,915.0,106.0,1.6,27.25,857.0,763.68,561.97
2018,6,22,10,0,922.0,108.0,1.6,27.7,891.0,807.36,588.62
2018,6,22,10,15,927.5,109.5,1.6,27.95,918.5,847.62,613.1
2018,6,22,10,30,933.0,111.0,1.6,28.2,946.0,885.81,635.98
2018,6,22,10,45,936.5,111.5,1.65,28.45,966.5,919.09,656.1
2018,6,22,11,0,940.0,112.0,1.7,28.7,987.0,949.85,674.57
2018,6,22,11,15,942.5,112.5,1.8,28.8,1001.0,977.04,691.8
2018,6,22,11,30,945.0,113.0,1.9,28.9,1015.0,1001.41,707.31
2018,6,22,11,45,946.0,114.0,2.0,29.0,1022.0,1021.92,720.48
2018,6,22,12,0,947.0,115.0,2.1,29.1,1029.0,1039.38,731.85
2018,6,22,12,15,946.0,115.0,2.2,29.1,1028.0,1050.74,739.85
2018,6,22,12,30,945.0,115.0,2.3,29.1,1027.0,1058.88,746.01
2018,6,22,12,45,941.5,116.0,2.45,29.1,1018.5,1062.26,749.89
2018,6,22,13,0,938.0,117.0,2.6,29.1,1010.0,1062.35,751.82
2018,6,22,13,15,935.0,117.0,2.7,29.05,995.0,1058.63,751.07
2018,6,22,13,30,932.0,117.0,2.8,29.0,980.0,1051.64,748.37
2018,6,22,13,45,927.0,115.5,2.9,28.9,957.0,1037.9,741.63
2018,6,22,14,0,922.0,114.0,3.0,28.8,934.0,1021.02,732.95
2018,6,22,14,15,915.0,113.0,3.05,28.7,905.0,999.71,721.01
2018,6,22,14,30,908.0,112.0,3.1,28.6,876.0,975.55,707.23
2018,6,22,14,45,899.5,110.0,3.15,28.5,841.0,946.25,690.05
2018,6,22,15,0,891.0,108.0,3.2,28.4,806.0,914.46,671.13
2018,6,22,15,15,880.0,106.0,3.2,28.4,766.5,878.2,648.49
2018,6,22,15,30,869.0,104.0,3.2,28.4,727.0,839.97,624.36
2018,6,22,15,45,855.5,101.5,3.25,28.05,683.0,797.44,598.16
2018,6,22,16,0,842.0,99.0,3.3,27.7,639.0,757.25,573.15
2018,6,22,16,15,824.0,95.5,3.3,27.35,591.0,707.63,540.79
2018,6,22,16,30,806.0,92.0,3.3,27.0,543.0,657.49,507.29
2018,6,22,16,45,782.5,88.5,3.3,26.65,493.5,603.55,468.51
2018,6,22,17,0,759.0,85.0,3.3,26.3,444.0,550.1,428.93
2018,6,22,17,15,726.5,81.0,3.25,25.65,393.0,491.96,384.89
2018,6,22,17,30,694.0,77.0,3.2,25.0,342.0,436.83,341.66
2018,6,22,17,45,649.5,72.0,3.15,24.35,291.5,376.39,292.93
2018,6,22,18,0,605.0,67.0,3.1,23.7,241.0,319.66,245.66
2018,6,22,18,15,540.0,60.5,3.0,22.85,193.5,258.24,193.99
2018,6,22,18,30,475.0,54.0,2.9,22.0,146.0,203.19,146.81
2018,6,22,18,45,379.0,44.5,2.8,21.2,105.0,144.28,97.79
2018,6,22,19,0,283.0,35.0,2.7,20.4,64.0,95.54,57.04
2018,6,22,19,15,167.0,22.0,2.7,19.95,37.0,47.37,1.05
2018,6,22,19,30,51.0,9.0,2.7,19.5,10.0,13.06,0.0
2018,6,22,19,45,25.5,4.5,2.7,19.05,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,23,4,45,29.0,5.5,2.45,17.2,6.0,0.0,0.0
2018,6,23,5,0,58.0,11.0,2.4,17.4,12.0,10.81,0.0
2018,6,23,5,15,202.0,23.5,2.45,18.0,43.5,18.71,4.4
2018,6,23,5,30,346.0,36.0,2.5,18.6,75.0,28.1,17.79
2018,6,23,5,45,443.5,43.0,2.55,19.2,118.0,31.64,21.65
2018,6,23,6,0,541.0,50.0,2.6,19.8,161.0,35.06,24.93
2018,6,23,6,15,599.0,55.0,2.6,20.35,209.0,50.15,27.42
2018,6,23,6,30,657.0,60.0,2.6,20.9,257.0,94.89,49.19
2018,6,23,6,45,698.0,64.5,2.65,21.4,308.0,140.21,80.04
2018,6,23,7,0,739.0,69.0,2.7,21.9,359.0,190.12,119.64
2018,6,23,7,15,767.5,72.0,2.65,22.5,409.5,240.19,162.31
2018,6,23,7,30,796.0,75.0,2.6,23.1,460.0,293.14,207.99
2018,6,23,7,45,818.5,77.5,2.6,23.75,510.0,346.27,253.6
2018,6,23,8,0,841.0,80.0,2.6,24.4,560.0,404.34,301.89
2018,6,23,8,15,857.5,82.5,2.55,25.0,607.0,457.93,345.48
2018,6,23,8,30,874.0,85.0,2.5,25.6,654.0,512.19,388.08
2018,6,23,8,45,887.0,87.0,2.5,26.2,698.0,564.53,427.94
2018,6,23,9,0,900.0,89.0,2.5,26.8,742.0,616.7,466.35
2018,6,23,9,15,909.0,91.0,2.45,27.25,781.0,665.95,501.48
2018,6,23,9,30,918.0,93.0,2.4,27.7,820.0,714.22,534.36
2018,6,23,9,45,926.0,95.0,2.35,28.2,854.5,760.57,563.39
2018,6,23,10,0,934.0,97.0,2.3,28.7,889.0,805.42,590.85
2018,6,23,10,15,939.5,98.0,2.3,29.0,917.0,845.61,615.59
2018,6,23,10,30,945.0,99.0,2.3,29.3,945.0,883.71,638.71
2018,6,23,10,45,949.0,100.0,2.3,29.65,966.5,918.26,659.15
2018,6,23,11,0,953.0,101.0,2.3,30.0,988.0,950.29,677.83
2018,6,23,11,15,957.0,101.5,2.3,30.15,1003.5,979.18,694.95
2018,6,23,11,30,961.0,102.0,2.3,30.3,1019.0,1005.27,710.26
2018,6,23,11,45,962.5,102.5,2.35,30.5,1026.5,1026.05,722.66
2018,6,23,12,0,964.0,103.0,2.4,30.7,1034.0,1043.74,733.23
2018,6,23,12,15,963.0,103.5,2.4,30.8,1033.0,1055.79,740.15
2018,6,23,12,30,962.0,104.0,2.4,30.9,1032.0,1064.56,745.2
2018,6,23,12,45,959.5,104.5,2.45,30.95,1024.0,1068.5,748.12
2018,6,23,13,0,957.0,105.0,2.5,31.0,1016.0,1069.09,749.12
2018,6,23,13,15,955.5,104.0,2.5,31.0,1001.5,1065.77,747.48
2018,6,23,13,30,954.0,103.0,2.5,31.0,987.0,1059.1,743.9
2018,6,23,13,45,950.5,102.0,2.5,31.0,965.5,1047.11,737.18
2018,6,23,14,0,947.0,101.0,2.5,31.0,944.0,1031.89,728.57
2018,6,23,14,15,941.5,99.5,2.5,30.95,915.0,1011.07,716.69
2018,6,23,14,30,936.0,98.0,2.5,30.9,886.0,987.26,703.0
2018,6,23,14,45,928.5,96.5,2.5,30.85,851.5,958.75,686.32
2018,6,23,15,0,921.0,95.0,2.5,30.8,817.0,927.63,667.92
2018,6,23,15,15,910.5,93.5,2.5,30.8,777.0,891.46,646.01
2018,6,23,15,30,900.0,92.0,2.5,30.8,737.0,853.22,622.59
2018,6,23,15,45,882.0,91.0,2.5,30.5,691.0,807.66,594.75
2018,6,23,16,0,864.0,90.0,2.5,30.2,645.0,760.99,565.76
2018,6,23,16,15,832.5,92.0,2.45,29.85,594.0,710.38,533.34
2018,6,23,16,30,801.0,94.0,2.4,29.5,543.0,656.71,497.92
2018,6,23,16,45,763.5,94.5,2.4,29.2,490.5,598.38,456.68
2018,6,23,17,0,726.0,95.0,2.4,28.9,438.0,543.13,416.44
2018,6,23,17,15,680.5,93.0,2.25,28.0,385.5,481.57,370.87
2018,6,23,17,30,635.0,91.0,2.1,27.1,333.0,423.17,326.26
2018,6,23,17,45,573.0,86.5,2.0,26.25,281.0,358.19,275.4
2018,6,23,18,0,511.0,82.0,1.9,25.4,229.0,298.64,227.43
2018,6,23,18,15,419.0,73.0,1.9,24.55,178.5,228.54,170.83
2018,6,23,18,30,327.0,64.0,1.9,23.7,128.0,169.77,122.86
2018,6,23,18,45,252.0,49.5,1.85,22.8,90.5,118.74,81.09
2018,6,23,19,0,177.0,35.0,1.8,21.9,53.0,75.77,45.71
2018,6,23,19,15,105.5,21.0,1.8,21.5,30.5,38.24,0.64
2018,6,23,19,30,34.0,7.0,1.8,21.1,8.0,9.71,0.0
2018,6,23,19,45,17.0,3.5,1.8,20.75,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,20.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,19.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.55,19.7,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,24,4,45,22.0,4.5,1.45,16.3,5.0,0.0,0.0
2018,6,24,5,0,44.0,9.0,1.5,16.3,10.0,8.85,0.0
2018,6,24,5,15,114.5,24.0,1.6,16.55,35.0,18.76,4.15
2018,6,24,5,30,185.0,39.0,1.7,16.8,60.0,30.04,19.55
2018,6,24,5,45,256.5,54.5,1.75,17.05,98.5,41.2,30.14
2018,6,24,6,0,328.0,70.0,1.8,17.3,137.0,51.82,39.89
2018,6,24,6,15,354.0,83.0,1.8,17.8,173.5,68.46,46.86
2018,6,24,6,30,380.0,96.0,1.8,18.3,210.0,102.09,65.91
2018,6,24,6,45,363.5,115.0,1.85,18.75,240.0,138.37,93.66
2018,6,24,7,0,347.0,134.0,1.9,19.2,270.0,173.21,122.89
2018,6,24,7,15,413.0,143.5,1.9,19.7,327.0,217.53,157.61
2018,6,24,7,30,479.0,153.0,1.9,20.2,384.0,268.83,198.7
2018,6,24,7,45,552.0,152.5,1.95,20.7,446.0,320.56,240.39
2018,6,24,8,0,625.0,152.0,2.0,21.2,508.0,379.11,287.31
2018,6,24,8,15,659.0,155.0,2.05,21.5,558.5,430.65,328.94
2018,6,24,8,30,693.0,158.0,2.1,21.8,609.0,484.96,371.77
2018,6,24,8,45,708.5,163.5,2.15,22.1,651.5,534.07,409.71
2018,6,24,9,0,724.0,169.0,2.2,22.4,694.0,583.64,447.0
2018,6,24,9,15,752.0,166.0,2.3,22.6,737.0,633.44,484.21
2018,6,24,9,30,780.0,163.0,2.4,22.8,780.0,685.34,522.15
2018,6,24,9,45,809.5,155.0,2.5,23.0,819.0,732.77,556.44
2018,6,24,10,0,839.0,147.0,2.6,23.2,858.0,780.63,588.96
2018,6,24,10,15,839.5,152.5,2.65,23.2,883.5,818.49,614.11
2018,6,24,10,30,840.0,158.0,2.7,23.2,909.0,854.23,637.75
2018,6,24,10,45,837.5,164.5,2.8,23.2,928.0,886.12,659.04
2018,6,24,11,0,835.0,171.0,2.9,23.2,947.0,915.48,678.64
2018,6,24,11,15,832.0,176.0,2.9,23.1,959.5,940.33,694.76
2018,6,24,11,30,829.0,181.0,2.9,23.0,972.0,962.49,709.13
2018,6,24,11,45,821.5,187.5,2.95,22.9,976.0,979.07,720.29
2018,6,24,12,0,814.0,194.0,3.0,22.8,980.0,992.73,729.67
2018,6,24,12,15,820.5,190.0,3.0,22.75,982.0,1006.83,738.89
2018,6,24,12,30,827.0,186.0,3.0,22.7,984.0,1018.17,746.38
2018,6,24,12,45,834.5,180.5,3.0,22.65,980.0,1026.11,751.78
2018,6,24,13,0,842.0,175.0,3.0,22.6,976.0,1031.03,755.35
2018,6,24,13,15,832.0,177.5,3.05,22.55,959.0,1023.57,751.42
2018,6,24,13,30,822.0,180.0,3.1,22.5,942.0,1013.17,745.76
2018,6,24,13,45,808.0,183.0,3.1,22.4,917.5,996.51,735.81
2018,6,24,14,0,794.0,186.0,3.1,22.3,893.0,977.24,724.22
2018,6,24,14,15,784.0,185.0,3.1,22.15,864.5,955.26,711.0
2018,6,24,14,30,774.0,184.0,3.1,22.0,836.0,930.86,696.18
2018,6,24,14,45,754.5,184.0,3.1,21.8,798.5,900.38,677.33
2018,6,24,15,0,735.0,184.0,3.1,21.6,761.0,864.51,654.69
2018,6,24,15,15,646.0,195.5,3.1,21.6,684.0,779.31,596.77
2018,6,24,15,30,557.0,207.0,3.1,21.6,607.0,697.07,537.98
2018,6,24,15,45,457.5,201.5,3.2,21.2,516.5,589.86,460.94
2018,6,24,16,0,358.0,196.0,3.3,20.8,426.0,491.41,387.84
2018,6,24,16,15,288.0,201.0,3.3,20.5,377.0,424.72,337.01
2018,6,24,16,30,218.0,206.0,3.3,20.2,328.0,370.75,294.81
2018,6,24,16,45,190.0,199.5,3.35,19.95,299.0,330.73,263.93
2018,6,24,17,0,162.0,193.0,3.4,19.7,270.0,299.25,239.21
2018,6,24,17,15,214.5,166.5,3.35,19.25,256.0,297.65,239.1
2018,6,24,17,30,267.0,140.0,3.3,18.8,242.0,284.97,229.24
2018,6,24,17,45,301.0,116.0,3.2,18.35,215.5,261.12,209.2
2018,6,24,18,0,335.0,92.0,3.1,17.9,189.0,238.04,188.48
2018,6,24,18,15,302.5,77.0,3.0,17.4,152.0,192.98,149.52
2018,6,24,18,30,270.0,62.0,2.9,16.9,115.0,151.15,112.84
2018,6,24,18,45,207.0,48.5,2.8,16.45,82.5,107.04,75.34
2018,6,24,19,0,144.0,35.0,2.7,16.0,50.0,69.73,43.51
2018,6,24,19,15,80.5,21.0,2.65,15.65,28.5,33.69,0.74
2018,6,24,19,30,17.0,7.0,2.6,15.3,7.0,8.3,0.0
2018,6,24,19,45,8.5,3.5,2.55,15.0,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,25,4,45,4.0,2.5,2.65,12.85,2.5,0.0,0.0
2018,6,25,5,0,8.0,5.0,2.7,13.0,5.0,4.91,0.0
2018,6,25,5,15,71.0,18.0,2.7,13.35,25.5,15.3,2.11
2018,6,25,5,30,134.0,31.0,2.7,13.7,46.0,23.49,14.25
2018,6,25,5,45,104.5,36.5,2.7,14.1,51.5,30.14,20.83
2018,6,25,6,0,75.0,42.0,2.7,14.5,57.0,37.49,27.67
2018,6,25,6,15,37.5,45.0,2.6,14.95,52.5,41.08,28.84
2018,6,25,6,30,0.0,48.0,2.5,15.4,48.0,46.36,33.86
2018,6,25,6,45,0.0,49.5,2.45,15.9,49.5,47.81,34.99
2018,6,25,7,0,0.0,51.0,2.4,16.4,51.0,49.27,36.06
2018,6,25,7,15,0.0,72.0,2.35,16.85,72.0,69.61,52.89
2018,6,25,7,30,0.0,93.0,2.3,17.3,93.0,89.68,69.2
2018,6,25,7,45,0.0,103.5,2.3,17.75,103.5,99.71,77.04
2018,6,25,8,0,0.0,114.0,2.3,18.2,114.0,109.77,84.82
2018,6,25,8,15,0.5,131.0,2.35,18.6,131.5,126.19,97.67
2018,6,25,8,30,1.0,148.0,2.4,19.0,149.0,142.71,110.45
2018,6,25,8,45,2.5,163.5,2.4,19.4,165.5,158.46,122.49
2018,6,25,9,0,4.0,179.0,2.4,19.8,182.0,174.4,134.58
2018,6,25,9,15,6.5,197.5,2.45,20.15,202.5,194.02,149.5
2018,6,25,9,30,9.0,216.0,2.5,20.5,223.0,213.92,164.5
2018,6,25,9,45,11.5,237.5,2.55,20.9,247.0,236.95,181.76
2018,6,25,10,0,14.0,259.0,2.6,21.3,271.0,260.27,199.06
2018,6,25,10,15,22.5,293.0,2.65,21.6,313.0,300.79,229.47
2018,6,25,10,30,31.0,327.0,2.7,21.9,355.0,342.4,260.26
2018,6,25,10,45,45.5,359.0,2.75,22.2,401.0,388.07,293.89
2018,6,25,11,0,60.0,391.0,2.8,22.5,447.0,434.84,327.89
2018,6,25,11,15,105.5,405.5,2.9,22.75,505.5,496.66,373.76
2018,6,25,11,30,151.0,420.0,3.0,23.0,564.0,558.19,418.74
2018,6,25,11,45,457.0,309.5,3.1,23.2,749.5,753.74,566.2
2018,6,25,12,0,763.0,199.0,3.2,23.4,935.0,947.87,701.8
2018,6,25,12,15,843.5,160.0,3.3,23.5,973.5,999.2,734.54
2018,6,25,12,30,924.0,121.0,3.4,23.6,1012.0,1043.67,763.76
2018,6,25,12,45,927.0,118.0,3.5,23.75,1006.0,1049.57,767.74
2018,6,25,13,0,930.0,115.0,3.6,23.9,1000.0,1052.22,770.03
2018,6,25,13,15,928.0,114.0,3.65,23.85,985.5,1048.61,768.59
2018,6,25,13,30,926.0,113.0,3.7,23.8,971.0,1041.74,765.16
2018,6,25,13,45,922.0,112.5,3.75,23.8,950.0,1030.17,758.63
2018,6,25,14,0,918.0,112.0,3.8,23.8,929.0,1015.48,750.12
2018,6,25,14,15,913.5,109.5,3.85,23.7,901.0,995.16,738.24
2018,6,25,14,30,909.0,107.0,3.9,23.6,873.0,971.89,724.4
2018,6,25,14,45,903.0,105.0,3.95,23.45,840.0,944.95,708.2
2018,6,25,15,0,897.0,103.0,4.0,23.3,807.0,915.38,690.13
2018,6,25,15,15,886.5,101.0,4.0,23.3,767.5,879.45,666.91
2018,6,25,15,30,876.0,99.0,4.0,23.3,728.0,841.5,642.14
2018,6,25,15,45,864.5,96.5,4.05,22.85,685.0,800.39,616.2
2018,6,25,16,0,853.0,94.0,4.1,22.4,642.0,757.75,588.75
2018,6,25,16,15,838.0,90.5,4.15,22.0,595.5,713.54,559.56
2018,6,25,16,30,823.0,87.0,4.2,21.6,549.0,664.91,526.53
2018,6,25,16,45,802.5,83.5,4.2,21.25,499.5,612.2,487.63
2018,6,25,17,0,782.0,80.0,4.2,20.9,450.0,559.66,447.55
2018,6,25,17,15,751.5,76.0,4.2,20.35,399.0,501.54,402.2
2018,6,25,17,30,721.0,72.0,4.2,19.8,348.0,445.1,356.64
2018,6,25,17,45,678.0,67.5,4.15,19.25,297.5,385.44,307.01
2018,6,25,18,0,635.0,63.0,4.1,18.7,247.0,328.39,258.05
2018,6,25,18,15,565.5,57.5,4.0,18.1,198.0,264.89,203.16
2018,6,25,18,30,496.0,52.0,3.9,17.5,149.0,208.2,153.38
2018,6,25,18,45,401.0,43.0,3.75,16.95,107.5,148.8,102.64
2018,6,25,19,0,306.0,34.0,3.6,16.4,66.0,99.47,60.45
2018,6,25,19,15,185.0,22.0,3.55,16.05,38.5,50.49,3.7
2018,6,25,19,30,64.0,10.0,3.5,15.7,11.0,15.22,0.0
2018,6,25,19,45,32.0,5.0,3.5,15.3,5.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,26,4,45,12.0,4.0,2.3,11.85,4.5,0.0,0.0
2018,6,26,5,0,24.0,8.0,2.3,12.1,9.0,7.86,0.0
2018,6,26,5,15,98.0,23.0,2.3,12.6,33.0,19.31,3.7
2018,6,26,5,30,172.0,38.0,2.3,13.1,57.0,29.26,19.14
2018,6,26,5,45,276.0,53.0,2.35,13.65,101.0,40.06,29.55
2018,6,26,6,0,380.0,68.0,2.4,14.2,145.0,50.34,39.07
2018,6,26,6,15,442.0,78.0,2.3,14.7,191.5,65.28,44.09
2018,6,26,6,30,504.0,88.0,2.2,15.2,238.0,103.78,63.84
2018,6,26,6,45,551.0,96.5,2.15,15.75,288.0,145.22,92.38
2018,6,26,7,0,598.0,105.0,2.1,16.3,338.0,191.98,129.25
2018,6,26,7,15,633.0,111.5,2.05,16.8,388.5,239.33,169.24
2018,6,26,7,30,668.0,118.0,2.0,17.3,439.0,290.39,212.94
2018,6,26,7,45,695.0,122.5,1.95,17.8,488.0,340.46,255.84
2018,6,26,8,0,722.0,127.0,1.9,18.3,537.0,392.96,299.8
2018,6,26,8,15,743.5,130.0,1.9,18.75,583.5,443.87,341.65
2018,6,26,8,30,765.0,133.0,1.9,19.2,630.0,496.17,383.33
2018,6,26,8,45,783.0,136.0,1.9,19.7,674.5,549.73,424.52
2018,6,26,9,0,801.0,139.0,1.9,20.2,719.0,601.51,463.18
2018,6,26,9,15,818.0,139.5,1.95,20.6,759.5,650.62,499.3
2018,6,26,9,30,835.0,140.0,2.0,21.0,800.0,699.67,534.47
2018,6,26,9,45,851.0,139.0,2.05,21.4,836.0,746.25,566.73
2018,6,26,10,0,867.0,138.0,2.1,21.8,872.0,791.77,596.33
2018,6,26,10,15,874.0,140.0,2.2,22.1,900.5,831.95,622.59
2018,6,26,10,30,881.0,142.0,2.3,22.4,929.0,870.33,647.46
2018,6,26,10,45,886.5,142.5,2.35,22.7,950.5,904.02,668.61
2018,6,26,11,0,892.0,143.0,2.4,23.0,972.0,935.45,688.19
2018,6,26,11,15,896.5,143.0,2.5,23.1,987.0,963.1,706.22
2018,6,26,11,30,901.0,143.0,2.6,23.2,1002.0,988.17,722.62
2018,6,26,11,45,904.0,142.5,2.75,23.35,1009.5,1008.63,736.39
2018,6,26,12,0,907.0,142.0,2.9,23.5,1017.0,1026.23,748.39
2018,6,26,12,15,913.0,138.5,2.95,23.5,1019.0,1040.9,758.13
2018,6,26,12,30,919.0,135.0,3.0,23.5,1021.0,1052.56,766.04
2018,6,26,12,45,925.5,129.0,3.1,23.5,1015.5,1059.07,771.22
2018,6,26,13,0,932.0,123.0,3.2,23.5,1010.0,1062.32,774.44
2018,6,26,13,15,930.0,122.0,3.25,23.4,995.5,1058.81,773.28
2018,6,26,13,30,928.0,121.0,3.3,23.3,981.0,1052.02,770.16
2018,6,26,13,45,925.0,118.5,3.35,23.2,959.0,1039.45,763.38
2018,6,26,14,0,922.0,116.0,3.4,23.1,937.0,1023.69,754.61
2018,6,26,14,15,917.5,113.5,3.45,22.9,909.0,1003.38,743.16
2018,6,26,14,30,913.0,111.0,3.5,22.7,881.0,980.09,729.76
2018,6,26,14,45,907.5,108.0,3.55,22.55,847.0,952.51,713.28
2018,6,26,15,0,902.0,105.0,3.6,22.4,813.0,922.26,694.9
2018,6,26,15,15,891.5,103.0,3.6,22.4,773.5,886.23,671.74
2018,6,26,15,30,881.0,101.0,3.6,22.4,734.0,848.15,647.01
2018,6,26,15,45,870.0,98.0,3.65,21.9,690.5,806.76,621.17
2018,6,26,16,0,859.0,95.0,3.7,21.4,647.0,763.78,593.74
2018,6,26,16,15,845.5,90.5,3.7,21.05,600.0,719.37,564.24
2018,6,26,16,30,832.0,86.0,3.7,20.7,553.0,670.36,530.83
2018,6,26,16,45,812.0,82.5,3.7,20.35,503.5,617.58,492.12
2018,6,26,17,0,792.0,79.0,3.7,20.0,454.0,564.92,452.07
2018,6,26,17,15,762.0,75.5,3.65,19.55,403.0,507.15,406.81
2018,6,26,17,30,732.0,72.0,3.6,19.1,352.0,450.98,361.35
2018,6,26,17,45,690.5,67.0,3.6,18.6,301.0,389.9,310.71
2018,6,26,18,0,649.0,62.0,3.6,18.1,250.0,333.21,262.02
2018,6,26,18,15,586.0,56.0,3.5,17.6,201.0,270.67,207.67
2018,6,26,18,30,523.0,50.0,3.4,17.1,152.0,214.28,157.77
2018,6,26,18,45,421.0,42.0,3.3,16.55,109.5,152.8,105.35
2018,6,26,19,0,319.0,34.0,3.2,16.0,67.0,102.08,62.12
2018,6,26,19,15,191.0,21.5,3.2,15.65,38.5,50.95,4.13
2018,6,26,19,30,63.0,9.0,3.2,15.3,10.0,14.18,0.0
2018,6,26,19,45,31.5,4.5,3.15,14.9,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.5,2.8,12.0,2.5,0.0,0.0
2018,6,27,5,0,6.0,5.0,2.9,12.2,5.0,4.91,0.0
2018,6,27,5,15,28.0,14.0,2.95,12.65,16.5,12.99,0.26
2018,6,27,5,30,50.0,23.0,3.0,13.1,28.0,19.4,10.76
2018,6,27,5,45,46.5,31.5,3.0,13.55,38.5,28.5,19.41
2018,6,27,6,0,43.0,40.0,3.0,14.0,49.0,35.81,26.23
2018,6,27,6,15,21.5,48.0,3.0,14.5,52.5,46.0,33.33
2018,6,27,6,30,0.0,56.0,3.0,15.0,56.0,54.11,40.48
2018,6,27,6,45,0.0,67.0,2.95,15.55,67.0,64.76,49.36
2018,6,27,7,0,0.0,78.0,2.9,16.1,78.0,75.23,57.92
2018,6,27,7,15,0.0,99.5,2.9,16.55,99.5,95.37,74.39
2018,6,27,7,30,0.0,121.0,2.9,17.0,121.0,115.57,90.62
2018,6,27,7,45,3.0,147.5,2.9,17.4,149.0,141.44,111.19
2018,6,27,8,0,6.0,174.0,2.9,17.8,177.0,167.73,131.83
2018,6,27,8,15,9.5,194.0,2.9,18.2,199.5,188.72,147.97
2018,6,27,8,30,13.0,214.0,2.9,18.6,222.0,210.14,164.3
2018,6,27,8,45,14.5,227.0,2.95,18.95,237.0,224.41,174.91
2018,6,27,9,0,16.0,240.0,3.0,19.3,252.0,238.82,185.57
2018,6,27,9,15,13.0,232.5,3.0,19.6,242.5,231.21,179.02
2018,6,27,9,30,10.0,225.0,3.0,19.9,233.0,223.12,172.18
2018,6,27,9,45,11.5,236.5,3.05,20.2,246.0,235.98,181.72
2018,6,27,10,0,13.0,248.0,3.1,20.5,259.0,248.96,191.28
2018,6,27,10,15,28.5,307.0,3.15,20.7,332.0,318.91,244.6
2018,6,27,10,30,44.0,366.0,3.2,20.9,405.0,390.61,298.06
2018,6,27,10,45,262.5,335.0,3.25,21.15,578.0,554.38,425.11
2018,6,27,11,0,481.0,304.0,3.3,21.4,751.0,730.66,555.56
2018,6,27,11,15,692.5,221.0,3.35,21.5,875.0,857.85,647.62
2018,6,27,11,30,904.0,138.0,3.4,21.6,999.0,985.83,733.06
2018,6,27,11,45,916.5,132.0,3.45,21.7,1010.5,1010.07,747.9
2018,6,27,12,0,929.0,126.0,3.5,21.8,1022.0,1031.66,761.9
2018,6,27,12,15,929.0,125.0,3.55,21.8,1021.0,1043.1,769.58
2018,6,27,12,30,929.0,124.0,3.6,21.8,1020.0,1051.38,775.37
2018,6,27,12,45,928.5,123.0,3.65,21.75,1012.5,1055.94,779.01
2018,6,27,13,0,928.0,122.0,3.7,21.7,1005.0,1057.25,780.66
2018,6,27,13,15,926.0,120.5,3.75,21.6,990.0,1053.28,779.12
2018,6,27,13,30,924.0,119.0,3.8,21.5,975.0,1046.03,775.56
2018,6,27,13,45,920.5,117.0,3.9,21.4,953.5,1033.54,768.98
2018,6,27,14,0,917.0,115.0,4.0,21.3,932.0,1017.9,760.35
2018,6,27,14,15,845.5,143.0,4.05,21.1,877.5,970.9,730.49
2018,6,27,14,30,774.0,171.0,4.1,20.9,823.0,918.0,696.39
2018,6,27,14,45,789.0,157.0,4.15,20.75,798.5,900.88,686.64
2018,6,27,15,0,804.0,143.0,4.2,20.6,774.0,880.3,674.22
2018,6,27,15,15,826.5,127.0,4.2,20.6,747.5,860.56,661.79
2018,6,27,15,30,849.0,111.0,4.2,20.6,721.0,836.77,646.5
2018,6,27,15,45,843.5,105.0,4.3,20.1,679.5,797.42,621.62
2018,6,27,16,0,838.0,99.0,4.4,19.6,638.0,756.12,595.12
2018,6,27,16,15,819.0,96.5,4.4,19.25,590.5,707.1,561.64
2018,6,27,16,30,800.0,94.0,4.4,18.9,543.0,657.62,527.05
2018,6,27,16,45,776.0,91.0,4.45,18.6,494.0,604.18,486.98
2018,6,27,17,0,752.0,88.0,4.5,18.3,445.0,551.26,446.11
2018,6,27,17,15,719.5,84.0,4.5,17.85,394.0,494.57,401.09
2018,6,27,17,30,687.0,80.0,4.5,17.4,343.0,438.65,355.32
2018,6,27,17,45,642.0,75.0,4.5,16.95,293.0,378.21,304.56
2018,6,27,18,0,597.0,70.0,4.5,16.5,243.0,321.51,255.47
2018,6,27,18,15,495.0,64.5,4.4,16.05,189.5,248.5,192.92
2018,6,27,18,30,393.0,59.0,4.3,15.6,136.0,185.66,138.89
2018,6,27,18,45,315.5,48.0,4.2,15.2,99.0,132.97,93.43
2018,6,27,19,0,238.0,37.0,4.1,14.8,62.0,89.88,56.05
2018,6,27,19,15,136.0,22.5,4.05,14.5,35.5,44.35,3.51
2018,6,27,19,30,34.0,8.0,4.0,14.2,9.0,10.76,0.0
2018,6,27,19,45,17.0,4.0,3.95,13.9,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,4,45,21.5,5.0,3.4,12.4,5.5,0.0,0.0
2018,6,28,5,0,43.0,10.0,3.5,12.6,11.0,9.83,0.0
2018,6,28,5,15,161.5,24.0,3.55,13.1,39.5,18.87,2.29
2018,6,28,5,30,280.0,38.0,3.6,13.6,68.0,29.37,19.07
2018,6,28,5,45,374.5,47.0,3.65,14.05,109.0,35.74,25.67
2018,6,28,6,0,469.0,56.0,3.7,14.5,150.0,40.7,30.48
2018,6,28,6,15,532.5,62.0,3.7,15.1,197.0,51.94,32.42
2018,6,28,6,30,596.0,68.0,3.7,15.7,244.0,91.06,50.09
2018,6,28,6,45,640.5,73.0,3.75,16.3,294.0,134.1,79.3
2018,6,28,7,0,685.0,78.0,3.8,16.9,344.0,182.07,117.56
2018,6,28,7,15,716.5,82.0,3.7,17.4,394.0,233.79,162.06
2018,6,28,7,30,748.0,86.0,3.6,17.9,444.0,285.71,207.65
2018,6,28,7,45,771.0,89.5,3.55,18.35,493.0,337.39,253.18
2018,6,28,8,0,794.0,93.0,3.5,18.8,542.0,391.0,299.4
2018,6,28,8,15,812.0,95.5,3.45,19.3,588.5,443.19,343.35
2018,6,28,8,30,830.0,98.0,3.4,19.8,635.0,496.32,386.69
2018,6,28,8,45,843.5,100.5,3.3,20.25,678.5,549.94,428.92
2018,6,28,9,0,857.0,103.0,3.2,20.7,722.0,601.01,467.91
2018,6,28,9,15,867.0,104.5,3.15,21.05,760.0,648.67,503.56
2018,6,28,9,30,877.0,106.0,3.1,21.4,798.0,695.53,537.59
2018,6,28,9,45,884.5,108.5,3.05,21.8,831.5,740.52,567.66
2018,6,28,10,0,892.0,111.0,3.0,22.2,865.0,784.07,595.93
2018,6,28,10,15,898.5,112.0,3.0,22.45,893.0,823.77,621.74
2018,6,28,10,30,905.0,113.0,3.0,22.7,921.0,861.57,645.99
2018,6,28,10,45,909.0,114.5,3.0,22.95,942.5,895.62,667.48
2018,6,28,11,0,913.0,116.0,3.0,23.2,964.0,927.28,687.23
2018,6,28,11,15,916.0,116.5,3.05,23.35,978.0,954.53,704.59
2018,6,28,11,30,919.0,117.0,3.1,23.5,992.0,979.07,720.18
2018,6,28,11,45,920.0,118.0,3.15,23.6,999.5,999.38,733.16
2018,6,28,12,0,921.0,119.0,3.2,23.7,1007.0,1016.73,744.29
2018,6,28,12,15,923.5,117.0,3.3,23.75,1007.5,1029.53,753.1
2018,6,28,12,30,926.0,115.0,3.4,23.8,1008.0,1039.22,760.02
2018,6,28,12,45,927.5,112.5,3.5,23.85,1001.0,1044.23,764.0
2018,6,28,13,0,929.0,110.0,3.6,23.9,994.0,1045.97,766.0
2018,6,28,13,15,926.5,109.5,3.65,23.85,979.5,1042.48,764.63
2018,6,28,13,30,924.0,109.0,3.7,23.8,965.0,1035.73,761.27
2018,6,28,13,45,920.0,107.5,3.8,23.75,943.5,1023.24,754.59
2018,6,28,14,0,916.0,106.0,3.9,23.7,922.0,1007.62,745.9
2018,6,28,14,15,910.5,105.0,3.9,23.6,894.5,988.03,734.12
2018,6,28,14,30,905.0,104.0,3.9,23.5,867.0,965.54,720.44
2018,6,28,14,45,896.5,103.0,3.95,23.4,833.0,937.53,703.32
2018,6,28,15,0,888.0,102.0,4.0,23.3,799.0,907.04,684.44
2018,6,28,15,15,877.5,100.0,4.0,23.3,760.0,871.44,661.38
2018,6,28,15,30,867.0,98.0,4.0,23.3,721.0,833.83,636.78
2018,6,28,15,45,854.0,95.5,4.05,22.9,677.5,791.88,610.05
2018,6,28,16,0,841.0,93.0,4.1,22.5,634.0,748.51,581.88
2018,6,28,16,15,824.5,90.0,4.1,22.2,587.5,704.27,552.2
2018,6,28,16,30,808.0,87.0,4.1,21.9,541.0,655.75,518.85
2018,6,28,16,45,785.5,84.0,4.15,21.55,492.0,602.97,479.99
2018,6,28,17,0,763.0,81.0,4.2,21.2,443.0,550.55,440.1
2018,6,28,17,15,732.5,77.0,4.2,20.7,392.5,493.3,395.35
2018,6,28,17,30,702.0,73.0,4.2,20.2,342.0,437.74,350.48
2018,6,28,17,45,660.5,68.0,4.2,19.7,292.5,379.13,301.76
2018,6,28,18,0,619.0,63.0,4.2,19.2,243.0,322.96,253.62
2018,6,28,18,15,557.0,57.0,4.1,18.6,195.5,262.24,201.0
2018,6,28,18,30,495.0,51.0,4.0,18.0,148.0,207.59,152.79
2018,6,28,18,45,400.5,43.0,3.9,17.4,107.5,149.27,102.98
2018,6,28,19,0,306.0,35.0,3.8,16.8,67.0,100.89,61.58
2018,6,28,19,15,183.0,22.5,3.7,16.4,39.0,50.79,4.47
2018,6,28,19,30,60.0,10.0,3.6,16.0,11.0,14.95,0.0
2018,6,28,19,45,30.0,5.0,3.55,15.55,5.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,29,4,45,49.5,5.5,1.8,14.5,6.5,0.0,0.0
2018,6,29,5,0,99.0,11.0,1.8,14.8,13.0,10.81,0.0
2018,6,29,5,15,232.0,21.5,1.9,15.45,42.0,17.08,0.82
2018,6,29,5,30,365.0,32.0,2.0,16.1,71.0,24.6,14.84
2018,6,29,5,45,429.0,40.0,2.1,16.75,109.0,29.27,19.77
2018,6,29,6,0,493.0,48.0,2.2,17.4,147.0,33.65,23.94
2018,6,29,6,15,577.5,52.0,2.25,17.95,199.0,43.5,24.95
2018,6,29,6,30,662.0,56.0,2.3,18.5,251.0,87.49,44.4
2018,6,29,6,45,702.0,60.5,2.35,19.05,301.5,132.77,74.66
2018,6,29,7,0,742.0,65.0,2.4,19.6,352.0,182.53,114.07
2018,6,29,7,15,770.5,68.0,2.4,20.2,402.5,232.65,157.01
2018,6,29,7,30,799.0,71.0,2.4,20.8,453.0,285.67,203.17
2018,6,29,7,45,820.5,73.5,2.4,21.45,502.5,341.95,251.68
2018,6,29,8,0,842.0,76.0,2.4,22.1,552.0,396.37,297.73
2018,6,29,8,15,858.0,79.0,2.4,22.6,599.5,450.28,342.3
2018,6,29,8,30,874.0,82.0,2.4,23.1,647.0,504.84,385.9
2018,6,29,8,45,886.5,84.0,2.35,23.65,690.5,556.99,426.07
2018,6,29,9,0,899.0,86.0,2.3,24.2,734.0,608.97,464.67
2018,6,29,9,15,906.0,89.0,2.3,24.55,772.5,658.0,500.43
2018,6,29,9,30,913.0,92.0,2.3,24.9,811.0,705.91,534.09
2018,6,29,9,45,916.0,95.5,2.3,25.25,843.5,750.09,562.64
2018,6,29,10,0,919.0,99.0,2.3,25.6,876.0,792.43,589.53
2018,6,29,10,15,924.5,100.0,2.3,25.8,903.5,832.31,614.76
2018,6,29,10,30,930.0,101.0,2.3,26.0,931.0,870.16,638.38
2018,6,29,10,45,934.0,102.5,2.3,26.2,952.5,904.99,659.79
2018,6,29,11,0,938.0,104.0,2.3,26.4,974.0,937.36,679.45
2018,6,29,11,15,940.0,104.0,2.35,26.5,987.5,963.84,695.97
2018,6,29,11,30,942.0,104.0,2.4,26.6,1001.0,987.47,710.72
2018,6,29,11,45,943.5,104.5,2.5,26.7,1008.5,1008.19,724.16
2018,6,29,12,0,945.0,105.0,2.6,26.8,1016.0,1025.87,735.75
2018,6,29,12,15,944.0,105.5,2.65,26.8,1015.5,1037.99,743.71
2018,6,29,12,30,943.0,106.0,2.7,26.8,1015.0,1046.88,749.78
2018,6,29,12,45,940.0,107.0,2.8,26.8,1007.0,1051.02,753.47
2018,6,29,13,0,937.0,108.0,2.9,26.8,999.0,1051.88,755.2
2018,6,29,13,15,935.0,106.5,2.95,26.8,984.5,1047.87,753.5
2018,6,29,13,30,933.0,105.0,3.0,26.8,970.0,1040.56,749.84
2018,6,29,13,45,929.0,104.0,3.1,26.75,948.5,1028.53,743.83
2018,6,29,14,0,925.0,103.0,3.2,26.7,927.0,1013.34,735.84
2018,6,29,14,15,919.5,101.5,3.25,26.65,899.0,993.1,724.2
2018,6,29,14,30,914.0,100.0,3.3,26.6,871.0,969.93,710.67
2018,6,29,14,45,906.5,98.5,3.35,26.5,837.0,942.12,694.18
2018,6,29,15,0,899.0,97.0,3.4,26.4,803.0,911.74,675.9
2018,6,29,15,15,888.5,95.5,3.4,26.4,764.0,876.37,653.56
2018,6,29,15,30,878.0,94.0,3.4,26.4,725.0,838.96,629.68
2018,6,29,15,45,865.0,91.5,3.45,26.05,681.0,796.63,603.26
2018,6,29,16,0,852.0,89.0,3.5,25.7,637.0,752.87,575.4
2018,6,29,16,15,834.5,86.5,3.5,25.4,590.0,704.64,543.53
2018,6,29,16,30,817.0,84.0,3.5,25.1,543.0,658.91,512.94
2018,6,29,16,45,794.5,81.0,3.5,24.85,493.5,605.74,474.44
2018,6,29,17,0,772.0,78.0,3.5,24.6,444.0,552.94,434.79
2018,6,29,17,15,742.0,74.5,3.45,24.05,394.0,496.09,391.21
2018,6,29,17,30,712.0,71.0,3.4,23.5,344.0,440.87,347.43
2018,6,29,17,45,671.0,66.0,3.35,22.95,294.0,381.91,299.33
2018,6,29,18,0,630.0,61.0,3.3,22.4,244.0,325.4,251.72
2018,6,29,18,15,570.5,55.0,3.25,21.65,196.5,264.97,200.24
2018,6,29,18,30,511.0,49.0,3.2,20.9,149.0,210.36,152.72
2018,6,29,18,45,420.0,41.0,3.15,20.1,108.0,152.06,103.42
2018,6,29,19,0,329.0,33.0,3.1,19.3,67.0,103.4,62.01
2018,6,29,19,15,199.0,21.5,3.1,18.9,39.0,52.29,4.43
2018,6,29,19,30,69.0,10.0,3.1,18.5,11.0,15.73,0.0
2018,6,29,19,45,34.5,5.0,3.1,18.05,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,6,30,4,45,45.0,4.5,1.85,18.05,5.5,0.0,0.0
2018,6,30,5,0,90.0,9.0,1.8,18.2,11.0,8.85,0.0
2018,6,30,5,15,246.0,19.5,1.85,18.85,42.0,15.18,0.0
2018,6,30,5,30,402.0,30.0,1.9,19.5,73.0,22.78,13.04
2018,6,30,5,45,488.5,37.0,1.9,20.1,115.5,26.67,17.23
2018,6,30,6,0,575.0,44.0,1.9,20.7,158.0,33.2,23.19
2018,6,30,6,15,630.5,48.5,1.9,21.3,206.0,43.49,24.58
2018,6,30,6,30,686.0,53.0,1.9,21.9,254.0,85.6,41.6
2018,6,30,6,45,724.0,57.0,1.9,22.45,304.5,131.46,71.64
2018,6,30,7,0,762.0,61.0,1.9,23.0,355.0,181.57,110.78
2018,6,30,7,15,789.5,63.5,1.9,23.55,405.5,232.08,153.5
2018,6,30,7,30,817.0,66.0,1.9,24.1,456.0,288.89,202.03
2018,6,30,7,45,837.0,69.5,1.85,24.7,506.0,342.96,248.13
2018,6,30,8,0,857.0,73.0,1.8,25.3,556.0,398.55,294.27
2018,6,30,8,15,872.5,75.0,1.8,25.8,603.0,452.08,337.74
2018,6,30,8,30,888.0,77.0,1.8,26.3,650.0,506.19,380.17
2018,6,30,8,45,899.5,79.0,1.8,26.85,693.5,558.48,419.74
2018,6,30,9,0,911.0,81.0,1.8,27.4,737.0,610.49,457.7
2018,6,30,9,15,918.0,83.0,1.8,27.85,775.0,659.13,492.22
2018,6,30,9,30,925.0,85.0,1.8,28.3,813.0,706.62,524.38
2018,6,30,9,45,930.5,88.0,1.8,28.75,847.0,752.63,553.18
2018,6,30,10,0,936.0,91.0,1.8,29.2,881.0,796.96,580.36
2018,6,30,10,15,941.0,92.5,1.8,29.5,909.0,837.56,605.04
2018,6,30,10,30,946.0,94.0,1.8,29.8,937.0,876.06,628.08
2018,6,30,10,45,949.5,94.5,1.8,30.15,958.0,910.01,647.83
2018,6,30,11,0,953.0,95.0,1.8,30.5,979.0,941.41,665.83
2018,6,30,11,15,954.0,96.0,1.85,30.65,992.5,968.34,682.06
2018,6,30,11,30,955.0,97.0,1.9,30.8,1006.0,992.36,696.51
2018,6,30,11,45,956.0,97.5,1.95,30.95,1013.0,1012.86,708.84
2018,6,30,12,0,957.0,98.0,2.0,31.1,1020.0,1030.27,719.34
2018,6,30,12,15,954.0,100.0,2.05,31.1,1019.5,1042.09,726.96
2018,6,30,12,30,951.0,102.0,2.1,31.1,1019.0,1050.62,732.73
2018,6,30,12,45,945.5,104.5,2.15,31.15,1010.0,1053.86,735.24
2018,6,30,13,0,940.0,107.0,2.2,31.2,1001.0,1053.79,735.89
2018,6,30,13,15,936.5,106.0,2.25,31.1,985.5,1048.83,734.11
2018,6,30,13,30,933.0,105.0,2.3,31.0,970.0,1040.58,730.44
2018,6,30,13,45,928.5,104.0,2.35,30.95,948.0,1028.1,724.09
2018,6,30,14,0,924.0,103.0,2.4,30.9,926.0,1012.46,715.86
2018,6,30,14,15,918.0,102.0,2.45,30.8,898.0,992.31,704.98
2018,6,30,14,30,912.0,101.0,2.5,30.7,870.0,969.27,692.28
2018,6,30,14,45,904.5,99.0,2.55,30.55,836.0,941.0,676.32
2018,6,30,15,0,897.0,97.0,2.6,30.4,802.0,910.16,658.6
2018,6,30,15,15,886.5,95.5,2.6,30.4,763.0,874.86,637.03
2018,6,30,15,30,876.0,94.0,2.6,30.4,724.0,837.54,613.97
2018,6,30,15,45,856.5,94.0,2.6,29.95,678.5,792.8,586.75
2018,6,30,16,0,837.0,94.0,2.6,29.5,633.0,747.1,558.45
2018,6,30,16,15,807.0,95.5,2.6,29.1,583.5,698.2,527.26
2018,6,30,16,30,777.0,97.0,2.6,28.7,534.0,646.05,492.78
2018,6,30,16,45,741.5,96.5,2.6,28.25,482.5,588.9,452.34
2018,6,30,17,0,706.0,96.0,2.6,27.8,431.0,534.75,412.86
2018,6,30,17,15,667.5,92.0,2.6,26.95,380.0,475.69,369.18
2018,6,30,17,30,629.0,88.0,2.6,26.1,329.0,419.18,325.9
2018,6,30,17,45,576.0,82.0,2.55,25.25,278.5,356.8,276.61
2018,6,30,18,0,523.0,76.0,2.5,24.4,228.0,299.04,229.52
2018,6,30,18,15,426.5,67.0,2.5,23.5,175.5,227.9,171.57
2018,6,30,18,30,330.0,58.0,2.5,22.6,123.0,165.25,120.16
2018,6,30,18,45,252.0,45.0,2.45,21.65,86.5,114.66,78.49
2018,6,30,19,0,174.0,32.0,2.4,20.7,50.0,72.44,43.74
2018,6,30,19,15,104.5,19.5,2.35,20.3,29.0,36.95,1.71
2018,6,30,19,30,35.0,7.0,2.3,19.9,8.0,9.88,0.0
2018,6,30,19,45,17.5,3.5,2.3,19.45,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,18.8,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.15,18.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,1,4,45,30.5,5.0,1.55,16.1,5.5,0.0,0.0
2018,7,1,5,0,61.0,10.0,1.6,16.1,11.0,9.83,0.0
2018,7,1,5,15,156.5,22.5,1.6,16.45,36.0,17.69,0.0
2018,7,1,5,30,252.0,35.0,1.6,16.8,61.0,26.98,16.64
2018,7,1,5,45,262.5,44.5,1.65,17.15,84.5,33.37,23.26
2018,7,1,6,0,273.0,54.0,1.7,17.5,108.0,39.43,28.98
2018,7,1,6,15,159.5,72.0,1.7,17.9,105.5,59.36,42.88
2018,7,1,6,30,46.0,90.0,1.7,18.3,103.0,84.65,63.76
2018,7,1,6,45,36.0,111.0,1.65,18.7,122.5,105.07,80.5
2018,7,1,7,0,26.0,132.0,1.6,19.1,142.0,124.71,96.7
2018,7,1,7,15,49.5,160.0,1.6,19.6,182.5,156.91,121.55
2018,7,1,7,30,73.0,188.0,1.6,20.1,223.0,191.98,148.55
2018,7,1,7,45,146.0,203.0,1.55,20.6,282.0,232.19,178.55
2018,7,1,8,0,219.0,218.0,1.5,21.1,341.0,280.09,214.96
2018,7,1,8,15,370.0,205.5,1.5,21.5,435.0,345.88,265.07
2018,7,1,8,30,521.0,193.0,1.5,21.9,529.0,428.98,328.25
2018,7,1,8,45,604.0,180.5,1.5,22.35,595.5,489.43,373.89
2018,7,1,9,0,687.0,168.0,1.5,22.8,662.0,556.84,423.84
2018,7,1,9,15,735.5,159.5,1.6,23.15,714.5,612.74,464.99
2018,7,1,9,30,784.0,151.0,1.7,23.5,767.0,672.56,508.12
2018,7,1,9,45,815.5,144.0,1.75,23.9,809.5,722.57,543.02
2018,7,1,10,0,847.0,137.0,1.8,24.3,852.0,773.19,575.92
2018,7,1,10,15,842.5,145.0,1.9,24.45,876.0,810.03,600.0
2018,7,1,10,30,838.0,153.0,2.0,24.6,900.0,844.42,622.43
2018,7,1,10,45,828.0,164.0,2.1,24.8,916.5,874.47,641.79
2018,7,1,11,0,818.0,175.0,2.2,25.0,933.0,901.6,659.22
2018,7,1,11,15,812.5,181.0,2.3,25.0,944.0,925.04,674.76
2018,7,1,11,30,807.0,187.0,2.4,25.0,955.0,945.72,688.59
2018,7,1,11,45,796.0,196.0,2.55,25.0,958.0,961.32,699.66
2018,7,1,12,0,785.0,205.0,2.7,25.0,961.0,973.96,708.91
2018,7,1,12,15,788.5,203.5,2.75,24.95,963.0,987.59,718.17
2018,7,1,12,30,792.0,202.0,2.8,24.9,965.0,998.53,725.77
2018,7,1,12,45,795.0,198.5,2.85,24.9,959.5,1004.19,729.94
2018,7,1,13,0,798.0,195.0,2.9,24.9,954.0,1006.97,732.4
2018,7,1,13,15,788.0,197.5,2.95,24.75,937.5,999.9,729.02
2018,7,1,13,30,778.0,200.0,3.0,24.6,921.0,990.01,723.97
