Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,45,759.5,205.0,3.05,24.45,895.5,975.95,716.28
2018,7,1,14,0,741.0,210.0,3.1,24.3,870.0,955.39,704.34
2018,7,1,14,15,738.0,204.0,3.1,24.1,844.0,935.95,692.97
2018,7,1,14,30,735.0,198.0,3.1,23.9,818.0,913.97,679.88
2018,7,1,14,45,708.0,200.5,3.1,23.7,778.0,876.45,656.25
2018,7,1,15,0,681.0,203.0,3.1,23.5,738.0,837.77,631.7
2018,7,1,15,15,651.0,202.5,3.1,23.5,693.0,792.47,601.6
2018,7,1,15,30,621.0,202.0,3.1,23.5,648.0,746.82,570.22
2018,7,1,15,45,646.0,181.5,3.15,22.95,620.5,724.45,557.71
2018,7,1,16,0,671.0,161.0,3.2,22.4,593.0,698.34,541.97
2018,7,1,16,15,666.5,148.5,3.15,22.05,550.5,655.5,512.22
2018,7,1,16,30,662.0,136.0,3.1,21.7,508.0,611.33,480.9
2018,7,1,16,45,648.0,126.0,3.1,21.4,462.5,562.59,445.23
2018,7,1,17,0,634.0,116.0,3.1,21.1,417.0,513.71,408.45
2018,7,1,17,15,598.0,108.5,3.1,20.65,367.0,455.49,363.41
2018,7,1,17,30,562.0,101.0,3.1,20.2,317.0,399.69,318.96
2018,7,1,17,45,506.5,92.5,3.05,19.75,266.0,336.74,267.57
2018,7,1,18,0,451.0,84.0,3.0,19.3,215.0,276.89,217.57
2018,7,1,18,15,347.5,74.5,2.95,18.8,164.0,206.94,159.37
2018,7,1,18,30,244.0,65.0,2.9,18.3,113.0,147.65,110.14
2018,7,1,18,45,161.0,49.0,2.85,17.8,77.0,93.93,65.94
2018,7,1,19,0,78.0,33.0,2.8,17.3,41.0,52.62,32.57
2018,7,1,19,15,43.0,19.5,2.75,17.0,23.5,26.17,0.0
2018,7,1,19,30,8.0,6.0,2.7,16.7,6.0,6.59,0.0
2018,7,1,19,45,4.0,3.0,2.7,16.4,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.0,0.8,14.85,3.5,0.0,0.0
2018,7,2,5,0,31.0,6.0,0.8,15.0,7.0,5.9,0.0
2018,7,2,5,15,107.5,20.5,0.85,15.5,30.5,16.03,0.0
2018,7,2,5,30,184.0,35.0,0.9,16.0,54.0,27.0,16.67
2018,7,2,5,45,256.5,49.0,0.95,16.5,91.0,37.05,26.51
2018,7,2,6,0,329.0,63.0,1.0,17.0,128.0,46.61,35.32
2018,7,2,6,15,393.5,74.5,1.0,17.5,173.5,58.56,40.63
2018,7,2,6,30,458.0,86.0,1.0,18.0,219.0,95.19,58.49
2018,7,2,6,45,453.5,101.0,1.0,18.55,253.5,133.74,86.11
2018,7,2,7,0,449.0,116.0,1.0,19.1,288.0,172.08,117.27
2018,7,2,7,15,465.0,130.5,1.0,19.65,330.5,214.27,152.2
2018,7,2,7,30,481.0,145.0,1.0,20.2,373.0,258.24,188.86
2018,7,2,7,45,437.0,171.0,1.0,20.75,395.5,294.08,220.03
2018,7,2,8,0,393.0,197.0,1.0,21.3,418.0,325.34,246.28
2018,7,2,8,15,331.5,236.0,1.0,21.9,433.5,358.3,272.3
2018,7,2,8,30,270.0,275.0,1.0,22.5,449.0,382.27,290.1
2018,7,2,8,45,266.5,295.5,1.0,23.1,477.0,414.7,313.47
2018,7,2,9,0,263.0,316.0,1.0,23.7,505.0,446.59,335.74
2018,7,2,9,15,260.5,338.0,1.0,24.05,534.0,479.91,358.78
2018,7,2,9,30,258.0,360.0,1.0,24.4,563.0,512.75,380.97
2018,7,2,9,45,297.0,365.5,1.0,24.75,608.5,559.4,413.27
2018,7,2,10,0,336.0,371.0,1.0,25.1,654.0,608.55,446.62
2018,7,2,10,15,330.5,386.0,1.1,25.3,672.0,633.68,463.26
2018,7,2,10,30,325.0,401.0,1.2,25.5,690.0,657.73,479.24
2018,7,2,10,45,263.0,428.0,1.35,25.7,665.5,643.79,468.41
2018,7,2,11,0,201.0,455.0,1.5,25.9,641.0,623.94,453.6
2018,7,2,11,15,384.5,383.5,1.65,25.95,746.5,733.87,534.44
2018,7,2,11,30,568.0,312.0,1.8,26.0,852.0,847.4,614.78
2018,7,2,11,45,652.5,273.0,1.95,26.05,898.0,903.27,653.74
2018,7,2,12,0,737.0,234.0,2.1,26.1,944.0,959.54,691.39
2018,7,2,12,15,698.5,253.5,2.25,25.95,926.5,952.87,688.43
2018,7,2,12,30,660.0,273.0,2.4,25.8,909.0,942.94,683.63
2018,7,2,12,45,643.5,279.5,2.55,25.7,895.5,939.02,682.49
2018,7,2,13,0,627.0,286.0,2.7,25.6,882.0,932.56,679.6
2018,7,2,13,15,627.0,281.5,2.8,25.35,870.0,929.15,679.31
2018,7,2,13,30,627.0,277.0,2.9,25.1,858.0,923.27,677.41
2018,7,2,13,45,642.5,262.5,3.0,24.85,846.0,920.09,677.89
2018,7,2,14,0,658.0,248.0,3.1,24.6,834.0,914.02,676.46
2018,7,2,14,15,690.0,225.5,3.15,24.3,823.0,912.5,677.44
2018,7,2,14,30,722.0,203.0,3.2,24.0,812.0,907.14,675.88
2018,7,2,14,45,720.5,194.5,3.25,23.7,781.5,881.76,660.86
2018,7,2,15,0,719.0,186.0,3.3,23.4,751.0,853.98,644.24
2018,7,2,15,15,687.5,188.0,3.3,23.4,706.0,809.04,614.56
2018,7,2,15,30,656.0,190.0,3.3,23.4,661.0,763.73,584.06
2018,7,2,15,45,641.5,180.5,3.35,22.75,618.0,719.98,555.68
2018,7,2,16,0,627.0,171.0,3.4,22.1,575.0,675.39,525.96
2018,7,2,16,15,637.5,155.0,3.4,21.75,539.0,641.51,503.09
2018,7,2,16,30,648.0,139.0,3.4,21.4,503.0,605.14,477.67
2018,7,2,16,45,649.5,124.5,3.4,21.05,461.0,562.15,446.41
2018,7,2,17,0,651.0,110.0,3.4,20.7,419.0,517.63,413.02
2018,7,2,17,15,646.0,98.5,3.4,20.3,376.0,471.37,377.09
2018,7,2,17,30,641.0,87.0,3.4,19.9,333.0,424.52,339.37
2018,7,2,17,45,611.0,78.0,3.4,19.45,285.5,368.66,293.2
2018,7,2,18,0,581.0,69.0,3.4,19.0,238.0,315.11,247.44
2018,7,2,18,15,523.0,61.5,3.35,18.55,191.5,255.97,196.31
2018,7,2,18,30,465.0,54.0,3.3,18.1,145.0,202.5,149.26
2018,7,2,18,45,379.0,44.5,3.2,17.6,105.0,146.08,100.99
2018,7,2,19,0,293.0,35.0,3.1,17.1,65.0,98.8,60.28
2018,7,2,19,15,174.5,22.0,3.1,16.75,37.5,49.26,3.1
2018,7,2,19,30,56.0,9.0,3.1,16.4,10.0,13.66,0.0
2018,7,2,19,45,28.0,4.5,3.05,16.05,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,3,4,45,19.0,4.0,1.8,13.35,4.5,0.0,0.0
2018,7,3,5,0,38.0,8.0,1.8,13.6,9.0,7.86,0.0
2018,7,3,5,15,131.0,22.5,1.85,14.15,34.5,17.75,0.0
2018,7,3,5,30,224.0,37.0,1.9,14.7,60.0,28.73,18.08
2018,7,3,5,45,189.5,48.5,1.9,15.2,75.0,36.66,26.27
2018,7,3,6,0,155.0,60.0,1.9,15.7,90.0,48.15,36.83
2018,7,3,6,15,112.0,81.0,1.85,16.25,106.0,69.26,55.65
2018,7,3,6,30,69.0,102.0,1.8,16.8,122.0,95.15,72.14
2018,7,3,6,45,64.5,125.0,1.7,17.3,146.5,119.27,91.46
2018,7,3,7,0,60.0,148.0,1.6,17.8,171.0,143.27,110.92
2018,7,3,7,15,73.0,171.0,1.55,18.3,203.0,170.98,132.62
2018,7,3,7,30,86.0,194.0,1.5,18.8,235.0,200.31,155.48
2018,7,3,7,45,124.5,218.5,1.4,19.25,284.5,237.81,184.06
2018,7,3,8,0,163.0,243.0,1.3,19.7,334.0,282.79,218.32
2018,7,3,8,15,311.0,232.5,1.3,20.15,425.5,345.94,265.99
2018,7,3,8,30,459.0,222.0,1.3,20.6,517.0,424.03,325.11
2018,7,3,8,45,585.0,194.5,1.3,21.05,597.0,491.1,375.76
2018,7,3,9,0,711.0,167.0,1.3,21.5,677.0,568.6,433.3
2018,7,3,9,15,706.5,179.5,1.3,21.85,710.0,611.98,463.99
2018,7,3,9,30,702.0,192.0,1.3,22.2,743.0,653.75,492.88
2018,7,3,9,45,742.0,183.5,1.3,22.55,788.5,705.66,528.91
2018,7,3,10,0,782.0,175.0,1.3,22.9,834.0,759.37,565.2
2018,7,3,10,15,793.5,175.5,1.35,23.15,863.0,799.5,590.75
2018,7,3,10,30,805.0,176.0,1.4,23.4,892.0,838.4,615.34
2018,7,3,10,45,808.5,178.5,1.45,23.65,912.5,870.91,635.57
2018,7,3,11,0,812.0,181.0,1.5,23.9,933.0,901.33,654.39
2018,7,3,11,15,814.0,183.5,1.6,24.05,947.0,928.15,671.74
2018,7,3,11,30,816.0,186.0,1.7,24.2,961.0,952.55,687.58
2018,7,3,11,45,814.5,188.0,1.85,24.3,967.0,970.59,700.16
2018,7,3,12,0,813.0,190.0,2.0,24.4,973.0,985.91,711.1
2018,7,3,12,15,816.0,187.5,2.1,24.45,973.5,998.38,719.87
2018,7,3,12,30,819.0,185.0,2.2,24.5,974.0,1008.06,726.95
2018,7,3,12,45,822.5,181.5,2.3,24.55,968.5,1014.33,731.98
2018,7,3,13,0,826.0,178.0,2.4,24.6,963.0,1017.63,735.23
2018,7,3,13,15,821.0,177.5,2.5,24.5,948.0,1012.48,733.6
2018,7,3,13,30,816.0,177.0,2.6,24.4,933.0,1004.36,730.2
2018,7,3,13,45,808.0,176.5,2.7,24.35,910.5,990.39,722.91
2018,7,3,14,0,800.0,176.0,2.8,24.3,888.0,973.66,713.86
2018,7,3,14,15,792.5,173.0,2.85,24.1,860.0,952.18,701.68
2018,7,3,14,30,785.0,170.0,2.9,23.9,832.0,928.16,687.79
2018,7,3,14,45,774.5,167.5,2.9,23.75,798.5,899.49,670.24
2018,7,3,15,0,764.0,165.0,2.9,23.6,765.0,868.72,651.19
2018,7,3,15,15,750.5,161.0,2.9,23.6,726.0,834.99,629.63
2018,7,3,15,30,737.0,157.0,2.9,23.6,687.0,796.52,604.63
2018,7,3,15,45,723.0,151.5,2.95,23.05,644.5,754.69,578.54
2018,7,3,16,0,709.0,146.0,3.0,22.5,602.0,711.8,551.2
2018,7,3,16,15,692.0,139.0,3.05,22.1,556.5,664.27,518.63
2018,7,3,16,30,675.0,132.0,3.1,21.7,511.0,616.36,484.82
2018,7,3,16,45,651.0,125.0,3.1,21.3,463.5,563.83,446.38
2018,7,3,17,0,627.0,118.0,3.1,20.9,416.0,512.04,407.42
2018,7,3,17,15,593.5,110.5,3.1,20.35,367.0,455.48,363.8
2018,7,3,17,30,560.0,103.0,3.1,19.8,318.0,401.11,320.54
2018,7,3,17,45,516.5,94.0,3.1,19.3,270.0,343.09,273.08
2018,7,3,18,0,473.0,85.0,3.1,18.8,222.0,287.03,225.96
2018,7,3,18,15,412.0,74.0,3.0,18.3,177.0,229.04,176.49
2018,7,3,18,30,351.0,63.0,2.9,17.8,132.0,177.23,131.72
2018,7,3,18,45,270.5,49.5,2.85,17.25,94.0,124.36,87.11
2018,7,3,19,0,190.0,36.0,2.8,16.7,56.0,80.18,49.79
2018,7,3,19,15,109.5,22.0,2.8,16.35,32.0,40.38,1.35
2018,7,3,19,30,29.0,8.0,2.8,16.0,8.0,10.36,0.0
2018,7,3,19,45,14.5,4.0,2.75,15.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.5,2.15,12.4,1.5,0.0,0.0
2018,7,4,5,0,0.0,3.0,2.2,12.6,3.0,2.95,0.0
2018,7,4,5,15,0.0,10.5,2.25,13.0,10.5,10.13,0.0
2018,7,4,5,30,0.0,18.0,2.3,13.4,18.0,17.37,8.71
2018,7,4,5,45,0.0,30.5,2.4,13.85,30.5,29.45,20.11
2018,7,4,6,0,0.0,43.0,2.5,14.3,43.0,41.54,31.2
2018,7,4,6,15,0.0,56.5,2.45,14.65,56.5,54.14,42.63
2018,7,4,6,30,0.0,70.0,2.4,15.0,70.0,66.83,51.23
2018,7,4,6,45,0.5,87.5,2.35,15.4,87.5,83.19,64.88
2018,7,4,7,0,1.0,105.0,2.3,15.8,105.0,99.73,78.42
2018,7,4,7,15,4.5,126.5,2.3,16.15,128.5,120.66,95.27
2018,7,4,7,30,8.0,148.0,2.3,16.5,152.0,142.11,112.3
2018,7,4,7,45,11.0,167.0,2.3,16.85,173.0,161.63,127.6
2018,7,4,8,0,14.0,186.0,2.3,17.2,194.0,181.56,143.05
2018,7,4,8,15,15.5,202.5,2.35,17.5,212.0,198.94,156.36
2018,7,4,8,30,17.0,219.0,2.4,17.8,230.0,216.51,169.7
2018,7,4,8,45,17.0,232.0,2.45,18.15,243.5,230.21,179.85
2018,7,4,9,0,17.0,245.0,2.5,18.5,257.0,243.9,189.91
2018,7,4,9,15,16.5,250.0,2.55,18.7,262.5,249.76,193.94
2018,7,4,9,30,16.0,255.0,2.6,18.9,268.0,255.49,197.89
2018,7,4,9,45,17.0,270.0,2.65,19.15,284.0,271.69,209.88
2018,7,4,10,0,18.0,285.0,2.7,19.4,300.0,287.99,221.85
2018,7,4,10,15,70.5,333.5,2.75,19.6,395.5,377.24,290.51
2018,7,4,10,30,123.0,382.0,2.8,19.8,491.0,471.99,361.4
2018,7,4,10,45,366.0,326.5,2.85,19.95,662.5,635.55,486.87
2018,7,4,11,0,609.0,271.0,2.9,20.1,834.0,810.16,614.7
2018,7,4,11,15,477.0,339.0,2.9,20.2,784.5,774.72,584.26
2018,7,4,11,30,345.0,407.0,2.9,20.3,735.0,729.05,547.98
2018,7,4,11,45,414.5,375.0,2.9,20.4,772.0,776.59,583.39
2018,7,4,12,0,484.0,343.0,2.9,20.5,809.0,822.07,616.43
2018,7,4,12,15,694.5,239.5,2.9,20.5,908.0,934.58,698.04
2018,7,4,12,30,905.0,136.0,2.9,20.5,1007.0,1038.45,765.93
2018,7,4,12,45,910.5,131.0,2.9,20.5,1001.5,1045.24,769.53
2018,7,4,13,0,916.0,126.0,2.9,20.5,996.0,1048.81,772.07
2018,7,4,13,15,914.0,124.5,2.85,20.5,981.5,1045.16,769.58
2018,7,4,13,30,912.0,123.0,2.8,20.5,967.0,1038.27,765.15
2018,7,4,13,45,908.5,121.0,2.8,20.5,945.5,1026.17,757.93
2018,7,4,14,0,905.0,119.0,2.8,20.5,924.0,1010.94,748.79
2018,7,4,14,15,900.0,117.0,2.75,20.45,896.5,991.2,736.45
2018,7,4,14,30,895.0,115.0,2.7,20.4,869.0,968.56,722.27
2018,7,4,14,45,887.5,112.5,2.7,20.35,835.0,940.31,704.8
2018,7,4,15,0,880.0,110.0,2.7,20.3,801.0,909.51,685.59
2018,7,4,15,15,869.0,108.0,2.7,20.3,761.5,873.85,662.82
2018,7,4,15,30,858.0,106.0,2.7,20.3,722.0,836.21,638.54
2018,7,4,15,45,846.0,102.0,2.7,19.95,678.5,793.84,611.52
2018,7,4,16,0,834.0,98.0,2.7,19.6,635.0,753.72,585.73
2018,7,4,16,15,818.5,94.5,2.7,19.35,588.5,706.34,554.03
2018,7,4,16,30,803.0,91.0,2.7,19.1,542.0,658.2,521.24
2018,7,4,16,45,781.5,86.5,2.7,18.8,492.5,604.59,481.86
2018,7,4,17,0,760.0,82.0,2.7,18.5,443.0,551.27,441.49
2018,7,4,17,15,730.5,77.5,2.7,18.1,392.5,494.09,396.97
2018,7,4,17,30,701.0,73.0,2.7,17.7,342.0,438.51,352.19
2018,7,4,17,45,660.0,68.5,2.7,17.3,292.5,380.65,304.1
2018,7,4,18,0,619.0,64.0,2.7,16.9,243.0,325.12,256.44
2018,7,4,18,15,559.5,57.0,2.6,16.45,195.5,264.04,203.34
2018,7,4,18,30,500.0,50.0,2.5,16.0,148.0,208.78,154.4
2018,7,4,18,45,410.5,41.5,2.4,15.55,107.0,150.75,104.37
2018,7,4,19,0,321.0,33.0,2.3,15.1,66.0,102.23,62.2
2018,7,4,19,15,194.0,21.0,2.25,14.75,38.0,51.17,1.86
2018,7,4,19,30,67.0,9.0,2.2,14.4,10.0,14.61,0.0
2018,7,4,19,45,33.5,4.5,2.15,14.1,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.0,1.5,11.55,4.5,0.0,0.0
2018,7,5,5,0,73.0,8.0,1.6,11.8,9.0,7.86,0.0
2018,7,5,5,15,219.5,19.0,1.65,12.3,37.5,15.06,0.0
2018,7,5,5,30,366.0,30.0,1.7,12.8,66.0,23.2,13.48
2018,7,5,5,45,321.5,31.0,1.8,13.3,75.5,21.72,13.4
2018,7,5,6,0,277.0,32.0,1.9,13.8,85.0,20.81,12.89
2018,7,5,6,15,138.5,37.5,1.9,14.3,64.0,27.11,18.64
2018,7,5,6,30,0.0,43.0,1.9,14.8,43.0,41.52,29.84
2018,7,5,6,45,0.0,49.0,1.9,15.3,49.0,47.33,34.7
2018,7,5,7,0,0.0,55.0,1.9,15.8,55.0,53.14,39.45
2018,7,5,7,15,0.0,78.0,1.85,16.3,78.0,75.42,57.9
2018,7,5,7,30,0.0,101.0,1.8,16.8,101.0,97.07,75.47
2018,7,5,7,45,1.0,127.0,1.75,17.3,127.5,121.83,95.26
2018,7,5,8,0,2.0,153.0,1.7,17.8,154.0,146.77,114.85
2018,7,5,8,15,7.0,179.0,1.7,18.3,183.5,173.64,135.66
2018,7,5,8,30,12.0,205.0,1.7,18.8,213.0,201.14,156.68
2018,7,5,8,45,26.5,246.0,1.65,19.25,264.5,245.85,190.86
2018,7,5,9,0,41.0,287.0,1.6,19.7,316.0,294.44,227.34
2018,7,5,9,15,293.5,255.0,1.6,20.15,483.0,423.59,328.14
2018,7,5,9,30,546.0,223.0,1.6,20.6,650.0,577.18,443.09
2018,7,5,9,45,743.0,153.0,1.6,21.05,761.5,677.02,516.16
2018,7,5,10,0,940.0,83.0,1.6,21.5,873.0,788.92,591.7
2018,7,5,10,15,946.0,83.5,1.6,21.85,901.5,829.69,616.36
2018,7,5,10,30,952.0,84.0,1.6,22.2,930.0,868.4,640.05
2018,7,5,10,45,956.0,85.0,1.6,22.55,952.0,903.66,661.2
2018,7,5,11,0,960.0,86.0,1.6,22.9,974.0,936.39,680.54
2018,7,5,11,15,962.5,87.0,1.7,23.2,989.0,965.09,698.6
2018,7,5,11,30,965.0,88.0,1.8,23.5,1004.0,990.9,714.84
2018,7,5,11,45,966.5,88.0,1.85,23.75,1011.5,1011.78,727.47
2018,7,5,12,0,968.0,88.0,1.9,24.0,1019.0,1029.52,738.21
2018,7,5,12,15,963.0,91.5,1.95,24.1,1018.0,1041.23,745.68
2018,7,5,12,30,958.0,95.0,2.0,24.2,1017.0,1049.58,751.2
2018,7,5,12,45,950.0,100.0,2.05,24.3,1008.5,1053.11,753.84
2018,7,5,13,0,942.0,105.0,2.1,24.4,1000.0,1053.3,754.55
2018,7,5,13,15,940.5,103.5,2.15,24.4,985.5,1050.0,753.49
2018,7,5,13,30,939.0,102.0,2.2,24.4,971.0,1043.37,750.46
2018,7,5,13,45,936.0,100.5,2.25,24.4,950.0,1031.95,744.5
2018,7,5,14,0,933.0,99.0,2.3,24.4,929.0,1017.3,736.58
2018,7,5,14,15,928.5,97.0,2.35,24.35,901.0,997.52,725.57
2018,7,5,14,30,924.0,95.0,2.4,24.3,873.0,974.73,712.63
2018,7,5,14,45,919.0,92.5,2.4,24.25,840.0,948.04,696.64
2018,7,5,15,0,914.0,90.0,2.4,24.2,807.0,918.61,678.81
2018,7,5,15,15,904.5,88.0,2.4,24.2,768.0,883.21,656.8
2018,7,5,15,30,895.0,86.0,2.4,24.2,729.0,845.65,633.18
2018,7,5,15,45,884.5,83.5,2.4,23.95,686.0,804.79,607.67
2018,7,5,16,0,874.0,81.0,2.4,23.7,643.0,762.24,580.65
2018,7,5,16,15,861.0,77.5,2.4,23.5,596.5,715.31,549.99
2018,7,5,16,30,848.0,74.0,2.4,23.3,550.0,667.34,518.05
2018,7,5,16,45,828.5,70.5,2.35,23.1,500.5,614.39,480.58
2018,7,5,17,0,809.0,67.0,2.3,22.9,451.0,561.49,441.01
2018,7,5,17,15,781.0,64.0,2.25,22.5,400.0,507.11,399.29
2018,7,5,17,30,753.0,61.0,2.2,22.1,349.0,451.55,355.32
2018,7,5,17,45,709.0,57.0,2.15,21.7,297.0,389.32,304.75
2018,7,5,18,0,665.0,53.0,2.1,21.3,245.0,330.67,255.43
2018,7,5,18,15,600.5,49.0,2.0,20.5,197.0,268.72,202.8
2018,7,5,18,30,536.0,45.0,1.9,19.7,149.0,214.04,155.22
2018,7,5,18,45,439.5,38.0,1.8,18.9,107.5,154.09,104.57
2018,7,5,19,0,343.0,31.0,1.7,18.1,66.0,104.39,62.14
2018,7,5,19,15,199.0,19.0,1.8,17.75,37.0,49.81,0.4
2018,7,5,19,30,55.0,7.0,1.9,17.4,8.0,11.6,0.0
2018,7,5,19,45,27.5,3.5,1.95,17.1,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,6,4,45,8.0,2.5,1.5,16.75,2.5,0.0,0.0
2018,7,6,5,0,16.0,5.0,1.5,16.9,5.0,4.91,0.0
2018,7,6,5,15,8.5,15.5,1.5,17.15,15.5,14.81,0.0
2018,7,6,5,30,1.0,26.0,1.5,17.4,26.0,24.97,14.48
2018,7,6,5,45,6.0,40.0,1.45,17.7,41.0,37.96,27.02
2018,7,6,6,0,11.0,54.0,1.4,18.0,56.0,50.88,38.81
2018,7,6,6,15,23.5,72.0,1.5,18.25,78.0,64.96,51.42
2018,7,6,6,30,36.0,90.0,1.6,18.5,100.0,83.44,63.1
2018,7,6,6,45,92.5,118.5,1.65,18.75,151.5,113.3,84.89
2018,7,6,7,0,149.0,147.0,1.7,19.0,203.0,153.29,114.85
2018,7,6,7,15,178.5,167.0,1.7,19.35,244.0,187.03,141.18
2018,7,6,7,30,208.0,187.0,1.7,19.7,285.0,224.08,170.45
2018,7,6,7,45,159.5,207.0,1.7,20.0,287.0,238.92,183.92
2018,7,6,8,0,111.0,227.0,1.7,20.3,289.0,248.67,192.48
2018,7,6,8,15,69.0,225.0,1.7,20.7,264.5,239.42,185.36
2018,7,6,8,30,27.0,223.0,1.7,21.1,240.0,222.47,171.74
2018,7,6,8,45,56.0,265.0,1.7,21.45,304.0,278.7,214.65
2018,7,6,9,0,85.0,307.0,1.7,21.8,368.0,338.06,258.94
2018,7,6,9,15,60.5,275.0,1.7,22.1,319.5,298.95,228.53
2018,7,6,9,30,36.0,243.0,1.7,22.4,271.0,256.49,195.7
2018,7,6,9,45,18.5,167.5,1.75,22.7,182.0,174.64,132.57
2018,7,6,10,0,1.0,92.0,1.8,23.0,93.0,89.89,65.93
2018,7,6,10,15,1.0,97.0,1.85,23.25,98.0,94.78,69.72
2018,7,6,10,30,1.0,102.0,1.9,23.5,103.0,99.67,73.39
2018,7,6,10,45,6.5,172.0,1.95,23.8,178.0,172.23,129.58
2018,7,6,11,0,12.0,242.0,2.0,24.1,253.0,245.34,184.74
2018,7,6,11,15,16.5,271.0,2.05,24.2,286.5,278.27,209.1
2018,7,6,11,30,21.0,300.0,2.1,24.3,320.0,314.31,235.67
2018,7,6,11,45,22.5,307.5,2.2,24.45,329.0,324.54,243.01
2018,7,6,12,0,24.0,315.0,2.3,24.6,338.0,334.78,250.47
2018,7,6,12,15,58.0,359.5,2.4,24.65,415.0,414.06,309.55
2018,7,6,12,30,92.0,404.0,2.5,24.7,492.0,494.42,368.01
2018,7,6,12,45,110.5,401.5,2.6,24.8,506.5,518.51,385.58
2018,7,6,13,0,129.0,399.0,2.7,24.9,521.0,536.34,399.07
2018,7,6,13,15,93.0,350.5,2.75,24.85,438.0,451.74,338.12
2018,7,6,13,30,57.0,302.0,2.8,24.8,355.0,359.7,270.77
2018,7,6,13,45,244.0,296.5,2.9,24.8,514.5,552.57,418.4
2018,7,6,14,0,431.0,291.0,3.0,24.8,674.0,735.4,551.39
2018,7,6,14,15,448.0,305.5,3.1,24.7,693.0,761.43,569.18
2018,7,6,14,30,465.0,320.0,3.2,24.6,712.0,785.18,586.53
2018,7,6,14,45,318.0,328.0,3.25,24.5,591.0,641.5,483.76
2018,7,6,15,0,171.0,336.0,3.3,24.4,470.0,503.42,382.14
2018,7,6,15,15,167.5,328.5,3.3,24.4,454.5,488.52,372.42
2018,7,6,15,30,164.0,321.0,3.3,24.4,439.0,473.31,361.88
2018,7,6,15,45,132.0,298.0,3.4,24.05,389.0,418.34,321.76
2018,7,6,16,0,100.0,275.0,3.5,23.7,339.0,358.18,277.15
2018,7,6,16,15,213.5,238.5,3.45,23.5,362.0,405.44,317.16
2018,7,6,16,30,327.0,202.0,3.4,23.3,385.0,442.45,348.23
2018,7,6,16,45,478.5,153.0,3.4,23.1,393.5,480.04,379.74
2018,7,6,17,0,630.0,104.0,3.4,22.9,402.0,499.11,396.03
2018,7,6,17,15,460.5,118.5,3.3,22.6,323.0,388.23,308.62
2018,7,6,17,30,291.0,133.0,3.2,22.3,244.0,290.7,230.67
2018,7,6,17,45,257.0,116.5,3.1,21.95,204.0,243.19,192.2
2018,7,6,18,0,223.0,100.0,3.0,21.6,164.0,198.83,155.46
2018,7,6,18,15,228.5,82.5,2.9,21.2,137.0,170.44,130.56
2018,7,6,18,30,234.0,65.0,2.8,20.8,110.0,144.97,107.15
2018,7,6,18,45,190.0,49.5,2.7,20.35,79.5,104.97,73.1
2018,7,6,19,0,146.0,34.0,2.6,19.9,49.0,69.73,42.55
2018,7,6,19,15,112.5,21.5,2.55,19.6,29.5,40.15,0.0
2018,7,6,19,30,79.0,9.0,2.5,19.3,10.0,15.62,0.0
2018,7,6,19,45,39.5,4.5,2.5,19.05,5.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,7,4,45,39.5,4.0,2.55,14.85,4.5,0.0,0.0
2018,7,7,5,0,79.0,8.0,2.6,15.1,9.0,7.86,0.0
2018,7,7,5,15,239.5,18.5,2.6,15.55,38.0,14.76,0.0
2018,7,7,5,30,400.0,29.0,2.6,16.0,67.0,22.44,12.4
2018,7,7,5,45,460.0,36.0,2.65,16.45,104.0,26.31,17.09
2018,7,7,6,0,520.0,43.0,2.7,16.9,141.0,29.99,20.7
2018,7,7,6,15,308.0,65.0,2.65,17.5,127.5,47.79,36.54
2018,7,7,6,30,96.0,87.0,2.6,18.1,114.0,80.89,59.23
2018,7,7,6,45,115.5,112.5,2.55,18.7,151.5,110.91,82.05
2018,7,7,7,0,135.0,138.0,2.5,19.3,189.0,143.52,107.52
2018,7,7,7,15,254.0,146.0,2.5,19.9,259.0,182.14,134.53
2018,7,7,7,30,373.0,154.0,2.5,20.5,329.0,233.62,173.35
2018,7,7,7,45,518.0,140.0,2.55,21.15,412.0,290.5,217.18
2018,7,7,8,0,663.0,126.0,2.6,21.8,495.0,361.13,272.76
2018,7,7,8,15,765.0,106.0,2.65,22.3,567.0,424.95,323.95
2018,7,7,8,30,867.0,86.0,2.7,22.8,639.0,497.99,381.56
2018,7,7,8,45,894.5,82.0,2.75,23.25,687.5,552.43,424.32
2018,7,7,9,0,922.0,78.0,2.8,23.7,736.0,608.06,466.8
2018,7,7,9,15,901.5,92.5,2.9,24.05,765.5,652.16,499.55
2018,7,7,9,30,881.0,107.0,3.0,24.4,795.0,692.72,528.82
2018,7,7,9,45,841.5,133.5,3.05,24.7,814.0,727.22,552.24
2018,7,7,10,0,802.0,160.0,3.1,25.0,833.0,757.81,572.09
2018,7,7,10,15,822.0,157.5,3.2,25.2,867.0,802.57,602.1
2018,7,7,10,30,842.0,155.0,3.3,25.4,901.0,846.6,631.22
2018,7,7,10,45,858.5,148.5,3.35,25.6,925.5,880.59,653.04
2018,7,7,11,0,875.0,142.0,3.4,25.8,950.0,914.77,674.93
2018,7,7,11,15,888.5,135.5,3.45,25.85,967.0,944.4,694.09
2018,7,7,11,30,902.0,129.0,3.5,25.9,984.0,971.81,711.79
2018,7,7,11,45,918.5,121.0,3.55,25.95,997.5,998.19,728.82
2018,7,7,12,0,935.0,113.0,3.6,26.0,1011.0,1022.03,744.21
2018,7,7,12,15,913.5,127.0,3.65,26.0,1004.5,1027.78,748.05
2018,7,7,12,30,892.0,141.0,3.7,26.0,998.0,1030.0,749.86
2018,7,7,12,45,914.0,125.0,3.75,26.0,997.5,1042.27,758.34
2018,7,7,13,0,936.0,109.0,3.8,26.0,997.0,1051.17,764.65
2018,7,7,13,15,920.5,116.0,3.9,25.9,978.5,1042.74,760.49
2018,7,7,13,30,905.0,123.0,4.0,25.8,960.0,1031.19,754.48
2018,7,7,13,45,799.0,177.0,4.05,25.75,903.5,982.07,723.22
2018,7,7,14,0,693.0,231.0,4.1,25.7,847.0,930.84,690.43
2018,7,7,14,15,633.0,254.0,4.15,25.45,803.0,887.58,662.36
2018,7,7,14,30,573.0,277.0,4.2,25.2,759.0,842.07,631.29
2018,7,7,14,45,664.5,221.0,4.25,24.95,758.5,858.59,647.47
2018,7,7,15,0,756.0,165.0,4.3,24.7,758.0,865.22,653.95
2018,7,7,15,15,802.5,134.5,4.3,24.7,735.5,849.55,644.29
2018,7,7,15,30,849.0,104.0,4.3,24.7,713.0,826.86,629.91
2018,7,7,15,45,840.0,98.0,4.4,24.15,669.5,785.05,603.66
2018,7,7,16,0,831.0,92.0,4.5,23.6,626.0,741.51,575.93
2018,7,7,16,15,832.5,83.0,4.45,23.3,584.0,700.82,548.56
2018,7,7,16,30,834.0,74.0,4.4,23.0,542.0,657.91,519.15
2018,7,7,16,45,814.0,71.5,4.4,22.75,493.5,606.34,481.74
2018,7,7,17,0,794.0,69.0,4.4,22.5,445.0,557.48,444.26
2018,7,7,17,15,766.5,65.5,4.35,22.1,394.5,500.92,399.88
2018,7,7,17,30,739.0,62.0,4.3,21.7,344.0,445.72,355.18
2018,7,7,17,45,701.0,58.0,4.25,21.3,294.5,386.86,306.17
2018,7,7,18,0,663.0,54.0,4.2,20.9,245.0,330.97,258.1
2018,7,7,18,15,607.5,48.5,4.05,20.4,197.5,270.6,205.54
2018,7,7,18,30,552.0,43.0,3.9,19.9,150.0,216.54,157.43
2018,7,7,18,45,465.0,36.5,3.75,19.35,109.0,158.6,107.44
2018,7,7,19,0,378.0,30.0,3.6,18.8,68.0,109.92,64.73
2018,7,7,19,15,234.0,19.5,3.6,18.45,39.0,54.9,0.0
2018,7,7,19,30,90.0,9.0,3.6,18.1,10.0,16.54,0.0
2018,7,7,19,45,45.0,4.5,3.6,17.75,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.9,13.35,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,3.0,13.5,9.0,7.86,0.0
2018,7,8,5,15,223.0,18.5,3.0,13.95,36.0,14.85,0.0
2018,7,8,5,30,363.0,29.0,3.0,14.4,63.0,22.54,12.44
2018,7,8,5,45,455.5,36.5,3.0,14.85,104.5,26.86,17.67
2018,7,8,6,0,548.0,44.0,3.0,15.3,146.0,30.96,21.69
2018,7,8,6,15,606.0,49.0,3.0,15.9,193.5,36.81,27.07
2018,7,8,6,30,664.0,54.0,3.0,16.5,241.0,77.71,39.01
2018,7,8,6,45,702.5,58.5,3.0,17.15,291.0,122.64,67.41
2018,7,8,7,0,741.0,63.0,3.0,17.8,341.0,171.93,105.86
2018,7,8,7,15,769.5,66.0,3.0,18.55,391.5,221.92,148.64
2018,7,8,7,30,798.0,69.0,3.0,19.3,442.0,274.84,195.04
2018,7,8,7,45,818.5,72.5,3.05,20.0,491.5,331.7,244.69
2018,7,8,8,0,839.0,76.0,3.1,20.7,541.0,386.67,291.94
2018,7,8,8,15,855.0,78.5,3.1,21.3,588.5,440.17,336.91
2018,7,8,8,30,871.0,81.0,3.1,21.9,636.0,494.33,380.96
2018,7,8,8,45,883.5,83.0,3.15,22.45,679.5,546.62,422.36
2018,7,8,9,0,896.0,85.0,3.2,23.0,723.0,598.75,462.34
2018,7,8,9,15,903.0,88.0,3.25,23.5,762.0,648.01,499.06
2018,7,8,9,30,910.0,91.0,3.3,24.0,801.0,696.16,533.94
2018,7,8,9,45,914.5,94.5,3.35,24.5,834.5,741.71,564.19
2018,7,8,10,0,919.0,98.0,3.4,25.0,868.0,785.54,592.73
2018,7,8,10,15,925.5,99.0,3.45,25.25,896.5,826.63,619.62
2018,7,8,10,30,932.0,100.0,3.5,25.5,925.0,865.76,644.94
2018,7,8,10,45,937.5,99.5,3.55,25.8,947.0,900.42,666.92
2018,7,8,11,0,943.0,99.0,3.6,26.1,969.0,932.69,687.18
2018,7,8,11,15,946.0,99.5,3.65,26.15,984.0,961.12,705.5
2018,7,8,11,30,949.0,100.0,3.7,26.2,999.0,986.74,721.98
2018,7,8,11,45,951.0,100.0,3.8,26.3,1007.0,1007.99,735.82
2018,7,8,12,0,953.0,100.0,3.9,26.4,1015.0,1026.18,747.75
2018,7,8,12,15,951.0,101.0,3.95,26.4,1014.5,1038.31,755.78
2018,7,8,12,30,949.0,102.0,4.0,26.4,1014.0,1047.16,761.83
2018,7,8,12,45,945.5,103.5,4.05,26.35,1006.5,1051.71,765.37
2018,7,8,13,0,942.0,105.0,4.1,26.3,999.0,1052.93,766.89
2018,7,8,13,15,940.0,104.5,4.1,26.25,985.0,1050.27,765.7
2018,7,8,13,30,938.0,104.0,4.1,26.2,971.0,1044.29,762.47
2018,7,8,13,45,934.5,103.0,4.15,26.15,950.0,1033.01,756.23
2018,7,8,14,0,931.0,102.0,4.2,26.1,929.0,1018.51,747.98
2018,7,8,14,15,926.0,100.0,4.2,26.0,901.0,998.37,735.92
2018,7,8,14,30,921.0,98.0,4.2,25.9,873.0,975.23,721.91
2018,7,8,14,45,914.0,96.0,4.2,25.8,839.0,947.37,704.75
2018,7,8,15,0,907.0,94.0,4.2,25.7,805.0,916.87,685.75
2018,7,8,15,15,897.0,92.5,4.2,25.7,766.0,881.82,663.3
2018,7,8,15,30,887.0,91.0,4.2,25.7,727.0,844.66,639.25
2018,7,8,15,45,876.0,87.5,4.25,25.2,683.5,802.6,612.96
2018,7,8,16,0,865.0,84.0,4.3,24.7,640.0,758.89,585.06
2018,7,8,16,15,851.5,80.0,4.3,24.35,593.0,711.39,553.43
2018,7,8,16,30,838.0,76.0,4.3,24.0,546.0,662.91,520.51
2018,7,8,16,45,819.0,73.0,4.3,23.65,497.0,611.25,483.43
2018,7,8,17,0,800.0,70.0,4.3,23.3,448.0,562.21,446.19
2018,7,8,17,15,773.0,66.0,4.25,22.75,397.5,505.07,401.85
2018,7,8,17,30,746.0,62.0,4.2,22.2,347.0,449.22,357.05
2018,7,8,17,45,709.0,58.0,4.2,21.65,297.0,390.44,308.47
2018,7,8,18,0,672.0,54.0,4.2,21.1,247.0,334.52,260.59
2018,7,8,18,15,615.5,49.0,4.05,20.45,199.5,273.85,207.92
2018,7,8,18,30,559.0,44.0,3.9,19.8,152.0,219.64,159.74
2018,7,8,18,45,464.5,37.0,3.8,19.15,109.5,158.95,107.76
2018,7,8,19,0,370.0,30.0,3.7,18.5,67.0,108.35,63.73
2018,7,8,19,15,226.5,19.5,3.65,18.0,38.5,53.75,0.0
2018,7,8,19,30,83.0,9.0,3.6,17.5,10.0,15.92,0.0
2018,7,8,19,45,41.5,4.5,3.55,17.05,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,9,4,45,41.5,4.0,2.85,13.45,4.5,0.0,0.0
2018,7,9,5,0,83.0,8.0,2.9,13.6,9.0,7.86,0.0
2018,7,9,5,15,224.0,18.0,2.95,14.1,35.5,14.45,0.0
2018,7,9,5,30,365.0,28.0,3.0,14.6,62.0,21.67,11.58
2018,7,9,5,45,456.0,35.0,3.0,15.1,102.5,25.6,16.53
2018,7,9,6,0,547.0,42.0,3.0,15.6,143.0,29.33,20.22
2018,7,9,6,15,604.5,47.5,2.95,16.25,190.5,34.57,25.04
2018,7,9,6,30,662.0,53.0,2.9,16.9,238.0,75.69,37.67
2018,7,9,6,45,701.5,56.5,2.85,17.55,287.5,119.71,65.0
2018,7,9,7,0,741.0,60.0,2.8,18.2,337.0,168.2,102.56
2018,7,9,7,15,769.5,63.5,2.85,19.05,387.5,218.63,145.54
2018,7,9,7,30,798.0,67.0,2.9,19.9,438.0,271.98,192.14
2018,7,9,7,45,819.0,69.5,2.9,20.75,487.5,328.11,240.95
2018,7,9,8,0,840.0,72.0,2.9,21.6,537.0,382.37,287.32
2018,7,9,8,15,855.0,74.5,2.85,22.4,583.5,435.49,331.53
2018,7,9,8,30,870.0,77.0,2.8,23.2,630.0,489.17,374.6
2018,7,9,8,45,882.5,78.5,2.8,23.95,673.5,540.95,414.92
2018,7,9,9,0,895.0,80.0,2.8,24.7,717.0,592.57,453.71
2018,7,9,9,15,902.5,83.0,2.75,25.3,756.0,642.11,489.71
2018,7,9,9,30,910.0,86.0,2.7,25.9,795.0,690.6,523.73
2018,7,9,9,45,915.0,89.0,2.65,26.45,828.5,736.05,552.74
2018,7,9,10,0,920.0,92.0,2.6,27.0,862.0,779.82,580.05
2018,7,9,10,15,926.0,93.0,2.65,27.3,890.5,820.58,606.08
2018,7,9,10,30,932.0,94.0,2.7,27.6,919.0,859.33,630.54
2018,7,9,10,45,937.0,94.5,2.75,27.95,941.0,894.57,652.34
2018,7,9,11,0,942.0,95.0,2.8,28.3,963.0,927.38,672.42
2018,7,9,11,15,945.0,95.5,2.85,28.45,978.0,955.82,690.11
2018,7,9,11,30,948.0,96.0,2.9,28.6,993.0,981.44,705.99
2018,7,9,11,45,949.5,96.0,3.0,28.7,1001.0,1002.22,719.35
2018,7,9,12,0,951.0,96.0,3.1,28.8,1009.0,1019.92,730.84
2018,7,9,12,15,950.0,97.0,3.25,28.85,1009.0,1033.03,740.05
2018,7,9,12,30,949.0,98.0,3.4,28.9,1009.0,1042.87,747.3
2018,7,9,12,45,946.5,98.5,3.5,28.9,1001.5,1047.41,751.05
2018,7,9,13,0,944.0,99.0,3.6,28.9,994.0,1048.62,752.8
2018,7,9,13,15,942.0,98.0,3.7,28.85,980.0,1045.43,752.02
2018,7,9,13,30,940.0,97.0,3.8,28.8,966.0,1038.9,749.2
2018,7,9,13,45,936.5,96.0,3.9,28.7,945.0,1027.58,743.53
2018,7,9,14,0,933.0,95.0,4.0,28.6,924.0,1013.03,735.84
2018,7,9,14,15,928.0,93.5,4.05,28.45,896.0,993.37,724.68
2018,7,9,14,30,923.0,92.0,4.1,28.3,868.0,970.7,711.57
2018,7,9,14,45,917.0,89.5,4.2,28.1,834.5,943.16,695.59
2018,7,9,15,0,911.0,87.0,4.3,27.9,801.0,912.9,677.68
2018,7,9,15,15,901.0,85.5,4.3,27.9,762.0,877.72,655.26
2018,7,9,15,30,891.0,84.0,4.3,27.9,723.0,840.4,631.25
2018,7,9,15,45,879.5,81.5,4.45,27.35,679.5,798.86,605.98
2018,7,9,16,0,868.0,79.0,4.6,26.8,636.0,755.71,579.22
2018,7,9,16,15,852.5,75.5,4.6,26.4,588.5,707.16,547.07
2018,7,9,16,30,837.0,72.0,4.6,26.0,541.0,657.78,513.73
2018,7,9,16,45,816.0,69.5,4.6,25.65,491.5,605.42,476.37
2018,7,9,17,0,795.0,67.0,4.6,25.3,442.0,555.83,438.83
2018,7,9,17,15,767.5,63.0,4.55,24.75,391.5,498.64,394.58
2018,7,9,17,30,740.0,59.0,4.5,24.2,341.0,442.81,349.93
2018,7,9,17,45,702.0,55.5,4.45,23.65,291.5,384.44,301.81
2018,7,9,18,0,664.0,52.0,4.4,23.1,242.0,329.05,254.56
2018,7,9,18,15,608.5,47.0,4.25,22.55,195.0,269.17,202.72
2018,7,9,18,30,553.0,42.0,4.1,22.0,148.0,214.62,154.57
2018,7,9,18,45,467.5,35.0,4.0,21.4,107.0,157.4,105.45
2018,7,9,19,0,382.0,28.0,3.9,20.8,66.0,108.44,62.57
2018,7,9,19,15,238.0,18.5,3.85,20.45,38.0,54.16,0.0
2018,7,9,19,30,94.0,9.0,3.8,20.1,10.0,16.82,0.0
2018,7,9,19,45,47.0,4.5,3.75,19.7,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,19.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.55,18.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,4,45,44.5,4.5,2.35,14.3,4.5,0.0,0.0
2018,7,10,5,0,89.0,9.0,2.4,14.5,9.0,8.85,0.0
2018,7,10,5,15,209.0,17.5,2.5,15.05,32.5,14.04,0.0
2018,7,10,5,30,329.0,26.0,2.6,15.6,56.0,19.84,9.92
2018,7,10,5,45,438.5,33.5,2.7,16.1,99.0,24.33,15.34
2018,7,10,6,0,548.0,41.0,2.8,16.6,142.0,31.2,21.75
2018,7,10,6,15,616.5,46.0,2.8,17.3,192.0,33.32,23.81
2018,7,10,6,30,685.0,51.0,2.8,18.0,242.0,74.07,35.82
2018,7,10,6,45,724.5,55.5,2.8,18.65,293.0,120.19,64.25
2018,7,10,7,0,764.0,60.0,2.8,19.3,344.0,170.78,103.2
2018,7,10,7,15,792.0,63.0,2.8,20.15,395.0,221.9,146.57
2018,7,10,7,30,820.0,66.0,2.8,21.0,446.0,279.4,196.3
2018,7,10,7,45,841.0,68.5,2.85,21.85,496.5,333.2,243.19
2018,7,10,8,0,862.0,71.0,2.9,22.7,547.0,388.64,290.42
2018,7,10,8,15,877.5,73.5,2.85,23.25,595.0,443.13,335.87
2018,7,10,8,30,893.0,76.0,2.8,23.8,643.0,498.23,380.24
2018,7,10,8,45,905.0,78.0,2.8,24.4,687.0,551.38,421.7
2018,7,10,9,0,917.0,80.0,2.8,25.0,731.0,604.31,461.57
2018,7,10,9,15,923.0,83.0,2.8,25.35,769.5,653.99,498.23
2018,7,10,9,30,929.0,86.0,2.8,25.7,808.0,702.44,532.89
2018,7,10,9,45,933.0,89.5,2.8,26.1,842.0,748.52,562.87
2018,7,10,10,0,937.0,93.0,2.8,26.5,876.0,792.8,591.16
2018,7,10,10,15,943.0,94.0,2.85,26.7,905.0,834.25,617.94
2018,7,10,10,30,949.0,95.0,2.9,26.9,934.0,873.65,643.11
2018,7,10,10,45,953.0,96.0,3.0,27.15,956.0,909.13,665.71
2018,7,10,11,0,957.0,97.0,3.1,27.4,978.0,942.08,686.57
2018,7,10,11,15,959.0,97.0,3.15,27.5,992.0,969.57,703.86
2018,7,10,11,30,961.0,97.0,3.2,27.6,1006.0,994.14,719.29
2018,7,10,11,45,962.0,97.5,3.3,27.7,1013.5,1015.26,732.91
2018,7,10,12,0,963.0,98.0,3.4,27.8,1021.0,1033.24,744.6
2018,7,10,12,15,962.0,98.5,3.5,27.75,1021.0,1046.05,753.52
2018,7,10,12,30,961.0,99.0,3.6,27.7,1021.0,1055.55,760.47
2018,7,10,12,45,959.0,99.0,3.7,27.65,1013.5,1060.2,764.43
2018,7,10,13,0,957.0,99.0,3.8,27.6,1006.0,1061.45,766.36
2018,7,10,13,15,954.0,99.0,3.85,27.45,991.5,1058.32,765.54
2018,7,10,13,30,951.0,99.0,3.9,27.3,977.0,1051.82,762.68
2018,7,10,13,45,947.0,98.5,3.95,27.15,956.0,1040.49,756.8
2018,7,10,14,0,943.0,98.0,4.0,27.0,935.0,1025.9,748.9
2018,7,10,14,15,937.0,96.5,4.05,26.75,906.5,1005.16,737.31
2018,7,10,14,30,931.0,95.0,4.1,26.5,878.0,981.42,723.75
2018,7,10,14,45,923.5,94.0,4.1,26.25,844.0,953.97,707.38
2018,7,10,15,0,916.0,93.0,4.1,26.0,810.0,923.87,689.18
2018,7,10,15,15,906.0,91.0,4.1,26.0,770.5,888.03,666.29
2018,7,10,15,30,896.0,89.0,4.1,26.0,731.0,850.04,641.78
2018,7,10,15,45,883.5,87.0,4.15,25.4,687.0,808.1,615.96
2018,7,10,16,0,871.0,85.0,4.2,24.8,643.0,764.6,588.57
2018,7,10,16,15,855.0,82.5,4.2,24.45,596.0,716.69,556.75
2018,7,10,16,30,839.0,80.0,4.2,24.1,549.0,667.99,523.79
2018,7,10,16,45,818.0,76.5,4.15,23.7,499.0,617.32,487.29
2018,7,10,17,0,797.0,73.0,4.1,23.3,449.0,563.69,446.79
2018,7,10,17,15,768.5,69.5,4.1,22.8,398.0,506.37,402.43
2018,7,10,17,30,740.0,66.0,4.1,22.3,347.0,450.49,357.67
2018,7,10,17,45,701.0,61.5,4.05,21.85,296.5,390.48,308.06
2018,7,10,18,0,662.0,57.0,4.0,21.4,246.0,333.54,259.39
2018,7,10,18,15,603.0,51.5,3.9,20.75,198.0,272.93,206.97
2018,7,10,18,30,544.0,46.0,3.8,20.1,150.0,217.17,157.8
2018,7,10,18,45,451.0,38.5,3.65,19.45,108.0,157.08,106.4
2018,7,10,19,0,358.0,31.0,3.5,18.8,66.0,106.9,62.53
2018,7,10,19,15,218.0,20.0,3.45,18.35,38.0,52.77,0.0
2018,7,10,19,30,78.0,9.0,3.4,17.9,10.0,15.44,0.0
2018,7,10,19,45,39.0,4.5,3.35,17.45,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,1.1,14.0,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,1.1,14.2,6.0,5.9,0.0
2018,7,11,5,15,186.0,17.5,1.05,14.8,32.0,14.15,0.0
2018,7,11,5,30,324.0,29.0,1.0,15.4,58.0,22.89,12.14
2018,7,11,5,45,342.5,34.5,0.9,16.0,82.0,25.29,16.18
2018,7,11,6,0,361.0,40.0,0.8,16.6,106.0,27.69,18.72
2018,7,11,6,15,201.5,49.5,0.8,17.1,88.5,35.04,25.39
2018,7,11,6,30,42.0,59.0,0.8,17.6,71.0,57.73,41.83
2018,7,11,6,45,21.0,78.0,0.8,18.15,84.0,75.08,56.54
2018,7,11,7,0,0.0,97.0,0.8,18.7,97.0,92.26,71.35
2018,7,11,7,15,7.5,128.5,0.8,19.3,132.0,122.83,95.56
2018,7,11,7,30,15.0,160.0,0.8,19.9,167.0,154.36,120.06
2018,7,11,7,45,29.0,187.5,0.85,20.5,203.0,182.26,141.19
2018,7,11,8,0,43.0,215.0,0.9,21.1,239.0,214.88,165.82
2018,7,11,8,15,279.0,197.0,0.95,21.65,372.0,297.92,227.98
2018,7,11,8,30,515.0,179.0,1.0,22.2,505.0,407.8,310.62
2018,7,11,8,45,712.0,131.5,1.0,22.75,616.5,494.71,375.6
2018,7,11,9,0,909.0,84.0,1.0,23.3,728.0,602.55,454.27
2018,7,11,9,15,913.0,89.0,1.1,23.7,767.0,652.59,490.09
2018,7,11,9,30,917.0,94.0,1.2,24.1,806.0,701.25,524.53
2018,7,11,9,45,917.5,99.5,1.25,24.5,839.0,746.34,553.62
2018,7,11,10,0,918.0,105.0,1.3,24.9,872.0,789.39,580.67
2018,7,11,10,15,924.5,106.5,1.4,25.15,901.0,831.12,607.46
2018,7,11,10,30,931.0,108.0,1.5,25.4,930.0,870.88,632.77
2018,7,11,10,45,935.5,109.0,1.55,25.65,952.5,906.32,654.52
2018,7,11,11,0,940.0,110.0,1.6,25.9,975.0,939.32,674.62
2018,7,11,11,15,943.0,110.5,1.7,26.05,990.0,967.87,692.75
2018,7,11,11,30,946.0,111.0,1.8,26.2,1005.0,993.63,709.16
2018,7,11,11,45,947.0,111.5,1.85,26.35,1012.5,1014.57,721.95
