Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,0,948.0,112.0,1.9,26.5,1020.0,1032.42,732.91
2018,7,11,12,15,949.5,110.5,1.95,26.5,1020.5,1045.61,741.5
2018,7,11,12,30,951.0,109.0,2.0,26.5,1021.0,1055.56,748.24
2018,7,11,12,45,951.5,107.0,2.05,26.55,1014.0,1060.7,751.98
2018,7,11,13,0,952.0,105.0,2.1,26.6,1007.0,1062.46,753.78
2018,7,11,13,15,950.0,104.5,2.15,26.5,993.0,1059.89,753.48
2018,7,11,13,30,948.0,104.0,2.2,26.4,979.0,1053.94,751.21
2018,7,11,13,45,944.0,103.0,2.25,26.35,957.5,1042.16,745.24
2018,7,11,14,0,940.0,102.0,2.3,26.3,936.0,1027.13,737.34
2018,7,11,14,15,934.5,101.0,2.35,26.1,908.0,1007.49,726.98
2018,7,11,14,30,929.0,100.0,2.4,25.9,880.0,984.84,714.7
2018,7,11,14,45,921.5,98.5,2.45,25.7,846.0,956.92,698.96
2018,7,11,15,0,914.0,97.0,2.5,25.5,812.0,926.36,681.39
2018,7,11,15,15,904.0,95.0,2.5,25.5,772.5,890.6,659.26
2018,7,11,15,30,894.0,93.0,2.5,25.5,733.0,852.69,635.54
2018,7,11,15,45,881.0,90.5,2.55,24.95,688.5,809.88,609.9
2018,7,11,16,0,868.0,88.0,2.6,24.4,644.0,765.55,582.7
2018,7,11,16,15,851.0,85.5,2.55,24.0,596.5,717.03,551.07
2018,7,11,16,30,834.0,83.0,2.5,23.6,549.0,670.97,520.67
2018,7,11,16,45,811.0,80.0,2.5,23.25,498.5,616.64,482.16
2018,7,11,17,0,788.0,77.0,2.5,22.9,448.0,562.66,442.22
2018,7,11,17,15,755.5,73.5,2.45,22.4,396.0,503.52,397.1
2018,7,11,17,30,723.0,70.0,2.4,21.9,344.0,446.2,351.87
2018,7,11,17,45,683.5,65.0,2.35,21.4,294.0,386.23,303.05
2018,7,11,18,0,644.0,60.0,2.3,20.9,244.0,330.45,255.93
2018,7,11,18,15,564.0,55.5,2.15,20.3,193.5,263.62,199.41
2018,7,11,18,30,484.0,51.0,2.0,19.7,143.0,204.7,148.82
2018,7,11,18,45,326.0,42.0,1.9,19.05,96.0,130.49,89.09
2018,7,11,19,0,168.0,33.0,1.8,18.4,49.0,72.83,43.59
2018,7,11,19,15,94.0,19.5,1.75,18.0,27.5,35.1,0.0
2018,7,11,19,30,20.0,6.0,1.7,17.6,6.0,7.58,0.0
2018,7,11,19,45,10.0,3.0,1.7,17.2,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,12,4,45,17.5,2.5,0.95,14.5,2.5,0.0,0.0
2018,7,12,5,0,35.0,5.0,1.0,14.7,5.0,4.91,0.0
2018,7,12,5,15,123.0,15.5,1.1,15.25,24.5,15.24,0.0
2018,7,12,5,30,211.0,26.0,1.2,15.8,44.0,20.02,9.68
2018,7,12,5,45,134.5,30.5,1.3,16.3,44.5,22.65,13.85
2018,7,12,6,0,58.0,35.0,1.4,16.8,45.0,31.57,22.05
2018,7,12,6,15,29.5,52.0,1.4,17.3,57.0,48.68,37.33
2018,7,12,6,30,1.0,69.0,1.4,17.8,69.0,65.76,49.7
2018,7,12,6,45,40.0,103.0,1.4,18.35,117.5,97.77,74.51
2018,7,12,7,0,79.0,137.0,1.4,18.9,166.0,135.98,103.74
2018,7,12,7,15,307.5,132.0,1.4,19.4,270.0,179.7,130.33
2018,7,12,7,30,536.0,127.0,1.4,19.9,374.0,250.76,181.53
2018,7,12,7,45,661.5,109.0,1.45,20.45,448.5,304.48,224.07
2018,7,12,8,0,787.0,91.0,1.5,21.0,523.0,373.71,279.36
2018,7,12,8,15,804.5,94.0,1.55,21.45,569.5,426.04,322.65
2018,7,12,8,30,822.0,97.0,1.6,21.9,616.0,479.32,365.44
2018,7,12,8,45,835.5,100.0,1.65,22.35,660.0,531.2,405.86
2018,7,12,9,0,849.0,103.0,1.7,22.8,704.0,585.03,446.34
2018,7,12,9,15,857.5,106.5,1.75,23.15,743.0,633.8,482.22
2018,7,12,9,30,866.0,110.0,1.8,23.5,782.0,681.7,516.5
2018,7,12,9,45,863.5,117.5,1.85,23.85,812.5,724.5,545.56
2018,7,12,10,0,861.0,125.0,1.9,24.2,843.0,765.15,571.78
2018,7,12,10,15,859.0,131.5,2.0,24.45,868.5,802.96,596.45
2018,7,12,10,30,857.0,138.0,2.1,24.7,894.0,838.39,619.38
2018,7,12,10,45,844.0,149.0,2.15,24.9,909.0,868.39,638.29
2018,7,12,11,0,831.0,160.0,2.2,25.1,924.0,893.9,654.21
2018,7,12,11,15,708.0,238.0,2.25,25.1,896.5,884.14,647.53
2018,7,12,11,30,585.0,316.0,2.3,25.1,869.0,865.07,631.84
2018,7,12,11,45,525.5,354.0,2.35,25.1,853.5,860.53,627.27
2018,7,12,12,0,466.0,392.0,2.4,25.1,838.0,852.26,620.06
2018,7,12,12,15,519.0,357.5,2.5,25.0,854.5,879.09,640.86
2018,7,12,12,30,572.0,323.0,2.6,24.9,871.0,904.49,660.45
2018,7,12,12,45,641.0,283.0,2.65,24.8,893.0,939.22,686.21
2018,7,12,13,0,710.0,243.0,2.7,24.7,915.0,971.44,708.89
2018,7,12,13,15,704.0,243.0,2.75,24.55,901.0,966.59,706.64
2018,7,12,13,30,698.0,243.0,2.8,24.4,887.0,959.1,703.08
2018,7,12,13,45,689.0,239.5,2.85,24.25,863.0,942.46,693.58
2018,7,12,14,0,680.0,236.0,2.9,24.1,839.0,923.39,682.55
2018,7,12,14,15,616.5,260.0,2.85,23.85,793.5,878.01,652.14
2018,7,12,14,30,553.0,284.0,2.8,23.6,748.0,830.8,619.71
2018,7,12,14,45,483.0,296.0,2.75,23.35,689.5,767.76,576.17
2018,7,12,15,0,413.0,308.0,2.7,23.1,631.0,706.17,533.0
2018,7,12,15,15,403.5,292.0,2.7,23.1,594.5,670.08,508.88
2018,7,12,15,30,394.0,276.0,2.7,23.1,558.0,633.14,483.67
2018,7,12,15,45,536.5,207.5,2.55,22.45,566.0,661.95,510.1
2018,7,12,16,0,679.0,139.0,2.4,21.8,574.0,681.9,529.03
2018,7,12,16,15,696.5,123.5,2.3,21.5,540.0,651.31,507.97
2018,7,12,16,30,714.0,108.0,2.2,21.2,506.0,617.47,484.29
2018,7,12,16,45,689.0,103.0,2.15,20.9,458.0,564.76,445.54
2018,7,12,17,0,664.0,98.0,2.1,20.6,410.0,512.81,406.43
2018,7,12,17,15,631.5,92.0,2.05,20.35,361.5,456.67,362.9
2018,7,12,17,30,599.0,86.0,2.0,20.1,313.0,402.57,319.68
2018,7,12,17,45,555.0,79.5,1.95,19.85,265.5,345.06,272.53
2018,7,12,18,0,511.0,73.0,1.9,19.6,218.0,291.29,227.14
2018,7,12,18,15,450.0,64.0,1.85,19.35,173.5,232.99,177.46
2018,7,12,18,30,389.0,55.0,1.8,19.1,129.0,180.78,132.31
2018,7,12,18,45,302.5,44.0,1.8,18.9,91.5,125.86,86.15
2018,7,12,19,0,216.0,33.0,1.8,18.7,54.0,81.79,48.27
2018,7,12,19,15,125.0,20.0,1.75,18.55,30.5,39.67,0.0
2018,7,12,19,30,34.0,7.0,1.7,18.4,7.0,9.72,0.0
2018,7,12,19,45,17.0,3.5,1.7,18.3,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.35,16.1,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.4,16.2,1.0,0.98,0.0
2018,7,13,5,15,0.0,4.0,1.4,16.6,4.0,3.93,0.0
2018,7,13,5,30,0.0,7.0,1.4,17.0,7.0,6.74,0.0
2018,7,13,5,45,0.0,11.5,1.4,17.35,11.5,11.08,3.85
2018,7,13,6,0,0.0,16.0,1.4,17.7,16.0,15.43,7.86
2018,7,13,6,15,0.0,23.5,1.45,18.2,23.5,22.67,14.36
2018,7,13,6,30,0.0,31.0,1.5,18.7,31.0,29.92,19.59
2018,7,13,6,45,0.0,57.5,1.5,19.15,57.5,55.56,41.02
2018,7,13,7,0,0.0,84.0,1.5,19.6,84.0,80.53,61.53
2018,7,13,7,15,0.0,89.0,1.55,20.0,89.0,85.55,65.36
2018,7,13,7,30,0.0,94.0,1.6,20.4,94.0,90.5,69.07
2018,7,13,7,45,55.0,139.5,1.6,20.85,169.5,148.28,114.13
2018,7,13,8,0,110.0,185.0,1.6,21.3,245.0,210.62,162.42
2018,7,13,8,15,148.0,229.5,1.65,21.7,318.0,273.5,210.75
2018,7,13,8,30,186.0,274.0,1.7,22.1,391.0,340.62,261.47
2018,7,13,8,45,120.0,273.5,1.75,22.5,351.0,317.37,243.24
2018,7,13,9,0,54.0,273.0,1.8,22.9,311.0,288.66,220.5
2018,7,13,9,15,82.0,304.0,1.8,23.2,365.5,338.58,257.9
2018,7,13,9,30,110.0,335.0,1.8,23.5,420.0,390.33,295.78
2018,7,13,9,45,108.0,363.5,1.85,23.8,450.0,422.4,318.19
2018,7,13,10,0,106.0,392.0,1.9,24.1,480.0,454.48,340.41
2018,7,13,10,15,121.0,404.5,1.95,24.35,508.5,484.51,361.58
2018,7,13,10,30,136.0,417.0,2.0,24.6,537.0,515.51,383.3
2018,7,13,10,45,216.0,410.0,2.0,24.9,606.0,583.81,432.76
2018,7,13,11,0,296.0,403.0,2.0,25.2,675.0,658.1,485.12
2018,7,13,11,15,247.0,422.0,2.05,25.35,651.5,643.0,472.46
2018,7,13,11,30,198.0,441.0,2.1,25.5,628.0,621.82,456.24
2018,7,13,11,45,137.0,425.5,2.1,25.7,555.5,554.88,407.96
2018,7,13,12,0,76.0,410.0,2.1,25.9,483.0,480.11,353.64
2018,7,13,12,15,340.5,323.0,2.15,25.95,649.0,669.45,495.66
2018,7,13,12,30,605.0,236.0,2.2,26.0,815.0,849.96,623.61
2018,7,13,12,45,729.5,185.0,2.25,26.1,878.5,923.89,670.74
2018,7,13,13,0,854.0,134.0,2.3,26.2,942.0,993.77,715.48
2018,7,13,13,15,842.0,138.0,2.3,26.2,924.5,986.12,710.24
2018,7,13,13,30,830.0,142.0,2.3,26.2,907.0,975.56,704.03
2018,7,13,13,45,826.5,139.5,2.35,26.15,886.5,963.95,697.89
2018,7,13,14,0,823.0,137.0,2.4,26.1,866.0,949.45,689.94
2018,7,13,14,15,827.5,129.5,2.4,26.05,843.0,934.61,681.36
2018,7,13,14,30,832.0,122.0,2.4,26.0,820.0,916.67,670.82
2018,7,13,14,45,825.0,119.5,2.45,25.95,788.0,890.37,655.22
2018,7,13,15,0,818.0,117.0,2.5,25.9,756.0,861.68,638.0
2018,7,13,15,15,806.5,114.5,2.5,25.9,718.0,831.49,619.15
2018,7,13,15,30,795.0,112.0,2.5,25.9,680.0,794.65,595.66
2018,7,13,15,45,781.5,108.5,2.55,25.6,638.0,753.51,569.97
2018,7,13,16,0,768.0,105.0,2.6,25.3,596.0,711.1,542.96
2018,7,13,16,15,751.0,101.0,2.65,25.05,551.0,664.57,512.4
2018,7,13,16,30,734.0,97.0,2.7,24.8,506.0,617.53,480.3
2018,7,13,16,45,711.0,92.5,2.75,24.5,458.5,565.83,442.93
2018,7,13,17,0,688.0,88.0,2.8,24.2,411.0,515.91,405.71
2018,7,13,17,15,656.5,83.0,2.8,23.75,362.5,460.32,363.09
2018,7,13,17,30,625.0,78.0,2.8,23.3,314.0,406.65,320.59
2018,7,13,17,45,582.0,72.0,2.85,22.85,266.5,348.88,273.62
2018,7,13,18,0,539.0,66.0,2.9,22.4,219.0,294.76,228.17
2018,7,13,18,15,478.0,59.0,2.85,21.85,174.5,237.22,179.22
2018,7,13,18,30,417.0,52.0,2.8,21.3,130.0,185.71,134.69
2018,7,13,18,45,302.5,41.5,2.8,20.75,89.5,124.06,84.14
2018,7,13,19,0,188.0,31.0,2.8,20.2,49.0,74.24,43.12
2018,7,13,19,15,105.0,18.0,2.75,19.85,27.0,34.71,0.0
2018,7,13,19,30,22.0,5.0,2.7,19.5,5.0,6.74,0.0
2018,7,13,19,45,11.0,2.5,2.7,19.1,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,14,4,45,9.5,1.0,2.35,15.8,1.0,0.0,0.0
2018,7,14,5,0,19.0,2.0,2.4,15.9,2.0,1.97,0.0
2018,7,14,5,15,52.0,10.0,2.4,16.25,13.5,9.83,0.0
2018,7,14,5,30,85.0,18.0,2.4,16.6,25.0,13.59,4.35
2018,7,14,5,45,57.0,24.0,2.45,17.0,30.0,20.19,11.62
2018,7,14,6,0,29.0,30.0,2.5,17.4,35.0,27.33,18.24
2018,7,14,6,15,14.5,39.5,2.5,17.9,42.0,37.97,27.8
2018,7,14,6,30,0.0,49.0,2.5,18.4,49.0,47.33,34.21
2018,7,14,6,45,0.0,67.5,2.5,18.95,67.5,65.04,48.94
2018,7,14,7,0,0.0,86.0,2.5,19.5,86.0,82.32,63.05
2018,7,14,7,15,1.5,114.5,2.45,20.05,115.0,109.0,84.54
2018,7,14,7,30,3.0,143.0,2.4,20.6,144.0,135.95,105.84
2018,7,14,7,45,4.5,157.0,2.35,21.1,159.0,150.18,116.62
2018,7,14,8,0,6.0,171.0,2.3,21.6,174.0,164.59,127.43
2018,7,14,8,15,16.5,200.0,2.3,22.05,210.0,196.71,152.03
2018,7,14,8,30,27.0,229.0,2.3,22.5,246.0,227.5,175.28
2018,7,14,8,45,50.0,264.5,2.35,22.95,298.5,274.51,210.82
2018,7,14,9,0,73.0,300.0,2.4,23.4,351.0,324.06,247.77
2018,7,14,9,15,105.5,326.5,2.45,23.7,405.5,373.67,284.61
2018,7,14,9,30,138.0,353.0,2.5,24.0,460.0,425.35,322.54
2018,7,14,9,45,330.0,310.5,2.55,24.3,581.0,528.54,401.3
2018,7,14,10,0,522.0,268.0,2.6,24.6,702.0,647.4,489.2
2018,7,14,10,15,703.0,187.5,2.7,24.75,793.5,734.33,554.06
2018,7,14,10,30,884.0,107.0,2.8,24.9,885.0,829.65,618.73
2018,7,14,10,45,889.5,107.5,2.85,25.05,907.0,864.07,640.52
2018,7,14,11,0,895.0,108.0,2.9,25.2,929.0,896.24,661.18
2018,7,14,11,15,898.0,109.0,3.0,25.2,944.0,924.24,679.75
2018,7,14,11,30,901.0,110.0,3.1,25.2,959.0,949.57,696.61
2018,7,14,11,45,903.5,109.5,3.15,25.2,967.0,970.16,710.05
2018,7,14,12,0,906.0,109.0,3.2,25.2,975.0,987.86,721.67
2018,7,14,12,15,905.0,110.0,3.25,25.1,975.5,1000.65,730.47
2018,7,14,12,30,904.0,111.0,3.3,25.0,976.0,1010.32,737.39
2018,7,14,12,45,901.0,112.0,3.35,24.95,969.0,1014.84,740.94
2018,7,14,13,0,898.0,113.0,3.4,24.9,962.0,1016.17,742.56
2018,7,14,13,15,895.5,112.5,3.45,24.8,948.0,1013.27,741.7
2018,7,14,13,30,893.0,112.0,3.5,24.7,934.0,1007.18,738.89
2018,7,14,13,45,889.5,111.0,3.55,24.65,914.0,996.44,732.97
2018,7,14,14,0,886.0,110.0,3.6,24.6,894.0,982.61,725.13
2018,7,14,14,15,880.0,108.5,3.6,24.45,866.5,962.85,713.35
2018,7,14,14,30,874.0,107.0,3.6,24.3,839.0,940.25,699.74
2018,7,14,14,45,866.5,104.5,3.6,24.15,806.0,912.51,682.65
2018,7,14,15,0,859.0,102.0,3.6,24.0,773.0,882.26,663.8
2018,7,14,15,15,848.0,100.5,3.6,24.0,734.5,847.73,641.52
2018,7,14,15,30,837.0,99.0,3.6,24.0,696.0,811.26,617.75
2018,7,14,15,45,824.0,96.0,3.65,23.45,653.5,769.82,591.76
2018,7,14,16,0,811.0,93.0,3.7,22.9,611.0,730.73,567.0
2018,7,14,16,15,795.0,90.0,3.7,22.55,565.5,684.35,535.86
2018,7,14,16,30,779.0,87.0,3.7,22.2,520.0,637.28,503.68
2018,7,14,16,45,756.5,83.0,3.7,21.9,471.5,584.5,464.59
2018,7,14,17,0,734.0,79.0,3.7,21.6,423.0,532.12,424.65
2018,7,14,17,15,593.0,94.0,3.65,21.2,351.0,437.39,349.95
2018,7,14,17,30,452.0,109.0,3.6,20.8,279.0,350.78,280.4
2018,7,14,17,45,395.0,99.5,3.6,20.45,232.0,291.88,232.15
2018,7,14,18,0,338.0,90.0,3.6,20.1,185.0,238.33,187.28
2018,7,14,18,15,296.0,75.5,3.55,19.7,146.5,190.16,146.09
2018,7,14,18,30,254.0,61.0,3.5,19.3,108.0,146.27,108.09
2018,7,14,18,45,190.0,46.5,3.45,18.9,76.0,101.57,70.41
2018,7,14,19,0,126.0,32.0,3.4,18.5,44.0,60.94,35.47
2018,7,14,19,15,74.0,19.0,3.4,18.2,25.0,30.44,0.0
2018,7,14,19,30,22.0,6.0,3.4,17.9,6.0,7.71,0.0
2018,7,14,19,45,11.0,3.0,3.35,17.6,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.5,2.4,14.3,1.5,0.0,0.0
2018,7,15,5,0,18.0,3.0,2.4,14.4,3.0,2.95,0.0
2018,7,15,5,15,43.0,7.0,2.45,14.8,10.0,6.88,0.0
2018,7,15,5,30,68.0,11.0,2.5,15.2,17.0,8.16,0.25
2018,7,15,5,45,41.0,13.0,2.6,15.6,17.0,11.12,3.89
2018,7,15,6,0,14.0,15.0,2.7,16.0,17.0,14.11,6.76
2018,7,15,6,15,7.0,18.5,2.7,16.5,19.5,18.0,10.31
2018,7,15,6,30,0.0,22.0,2.7,17.0,22.0,21.22,12.36
2018,7,15,6,45,0.0,33.0,2.7,17.45,33.0,31.85,21.34
2018,7,15,7,0,0.0,44.0,2.7,17.9,44.0,42.49,30.21
2018,7,15,7,15,0.0,67.0,2.7,18.35,67.0,64.76,48.64
2018,7,15,7,30,0.0,90.0,2.7,18.8,90.0,86.76,66.53
2018,7,15,7,45,0.0,99.0,2.7,19.25,99.0,95.39,73.23
2018,7,15,8,0,0.0,108.0,2.7,19.7,108.0,104.04,79.86
2018,7,15,8,15,0.0,116.5,2.7,20.1,116.5,112.23,86.07
2018,7,15,8,30,0.0,125.0,2.7,20.5,125.0,120.43,92.24
2018,7,15,8,45,1.0,143.0,2.7,20.9,143.5,138.17,105.96
2018,7,15,9,0,2.0,161.0,2.7,21.3,162.0,156.07,119.64
2018,7,15,9,15,4.5,181.0,2.7,21.6,184.0,176.95,135.6
2018,7,15,9,30,7.0,201.0,2.7,21.9,206.0,198.12,151.64
2018,7,15,9,45,10.5,229.5,2.75,22.2,238.0,228.39,174.57
2018,7,15,10,0,14.0,258.0,2.8,22.5,270.0,259.07,197.54
2018,7,15,10,15,17.0,279.0,2.85,22.65,294.0,282.56,214.97
2018,7,15,10,30,20.0,300.0,2.9,22.8,318.0,306.34,232.53
2018,7,15,10,45,29.0,336.5,2.95,23.0,363.0,351.87,266.27
2018,7,15,11,0,38.0,373.0,3.0,23.2,408.0,397.52,299.62
2018,7,15,11,15,202.5,368.0,3.05,23.25,558.5,549.59,415.48
2018,7,15,11,30,367.0,363.0,3.1,23.3,709.0,708.03,531.14
2018,7,15,11,45,647.0,241.5,3.15,23.35,857.0,864.24,646.15
2018,7,15,12,0,927.0,120.0,3.2,23.4,1005.0,1018.79,748.05
2018,7,15,12,15,936.5,115.5,3.25,23.4,1010.0,1036.73,758.72
2018,7,15,12,30,946.0,111.0,3.3,23.4,1015.0,1051.6,768.69
2018,7,15,12,45,943.5,111.5,3.35,23.4,1008.0,1056.41,772.26
2018,7,15,13,0,941.0,112.0,3.4,23.4,1001.0,1057.87,773.85
2018,7,15,13,15,939.0,111.0,3.45,23.45,986.5,1054.93,772.58
2018,7,15,13,30,937.0,110.0,3.5,23.5,972.0,1048.65,769.27
2018,7,15,13,45,933.0,109.0,3.55,23.5,951.0,1037.06,762.76
2018,7,15,14,0,929.0,108.0,3.6,23.5,930.0,1022.25,754.24
2018,7,15,14,15,923.5,106.5,3.6,23.45,902.0,1002.32,742.2
2018,7,15,14,30,918.0,105.0,3.6,23.4,874.0,979.4,728.23
2018,7,15,14,45,911.0,102.5,3.65,23.35,839.5,951.16,711.02
2018,7,15,15,0,904.0,100.0,3.7,23.3,805.0,920.24,691.93
2018,7,15,15,15,893.5,98.5,3.7,23.3,765.5,884.87,669.26
2018,7,15,15,30,883.0,97.0,3.7,23.3,726.0,847.4,644.98
2018,7,15,15,45,870.0,94.5,3.7,23.0,682.0,804.94,617.71
2018,7,15,16,0,857.0,92.0,3.7,22.7,638.0,760.97,589.0
2018,7,15,16,15,840.0,88.5,3.65,22.45,590.0,715.21,558.25
2018,7,15,16,30,823.0,85.0,3.6,22.2,542.0,665.03,523.78
2018,7,15,16,45,800.0,81.5,3.6,22.0,491.5,610.54,483.79
2018,7,15,17,0,777.0,78.0,3.6,21.8,441.0,556.42,442.61
2018,7,15,17,15,747.0,74.0,3.6,21.4,390.0,498.55,397.56
2018,7,15,17,30,717.0,70.0,3.6,21.0,339.0,442.27,352.27
2018,7,15,17,45,674.5,65.5,3.55,20.65,288.5,382.78,302.83
2018,7,15,18,0,632.0,61.0,3.5,20.3,238.0,325.79,253.99
2018,7,15,18,15,569.5,54.5,3.4,19.75,190.0,263.47,200.17
2018,7,15,18,30,507.0,48.0,3.3,19.2,142.0,207.32,150.78
2018,7,15,18,45,402.0,39.5,3.25,18.65,100.0,145.37,98.39
2018,7,15,19,0,297.0,31.0,3.2,18.1,58.0,94.67,53.97
2018,7,15,19,15,169.0,19.0,3.15,17.75,32.5,44.14,0.0
2018,7,15,19,30,41.0,7.0,3.1,17.4,7.0,10.23,0.0
2018,7,15,19,45,20.5,3.5,3.05,17.0,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,16,4,45,12.5,2.0,2.25,13.75,2.0,0.0,0.0
2018,7,16,5,0,25.0,4.0,2.3,13.9,4.0,0.0,0.0
2018,7,16,5,15,32.5,6.0,2.35,14.4,7.5,5.9,0.0
2018,7,16,5,30,40.0,8.0,2.4,14.9,11.0,5.89,0.0
2018,7,16,5,45,20.0,11.5,2.45,15.4,13.0,10.93,3.72
2018,7,16,6,0,0.0,15.0,2.5,15.9,15.0,14.46,7.06
2018,7,16,6,15,0.0,19.0,2.45,16.45,19.0,18.32,10.6
2018,7,16,6,30,0.0,23.0,2.4,17.0,23.0,22.19,13.18
2018,7,16,6,45,0.0,32.5,2.4,17.55,32.5,31.37,20.93
2018,7,16,7,0,0.0,42.0,2.4,18.1,42.0,40.56,28.56
2018,7,16,7,15,0.0,66.5,2.35,18.65,66.5,64.28,48.18
2018,7,16,7,30,0.0,91.0,2.3,19.2,91.0,87.68,67.18
2018,7,16,7,45,0.0,106.5,2.3,19.7,106.5,102.39,78.79
2018,7,16,8,0,0.0,122.0,2.3,20.2,122.0,117.14,90.27
2018,7,16,8,15,1.0,144.5,2.3,20.7,145.0,138.9,107.19
2018,7,16,8,30,2.0,167.0,2.3,21.2,168.0,160.85,124.02
2018,7,16,8,45,7.0,193.0,2.25,21.7,197.5,188.34,144.98
2018,7,16,9,0,12.0,219.0,2.2,22.2,227.0,216.43,166.11
2018,7,16,9,15,40.5,269.0,2.2,22.65,299.5,280.47,214.85
2018,7,16,9,30,69.0,319.0,2.2,23.1,372.0,349.01,265.86
2018,7,16,9,45,341.5,276.0,2.2,23.55,557.0,503.67,384.76
2018,7,16,10,0,614.0,233.0,2.2,24.0,742.0,681.86,514.99
2018,7,16,10,15,778.0,166.0,2.25,24.35,834.0,771.24,577.85
2018,7,16,10,30,942.0,99.0,2.3,24.7,926.0,868.07,641.28
2018,7,16,10,45,947.5,99.5,2.3,25.1,949.0,904.43,662.75
2018,7,16,11,0,953.0,100.0,2.3,25.5,972.0,938.37,682.95
2018,7,16,11,15,956.5,100.5,2.35,25.7,988.0,967.91,701.2
2018,7,16,11,30,960.0,101.0,2.4,25.9,1004.0,994.63,717.62
2018,7,16,11,45,962.0,101.0,2.45,26.1,1012.5,1016.46,730.94
2018,7,16,12,0,964.0,101.0,2.5,26.3,1021.0,1035.18,742.37
2018,7,16,12,15,961.0,103.0,2.55,26.3,1020.5,1047.82,750.63
2018,7,16,12,30,958.0,105.0,2.6,26.3,1020.0,1057.1,756.94
2018,7,16,12,45,953.0,107.5,2.7,26.35,1012.0,1061.53,760.68
2018,7,16,13,0,948.0,110.0,2.8,26.4,1004.0,1062.58,762.42
2018,7,16,13,15,945.0,109.5,2.85,26.3,989.5,1059.16,761.43
2018,7,16,13,30,942.0,109.0,2.9,26.2,975.0,1052.38,758.43
2018,7,16,13,45,937.5,108.5,2.95,26.1,953.5,1040.79,752.47
2018,7,16,14,0,933.0,108.0,3.0,26.0,932.0,1025.97,744.54
2018,7,16,14,15,917.0,110.5,3.05,25.85,899.5,1000.15,729.66
2018,7,16,14,30,901.0,113.0,3.1,25.7,867.0,971.73,713.1
2018,7,16,14,45,807.0,147.5,3.15,25.5,802.0,908.53,673.35
2018,7,16,15,0,713.0,182.0,3.2,25.3,737.0,844.92,632.76
2018,7,16,15,15,763.5,152.5,3.2,25.3,719.5,834.52,627.37
2018,7,16,15,30,814.0,123.0,3.2,25.3,702.0,822.09,620.26
2018,7,16,15,45,836.5,107.0,3.2,24.85,670.0,795.57,604.5
2018,7,16,16,0,859.0,91.0,3.2,24.4,638.0,761.18,583.15
2018,7,16,16,15,843.0,88.0,3.15,24.15,590.5,716.6,553.6
2018,7,16,16,30,827.0,85.0,3.1,23.9,543.0,667.51,520.38
2018,7,16,16,45,805.0,81.5,3.1,23.6,493.0,613.47,481.46
2018,7,16,17,0,783.0,78.0,3.1,23.3,443.0,559.69,441.23
2018,7,16,17,15,753.0,74.0,3.05,22.9,391.5,501.51,396.37
2018,7,16,17,30,723.0,70.0,3.0,22.5,340.0,444.93,351.25
2018,7,16,17,45,674.0,65.5,2.95,22.05,288.0,382.22,299.98
2018,7,16,18,0,625.0,61.0,2.9,21.6,236.0,322.67,249.74
2018,7,16,18,15,457.0,59.5,2.75,21.0,173.5,229.78,173.9
2018,7,16,18,30,289.0,58.0,2.6,20.4,111.0,152.94,111.78
2018,7,16,18,45,167.5,44.0,2.45,19.75,72.5,89.91,61.36
2018,7,16,19,0,46.0,30.0,2.3,19.1,34.0,41.49,23.31
2018,7,16,19,15,24.5,16.5,2.3,18.75,18.5,20.26,0.0
2018,7,16,19,30,3.0,3.0,2.3,18.4,3.0,3.19,0.0
2018,7,16,19,45,1.5,1.5,2.3,18.0,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,1.95,14.3,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,2.0,14.5,2.0,0.0,0.0
2018,7,17,5,15,6.0,5.5,2.05,15.0,5.5,5.41,0.0
2018,7,17,5,30,0.0,9.0,2.1,15.5,9.0,8.67,0.24
2018,7,17,5,45,15.0,16.0,2.15,16.05,18.5,15.56,7.64
2018,7,17,6,0,30.0,23.0,2.2,16.6,28.0,21.27,12.98
2018,7,17,6,15,15.0,29.0,2.15,17.15,31.5,28.23,19.3
2018,7,17,6,30,0.0,35.0,2.1,17.7,35.0,33.79,22.92
2018,7,17,6,45,0.0,50.5,2.1,18.25,50.5,48.78,35.49
2018,7,17,7,0,0.0,66.0,2.1,18.8,66.0,63.79,47.87
2018,7,17,7,15,0.0,93.5,2.05,19.45,93.5,89.62,68.92
2018,7,17,7,30,0.0,121.0,2.0,20.1,121.0,115.26,89.39
2018,7,17,7,45,0.0,132.0,1.95,20.75,132.0,125.94,97.42
2018,7,17,8,0,0.0,143.0,1.9,21.4,143.0,136.63,105.36
2018,7,17,8,15,1.0,155.0,1.9,22.0,155.5,148.67,114.28
2018,7,17,8,30,2.0,167.0,1.9,22.6,168.0,160.84,123.21
2018,7,17,8,45,5.0,184.0,1.85,23.15,187.5,178.86,136.63
2018,7,17,9,0,8.0,201.0,1.8,23.7,207.0,197.24,150.17
2018,7,17,9,15,11.5,226.0,1.85,24.2,235.0,223.82,169.9
2018,7,17,9,30,15.0,251.0,1.9,24.7,263.0,250.83,189.68
2018,7,17,9,45,21.5,284.5,1.9,25.15,302.0,288.41,217.17
2018,7,17,10,0,28.0,318.0,1.9,25.6,341.0,326.36,244.47
2018,7,17,10,15,211.5,308.0,1.9,25.95,492.5,463.5,348.61
2018,7,17,10,30,395.0,298.0,1.9,26.3,644.0,614.77,458.08
2018,7,17,10,45,615.5,229.5,1.95,26.6,784.5,751.3,555.37
2018,7,17,11,0,836.0,161.0,2.0,26.9,925.0,897.08,651.12
2018,7,17,11,15,891.5,135.0,2.05,27.05,962.0,942.39,678.52
2018,7,17,11,30,947.0,109.0,2.1,27.2,999.0,990.05,708.15
2018,7,17,11,45,949.5,108.5,2.15,27.35,1007.5,1011.68,721.16
2018,7,17,12,0,952.0,108.0,2.2,27.5,1016.0,1030.26,732.55
2018,7,17,12,15,948.5,110.5,2.3,27.55,1015.5,1042.82,741.15
2018,7,17,12,30,945.0,113.0,2.4,27.6,1015.0,1052.07,747.82
2018,7,17,12,45,938.5,116.5,2.45,27.6,1007.0,1056.01,750.9
2018,7,17,13,0,932.0,120.0,2.5,27.6,999.0,1056.6,752.05
2018,7,17,13,15,929.5,119.0,2.55,27.55,984.5,1053.27,751.02
2018,7,17,13,30,927.0,118.0,2.6,27.5,970.0,1046.61,748.03
2018,7,17,13,45,922.5,117.5,2.65,27.4,948.5,1035.21,742.31
2018,7,17,14,0,918.0,117.0,2.7,27.3,927.0,1020.62,734.65
2018,7,17,14,15,911.5,115.5,2.75,27.1,898.5,999.96,723.45
2018,7,17,14,30,905.0,114.0,2.8,26.9,870.0,976.37,710.36
2018,7,17,14,45,857.5,129.0,2.85,26.7,822.0,929.74,682.08
2018,7,17,15,0,810.0,144.0,2.9,26.5,774.0,887.89,656.74
2018,7,17,15,15,838.0,125.0,2.9,26.5,748.0,869.65,646.12
2018,7,17,15,30,866.0,106.0,2.9,26.5,722.0,842.5,629.29
2018,7,17,15,45,852.5,103.0,3.0,26.05,677.5,803.79,606.16
2018,7,17,16,0,839.0,100.0,3.1,25.6,633.0,759.28,578.58
2018,7,17,16,15,821.5,96.5,3.1,25.25,585.5,710.1,546.42
2018,7,17,16,30,804.0,93.0,3.1,24.9,538.0,660.28,513.07
2018,7,17,16,45,780.5,89.0,3.15,24.55,487.5,605.69,473.81
2018,7,17,17,0,757.0,85.0,3.2,24.2,437.0,551.53,433.61
2018,7,17,17,15,724.5,80.5,3.15,23.75,385.5,492.6,388.35
2018,7,17,17,30,692.0,76.0,3.1,23.3,334.0,436.81,344.02
2018,7,17,17,45,647.5,70.5,3.1,22.8,283.5,375.52,294.14
2018,7,17,18,0,603.0,65.0,3.1,22.3,233.0,317.95,245.68
2018,7,17,18,15,434.0,61.0,2.95,21.65,169.0,223.17,168.6
2018,7,17,18,30,265.0,57.0,2.8,21.0,105.0,144.71,105.49
2018,7,17,18,45,153.5,40.5,2.7,20.4,66.5,82.49,55.67
2018,7,17,19,0,42.0,24.0,2.6,19.8,28.0,33.66,17.41
2018,7,17,19,15,22.0,13.0,2.55,19.45,15.0,16.17,0.0
2018,7,17,19,30,2.0,2.0,2.5,19.1,2.0,2.13,0.0
2018,7,17,19,45,1.0,1.0,2.5,18.75,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.45,18.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,18,4,45,7.5,1.0,1.6,16.1,1.0,0.0,0.0
2018,7,18,5,0,15.0,2.0,1.6,16.3,2.0,0.0,0.0
2018,7,18,5,15,123.5,15.0,1.65,17.0,23.5,14.74,0.0
2018,7,18,5,30,232.0,28.0,1.7,17.7,45.0,22.9,9.17
2018,7,18,5,45,276.0,34.0,1.75,18.35,69.5,25.61,15.97
2018,7,18,6,0,320.0,40.0,1.8,19.0,94.0,28.36,18.94
2018,7,18,6,15,209.0,44.5,1.75,19.5,84.5,31.64,22.06
2018,7,18,6,30,98.0,49.0,1.7,20.0,75.0,44.48,29.16
2018,7,18,6,45,49.0,67.0,1.65,20.55,80.0,64.96,46.56
2018,7,18,7,0,0.0,85.0,1.6,21.1,85.0,81.33,61.82
2018,7,18,7,15,5.0,117.5,1.5,21.7,120.0,112.26,86.44
2018,7,18,7,30,10.0,150.0,1.4,22.3,155.0,143.82,111.06
2018,7,18,7,45,17.0,171.5,1.3,22.9,180.5,166.95,128.52
2018,7,18,8,0,24.0,193.0,1.2,23.5,206.0,190.95,146.43
2018,7,18,8,15,112.0,215.5,1.15,24.0,284.5,245.19,186.99
2018,7,18,8,30,200.0,238.0,1.1,24.5,363.0,314.12,238.48
2018,7,18,8,45,432.5,202.0,1.05,25.0,497.0,409.71,309.98
2018,7,18,9,0,665.0,166.0,1.0,25.5,631.0,531.02,398.45
2018,7,18,9,15,764.0,139.5,1.05,25.8,703.5,601.28,449.01
2018,7,18,9,30,863.0,113.0,1.1,26.1,776.0,677.81,503.27
2018,7,18,9,45,869.0,116.5,1.15,26.35,810.0,723.04,533.5
2018,7,18,10,0,875.0,120.0,1.2,26.6,844.0,766.77,561.28
2018,7,18,10,15,856.0,134.0,1.25,26.8,862.5,799.3,581.52
2018,7,18,10,30,837.0,148.0,1.3,27.0,881.0,829.81,600.44
2018,7,18,10,45,797.5,174.0,1.4,27.2,886.5,850.35,613.46
2018,7,18,11,0,758.0,200.0,1.5,27.4,892.0,866.14,623.56
2018,7,18,11,15,754.5,209.0,1.55,27.45,907.5,895.74,642.38
2018,7,18,11,30,751.0,218.0,1.6,27.5,923.0,921.33,658.47
2018,7,18,11,45,755.0,215.0,1.7,27.6,929.0,939.49,670.39
2018,7,18,12,0,759.0,212.0,1.8,27.7,935.0,955.19,680.89
2018,7,18,12,15,776.5,203.0,1.9,27.7,943.0,971.97,692.43
2018,7,18,12,30,794.0,194.0,2.0,27.7,951.0,989.66,704.6
2018,7,18,12,45,671.5,268.5,2.1,27.65,905.5,954.34,683.34
2018,7,18,13,0,549.0,343.0,2.2,27.6,860.0,911.07,653.1
2018,7,18,13,15,636.5,286.0,2.3,27.55,877.0,942.44,678.22
2018,7,18,13,30,724.0,229.0,2.4,27.5,894.0,969.92,698.37
2018,7,18,13,45,678.5,245.5,2.45,27.45,857.0,937.89,678.65
2018,7,18,14,0,633.0,262.0,2.5,27.4,820.0,904.03,657.24
2018,7,18,14,15,658.0,241.5,2.55,27.25,805.5,898.53,656.34
2018,7,18,14,30,683.0,221.0,2.6,27.1,791.0,889.54,652.2
2018,7,18,14,45,688.0,206.0,2.65,27.0,760.5,864.31,637.15
2018,7,18,15,0,693.0,191.0,2.7,26.9,730.0,836.37,620.31
2018,7,18,15,15,724.0,167.0,2.7,26.9,704.5,818.6,609.73
2018,7,18,15,30,755.0,143.0,2.7,26.9,679.0,793.73,594.23
2018,7,18,15,45,742.0,134.0,2.75,26.45,633.5,750.83,567.53
2018,7,18,16,0,729.0,125.0,2.8,26.0,588.0,704.05,537.7
2018,7,18,16,15,726.0,117.0,2.9,25.6,548.0,664.64,512.66
2018,7,18,16,30,723.0,109.0,3.0,25.2,508.0,623.64,484.65
2018,7,18,16,45,723.5,98.0,3.05,24.8,465.5,580.11,453.76
2018,7,18,17,0,724.0,87.0,3.1,24.4,423.0,533.69,419.64
2018,7,18,17,15,694.0,83.0,3.15,23.75,374.5,479.53,378.37
2018,7,18,17,30,664.0,79.0,3.2,23.1,326.0,425.79,335.97
2018,7,18,17,45,610.5,73.5,3.25,22.5,274.0,361.86,284.14
2018,7,18,18,0,557.0,68.0,3.3,21.9,222.0,302.6,234.53
2018,7,18,18,15,466.0,60.0,3.2,21.25,171.0,232.77,176.01
2018,7,18,18,30,375.0,52.0,3.1,20.6,120.0,172.22,124.9
2018,7,18,18,45,283.5,41.0,3.0,19.95,83.5,117.13,78.97
2018,7,18,19,0,192.0,30.0,2.9,19.3,47.0,73.6,40.53
2018,7,18,19,15,106.5,17.5,2.8,19.0,26.0,30.91,0.0
2018,7,18,19,30,21.0,5.0,2.7,18.7,5.0,6.58,0.0
2018,7,18,19,45,10.5,2.5,2.6,18.35,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.0,1.85,15.6,1.0,0.0,0.0
2018,7,19,5,0,14.0,2.0,1.9,15.8,2.0,0.0,0.0
2018,7,19,5,15,121.0,14.5,2.05,16.25,23.0,14.25,0.0
2018,7,19,5,30,228.0,27.0,2.2,16.7,44.0,22.02,7.94
2018,7,19,5,45,227.0,28.0,2.4,17.1,55.5,20.22,11.46
2018,7,19,6,0,226.0,29.0,2.6,17.5,67.0,19.28,11.15
2018,7,19,6,15,113.0,30.5,2.6,17.85,49.5,21.32,13.13
2018,7,19,6,30,0.0,32.0,2.6,18.2,32.0,30.88,20.41
2018,7,19,6,45,0.0,46.0,2.6,18.5,46.0,44.43,31.8
2018,7,19,7,0,0.0,60.0,2.6,18.8,60.0,57.98,43.04
2018,7,19,7,15,0.5,94.0,2.45,19.1,94.0,90.14,69.47
2018,7,19,7,30,1.0,128.0,2.3,19.4,128.0,121.81,94.99
2018,7,19,7,45,22.0,159.5,2.2,19.75,171.0,157.68,122.96
2018,7,19,8,0,43.0,191.0,2.1,20.1,214.0,193.18,150.44
2018,7,19,8,15,260.5,192.5,2.0,20.6,352.5,283.42,219.29
2018,7,19,8,30,478.0,194.0,1.9,21.1,491.0,399.3,307.76
2018,7,19,8,45,663.0,152.5,1.8,21.55,597.0,482.6,371.25
2018,7,19,9,0,848.0,111.0,1.7,22.0,703.0,583.96,446.91
2018,7,19,9,15,861.0,113.0,1.65,22.55,744.0,636.15,484.06
2018,7,19,9,30,874.0,115.0,1.6,23.1,785.0,686.13,518.77
2018,7,19,9,45,884.5,116.5,1.55,23.65,821.0,733.15,549.78
2018,7,19,10,0,895.0,118.0,1.5,24.2,857.0,779.0,577.83
2018,7,19,10,15,902.5,119.5,1.55,24.6,887.0,821.1,604.2
2018,7,19,10,30,910.0,121.0,1.6,25.0,917.0,861.37,629.08
2018,7,19,10,45,914.5,123.0,1.6,25.4,940.0,897.55,650.49
2018,7,19,11,0,919.0,125.0,1.6,25.8,963.0,931.36,670.17
2018,7,19,11,15,921.5,126.0,1.7,26.05,978.5,959.85,688.02
2018,7,19,11,30,924.0,127.0,1.8,26.3,994.0,985.56,704.14
2018,7,19,11,45,925.0,127.5,1.9,26.55,1001.5,1006.48,717.29
2018,7,19,12,0,926.0,128.0,2.0,26.8,1009.0,1024.38,728.63
2018,7,19,12,15,927.0,128.0,2.15,26.85,1010.5,1038.66,738.98
2018,7,19,12,30,928.0,128.0,2.3,26.9,1012.0,1049.78,747.44
2018,7,19,12,45,928.5,126.5,2.4,26.95,1005.5,1055.64,752.14
2018,7,19,13,0,929.0,125.0,2.5,27.0,999.0,1058.19,754.91
2018,7,19,13,15,924.5,124.5,2.65,26.8,983.5,1053.44,754.45
2018,7,19,13,30,920.0,124.0,2.8,26.6,968.0,1045.39,751.99
2018,7,19,13,45,913.0,124.0,2.95,26.4,945.0,1032.16,746.21
2018,7,19,14,0,906.0,124.0,3.1,26.2,922.0,1015.81,738.42
2018,7,19,14,15,898.5,123.0,3.15,25.85,893.5,994.94,727.26
2018,7,19,14,30,891.0,122.0,3.2,25.5,865.0,971.2,714.22
2018,7,19,14,45,879.0,121.0,3.25,25.1,829.0,940.61,696.69
2018,7,19,15,0,867.0,120.0,3.3,24.7,793.0,907.68,677.44
2018,7,19,15,15,857.5,117.5,3.3,24.7,754.5,877.94,658.83
2018,7,19,15,30,848.0,115.0,3.3,24.7,716.0,841.12,635.22
2018,7,19,15,45,831.5,113.0,3.3,24.0,671.5,797.33,608.25
2018,7,19,16,0,815.0,111.0,3.3,23.3,627.0,752.33,579.94
2018,7,19,16,15,792.5,108.5,3.25,22.95,578.5,701.48,545.88
2018,7,19,16,30,770.0,106.0,3.2,22.6,530.0,650.42,510.23
2018,7,19,16,45,742.0,102.5,3.15,22.25,479.5,596.6,470.66
2018,7,19,17,0,714.0,99.0,3.1,21.9,429.0,541.96,429.42
2018,7,19,17,15,678.0,94.0,3.05,21.55,377.5,482.52,383.28
2018,7,19,17,30,642.0,89.0,3.0,21.2,326.0,425.35,337.52
2018,7,19,17,45,592.5,82.0,2.95,20.8,275.0,362.59,286.11
2018,7,19,18,0,543.0,75.0,2.9,20.4,224.0,304.09,236.73
2018,7,19,18,15,477.0,65.5,2.75,19.85,177.0,241.9,183.7
2018,7,19,18,30,411.0,56.0,2.6,19.3,130.0,186.31,135.62
2018,7,19,18,45,317.5,44.5,2.5,18.8,91.0,128.87,87.31
2018,7,19,19,0,224.0,33.0,2.4,18.3,52.0,82.45,45.15
2018,7,19,19,15,125.0,19.0,2.35,17.95,28.5,34.64,0.0
2018,7,19,19,30,26.0,5.0,2.3,17.6,5.0,4.91,0.0
2018,7,19,19,45,13.0,2.5,2.25,17.25,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.25,13.1,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.3,13.2,2.0,0.0,0.0
2018,7,20,5,15,41.5,13.0,1.4,13.7,15.5,12.78,0.0
2018,7,20,5,30,75.0,24.0,1.5,14.2,29.0,20.12,6.14
2018,7,20,5,45,68.5,39.5,1.6,14.7,47.0,34.3,23.52
2018,7,20,6,0,62.0,55.0,1.7,15.2,65.0,47.07,35.58
2018,7,20,6,15,62.0,75.0,1.75,15.7,88.0,66.01,52.66
2018,7,20,6,30,62.0,95.0,1.8,16.2,111.0,85.88,65.38
2018,7,20,6,45,56.5,113.5,1.85,16.75,130.5,106.28,81.47
2018,7,20,7,0,51.0,132.0,1.9,17.3,150.0,126.25,97.71
2018,7,20,7,15,87.0,152.5,1.95,17.8,189.0,155.63,120.06
2018,7,20,7,30,123.0,173.0,2.0,18.3,228.0,186.03,143.47
2018,7,20,7,45,248.0,179.5,2.0,18.8,307.0,235.85,180.59
2018,7,20,8,0,373.0,186.0,2.0,19.3,386.0,299.4,229.62
2018,7,20,8,15,530.5,166.5,2.05,19.75,480.0,368.94,283.79
2018,7,20,8,30,688.0,147.0,2.1,20.2,574.0,453.36,349.5
2018,7,20,8,45,712.0,150.0,2.1,20.6,620.0,504.81,389.68
2018,7,20,9,0,736.0,153.0,2.1,21.0,666.0,557.59,429.88
2018,7,20,9,15,723.0,167.0,2.15,21.35,695.0,599.15,460.71
2018,7,20,9,30,710.0,181.0,2.2,21.7,724.0,638.29,488.93
2018,7,20,9,45,717.5,187.0,2.2,22.05,757.5,681.68,519.51
2018,7,20,10,0,725.0,193.0,2.2,22.4,791.0,724.14,548.66
2018,7,20,10,15,730.5,198.0,2.25,22.65,818.5,762.95,575.23
2018,7,20,10,30,736.0,203.0,2.3,22.9,846.0,800.31,600.11
2018,7,20,10,45,782.5,182.0,2.35,23.1,881.0,844.46,629.0
2018,7,20,11,0,829.0,161.0,2.4,23.3,916.0,889.59,658.19
2018,7,20,11,15,797.5,185.5,2.45,23.4,922.0,908.86,670.26
2018,7,20,11,30,766.0,210.0,2.5,23.5,928.0,926.63,681.62
2018,7,20,11,45,797.5,189.5,2.55,23.6,942.5,951.03,697.39
2018,7,20,12,0,829.0,169.0,2.6,23.7,957.0,976.05,713.53
2018,7,20,12,15,837.5,162.0,2.65,23.7,958.5,989.96,722.73
2018,7,20,12,30,846.0,155.0,2.7,23.7,960.0,995.41,726.64
2018,7,20,12,45,850.0,150.5,2.75,23.7,954.5,1001.44,731.12
2018,7,20,13,0,854.0,146.0,2.8,23.7,949.0,1004.42,733.72
2018,7,20,13,15,850.0,145.0,2.8,23.6,934.0,999.87,731.39
2018,7,20,13,30,846.0,144.0,2.8,23.5,919.0,992.26,727.24
2018,7,20,13,45,841.0,141.5,2.85,23.45,897.0,979.12,719.88
2018,7,20,14,0,836.0,139.0,2.9,23.4,875.0,963.05,710.69
2018,7,20,14,15,828.0,137.0,2.95,23.2,846.5,947.47,702.28
2018,7,20,14,30,820.0,135.0,3.0,23.0,818.0,923.44,688.22
2018,7,20,14,45,810.0,133.0,3.0,22.85,784.5,895.06,670.72
2018,7,20,15,0,800.0,131.0,3.0,22.7,751.0,864.41,651.62
2018,7,20,15,15,787.5,128.5,3.0,22.7,712.5,828.98,628.74
2018,7,20,15,30,775.0,126.0,3.0,22.7,674.0,791.81,604.49
2018,7,20,15,45,757.5,122.5,3.05,22.2,630.5,748.04,576.69
2018,7,20,16,0,740.0,119.0,3.1,21.7,587.0,703.31,547.71
2018,7,20,16,15,715.5,116.0,3.05,21.4,540.0,655.32,514.9
2018,7,20,16,30,691.0,113.0,3.0,21.1,493.0,605.53,478.7
2018,7,20,16,45,662.0,108.5,3.0,20.8,444.5,551.67,438.7
2018,7,20,17,0,633.0,104.0,3.0,20.5,396.0,498.95,398.48
2018,7,20,17,15,595.5,98.0,2.95,20.15,347.0,441.41,353.33
2018,7,20,17,30,558.0,92.0,2.9,19.8,298.0,386.43,308.93
2018,7,20,17,45,508.0,85.0,2.85,19.45,250.5,327.67,260.34
2018,7,20,18,0,458.0,78.0,2.8,19.1,203.0,273.29,214.16
2018,7,20,18,15,394.0,67.5,2.7,18.75,159.5,213.83,163.33
2018,7,20,18,30,330.0,57.0,2.6,18.4,116.0,162.89,119.26
2018,7,20,18,45,246.5,43.5,2.55,18.05,80.0,110.94,75.52
2018,7,20,19,0,163.0,30.0,2.5,17.7,44.0,67.62,36.17
2018,7,20,19,15,90.0,17.0,2.5,17.5,24.0,28.1,0.0
2018,7,20,19,30,17.0,4.0,2.5,17.3,4.0,3.93,0.0
2018,7,20,19,45,8.5,2.0,2.45,17.1,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.55,15.0,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.6,15.1,1.0,0.0,0.0
2018,7,21,5,15,58.0,13.0,1.65,15.45,17.0,12.78,0.0
2018,7,21,5,30,110.0,25.0,1.7,15.8,33.0,19.59,4.86
2018,7,21,5,45,200.0,39.5,1.75,16.15,67.0,30.4,19.99
2018,7,21,6,0,290.0,54.0,1.8,16.5,101.0,40.69,29.81
2018,7,21,6,15,320.5,67.5,1.85,16.95,136.0,49.63,38.07
2018,7,21,6,30,351.0,81.0,1.9,17.4,171.0,72.81,47.81
2018,7,21,6,45,416.0,90.0,1.9,17.85,220.0,107.41,67.78
