Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,0,481.0,99.0,1.9,18.3,269.0,149.14,97.54
2018,7,21,7,15,539.5,103.5,1.95,18.8,321.5,192.27,131.58
2018,7,21,7,30,598.0,108.0,2.0,19.3,374.0,241.97,172.64
2018,7,21,7,45,627.0,113.0,2.0,19.75,421.5,289.31,213.26
2018,7,21,8,0,656.0,118.0,2.0,20.2,469.0,339.42,255.68
2018,7,21,8,15,678.5,122.0,2.05,20.6,514.5,388.52,296.71
2018,7,21,8,30,701.0,126.0,2.1,21.0,560.0,439.26,337.98
2018,7,21,8,45,719.5,129.0,2.15,21.4,602.5,488.44,376.99
2018,7,21,9,0,738.0,132.0,2.2,21.8,645.0,540.07,416.68
2018,7,21,9,15,746.0,138.0,2.2,22.15,682.5,586.67,451.43
2018,7,21,9,30,754.0,144.0,2.2,22.5,720.0,632.61,484.75
2018,7,21,9,45,757.5,150.5,2.25,22.85,752.0,675.06,514.93
2018,7,21,10,0,761.0,157.0,2.3,23.2,784.0,716.11,543.46
2018,7,21,10,15,770.5,159.0,2.35,23.45,812.5,755.94,569.87
2018,7,21,10,30,780.0,161.0,2.4,23.7,841.0,794.46,595.06
2018,7,21,10,45,787.0,161.5,2.45,23.95,863.0,827.9,616.59
2018,7,21,11,0,794.0,162.0,2.5,24.2,885.0,859.47,636.77
2018,7,21,11,15,799.0,162.5,2.55,24.35,900.0,887.22,654.56
2018,7,21,11,30,804.0,163.0,2.6,24.5,915.0,912.68,670.84
2018,7,21,11,45,807.0,163.0,2.65,24.6,923.5,933.35,684.11
2018,7,21,12,0,810.0,163.0,2.7,24.7,932.0,951.4,695.74
2018,7,21,12,15,801.5,167.5,2.8,24.7,929.0,960.07,702.02
2018,7,21,12,30,793.0,172.0,2.9,24.7,926.0,965.76,706.52
2018,7,21,12,45,758.0,190.0,2.95,24.7,906.5,955.86,700.51
2018,7,21,13,0,723.0,208.0,3.0,24.7,887.0,947.07,695.45
2018,7,21,13,15,782.0,171.0,3.0,24.65,895.0,964.81,707.72
2018,7,21,13,30,841.0,134.0,3.0,24.6,903.0,976.82,716.07
2018,7,21,13,45,838.5,131.0,3.05,24.5,883.0,965.59,709.85
2018,7,21,14,0,836.0,128.0,3.1,24.4,863.0,951.38,701.92
2018,7,21,14,15,830.5,126.0,3.1,24.25,836.5,932.43,690.67
2018,7,21,14,30,825.0,124.0,3.1,24.1,810.0,910.76,677.65
2018,7,21,14,45,818.0,120.5,3.15,23.95,777.5,883.53,661.21
2018,7,21,15,0,811.0,117.0,3.2,23.8,745.0,858.79,646.39
2018,7,21,15,15,799.5,114.5,3.2,23.8,707.0,823.89,623.8
2018,7,21,15,30,788.0,112.0,3.2,23.8,669.0,787.16,599.82
2018,7,21,15,45,775.0,108.5,3.2,23.35,627.5,746.53,573.87
2018,7,21,16,0,762.0,105.0,3.2,22.9,586.0,704.6,546.6
2018,7,21,16,15,745.5,101.0,3.2,22.6,541.0,658.52,515.53
2018,7,21,16,30,729.0,97.0,3.2,22.3,496.0,611.88,482.75
2018,7,21,16,45,705.5,92.5,3.2,22.0,448.5,559.93,444.26
2018,7,21,17,0,682.0,88.0,3.2,21.7,401.0,509.91,406.11
2018,7,21,17,15,629.0,86.5,3.15,21.3,348.5,446.67,356.51
2018,7,21,17,30,576.0,85.0,3.1,20.9,296.0,387.38,308.73
2018,7,21,17,45,482.0,82.5,3.05,20.55,240.5,313.04,247.97
2018,7,21,18,0,388.0,80.0,3.0,20.2,185.0,245.73,192.05
2018,7,21,18,15,276.5,69.5,2.9,19.8,136.5,175.8,134.11
2018,7,21,18,30,165.0,59.0,2.8,19.4,88.0,113.84,83.42
2018,7,21,18,45,108.0,43.0,2.7,19.0,59.5,74.67,50.85
2018,7,21,19,0,51.0,27.0,2.6,18.6,31.0,38.76,19.25
2018,7,21,19,15,31.5,15.0,2.55,18.35,17.0,18.69,0.0
2018,7,21,19,30,12.0,3.0,2.5,18.1,3.0,0.0,0.0
2018,7,21,19,45,6.0,1.5,2.45,17.85,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.8,15.8,2.0,0.0,0.0
2018,7,22,5,15,8.0,5.5,1.85,16.1,6.0,5.41,0.0
2018,7,22,5,30,8.0,9.0,1.9,16.4,10.0,8.75,0.0
2018,7,22,5,45,10.5,17.0,1.95,16.7,18.5,16.53,8.23
2018,7,22,6,0,13.0,25.0,2.0,17.0,27.0,24.33,15.54
2018,7,22,6,15,6.5,35.0,2.0,17.5,36.0,33.79,24.11
2018,7,22,6,30,0.0,45.0,2.0,18.0,45.0,43.46,30.99
2018,7,22,6,45,0.0,59.0,2.0,18.45,59.0,57.02,42.34
2018,7,22,7,0,0.0,73.0,2.0,18.9,73.0,70.35,53.32
2018,7,22,7,15,4.0,106.0,2.05,19.4,108.0,101.63,78.68
2018,7,22,7,30,8.0,139.0,2.1,19.9,143.0,133.34,103.93
2018,7,22,7,45,20.0,170.0,2.1,20.4,180.5,166.3,129.57
2018,7,22,8,0,32.0,201.0,2.1,20.9,218.0,197.74,153.7
2018,7,22,8,15,56.0,232.0,2.15,21.35,265.0,238.47,184.82
2018,7,22,8,30,80.0,263.0,2.2,21.8,312.0,281.99,217.8
2018,7,22,8,45,276.0,244.0,2.2,22.2,432.5,367.44,283.59
2018,7,22,9,0,472.0,225.0,2.2,22.6,553.0,474.49,365.02
2018,7,22,9,15,653.0,167.0,2.25,22.95,649.0,555.14,426.68
2018,7,22,9,30,834.0,109.0,2.3,23.3,745.0,651.9,499.13
2018,7,22,9,45,839.5,112.5,2.35,23.65,778.0,695.72,529.67
2018,7,22,10,0,845.0,116.0,2.4,24.0,811.0,738.05,557.6
2018,7,22,10,15,853.0,117.0,2.45,24.15,839.5,778.29,584.2
2018,7,22,10,30,861.0,118.0,2.5,24.3,868.0,816.84,609.44
2018,7,22,10,45,771.5,176.5,2.55,24.5,861.5,828.92,616.51
2018,7,22,11,0,682.0,235.0,2.6,24.7,855.0,833.93,618.93
2018,7,22,11,15,683.5,240.5,2.7,24.75,870.5,861.35,637.62
2018,7,22,11,30,685.0,246.0,2.8,24.8,886.0,886.73,654.6
2018,7,22,11,45,786.5,182.0,2.85,24.85,923.0,932.55,684.77
2018,7,22,12,0,888.0,118.0,2.9,24.9,960.0,976.7,713.45
2018,7,22,12,15,889.5,117.0,2.95,24.9,961.0,989.97,722.05
2018,7,22,12,30,891.0,116.0,3.0,24.9,962.0,1000.18,729.03
2018,7,22,12,45,891.0,114.5,3.1,24.9,955.5,1005.27,733.22
2018,7,22,13,0,891.0,113.0,3.2,24.9,949.0,1007.16,735.47
2018,7,22,13,15,881.5,116.5,3.25,24.8,933.0,1001.54,732.85
2018,7,22,13,30,872.0,120.0,3.3,24.7,917.0,992.83,728.35
2018,7,22,13,45,875.0,114.0,3.3,24.65,898.0,983.53,723.05
2018,7,22,14,0,878.0,108.0,3.3,24.6,879.0,970.96,715.7
2018,7,22,14,15,872.0,106.5,3.35,24.5,851.5,951.3,704.22
2018,7,22,14,30,866.0,105.0,3.4,24.4,824.0,928.81,690.89
2018,7,22,14,45,858.0,103.0,3.4,24.25,791.0,901.25,673.93
2018,7,22,15,0,850.0,101.0,3.4,24.1,758.0,871.22,655.24
2018,7,22,15,15,839.0,99.0,3.4,24.1,719.5,836.29,632.7
2018,7,22,15,30,828.0,97.0,3.4,24.1,681.0,799.42,608.68
2018,7,22,15,45,815.0,94.0,3.45,23.75,638.5,758.14,582.33
2018,7,22,16,0,802.0,91.0,3.5,23.4,596.0,719.25,557.29
2018,7,22,16,15,784.0,88.0,3.45,23.15,550.0,671.6,524.87
2018,7,22,16,30,766.0,85.0,3.4,22.9,504.0,623.45,491.45
2018,7,22,16,45,743.0,81.0,3.4,22.65,455.5,570.75,452.34
2018,7,22,17,0,720.0,77.0,3.4,22.4,407.0,518.53,412.47
2018,7,22,17,15,687.0,73.0,3.4,22.1,357.5,461.61,367.8
2018,7,22,17,30,654.0,69.0,3.4,21.8,308.0,407.74,324.09
2018,7,22,17,45,610.5,64.0,3.35,21.45,260.0,349.43,275.59
2018,7,22,18,0,567.0,59.0,3.3,21.1,212.0,294.82,228.73
2018,7,22,18,15,504.5,52.0,3.25,20.7,167.0,235.54,177.5
2018,7,22,18,30,442.0,45.0,3.2,20.3,122.0,182.54,131.04
2018,7,22,18,45,348.5,36.0,3.1,19.9,84.5,126.82,83.77
2018,7,22,19,0,255.0,27.0,3.0,19.5,47.0,80.06,39.19
2018,7,22,19,15,144.0,16.0,2.95,19.2,25.5,33.59,0.0
2018,7,22,19,30,33.0,5.0,2.9,18.9,4.0,0.0,0.0
2018,7,22,19,45,16.5,2.5,2.9,18.6,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.3,15.0,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.3,15.1,2.0,0.0,0.0
2018,7,23,5,15,19.5,5.0,2.3,15.5,6.0,4.91,0.0
2018,7,23,5,30,25.0,8.0,2.3,15.9,10.0,6.97,0.0
2018,7,23,5,45,19.0,14.5,2.3,16.3,16.5,13.63,5.77
2018,7,23,6,0,13.0,21.0,2.3,16.7,23.0,20.43,12.15
2018,7,23,6,15,6.5,31.5,2.3,17.3,32.5,30.41,21.14
2018,7,23,6,30,0.0,42.0,2.3,17.9,42.0,40.56,28.56
2018,7,23,6,45,0.0,62.0,2.25,18.5,62.0,59.89,44.73
2018,7,23,7,0,0.0,82.0,2.2,19.1,82.0,78.51,60.04
2018,7,23,7,15,9.5,119.0,2.2,19.7,123.0,114.25,88.71
2018,7,23,7,30,19.0,156.0,2.2,20.3,164.0,151.08,117.75
2018,7,23,7,45,71.0,189.0,2.15,20.9,225.5,195.26,151.17
2018,7,23,8,0,123.0,222.0,2.1,21.5,287.0,245.61,189.5
2018,7,23,8,15,362.5,189.0,2.1,22.0,406.5,318.29,244.01
2018,7,23,8,30,602.0,156.0,2.1,22.5,526.0,419.57,321.49
2018,7,23,8,45,724.0,124.0,2.1,23.05,602.0,486.45,373.06
2018,7,23,9,0,846.0,92.0,2.1,23.6,678.0,563.27,431.32
2018,7,23,9,15,858.5,94.0,2.15,24.0,718.5,613.4,468.52
2018,7,23,9,30,871.0,96.0,2.2,24.4,759.0,663.0,504.46
2018,7,23,9,45,881.0,97.0,2.25,24.75,794.0,709.14,536.19
2018,7,23,10,0,891.0,98.0,2.3,25.1,829.0,754.06,565.58
2018,7,23,10,15,898.0,98.5,2.4,25.4,857.5,794.74,592.15
2018,7,23,10,30,905.0,99.0,2.5,25.7,886.0,833.54,617.27
2018,7,23,10,45,910.0,100.0,2.55,25.95,909.0,869.08,639.8
2018,7,23,11,0,915.0,101.0,2.6,26.2,932.0,902.27,660.63
2018,7,23,11,15,918.0,102.0,2.7,26.35,947.5,931.14,679.22
2018,7,23,11,30,921.0,103.0,2.8,26.5,963.0,957.26,696.04
2018,7,23,11,45,922.5,103.5,2.85,26.7,971.0,978.6,709.23
2018,7,23,12,0,924.0,104.0,2.9,26.9,979.0,996.91,720.54
2018,7,23,12,15,921.0,106.0,3.0,26.95,979.0,1009.25,728.95
2018,7,23,12,30,918.0,108.0,3.1,27.0,979.0,1018.33,735.41
2018,7,23,12,45,912.5,111.0,3.15,27.1,971.5,1022.69,738.41
2018,7,23,13,0,907.0,114.0,3.2,27.2,964.0,1023.78,739.45
2018,7,23,13,15,904.5,113.5,3.3,27.05,950.0,1021.0,739.26
2018,7,23,13,30,902.0,113.0,3.4,26.9,936.0,1014.97,737.09
2018,7,23,13,45,897.0,112.5,3.45,26.75,915.0,1003.26,730.94
2018,7,23,14,0,892.0,112.0,3.5,26.6,894.0,988.44,722.87
2018,7,23,14,15,886.5,110.0,3.55,26.4,866.5,968.54,711.64
2018,7,23,14,30,881.0,108.0,3.6,26.2,839.0,945.73,698.5
2018,7,23,14,45,874.0,105.5,3.65,26.0,805.5,918.22,682.18
2018,7,23,15,0,867.0,103.0,3.7,25.8,772.0,888.14,664.02
2018,7,23,15,15,856.0,101.0,3.7,25.8,733.0,852.72,641.31
2018,7,23,15,30,845.0,99.0,3.7,25.8,694.0,815.32,617.08
2018,7,23,15,45,833.0,96.0,3.7,25.4,651.0,774.24,590.99
2018,7,23,16,0,821.0,93.0,3.7,25.0,608.0,735.47,566.18
2018,7,23,16,15,805.5,89.0,3.65,24.75,561.5,687.75,534.0
2018,7,23,16,30,790.0,85.0,3.6,24.5,515.0,639.26,500.72
2018,7,23,16,45,768.0,81.0,3.55,24.3,466.0,586.12,461.35
2018,7,23,17,0,746.0,77.0,3.5,24.1,417.0,533.31,421.15
2018,7,23,17,15,714.0,72.5,3.45,23.7,366.5,475.13,375.91
2018,7,23,17,30,682.0,68.0,3.4,23.3,316.0,418.81,330.67
2018,7,23,17,45,631.5,63.5,3.35,22.9,265.5,357.58,280.19
2018,7,23,18,0,581.0,59.0,3.3,22.5,215.0,299.71,231.05
2018,7,23,18,15,367.0,58.5,3.15,21.9,149.5,193.59,145.5
2018,7,23,18,30,153.0,58.0,3.0,21.3,84.0,109.13,79.13
2018,7,23,18,45,129.0,41.5,2.9,20.7,58.5,77.73,51.97
2018,7,23,19,0,105.0,25.0,2.8,20.1,33.0,47.75,21.78
2018,7,23,19,15,68.0,14.5,2.8,19.7,18.0,22.6,0.0
2018,7,23,19,30,31.0,4.0,2.8,19.3,3.0,0.0,0.0
2018,7,23,19,45,15.5,2.0,2.8,18.9,1.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,4,45,4.0,0.5,2.5,15.65,0.5,0.0,0.0
2018,7,24,5,0,8.0,1.0,2.5,15.7,1.0,0.0,0.0
2018,7,24,5,15,53.0,11.5,2.55,16.0,14.5,11.3,0.0
2018,7,24,5,30,98.0,22.0,2.6,16.3,28.0,17.22,0.15
2018,7,24,5,45,140.0,37.5,2.6,16.6,54.5,30.88,20.03
2018,7,24,6,0,182.0,53.0,2.6,16.9,81.0,42.9,31.56
2018,7,24,6,15,204.0,66.5,2.55,17.45,109.0,53.02,40.88
2018,7,24,6,30,226.0,80.0,2.5,18.0,137.0,70.92,49.52
2018,7,24,6,45,181.5,101.0,2.45,18.55,153.0,98.86,70.03
2018,7,24,7,0,137.0,122.0,2.4,19.1,169.0,126.11,93.3
2018,7,24,7,15,86.0,140.5,2.35,19.8,171.5,141.59,107.86
2018,7,24,7,30,35.0,159.0,2.3,20.5,174.0,154.6,119.95
2018,7,24,7,45,24.5,168.5,2.25,21.15,179.5,166.2,129.02
2018,7,24,8,0,14.0,178.0,2.2,21.8,185.0,173.5,134.37
2018,7,24,8,15,19.0,201.0,2.2,22.35,212.0,198.24,153.12
2018,7,24,8,30,24.0,224.0,2.2,22.9,239.0,223.62,172.09
2018,7,24,8,45,59.5,262.5,2.2,23.45,303.0,276.9,212.36
2018,7,24,9,0,95.0,301.0,2.2,24.0,367.0,336.48,256.7
2018,7,24,9,15,258.0,285.0,2.25,24.45,478.0,424.62,323.92
2018,7,24,9,30,421.0,269.0,2.3,24.9,589.0,529.65,402.24
2018,7,24,9,45,645.5,189.5,2.35,25.4,706.0,631.65,478.58
2018,7,24,10,0,870.0,110.0,2.4,25.9,823.0,749.39,561.89
2018,7,24,10,15,879.0,110.5,2.45,26.25,852.5,790.93,588.01
2018,7,24,10,30,888.0,111.0,2.5,26.6,882.0,830.78,613.32
2018,7,24,10,45,895.0,110.5,2.6,26.95,905.0,866.1,635.73
2018,7,24,11,0,902.0,110.0,2.7,27.3,928.0,899.2,656.59
2018,7,24,11,15,906.0,110.0,2.8,27.55,943.5,927.73,674.63
2018,7,24,11,30,910.0,110.0,2.9,27.8,959.0,953.57,690.93
2018,7,24,11,45,913.5,109.0,2.95,28.0,967.5,975.15,704.24
2018,7,24,12,0,917.0,108.0,3.0,28.2,976.0,993.78,715.72
2018,7,24,12,15,915.5,109.5,3.1,28.25,976.5,1007.02,724.65
2018,7,24,12,30,914.0,111.0,3.2,28.3,977.0,1017.06,731.67
2018,7,24,12,45,910.5,112.5,3.3,28.35,970.0,1021.88,735.47
2018,7,24,13,0,907.0,114.0,3.4,28.4,963.0,1023.43,737.31
2018,7,24,13,15,905.0,113.0,3.45,28.35,949.0,1020.63,736.4
2018,7,24,13,30,903.0,112.0,3.5,28.3,935.0,1014.56,733.52
2018,7,24,13,45,899.0,111.0,3.6,28.2,914.0,1003.29,727.88
2018,7,24,14,0,895.0,110.0,3.7,28.1,893.0,988.88,720.26
2018,7,24,14,15,889.5,108.0,3.75,27.95,865.5,968.91,708.86
2018,7,24,14,30,884.0,106.0,3.8,27.8,838.0,946.01,695.54
2018,7,24,14,45,877.0,104.0,3.8,27.65,805.0,918.95,679.14
2018,7,24,15,0,870.0,102.0,3.8,27.5,772.0,889.3,660.95
2018,7,24,15,15,859.0,99.5,3.8,27.5,732.5,853.23,637.92
2018,7,24,15,30,848.0,97.0,3.8,27.5,693.0,815.15,613.36
2018,7,24,15,45,835.5,94.5,3.85,27.0,650.0,774.08,587.86
2018,7,24,16,0,823.0,92.0,3.9,26.5,607.0,735.35,563.58
2018,7,24,16,15,807.5,88.0,3.9,26.15,560.5,687.52,531.81
2018,7,24,16,30,792.0,84.0,3.9,25.8,514.0,638.92,498.89
2018,7,24,16,45,771.0,80.0,3.9,25.5,465.5,586.3,460.27
2018,7,24,17,0,750.0,76.0,3.9,25.2,417.0,533.92,420.68
2018,7,24,17,15,720.0,71.5,3.9,24.7,366.5,476.62,376.34
2018,7,24,17,30,690.0,67.0,3.9,24.2,316.0,420.98,331.79
2018,7,24,17,45,647.0,62.0,3.85,23.65,266.5,362.09,283.2
2018,7,24,18,0,604.0,57.0,3.8,23.1,217.0,305.81,235.25
2018,7,24,18,15,480.0,53.5,3.7,22.55,163.5,227.82,170.37
2018,7,24,18,30,356.0,50.0,3.6,22.0,110.0,162.43,116.15
2018,7,24,18,45,208.0,36.5,3.55,21.45,69.0,93.37,61.29
2018,7,24,19,0,60.0,23.0,3.5,20.9,28.0,37.29,15.55
2018,7,24,19,15,34.0,12.0,3.45,20.55,14.5,15.92,0.0
2018,7,24,19,30,8.0,1.0,3.4,20.2,1.0,0.0,0.0
2018,7,24,19,45,4.0,0.5,3.4,19.85,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,18.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,25,5,15,0.0,3.5,2.4,17.95,3.5,3.44,0.0
2018,7,25,5,30,0.0,7.0,2.4,18.5,7.0,6.75,0.0
2018,7,25,5,45,0.0,15.0,2.45,19.05,15.0,14.47,6.22
2018,7,25,6,0,0.0,23.0,2.5,19.6,23.0,22.19,13.43
2018,7,25,6,15,0.0,35.0,2.45,20.1,35.0,33.79,23.77
2018,7,25,6,30,0.0,47.0,2.4,20.6,47.0,45.4,32.22
2018,7,25,6,45,3.5,73.0,2.3,21.1,74.0,69.96,52.43
2018,7,25,7,0,7.0,99.0,2.2,21.6,101.0,94.51,72.23
2018,7,25,7,15,25.5,133.5,2.15,22.3,144.0,127.15,97.57
2018,7,25,7,30,44.0,168.0,2.1,23.0,187.0,164.28,126.17
2018,7,25,7,45,92.0,194.0,2.1,23.7,240.5,205.52,157.02
2018,7,25,8,0,140.0,220.0,2.1,24.4,294.0,249.52,190.09
2018,7,25,8,15,363.0,190.5,2.15,25.2,407.0,318.94,241.43
2018,7,25,8,30,586.0,161.0,2.2,26.0,520.0,415.46,314.16
2018,7,25,8,45,723.0,124.5,2.2,26.75,600.5,482.87,365.34
2018,7,25,9,0,860.0,88.0,2.2,27.5,681.0,565.53,426.83
2018,7,25,9,15,867.5,91.5,2.2,28.0,720.0,614.77,462.45
2018,7,25,9,30,875.0,95.0,2.2,28.5,759.0,663.03,496.43
2018,7,25,9,45,878.5,99.5,2.2,28.95,792.5,708.26,526.58
2018,7,25,10,0,882.0,104.0,2.2,29.4,826.0,751.77,553.95
2018,7,25,10,15,888.0,106.5,2.3,29.6,855.0,793.38,580.92
2018,7,25,10,30,894.0,109.0,2.4,29.8,884.0,833.08,606.41
2018,7,25,10,45,898.5,110.0,2.5,30.0,906.0,867.98,628.59
2018,7,25,11,0,903.0,111.0,2.6,30.2,928.0,900.51,649.16
2018,7,25,11,15,906.0,111.5,2.7,30.25,943.5,928.69,667.28
2018,7,25,11,30,909.0,112.0,2.8,30.3,959.0,954.15,683.68
2018,7,25,11,45,910.0,113.0,2.95,30.3,967.0,975.38,697.97
2018,7,25,12,0,911.0,114.0,3.1,30.3,975.0,993.6,710.44
2018,7,25,12,15,912.5,113.0,3.2,30.2,976.0,1007.22,719.97
2018,7,25,12,30,914.0,112.0,3.3,30.1,977.0,1017.68,727.62
2018,7,25,12,45,915.0,110.5,3.4,30.0,971.0,1023.91,732.72
2018,7,25,13,0,916.0,109.0,3.5,29.9,965.0,1026.85,735.85
2018,7,25,13,15,913.0,109.0,3.6,29.7,951.0,1024.06,735.73
2018,7,25,13,30,910.0,109.0,3.7,29.5,937.0,1017.98,733.63
2018,7,25,13,45,906.5,108.0,3.75,29.35,916.5,1007.12,728.05
2018,7,25,14,0,903.0,107.0,3.8,29.2,896.0,993.08,720.51
2018,7,25,14,15,880.0,115.0,3.85,28.95,863.5,966.83,705.3
2018,7,25,14,30,857.0,123.0,3.9,28.7,831.0,938.32,688.6
2018,7,25,14,45,845.5,121.5,3.95,28.45,796.0,908.33,670.78
2018,7,25,15,0,834.0,120.0,4.0,28.2,761.0,881.06,654.69
2018,7,25,15,15,838.0,110.5,4.0,28.2,726.0,846.49,632.6
2018,7,25,15,30,842.0,101.0,4.0,28.2,691.0,813.98,611.83
2018,7,25,15,45,830.5,97.5,4.05,27.5,648.5,772.82,586.66
2018,7,25,16,0,819.0,94.0,4.1,26.8,606.0,733.96,562.7
2018,7,25,16,15,791.0,93.5,4.05,26.4,556.0,681.12,527.19
2018,7,25,16,30,763.0,93.0,4.0,26.0,506.0,628.52,490.69
2018,7,25,16,45,737.5,88.0,4.0,25.55,455.5,573.18,450.26
2018,7,25,17,0,712.0,83.0,4.0,25.1,405.0,518.53,409.12
2018,7,25,17,15,681.0,77.5,3.95,24.6,355.5,462.59,365.63
2018,7,25,17,30,650.0,72.0,3.9,24.1,306.0,407.27,321.23
2018,7,25,17,45,615.5,66.0,3.8,23.6,259.5,352.0,275.39
2018,7,25,18,0,581.0,60.0,3.7,23.1,213.0,299.51,230.35
2018,7,25,18,15,437.5,56.5,3.6,22.55,157.5,216.22,161.74
2018,7,25,18,30,294.0,53.0,3.5,22.0,102.0,146.75,105.11
2018,7,25,18,45,203.5,39.5,3.35,21.45,68.0,95.64,63.01
2018,7,25,19,0,113.0,26.0,3.2,20.9,34.0,52.26,21.69
2018,7,25,19,15,64.0,14.0,3.15,20.6,18.0,21.43,0.0
2018,7,25,19,30,15.0,2.0,3.1,20.3,2.0,0.0,0.0
2018,7,25,19,45,7.5,1.0,3.05,20.0,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.0,19.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,26,5,15,35.5,8.5,2.2,17.15,10.5,8.36,0.0
2018,7,26,5,30,71.0,17.0,2.2,17.7,21.0,14.46,0.0
2018,7,26,5,45,95.5,27.0,2.2,18.25,38.0,22.63,12.86
2018,7,26,6,0,120.0,37.0,2.2,18.8,55.0,30.56,20.65
2018,7,26,6,15,103.0,49.0,2.15,19.3,68.5,39.73,29.01
2018,7,26,6,30,86.0,61.0,2.1,19.8,82.0,55.73,39.43
2018,7,26,6,45,48.5,85.0,2.05,20.25,97.5,81.89,60.75
2018,7,26,7,0,11.0,109.0,2.0,20.7,113.0,103.67,79.81
2018,7,26,7,15,41.5,141.5,1.9,21.3,159.0,136.71,105.01
2018,7,26,7,30,72.0,174.0,1.8,21.9,205.0,175.98,135.04
2018,7,26,7,45,154.0,193.5,1.7,22.5,271.0,220.59,167.88
2018,7,26,8,0,236.0,213.0,1.6,23.1,337.0,274.3,208.28
2018,7,26,8,15,407.5,197.5,1.55,23.7,436.0,342.82,259.47
2018,7,26,8,30,579.0,182.0,1.5,24.3,535.0,430.77,325.42
2018,7,26,8,45,613.5,185.0,1.45,24.85,584.5,482.58,364.12
2018,7,26,9,0,648.0,188.0,1.4,25.4,634.0,536.68,403.56
2018,7,26,9,15,689.0,180.5,1.45,25.9,680.0,587.14,440.19
2018,7,26,9,30,730.0,173.0,1.5,26.4,726.0,639.99,477.69
2018,7,26,9,45,775.0,157.5,1.6,26.85,769.0,690.73,513.57
2018,7,26,10,0,820.0,142.0,1.7,27.3,812.0,742.1,548.62
2018,7,26,10,15,829.5,143.0,1.8,27.55,841.5,783.34,575.26
2018,7,26,10,30,839.0,144.0,1.9,27.8,871.0,823.09,600.78
2018,7,26,10,45,847.0,144.0,2.05,28.05,894.0,856.85,622.65
2018,7,26,11,0,855.0,144.0,2.2,28.3,917.0,890.14,644.18
2018,7,26,11,15,861.0,144.0,2.3,28.35,933.5,919.46,663.15
2018,7,26,11,30,867.0,144.0,2.4,28.4,950.0,946.34,680.57
2018,7,26,11,45,871.5,142.5,2.55,28.45,959.0,967.76,695.0
2018,7,26,12,0,876.0,141.0,2.7,28.5,968.0,986.4,707.75
2018,7,26,12,15,872.0,143.5,2.8,28.4,967.0,997.86,716.0
2018,7,26,12,30,868.0,146.0,2.9,28.3,966.0,1006.21,722.42
2018,7,26,12,45,841.0,162.0,3.0,28.25,951.5,1008.25,724.79
2018,7,26,13,0,814.0,178.0,3.1,28.2,937.0,1001.68,721.78
2018,7,26,13,15,834.0,162.5,3.2,28.1,930.0,1006.32,726.28
2018,7,26,13,30,854.0,147.0,3.3,28.0,923.0,1001.42,724.62
2018,7,26,13,45,854.5,142.0,3.35,27.9,903.0,991.04,719.21
2018,7,26,14,0,855.0,137.0,3.4,27.8,883.0,977.51,711.85
2018,7,26,14,15,852.0,133.0,3.45,27.65,856.5,958.57,701.14
2018,7,26,14,30,849.0,129.0,3.5,27.5,830.0,936.71,688.55
2018,7,26,14,45,846.0,123.0,3.55,27.35,797.0,909.92,672.63
2018,7,26,15,0,843.0,117.0,3.6,27.2,764.0,880.38,654.8
2018,7,26,15,15,831.0,115.0,3.6,27.2,725.0,849.53,635.32
2018,7,26,15,30,819.0,113.0,3.6,27.2,686.0,811.83,611.01
2018,7,26,15,45,809.5,108.0,3.65,26.8,643.5,771.16,585.59
2018,7,26,16,0,800.0,103.0,3.7,26.4,601.0,728.84,558.57
2018,7,26,16,15,789.5,96.5,3.75,26.1,555.5,682.7,528.11
2018,7,26,16,30,779.0,90.0,3.8,25.8,510.0,635.42,495.81
2018,7,26,16,45,759.0,85.0,3.8,25.5,461.5,582.83,457.25
2018,7,26,17,0,739.0,80.0,3.8,25.2,413.0,530.42,417.67
2018,7,26,17,15,708.0,75.0,3.75,24.7,362.5,472.5,372.79
2018,7,26,17,30,677.0,70.0,3.7,24.2,312.0,417.55,328.7
2018,7,26,17,45,633.0,64.5,3.65,23.7,262.5,357.3,279.06
2018,7,26,18,0,589.0,59.0,3.6,23.2,213.0,300.79,230.95
2018,7,26,18,15,511.5,52.5,3.5,22.6,165.5,236.04,175.86
2018,7,26,18,30,434.0,46.0,3.4,22.0,118.0,179.15,126.93
2018,7,26,18,45,276.0,35.5,3.35,21.4,75.5,108.15,70.07
2018,7,26,19,0,118.0,25.0,3.3,20.8,33.0,51.58,19.42
2018,7,26,19,15,67.0,13.5,3.3,20.5,17.5,21.2,0.0
2018,7,26,19,30,16.0,2.0,3.3,20.2,2.0,0.0,0.0
2018,7,26,19,45,8.0,1.0,3.3,19.9,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.3,19.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,27,5,15,3.0,3.5,3.0,15.85,3.5,3.44,0.0
2018,7,27,5,30,6.0,7.0,3.0,16.2,7.0,6.8,0.0
2018,7,27,5,45,3.0,14.5,3.0,16.5,14.5,13.98,5.78
2018,7,27,6,0,0.0,22.0,3.0,16.8,22.0,21.23,12.74
2018,7,27,6,15,0.0,31.5,3.0,17.25,31.5,30.41,21.08
2018,7,27,6,30,0.0,41.0,3.0,17.7,41.0,39.59,27.74
2018,7,27,6,45,1.5,65.5,2.95,18.15,66.0,63.07,47.39
2018,7,27,7,0,3.0,90.0,2.9,18.6,91.0,85.94,66.23
2018,7,27,7,15,11.0,121.5,2.85,19.25,126.0,116.51,90.73
2018,7,27,7,30,19.0,153.0,2.8,19.9,161.0,148.15,115.7
2018,7,27,7,45,17.5,167.5,2.7,20.55,175.5,163.01,127.1
2018,7,27,8,0,16.0,182.0,2.6,21.2,190.0,177.69,138.14
2018,7,27,8,15,49.0,216.0,2.55,21.7,245.0,221.06,171.39
2018,7,27,8,30,82.0,250.0,2.5,22.2,300.0,270.79,209.26
2018,7,27,8,45,336.0,226.0,2.45,22.65,453.5,380.1,293.46
2018,7,27,9,0,590.0,202.0,2.4,23.1,607.0,516.85,396.82
2018,7,27,9,15,674.0,183.0,2.45,23.55,672.0,579.78,443.61
2018,7,27,9,30,758.0,164.0,2.5,24.0,737.0,649.01,494.48
2018,7,27,9,45,792.0,156.0,2.55,24.45,779.0,700.43,531.07
2018,7,27,10,0,826.0,148.0,2.6,24.9,821.0,751.64,566.4
2018,7,27,10,15,836.5,148.5,2.65,25.3,851.0,793.48,593.33
2018,7,27,10,30,847.0,149.0,2.7,25.7,881.0,833.87,619.05
2018,7,27,10,45,856.0,148.5,2.75,26.05,905.0,870.36,642.02
2018,7,27,11,0,865.0,148.0,2.8,26.4,929.0,902.19,661.74
2018,7,27,11,15,872.0,147.0,2.9,26.65,945.5,931.76,680.55
2018,7,27,11,30,879.0,146.0,3.0,26.9,962.0,958.9,697.75
2018,7,27,11,45,885.5,144.0,3.1,27.1,972.5,981.99,712.47
2018,7,27,12,0,892.0,142.0,3.2,27.3,983.0,1002.34,725.47
2018,7,27,12,15,892.5,142.0,3.3,27.35,983.5,1015.93,734.63
2018,7,27,12,30,893.0,142.0,3.4,27.4,984.0,1026.43,741.95
2018,7,27,12,45,891.5,141.5,3.5,27.45,977.0,1031.28,745.75
2018,7,27,13,0,890.0,141.0,3.6,27.5,970.0,1032.91,747.63
2018,7,27,13,15,889.0,139.0,3.65,27.45,956.5,1030.28,746.81
2018,7,27,13,30,888.0,137.0,3.7,27.4,943.0,1024.4,744.03
2018,7,27,13,45,885.5,134.5,3.75,27.4,922.0,1013.3,737.83
2018,7,27,14,0,883.0,132.0,3.8,27.4,901.0,999.03,729.67
2018,7,27,14,15,878.0,129.0,3.85,27.3,873.0,978.76,717.91
2018,7,27,14,30,873.0,126.0,3.9,27.2,845.0,955.55,704.24
2018,7,27,14,45,867.5,122.0,3.9,27.1,811.5,928.01,687.38
2018,7,27,15,0,862.0,118.0,3.9,27.0,778.0,897.81,668.68
2018,7,27,15,15,850.0,116.0,3.9,27.0,738.5,866.44,648.85
2018,7,27,15,30,838.0,114.0,3.9,27.0,699.0,828.12,624.11
2018,7,27,15,45,823.0,110.5,3.85,26.75,654.0,784.03,595.53
2018,7,27,16,0,808.0,107.0,3.8,26.5,609.0,738.64,565.7
2018,7,27,16,15,781.0,106.5,3.8,26.15,560.0,686.82,531.16
2018,7,27,16,30,754.0,106.0,3.8,25.8,511.0,636.99,496.17
2018,7,27,16,45,717.5,103.5,3.8,25.5,458.5,577.74,452.58
2018,7,27,17,0,681.0,101.0,3.8,25.2,406.0,520.18,409.09
2018,7,27,17,15,625.5,98.0,3.75,24.55,351.5,453.87,358.02
2018,7,27,17,30,570.0,95.0,3.7,23.9,297.0,391.75,308.75
2018,7,27,17,45,472.5,89.5,3.7,23.2,239.0,311.16,243.97
2018,7,27,18,0,375.0,84.0,3.7,22.5,181.0,242.82,187.86
2018,7,27,18,15,228.0,69.5,3.65,21.75,124.5,153.81,115.82
2018,7,27,18,30,81.0,55.0,3.6,21.0,68.0,82.14,59.05
2018,7,27,18,45,48.0,37.0,3.6,20.2,44.0,51.34,33.35
2018,7,27,19,0,15.0,19.0,3.6,19.4,20.0,21.43,4.82
2018,7,27,19,15,10.5,10.0,3.6,19.0,10.5,11.06,0.0
2018,7,27,19,30,6.0,1.0,3.6,18.6,1.0,0.0,0.0
2018,7,27,19,45,3.0,0.5,3.55,18.15,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,28,5,15,5.5,5.5,2.1,15.35,6.0,5.41,0.0
2018,7,28,5,30,11.0,11.0,2.1,15.8,12.0,10.7,0.0
2018,7,28,5,45,7.5,28.0,2.1,16.25,29.0,26.7,16.02
2018,7,28,6,0,4.0,45.0,2.1,16.7,46.0,42.16,30.79
2018,7,28,6,15,18.5,65.5,2.05,17.15,70.0,58.34,45.47
2018,7,28,6,30,33.0,86.0,2.0,17.6,94.0,76.61,58.16
2018,7,28,6,45,78.5,109.0,1.95,18.05,134.0,102.74,77.46
2018,7,28,7,0,124.0,132.0,1.9,18.5,174.0,131.06,98.1
2018,7,28,7,15,152.0,153.0,1.85,19.0,213.0,163.24,123.0
2018,7,28,7,30,180.0,174.0,1.8,19.5,252.0,198.67,150.85
2018,7,28,7,45,204.5,195.0,1.75,20.0,294.0,236.26,180.59
2018,7,28,8,0,229.0,216.0,1.7,20.5,336.0,273.81,210.1
2018,7,28,8,15,294.5,231.5,1.65,21.0,400.5,328.65,252.19
2018,7,28,8,30,360.0,247.0,1.6,21.5,465.0,390.17,298.85
2018,7,28,8,45,405.0,262.0,1.55,22.05,525.0,447.24,341.32
2018,7,28,9,0,450.0,277.0,1.5,22.6,585.0,507.15,384.89
2018,7,28,9,15,475.5,285.0,1.55,23.05,628.0,554.06,418.68
2018,7,28,9,30,501.0,293.0,1.6,23.5,671.0,602.5,452.95
2018,7,28,9,45,526.0,295.5,1.65,23.95,708.5,646.73,483.71
2018,7,28,10,0,551.0,298.0,1.7,24.4,746.0,691.86,514.54
2018,7,28,10,15,562.5,303.0,1.8,24.75,774.5,729.57,540.12
2018,7,28,10,30,574.0,308.0,1.9,25.1,803.0,766.71,565.01
2018,7,28,10,45,583.5,311.5,2.0,25.4,826.0,799.94,587.11
2018,7,28,11,0,593.0,315.0,2.1,25.7,849.0,832.07,608.3
2018,7,28,11,15,599.5,316.5,2.2,25.95,864.5,858.28,625.54
2018,7,28,11,30,606.0,318.0,2.3,26.2,880.0,882.35,641.34
2018,7,28,11,45,610.5,318.0,2.4,26.45,888.5,901.92,654.16
2018,7,28,12,0,615.0,318.0,2.5,26.7,897.0,919.53,665.7
2018,7,28,12,15,653.0,294.0,2.6,26.85,909.0,944.04,683.26
2018,7,28,12,30,691.0,270.0,2.7,27.0,921.0,966.53,699.44
2018,7,28,12,45,739.0,237.5,2.8,27.15,929.0,987.75,713.52
2018,7,28,13,0,787.0,205.0,2.9,27.3,937.0,1001.6,722.94
2018,7,28,13,15,785.0,202.0,3.0,27.3,923.0,997.48,721.37
2018,7,28,13,30,783.0,199.0,3.1,27.3,909.0,990.38,718.12
2018,7,28,13,45,779.5,196.0,3.15,27.3,888.5,978.87,711.7
2018,7,28,14,0,776.0,193.0,3.2,27.3,868.0,964.5,703.51
2018,7,28,14,15,765.5,191.0,3.25,27.15,839.0,945.96,693.07
2018,7,28,14,30,755.0,189.0,3.3,27.0,810.0,920.73,678.2
2018,7,28,14,45,741.5,187.0,3.35,26.9,775.5,890.49,659.81
2018,7,28,15,0,728.0,185.0,3.4,26.8,741.0,858.28,639.99
2018,7,28,15,15,713.0,180.5,3.4,26.8,701.5,820.38,615.57
2018,7,28,15,30,698.0,176.0,3.4,26.8,662.0,781.03,589.98
2018,7,28,15,45,675.5,172.0,3.45,26.35,617.0,735.04,560.18
2018,7,28,16,0,653.0,168.0,3.5,25.9,572.0,688.61,528.98
2018,7,28,16,15,624.5,162.5,3.5,25.5,524.0,636.14,492.35
2018,7,28,16,30,596.0,157.0,3.5,25.1,476.0,584.28,455.31
2018,7,28,16,45,564.0,149.0,3.5,24.75,427.0,526.1,412.6
2018,7,28,17,0,532.0,141.0,3.5,24.4,378.0,472.47,372.14
2018,7,28,17,15,493.0,129.5,3.45,23.8,328.0,413.26,326.55
2018,7,28,17,30,454.0,118.0,3.4,23.2,278.0,357.04,282.0
2018,7,28,17,45,405.0,105.0,3.35,22.55,230.5,298.11,234.18
2018,7,28,18,0,356.0,92.0,3.3,21.9,183.0,243.79,188.95
2018,7,28,18,15,296.5,74.5,3.2,21.25,139.0,186.01,140.42
2018,7,28,18,30,237.0,57.0,3.1,20.6,95.0,134.45,96.85
2018,7,28,18,45,168.0,39.5,3.05,19.95,61.5,87.23,57.2
2018,7,28,19,0,99.0,22.0,3.0,19.3,28.0,44.15,11.86
2018,7,28,19,15,52.0,11.5,3.0,18.95,14.5,17.29,0.0
2018,7,28,19,30,5.0,1.0,3.0,18.6,1.0,0.0,0.0
2018,7,28,19,45,2.5,0.5,3.0,18.25,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,29,5,15,5.5,5.5,2.1,16.05,6.0,5.41,0.0
2018,7,29,5,30,11.0,11.0,2.1,16.3,12.0,10.7,0.0
2018,7,29,5,45,14.0,26.0,2.1,16.55,27.5,24.53,14.06
2018,7,29,6,0,17.0,41.0,2.1,16.8,43.0,37.91,27.08
2018,7,29,6,15,13.5,61.5,2.05,17.1,63.5,57.04,44.33
2018,7,29,6,30,10.0,82.0,2.0,17.4,84.0,75.57,57.69
2018,7,29,6,45,38.0,105.0,2.0,17.65,117.0,96.43,73.88
2018,7,29,7,0,66.0,128.0,2.0,17.9,150.0,123.36,94.55
2018,7,29,7,15,85.5,151.5,1.95,18.3,185.0,152.56,117.38
2018,7,29,7,30,105.0,175.0,1.9,18.7,220.0,181.2,139.83
2018,7,29,7,45,130.5,197.5,1.9,19.1,260.5,216.25,167.31
2018,7,29,8,0,156.0,220.0,1.9,19.5,301.0,254.22,196.98
2018,7,29,8,15,277.5,226.0,1.9,20.1,387.0,316.61,244.44
2018,7,29,8,30,399.0,232.0,1.9,20.7,473.0,394.06,303.48
2018,7,29,8,45,480.0,230.5,1.85,21.35,542.5,454.59,349.17
2018,7,29,9,0,561.0,229.0,1.8,22.0,612.0,524.24,400.75
2018,7,29,9,15,594.0,227.5,1.85,22.5,655.0,571.79,435.64
2018,7,29,9,30,627.0,226.0,1.9,23.0,698.0,621.41,471.39
2018,7,29,9,45,662.0,219.5,1.95,23.55,738.5,668.96,504.97
2018,7,29,10,0,697.0,213.0,2.0,24.1,779.0,717.88,538.82
2018,7,29,10,15,712.5,213.0,2.1,24.25,809.5,758.99,567.5
2018,7,29,10,30,728.0,213.0,2.2,24.4,840.0,799.37,595.35
2018,7,29,10,45,738.0,213.0,2.25,24.5,863.0,834.14,618.26
2018,7,29,11,0,748.0,213.0,2.3,24.6,886.0,867.35,639.74
2018,7,29,11,15,754.0,213.5,2.4,24.5,902.0,895.72,658.87
2018,7,29,11,30,760.0,214.0,2.5,24.4,918.0,921.96,676.66
2018,7,29,11,45,770.0,210.5,2.6,24.3,929.0,945.67,692.84
2018,7,29,12,0,780.0,207.0,2.7,24.2,940.0,963.76,705.43
2018,7,29,12,15,788.0,201.5,2.75,24.05,942.5,978.48,715.66
2018,7,29,12,30,796.0,196.0,2.8,23.9,945.0,990.47,724.25
2018,7,29,12,45,792.5,197.0,2.9,23.7,938.0,994.81,728.55
2018,7,29,13,0,789.0,198.0,3.0,23.5,931.0,996.17,731.09
2018,7,29,13,15,753.0,214.5,3.05,23.4,905.5,982.73,723.32
2018,7,29,13,30,717.0,231.0,3.1,23.3,880.0,962.65,711.33
2018,7,29,13,45,735.5,214.0,3.15,23.15,866.0,958.68,710.27
2018,7,29,14,0,754.0,197.0,3.2,23.0,852.0,951.32,706.91
2018,7,29,14,15,628.0,245.5,3.25,22.85,779.0,871.73,654.0
2018,7,29,14,30,502.0,294.0,3.3,22.7,706.0,791.75,597.19
2018,7,29,14,45,552.0,258.5,3.35,22.55,694.0,789.66,599.53
2018,7,29,15,0,602.0,223.0,3.4,22.4,682.0,785.94,600.08
2018,7,29,15,15,546.0,229.5,3.4,22.4,629.0,725.14,556.79
2018,7,29,15,30,490.0,236.0,3.4,22.4,576.0,668.93,516.39
2018,7,29,15,45,455.5,228.0,3.45,22.05,528.0,616.4,479.58
2018,7,29,16,0,421.0,220.0,3.5,21.7,480.0,564.94,442.76
2018,7,29,16,15,360.5,214.0,3.55,21.45,424.0,491.13,387.81
2018,7,29,16,30,300.0,208.0,3.6,21.2,368.0,429.17,340.63
2018,7,29,16,45,228.5,183.0,3.6,20.9,298.0,344.01,274.56
2018,7,29,17,0,157.0,158.0,3.6,20.6,228.0,258.88,207.11
2018,7,29,17,15,252.5,137.5,3.6,20.25,233.5,286.39,230.35
2018,7,29,17,30,348.0,117.0,3.6,19.9,239.0,303.9,243.89
2018,7,29,17,45,326.0,104.0,3.6,19.55,203.5,262.19,208.71
2018,7,29,18,0,304.0,91.0,3.6,19.2,168.0,222.39,174.34
2018,7,29,18,15,245.0,72.5,3.45,18.85,125.5,162.39,123.55
2018,7,29,18,30,186.0,54.0,3.3,18.5,83.0,113.06,81.67
2018,7,29,18,45,134.5,37.5,3.2,18.15,54.5,74.0,48.11
2018,7,29,19,0,83.0,21.0,3.1,17.8,26.0,37.91,7.03
2018,7,29,19,15,43.5,11.0,3.05,17.6,13.5,15.75,0.0
2018,7,29,19,30,4.0,1.0,3.0,17.4,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,2.95,17.2,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,30,5,15,12.0,5.0,2.4,15.1,5.5,4.91,0.0
2018,7,30,5,30,24.0,10.0,2.4,15.3,11.0,8.66,0.0
2018,7,30,5,45,41.0,27.0,2.4,15.5,31.5,24.11,13.57
2018,7,30,6,0,58.0,44.0,2.4,15.7,52.0,38.29,27.49
2018,7,30,6,15,62.0,64.5,2.4,16.05,76.5,54.68,42.42
2018,7,30,6,30,66.0,85.0,2.4,16.4,101.0,76.02,57.59
2018,7,30,6,45,73.5,107.0,2.4,16.8,128.5,100.32,76.1
2018,7,30,7,0,81.0,129.0,2.4,17.2,156.0,125.84,96.25
2018,7,30,7,15,125.0,153.5,2.3,17.75,203.0,158.06,120.57
2018,7,30,7,30,169.0,178.0,2.2,18.3,250.0,198.68,152.07
2018,7,30,7,45,252.0,199.0,2.1,18.9,322.0,249.98,191.23
2018,7,30,8,0,335.0,220.0,2.0,19.5,394.0,313.43,240.2
2018,7,30,8,15,366.5,237.0,2.0,20.1,444.0,361.58,277.9
2018,7,30,8,30,398.0,254.0,2.0,20.7,494.0,412.77,317.28
2018,7,30,8,45,415.5,267.5,1.95,21.35,535.0,456.62,350.18
2018,7,30,9,0,433.0,281.0,1.9,22.0,576.0,500.56,382.31
2018,7,30,9,15,448.5,293.0,1.95,22.45,614.5,544.38,414.18
2018,7,30,9,30,464.0,305.0,2.0,22.9,653.0,588.9,445.87
2018,7,30,9,45,475.5,314.0,2.1,23.4,685.5,628.39,473.53
2018,7,30,10,0,487.0,323.0,2.2,23.9,718.0,667.85,500.71
2018,7,30,10,15,498.0,330.0,2.25,24.2,746.5,704.84,525.89
2018,7,30,10,30,509.0,337.0,2.3,24.5,775.0,741.39,550.43
2018,7,30,10,45,518.0,342.0,2.4,24.75,797.5,773.75,572.25
2018,7,30,11,0,527.0,347.0,2.5,25.0,820.0,805.19,593.28
2018,7,30,11,15,534.5,349.0,2.6,25.1,836.0,831.27,610.98
2018,7,30,11,30,542.0,351.0,2.7,25.2,852.0,856.01,627.74
2018,7,30,11,45,547.5,351.0,2.75,25.35,861.0,875.38,640.45
2018,7,30,12,0,553.0,351.0,2.8,25.5,870.0,893.0,652.02
2018,7,30,12,15,594.0,325.0,2.85,25.6,882.5,917.04,669.35
2018,7,30,12,30,635.0,299.0,2.9,25.7,895.0,939.92,685.85
2018,7,30,12,45,687.5,264.0,2.95,25.85,905.0,963.19,702.78
2018,7,30,13,0,740.0,229.0,3.0,26.0,915.0,983.42,716.01
2018,7,30,13,15,731.0,230.0,3.05,25.9,899.0,976.72,712.52
2018,7,30,13,30,722.0,231.0,3.1,25.8,883.0,967.25,707.54
2018,7,30,13,45,709.5,232.0,3.15,25.75,860.0,951.69,698.5
2018,7,30,14,0,697.0,233.0,3.2,25.7,837.0,933.65,687.89
2018,7,30,14,15,674.5,236.0,3.2,25.5,805.0,905.85,670.85
2018,7,30,14,30,652.0,239.0,3.2,25.3,773.0,876.23,652.13
2018,7,30,14,45,628.0,240.5,3.2,25.1,737.0,842.15,630.01
2018,7,30,15,0,604.0,242.0,3.2,24.9,701.0,806.85,606.84
2018,7,30,15,15,588.5,234.0,3.2,24.9,662.0,766.07,579.62
2018,7,30,15,30,573.0,226.0,3.2,24.9,623.0,726.55,552.88
2018,7,30,15,45,539.5,223.0,3.2,24.5,577.0,677.31,519.22
2018,7,30,16,0,506.0,220.0,3.2,24.1,531.0,628.84,485.48
2018,7,30,16,15,465.0,213.5,3.2,23.7,481.5,572.38,445.17
2018,7,30,16,30,424.0,207.0,3.2,23.3,432.0,518.01,405.54
2018,7,30,16,45,387.5,192.5,3.2,22.9,382.5,454.35,358.32
2018,7,30,17,0,351.0,178.0,3.2,22.5,333.0,399.82,316.84
2018,7,30,17,15,316.5,159.0,3.15,21.85,285.5,344.2,273.77
2018,7,30,17,30,282.0,140.0,3.1,21.2,238.0,291.43,231.86
2018,7,30,17,45,243.0,118.0,3.05,20.6,192.5,236.43,187.15
2018,7,30,18,0,204.0,96.0,3.0,20.0,147.0,185.14,144.58
2018,7,30,18,15,165.0,72.5,3.0,19.45,108.0,135.98,103.2
2018,7,30,18,30,126.0,49.0,3.0,18.9,69.0,90.67,64.96
2018,7,30,18,45,85.5,31.0,3.0,18.35,42.5,55.35,34.89
2018,7,30,19,0,45.0,13.0,3.0,17.8,16.0,22.15,0.0
2018,7,30,19,15,22.5,6.5,3.0,17.55,8.0,8.9,0.0
2018,7,30,19,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
