Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,31,5,15,13.0,4.5,2.05,15.05,5.0,4.42,0.0
2018,7,31,5,30,26.0,9.0,2.1,15.4,10.0,7.82,0.0
2018,7,31,5,45,46.0,25.5,2.1,15.75,30.5,22.86,12.33
2018,7,31,6,0,66.0,42.0,2.1,16.1,51.0,36.71,26.04
2018,7,31,6,15,99.5,64.5,2.05,16.5,84.5,54.64,42.28
2018,7,31,6,30,133.0,87.0,2.0,16.9,118.0,74.81,55.78
2018,7,31,6,45,154.5,109.5,1.9,17.35,154.0,104.33,76.33
2018,7,31,7,0,176.0,132.0,1.8,17.8,190.0,136.67,100.73
2018,7,31,7,15,216.5,152.5,1.8,18.25,236.5,170.28,126.39
2018,7,31,7,30,257.0,173.0,1.8,18.7,283.0,211.95,159.27
2018,7,31,7,45,297.0,195.5,1.75,19.15,337.5,259.73,197.24
2018,7,31,8,0,337.0,218.0,1.7,19.6,392.0,311.93,238.45
2018,7,31,8,15,363.5,235.5,1.75,20.1,440.0,358.6,275.2
2018,7,31,8,30,390.0,253.0,1.8,20.6,488.0,407.81,313.24
2018,7,31,8,45,412.0,266.0,1.85,21.1,531.0,453.07,347.62
2018,7,31,9,0,434.0,279.0,1.9,21.6,574.0,498.88,381.73
2018,7,31,9,15,491.0,270.5,1.9,22.25,623.0,548.74,418.24
2018,7,31,9,30,548.0,262.0,1.9,22.9,672.0,602.78,457.01
2018,7,31,9,45,615.0,239.5,1.95,23.55,720.5,654.45,494.01
2018,7,31,10,0,682.0,217.0,2.0,24.2,769.0,709.72,532.87
2018,7,31,10,15,696.5,217.5,2.1,24.55,799.0,750.03,560.53
2018,7,31,10,30,711.0,218.0,2.2,24.9,829.0,789.58,587.36
2018,7,31,10,45,724.5,216.5,2.25,25.25,853.0,825.35,610.75
2018,7,31,11,0,738.0,215.0,2.3,25.6,877.0,859.79,632.4
2018,7,31,11,15,747.5,213.0,2.35,25.8,893.5,888.6,650.58
2018,7,31,11,30,757.0,211.0,2.4,26.0,910.0,915.43,667.46
2018,7,31,11,45,765.0,208.5,2.5,26.15,920.0,938.2,682.26
2018,7,31,12,0,773.0,206.0,2.6,26.3,930.0,955.31,693.46
2018,7,31,12,15,779.5,201.5,2.65,26.35,932.0,969.46,702.71
2018,7,31,12,30,786.0,197.0,2.7,26.4,934.0,980.9,710.31
2018,7,31,12,45,792.5,191.0,2.8,26.45,929.5,987.98,715.66
2018,7,31,13,0,799.0,185.0,2.9,26.5,925.0,992.09,719.24
2018,7,31,13,15,799.5,181.5,2.95,26.45,912.0,989.78,718.65
2018,7,31,13,30,800.0,178.0,3.0,26.4,899.0,984.43,716.24
2018,7,31,13,45,800.5,172.5,3.05,26.35,879.5,973.96,710.62
2018,7,31,14,0,801.0,167.0,3.1,26.3,860.0,960.46,703.13
2018,7,31,14,15,796.5,162.5,3.15,26.15,832.5,940.26,691.55
2018,7,31,14,30,792.0,158.0,3.2,26.0,805.0,917.31,678.17
2018,7,31,14,45,787.0,152.0,3.25,25.9,772.0,889.68,661.48
2018,7,31,15,0,782.0,146.0,3.3,25.8,739.0,859.56,643.03
2018,7,31,15,15,768.5,142.5,3.3,25.8,699.5,822.45,619.11
2018,7,31,15,30,755.0,139.0,3.3,25.8,660.0,783.67,593.87
2018,7,31,15,45,742.0,133.0,3.35,25.35,617.0,743.77,568.82
2018,7,31,16,0,729.0,127.0,3.4,24.9,574.0,699.94,540.52
2018,7,31,16,15,709.5,121.5,3.4,24.55,527.5,651.01,506.9
2018,7,31,16,30,690.0,116.0,3.4,24.2,481.0,601.85,471.69
2018,7,31,16,45,661.0,110.0,3.4,23.85,431.5,546.21,430.6
2018,7,31,17,0,632.0,104.0,3.4,23.5,382.0,491.73,389.22
2018,7,31,17,15,590.0,98.5,3.35,22.95,332.0,432.34,342.93
2018,7,31,17,30,548.0,93.0,3.3,22.4,282.0,375.95,297.61
2018,7,31,17,45,492.0,84.0,3.25,21.8,233.0,313.17,246.1
2018,7,31,18,0,436.0,75.0,3.2,21.2,184.0,254.01,196.31
2018,7,31,18,15,363.5,63.5,3.15,20.6,140.0,194.47,145.77
2018,7,31,18,30,291.0,52.0,3.1,20.0,96.0,142.63,101.55
2018,7,31,18,45,199.5,36.0,3.05,19.4,61.0,89.61,56.92
2018,7,31,19,0,108.0,20.0,3.0,18.8,26.0,42.17,0.24
2018,7,31,19,15,54.0,10.0,3.0,18.45,13.0,15.77,0.0
2018,7,31,19,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,5,15,1.5,3.5,2.35,14.35,3.5,3.44,0.0
2018,8,1,5,30,3.0,7.0,2.3,14.7,7.0,6.88,0.0
2018,8,1,5,45,37.0,21.5,2.3,15.0,26.5,19.56,9.54
2018,8,1,6,0,71.0,36.0,2.3,15.3,46.0,31.98,22.0
2018,8,1,6,15,72.5,48.5,2.2,15.75,62.0,42.52,31.78
2018,8,1,6,30,74.0,61.0,2.1,16.2,78.0,54.19,39.43
2018,8,1,6,45,43.0,82.5,2.05,16.6,93.0,78.54,59.15
2018,8,1,7,0,12.0,104.0,2.0,17.0,108.0,99.04,77.14
2018,8,1,7,15,38.5,133.5,1.95,17.6,149.5,128.75,100.19
2018,8,1,7,30,65.0,163.0,1.9,18.2,191.0,164.13,127.73
2018,8,1,7,45,121.5,184.0,1.85,18.8,244.0,201.56,156.05
2018,8,1,8,0,178.0,205.0,1.8,19.4,297.0,248.2,191.97
2018,8,1,8,15,366.0,198.5,1.8,20.0,410.5,326.46,251.32
2018,8,1,8,30,554.0,192.0,1.8,20.6,524.0,424.52,326.06
2018,8,1,8,45,582.5,198.0,1.85,21.25,571.0,474.8,364.58
2018,8,1,9,0,611.0,204.0,1.9,21.9,618.0,527.41,404.08
2018,8,1,9,15,661.5,193.0,2.05,22.4,666.0,578.56,442.7
2018,8,1,9,30,712.0,182.0,2.2,22.9,714.0,633.06,483.06
2018,8,1,9,45,769.0,161.0,2.3,23.4,760.5,686.05,521.66
2018,8,1,10,0,826.0,140.0,2.4,23.9,807.0,740.64,560.16
2018,8,1,10,15,835.0,141.5,2.5,24.3,836.5,782.42,587.46
2018,8,1,10,30,844.0,143.0,2.6,24.7,866.0,822.64,613.53
2018,8,1,10,45,851.0,144.0,2.7,25.1,889.5,856.84,635.32
2018,8,1,11,0,858.0,145.0,2.8,25.5,913.0,890.51,656.68
2018,8,1,11,15,861.0,146.0,2.9,25.7,928.0,918.36,674.59
2018,8,1,11,30,864.0,147.0,3.0,25.9,943.0,943.59,690.81
2018,8,1,11,45,865.0,148.0,3.1,26.1,951.0,964.24,704.06
2018,8,1,12,0,866.0,149.0,3.2,26.3,959.0,982.0,715.51
2018,8,1,12,15,868.5,148.0,3.25,26.35,960.5,996.29,724.83
2018,8,1,12,30,871.0,147.0,3.3,26.4,962.0,1007.56,732.32
2018,8,1,12,45,872.5,144.0,3.4,26.5,955.5,1012.74,736.21
2018,8,1,13,0,874.0,141.0,3.5,26.6,949.0,1014.73,738.18
2018,8,1,13,15,869.0,141.0,3.55,26.65,934.0,1010.14,735.79
2018,8,1,13,30,864.0,141.0,3.6,26.7,919.0,1002.4,731.48
2018,8,1,13,45,857.5,140.5,3.65,26.7,897.0,989.58,724.11
2018,8,1,14,0,851.0,140.0,3.7,26.7,875.0,973.77,714.88
2018,8,1,14,15,839.5,140.5,3.7,26.6,845.5,957.27,705.22
2018,8,1,14,30,828.0,141.0,3.7,26.5,816.0,932.23,689.9
2018,8,1,14,45,812.5,141.0,3.75,26.4,780.0,900.57,670.43
2018,8,1,15,0,797.0,141.0,3.8,26.3,744.0,866.86,649.44
2018,8,1,15,15,783.5,137.5,3.8,26.3,704.0,829.29,625.14
2018,8,1,15,30,770.0,134.0,3.8,26.3,664.0,790.01,599.46
2018,8,1,15,45,746.0,133.0,3.85,25.8,618.5,746.2,571.63
2018,8,1,16,0,722.0,132.0,3.9,25.3,573.0,699.4,541.14
2018,8,1,16,15,687.0,131.0,3.9,24.9,523.5,644.57,502.57
2018,8,1,16,30,652.0,130.0,3.9,24.5,474.0,590.75,463.54
2018,8,1,16,45,613.5,126.0,3.95,24.05,423.5,532.87,420.69
2018,8,1,17,0,575.0,122.0,4.0,23.6,373.0,477.04,378.19
2018,8,1,17,15,530.5,113.5,3.95,22.9,322.5,413.28,328.64
2018,8,1,17,30,486.0,105.0,3.9,22.2,272.0,355.92,282.62
2018,8,1,17,45,429.0,94.0,3.9,21.5,223.5,294.26,232.04
2018,8,1,18,0,372.0,83.0,3.9,20.8,175.0,238.07,184.76
2018,8,1,18,15,307.5,68.0,3.8,20.1,132.0,180.82,136.16
2018,8,1,18,30,243.0,53.0,3.7,19.4,89.0,130.43,93.22
2018,8,1,18,45,165.5,35.5,3.65,18.75,56.0,81.54,51.54
2018,8,1,19,0,88.0,18.0,3.6,18.1,23.0,36.29,0.0
2018,8,1,19,15,44.0,9.0,3.55,17.75,11.5,13.61,0.0
2018,8,1,19,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,2,5,15,23.0,6.5,2.6,14.15,7.5,6.39,0.0
2018,8,2,5,30,46.0,13.0,2.6,14.5,15.0,12.78,0.0
2018,8,2,5,45,97.5,29.0,2.6,14.8,40.0,24.15,12.75
2018,8,2,6,0,149.0,45.0,2.6,15.1,65.0,36.76,26.07
2018,8,2,6,15,150.0,57.0,2.6,15.6,84.5,45.91,34.74
2018,8,2,6,30,151.0,69.0,2.6,16.1,104.0,57.1,41.3
2018,8,2,6,45,188.0,91.5,2.6,16.55,146.0,88.26,62.18
2018,8,2,7,0,225.0,114.0,2.6,17.0,188.0,124.08,88.69
2018,8,2,7,15,265.5,133.5,2.6,17.55,235.0,162.56,118.62
2018,8,2,7,30,306.0,153.0,2.6,18.1,282.0,205.71,153.28
2018,8,2,7,45,402.5,161.5,2.6,18.7,354.0,257.2,193.54
2018,8,2,8,0,499.0,170.0,2.6,19.3,426.0,322.01,245.01
2018,8,2,8,15,555.0,173.5,2.65,19.75,484.0,376.3,289.07
2018,8,2,8,30,611.0,177.0,2.7,20.2,542.0,436.22,336.92
2018,8,2,8,45,630.5,184.0,2.75,20.7,586.0,485.6,375.92
2018,8,2,9,0,650.0,191.0,2.8,21.2,630.0,536.08,414.74
2018,8,2,9,15,682.5,188.5,2.85,21.7,674.5,586.26,452.6
2018,8,2,9,30,715.0,186.0,2.9,22.2,719.0,638.16,490.82
2018,8,2,9,45,749.0,178.0,2.95,22.65,760.0,687.18,526.4
2018,8,2,10,0,783.0,170.0,3.0,23.1,801.0,737.53,562.19
2018,8,2,10,15,794.5,171.0,3.1,23.45,831.5,779.27,590.7
2018,8,2,10,30,806.0,172.0,3.2,23.8,862.0,819.75,617.38
2018,8,2,10,45,816.0,172.0,3.3,24.15,886.0,856.53,641.31
2018,8,2,11,0,826.0,172.0,3.4,24.5,910.0,891.5,663.88
2018,8,2,11,15,832.0,172.0,3.45,24.65,926.5,920.9,682.82
2018,8,2,11,30,838.0,172.0,3.5,24.8,943.0,947.92,700.17
2018,8,2,11,45,842.0,172.0,3.6,24.9,952.5,970.52,715.06
2018,8,2,12,0,846.0,172.0,3.7,25.0,962.0,990.38,728.22
2018,8,2,12,15,850.5,169.5,3.7,25.0,964.0,1005.33,737.85
2018,8,2,12,30,855.0,167.0,3.7,25.0,966.0,1017.29,745.64
2018,8,2,12,45,859.5,162.5,3.75,25.05,960.5,1024.1,750.37
2018,8,2,13,0,864.0,158.0,3.8,25.1,955.0,1027.7,753.16
2018,8,2,13,15,858.5,158.0,3.8,25.05,939.5,1022.86,750.5
2018,8,2,13,30,853.0,158.0,3.8,25.0,924.0,1014.82,745.93
2018,8,2,13,45,845.0,158.5,3.85,24.95,902.0,1001.76,738.49
2018,8,2,14,0,837.0,159.0,3.9,24.9,880.0,985.73,729.17
2018,8,2,14,15,825.0,159.5,3.85,24.75,850.5,963.04,715.14
2018,8,2,14,30,813.0,160.0,3.8,24.6,821.0,937.77,699.43
2018,8,2,14,45,795.5,160.5,3.8,24.45,784.5,905.09,678.98
2018,8,2,15,0,778.0,161.0,3.8,24.3,748.0,873.9,659.46
2018,8,2,15,15,763.5,157.0,3.8,24.3,707.5,835.41,634.35
2018,8,2,15,30,749.0,153.0,3.8,24.3,667.0,795.31,607.95
2018,8,2,15,45,722.0,152.5,3.8,23.85,621.0,747.78,576.98
2018,8,2,16,0,695.0,152.0,3.8,23.4,575.0,699.99,544.58
2018,8,2,16,15,657.5,150.5,3.85,23.0,524.5,643.71,504.61
2018,8,2,16,30,620.0,149.0,3.9,22.6,474.0,588.66,464.56
2018,8,2,16,45,579.5,143.0,3.9,22.2,422.5,526.04,417.78
2018,8,2,17,0,539.0,137.0,3.9,21.8,371.0,468.98,373.95
2018,8,2,17,15,493.0,127.0,3.85,21.15,320.0,407.44,325.75
2018,8,2,17,30,447.0,117.0,3.8,20.5,269.0,349.61,279.15
2018,8,2,17,45,390.0,103.5,3.8,19.9,220.0,287.3,227.84
2018,8,2,18,0,333.0,90.0,3.8,19.3,171.0,230.51,179.97
2018,8,2,18,15,272.0,72.0,3.65,18.7,128.0,173.35,131.34
2018,8,2,18,30,211.0,54.0,3.5,18.1,85.0,122.67,88.13
2018,8,2,18,45,141.5,35.5,3.4,17.55,53.0,72.95,45.49
2018,8,2,19,0,72.0,17.0,3.3,17.0,21.0,30.6,0.0
2018,8,2,19,15,36.0,8.5,3.25,16.7,10.5,12.18,0.0
2018,8,2,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,2.2,13.9,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,2.2,14.3,7.0,5.9,0.0
2018,8,3,5,45,36.5,21.0,2.2,14.7,25.0,19.09,8.58
2018,8,3,6,0,55.0,36.0,2.2,15.1,43.0,31.9,21.85
2018,8,3,6,15,93.5,59.0,2.2,15.6,77.5,50.43,38.67
2018,8,3,6,30,132.0,82.0,2.2,16.1,112.0,70.0,52.45
2018,8,3,6,45,162.0,109.5,2.2,16.6,155.5,103.57,75.9
2018,8,3,7,0,192.0,137.0,2.2,17.1,199.0,141.22,104.17
2018,8,3,7,15,222.0,161.0,2.1,17.6,245.0,176.99,131.96
2018,8,3,7,30,252.0,185.0,2.0,18.1,291.0,219.54,165.85
2018,8,3,7,45,280.0,206.5,1.95,18.55,338.0,262.88,200.6
2018,8,3,8,0,308.0,228.0,1.9,19.0,385.0,309.29,237.53
2018,8,3,8,15,331.5,246.0,1.85,19.7,430.5,353.81,272.29
2018,8,3,8,30,355.0,264.0,1.8,20.4,476.0,400.58,308.01
2018,8,3,8,45,377.5,278.5,1.75,21.15,519.5,445.81,341.67
2018,8,3,9,0,400.0,293.0,1.7,21.9,563.0,492.81,375.74
2018,8,3,9,15,468.0,282.0,1.65,22.65,616.5,544.36,412.99
2018,8,3,9,30,536.0,271.0,1.6,23.4,670.0,602.11,453.8
2018,8,3,9,45,618.5,242.0,1.6,24.2,723.5,657.79,492.94
2018,8,3,10,0,701.0,213.0,1.6,25.0,777.0,718.2,534.48
2018,8,3,10,15,708.0,217.5,1.55,25.5,805.0,757.4,559.22
2018,8,3,10,30,715.0,222.0,1.5,26.0,833.0,795.28,582.61
2018,8,3,10,45,719.5,226.0,1.5,26.45,854.5,829.1,603.42
2018,8,3,11,0,724.0,230.0,1.5,26.9,876.0,861.1,622.45
2018,8,3,11,15,722.0,236.5,1.6,27.15,890.0,887.81,639.38
2018,8,3,11,30,720.0,243.0,1.7,27.4,904.0,912.14,654.83
2018,8,3,11,45,714.0,248.5,1.75,27.6,909.0,929.27,665.27
2018,8,3,12,0,708.0,254.0,1.8,27.8,914.0,943.73,674.15
2018,8,3,12,15,696.5,261.0,2.0,27.85,910.5,951.68,681.11
2018,8,3,12,30,685.0,268.0,2.2,27.9,907.0,956.83,686.24
2018,8,3,12,45,668.5,276.0,2.35,27.95,895.5,955.28,686.22
2018,8,3,13,0,652.0,284.0,2.5,28.0,884.0,951.01,684.48
2018,8,3,13,15,646.0,282.5,2.65,27.95,869.5,944.93,682.3
2018,8,3,13,30,640.0,281.0,2.8,27.9,855.0,936.3,678.45
2018,8,3,13,45,631.0,278.0,2.9,27.8,832.5,920.73,669.8
2018,8,3,14,0,622.0,275.0,3.0,27.7,810.0,902.82,659.6
2018,8,3,14,15,612.5,270.5,3.1,27.55,782.5,880.69,646.7
2018,8,3,14,30,603.0,266.0,3.2,27.4,755.0,856.49,632.31
2018,8,3,14,45,591.0,259.0,3.25,27.2,721.5,823.82,611.93
2018,8,3,15,0,579.0,252.0,3.3,27.0,688.0,791.37,591.46
2018,8,3,15,15,562.5,244.5,3.3,27.0,649.0,753.18,565.98
2018,8,3,15,30,546.0,237.0,3.3,27.0,610.0,714.12,539.6
2018,8,3,15,45,527.5,226.0,3.4,26.4,567.0,669.1,510.25
2018,8,3,16,0,509.0,215.0,3.5,25.8,524.0,623.81,479.98
2018,8,3,16,15,485.0,202.0,3.5,25.35,477.0,572.45,443.91
2018,8,3,16,30,461.0,189.0,3.5,24.9,430.0,521.79,407.51
2018,8,3,16,45,430.5,175.5,3.5,24.4,382.5,467.49,367.46
2018,8,3,17,0,400.0,162.0,3.5,23.9,335.0,415.02,327.76
2018,8,3,17,15,364.0,145.5,3.45,23.3,287.5,352.9,279.65
2018,8,3,17,30,328.0,129.0,3.4,22.7,240.0,299.88,237.37
2018,8,3,17,45,285.5,110.0,3.4,22.05,194.5,244.5,192.26
2018,8,3,18,0,243.0,91.0,3.4,21.4,149.0,193.22,149.54
2018,8,3,18,15,195.5,69.5,3.3,20.95,109.0,141.73,106.16
2018,8,3,18,30,148.0,48.0,3.2,20.5,69.0,95.07,66.87
2018,8,3,18,45,98.0,30.5,3.15,20.0,42.0,57.52,34.33
2018,8,3,19,0,48.0,13.0,3.1,19.5,15.0,22.06,0.0
2018,8,3,19,15,24.0,6.5,3.05,19.3,7.5,8.89,0.0
2018,8,3,19,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.1,16.7,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.1,17.1,8.0,6.88,0.0
2018,8,4,5,45,54.0,22.0,2.15,17.45,28.0,18.57,7.67
2018,8,4,6,0,86.0,37.0,2.2,17.8,48.0,30.55,20.37
2018,8,4,6,15,123.0,60.5,2.2,18.3,84.0,48.52,36.55
2018,8,4,6,30,160.0,84.0,2.2,18.8,120.0,67.52,53.44
2018,8,4,6,45,195.5,108.5,2.25,19.25,164.0,101.06,71.97
2018,8,4,7,0,231.0,133.0,2.3,19.7,208.0,139.1,99.77
2018,8,4,7,15,267.5,155.0,2.3,20.25,256.0,179.64,130.92
2018,8,4,7,30,304.0,177.0,2.3,20.8,304.0,224.43,166.35
2018,8,4,7,45,338.5,194.0,2.3,21.35,352.5,268.53,201.61
2018,8,4,8,0,373.0,211.0,2.3,21.9,401.0,316.27,239.62
2018,8,4,8,15,404.0,224.0,2.4,22.5,448.0,362.61,276.28
2018,8,4,8,30,435.0,237.0,2.5,23.1,495.0,410.21,313.35
2018,8,4,8,45,464.0,246.0,2.55,23.7,540.5,457.76,349.63
2018,8,4,9,0,493.0,255.0,2.6,24.3,586.0,507.6,386.81
2018,8,4,9,15,562.5,239.5,2.7,24.8,639.5,560.89,426.74
2018,8,4,9,30,632.0,224.0,2.8,25.3,693.0,619.58,469.95
2018,8,4,9,45,714.5,193.0,2.9,25.85,747.5,676.6,511.68
2018,8,4,10,0,797.0,162.0,3.0,26.4,802.0,738.77,556.32
2018,8,4,10,15,797.0,170.0,3.15,26.55,829.5,779.02,583.76
2018,8,4,10,30,797.0,178.0,3.3,26.7,857.0,817.19,609.3
2018,8,4,10,45,769.5,199.0,3.4,26.9,869.0,844.0,626.62
2018,8,4,11,0,742.0,220.0,3.5,27.1,881.0,866.43,641.04
2018,8,4,11,15,741.0,227.0,3.6,27.1,896.5,894.98,660.14
2018,8,4,11,30,740.0,234.0,3.7,27.1,912.0,921.15,677.6
2018,8,4,11,45,723.0,247.0,3.8,27.1,914.5,935.84,687.47
2018,8,4,12,0,706.0,260.0,3.9,27.1,917.0,947.45,695.48
2018,8,4,12,15,732.0,244.0,4.0,27.1,925.5,968.58,709.91
2018,8,4,12,30,758.0,228.0,4.1,27.1,934.0,987.3,722.75
2018,8,4,12,45,790.0,206.0,4.2,27.05,937.0,998.85,731.13
2018,8,4,13,0,822.0,184.0,4.3,27.0,940.0,1011.93,740.67
2018,8,4,13,15,797.0,195.5,4.35,26.85,919.0,999.69,733.61
2018,8,4,13,30,772.0,207.0,4.4,26.7,898.0,989.21,727.98
2018,8,4,13,45,737.0,221.5,4.45,26.55,868.0,965.42,713.51
2018,8,4,14,0,702.0,236.0,4.5,26.4,838.0,939.4,697.59
2018,8,4,14,15,675.5,241.5,4.55,26.1,805.0,910.26,679.89
2018,8,4,14,30,649.0,247.0,4.6,25.8,772.0,879.38,660.23
2018,8,4,14,45,613.5,252.5,4.6,25.5,732.0,838.89,633.22
2018,8,4,15,0,578.0,258.0,4.6,25.2,692.0,796.37,604.54
2018,8,4,15,15,561.5,250.0,4.6,25.2,652.5,757.68,578.16
2018,8,4,15,30,545.0,242.0,4.6,25.2,613.0,718.09,550.8
2018,8,4,15,45,522.5,232.5,4.55,24.4,569.0,671.55,519.43
2018,8,4,16,0,500.0,223.0,4.5,23.6,525.0,625.03,487.43
2018,8,4,16,15,485.5,207.0,4.45,23.2,480.5,577.58,453.57
2018,8,4,16,30,471.0,191.0,4.4,22.8,436.0,530.02,418.88
2018,8,4,16,45,457.0,173.5,4.35,22.35,391.0,481.27,382.55
2018,8,4,17,0,443.0,156.0,4.3,21.9,346.0,432.77,345.44
2018,8,4,17,15,426.5,137.0,4.15,21.45,300.5,381.8,305.23
2018,8,4,17,30,410.0,118.0,4.0,21.0,255.0,331.7,264.53
2018,8,4,17,45,387.5,99.5,3.9,20.5,211.5,280.65,221.92
2018,8,4,18,0,365.0,81.0,3.8,20.0,168.0,231.48,179.62
2018,8,4,18,15,313.5,64.5,3.7,19.5,126.5,177.39,132.98
2018,8,4,18,30,262.0,48.0,3.6,19.0,85.0,128.74,90.74
2018,8,4,18,45,184.0,32.5,3.5,18.5,53.5,81.46,48.74
2018,8,4,19,0,106.0,17.0,3.4,18.0,22.0,36.81,0.0
2018,8,4,19,15,53.0,8.5,3.35,17.7,11.0,13.79,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,5,15,7.5,3.5,2.15,13.6,3.5,0.0,0.0
2018,8,5,5,30,15.0,7.0,2.2,13.9,7.0,6.88,0.0
2018,8,5,5,45,44.0,23.0,2.3,14.15,27.5,20.64,8.83
2018,8,5,6,0,73.0,39.0,2.4,14.4,48.0,34.15,23.73
2018,8,5,6,15,104.5,62.0,2.35,14.85,81.5,52.5,40.53
2018,8,5,6,30,136.0,85.0,2.3,15.3,115.0,71.31,57.52
2018,8,5,6,45,151.0,104.0,2.3,15.7,145.5,97.95,72.01
2018,8,5,7,0,166.0,123.0,2.3,16.1,176.0,126.47,93.56
2018,8,5,7,15,143.5,144.5,2.2,16.65,196.0,152.34,115.58
2018,8,5,7,30,121.0,166.0,2.1,17.2,216.0,175.91,135.84
2018,8,5,7,45,82.5,181.0,2.05,17.75,217.0,189.76,148.26
2018,8,5,8,0,44.0,196.0,2.0,18.3,218.0,196.41,154.1
2018,8,5,8,15,54.5,219.5,1.95,18.9,249.5,225.57,176.54
2018,8,5,8,30,65.0,243.0,1.9,19.5,281.0,256.01,199.6
2018,8,5,8,45,218.5,261.5,1.9,20.15,405.0,352.55,273.68
2018,8,5,9,0,372.0,280.0,1.9,20.8,529.0,464.9,358.09
2018,8,5,9,15,455.5,276.5,1.95,21.4,600.5,531.06,406.82
2018,8,5,9,30,539.0,273.0,2.0,22.0,672.0,605.02,460.53
2018,8,5,9,45,588.0,262.0,2.05,22.65,716.5,654.54,495.57
2018,8,5,10,0,637.0,251.0,2.1,23.3,761.0,706.88,532.07
2018,8,5,10,15,648.5,254.0,2.15,23.75,789.5,745.85,558.28
2018,8,5,10,30,660.0,257.0,2.2,24.2,818.0,783.99,583.57
2018,8,5,10,45,669.5,258.0,2.25,24.7,840.5,817.5,605.24
2018,8,5,11,0,679.0,259.0,2.3,25.2,863.0,849.62,625.72
2018,8,5,11,15,682.0,262.5,2.4,25.4,878.0,876.82,643.69
2018,8,5,11,30,685.0,266.0,2.5,25.6,893.0,901.98,660.25
2018,8,5,11,45,669.5,276.5,2.55,25.85,893.5,914.56,667.48
2018,8,5,12,0,654.0,287.0,2.6,26.1,894.0,924.27,672.93
2018,8,5,12,15,517.0,337.0,2.65,26.2,817.0,853.11,622.4
2018,8,5,12,30,380.0,387.0,2.7,26.3,740.0,772.05,564.94
2018,8,5,12,45,545.5,315.5,2.8,26.4,818.0,872.7,638.61
2018,8,5,13,0,711.0,244.0,2.9,26.5,896.0,967.85,704.83
2018,8,5,13,15,723.5,235.5,2.95,26.5,890.0,972.57,707.85
2018,8,5,13,30,736.0,227.0,3.0,26.5,884.0,974.3,709.84
2018,8,5,13,45,721.5,228.5,3.05,26.5,859.5,957.12,699.6
2018,8,5,14,0,707.0,230.0,3.1,26.5,835.0,937.44,687.89
2018,8,5,14,15,688.0,231.5,3.15,26.4,804.0,911.18,672.1
2018,8,5,14,30,669.0,233.0,3.2,26.3,773.0,882.94,654.82
2018,8,5,14,45,643.5,234.5,3.2,26.2,735.5,847.07,631.34
2018,8,5,15,0,618.0,236.0,3.2,26.1,698.0,810.0,606.84
2018,8,5,15,15,601.5,229.0,3.2,26.1,658.5,768.76,579.41
2018,8,5,15,30,585.0,222.0,3.2,26.1,619.0,728.95,552.56
2018,8,5,15,45,553.0,217.5,3.3,25.65,572.5,678.9,519.02
2018,8,5,16,0,521.0,213.0,3.4,25.2,526.0,629.49,485.18
2018,8,5,16,15,481.0,205.0,3.35,24.8,475.5,571.66,443.8
2018,8,5,16,30,441.0,197.0,3.3,24.4,425.0,515.84,403.04
2018,8,5,16,45,403.0,183.5,3.25,23.95,375.5,457.8,359.9
2018,8,5,17,0,365.0,170.0,3.2,23.5,326.0,396.65,313.42
2018,8,5,17,15,326.5,151.5,3.1,22.85,277.5,338.96,268.61
2018,8,5,17,30,288.0,133.0,3.0,22.2,229.0,284.54,225.26
2018,8,5,17,45,244.0,111.5,2.95,21.5,183.0,227.93,179.27
2018,8,5,18,0,200.0,90.0,2.9,20.8,137.0,175.61,135.87
2018,8,5,18,15,155.5,67.0,2.85,20.25,98.0,125.8,94.07
2018,8,5,18,30,111.0,44.0,2.8,19.7,59.0,80.43,56.07
2018,8,5,18,45,69.5,26.5,2.75,19.15,34.5,46.71,26.17
2018,8,5,19,0,28.0,9.0,2.7,18.6,10.0,13.08,0.0
2018,8,5,19,15,14.0,4.5,2.7,18.3,5.0,4.42,0.0
2018,8,5,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,1.9,15.05,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,1.9,15.4,5.0,4.91,0.0
2018,8,6,5,45,24.5,17.5,1.9,15.75,20.0,16.07,5.09
2018,8,6,6,0,38.0,30.0,1.9,16.1,35.0,26.97,17.38
2018,8,6,6,15,59.0,50.5,1.85,16.7,62.0,43.87,32.7
2018,8,6,6,30,80.0,71.0,1.8,17.3,89.0,60.62,47.71
2018,8,6,6,45,91.5,97.5,1.8,17.9,123.0,89.11,66.08
2018,8,6,7,0,103.0,124.0,1.8,18.5,157.0,119.58,89.68
2018,8,6,7,15,153.0,148.0,1.75,19.05,206.5,156.47,117.37
2018,8,6,7,30,203.0,172.0,1.7,19.6,256.0,199.24,150.24
2018,8,6,7,45,250.0,198.0,1.65,20.2,315.0,245.92,186.55
2018,8,6,8,0,297.0,224.0,1.6,20.8,374.0,300.87,229.2
2018,8,6,8,15,322.5,243.0,1.6,21.45,420.5,346.43,264.48
2018,8,6,8,30,348.0,262.0,1.6,22.1,467.0,394.5,301.0
2018,8,6,8,45,372.5,276.0,1.6,22.8,511.0,439.91,334.74
2018,8,6,9,0,397.0,290.0,1.6,23.5,555.0,487.31,369.13
2018,8,6,9,15,420.0,299.5,1.65,24.1,595.5,531.45,400.79
2018,8,6,9,30,443.0,309.0,1.7,24.7,636.0,576.69,432.58
2018,8,6,9,45,465.5,313.0,1.7,25.35,671.5,618.28,460.89
2018,8,6,10,0,488.0,317.0,1.7,26.0,707.0,660.72,489.19
2018,8,6,10,15,499.5,324.0,1.8,26.45,736.0,698.22,514.38
2018,8,6,10,30,511.0,331.0,1.9,26.9,765.0,735.31,538.97
2018,8,6,10,45,520.0,335.5,1.95,27.35,787.0,767.32,559.5
2018,8,6,11,0,529.0,340.0,2.0,27.8,809.0,798.38,579.18
2018,8,6,11,15,532.0,344.5,2.1,28.0,823.5,822.98,595.3
2018,8,6,11,30,535.0,349.0,2.2,28.2,838.0,846.01,610.36
2018,8,6,11,45,534.5,352.5,2.35,28.45,844.5,863.11,621.75
2018,8,6,12,0,534.0,356.0,2.5,28.7,851.0,878.29,631.92
2018,8,6,12,15,580.0,328.0,2.6,28.9,866.0,904.68,650.84
2018,8,6,12,30,626.0,300.0,2.7,29.1,881.0,930.04,668.96
2018,8,6,12,45,685.0,261.5,2.85,29.3,892.5,955.74,688.12
2018,8,6,13,0,744.0,223.0,3.0,29.5,904.0,978.26,703.29
2018,8,6,13,15,729.0,228.0,3.05,29.45,886.5,969.72,698.51
2018,8,6,13,30,714.0,233.0,3.1,29.4,869.0,958.44,692.3
2018,8,6,13,45,693.5,238.0,3.2,29.4,843.5,939.22,681.21
2018,8,6,14,0,673.0,243.0,3.3,29.4,818.0,917.71,668.63
2018,8,6,14,15,648.0,247.5,3.35,29.2,786.0,889.34,651.06
2018,8,6,14,30,623.0,252.0,3.4,29.0,754.0,859.28,632.14
2018,8,6,14,45,589.5,256.0,3.45,28.85,714.5,817.75,605.09
2018,8,6,15,0,556.0,260.0,3.5,28.7,675.0,778.08,578.92
2018,8,6,15,15,539.0,252.0,3.5,28.7,636.0,739.55,553.26
2018,8,6,15,30,522.0,244.0,3.5,28.7,597.0,700.24,526.71
2018,8,6,15,45,487.5,238.0,3.5,28.05,550.0,648.79,492.13
2018,8,6,16,0,453.0,232.0,3.5,27.4,503.0,598.32,457.55
2018,8,6,16,15,414.5,222.0,3.4,26.85,454.0,535.31,412.77
2018,8,6,16,30,376.0,212.0,3.3,26.3,405.0,481.84,373.95
2018,8,6,16,45,344.0,194.5,3.25,25.75,357.0,426.65,333.26
2018,8,6,17,0,312.0,177.0,3.2,25.2,309.0,373.66,293.27
2018,8,6,17,15,279.5,156.0,3.1,24.45,262.5,318.99,251.17
2018,8,6,17,30,247.0,135.0,3.0,23.7,216.0,267.06,210.14
2018,8,6,17,45,210.0,111.5,2.9,22.95,172.0,213.35,166.75
2018,8,6,18,0,173.0,88.0,2.8,22.2,128.0,163.18,125.38
2018,8,6,18,15,133.0,65.0,2.75,21.6,91.0,116.29,86.26
2018,8,6,18,30,93.0,42.0,2.7,21.0,54.0,73.34,50.48
2018,8,6,18,45,57.5,25.0,2.65,20.4,31.5,42.3,22.52
2018,8,6,19,0,22.0,8.0,2.6,19.8,9.0,11.14,0.0
2018,8,6,19,15,11.0,4.0,2.6,19.5,4.5,3.93,0.0
2018,8,6,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,1.95,15.3,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,1.9,15.8,8.0,6.88,0.0
2018,8,7,5,45,79.5,24.0,1.9,16.3,32.5,20.14,7.05
2018,8,7,6,0,132.0,41.0,1.9,16.8,57.0,33.64,22.9
2018,8,7,6,15,187.0,61.0,1.9,17.25,95.5,48.93,36.96
2018,8,7,6,30,242.0,81.0,1.9,17.7,134.0,64.23,50.75
2018,8,7,6,45,277.5,95.5,1.9,18.1,171.5,94.47,64.5
2018,8,7,7,0,313.0,110.0,1.9,18.5,209.0,128.67,88.24
2018,8,7,7,15,322.5,128.0,1.85,18.95,246.0,165.35,117.58
2018,8,7,7,30,332.0,146.0,1.8,19.4,283.0,203.2,149.03
2018,8,7,7,45,334.0,167.5,1.75,19.9,320.5,243.05,182.4
2018,8,7,8,0,336.0,189.0,1.7,20.4,358.0,283.16,215.41
2018,8,7,8,15,372.5,202.0,1.7,20.95,407.0,329.36,251.99
2018,8,7,8,30,409.0,215.0,1.7,21.5,456.0,377.37,289.4
2018,8,7,8,45,485.0,217.0,1.7,22.1,524.5,440.25,337.21
2018,8,7,9,0,561.0,219.0,1.7,22.7,593.0,510.05,389.12
2018,8,7,9,15,556.5,240.0,1.75,23.05,630.5,556.27,422.69
2018,8,7,9,30,552.0,261.0,1.8,23.4,668.0,601.22,454.57
2018,8,7,9,45,524.5,290.0,1.85,23.75,691.5,636.65,478.52
2018,8,7,10,0,497.0,319.0,1.9,24.1,715.0,668.8,499.62
2018,8,7,10,15,513.0,323.0,2.0,24.3,745.0,707.26,526.43
2018,8,7,10,30,529.0,327.0,2.1,24.5,775.0,745.57,552.76
2018,8,7,10,45,544.0,328.0,2.25,24.65,799.5,779.78,576.56
2018,8,7,11,0,559.0,329.0,2.4,24.8,824.0,813.3,599.74
2018,8,7,11,15,572.0,327.5,2.5,24.9,841.5,841.66,619.14
2018,8,7,11,30,585.0,326.0,2.6,25.0,859.0,868.74,637.64
2018,8,7,11,45,597.5,322.0,2.65,25.1,870.5,891.39,652.84
2018,8,7,12,0,610.0,318.0,2.7,25.2,882.0,912.07,666.76
2018,8,7,12,15,611.5,317.0,2.8,25.25,883.0,923.59,674.91
2018,8,7,12,30,613.0,316.0,2.9,25.3,884.0,932.8,681.66
2018,8,7,12,45,612.5,314.0,2.95,25.35,877.5,936.66,684.59
2018,8,7,13,0,612.0,312.0,3.0,25.4,871.0,938.05,686.0
2018,8,7,13,15,613.5,305.0,3.05,25.4,858.0,933.92,684.19
2018,8,7,13,30,615.0,298.0,3.1,25.4,845.0,927.24,680.8
2018,8,7,13,45,616.0,288.5,3.15,25.4,825.0,915.0,673.86
2018,8,7,14,0,617.0,279.0,3.2,25.4,805.0,900.21,665.27
2018,8,7,14,15,614.0,270.5,3.25,25.3,779.0,880.15,653.31
2018,8,7,14,30,611.0,262.0,3.3,25.2,753.0,857.77,639.75
2018,8,7,14,45,607.0,252.0,3.35,25.1,721.5,830.75,622.94
2018,8,7,15,0,603.0,242.0,3.4,25.0,690.0,799.59,603.19
2018,8,7,15,15,586.5,234.5,3.4,25.0,650.5,760.63,576.96
2018,8,7,15,30,570.0,227.0,3.4,25.0,611.0,720.72,549.77
2018,8,7,15,45,556.5,215.5,3.4,24.55,569.5,678.17,521.37
2018,8,7,16,0,543.0,204.0,3.4,24.1,528.0,634.91,491.86
2018,8,7,16,15,527.0,190.5,3.4,23.75,483.0,587.25,458.29
2018,8,7,16,30,511.0,177.0,3.4,23.4,438.0,539.52,423.86
2018,8,7,16,45,484.0,163.5,3.35,23.0,390.0,485.18,383.37
2018,8,7,17,0,457.0,150.0,3.3,22.6,342.0,432.25,342.92
2018,8,7,17,15,419.5,135.5,3.2,22.0,293.5,374.47,297.72
2018,8,7,17,30,382.0,121.0,3.1,21.4,245.0,319.7,253.66
2018,8,7,17,45,335.5,103.0,3.0,20.8,198.0,260.69,205.16
2018,8,7,18,0,289.0,85.0,2.9,20.2,151.0,206.19,159.32
2018,8,7,18,15,225.5,66.0,2.8,19.6,109.5,146.1,108.84
2018,8,7,18,30,162.0,47.0,2.7,19.0,68.0,97.07,67.59
2018,8,7,18,45,100.0,29.0,2.65,18.4,40.0,55.66,29.66
2018,8,7,19,0,38.0,11.0,2.6,17.8,12.0,16.39,0.0
2018,8,7,19,15,19.0,5.5,2.6,17.5,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,8,5,15,11.0,3.0,1.45,14.85,3.5,0.0,0.0
2018,8,8,5,30,22.0,6.0,1.4,15.2,7.0,5.9,0.0
2018,8,8,5,45,63.0,22.5,1.35,15.55,29.0,18.93,5.52
2018,8,8,6,0,104.0,39.0,1.3,15.9,51.0,32.08,21.6
2018,8,8,6,15,151.0,61.5,1.3,16.35,89.0,49.27,37.38
2018,8,8,6,30,198.0,84.0,1.3,16.8,127.0,65.78,52.27
2018,8,8,6,45,221.0,99.5,1.25,17.3,159.5,93.79,66.05
2018,8,8,7,0,244.0,115.0,1.2,17.8,192.0,124.36,87.79
2018,8,8,7,15,204.5,139.0,1.2,18.25,211.5,154.01,113.39
2018,8,8,7,30,165.0,163.0,1.2,18.7,231.0,182.57,138.45
2018,8,8,7,45,146.0,187.0,1.2,19.2,253.0,209.47,160.9
2018,8,8,8,0,127.0,211.0,1.2,19.7,275.0,234.45,181.18
2018,8,8,8,15,132.5,234.5,1.2,20.25,307.0,266.58,205.98
2018,8,8,8,30,138.0,258.0,1.2,20.8,339.0,299.39,230.77
2018,8,8,8,45,238.0,265.5,1.2,21.35,418.5,363.39,278.93
2018,8,8,9,0,338.0,273.0,1.2,21.9,498.0,439.01,335.02
2018,8,8,9,15,459.0,261.0,1.25,22.4,586.5,517.63,392.98
2018,8,8,9,30,580.0,249.0,1.3,22.9,675.0,607.37,457.65
2018,8,8,9,45,583.5,260.0,1.3,23.4,706.5,648.2,484.85
2018,8,8,10,0,587.0,271.0,1.3,23.9,738.0,688.07,511.11
2018,8,8,10,15,602.0,274.0,1.35,24.25,768.5,727.96,537.89
2018,8,8,10,30,617.0,277.0,1.4,24.6,799.0,767.49,563.98
2018,8,8,10,45,631.0,277.0,1.45,24.95,823.0,802.51,586.76
2018,8,8,11,0,645.0,277.0,1.5,25.3,847.0,836.52,608.64
2018,8,8,11,15,654.0,277.5,1.55,25.5,864.0,865.34,627.2
2018,8,8,11,30,663.0,278.0,1.6,25.7,881.0,892.47,644.57
2018,8,8,11,45,671.0,275.5,1.65,25.9,890.5,913.85,658.25
2018,8,8,12,0,679.0,273.0,1.7,26.1,900.0,933.1,670.61
2018,8,8,12,15,680.0,272.5,1.75,26.25,900.5,945.32,678.47
2018,8,8,12,30,681.0,272.0,1.8,26.4,901.0,954.99,684.83
2018,8,8,12,45,680.5,269.5,1.85,26.5,894.0,958.55,687.56
2018,8,8,13,0,680.0,267.0,1.9,26.6,887.0,959.41,688.71
2018,8,8,13,15,679.0,263.0,1.95,26.6,873.5,955.54,687.25
2018,8,8,13,30,678.0,259.0,2.0,26.6,860.0,948.94,684.15
2018,8,8,13,45,676.5,253.5,2.1,26.6,840.5,937.62,678.65
2018,8,8,14,0,675.0,248.0,2.2,26.6,821.0,923.65,671.42
2018,8,8,14,15,668.5,242.0,2.25,26.5,793.5,901.83,658.78
2018,8,8,14,30,662.0,236.0,2.3,26.4,766.0,877.68,644.56
2018,8,8,14,45,653.0,229.0,2.4,26.3,732.5,848.01,626.92
2018,8,8,15,0,644.0,222.0,2.5,26.2,699.0,816.39,607.7
2018,8,8,15,15,628.0,215.0,2.5,26.2,659.0,777.04,581.89
2018,8,8,15,30,612.0,208.0,2.5,26.2,619.0,736.52,554.95
2018,8,8,15,45,594.0,199.0,2.6,25.7,575.5,688.94,524.28
2018,8,8,16,0,576.0,190.0,2.7,25.2,532.0,643.58,494.29
2018,8,8,16,15,553.5,179.5,2.75,24.85,485.5,593.23,459.3
2018,8,8,16,30,531.0,169.0,2.8,24.5,439.0,543.3,423.7
2018,8,8,16,45,500.5,157.0,2.8,24.1,390.0,487.52,382.62
2018,8,8,17,0,470.0,145.0,2.8,23.7,341.0,433.46,341.69
2018,8,8,17,15,430.5,131.0,2.8,23.0,292.0,374.58,296.19
2018,8,8,17,30,391.0,117.0,2.8,22.3,243.0,318.9,251.82
2018,8,8,17,45,337.5,100.0,2.75,21.65,195.0,257.65,201.8
2018,8,8,18,0,284.0,83.0,2.7,21.0,147.0,201.66,155.03
2018,8,8,18,15,214.0,63.5,2.65,20.35,104.5,139.31,103.1
2018,8,8,18,30,144.0,44.0,2.6,19.7,62.0,88.73,61.05
2018,8,8,18,45,90.0,27.0,2.55,19.1,36.5,50.76,25.16
2018,8,8,19,0,36.0,10.0,2.5,18.5,11.0,15.02,0.0
2018,8,8,19,15,18.0,5.0,2.45,18.2,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,9,5,15,12.5,3.0,1.6,15.25,3.5,0.0,0.0
2018,8,9,5,30,25.0,6.0,1.6,15.7,7.0,5.9,0.0
2018,8,9,5,45,71.5,20.5,1.55,16.2,28.0,17.32,3.63
2018,8,9,6,0,118.0,35.0,1.5,16.7,49.0,28.97,18.81
2018,8,9,6,15,166.5,57.5,1.45,17.3,87.5,46.29,34.61
2018,8,9,6,30,215.0,80.0,1.4,17.9,126.0,62.91,49.52
2018,8,9,6,45,258.0,101.0,1.4,18.45,171.0,96.45,66.95
2018,8,9,7,0,301.0,122.0,1.4,19.0,216.0,135.76,94.36
2018,8,9,7,15,338.0,140.5,1.35,19.65,264.0,177.12,125.86
2018,8,9,7,30,375.0,159.0,1.3,20.3,312.0,222.69,161.97
2018,8,9,7,45,406.0,175.0,1.2,20.95,360.5,266.17,196.98
2018,8,9,8,0,437.0,191.0,1.1,21.6,409.0,315.49,236.18
2018,8,9,8,15,463.5,204.0,1.1,22.25,456.0,363.5,273.94
2018,8,9,8,30,490.0,217.0,1.1,22.9,503.0,413.95,312.61
2018,8,9,8,45,512.5,226.5,1.1,23.6,547.0,461.46,348.08
2018,8,9,9,0,535.0,236.0,1.1,24.3,591.0,510.53,383.65
2018,8,9,9,15,560.5,240.5,1.1,24.85,633.0,558.08,417.44
2018,8,9,9,30,586.0,245.0,1.1,25.4,675.0,606.94,451.24
2018,8,9,9,45,611.0,246.0,1.1,25.95,713.5,653.58,482.69
2018,8,9,10,0,636.0,247.0,1.1,26.5,752.0,700.48,513.55
2018,8,9,10,15,647.0,251.0,1.15,26.95,781.0,740.03,539.32
2018,8,9,10,30,658.0,255.0,1.2,27.4,810.0,778.72,564.11
2018,8,9,10,45,666.5,258.0,1.25,27.85,833.0,813.3,585.83
2018,8,9,11,0,675.0,261.0,1.3,28.3,856.0,846.45,606.35
2018,8,9,11,15,681.5,261.5,1.4,28.55,871.5,873.77,624.09
2018,8,9,11,30,688.0,262.0,1.5,28.8,887.0,899.18,640.57
2018,8,9,11,45,692.5,262.5,1.6,29.0,896.0,920.65,654.6
2018,8,9,12,0,697.0,263.0,1.7,29.2,905.0,939.83,667.19
2018,8,9,12,15,701.5,260.0,1.8,29.25,906.5,953.09,676.35
2018,8,9,12,30,706.0,257.0,1.9,29.3,908.0,963.77,684.0
2018,8,9,12,45,710.5,251.5,2.05,29.4,902.0,969.23,688.9
2018,8,9,13,0,715.0,246.0,2.2,29.5,896.0,971.89,692.12
2018,8,9,13,15,713.5,242.0,2.3,29.45,882.0,967.36,690.76
2018,8,9,13,30,712.0,238.0,2.4,29.4,868.0,959.99,687.72
2018,8,9,13,45,709.5,233.0,2.5,29.4,847.5,947.82,681.53
2018,8,9,14,0,707.0,228.0,2.6,29.4,827.0,932.91,673.62
2018,8,9,14,15,701.0,222.0,2.65,29.25,799.0,910.99,661.16
2018,8,9,14,30,695.0,216.0,2.7,29.1,771.0,886.61,647.1
2018,8,9,14,45,687.0,209.5,2.8,29.0,737.5,857.57,630.09
2018,8,9,15,0,679.0,203.0,2.9,28.9,704.0,826.43,611.5
2018,8,9,15,15,663.0,197.0,2.9,28.9,664.0,787.12,585.95
2018,8,9,15,30,647.0,191.0,2.9,28.9,624.0,746.54,559.07
2018,8,9,15,45,631.5,182.0,2.9,28.55,580.5,702.19,529.98
2018,8,9,16,0,616.0,173.0,2.9,28.2,537.0,657.03,499.71
2018,8,9,16,15,597.5,162.0,2.9,27.8,490.5,607.12,465.4
2018,8,9,16,30,579.0,151.0,2.9,27.4,444.0,554.42,428.25
2018,8,9,16,45,551.0,140.0,2.85,27.05,395.0,499.1,387.72
2018,8,9,17,0,523.0,129.0,2.8,26.7,346.0,445.17,347.1
2018,8,9,17,15,483.5,117.0,2.7,26.0,296.5,385.89,301.53
2018,8,9,17,30,444.0,105.0,2.6,25.3,247.0,329.75,257.03
2018,8,9,17,45,394.5,90.5,2.45,24.6,199.5,270.17,208.58
2018,8,9,18,0,345.0,76.0,2.3,23.9,152.0,215.37,162.89
2018,8,9,18,15,277.5,60.0,2.25,23.2,111.0,158.5,115.42
2018,8,9,18,30,210.0,44.0,2.2,22.5,70.0,108.95,73.84
2018,8,9,18,45,131.0,27.5,2.2,21.85,41.0,61.96,28.75
2018,8,9,19,0,52.0,11.0,2.2,21.2,12.0,18.18,0.0
2018,8,9,19,15,26.0,5.5,2.2,20.85,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.15,18.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
