Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,10,5,15,12.0,4.5,1.85,15.9,4.5,0.0,0.0
2018,8,10,5,30,24.0,9.0,1.9,16.5,9.0,8.85,0.0
2018,8,10,5,45,85.0,24.0,1.95,17.05,32.5,20.09,3.78
2018,8,10,6,0,146.0,39.0,2.0,17.6,56.0,32.07,21.21
2018,8,10,6,15,224.0,54.5,1.95,18.1,95.0,41.03,29.91
2018,8,10,6,30,302.0,70.0,1.9,18.6,134.0,51.51,39.45
2018,8,10,6,45,397.0,81.0,1.85,19.1,189.0,83.58,52.1
2018,8,10,7,0,492.0,92.0,1.8,19.6,244.0,127.82,79.76
2018,8,10,7,15,531.5,102.0,1.75,20.25,293.5,172.87,114.26
2018,8,10,7,30,571.0,112.0,1.7,20.9,343.0,221.99,154.41
2018,8,10,7,45,600.5,120.0,1.6,21.5,392.0,270.8,195.46
2018,8,10,8,0,630.0,128.0,1.5,22.1,441.0,322.59,238.54
2018,8,10,8,15,652.0,135.5,1.5,22.85,488.0,373.78,280.4
2018,8,10,8,30,674.0,143.0,1.5,23.6,535.0,426.69,322.31
2018,8,10,8,45,691.0,149.0,1.5,24.35,579.0,477.22,361.15
2018,8,10,9,0,708.0,155.0,1.5,25.1,623.0,528.46,399.17
2018,8,10,9,15,727.0,157.0,1.5,25.65,664.0,577.58,434.82
2018,8,10,9,30,746.0,159.0,1.5,26.2,705.0,627.07,469.64
2018,8,10,9,45,763.0,160.0,1.55,26.75,742.0,675.01,502.74
2018,8,10,10,0,780.0,161.0,1.6,27.3,779.0,721.55,534.1
2018,8,10,10,15,789.5,162.5,1.7,27.7,808.0,762.27,560.97
2018,8,10,10,30,799.0,164.0,1.8,28.1,837.0,801.57,585.95
2018,8,10,10,45,807.0,165.0,1.9,28.45,860.0,837.51,608.65
2018,8,10,11,0,815.0,166.0,2.0,28.8,883.0,871.52,629.97
2018,8,10,11,15,821.5,165.5,2.1,28.9,899.0,900.61,648.67
2018,8,10,11,30,828.0,165.0,2.2,29.0,915.0,927.33,665.88
2018,8,10,11,45,833.5,162.5,2.35,29.15,923.5,948.57,679.97
2018,8,10,12,0,839.0,160.0,2.5,29.3,932.0,967.08,692.39
2018,8,10,12,15,832.5,164.5,2.65,29.25,930.5,978.32,700.82
2018,8,10,12,30,826.0,169.0,2.8,29.2,929.0,986.41,707.38
2018,8,10,12,45,816.5,173.0,2.9,29.2,919.0,987.91,709.27
2018,8,10,13,0,807.0,177.0,3.0,29.2,909.0,986.28,709.31
2018,8,10,13,15,807.5,173.0,3.15,29.1,895.5,983.14,709.15
2018,8,10,13,30,808.0,169.0,3.3,29.0,882.0,976.89,707.04
2018,8,10,13,45,807.5,163.5,3.4,28.9,861.0,964.99,700.96
2018,8,10,14,0,807.0,158.0,3.5,28.8,840.0,950.01,692.95
2018,8,10,14,15,802.5,154.0,3.6,28.65,812.5,929.84,681.66
2018,8,10,14,30,798.0,150.0,3.7,28.5,785.0,906.88,668.5
2018,8,10,14,45,792.5,144.5,3.75,28.35,751.5,878.75,651.53
2018,8,10,15,0,787.0,139.0,3.8,28.2,718.0,848.11,632.77
2018,8,10,15,15,772.5,136.0,3.8,28.2,678.0,810.18,608.26
2018,8,10,15,30,758.0,133.0,3.8,28.2,638.0,770.63,582.44
2018,8,10,15,45,744.0,127.0,3.9,27.65,594.0,729.43,556.77
2018,8,10,16,0,730.0,121.0,4.0,27.1,550.0,684.4,527.82
2018,8,10,16,15,661.5,125.0,4.0,26.75,488.5,611.37,475.33
2018,8,10,16,30,593.0,129.0,4.0,26.4,427.0,542.09,424.13
2018,8,10,16,45,614.0,112.5,4.0,26.0,392.0,509.89,400.92
2018,8,10,17,0,635.0,96.0,4.0,25.6,357.0,474.31,373.91
2018,8,10,17,15,594.5,89.0,3.9,25.05,307.0,414.18,326.5
2018,8,10,17,30,554.0,82.0,3.8,24.5,257.0,357.02,280.07
2018,8,10,17,45,492.0,73.0,3.7,23.95,207.5,292.16,226.4
2018,8,10,18,0,430.0,64.0,3.6,23.4,158.0,233.18,176.38
2018,8,10,18,15,347.0,52.0,3.45,22.8,115.0,169.94,123.08
2018,8,10,18,30,264.0,40.0,3.3,22.2,72.0,117.38,78.54
2018,8,10,18,45,169.5,26.0,3.15,21.6,43.0,66.91,27.8
2018,8,10,19,0,75.0,12.0,3.0,21.0,14.0,22.24,0.0
2018,8,10,19,15,37.5,6.0,2.95,20.75,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,20.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,19.7,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.15,18.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,5,15,13.5,4.0,2.35,16.85,4.0,0.0,0.0
2018,8,11,5,30,27.0,8.0,2.5,17.2,8.0,7.86,0.0
2018,8,11,5,45,101.5,22.5,2.6,17.55,32.5,17.61,1.21
2018,8,11,6,0,176.0,37.0,2.7,17.9,57.0,28.43,18.03
2018,8,11,6,15,272.0,52.0,2.7,18.4,100.5,39.12,28.18
2018,8,11,6,30,368.0,67.0,2.7,18.9,144.0,49.28,37.44
2018,8,11,6,45,439.0,78.0,2.7,19.35,195.0,82.53,50.2
2018,8,11,7,0,510.0,89.0,2.7,19.8,246.0,126.59,78.1
2018,8,11,7,15,551.5,97.5,2.7,20.5,295.5,171.18,112.13
2018,8,11,7,30,593.0,106.0,2.7,21.2,345.0,220.48,152.63
2018,8,11,7,45,622.5,114.5,2.7,21.85,395.0,270.98,195.52
2018,8,11,8,0,652.0,123.0,2.7,22.5,445.0,324.44,240.58
2018,8,11,8,15,676.0,129.0,2.75,23.15,493.0,376.21,283.73
2018,8,11,8,30,700.0,135.0,2.8,23.8,541.0,429.86,327.22
2018,8,11,8,45,717.5,140.5,2.8,24.45,585.5,481.49,367.9
2018,8,11,9,0,735.0,146.0,2.8,25.1,630.0,533.84,407.8
2018,8,11,9,15,746.5,151.5,2.85,25.55,670.0,583.13,444.72
2018,8,11,9,30,758.0,157.0,2.9,26.0,710.0,632.07,480.36
2018,8,11,9,45,764.5,163.5,2.95,26.45,744.5,678.04,512.9
2018,8,11,10,0,771.0,170.0,3.0,26.9,779.0,722.82,543.83
2018,8,11,10,15,781.5,171.5,3.05,27.15,808.5,764.25,572.24
2018,8,11,10,30,792.0,173.0,3.1,27.4,838.0,804.12,598.19
2018,8,11,10,45,799.5,174.0,3.15,27.6,861.0,839.47,620.98
2018,8,11,11,0,807.0,175.0,3.2,27.8,884.0,872.89,642.36
2018,8,11,11,15,812.0,176.0,3.3,27.85,900.0,901.98,661.47
2018,8,11,11,30,817.0,177.0,3.4,27.9,916.0,928.66,679.02
2018,8,11,11,45,820.5,176.5,3.5,27.95,924.0,949.91,693.03
2018,8,11,12,0,824.0,176.0,3.6,28.0,932.0,968.41,705.34
2018,8,11,12,15,823.5,176.5,3.65,27.95,932.0,981.21,713.99
2018,8,11,12,30,823.0,177.0,3.7,27.9,932.0,991.0,720.81
2018,8,11,12,45,820.5,176.5,3.75,27.9,924.5,994.73,723.66
2018,8,11,13,0,818.0,176.0,3.8,27.9,917.0,995.33,724.65
2018,8,11,13,15,814.0,174.5,3.85,27.85,901.5,990.32,722.23
2018,8,11,13,30,810.0,173.0,3.9,27.8,886.0,982.21,717.93
2018,8,11,13,45,805.0,170.5,3.9,27.7,864.0,969.06,710.25
2018,8,11,14,0,800.0,168.0,3.9,27.6,842.0,952.95,700.72
2018,8,11,14,15,790.5,165.5,3.9,27.45,812.5,929.76,686.68
2018,8,11,14,30,781.0,163.0,3.9,27.3,783.0,903.99,670.93
2018,8,11,14,45,768.5,160.5,3.95,27.15,747.5,873.09,651.92
2018,8,11,15,0,756.0,158.0,4.0,27.0,712.0,843.6,633.77
2018,8,11,15,15,740.5,154.0,4.0,27.0,671.5,804.59,608.27
2018,8,11,15,30,725.0,150.0,4.0,27.0,631.0,764.1,581.55
2018,8,11,15,45,704.5,145.5,3.95,26.5,586.0,717.96,551.43
2018,8,11,16,0,684.0,141.0,3.9,26.0,541.0,671.2,519.53
2018,8,11,16,15,656.5,135.5,3.9,25.6,492.5,618.15,481.91
2018,8,11,16,30,629.0,130.0,3.9,25.2,444.0,565.63,443.75
2018,8,11,16,45,594.5,122.5,3.85,24.85,394.0,507.56,400.17
2018,8,11,17,0,560.0,115.0,3.8,24.5,344.0,451.32,356.81
2018,8,11,17,15,515.5,106.0,3.7,23.95,294.0,388.24,307.17
2018,8,11,17,30,471.0,97.0,3.6,23.4,244.0,331.58,261.13
2018,8,11,17,45,413.5,85.0,3.55,22.85,196.5,270.23,210.32
2018,8,11,18,0,356.0,73.0,3.5,22.3,149.0,214.53,163.12
2018,8,11,18,15,281.5,57.5,3.4,21.65,107.5,155.81,113.6
2018,8,11,18,30,207.0,42.0,3.3,21.0,66.0,105.25,70.75
2018,8,11,18,45,126.5,26.0,3.25,20.4,38.5,57.89,20.6
2018,8,11,19,0,46.0,10.0,3.2,19.8,11.0,16.12,0.0
2018,8,11,19,15,23.0,5.0,3.2,19.45,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,12,5,15,4.0,2.0,1.9,15.6,2.0,0.0,0.0
2018,8,12,5,30,8.0,4.0,1.9,15.9,4.0,3.93,0.0
2018,8,12,5,45,27.5,17.0,1.9,16.25,19.5,15.47,0.0
2018,8,12,6,0,47.0,30.0,1.9,16.6,35.0,26.75,16.65
2018,8,12,6,15,126.0,55.0,1.8,17.0,78.5,44.38,32.88
2018,8,12,6,30,205.0,80.0,1.7,17.4,122.0,62.9,49.54
2018,8,12,6,45,255.5,100.0,1.65,17.8,167.5,93.87,65.55
2018,8,12,7,0,306.0,120.0,1.6,18.2,213.0,132.96,92.33
2018,8,12,7,15,346.5,136.5,1.55,18.8,260.5,173.45,122.98
2018,8,12,7,30,387.0,153.0,1.5,19.4,308.0,215.88,156.71
2018,8,12,7,45,421.0,167.0,1.4,19.95,356.5,261.56,193.84
2018,8,12,8,0,455.0,181.0,1.3,20.5,405.0,310.83,233.57
2018,8,12,8,15,483.5,191.5,1.3,21.15,451.5,358.28,271.46
2018,8,12,8,30,512.0,202.0,1.3,21.8,498.0,408.31,310.45
2018,8,12,8,45,536.0,209.5,1.25,22.4,541.5,455.77,346.43
2018,8,12,9,0,560.0,217.0,1.2,23.0,585.0,504.89,382.52
2018,8,12,9,15,600.0,214.0,1.3,23.5,630.5,555.52,419.9
2018,8,12,9,30,640.0,211.0,1.4,24.0,676.0,608.02,457.87
2018,8,12,9,45,683.5,199.0,1.45,24.5,718.0,656.53,492.19
2018,8,12,10,0,727.0,187.0,1.5,25.0,760.0,706.96,527.18
2018,8,12,10,15,739.5,188.0,1.65,25.35,789.5,747.99,555.61
2018,8,12,10,30,752.0,189.0,1.8,25.7,819.0,787.95,582.66
2018,8,12,10,45,762.0,189.5,1.95,26.0,842.5,824.04,606.33
2018,8,12,11,0,772.0,190.0,2.1,26.3,866.0,856.91,627.78
2018,8,12,11,15,780.0,189.0,2.25,26.45,882.5,885.83,646.96
2018,8,12,11,30,788.0,188.0,2.4,26.6,899.0,912.56,664.74
2018,8,12,11,45,794.5,186.0,2.55,26.75,908.0,934.57,679.46
2018,8,12,12,0,801.0,184.0,2.7,26.9,917.0,954.0,692.59
2018,8,12,12,15,805.5,181.0,2.8,26.85,918.5,967.79,702.28
2018,8,12,12,30,810.0,178.0,2.9,26.8,920.0,978.69,710.25
2018,8,12,12,45,814.0,173.5,3.0,26.75,914.0,984.57,715.09
2018,8,12,13,0,818.0,169.0,3.1,26.7,908.0,987.35,718.07
2018,8,12,13,15,819.0,165.0,3.2,26.5,894.5,984.56,717.98
2018,8,12,13,30,820.0,161.0,3.3,26.3,881.0,978.6,715.95
2018,8,12,13,45,820.5,155.5,3.35,26.15,860.5,967.42,710.08
2018,8,12,14,0,821.0,150.0,3.4,26.0,840.0,953.09,702.23
2018,8,12,14,15,816.5,146.0,3.45,25.8,812.0,932.58,690.46
2018,8,12,14,30,812.0,142.0,3.5,25.6,784.0,909.22,676.81
2018,8,12,14,45,807.0,137.0,3.55,25.35,751.0,881.62,660.36
2018,8,12,15,0,802.0,132.0,3.6,25.1,718.0,851.45,642.05
2018,8,12,15,15,788.0,129.0,3.6,25.1,677.5,813.43,617.27
2018,8,12,15,30,774.0,126.0,3.6,25.1,637.0,773.71,591.13
2018,8,12,15,45,758.5,120.5,3.6,24.5,592.5,728.68,562.24
2018,8,12,16,0,743.0,115.0,3.6,23.9,548.0,684.8,533.67
2018,8,12,16,15,721.0,110.5,3.6,23.55,500.5,634.36,498.26
2018,8,12,16,30,699.0,106.0,3.6,23.2,453.0,583.89,461.38
2018,8,12,16,45,667.5,100.5,3.6,22.8,402.5,526.81,418.47
2018,8,12,17,0,636.0,95.0,3.6,22.4,352.0,471.17,375.36
2018,8,12,17,15,588.5,88.0,3.5,21.9,300.0,407.49,324.62
2018,8,12,17,30,541.0,81.0,3.4,21.4,248.0,347.5,275.33
2018,8,12,17,45,471.0,72.0,3.35,20.9,198.0,280.27,219.19
2018,8,12,18,0,401.0,63.0,3.3,20.4,148.0,218.36,166.41
2018,8,12,18,15,280.0,49.0,3.2,19.8,100.5,145.07,105.57
2018,8,12,18,30,159.0,35.0,3.1,19.2,53.0,85.02,56.45
2018,8,12,18,45,91.5,21.5,3.0,18.65,30.5,42.78,10.58
2018,8,12,19,0,24.0,8.0,2.9,18.1,8.0,11.09,0.0
2018,8,12,19,15,12.0,4.0,2.85,17.8,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,13,5,15,10.0,3.0,2.35,13.6,3.0,0.0,0.0
2018,8,13,5,30,20.0,6.0,2.4,13.9,6.0,5.9,0.0
2018,8,13,5,45,28.0,16.0,2.45,14.25,18.0,14.61,0.0
2018,8,13,6,0,36.0,26.0,2.5,14.6,30.0,23.48,13.94
2018,8,13,6,15,23.5,43.0,2.5,15.1,46.0,39.82,29.13
2018,8,13,6,30,11.0,60.0,2.5,15.6,62.0,56.23,44.03
2018,8,13,6,45,6.0,79.0,2.5,16.05,80.0,74.06,56.8
2018,8,13,7,0,1.0,98.0,2.5,16.5,98.0,91.75,71.73
2018,8,13,7,15,0.5,109.5,2.5,17.05,109.5,103.22,81.06
2018,8,13,7,30,0.0,121.0,2.5,17.6,121.0,114.53,90.03
2018,8,13,7,45,0.5,131.5,2.5,18.15,131.5,125.08,98.17
2018,8,13,8,0,1.0,142.0,2.5,18.7,142.0,135.64,106.19
2018,8,13,8,15,8.5,170.5,2.5,19.15,175.0,165.5,129.59
2018,8,13,8,30,16.0,199.0,2.5,19.6,208.0,196.33,153.44
2018,8,13,8,45,66.0,237.0,2.5,20.05,279.5,255.69,199.52
2018,8,13,9,0,116.0,275.0,2.5,20.5,351.0,321.27,249.8
2018,8,13,9,15,354.0,249.0,2.5,20.85,501.5,443.41,344.86
2018,8,13,9,30,592.0,223.0,2.5,21.2,652.0,588.49,454.35
2018,8,13,9,45,643.5,215.0,2.55,21.55,702.5,644.16,494.68
2018,8,13,10,0,695.0,207.0,2.6,21.9,753.0,702.64,536.82
2018,8,13,10,15,707.5,209.0,2.65,22.15,783.0,743.53,565.39
2018,8,13,10,30,720.0,211.0,2.7,22.4,813.0,783.47,592.92
2018,8,13,10,45,730.5,211.5,2.75,22.6,836.5,819.08,617.1
2018,8,13,11,0,741.0,212.0,2.8,22.8,860.0,853.14,639.35
2018,8,13,11,15,748.0,211.5,2.85,22.85,875.5,881.35,657.92
2018,8,13,11,30,755.0,211.0,2.9,22.9,891.0,907.41,675.08
2018,8,13,11,45,760.0,210.5,3.0,22.95,900.0,929.32,689.85
2018,8,13,12,0,765.0,210.0,3.1,23.0,909.0,948.7,703.03
2018,8,13,12,15,783.5,198.0,3.15,23.0,914.0,963.11,712.75
2018,8,13,12,30,802.0,186.0,3.2,23.0,919.0,978.35,723.18
2018,8,13,12,45,825.0,170.0,3.25,23.0,918.5,990.96,731.95
2018,8,13,13,0,848.0,154.0,3.3,23.0,918.0,1000.31,738.71
2018,8,13,13,15,847.0,151.0,3.35,22.95,903.5,996.43,737.01
2018,8,13,13,30,846.0,148.0,3.4,22.9,889.0,989.31,733.38
2018,8,13,13,45,823.5,153.0,3.45,22.85,859.0,966.74,719.55
2018,8,13,14,0,801.0,158.0,3.5,22.8,829.0,941.53,704.05
2018,8,13,14,15,805.0,150.5,3.55,22.65,805.0,925.57,695.07
2018,8,13,14,30,809.0,143.0,3.6,22.5,781.0,906.46,683.9
2018,8,13,14,45,810.5,135.5,3.65,22.4,750.0,882.0,668.94
2018,8,13,15,0,812.0,128.0,3.7,22.3,719.0,854.62,651.92
2018,8,13,15,15,798.0,124.5,3.7,22.3,678.0,815.72,626.21
2018,8,13,15,30,784.0,121.0,3.7,22.3,637.0,775.11,599.13
2018,8,13,15,45,766.0,117.5,3.7,21.9,592.0,729.92,569.33
2018,8,13,16,0,748.0,114.0,3.7,21.5,547.0,686.02,540.0
2018,8,13,16,15,628.5,130.5,3.7,21.15,472.5,590.91,469.25
2018,8,13,16,30,509.0,147.0,3.7,20.8,398.0,500.39,399.91
2018,8,13,16,45,473.5,136.0,3.7,20.5,349.5,443.75,356.48
2018,8,13,17,0,438.0,125.0,3.7,20.2,301.0,389.38,313.56
2018,8,13,17,15,427.0,109.0,3.65,19.7,260.5,344.52,277.39
2018,8,13,17,30,416.0,93.0,3.6,19.2,220.0,300.02,240.22
2018,8,13,17,45,383.0,78.5,3.55,18.75,178.5,248.85,196.45
2018,8,13,18,0,350.0,64.0,3.5,18.3,137.0,200.76,154.2
2018,8,13,18,15,263.5,51.0,3.4,17.8,97.0,141.94,104.02
2018,8,13,18,30,177.0,38.0,3.3,17.3,57.0,92.73,61.88
2018,8,13,18,45,100.0,23.0,3.2,16.85,32.5,45.83,6.91
2018,8,13,19,0,23.0,8.0,3.1,16.4,8.0,10.89,0.0
2018,8,13,19,15,11.5,4.0,3.1,16.15,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,5,15,2.5,2.0,2.55,13.8,2.0,0.0,0.0
2018,8,14,5,30,5.0,4.0,2.6,14.1,4.0,3.93,0.0
2018,8,14,5,45,2.5,15.0,2.65,14.35,15.0,14.48,0.0
2018,8,14,6,0,0.0,26.0,2.7,14.6,26.0,25.09,15.14
2018,8,14,6,15,1.0,45.0,2.75,15.05,45.0,42.35,31.29
2018,8,14,6,30,2.0,64.0,2.8,15.5,64.0,59.38,46.78
2018,8,14,6,45,6.5,83.5,2.85,15.95,85.0,77.69,59.84
2018,8,14,7,0,11.0,103.0,2.9,16.4,106.0,96.92,75.66
2018,8,14,7,15,8.5,117.0,2.9,16.9,119.5,110.96,87.21
2018,8,14,7,30,6.0,131.0,2.9,17.4,133.0,124.66,98.26
2018,8,14,7,45,3.0,138.0,2.9,17.95,139.0,131.61,103.56
2018,8,14,8,0,0.0,145.0,2.9,18.5,145.0,138.05,108.3
2018,8,14,8,15,1.5,157.5,2.9,18.9,158.5,150.84,118.07
2018,8,14,8,30,3.0,170.0,2.9,19.3,172.0,163.8,127.88
2018,8,14,8,45,6.0,185.5,2.9,19.7,189.5,180.47,140.56
2018,8,14,9,0,9.0,201.0,2.9,20.1,207.0,197.5,153.42
2018,8,14,9,15,13.0,224.0,2.9,20.45,233.0,222.54,172.47
2018,8,14,9,30,17.0,247.0,2.9,20.8,259.0,248.06,191.69
2018,8,14,9,45,24.5,278.0,2.9,21.15,296.5,284.02,218.78
2018,8,14,10,0,32.0,309.0,2.9,21.5,334.0,321.17,246.39
2018,8,14,10,15,73.0,344.5,2.95,21.65,404.5,388.98,297.85
2018,8,14,10,30,114.0,380.0,3.0,21.8,475.0,462.07,352.25
2018,8,14,10,45,331.0,336.5,3.05,22.0,623.0,607.31,463.45
2018,8,14,11,0,548.0,293.0,3.1,22.2,771.0,766.25,579.99
2018,8,14,11,15,657.0,247.5,3.1,22.3,830.5,836.05,629.86
2018,8,14,11,30,766.0,202.0,3.1,22.4,890.0,907.74,678.46
2018,8,14,11,45,771.5,200.5,3.15,22.5,898.5,926.33,690.19
2018,8,14,12,0,777.0,199.0,3.2,22.6,907.0,944.98,702.45
2018,8,14,12,15,783.5,195.0,3.25,22.6,909.0,959.42,712.24
2018,8,14,12,30,790.0,191.0,3.3,22.6,911.0,971.06,720.31
2018,8,14,12,45,797.0,184.5,3.35,22.65,906.0,977.73,725.05
2018,8,14,13,0,804.0,178.0,3.4,22.7,901.0,981.34,727.92
2018,8,14,13,15,803.0,175.0,3.45,22.6,886.5,977.62,726.47
2018,8,14,13,30,802.0,172.0,3.5,22.5,872.0,970.81,723.12
2018,8,14,13,45,799.5,167.5,3.5,22.45,850.5,957.91,715.32
2018,8,14,14,0,797.0,163.0,3.5,22.4,829.0,942.01,705.63
2018,8,14,14,15,791.0,159.0,3.55,22.25,800.5,920.42,692.74
2018,8,14,14,30,785.0,155.0,3.6,22.1,772.0,896.12,678.0
2018,8,14,14,45,755.5,159.0,3.6,21.95,730.5,860.15,654.85
2018,8,14,15,0,726.0,163.0,3.6,21.8,689.0,819.76,628.48
2018,8,14,15,15,716.5,156.0,3.6,21.8,650.5,783.27,604.29
2018,8,14,15,30,707.0,149.0,3.6,21.8,612.0,745.01,578.59
2018,8,14,15,45,701.5,139.5,3.6,21.35,571.5,705.52,552.69
2018,8,14,16,0,696.0,130.0,3.6,20.9,531.0,664.33,524.58
2018,8,14,16,15,667.0,124.5,3.6,20.55,481.5,609.77,484.9
2018,8,14,16,30,638.0,119.0,3.6,20.2,432.0,555.88,444.77
2018,8,14,16,45,602.0,112.0,3.6,19.9,381.0,497.15,399.71
2018,8,14,17,0,566.0,105.0,3.6,19.6,330.0,440.41,354.93
2018,8,14,17,15,539.0,95.0,3.55,19.1,285.0,387.33,311.97
2018,8,14,17,30,512.0,85.0,3.5,18.6,240.0,335.99,268.96
2018,8,14,17,45,438.5,75.0,3.45,18.1,189.5,266.29,210.19
2018,8,14,18,0,365.0,65.0,3.4,17.6,139.0,206.32,158.51
2018,8,14,18,15,286.5,51.0,3.3,17.2,99.0,148.13,108.36
2018,8,14,18,30,208.0,37.0,3.2,16.8,59.0,98.66,64.99
2018,8,14,18,45,123.5,22.5,3.1,16.35,33.5,51.17,0.82
2018,8,14,19,0,39.0,8.0,3.0,15.9,8.0,12.9,0.0
2018,8,14,19,15,19.5,4.0,2.95,15.7,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,15,5,15,6.0,2.0,2.2,14.05,2.0,0.0,0.0
2018,8,15,5,30,12.0,4.0,2.3,14.4,4.0,3.93,0.0
2018,8,15,5,45,17.0,11.0,2.4,14.8,12.0,10.3,0.0
2018,8,15,6,0,22.0,18.0,2.5,15.2,20.0,16.68,8.05
2018,8,15,6,15,11.0,28.0,2.55,15.65,29.0,27.12,17.96
2018,8,15,6,30,0.0,38.0,2.6,16.1,38.0,36.7,26.75
2018,8,15,6,45,0.0,53.5,2.65,16.6,53.5,51.65,38.05
2018,8,15,7,0,0.0,69.0,2.7,17.1,69.0,66.19,50.27
2018,8,15,7,15,0.0,79.0,2.65,17.6,79.0,75.83,58.18
2018,8,15,7,30,0.0,89.0,2.6,18.1,89.0,85.46,65.92
2018,8,15,7,45,0.0,107.0,2.55,18.6,107.0,102.5,79.59
2018,8,15,8,0,0.0,125.0,2.5,19.1,125.0,119.62,93.1
2018,8,15,8,15,9.0,159.0,2.5,19.5,164.0,155.05,121.1
2018,8,15,8,30,18.0,193.0,2.5,19.9,203.0,191.6,149.58
2018,8,15,8,45,32.5,228.5,2.45,20.3,249.0,231.59,180.37
2018,8,15,9,0,47.0,264.0,2.4,20.7,295.0,275.11,213.46
2018,8,15,9,15,142.0,271.5,2.4,21.0,372.5,340.87,264.52
2018,8,15,9,30,237.0,279.0,2.4,21.3,450.0,415.92,322.03
2018,8,15,9,45,437.0,243.5,2.45,21.6,578.0,530.51,410.06
2018,8,15,10,0,637.0,208.0,2.5,21.9,706.0,660.92,507.0
2018,8,15,10,15,734.5,174.0,2.55,22.15,769.0,728.72,556.19
2018,8,15,10,30,832.0,140.0,2.6,22.4,832.0,800.79,605.3
2018,8,15,10,45,842.5,138.5,2.7,22.6,855.5,837.28,629.25
2018,8,15,11,0,853.0,137.0,2.8,22.8,879.0,869.25,650.29
2018,8,15,11,15,859.5,136.5,2.85,22.85,895.5,898.67,669.62
2018,8,15,11,30,866.0,136.0,2.9,22.9,912.0,925.58,687.26
2018,8,15,11,45,871.5,134.0,3.0,23.0,920.5,947.41,701.79
2018,8,15,12,0,877.0,132.0,3.1,23.1,929.0,966.39,714.52
2018,8,15,12,15,878.0,131.5,3.15,23.05,929.5,979.6,723.57
2018,8,15,12,30,879.0,131.0,3.2,23.0,930.0,989.65,730.69
2018,8,15,12,45,878.5,129.5,3.25,23.0,922.5,994.01,734.04
2018,8,15,13,0,878.0,128.0,3.3,23.0,915.0,995.08,735.4
2018,8,15,13,15,876.0,126.0,3.35,22.9,900.0,990.89,733.71
2018,8,15,13,30,874.0,124.0,3.4,22.8,885.0,983.42,729.98
2018,8,15,13,45,870.5,122.0,3.4,22.7,863.5,971.27,722.9
2018,8,15,14,0,867.0,120.0,3.4,22.6,842.0,955.96,713.82
2018,8,15,14,15,861.0,118.0,3.45,22.5,813.5,935.25,701.51
2018,8,15,14,30,855.0,116.0,3.5,22.4,785.0,911.66,687.27
2018,8,15,14,45,847.0,113.0,3.5,22.25,750.5,882.46,668.98
2018,8,15,15,0,839.0,110.0,3.5,22.1,716.0,850.75,648.9
2018,8,15,15,15,826.0,107.0,3.5,22.1,675.0,817.29,627.1
2018,8,15,15,30,813.0,104.0,3.5,22.1,634.0,777.03,600.31
2018,8,15,15,45,797.5,100.5,3.45,21.75,589.5,732.69,570.89
2018,8,15,16,0,782.0,97.0,3.4,21.4,545.0,687.15,540.18
2018,8,15,16,15,762.5,92.5,3.4,21.1,497.0,636.82,505.28
2018,8,15,16,30,743.0,88.0,3.4,20.8,449.0,586.16,467.78
2018,8,15,16,45,714.5,83.0,3.35,20.5,399.0,529.51,424.4
2018,8,15,17,0,686.0,78.0,3.3,20.2,349.0,475.55,381.75
2018,8,15,17,15,623.0,75.0,3.25,19.75,294.0,406.39,325.97
2018,8,15,17,30,560.0,72.0,3.2,19.3,239.0,342.41,272.81
2018,8,15,17,45,465.0,65.5,3.15,18.85,186.0,267.43,209.88
2018,8,15,18,0,370.0,59.0,3.1,18.4,133.0,200.34,152.77
2018,8,15,18,15,304.0,46.5,3.0,17.95,95.5,147.35,106.62
2018,8,15,18,30,238.0,34.0,2.9,17.5,58.0,101.77,65.4
2018,8,15,18,45,145.5,21.0,2.8,17.05,33.0,52.7,0.0
2018,8,15,19,0,53.0,8.0,2.7,16.6,8.0,14.57,0.0
2018,8,15,19,15,26.5,4.0,2.7,16.35,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,16,5,15,19.0,3.0,1.7,13.2,3.0,0.0,0.0
2018,8,16,5,30,38.0,6.0,1.8,13.7,6.0,5.9,0.0
2018,8,16,5,45,37.5,12.5,1.95,14.15,14.5,10.75,0.0
2018,8,16,6,0,37.0,19.0,2.1,14.6,23.0,17.53,8.65
2018,8,16,6,15,18.5,33.0,2.1,15.15,35.0,31.42,21.72
2018,8,16,6,30,0.0,47.0,2.1,15.7,47.0,45.1,34.17
2018,8,16,6,45,0.0,66.0,2.15,16.25,66.0,62.57,47.26
2018,8,16,7,0,0.0,85.0,2.2,16.8,85.0,80.28,62.12
2018,8,16,7,15,0.5,100.5,2.2,17.3,100.5,95.17,74.31
2018,8,16,7,30,1.0,116.0,2.2,17.8,116.0,110.17,86.35
2018,8,16,7,45,1.0,130.5,2.2,18.35,130.5,124.24,97.41
2018,8,16,8,0,1.0,145.0,2.2,18.9,145.0,138.34,108.3
2018,8,16,8,15,3.0,159.5,2.15,19.35,161.0,153.22,119.67
2018,8,16,8,30,5.0,174.0,2.1,19.8,177.0,168.36,131.11
2018,8,16,8,45,41.5,212.5,2.1,20.25,239.5,221.27,172.33
2018,8,16,9,0,78.0,251.0,2.1,20.7,302.0,279.66,217.18
2018,8,16,9,15,305.0,231.5,2.1,21.1,448.5,397.63,309.38
2018,8,16,9,30,532.0,212.0,2.1,21.5,595.0,538.3,415.93
2018,8,16,9,45,698.5,165.0,2.05,21.95,694.0,631.6,484.86
2018,8,16,10,0,865.0,118.0,2.0,22.4,793.0,735.99,558.99
2018,8,16,10,15,873.0,119.5,2.05,22.7,822.5,778.24,586.07
2018,8,16,10,30,881.0,121.0,2.1,23.0,852.0,818.67,612.17
2018,8,16,10,45,887.0,122.5,2.15,23.3,875.5,855.44,635.57
2018,8,16,11,0,893.0,124.0,2.2,23.6,899.0,889.89,657.28
2018,8,16,11,15,896.5,125.0,2.3,23.75,914.5,919.15,676.31
2018,8,16,11,30,900.0,126.0,2.4,23.9,930.0,945.64,693.56
2018,8,16,11,45,903.0,125.5,2.45,24.05,938.5,967.26,707.2
2018,8,16,12,0,906.0,125.0,2.5,24.2,947.0,985.84,718.96
2018,8,16,12,15,907.0,125.0,2.6,24.2,947.5,999.88,728.78
2018,8,16,12,30,908.0,125.0,2.7,24.2,948.0,1010.65,736.63
2018,8,16,12,45,908.0,122.5,2.75,24.25,940.0,1014.55,739.57
2018,8,16,13,0,908.0,120.0,2.8,24.3,932.0,1015.06,740.49
2018,8,16,13,15,904.5,119.5,2.85,24.25,916.5,1010.83,738.78
2018,8,16,13,30,901.0,119.0,2.9,24.2,901.0,1003.25,735.03
2018,8,16,13,45,896.0,118.0,2.95,24.15,878.5,990.39,727.95
2018,8,16,14,0,891.0,117.0,3.0,24.1,856.0,974.33,718.87
2018,8,16,14,15,884.0,115.0,3.05,23.95,826.5,952.24,706.11
2018,8,16,14,30,877.0,113.0,3.1,23.8,797.0,927.21,691.4
2018,8,16,14,45,867.5,110.5,3.1,23.65,761.0,896.64,672.55
2018,8,16,15,0,858.0,108.0,3.1,23.5,725.0,863.58,651.92
2018,8,16,15,15,844.5,105.5,3.1,23.5,683.5,829.61,630.16
2018,8,16,15,30,831.0,103.0,3.1,23.5,642.0,788.85,603.47
2018,8,16,15,45,814.5,100.0,3.1,23.05,596.5,743.61,574.34
2018,8,16,16,0,798.0,97.0,3.1,22.6,551.0,697.21,543.87
2018,8,16,16,15,776.0,93.0,3.1,22.3,502.0,645.02,507.99
2018,8,16,16,30,754.0,89.0,3.1,22.0,453.0,592.69,469.59
2018,8,16,16,45,723.5,84.5,3.05,21.7,402.0,536.54,426.9
2018,8,16,17,0,693.0,80.0,3.0,21.4,351.0,480.05,382.68
2018,8,16,17,15,647.5,74.5,2.95,20.9,298.5,416.55,331.82
2018,8,16,17,30,602.0,69.0,2.9,20.4,246.0,356.5,282.03
2018,8,16,17,45,518.5,62.0,2.8,19.95,193.0,283.57,220.79
2018,8,16,18,0,435.0,55.0,2.7,19.5,140.0,218.83,165.3
2018,8,16,18,15,323.0,44.5,2.6,19.0,97.0,150.85,108.02
2018,8,16,18,30,211.0,34.0,2.5,18.5,54.0,95.12,59.92
2018,8,16,18,45,124.5,20.5,2.4,17.95,30.5,47.67,0.0
2018,8,16,19,0,38.0,7.0,2.3,17.4,7.0,11.59,0.0
2018,8,16,19,15,19.0,3.5,2.3,17.2,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,17,5,15,3.5,1.0,1.35,14.3,1.0,0.0,0.0
2018,8,17,5,30,7.0,2.0,1.4,14.8,2.0,1.97,0.0
2018,8,17,5,45,11.5,7.5,1.45,15.3,8.5,7.15,0.0
2018,8,17,6,0,16.0,13.0,1.5,15.8,15.0,12.25,4.2
2018,8,17,6,15,8.0,20.5,1.5,16.35,21.5,19.94,11.65
2018,8,17,6,30,0.0,28.0,1.5,16.9,28.0,27.02,18.16
2018,8,17,6,45,0.0,38.0,1.45,17.45,38.0,36.69,25.35
2018,8,17,7,0,0.0,48.0,1.4,18.0,48.0,46.36,33.5
2018,8,17,7,15,0.0,67.5,1.35,18.65,67.5,65.24,49.15
2018,8,17,7,30,0.0,87.0,1.3,19.3,87.0,83.59,64.04
2018,8,17,7,45,0.0,101.0,1.25,19.95,101.0,96.93,74.55
2018,8,17,8,0,0.0,115.0,1.2,20.6,115.0,110.32,84.91
2018,8,17,8,15,4.5,146.0,1.2,21.3,148.5,141.28,109.07
2018,8,17,8,30,9.0,177.0,1.2,22.0,182.0,172.86,133.21
2018,8,17,8,45,86.0,222.5,1.2,22.65,277.5,251.84,193.77
2018,8,17,9,0,163.0,268.0,1.2,23.3,373.0,339.59,259.49
2018,8,17,9,15,467.0,207.0,1.25,23.75,536.0,468.33,357.29
2018,8,17,9,30,771.0,146.0,1.3,24.2,699.0,626.34,472.91
2018,8,17,9,45,822.5,131.5,1.35,24.7,748.0,682.52,511.71
2018,8,17,10,0,874.0,117.0,1.4,25.2,797.0,740.6,550.87
2018,8,17,10,15,883.0,118.5,1.45,25.55,827.5,783.95,578.25
2018,8,17,10,30,892.0,120.0,1.5,25.9,858.0,825.53,604.29
2018,8,17,10,45,900.5,119.5,1.55,26.25,882.0,862.77,627.22
2018,8,17,11,0,909.0,119.0,1.6,26.6,906.0,897.76,648.56
2018,8,17,11,15,913.0,119.5,1.65,26.8,922.0,927.36,666.72
2018,8,17,11,30,917.0,120.0,1.7,27.0,938.0,954.15,683.12
2018,8,17,11,45,919.5,120.0,1.8,27.2,946.0,976.1,697.11
2018,8,17,12,0,922.0,120.0,1.9,27.4,954.0,994.94,709.24
2018,8,17,12,15,925.0,119.0,1.95,27.45,955.5,1010.01,718.91
2018,8,17,12,30,928.0,118.0,2.0,27.5,957.0,1021.79,726.66
2018,8,17,12,45,931.0,115.5,2.1,27.55,951.0,1028.63,732.08
2018,8,17,13,0,934.0,113.0,2.2,27.6,945.0,1032.01,735.47
2018,8,17,13,15,931.0,112.0,2.25,27.55,929.5,1027.62,733.83
2018,8,17,13,30,928.0,111.0,2.3,27.5,914.0,1019.76,730.19
2018,8,17,13,45,924.5,109.5,2.35,27.45,892.0,1007.48,723.86
2018,8,17,14,0,921.0,108.0,2.4,27.4,870.0,991.84,715.49
2018,8,17,14,15,914.5,107.0,2.45,27.25,840.5,970.7,703.92
2018,8,17,14,30,908.0,106.0,2.5,27.1,811.0,946.51,690.38
2018,8,17,14,45,898.0,104.0,2.55,26.95,774.5,915.23,672.13
2018,8,17,15,0,888.0,102.0,2.6,26.8,738.0,881.39,652.06
2018,8,17,15,15,875.0,100.0,2.6,26.8,696.0,842.69,627.76
2018,8,17,15,30,862.0,98.0,2.6,26.8,654.0,802.03,601.92
2018,8,17,15,45,845.5,95.0,2.6,26.35,607.5,760.09,575.92
2018,8,17,16,0,829.0,92.0,2.6,25.9,561.0,712.46,545.44
2018,8,17,16,15,806.0,89.5,2.55,25.55,511.5,659.98,510.38
2018,8,17,16,30,783.0,87.0,2.5,25.2,462.0,607.34,472.52
2018,8,17,16,45,751.5,82.5,2.45,24.8,409.5,547.61,428.33
2018,8,17,17,0,720.0,78.0,2.4,24.4,357.0,490.86,384.89
2018,8,17,17,15,674.5,73.0,2.25,23.7,304.0,426.65,334.41
2018,8,17,17,30,629.0,68.0,2.1,23.0,251.0,365.85,284.87
2018,8,17,17,45,564.5,61.0,2.0,22.3,200.5,299.14,229.37
2018,8,17,18,0,500.0,54.0,1.9,21.6,150.0,238.55,177.44
2018,8,17,18,15,370.5,44.0,1.8,20.85,103.0,162.85,114.79
2018,8,17,18,30,241.0,34.0,1.7,20.1,56.0,101.65,62.07
2018,8,17,18,45,128.0,19.0,1.65,19.35,30.0,45.88,0.0
2018,8,17,19,0,15.0,4.0,1.6,18.6,4.0,5.75,0.0
2018,8,17,19,15,7.5,2.0,1.6,18.3,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,5,15,9.5,2.0,1.15,16.0,2.0,0.0,0.0
2018,8,18,5,30,19.0,4.0,1.1,16.4,4.0,3.93,0.0
2018,8,18,5,45,87.0,18.5,1.1,16.85,25.5,14.64,0.0
2018,8,18,6,0,155.0,33.0,1.1,17.3,47.0,25.65,14.59
2018,8,18,6,15,235.0,49.0,1.1,17.8,86.0,37.32,26.44
2018,8,18,6,30,315.0,65.0,1.1,18.3,125.0,48.4,36.63
2018,8,18,6,45,389.5,80.5,1.1,18.8,178.0,77.03,49.15
2018,8,18,7,0,464.0,96.0,1.1,19.3,231.0,121.8,76.69
2018,8,18,7,15,484.5,106.5,1.0,20.0,271.5,162.67,107.59
2018,8,18,7,30,505.0,117.0,0.9,20.7,312.0,205.76,142.81
2018,8,18,7,45,554.0,124.5,0.85,21.35,366.5,255.87,183.53
2018,8,18,8,0,603.0,132.0,0.8,22.0,421.0,311.21,228.28
2018,8,18,8,15,658.5,134.0,0.8,22.6,480.0,368.5,273.97
2018,8,18,8,30,714.0,136.0,0.8,23.2,539.0,431.11,322.61
2018,8,18,8,45,738.5,138.5,0.75,23.8,586.0,484.17,362.81
2018,8,18,9,0,763.0,141.0,0.7,24.4,633.0,538.59,402.5
2018,8,18,9,15,773.5,148.0,0.75,24.85,674.0,590.22,439.76
2018,8,18,9,30,784.0,155.0,0.8,25.3,715.0,641.36,475.55
2018,8,18,9,45,790.0,161.0,0.85,25.75,749.5,688.4,507.54
2018,8,18,10,0,796.0,167.0,0.9,26.2,784.0,733.13,537.2
2018,8,18,10,15,805.5,169.5,1.0,26.6,814.5,775.56,565.41
2018,8,18,10,30,815.0,172.0,1.1,27.0,845.0,816.5,591.24
2018,8,18,10,45,822.5,173.0,1.2,27.35,868.0,852.64,613.88
2018,8,18,11,0,830.0,174.0,1.3,27.7,891.0,886.73,635.13
2018,8,18,11,15,834.0,176.0,1.4,27.8,907.0,916.52,654.23
2018,8,18,11,30,838.0,178.0,1.5,27.9,923.0,943.75,671.75
2018,8,18,11,45,840.0,178.0,1.6,28.05,930.5,964.43,685.07
2018,8,18,12,0,842.0,178.0,1.7,28.2,938.0,982.21,696.7
2018,8,18,12,15,843.5,177.5,1.8,28.15,938.5,996.0,706.5
2018,8,18,12,30,845.0,177.0,1.9,28.1,939.0,1006.69,714.5
2018,8,18,12,45,845.0,175.0,2.0,28.1,931.5,1011.22,718.63
2018,8,18,13,0,845.0,173.0,2.1,28.1,924.0,1012.5,720.89
2018,8,18,13,15,841.0,171.5,2.2,27.95,908.0,1007.16,719.52
2018,8,18,13,30,837.0,170.0,2.3,27.8,892.0,998.61,716.23
2018,8,18,13,45,830.5,168.5,2.4,27.7,869.0,984.5,709.32
2018,8,18,14,0,824.0,167.0,2.5,27.6,846.0,967.36,700.5
2018,8,18,14,15,815.0,164.0,2.55,27.35,815.5,943.41,687.2
2018,8,18,14,30,806.0,161.0,2.6,27.1,785.0,916.76,672.11
2018,8,18,14,45,793.5,158.0,2.65,26.9,748.5,884.46,653.03
2018,8,18,15,0,781.0,155.0,2.7,26.7,712.0,853.53,634.73
2018,8,18,15,15,765.5,151.0,2.7,26.7,670.0,813.52,609.21
2018,8,18,15,30,750.0,147.0,2.7,26.7,628.0,771.96,582.42
2018,8,18,15,45,729.5,141.5,2.7,26.15,581.5,723.65,551.77
2018,8,18,16,0,709.0,136.0,2.7,25.6,535.0,674.68,519.05
2018,8,18,16,15,683.0,129.5,2.7,25.2,485.5,620.49,481.14
2018,8,18,16,30,657.0,123.0,2.7,24.8,436.0,566.69,442.44
2018,8,18,16,45,620.5,115.5,2.65,24.45,384.0,506.3,397.33
2018,8,18,17,0,584.0,108.0,2.6,24.1,332.0,447.9,352.42
2018,8,18,17,15,521.5,97.5,2.5,23.4,275.5,375.84,295.94
2018,8,18,17,30,459.0,87.0,2.4,22.7,219.0,307.47,240.8
2018,8,18,17,45,396.0,74.0,2.3,22.05,171.5,244.31,188.38
2018,8,18,18,0,333.0,61.0,2.2,21.4,124.0,187.52,140.22
2018,8,18,18,15,239.5,47.0,2.15,20.75,85.0,127.79,90.38
2018,8,18,18,30,146.0,33.0,2.1,20.1,46.0,78.66,46.9
2018,8,18,18,45,78.5,18.5,2.05,19.5,25.0,31.54,0.0
2018,8,18,19,0,11.0,4.0,2.0,18.9,4.0,3.93,0.0
2018,8,18,19,15,5.5,2.0,2.0,18.65,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,19,5,15,1.5,1.0,1.65,14.85,1.0,0.0,0.0
2018,8,19,5,30,3.0,2.0,1.7,15.2,2.0,1.97,0.0
2018,8,19,5,45,1.5,10.5,1.75,15.55,10.5,10.32,0.0
2018,8,19,6,0,0.0,19.0,1.8,15.9,19.0,18.34,8.67
2018,8,19,6,15,0.0,34.0,1.75,16.35,34.0,32.73,22.61
2018,8,19,6,30,0.0,49.0,1.7,16.8,49.0,46.65,35.3
2018,8,19,6,45,0.0,64.0,1.7,17.25,64.0,60.68,45.45
2018,8,19,7,0,0.0,79.0,1.7,17.7,79.0,74.9,57.39
2018,8,19,7,15,0.0,88.0,1.65,18.15,88.0,83.85,64.7
2018,8,19,7,30,0.0,97.0,1.6,18.6,97.0,92.71,71.75
2018,8,19,7,45,0.0,107.5,1.55,19.1,107.5,102.9,79.73
2018,8,19,8,0,0.0,118.0,1.5,19.6,118.0,113.09,87.56
2018,8,19,8,15,1.5,139.0,1.5,20.1,140.0,133.63,103.59
2018,8,19,8,30,3.0,160.0,1.5,20.6,162.0,154.43,119.58
2018,8,19,8,45,13.0,196.5,1.5,21.1,205.0,194.07,150.14
2018,8,19,9,0,23.0,233.0,1.5,21.6,248.0,234.91,181.08
2018,8,19,9,15,69.5,269.5,1.55,22.1,318.5,297.07,228.3
2018,8,19,9,30,116.0,306.0,1.6,22.6,389.0,365.16,279.07
2018,8,19,9,45,381.5,262.5,1.65,23.15,554.0,510.04,389.34
2018,8,19,10,0,647.0,219.0,1.7,23.7,719.0,676.45,510.12
2018,8,19,10,15,732.5,194.0,1.8,24.1,780.5,744.16,557.17
2018,8,19,10,30,818.0,169.0,1.9,24.5,842.0,815.18,605.13
2018,8,19,10,45,828.0,168.5,1.95,24.85,866.0,851.96,627.91
2018,8,19,11,0,838.0,168.0,2.0,25.2,890.0,886.83,649.57
2018,8,19,11,15,844.5,168.0,2.05,25.45,906.5,916.99,668.29
2018,8,19,11,30,851.0,168.0,2.1,25.7,923.0,944.65,685.38
2018,8,19,11,45,856.5,166.5,2.1,25.9,932.0,967.23,698.8
2018,8,19,12,0,862.0,165.0,2.1,26.1,941.0,986.95,710.44
2018,8,19,12,15,855.5,169.0,2.2,26.15,939.0,997.87,718.11
2018,8,19,12,30,849.0,173.0,2.3,26.2,937.0,1005.5,723.87
2018,8,19,12,45,837.0,178.0,2.35,26.25,925.5,1005.56,724.41
2018,8,19,13,0,825.0,183.0,2.4,26.3,914.0,1002.35,723.05
2018,8,19,13,15,820.5,181.5,2.45,26.15,898.0,996.55,720.74
2018,8,19,13,30,816.0,180.0,2.5,26.0,882.0,987.6,716.52
2018,8,19,13,45,810.0,178.0,2.6,25.9,859.0,973.61,709.46
2018,8,19,14,0,804.0,176.0,2.7,25.8,836.0,956.65,700.51
2018,8,19,14,15,793.5,173.5,2.7,25.6,805.5,932.11,686.01
2018,8,19,14,30,783.0,171.0,2.7,25.4,775.0,909.0,672.49
2018,8,19,14,45,769.0,168.0,2.75,25.2,738.0,875.88,652.58
2018,8,19,15,0,755.0,165.0,2.8,25.0,701.0,840.73,631.14
2018,8,19,15,15,738.5,160.5,2.8,25.0,659.0,800.07,604.87
2018,8,19,15,30,722.0,156.0,2.8,25.0,617.0,757.99,577.36
2018,8,19,15,45,696.5,151.5,2.85,24.4,569.5,707.91,544.81
2018,8,19,16,0,671.0,147.0,2.9,23.8,522.0,657.61,510.69
2018,8,19,16,15,630.0,142.5,2.9,23.4,469.0,596.84,467.17
2018,8,19,16,30,589.0,138.0,2.9,23.0,416.0,537.79,423.79
2018,8,19,16,45,537.0,127.5,2.9,22.55,358.5,465.66,369.43
2018,8,19,17,0,485.0,117.0,2.9,22.1,301.0,400.14,318.54
2018,8,19,17,15,445.0,105.0,2.85,21.5,254.0,343.04,272.91
2018,8,19,17,30,405.0,93.0,2.8,20.9,207.0,289.28,228.55
2018,8,19,17,45,343.5,80.0,2.7,20.3,163.0,229.76,178.58
2018,8,19,18,0,282.0,67.0,2.6,19.7,119.0,176.54,133.1
2018,8,19,18,15,205.0,48.5,2.55,19.15,80.0,119.45,84.93
2018,8,19,18,30,128.0,30.0,2.5,18.6,41.0,70.39,40.23
2018,8,19,18,45,69.5,16.5,2.4,18.1,22.0,27.83,0.0
2018,8,19,19,0,11.0,3.0,2.3,17.6,3.0,0.0,0.0
2018,8,19,19,15,5.5,1.5,2.3,17.4,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
