Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,20,5,15,2.5,1.0,1.7,14.35,1.0,0.0,0.0
2018,8,20,5,30,5.0,2.0,1.7,14.6,2.0,0.0,0.0
2018,8,20,5,45,6.0,7.5,1.7,14.8,8.0,7.37,0.0
2018,8,20,6,0,7.0,13.0,1.7,15.0,14.0,12.64,4.08
2018,8,20,6,15,3.5,23.5,1.65,15.25,24.0,22.68,14.0
2018,8,20,6,30,0.0,34.0,1.6,15.5,34.0,32.83,23.34
2018,8,20,6,45,0.0,46.0,1.55,15.75,46.0,44.43,32.06
2018,8,20,7,0,0.0,58.0,1.5,16.0,58.0,56.05,41.96
2018,8,20,7,15,0.0,66.5,1.45,16.35,66.5,64.27,48.8
2018,8,20,7,30,0.0,75.0,1.4,16.7,75.0,72.43,55.45
2018,8,20,7,45,0.0,82.5,1.35,17.05,82.5,79.66,61.2
2018,8,20,8,0,0.0,90.0,1.3,17.4,90.0,86.89,66.85
2018,8,20,8,15,0.0,102.5,1.3,17.85,102.5,98.85,76.28
2018,8,20,8,30,0.0,115.0,1.3,18.3,115.0,110.84,85.61
2018,8,20,8,45,0.0,126.5,1.3,18.75,126.5,121.93,94.09
2018,8,20,9,0,0.0,138.0,1.3,19.2,138.0,133.05,102.51
2018,8,20,9,15,4.0,171.0,1.35,19.7,174.0,167.02,128.95
2018,8,20,9,30,8.0,204.0,1.4,20.2,210.0,201.49,155.31
2018,8,20,9,45,15.5,240.0,1.4,20.7,252.0,241.69,185.69
2018,8,20,10,0,23.0,276.0,1.4,21.2,294.0,282.73,216.14
2018,8,20,10,15,189.5,294.0,1.45,21.6,449.0,430.67,329.84
2018,8,20,10,30,356.0,312.0,1.5,22.0,604.0,588.31,445.06
2018,8,20,10,45,549.5,265.0,1.55,22.4,730.0,718.12,537.98
2018,8,20,11,0,743.0,218.0,1.6,22.8,856.0,856.48,632.91
2018,8,20,11,15,748.0,219.5,1.65,23.05,871.5,884.94,649.59
2018,8,20,11,30,753.0,221.0,1.7,23.3,887.0,911.16,665.97
2018,8,20,11,45,755.5,221.5,1.75,23.55,894.5,931.66,678.65
2018,8,20,12,0,758.0,222.0,1.8,23.8,902.0,949.53,689.74
2018,8,20,12,15,779.0,209.0,1.85,23.9,908.0,968.38,701.94
2018,8,20,12,30,800.0,196.0,1.9,24.0,914.0,980.81,710.1
2018,8,20,12,45,826.0,178.0,2.0,24.1,913.5,993.9,719.47
2018,8,20,13,0,852.0,160.0,2.1,24.2,913.0,1003.65,726.78
2018,8,20,13,15,847.5,159.0,2.15,24.2,897.0,998.18,724.19
2018,8,20,13,30,843.0,158.0,2.2,24.2,881.0,989.49,719.79
2018,8,20,13,45,836.5,156.5,2.25,24.15,857.5,975.18,712.01
2018,8,20,14,0,830.0,155.0,2.3,24.1,834.0,957.84,702.35
2018,8,20,14,15,820.5,153.0,2.4,23.9,804.0,934.25,689.49
2018,8,20,14,30,811.0,151.0,2.5,23.7,774.0,907.98,674.75
2018,8,20,14,45,798.5,148.5,2.55,23.5,737.5,876.0,655.62
2018,8,20,15,0,786.0,146.0,2.6,23.3,701.0,841.82,634.83
2018,8,20,15,15,770.0,142.0,2.6,23.3,659.0,804.37,610.73
2018,8,20,15,30,754.0,138.0,2.6,23.3,617.0,762.2,583.11
2018,8,20,15,45,722.5,135.5,2.65,22.65,567.0,708.68,548.71
2018,8,20,16,0,691.0,133.0,2.7,22.0,517.0,655.33,512.45
2018,8,20,16,15,646.5,130.0,2.75,21.5,463.0,593.16,467.92
2018,8,20,16,30,602.0,127.0,2.8,21.0,409.0,532.97,423.58
2018,8,20,16,45,570.0,117.5,2.8,20.55,359.5,475.64,380.1
2018,8,20,17,0,538.0,108.0,2.8,20.1,310.0,420.03,336.53
2018,8,20,17,15,495.5,98.0,2.8,19.45,262.0,358.76,287.32
2018,8,20,17,30,453.0,88.0,2.8,18.8,214.0,303.61,241.4
2018,8,20,17,45,363.5,75.0,2.8,18.2,162.5,230.94,180.55
2018,8,20,18,0,274.0,62.0,2.8,17.6,111.0,167.57,126.86
2018,8,20,18,15,179.0,44.5,2.7,17.15,72.5,107.26,76.2
2018,8,20,18,30,84.0,27.0,2.6,16.7,34.0,52.34,27.58
2018,8,20,18,45,47.0,14.5,2.55,16.25,18.0,21.96,0.0
2018,8,20,19,0,10.0,2.0,2.5,15.8,2.0,0.0,0.0
2018,8,20,19,15,5.0,1.0,2.45,15.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,1.7,13.25,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,1.8,13.5,2.0,0.0,0.0
2018,8,21,5,45,8.5,13.0,1.85,13.8,13.5,12.78,0.0
2018,8,21,6,0,12.0,24.0,1.9,14.1,25.0,22.61,11.4
2018,8,21,6,15,23.5,44.5,1.95,14.45,48.0,40.3,29.21
2018,8,21,6,30,35.0,65.0,2.0,14.8,71.0,57.53,45.07
2018,8,21,6,45,51.0,85.5,2.05,15.1,98.0,77.39,58.7
2018,8,21,7,0,67.0,106.0,2.1,15.4,125.0,101.04,77.09
2018,8,21,7,15,64.0,125.5,2.05,15.8,146.5,123.15,95.26
2018,8,21,7,30,61.0,145.0,2.0,16.2,168.0,145.04,113.34
2018,8,21,7,45,53.0,164.5,2.0,16.55,186.5,165.39,130.17
2018,8,21,8,0,45.0,184.0,2.0,16.9,205.0,184.91,145.97
2018,8,21,8,15,50.0,205.5,1.95,17.3,231.5,210.23,165.78
2018,8,21,8,30,55.0,227.0,1.9,17.7,258.0,236.2,185.82
2018,8,21,8,45,51.5,243.0,1.9,18.1,274.0,253.75,199.01
2018,8,21,9,0,48.0,259.0,1.9,18.5,290.0,270.92,211.68
2018,8,21,9,15,50.0,279.0,1.95,18.8,313.0,294.62,229.39
2018,8,21,9,30,52.0,299.0,2.0,19.1,336.0,318.57,247.07
2018,8,21,9,45,56.5,318.5,2.0,19.45,360.5,343.97,265.6
2018,8,21,10,0,61.0,338.0,2.0,19.8,385.0,369.8,284.24
2018,8,21,10,15,63.0,353.5,2.05,20.1,403.5,390.29,298.83
2018,8,21,10,30,65.0,369.0,2.1,20.4,422.0,410.9,313.43
2018,8,21,10,45,61.0,374.0,2.1,20.65,425.0,416.37,316.64
2018,8,21,11,0,57.0,379.0,2.1,20.9,428.0,421.39,319.61
2018,8,21,11,15,44.5,365.5,2.15,21.1,404.0,400.09,303.27
2018,8,21,11,30,32.0,352.0,2.2,21.3,380.0,377.77,286.24
2018,8,21,11,45,31.0,353.0,2.25,21.45,380.5,379.8,287.62
2018,8,21,12,0,30.0,354.0,2.3,21.6,381.0,381.65,288.8
2018,8,21,12,15,30.0,352.5,2.3,21.65,379.5,381.73,288.8
2018,8,21,12,30,30.0,351.0,2.3,21.7,378.0,381.64,288.72
2018,8,21,12,45,31.0,351.5,2.35,21.8,379.0,384.42,290.86
2018,8,21,13,0,32.0,352.0,2.4,21.9,380.0,387.06,292.94
2018,8,21,13,15,32.0,346.0,2.4,21.8,373.5,381.82,289.39
2018,8,21,13,30,32.0,340.0,2.4,21.7,367.0,376.39,285.77
2018,8,21,13,45,32.0,331.5,2.45,21.65,358.0,368.17,280.13
2018,8,21,14,0,32.0,323.0,2.5,21.6,349.0,359.76,274.4
2018,8,21,14,15,32.5,313.0,2.5,21.4,338.5,350.08,267.83
2018,8,21,14,30,33.0,303.0,2.5,21.2,328.0,340.23,261.15
2018,8,21,14,45,39.0,295.0,2.5,21.05,323.5,337.22,259.79
2018,8,21,15,0,45.0,287.0,2.5,20.9,319.0,333.82,258.14
2018,8,21,15,15,52.5,276.0,2.5,20.9,311.0,327.98,254.56
2018,8,21,15,30,60.0,265.0,2.5,20.9,303.0,321.54,250.54
2018,8,21,15,45,83.5,248.5,2.45,20.35,297.0,320.51,251.66
2018,8,21,16,0,107.0,232.0,2.4,19.8,291.0,324.86,256.75
2018,8,21,16,15,187.0,207.5,2.4,19.45,299.0,348.5,277.98
2018,8,21,16,30,267.0,183.0,2.4,19.1,307.0,371.59,298.01
2018,8,21,16,45,277.0,171.0,2.35,18.7,286.5,352.68,283.52
2018,8,21,17,0,287.0,159.0,2.3,18.3,266.0,332.36,267.47
2018,8,21,17,15,253.0,137.5,2.25,17.9,221.0,278.4,223.8
2018,8,21,17,30,219.0,116.0,2.2,17.5,176.0,227.49,181.69
2018,8,21,17,45,179.5,90.5,2.15,17.05,133.0,172.99,135.91
2018,8,21,18,0,140.0,65.0,2.1,16.6,90.0,122.27,92.74
2018,8,21,18,15,97.5,43.0,2.05,16.3,57.5,78.78,55.48
2018,8,21,18,30,55.0,21.0,2.0,16.0,25.0,37.9,17.15
2018,8,21,18,45,29.0,11.0,1.95,15.7,13.0,15.48,0.0
2018,8,21,19,0,3.0,1.0,1.9,15.4,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,1.85,15.25,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,0.85,13.7,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,22,5,45,7.0,8.5,1.0,14.3,9.0,8.36,0.0
2018,8,22,6,0,10.0,15.0,1.1,14.6,16.0,14.59,5.05
2018,8,22,6,15,5.0,27.0,1.1,14.95,27.5,26.07,16.88
2018,8,22,6,30,0.0,39.0,1.1,15.3,39.0,37.67,27.59
2018,8,22,6,45,0.0,52.5,1.1,15.65,52.5,50.52,37.18
2018,8,22,7,0,0.0,66.0,1.1,16.0,66.0,63.28,48.03
2018,8,22,7,15,0.0,76.0,1.1,16.4,76.0,72.94,56.04
2018,8,22,7,30,0.0,86.0,1.1,16.8,86.0,82.58,63.87
2018,8,22,7,45,0.0,95.0,1.05,17.2,95.0,91.3,70.78
2018,8,22,8,0,0.0,104.0,1.0,17.6,104.0,100.01,77.56
2018,8,22,8,15,0.5,126.5,1.0,18.0,127.0,121.57,94.67
2018,8,22,8,30,1.0,149.0,1.0,18.4,150.0,143.27,111.6
2018,8,22,8,45,10.5,186.0,1.05,18.85,193.0,183.01,142.57
2018,8,22,9,0,20.0,223.0,1.1,19.3,236.0,223.9,173.86
2018,8,22,9,15,63.5,268.5,1.15,19.7,313.0,292.59,226.42
2018,8,22,9,30,107.0,314.0,1.2,20.1,390.0,366.86,281.95
2018,8,22,9,45,201.0,327.5,1.25,20.5,478.5,449.35,343.53
2018,8,22,10,0,295.0,341.0,1.3,20.9,567.0,540.49,409.89
2018,8,22,10,15,404.0,319.5,1.4,21.2,642.0,617.18,465.86
2018,8,22,10,30,513.0,298.0,1.5,21.5,717.0,699.67,525.01
2018,8,22,10,45,594.5,276.0,1.55,21.8,774.0,764.8,570.37
2018,8,22,11,0,676.0,254.0,1.6,22.1,831.0,833.75,617.6
2018,8,22,11,15,687.0,252.5,1.7,22.3,848.0,862.9,636.99
2018,8,22,11,30,698.0,251.0,1.8,22.5,865.0,890.24,655.5
2018,8,22,11,45,706.0,248.0,1.9,22.7,873.5,911.33,669.72
2018,8,22,12,0,714.0,245.0,2.0,22.9,882.0,930.09,682.18
2018,8,22,12,15,727.5,236.0,2.05,22.9,885.0,945.48,692.53
2018,8,22,12,30,741.0,227.0,2.1,22.9,888.0,958.25,701.3
2018,8,22,12,45,758.0,215.0,2.15,22.85,885.5,968.46,708.67
2018,8,22,13,0,775.0,203.0,2.2,22.8,883.0,975.63,714.22
2018,8,22,13,15,772.5,201.0,2.25,22.65,868.5,971.38,712.78
2018,8,22,13,30,770.0,199.0,2.3,22.5,854.0,964.1,709.57
2018,8,22,13,45,765.5,194.5,2.35,22.35,831.0,949.26,701.49
2018,8,22,14,0,761.0,190.0,2.4,22.2,808.0,931.53,691.6
2018,8,22,14,15,752.0,186.0,2.4,21.95,778.0,907.39,677.26
2018,8,22,14,30,743.0,182.0,2.4,21.7,748.0,880.73,661.25
2018,8,22,14,45,731.0,177.5,2.4,21.5,712.0,848.56,641.28
2018,8,22,15,0,719.0,173.0,2.4,21.3,676.0,814.36,619.81
2018,8,22,15,15,702.0,168.0,2.4,21.3,634.5,773.71,593.15
2018,8,22,15,30,685.0,163.0,2.4,21.3,593.0,731.77,565.05
2018,8,22,15,45,664.0,157.0,2.4,20.65,548.0,684.73,533.56
2018,8,22,16,0,643.0,151.0,2.4,20.0,503.0,637.22,500.91
2018,8,22,16,15,614.5,143.5,2.35,19.6,454.5,582.89,461.58
2018,8,22,16,30,586.0,136.0,2.3,19.2,406.0,529.31,421.79
2018,8,22,16,45,548.5,126.5,2.3,18.8,355.5,467.24,374.52
2018,8,22,17,0,511.0,117.0,2.3,18.4,305.0,410.3,329.73
2018,8,22,17,15,445.5,106.0,2.25,17.95,251.5,340.93,273.66
2018,8,22,17,30,380.0,95.0,2.2,17.5,198.0,277.54,221.05
2018,8,22,17,45,316.5,79.0,2.15,17.0,152.0,215.77,168.78
2018,8,22,18,0,253.0,63.0,2.1,16.5,106.0,160.57,121.33
2018,8,22,18,15,186.5,45.0,2.0,16.15,71.0,109.22,76.92
2018,8,22,18,30,120.0,27.0,1.9,15.8,36.0,62.2,27.49
2018,8,22,18,45,63.0,14.0,1.8,15.45,18.5,23.7,0.0
2018,8,22,19,0,6.0,1.0,1.7,15.1,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.65,14.9,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.35,13.0,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.5,13.4,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,1.6,13.85,9.5,9.34,0.0
2018,8,23,6,0,0.0,18.0,1.7,14.3,18.0,17.37,6.66
2018,8,23,6,15,0.0,35.5,1.75,14.75,35.5,33.79,23.45
2018,8,23,6,30,0.0,53.0,1.8,15.2,53.0,49.71,38.09
2018,8,23,6,45,1.5,72.5,1.85,15.6,73.0,67.54,51.42
2018,8,23,7,0,3.0,92.0,1.9,16.0,93.0,86.08,67.0
2018,8,23,7,15,2.5,100.0,1.9,16.35,101.0,94.69,74.11
2018,8,23,7,30,2.0,108.0,1.9,16.7,109.0,102.96,80.77
2018,8,23,7,45,2.0,120.0,1.9,17.05,121.0,114.78,90.18
2018,8,23,8,0,2.0,132.0,1.9,17.4,133.0,126.6,99.43
2018,8,23,8,15,3.5,151.5,1.85,17.8,153.5,145.91,114.58
2018,8,23,8,30,5.0,171.0,1.8,18.2,174.0,165.49,129.71
2018,8,23,8,45,9.0,191.0,1.8,18.55,196.5,186.97,146.21
2018,8,23,9,0,13.0,211.0,1.8,18.9,219.0,208.94,162.94
2018,8,23,9,15,21.0,240.5,1.8,19.25,254.5,242.67,188.67
2018,8,23,9,30,29.0,270.0,1.8,19.6,290.0,276.99,214.49
2018,8,23,9,45,42.0,300.0,1.85,19.9,331.0,316.78,244.34
2018,8,23,10,0,55.0,330.0,1.9,20.2,372.0,357.94,274.83
2018,8,23,10,15,71.0,354.5,1.95,20.45,411.0,397.29,303.78
2018,8,23,10,30,87.0,379.0,2.0,20.7,450.0,437.96,333.38
2018,8,23,10,45,109.5,394.5,2.05,20.95,486.0,476.24,361.2
2018,8,23,11,0,132.0,410.0,2.1,21.2,522.0,519.26,392.15
2018,8,23,11,15,208.5,405.5,2.15,21.35,586.5,587.67,442.88
2018,8,23,11,30,285.0,401.0,2.2,21.5,651.0,663.75,497.9
2018,8,23,11,45,457.0,346.5,2.25,21.65,751.5,779.97,582.66
2018,8,23,12,0,629.0,292.0,2.3,21.8,852.0,896.81,665.15
2018,8,23,12,15,652.5,281.5,2.35,21.85,862.0,919.48,680.18
2018,8,23,12,30,676.0,271.0,2.4,21.9,872.0,939.97,694.69
2018,8,23,12,45,680.5,265.0,2.45,21.9,865.0,944.28,698.28
2018,8,23,13,0,685.0,259.0,2.5,21.9,858.0,945.82,700.28
2018,8,23,13,15,682.5,255.0,2.55,21.85,843.0,939.86,697.37
2018,8,23,13,30,680.0,251.0,2.6,21.8,828.0,931.14,692.73
2018,8,23,13,45,675.5,246.0,2.65,21.75,806.0,916.75,684.37
2018,8,23,14,0,671.0,241.0,2.7,21.7,784.0,899.75,674.29
2018,8,23,14,15,662.0,235.5,2.75,21.5,754.5,875.55,659.63
2018,8,23,14,30,653.0,230.0,2.8,21.3,725.0,849.09,643.33
2018,8,23,14,45,641.0,223.0,2.85,21.15,689.5,816.35,622.38
2018,8,23,15,0,629.0,216.0,2.9,21.0,654.0,781.82,599.93
2018,8,23,15,15,611.0,209.0,2.9,21.0,613.0,738.26,570.11
2018,8,23,15,30,593.0,202.0,2.9,21.0,572.0,696.57,541.15
2018,8,23,15,45,572.0,192.0,2.95,20.45,527.0,648.74,508.52
2018,8,23,16,0,551.0,182.0,3.0,19.9,482.0,600.78,474.97
2018,8,23,16,15,523.5,171.5,3.0,19.5,434.5,548.06,436.43
2018,8,23,16,30,496.0,161.0,3.0,19.1,387.0,496.33,397.66
2018,8,23,16,45,459.0,148.0,3.05,18.7,337.5,437.69,352.48
2018,8,23,17,0,422.0,135.0,3.1,18.3,288.0,381.56,307.98
2018,8,23,17,15,374.5,118.5,3.05,17.85,238.5,319.44,257.37
2018,8,23,17,30,327.0,102.0,3.0,17.4,189.0,261.56,208.95
2018,8,23,17,45,265.5,83.0,3.0,16.9,143.5,195.75,153.35
2018,8,23,18,0,204.0,64.0,3.0,16.4,98.0,141.29,106.64
2018,8,23,18,15,131.5,42.5,2.95,16.1,61.5,87.3,60.65
2018,8,23,18,30,59.0,21.0,2.9,15.8,25.0,38.11,12.17
2018,8,23,18,45,31.0,11.0,2.8,15.45,13.0,15.61,0.0
2018,8,23,19,0,3.0,1.0,2.7,15.1,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.7,15.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,1.9,12.8,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.0,13.1,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.5,2.1,13.4,7.5,7.37,0.0
2018,8,24,6,0,0.0,14.0,2.2,13.7,14.0,13.5,3.53
2018,8,24,6,15,0.0,27.0,2.2,14.05,27.0,26.07,16.82
2018,8,24,6,30,0.0,40.0,2.2,14.4,40.0,38.63,28.46
2018,8,24,6,45,0.0,56.5,2.2,14.8,56.5,53.93,40.14
2018,8,24,7,0,0.0,73.0,2.2,15.2,73.0,69.41,53.33
2018,8,24,7,15,0.0,82.5,2.15,15.65,82.5,78.76,61.12
2018,8,24,7,30,0.0,92.0,2.1,16.1,92.0,88.04,68.66
2018,8,24,7,45,0.0,106.0,2.05,16.5,106.0,101.43,79.46
2018,8,24,8,0,0.0,120.0,2.0,16.9,120.0,114.88,90.12
2018,8,24,8,15,2.5,144.0,1.95,17.35,145.5,138.58,108.91
2018,8,24,8,30,5.0,168.0,1.9,17.8,171.0,162.69,127.73
2018,8,24,8,45,7.5,184.0,1.85,18.2,188.5,179.7,140.68
2018,8,24,9,0,10.0,200.0,1.8,18.6,206.0,197.01,153.75
2018,8,24,9,15,14.5,224.0,1.8,19.0,233.5,223.34,173.79
2018,8,24,9,30,19.0,248.0,1.8,19.4,261.0,250.21,193.98
2018,8,24,9,45,22.0,265.5,1.8,19.8,281.5,270.4,208.79
2018,8,24,10,0,25.0,283.0,1.8,20.2,302.0,290.88,223.71
2018,8,24,10,15,36.0,314.0,1.85,20.5,342.5,332.03,254.41
2018,8,24,10,30,47.0,345.0,1.9,20.8,383.0,373.53,284.89
2018,8,24,10,45,57.5,366.0,2.0,21.15,414.0,405.8,308.3
2018,8,24,11,0,68.0,387.0,2.1,21.5,445.0,438.82,332.1
2018,8,24,11,15,96.0,397.5,2.1,21.7,480.5,477.24,360.27
2018,8,24,11,30,124.0,408.0,2.1,21.9,516.0,521.71,392.4
2018,8,24,11,45,262.5,385.5,2.15,22.1,617.5,635.9,477.28
2018,8,24,12,0,401.0,363.0,2.2,22.3,719.0,754.48,562.19
2018,8,24,12,15,507.0,331.0,2.25,22.4,780.5,830.49,615.95
2018,8,24,12,30,613.0,299.0,2.3,22.5,842.0,906.93,669.41
2018,8,24,12,45,620.5,293.5,2.35,22.6,839.0,914.39,674.31
2018,8,24,13,0,628.0,288.0,2.4,22.7,836.0,919.32,678.26
2018,8,24,13,15,623.0,285.5,2.45,22.65,820.5,912.63,674.71
2018,8,24,13,30,618.0,283.0,2.5,22.6,805.0,903.39,669.62
2018,8,24,13,45,610.5,278.0,2.55,22.6,782.0,885.33,658.62
2018,8,24,14,0,603.0,273.0,2.6,22.6,759.0,866.35,647.0
2018,8,24,14,15,593.5,266.5,2.65,22.45,730.0,841.78,631.9
2018,8,24,14,30,584.0,260.0,2.7,22.3,701.0,815.26,615.36
2018,8,24,14,45,571.0,252.0,2.75,22.15,665.5,782.28,594.15
2018,8,24,15,0,558.0,244.0,2.8,22.0,630.0,747.87,571.67
2018,8,24,15,15,539.5,235.0,2.8,22.0,589.5,706.66,543.4
2018,8,24,15,30,521.0,226.0,2.8,22.0,549.0,664.8,514.29
2018,8,24,15,45,501.0,213.5,2.8,21.5,505.0,617.65,481.85
2018,8,24,16,0,481.0,201.0,2.8,21.0,461.0,570.48,448.64
2018,8,24,16,15,454.5,186.5,2.8,20.6,413.5,517.05,409.7
2018,8,24,16,30,428.0,172.0,2.8,20.2,366.0,464.69,370.58
2018,8,24,16,45,397.0,156.0,2.8,19.8,318.5,409.48,328.14
2018,8,24,17,0,366.0,140.0,2.8,19.4,271.0,350.54,281.67
2018,8,24,17,15,317.0,121.0,2.75,18.85,221.5,288.4,231.34
2018,8,24,17,30,268.0,102.0,2.7,18.3,172.0,230.77,183.48
2018,8,24,17,45,195.5,78.5,2.65,17.75,123.5,163.88,127.56
2018,8,24,18,0,123.0,55.0,2.6,17.2,75.0,104.33,77.69
2018,8,24,18,15,79.0,36.5,2.55,16.75,47.5,65.86,44.57
2018,8,24,18,30,35.0,18.0,2.5,16.3,20.0,26.98,4.17
2018,8,24,18,45,17.5,9.0,2.4,15.9,10.0,11.5,0.0
2018,8,24,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,25,5,15,2.0,0.5,1.2,12.6,0.5,0.0,0.0
2018,8,25,5,30,4.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,8,25,5,45,35.0,11.0,1.15,13.25,13.5,10.81,0.0
2018,8,25,6,0,66.0,21.0,1.1,13.6,26.0,17.75,5.79
2018,8,25,6,15,90.0,39.5,1.1,14.05,52.0,32.47,22.28
2018,8,25,6,30,114.0,58.0,1.1,14.5,78.0,46.65,35.47
2018,8,25,6,45,68.5,74.5,1.1,14.95,87.5,65.79,48.8
2018,8,25,7,0,23.0,91.0,1.1,15.4,97.0,84.65,65.13
2018,8,25,7,15,12.5,104.0,1.05,15.9,107.5,99.48,77.73
2018,8,25,7,30,2.0,117.0,1.0,16.4,118.0,110.92,87.35
2018,8,25,7,45,3.5,133.0,0.95,16.9,134.5,126.88,99.95
2018,8,25,8,0,5.0,149.0,0.9,17.4,151.0,143.05,112.48
2018,8,25,8,15,9.0,168.0,0.9,18.05,172.5,163.1,127.84
2018,8,25,8,30,13.0,187.0,0.9,18.7,194.0,183.66,143.38
2018,8,25,8,45,14.0,200.5,0.9,19.35,208.5,198.18,153.97
2018,8,25,9,0,15.0,214.0,0.9,20.0,223.0,212.79,164.53
2018,8,25,9,15,19.0,234.5,0.9,20.5,247.0,235.84,181.55
2018,8,25,9,30,23.0,255.0,0.9,21.0,271.0,259.34,198.68
2018,8,25,9,45,29.5,280.5,0.9,21.5,302.0,289.97,220.97
2018,8,25,10,0,36.0,306.0,0.9,22.0,333.0,321.56,243.6
2018,8,25,10,15,65.5,340.0,0.95,22.35,392.0,379.21,285.86
2018,8,25,10,30,95.0,374.0,1.0,22.7,451.0,439.36,328.97
2018,8,25,10,45,233.5,367.5,1.05,23.1,563.5,556.41,414.44
2018,8,25,11,0,372.0,361.0,1.1,23.5,676.0,676.74,498.8
2018,8,25,11,15,521.0,313.5,1.2,23.7,763.0,776.0,568.38
2018,8,25,11,30,670.0,266.0,1.3,23.9,850.0,877.9,638.3
2018,8,25,11,45,683.0,263.0,1.35,24.15,862.5,902.99,653.58
2018,8,25,12,0,696.0,260.0,1.4,24.4,875.0,926.01,668.38
2018,8,25,12,15,704.5,254.0,1.5,24.45,876.5,939.45,678.19
2018,8,25,12,30,713.0,248.0,1.6,24.5,878.0,950.28,686.23
2018,8,25,12,45,721.5,240.5,1.75,24.6,872.5,956.81,692.14
2018,8,25,13,0,730.0,233.0,1.9,24.7,867.0,960.44,696.27
2018,8,25,13,15,726.0,230.5,2.0,24.65,851.5,954.29,694.01
2018,8,25,13,30,722.0,228.0,2.1,24.6,836.0,945.26,690.01
2018,8,25,13,45,716.0,224.0,2.2,24.5,813.0,929.93,682.08
2018,8,25,14,0,710.0,220.0,2.3,24.4,790.0,911.88,672.4
2018,8,25,14,15,700.5,215.0,2.4,24.2,759.5,886.98,658.36
2018,8,25,14,30,691.0,210.0,2.5,24.0,729.0,859.72,642.63
2018,8,25,14,45,678.5,204.0,2.6,23.8,693.0,826.61,622.71
2018,8,25,15,0,666.0,198.0,2.7,23.6,657.0,791.65,600.79
2018,8,25,15,15,648.0,191.5,2.7,23.6,615.5,750.02,572.71
2018,8,25,15,30,630.0,185.0,2.7,23.6,574.0,707.31,543.46
2018,8,25,15,45,580.0,181.0,2.8,22.95,517.5,640.02,497.24
2018,8,25,16,0,530.0,177.0,2.9,22.3,461.0,577.84,453.4
2018,8,25,16,15,444.0,169.5,2.95,21.8,391.5,490.52,388.5
2018,8,25,16,30,358.0,162.0,3.0,21.3,322.0,402.22,321.14
2018,8,25,16,45,354.5,141.0,3.05,20.8,283.5,367.79,294.98
2018,8,25,17,0,351.0,120.0,3.1,20.3,245.0,325.64,261.64
2018,8,25,17,15,346.5,105.5,3.0,19.7,212.0,289.83,232.03
2018,8,25,17,30,342.0,91.0,2.9,19.1,179.0,253.93,201.1
2018,8,25,17,45,286.5,75.0,2.85,18.45,137.0,197.69,153.19
2018,8,25,18,0,231.0,59.0,2.8,17.8,95.0,147.24,109.62
2018,8,25,18,15,158.0,39.5,2.7,17.3,60.0,90.26,60.76
2018,8,25,18,30,85.0,20.0,2.6,16.8,25.0,41.45,2.68
2018,8,25,18,45,42.5,10.0,2.5,16.35,12.5,16.13,0.0
2018,8,25,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.5,1.85,12.15,0.5,0.0,0.0
2018,8,26,5,30,4.0,1.0,1.9,12.5,1.0,0.0,0.0
2018,8,26,5,45,8.5,6.0,1.95,12.85,6.5,5.9,0.0
2018,8,26,6,0,13.0,11.0,2.0,13.2,12.0,10.39,0.59
2018,8,26,6,15,6.5,19.0,2.0,13.6,19.5,18.48,10.23
2018,8,26,6,30,0.0,27.0,2.0,14.0,27.0,26.06,17.38
2018,8,26,6,45,0.0,37.5,2.05,14.45,37.5,36.21,25.18
2018,8,26,7,0,0.0,48.0,2.1,14.9,48.0,46.37,33.91
2018,8,26,7,15,0.0,53.0,2.0,15.35,53.0,51.2,37.97
2018,8,26,7,30,0.0,58.0,1.9,15.8,58.0,56.04,41.93
2018,8,26,7,45,0.0,70.0,1.85,16.25,70.0,67.67,51.47
2018,8,26,8,0,0.0,82.0,1.8,16.7,82.0,79.3,60.86
2018,8,26,8,15,0.0,100.0,1.8,17.15,100.0,96.45,74.66
2018,8,26,8,30,0.0,118.0,1.8,17.6,118.0,113.66,88.3
2018,8,26,8,45,0.0,126.0,1.75,18.1,126.0,121.44,94.11
2018,8,26,9,0,0.0,134.0,1.7,18.6,134.0,129.24,99.89
2018,8,26,9,15,1.0,148.0,1.75,19.05,148.5,143.35,110.73
2018,8,26,9,30,2.0,162.0,1.8,19.5,163.0,157.62,121.57
2018,8,26,9,45,4.0,178.5,1.85,20.0,181.5,175.09,134.84
2018,8,26,10,0,6.0,195.0,1.9,20.5,200.0,192.79,148.16
2018,8,26,10,15,8.5,212.5,1.95,20.8,219.5,212.06,162.73
2018,8,26,10,30,11.0,230.0,2.0,21.1,239.0,231.59,177.38
2018,8,26,10,45,15.5,262.5,2.05,21.45,275.5,267.61,204.48
2018,8,26,11,0,20.0,295.0,2.1,21.8,312.0,304.1,231.55
2018,8,26,11,15,135.5,314.0,2.2,21.95,431.5,432.4,330.58
2018,8,26,11,30,251.0,333.0,2.3,22.1,551.0,564.24,428.59
2018,8,26,11,45,486.5,271.0,2.4,22.3,698.0,729.41,551.0
2018,8,26,12,0,722.0,209.0,2.5,22.5,845.0,897.55,668.48
2018,8,26,12,15,777.5,183.5,2.55,22.55,868.0,931.67,689.93
2018,8,26,12,30,833.0,158.0,2.6,22.6,891.0,967.09,713.42
2018,8,26,12,45,757.0,181.5,2.7,22.6,843.0,924.6,685.98
2018,8,26,13,0,681.0,205.0,2.8,22.6,795.0,883.02,659.51
2018,8,26,13,15,464.5,275.0,2.9,22.55,674.0,746.5,563.06
2018,8,26,13,30,248.0,345.0,3.0,22.5,553.0,604.88,458.14
2018,8,26,13,45,382.0,300.5,3.05,22.45,610.5,691.58,525.67
2018,8,26,14,0,516.0,256.0,3.1,22.4,668.0,765.21,581.73
2018,8,26,14,15,676.5,189.5,3.15,22.25,708.5,836.61,635.54
2018,8,26,14,30,837.0,123.0,3.2,22.1,749.0,891.59,674.68
2018,8,26,14,45,826.5,120.0,3.25,21.9,712.5,859.87,654.42
2018,8,26,15,0,816.0,117.0,3.3,21.7,676.0,825.8,633.04
2018,8,26,15,15,801.0,113.5,3.3,21.7,634.0,785.37,606.21
2018,8,26,15,30,786.0,110.0,3.3,21.7,592.0,743.3,577.95
2018,8,26,15,45,759.0,107.5,3.35,21.3,543.5,692.02,543.67
2018,8,26,16,0,732.0,105.0,3.4,20.9,495.0,642.78,509.79
2018,8,26,16,15,670.0,106.5,3.4,20.55,436.5,572.92,457.62
2018,8,26,16,30,608.0,108.0,3.4,20.2,378.0,506.5,406.79
2018,8,26,16,45,582.5,98.5,3.4,19.9,331.0,452.85,364.91
2018,8,26,17,0,557.0,89.0,3.4,19.6,284.0,400.35,322.52
2018,8,26,17,15,484.0,82.0,3.35,19.1,231.5,329.64,264.42
2018,8,26,17,30,411.0,75.0,3.3,18.6,179.0,263.7,208.92
2018,8,26,17,45,345.0,62.0,3.25,18.1,135.5,203.36,157.07
2018,8,26,18,0,279.0,49.0,3.2,17.6,92.0,149.93,110.54
2018,8,26,18,15,182.5,34.5,3.15,17.2,58.5,94.33,62.44
2018,8,26,18,30,86.0,20.0,3.1,16.8,25.0,41.24,0.0
2018,8,26,18,45,43.0,10.0,3.05,16.35,12.5,16.08,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,2.0,13.1,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,2.1,13.4,1.0,0.0,0.0
2018,8,27,5,45,3.0,4.0,2.15,13.75,4.0,3.93,0.0
2018,8,27,6,0,3.0,7.0,2.2,14.1,7.0,6.8,0.0
2018,8,27,6,15,1.5,13.0,2.2,14.45,13.0,12.53,5.05
2018,8,27,6,30,0.0,19.0,2.2,14.8,19.0,18.32,10.5
2018,8,27,6,45,0.0,29.5,2.2,15.2,29.5,28.47,18.53
2018,8,27,7,0,0.0,40.0,2.2,15.6,40.0,38.62,27.25
2018,8,27,7,15,0.0,43.0,2.15,16.0,43.0,41.52,29.69
2018,8,27,7,30,0.0,46.0,2.1,16.4,46.0,44.43,32.04
2018,8,27,7,45,0.0,51.5,2.0,16.8,51.5,49.75,36.37
2018,8,27,8,0,0.0,57.0,1.9,17.2,57.0,55.08,40.63
2018,8,27,8,15,0.0,80.0,1.85,17.65,80.0,77.37,58.86
2018,8,27,8,30,0.0,103.0,1.8,18.1,103.0,99.44,76.59
2018,8,27,8,45,2.0,140.0,1.8,18.5,141.0,135.65,105.48
2018,8,27,9,0,4.0,177.0,1.8,18.9,179.0,172.16,134.06
2018,8,27,9,15,5.0,185.5,1.8,19.25,188.5,181.39,140.75
2018,8,27,9,30,6.0,194.0,1.8,19.6,198.0,190.71,147.56
2018,8,27,9,45,8.0,209.0,1.8,20.0,215.0,207.02,159.77
2018,8,27,10,0,10.0,224.0,1.8,20.4,232.0,223.56,172.03
2018,8,27,10,15,17.0,258.0,1.85,20.65,271.5,262.39,201.53
2018,8,27,10,30,24.0,292.0,1.9,20.9,311.0,301.95,231.13
2018,8,27,10,45,72.5,343.5,1.9,21.2,404.0,395.94,301.93
2018,8,27,11,0,121.0,395.0,1.9,21.5,497.0,495.23,374.28
2018,8,27,11,15,348.5,331.0,1.95,21.65,631.5,638.41,482.57
2018,8,27,11,30,576.0,267.0,2.0,21.8,766.0,793.56,594.6
2018,8,27,11,45,618.5,250.0,2.05,21.95,790.0,829.59,618.78
2018,8,27,12,0,661.0,233.0,2.1,22.1,814.0,864.53,643.1
2018,8,27,12,15,727.0,203.5,2.15,22.15,842.0,907.04,671.41
2018,8,27,12,30,793.0,174.0,2.2,22.2,870.0,944.36,696.07
2018,8,27,12,45,797.5,169.0,2.25,22.25,863.0,949.31,699.52
2018,8,27,13,0,802.0,164.0,2.3,22.3,856.0,951.15,701.38
2018,8,27,13,15,799.5,161.5,2.35,22.25,840.5,945.75,698.89
2018,8,27,13,30,797.0,159.0,2.4,22.2,825.0,937.25,694.52
2018,8,27,13,45,793.0,155.5,2.45,22.15,802.5,923.22,686.58
2018,8,27,14,0,789.0,152.0,2.5,22.1,780.0,906.23,676.74
2018,8,27,14,15,781.5,148.5,2.5,22.0,750.5,883.17,662.58
2018,8,27,14,30,774.0,145.0,2.5,21.9,721.0,857.47,646.66
2018,8,27,14,45,764.0,140.5,2.5,21.75,685.5,826.05,626.88
2018,8,27,15,0,754.0,136.0,2.5,21.6,650.0,792.44,605.49
2018,8,27,15,15,737.0,132.5,2.5,21.6,609.0,755.19,581.01
2018,8,27,15,30,720.0,129.0,2.5,21.6,568.0,713.67,553.25
2018,8,27,15,45,700.5,123.5,2.5,21.15,523.0,667.0,522.24
2018,8,27,16,0,681.0,118.0,2.5,20.7,478.0,619.74,489.01
2018,8,27,16,15,654.0,112.0,2.5,20.35,430.0,566.66,450.27
2018,8,27,16,30,627.0,106.0,2.5,20.0,382.0,514.2,410.88
2018,8,27,16,45,588.5,99.5,2.45,19.65,332.5,455.6,365.34
2018,8,27,17,0,550.0,93.0,2.4,19.3,283.0,399.33,320.24
2018,8,27,17,15,489.0,84.0,2.4,18.8,232.0,332.54,265.73
2018,8,27,17,30,428.0,75.0,2.4,18.3,181.0,269.53,212.79
2018,8,27,17,45,341.5,63.0,2.4,17.8,135.0,202.27,155.72
2018,8,27,18,0,255.0,51.0,2.4,17.3,89.0,144.22,106.05
2018,8,27,18,15,130.0,31.5,2.35,16.9,50.5,77.18,49.9
2018,8,27,18,30,5.0,12.0,2.3,16.5,12.0,12.64,0.0
2018,8,27,18,45,2.5,6.0,2.3,16.1,6.0,6.25,0.0
2018,8,27,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.4,13.25,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.5,13.6,1.0,0.0,0.0
2018,8,28,5,45,22.5,7.5,1.6,13.95,9.0,7.37,0.0
2018,8,28,6,0,40.0,14.0,1.7,14.3,17.0,12.02,0.09
2018,8,28,6,15,43.5,21.0,1.75,14.75,26.5,19.36,10.8
2018,8,28,6,30,47.0,28.0,1.8,15.2,36.0,25.59,16.84
2018,8,28,6,45,30.5,35.5,1.8,15.6,41.5,33.03,21.87
2018,8,28,7,0,14.0,43.0,1.8,16.0,47.0,42.6,30.02
2018,8,28,7,15,7.0,52.0,1.8,16.45,54.0,51.19,37.49
2018,8,28,7,30,0.0,61.0,1.8,16.9,61.0,58.95,44.18
2018,8,28,7,45,0.0,70.5,1.8,17.35,70.5,68.15,51.66
2018,8,28,8,0,0.0,80.0,1.8,17.8,80.0,77.37,59.01
2018,8,28,8,15,0.0,101.0,1.8,18.25,101.0,97.39,75.13
2018,8,28,8,30,0.0,122.0,1.8,18.7,122.0,117.43,91.01
2018,8,28,8,45,1.0,142.5,1.8,19.15,143.0,137.55,106.71
2018,8,28,9,0,2.0,163.0,1.8,19.6,164.0,157.85,122.35
2018,8,28,9,15,6.0,187.5,1.85,19.95,191.5,183.86,142.41
2018,8,28,9,30,10.0,212.0,1.9,20.3,219.0,210.37,162.63
2018,8,28,9,45,9.5,209.5,1.9,20.65,216.5,208.49,160.57
2018,8,28,10,0,9.0,207.0,1.9,21.0,214.0,206.47,158.52
2018,8,28,10,15,8.5,209.0,1.95,21.25,215.5,208.69,159.85
2018,8,28,10,30,8.0,211.0,2.0,21.5,217.0,210.82,161.13
2018,8,28,10,45,8.0,207.0,2.05,21.75,213.5,207.44,158.23
2018,8,28,11,0,8.0,203.0,2.1,22.0,210.0,204.0,155.33
2018,8,28,11,15,7.5,194.0,2.15,22.2,200.5,195.18,148.34
2018,8,28,11,30,7.0,185.0,2.2,22.4,191.0,186.26,141.32
2018,8,28,11,45,6.5,182.5,2.25,22.55,188.0,183.64,139.18
2018,8,28,12,0,6.0,180.0,2.3,22.7,185.0,180.96,137.01
2018,8,28,12,15,9.0,211.0,2.35,22.7,218.5,214.58,162.94
2018,8,28,12,30,12.0,242.0,2.4,22.7,252.0,248.48,188.8
2018,8,28,12,45,11.5,237.5,2.45,22.75,247.0,243.82,185.21
2018,8,28,13,0,11.0,233.0,2.5,22.8,242.0,239.1,181.71
2018,8,28,13,15,11.0,235.5,2.5,22.7,244.5,241.81,183.97
2018,8,28,13,30,11.0,238.0,2.5,22.6,247.0,244.5,186.24
2018,8,28,13,45,15.0,252.0,2.55,22.5,264.0,262.57,200.45
2018,8,28,14,0,19.0,266.0,2.6,22.4,281.0,280.69,214.66
2018,8,28,14,15,42.5,293.5,2.6,22.2,325.5,339.03,260.04
2018,8,28,14,30,66.0,321.0,2.6,22.0,370.0,389.72,299.14
2018,8,28,14,45,326.5,248.5,2.6,21.8,472.0,553.28,429.54
2018,8,28,15,0,587.0,176.0,2.6,21.6,574.0,697.59,540.48
2018,8,28,15,15,698.0,138.0,2.6,21.6,581.5,728.05,563.23
2018,8,28,15,30,809.0,100.0,2.6,21.6,589.0,745.98,577.28
2018,8,28,15,45,791.0,96.0,2.6,21.0,543.0,698.85,546.18
2018,8,28,16,0,773.0,92.0,2.6,20.4,497.0,650.77,514.22
2018,8,28,16,15,748.5,88.0,2.6,19.95,448.0,597.77,475.93
2018,8,28,16,30,724.0,84.0,2.6,19.5,399.0,544.94,436.36
2018,8,28,16,45,689.5,78.5,2.55,19.1,348.0,487.21,391.38
2018,8,28,17,0,655.0,73.0,2.5,18.7,297.0,429.48,344.92
2018,8,28,17,15,602.5,67.0,2.45,18.15,246.0,365.01,291.72
2018,8,28,17,30,550.0,61.0,2.4,17.6,195.0,304.9,240.31
2018,8,28,17,45,470.5,52.5,2.35,17.1,147.5,237.14,181.78
2018,8,28,18,0,391.0,44.0,2.3,16.6,100.0,177.4,129.23
2018,8,28,18,15,254.5,31.0,2.2,16.3,61.5,107.67,68.01
2018,8,28,18,30,118.0,18.0,2.1,16.0,23.0,46.03,0.0
2018,8,28,18,45,59.0,9.0,2.05,15.7,11.5,8.85,0.0
2018,8,28,19,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,29,5,45,7.0,8.5,1.3,14.15,9.0,8.36,0.0
2018,8,29,6,0,14.0,17.0,1.3,14.6,18.0,16.29,0.81
2018,8,29,6,15,132.0,33.5,1.35,15.15,54.5,27.8,17.82
2018,8,29,6,30,250.0,50.0,1.4,15.7,91.0,37.41,27.08
2018,8,29,6,45,229.5,67.5,1.5,16.25,115.5,59.45,41.11
2018,8,29,7,0,209.0,85.0,1.6,16.8,140.0,87.91,60.45
2018,8,29,7,15,186.0,111.0,1.6,17.25,168.0,120.96,87.59
2018,8,29,7,30,163.0,137.0,1.6,17.7,196.0,154.4,116.21
2018,8,29,7,45,253.0,147.0,1.6,18.15,254.0,194.75,146.61
2018,8,29,8,0,343.0,157.0,1.6,18.6,312.0,247.5,187.96
2018,8,29,8,15,560.0,125.5,1.65,19.0,412.5,316.32,240.83
2018,8,29,8,30,777.0,94.0,1.7,19.4,513.0,410.29,314.49
2018,8,29,8,45,814.5,91.5,1.7,19.8,564.5,467.36,360.63
2018,8,29,9,0,852.0,89.0,1.7,20.2,616.0,528.28,408.43
2018,8,29,9,15,865.5,91.0,1.8,20.55,657.5,580.27,448.73
2018,8,29,9,30,879.0,93.0,1.9,20.9,699.0,631.69,487.53
2018,8,29,9,45,733.5,156.0,1.95,21.2,679.5,636.78,489.38
2018,8,29,10,0,588.0,219.0,2.0,21.5,660.0,629.03,481.3
2018,8,29,10,15,617.0,218.5,2.05,21.75,697.0,675.45,514.85
2018,8,29,10,30,646.0,218.0,2.1,22.0,734.0,722.3,547.73
2018,8,29,10,45,755.0,175.5,2.15,22.2,794.5,792.08,597.16
2018,8,29,11,0,864.0,133.0,2.2,22.4,855.0,861.54,643.07
2018,8,29,11,15,812.0,158.5,2.3,22.5,846.5,869.78,648.06
2018,8,29,11,30,760.0,184.0,2.4,22.6,838.0,869.92,648.27
2018,8,29,11,45,711.0,207.0,2.45,22.7,823.0,868.62,647.28
2018,8,29,12,0,662.0,230.0,2.5,22.8,808.0,860.68,641.93
2018,8,29,12,15,711.5,207.5,2.55,22.75,828.0,894.61,665.33
2018,8,29,12,30,761.0,185.0,2.6,22.7,848.0,922.89,684.54
2018,8,29,12,45,784.0,175.0,2.65,22.7,852.0,940.1,696.36
2018,8,29,13,0,807.0,165.0,2.7,22.7,856.0,954.27,706.38
2018,8,29,13,15,845.5,144.0,2.7,22.55,856.0,968.23,716.38
2018,8,29,13,30,884.0,123.0,2.7,22.4,856.0,972.58,720.16
2018,8,29,13,45,865.5,127.5,2.7,22.25,828.0,952.33,707.84
2018,8,29,14,0,847.0,132.0,2.7,22.1,800.0,935.11,697.82
2018,8,29,14,15,826.5,134.5,2.7,21.9,765.5,905.6,679.66
2018,8,29,14,30,806.0,137.0,2.7,21.7,731.0,873.8,659.94
2018,8,29,14,45,825.5,122.5,2.7,21.5,704.0,856.04,649.8
2018,8,29,15,0,845.0,108.0,2.7,21.3,677.0,834.18,636.71
2018,8,29,15,15,829.5,105.0,2.7,21.3,634.0,792.89,609.52
2018,8,29,15,30,814.0,102.0,2.7,21.3,591.0,749.91,580.97
2018,8,29,15,45,792.0,99.0,2.6,20.75,543.5,700.74,548.2
2018,8,29,16,0,770.0,96.0,2.5,20.2,496.0,650.91,514.28
2018,8,29,16,15,739.5,92.5,2.45,19.85,445.5,596.66,474.4
2018,8,29,16,30,709.0,89.0,2.4,19.5,395.0,541.23,432.54
2018,8,29,16,45,668.0,84.5,2.35,19.2,343.0,479.88,384.72
2018,8,29,17,0,627.0,80.0,2.3,18.9,291.0,420.98,337.28
2018,8,29,17,15,566.5,73.0,2.2,18.5,239.0,353.16,281.37
2018,8,29,17,30,506.0,66.0,2.1,18.1,187.0,290.54,228.09
2018,8,29,17,45,411.0,56.0,2.0,17.7,138.5,218.15,166.44
