Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,0,316.0,46.0,1.9,17.3,90.0,155.21,112.35
2018,8,29,18,15,206.0,31.5,1.8,17.0,55.5,95.53,58.39
2018,8,29,18,30,96.0,17.0,1.7,16.7,21.0,34.72,0.0
2018,8,29,18,45,48.0,8.5,1.6,16.35,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.5,1.25,14.95,3.5,3.44,0.0
2018,8,30,6,0,0.0,7.0,1.3,15.3,7.0,6.75,0.0
2018,8,30,6,15,0.0,14.0,1.3,15.65,14.0,13.5,5.69
2018,8,30,6,30,0.0,21.0,1.3,16.0,21.0,20.26,12.08
2018,8,30,6,45,0.0,30.5,1.25,16.35,30.5,29.44,19.24
2018,8,30,7,0,0.0,40.0,1.2,16.7,40.0,38.62,27.12
2018,8,30,7,15,0.0,53.0,1.15,17.05,53.0,51.2,37.73
2018,8,30,7,30,0.0,66.0,1.1,17.4,66.0,63.79,48.16
2018,8,30,7,45,66.0,105.5,1.0,17.75,135.0,114.18,87.44
2018,8,30,8,0,132.0,145.0,0.9,18.1,204.0,174.52,134.76
2018,8,30,8,15,108.0,182.5,0.85,18.45,234.5,208.45,162.27
2018,8,30,8,30,84.0,220.0,0.8,18.8,265.0,241.35,187.95
2018,8,30,8,45,51.5,211.5,0.75,19.2,240.0,224.57,174.42
2018,8,30,9,0,19.0,203.0,0.7,19.6,215.0,204.44,158.11
2018,8,30,9,15,27.5,228.0,0.75,19.95,246.5,234.04,180.67
2018,8,30,9,30,36.0,253.0,0.8,20.3,278.0,265.34,204.02
2018,8,30,9,45,44.5,278.0,0.8,20.65,310.5,297.59,227.68
2018,8,30,10,0,53.0,303.0,0.8,21.0,343.0,330.74,251.67
2018,8,30,10,15,157.0,331.5,0.9,21.25,455.5,440.58,334.08
2018,8,30,10,30,261.0,360.0,1.0,21.5,568.0,559.18,419.65
2018,8,30,10,45,331.5,353.0,1.1,21.8,624.5,620.68,463.18
2018,8,30,11,0,402.0,346.0,1.2,22.1,681.0,688.79,511.06
2018,8,30,11,15,484.5,320.5,1.3,22.3,731.5,748.82,553.65
2018,8,30,11,30,567.0,295.0,1.4,22.5,782.0,810.73,597.07
2018,8,30,11,45,538.5,303.0,1.5,22.7,768.5,806.97,593.84
2018,8,30,12,0,510.0,311.0,1.6,22.9,755.0,800.24,589.28
2018,8,30,12,15,693.0,224.0,1.7,23.0,826.0,893.29,656.48
2018,8,30,12,30,876.0,137.0,1.8,23.1,897.0,975.42,709.81
2018,8,30,12,45,878.0,133.5,1.9,23.25,889.0,979.34,712.45
2018,8,30,13,0,880.0,130.0,2.0,23.4,881.0,979.9,713.91
2018,8,30,13,15,875.5,129.0,2.1,23.4,864.0,973.52,711.41
2018,8,30,13,30,871.0,128.0,2.2,23.4,847.0,963.85,706.89
2018,8,30,13,45,863.5,127.5,2.25,23.4,823.0,948.69,698.33
2018,8,30,14,0,856.0,127.0,2.3,23.4,799.0,936.15,691.61
2018,8,30,14,15,846.0,125.0,2.4,23.25,767.5,911.06,677.41
2018,8,30,14,30,836.0,123.0,2.5,23.1,736.0,883.23,661.33
2018,8,30,14,45,822.5,121.0,2.6,23.0,698.5,849.83,641.15
2018,8,30,15,0,809.0,119.0,2.7,22.9,661.0,814.24,619.21
2018,8,30,15,15,792.5,116.0,2.7,22.9,618.5,773.21,592.3
2018,8,30,15,30,776.0,113.0,2.7,22.9,576.0,730.65,564.03
2018,8,30,15,45,752.0,110.0,2.85,22.4,529.0,683.77,533.99
2018,8,30,16,0,728.0,107.0,3.0,21.9,482.0,634.16,500.13
2018,8,30,16,15,694.5,103.0,3.05,21.45,431.5,577.21,458.59
2018,8,30,16,30,661.0,99.0,3.1,21.0,381.0,521.34,416.58
2018,8,30,16,45,618.5,93.0,3.2,20.6,330.0,459.71,368.71
2018,8,30,17,0,576.0,87.0,3.3,20.2,279.0,400.75,321.31
2018,8,30,17,15,496.0,80.5,3.3,19.6,225.0,327.14,260.89
2018,8,30,17,30,416.0,74.0,3.3,19.0,171.0,259.61,204.03
2018,8,30,17,45,298.0,60.5,3.3,18.4,121.0,181.16,138.25
2018,8,30,18,0,180.0,47.0,3.3,17.8,71.0,110.81,79.73
2018,8,30,18,15,118.0,30.5,3.3,17.4,43.5,68.04,39.17
2018,8,30,18,30,56.0,14.0,3.3,17.0,16.0,24.07,0.0
2018,8,30,18,45,28.0,7.0,3.3,16.55,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,31,5,45,3.0,5.0,2.25,14.7,5.0,4.91,0.0
2018,8,31,6,0,6.0,10.0,2.3,15.1,10.0,9.72,0.0
2018,8,31,6,15,3.0,21.0,2.25,15.6,21.0,20.27,11.26
2018,8,31,6,30,0.0,32.0,2.2,16.1,32.0,30.9,21.29
2018,8,31,6,45,0.0,47.0,2.2,16.6,47.0,45.3,32.48
2018,8,31,7,0,0.0,62.0,2.2,17.1,62.0,59.39,44.48
2018,8,31,7,15,0.0,77.5,2.1,17.7,77.5,74.04,56.7
2018,8,31,7,30,0.0,93.0,2.0,18.3,93.0,88.78,68.72
2018,8,31,7,45,4.0,117.0,1.95,18.9,119.0,112.33,87.6
2018,8,31,8,0,8.0,141.0,1.9,19.5,145.0,136.5,106.65
2018,8,31,8,15,75.5,174.0,1.85,20.2,214.0,190.55,148.33
2018,8,31,8,30,143.0,207.0,1.8,20.9,283.0,252.63,196.18
2018,8,31,8,45,407.5,174.0,1.75,21.6,418.0,352.44,272.76
2018,8,31,9,0,672.0,141.0,1.7,22.3,553.0,480.62,369.95
2018,8,31,9,15,768.5,119.5,1.65,22.9,621.0,550.08,421.63
2018,8,31,9,30,865.0,98.0,1.6,23.5,689.0,625.77,476.77
2018,8,31,9,45,876.5,98.5,1.55,24.1,724.5,672.98,509.34
2018,8,31,10,0,888.0,99.0,1.5,24.7,760.0,718.95,539.29
2018,8,31,10,15,895.5,100.5,1.45,25.15,789.0,761.49,565.45
2018,8,31,10,30,903.0,102.0,1.4,25.6,818.0,802.03,589.79
2018,8,31,10,45,909.0,102.5,1.35,26.0,840.5,838.17,610.92
2018,8,31,11,0,915.0,103.0,1.3,26.4,863.0,871.82,630.14
2018,8,31,11,15,918.5,104.0,1.5,26.55,878.0,901.17,650.31
2018,8,31,11,30,922.0,105.0,1.7,26.7,893.0,927.58,668.59
2018,8,31,11,45,924.5,105.0,1.9,26.9,900.5,949.0,683.54
2018,8,31,12,0,927.0,105.0,2.1,27.1,908.0,967.2,696.48
2018,8,31,12,15,928.5,104.0,2.3,27.05,907.5,980.11,706.76
2018,8,31,12,30,930.0,103.0,2.5,27.0,907.0,989.59,714.95
2018,8,31,12,45,930.0,101.5,2.7,27.0,898.5,993.65,719.56
2018,8,31,13,0,930.0,100.0,2.9,27.0,890.0,994.16,721.97
2018,8,31,13,15,927.0,99.0,3.05,26.85,873.5,988.83,720.66
2018,8,31,13,30,924.0,98.0,3.2,26.7,857.0,980.0,717.16
2018,8,31,13,45,919.5,96.5,3.35,26.6,833.5,965.79,710.02
2018,8,31,14,0,915.0,95.0,3.5,26.5,810.0,948.25,700.68
2018,8,31,14,15,907.0,94.0,3.6,26.25,779.0,924.87,687.5
2018,8,31,14,30,899.0,93.0,3.7,26.0,748.0,898.53,672.27
2018,8,31,14,45,889.0,91.0,3.85,25.75,711.0,866.57,653.31
2018,8,31,15,0,879.0,89.0,4.0,25.5,674.0,832.08,632.35
2018,8,31,15,15,865.0,86.5,4.0,25.5,631.0,791.53,605.6
2018,8,31,15,30,851.0,84.0,4.0,25.5,588.0,749.14,577.29
2018,8,31,15,45,833.5,81.0,4.05,24.8,541.5,706.14,549.86
2018,8,31,16,0,816.0,78.0,4.1,24.1,495.0,657.8,517.88
2018,8,31,16,15,792.5,74.5,4.1,23.65,445.5,604.23,479.21
2018,8,31,16,30,769.0,71.0,4.1,23.2,396.0,550.7,438.73
2018,8,31,16,45,733.5,67.0,4.1,22.8,344.0,490.3,391.45
2018,8,31,17,0,698.0,63.0,4.1,22.4,292.0,431.72,343.95
2018,8,31,17,15,633.5,58.5,3.95,21.7,238.5,363.39,287.34
2018,8,31,17,30,569.0,54.0,3.8,21.0,185.0,299.11,232.4
2018,8,31,17,45,442.0,47.0,3.7,20.25,133.0,216.41,162.76
2018,8,31,18,0,315.0,40.0,3.6,19.5,81.0,146.9,104.03
2018,8,31,18,15,176.0,25.5,3.55,19.0,46.5,78.49,41.85
2018,8,31,18,30,37.0,11.0,3.5,18.5,12.0,17.49,0.0
2018,8,31,18,45,18.5,5.5,3.4,17.95,6.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,1,5,45,13.5,8.5,2.1,15.3,9.0,8.36,0.0
2018,9,1,6,0,27.0,17.0,2.1,15.7,18.0,15.39,0.0
2018,9,1,6,15,115.0,36.5,2.15,16.25,52.5,30.08,19.2
2018,9,1,6,30,203.0,56.0,2.2,16.8,87.0,45.16,33.52
2018,9,1,6,45,302.5,71.0,2.2,17.35,137.5,58.34,39.93
2018,9,1,7,0,402.0,86.0,2.2,17.9,188.0,98.32,61.98
2018,9,1,7,15,451.0,98.5,2.1,18.45,237.5,141.1,92.34
2018,9,1,7,30,500.0,111.0,2.0,19.0,287.0,189.43,130.57
2018,9,1,7,45,534.0,122.5,1.95,19.6,336.5,238.61,171.69
2018,9,1,8,0,568.0,134.0,1.9,20.2,386.0,291.3,215.87
2018,9,1,8,15,597.0,141.5,1.8,20.8,434.0,342.46,258.36
2018,9,1,8,30,626.0,149.0,1.7,21.4,482.0,395.41,301.2
2018,9,1,8,45,647.5,156.5,1.65,22.0,527.5,447.18,342.01
2018,9,1,9,0,669.0,164.0,1.6,22.6,573.0,500.18,382.36
2018,9,1,9,15,693.5,166.5,1.6,23.05,615.5,551.04,420.39
2018,9,1,9,30,718.0,169.0,1.6,23.5,658.0,602.8,457.97
2018,9,1,9,45,740.0,169.0,1.65,23.95,696.0,651.1,492.45
2018,9,1,10,0,762.0,169.0,1.7,24.4,734.0,699.43,526.14
2018,9,1,10,15,773.0,170.5,1.8,24.65,763.0,740.88,555.06
2018,9,1,10,30,784.0,172.0,1.9,24.9,792.0,780.15,581.7
2018,9,1,10,45,792.5,173.5,2.0,25.15,815.0,816.25,605.26
2018,9,1,11,0,801.0,175.0,2.1,25.4,838.0,850.4,627.41
2018,9,1,11,15,806.5,175.5,2.25,25.55,853.0,878.81,646.39
2018,9,1,11,30,812.0,176.0,2.4,25.7,868.0,904.74,663.78
2018,9,1,11,45,815.5,176.0,2.55,25.8,875.5,925.72,678.1
2018,9,1,12,0,819.0,176.0,2.7,25.9,883.0,943.85,690.65
2018,9,1,12,15,820.5,175.0,2.8,25.9,882.5,956.15,699.35
2018,9,1,12,30,822.0,174.0,2.9,25.9,882.0,965.35,706.18
2018,9,1,12,45,821.5,172.5,3.0,25.95,874.0,968.99,709.37
2018,9,1,13,0,821.0,171.0,3.1,26.0,866.0,969.42,710.61
2018,9,1,13,15,819.5,167.5,3.2,25.95,849.5,963.6,708.15
2018,9,1,13,30,818.0,164.0,3.3,25.9,833.0,954.56,703.7
2018,9,1,13,45,815.0,159.5,3.35,25.8,809.5,939.9,695.39
2018,9,1,14,0,812.0,155.0,3.4,25.7,786.0,922.15,685.11
2018,9,1,14,15,804.5,151.0,3.45,25.6,755.5,897.87,670.45
2018,9,1,14,30,797.0,147.0,3.5,25.5,725.0,870.87,653.94
2018,9,1,14,45,787.0,142.5,3.5,25.35,688.5,838.62,633.6
2018,9,1,15,0,777.0,138.0,3.5,25.2,652.0,807.32,613.82
2018,9,1,15,15,759.5,133.5,3.5,25.2,609.0,764.75,585.57
2018,9,1,15,30,742.0,129.0,3.5,25.2,566.0,720.83,556.1
2018,9,1,15,45,721.0,123.0,3.55,24.75,519.0,671.62,523.07
2018,9,1,16,0,700.0,117.0,3.6,24.3,472.0,621.89,488.02
2018,9,1,16,15,671.5,110.5,3.55,23.85,422.5,566.55,447.43
2018,9,1,16,30,643.0,104.0,3.5,23.4,373.0,511.95,406.22
2018,9,1,16,45,602.0,96.5,3.5,22.95,321.5,450.44,358.43
2018,9,1,17,0,561.0,89.0,3.5,22.5,270.0,391.51,311.13
2018,9,1,17,15,451.5,82.0,3.45,21.75,211.0,303.4,239.76
2018,9,1,17,30,342.0,75.0,3.4,21.0,152.0,228.81,177.98
2018,9,1,17,45,199.0,58.0,3.3,20.3,100.0,137.4,103.09
2018,9,1,18,0,56.0,41.0,3.2,19.6,48.0,63.07,43.49
2018,9,1,18,15,32.5,24.5,3.2,19.05,28.0,35.85,15.63
2018,9,1,18,30,9.0,8.0,3.2,18.5,8.0,9.46,0.0
2018,9,1,18,45,4.5,4.0,3.15,18.0,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,2,5,45,11.0,7.5,1.35,15.25,8.0,7.37,0.0
2018,9,2,6,0,22.0,15.0,1.3,15.6,16.0,13.7,0.0
2018,9,2,6,15,29.5,33.5,1.35,16.25,37.0,30.68,19.52
2018,9,2,6,30,37.0,52.0,1.4,16.9,58.0,46.63,34.73
2018,9,2,6,45,87.5,71.0,1.4,17.5,91.5,61.47,44.91
2018,9,2,7,0,138.0,90.0,1.4,18.1,125.0,88.26,63.25
2018,9,2,7,15,119.0,114.0,1.35,18.65,149.0,116.21,86.07
2018,9,2,7,30,100.0,138.0,1.3,19.2,173.0,142.36,108.15
2018,9,2,7,45,113.5,161.0,1.25,19.75,206.5,173.67,133.07
2018,9,2,8,0,127.0,184.0,1.2,20.3,240.0,206.68,159.13
2018,9,2,8,15,146.0,206.5,1.15,20.95,278.0,242.82,187.12
2018,9,2,8,30,165.0,229.0,1.1,21.6,316.0,281.07,216.28
2018,9,2,8,45,174.5,250.0,1.1,22.2,349.5,315.59,242.22
2018,9,2,9,0,184.0,271.0,1.1,22.8,383.0,350.99,268.27
2018,9,2,9,15,317.5,259.0,1.05,23.4,468.0,425.84,324.02
2018,9,2,9,30,451.0,247.0,1.0,24.0,553.0,513.49,387.62
2018,9,2,9,45,588.0,214.5,1.0,24.55,635.5,595.12,446.09
2018,9,2,10,0,725.0,182.0,1.0,25.1,718.0,685.56,509.12
2018,9,2,10,15,740.0,184.0,1.0,25.5,749.5,729.06,537.21
2018,9,2,10,30,755.0,186.0,1.0,25.9,781.0,771.58,564.49
2018,9,2,10,45,763.0,187.5,1.0,26.3,803.0,806.76,585.83
2018,9,2,11,0,771.0,189.0,1.0,26.7,825.0,840.03,605.42
2018,9,2,11,15,776.0,190.5,1.15,26.9,840.0,868.63,624.52
2018,9,2,11,30,781.0,192.0,1.3,27.1,855.0,894.81,642.1
2018,9,2,11,45,784.0,192.0,1.4,27.3,862.0,912.13,653.4
2018,9,2,12,0,787.0,192.0,1.5,27.5,869.0,929.32,664.77
2018,9,2,12,15,789.0,190.5,1.65,27.55,868.5,941.21,673.89
2018,9,2,12,30,791.0,189.0,1.8,27.6,868.0,950.12,681.21
2018,9,2,12,45,791.0,186.5,1.95,27.65,859.5,953.06,684.81
2018,9,2,13,0,791.0,184.0,2.1,27.7,851.0,952.89,686.52
2018,9,2,13,15,787.0,182.0,2.25,27.6,834.5,946.33,684.59
2018,9,2,13,30,783.0,180.0,2.4,27.5,818.0,940.83,683.4
2018,9,2,13,45,776.5,177.0,2.5,27.4,794.0,924.88,674.96
2018,9,2,14,0,770.0,174.0,2.6,27.3,770.0,906.06,664.69
2018,9,2,14,15,760.5,170.0,2.7,27.1,739.0,880.7,650.3
2018,9,2,14,30,751.0,166.0,2.8,26.9,708.0,852.83,634.13
2018,9,2,14,45,738.5,161.5,2.9,26.65,671.0,819.52,614.2
2018,9,2,15,0,726.0,157.0,3.0,26.4,634.0,784.22,592.63
2018,9,2,15,15,707.0,152.0,3.0,26.4,591.5,741.45,564.43
2018,9,2,15,30,688.0,147.0,3.0,26.4,549.0,697.56,534.62
2018,9,2,15,45,666.0,140.0,3.05,25.65,502.5,648.49,501.8
2018,9,2,16,0,644.0,133.0,3.1,24.9,456.0,599.09,467.75
2018,9,2,16,15,611.5,124.5,3.1,24.35,405.5,541.35,425.82
2018,9,2,16,30,579.0,116.0,3.1,23.8,355.0,484.81,383.54
2018,9,2,16,45,537.0,105.5,3.1,23.2,304.0,422.52,335.51
2018,9,2,17,0,495.0,95.0,3.1,22.6,253.0,361.0,286.54
2018,9,2,17,15,439.5,82.5,3.0,21.85,203.5,297.17,234.25
2018,9,2,17,30,384.0,70.0,2.9,21.1,154.0,238.49,184.72
2018,9,2,17,45,308.5,56.0,2.85,20.35,112.0,176.85,132.35
2018,9,2,18,0,233.0,42.0,2.8,19.6,70.0,123.41,86.21
2018,9,2,18,15,141.5,26.5,2.75,19.1,41.0,69.39,28.64
2018,9,2,18,30,50.0,11.0,2.7,18.6,12.0,19.48,0.0
2018,9,2,18,45,25.0,5.5,2.6,18.15,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,3,5,45,3.0,4.0,1.3,14.15,4.0,3.93,0.0
2018,9,3,6,0,6.0,8.0,1.3,14.5,8.0,7.77,0.0
2018,9,3,6,15,3.0,16.0,1.35,15.0,16.0,15.43,6.98
2018,9,3,6,30,0.0,24.0,1.4,15.5,24.0,23.16,14.55
2018,9,3,6,45,0.0,37.0,1.4,16.05,37.0,35.73,24.49
2018,9,3,7,0,0.0,50.0,1.4,16.6,50.0,48.31,35.25
2018,9,3,7,15,0.0,66.0,1.35,17.2,66.0,63.53,48.03
2018,9,3,7,30,0.0,82.0,1.3,17.8,82.0,78.67,60.48
2018,9,3,7,45,3.5,111.5,1.25,18.4,113.0,107.11,83.48
2018,9,3,8,0,7.0,141.0,1.2,19.0,144.0,136.11,106.47
2018,9,3,8,15,41.5,178.0,1.15,19.55,199.5,181.83,141.91
2018,9,3,8,30,76.0,215.0,1.1,20.1,255.0,233.19,181.35
2018,9,3,8,45,318.5,196.5,1.05,20.65,386.5,331.64,256.41
2018,9,3,9,0,561.0,178.0,1.0,21.2,518.0,456.0,349.86
2018,9,3,9,15,663.5,160.0,1.0,21.65,589.0,526.38,401.87
2018,9,3,9,30,766.0,142.0,1.0,22.1,660.0,604.03,458.3
2018,9,3,9,45,763.5,152.5,1.0,22.55,691.5,648.5,488.78
2018,9,3,10,0,761.0,163.0,1.0,23.0,723.0,690.96,517.24
2018,9,3,10,15,771.5,165.5,1.05,23.35,752.5,732.88,545.68
2018,9,3,10,30,782.0,168.0,1.1,23.7,782.0,772.62,571.69
2018,9,3,10,45,790.0,169.0,1.15,24.05,804.0,807.66,593.64
2018,9,3,11,0,798.0,170.0,1.2,24.4,826.0,840.7,614.16
2018,9,3,11,15,803.5,171.0,1.3,24.65,841.0,869.4,632.69
2018,9,3,11,30,809.0,172.0,1.4,24.9,856.0,895.63,649.63
2018,9,3,11,45,812.0,171.5,1.5,25.15,863.0,915.46,662.5
2018,9,3,12,0,815.0,171.0,1.6,25.4,870.0,932.42,673.65
2018,9,3,12,15,771.5,193.0,1.75,25.5,853.5,929.71,673.28
2018,9,3,12,30,728.0,215.0,1.9,25.6,837.0,920.54,668.93
2018,9,3,12,45,737.0,208.5,2.0,25.7,832.5,927.71,674.71
2018,9,3,13,0,746.0,202.0,2.1,25.8,828.0,931.92,678.5
2018,9,3,13,15,750.0,193.0,2.25,25.65,811.5,925.7,676.76
2018,9,3,13,30,754.0,184.0,2.4,25.5,795.0,916.36,673.07
2018,9,3,13,45,712.0,194.5,2.5,25.4,758.0,882.33,652.42
2018,9,3,14,0,670.0,205.0,2.6,25.3,721.0,846.41,630.45
2018,9,3,14,15,535.5,242.5,2.7,25.05,644.5,752.08,565.48
2018,9,3,14,30,401.0,280.0,2.8,24.8,568.0,664.38,502.89
2018,9,3,14,45,441.0,248.5,2.85,24.5,549.5,655.52,500.25
2018,9,3,15,0,481.0,217.0,2.9,24.2,531.0,642.58,494.05
2018,9,3,15,15,449.5,212.0,2.9,24.2,490.0,597.76,461.92
2018,9,3,15,30,418.0,207.0,2.9,24.2,449.0,553.46,429.9
2018,9,3,15,45,305.0,205.5,3.0,23.4,374.5,447.41,351.19
2018,9,3,16,0,192.0,204.0,3.1,22.6,300.0,350.44,276.92
2018,9,3,16,15,234.5,172.0,3.05,22.15,276.5,341.85,272.31
2018,9,3,16,30,277.0,140.0,3.0,21.7,253.0,321.14,257.38
2018,9,3,16,45,362.0,117.0,2.95,21.2,243.5,336.18,269.87
2018,9,3,17,0,447.0,94.0,2.9,20.7,234.0,334.59,267.72
2018,9,3,17,15,432.0,80.0,2.8,20.1,195.0,289.56,229.48
2018,9,3,17,30,417.0,66.0,2.7,19.5,156.0,245.45,190.65
2018,9,3,17,45,311.0,53.0,2.6,18.95,109.5,173.23,129.63
2018,9,3,18,0,205.0,40.0,2.5,18.4,63.0,112.61,78.14
2018,9,3,18,15,120.0,24.0,2.45,18.0,36.0,60.39,18.48
2018,9,3,18,30,35.0,8.0,2.4,17.6,9.0,13.81,0.0
2018,9,3,18,45,17.5,4.0,2.35,17.2,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,4,5,45,3.0,2.5,1.55,14.65,2.5,2.46,0.0
2018,9,4,6,0,6.0,5.0,1.6,15.0,5.0,4.84,0.0
2018,9,4,6,15,3.0,9.5,1.6,15.45,9.5,9.23,1.81
2018,9,4,6,30,0.0,14.0,1.6,15.9,14.0,13.5,6.09
2018,9,4,6,45,0.0,20.5,1.65,16.4,20.5,19.77,11.02
2018,9,4,7,0,0.0,27.0,1.7,16.9,27.0,26.05,16.44
2018,9,4,7,15,0.0,31.5,1.65,17.4,31.5,30.4,20.13
2018,9,4,7,30,0.0,36.0,1.6,17.9,36.0,34.75,23.74
2018,9,4,7,45,0.0,48.5,1.55,18.35,48.5,46.85,33.76
2018,9,4,8,0,0.0,61.0,1.5,18.8,61.0,58.95,43.64
2018,9,4,8,15,0.0,77.5,1.45,19.3,77.5,74.95,56.55
2018,9,4,8,30,0.0,94.0,1.4,19.8,94.0,90.85,69.18
2018,9,4,8,45,0.0,113.0,1.35,20.3,113.0,109.06,83.49
2018,9,4,9,0,0.0,132.0,1.3,20.8,132.0,127.33,97.62
2018,9,4,9,15,2.0,152.5,1.35,21.25,154.0,148.23,113.71
2018,9,4,9,30,4.0,173.0,1.4,21.7,176.0,169.41,129.83
2018,9,4,9,45,52.0,216.0,1.4,22.15,254.0,242.97,187.15
2018,9,4,10,0,100.0,259.0,1.4,22.6,332.0,322.47,247.4
2018,9,4,10,15,402.5,220.0,1.5,22.9,532.0,515.03,395.3
2018,9,4,10,30,705.0,181.0,1.6,23.2,732.0,726.34,547.93
2018,9,4,10,45,791.5,154.5,1.7,23.5,789.5,793.33,591.85
2018,9,4,11,0,878.0,128.0,1.8,23.8,847.0,860.83,636.04
2018,9,4,11,15,881.5,129.0,1.85,23.9,861.5,889.15,653.82
2018,9,4,11,30,885.0,130.0,1.9,24.0,876.0,914.64,670.14
2018,9,4,11,45,887.0,130.0,2.0,24.1,882.5,934.82,683.6
2018,9,4,12,0,889.0,130.0,2.1,24.2,889.0,951.87,695.14
2018,9,4,12,15,890.5,129.0,2.15,24.15,888.5,964.22,703.64
2018,9,4,12,30,892.0,128.0,2.2,24.1,888.0,973.27,710.16
2018,9,4,12,45,892.0,126.0,2.25,24.05,879.0,976.51,713.07
2018,9,4,13,0,892.0,124.0,2.3,24.0,870.0,976.33,713.96
2018,9,4,13,15,887.0,123.5,2.4,23.9,852.5,969.61,711.38
2018,9,4,13,30,882.0,123.0,2.5,23.8,835.0,959.57,706.74
2018,9,4,13,45,875.0,122.0,2.55,23.65,810.5,943.89,698.14
2018,9,4,14,0,868.0,121.0,2.6,23.5,786.0,925.09,687.55
2018,9,4,14,15,858.5,119.0,2.7,23.25,754.0,905.47,677.09
2018,9,4,14,30,849.0,117.0,2.8,23.0,722.0,877.52,660.89
2018,9,4,14,45,836.0,114.5,2.85,22.8,684.0,843.43,639.89
2018,9,4,15,0,823.0,112.0,2.9,22.6,646.0,807.11,617.14
2018,9,4,15,15,806.0,109.0,2.9,22.6,603.0,765.08,589.32
2018,9,4,15,30,789.0,106.0,2.9,22.6,560.0,721.54,560.13
2018,9,4,15,45,767.5,102.0,2.9,22.0,513.0,672.45,527.7
2018,9,4,16,0,746.0,98.0,2.9,21.4,466.0,625.04,494.59
2018,9,4,16,15,717.0,93.0,2.85,21.0,416.0,569.26,453.2
2018,9,4,16,30,688.0,88.0,2.8,20.6,366.0,514.2,411.11
2018,9,4,16,45,647.0,82.0,2.8,20.25,314.5,452.6,362.58
2018,9,4,17,0,606.0,76.0,2.8,19.9,263.0,393.56,314.41
2018,9,4,17,15,531.0,68.5,2.7,19.3,210.0,320.88,254.11
2018,9,4,17,30,456.0,61.0,2.6,18.7,157.0,255.03,197.9
2018,9,4,17,45,342.0,49.5,2.5,18.15,110.0,178.38,133.07
2018,9,4,18,0,228.0,38.0,2.4,17.6,63.0,116.08,79.65
2018,9,4,18,15,131.5,23.0,2.35,17.2,35.5,60.71,9.85
2018,9,4,18,30,35.0,8.0,2.3,16.8,8.0,13.69,0.0
2018,9,4,18,45,17.5,4.0,2.25,16.4,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,5,5,45,2.5,2.0,1.7,13.85,2.0,1.97,0.0
2018,9,5,6,0,5.0,4.0,1.8,14.2,4.0,3.89,0.0
2018,9,5,6,15,2.5,7.0,1.9,14.65,7.0,6.8,0.0
2018,9,5,6,30,0.0,10.0,2.0,15.1,10.0,9.64,2.74
2018,9,5,6,45,0.0,14.5,2.05,15.55,14.5,13.98,6.73
2018,9,5,7,0,0.0,19.0,2.1,16.0,19.0,18.32,9.94
2018,9,5,7,15,0.0,22.5,2.1,16.45,22.5,21.71,12.83
2018,9,5,7,30,0.0,26.0,2.1,16.9,26.0,25.09,15.67
2018,9,5,7,45,0.0,38.0,2.1,17.35,38.0,36.69,25.37
2018,9,5,8,0,0.0,50.0,2.1,17.8,50.0,48.31,34.95
2018,9,5,8,15,0.0,67.5,2.1,18.15,67.5,65.26,48.84
2018,9,5,8,30,0.0,85.0,2.1,18.5,85.0,82.22,62.54
2018,9,5,8,45,0.0,100.5,2.1,18.9,100.5,97.13,74.37
2018,9,5,9,0,0.0,116.0,2.1,19.3,116.0,112.04,86.07
2018,9,5,9,15,0.0,129.0,2.2,19.6,129.0,124.61,95.81
2018,9,5,9,30,0.0,142.0,2.3,19.9,142.0,137.23,105.52
2018,9,5,9,45,1.0,155.0,2.35,20.2,155.5,150.54,115.72
2018,9,5,10,0,2.0,168.0,2.4,20.5,169.0,163.99,125.98
2018,9,5,10,15,7.5,201.5,2.45,20.65,207.0,200.72,154.57
2018,9,5,10,30,13.0,235.0,2.5,20.8,245.0,238.06,183.25
2018,9,5,10,45,20.0,265.5,2.55,21.0,281.5,274.25,210.75
2018,9,5,11,0,27.0,296.0,2.6,21.2,318.0,314.61,241.12
2018,9,5,11,15,56.5,332.0,2.7,21.25,379.0,377.72,289.2
2018,9,5,11,30,86.0,368.0,2.8,21.3,440.0,442.64,337.85
2018,9,5,11,45,383.0,293.5,2.85,21.35,618.5,653.47,500.22
2018,9,5,12,0,680.0,219.0,2.9,21.4,797.0,858.89,649.63
2018,9,5,12,15,784.5,175.0,3.0,21.4,841.0,917.09,688.26
2018,9,5,12,30,889.0,131.0,3.1,21.4,885.0,971.85,725.48
2018,9,5,12,45,889.0,129.0,3.2,21.35,876.0,975.02,728.27
2018,9,5,13,0,889.0,127.0,3.3,21.3,867.0,974.78,729.36
2018,9,5,13,15,885.5,125.0,3.35,21.1,849.5,967.85,726.15
2018,9,5,13,30,882.0,123.0,3.4,20.9,832.0,957.55,720.82
2018,9,5,13,45,876.0,121.5,3.45,20.75,807.5,942.19,712.01
2018,9,5,14,0,870.0,120.0,3.5,20.6,783.0,923.69,701.14
2018,9,5,14,15,861.5,117.5,3.55,20.4,751.5,904.28,689.82
2018,9,5,14,30,853.0,115.0,3.6,20.2,720.0,876.51,672.66
2018,9,5,14,45,841.5,112.5,3.6,19.95,682.5,843.54,651.65
2018,9,5,15,0,830.0,110.0,3.6,19.7,645.0,808.25,628.84
2018,9,5,15,15,813.0,107.0,3.6,19.7,601.5,765.97,600.18
2018,9,5,15,30,796.0,104.0,3.6,19.7,558.0,722.17,570.12
2018,9,5,15,45,774.5,99.5,3.6,19.15,510.5,672.26,536.23
2018,9,5,16,0,753.0,95.0,3.6,18.6,463.0,621.74,500.01
2018,9,5,16,15,723.5,90.5,3.55,18.25,413.0,568.14,459.21
2018,9,5,16,30,694.0,86.0,3.5,17.9,363.0,513.11,416.17
2018,9,5,16,45,644.0,81.0,3.45,17.55,309.5,447.63,363.47
2018,9,5,17,0,594.0,76.0,3.4,17.2,256.0,385.58,311.9
2018,9,5,17,15,472.0,70.5,3.35,16.7,196.5,295.47,236.75
2018,9,5,17,30,350.0,65.0,3.3,16.2,137.0,216.01,169.41
2018,9,5,17,45,198.0,49.5,3.2,15.75,88.0,130.27,97.84
2018,9,5,18,0,46.0,34.0,3.1,15.3,39.0,52.2,34.35
2018,9,5,18,15,29.5,20.0,3.0,15.0,22.5,29.09,0.0
2018,9,5,18,30,13.0,6.0,2.9,14.7,6.0,8.02,0.0
2018,9,5,18,45,6.5,3.0,2.8,14.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,6,5,45,57.0,7.5,1.95,12.35,10.0,7.37,0.0
2018,9,6,6,0,114.0,15.0,2.0,12.7,20.0,14.74,0.0
2018,9,6,6,15,182.0,21.5,2.0,13.15,41.5,15.68,6.76
2018,9,6,6,30,250.0,28.0,2.0,13.6,63.0,19.35,11.26
2018,9,6,6,45,154.5,29.0,2.0,14.05,53.5,21.81,13.75
2018,9,6,7,0,59.0,30.0,2.0,14.5,44.0,29.83,17.76
2018,9,6,7,15,36.5,44.5,2.0,15.0,54.0,45.98,32.0
2018,9,6,7,30,14.0,59.0,2.0,15.5,64.0,59.19,44.1
2018,9,6,7,45,10.5,62.0,2.0,16.05,66.0,62.41,46.82
2018,9,6,8,0,7.0,65.0,2.0,16.6,68.0,64.88,48.83
2018,9,6,8,15,3.5,59.0,2.0,17.15,60.5,58.24,43.15
2018,9,6,8,30,0.0,53.0,2.0,17.7,53.0,51.22,37.13
2018,9,6,8,45,0.0,68.0,2.0,18.2,68.0,65.76,48.92
2018,9,6,9,0,0.0,83.0,2.0,18.7,83.0,80.31,60.54
2018,9,6,9,15,2.5,118.0,2.05,19.15,119.5,115.44,88.71
2018,9,6,9,30,5.0,153.0,2.1,19.6,156.0,150.81,116.57
2018,9,6,9,45,14.0,205.5,2.15,20.0,215.5,207.58,160.93
2018,9,6,10,0,23.0,258.0,2.2,20.4,275.0,265.41,205.17
2018,9,6,10,15,40.0,294.0,2.25,20.85,324.5,316.07,243.36
2018,9,6,10,30,57.0,330.0,2.3,21.3,374.0,367.11,281.26
2018,9,6,10,45,235.0,321.5,2.3,21.75,511.5,510.51,391.14
2018,9,6,11,0,413.0,313.0,2.3,22.2,649.0,662.46,502.29
2018,9,6,11,15,649.5,222.0,2.35,22.6,760.5,788.07,594.36
2018,9,6,11,30,886.0,131.0,2.4,23.0,872.0,913.54,678.13
2018,9,6,11,45,898.5,126.0,2.4,23.35,882.5,937.93,691.89
2018,9,6,12,0,911.0,121.0,2.4,23.7,893.0,959.44,704.7
2018,9,6,12,15,916.5,117.5,2.45,24.0,893.0,972.95,712.97
2018,9,6,12,30,922.0,114.0,2.5,24.3,893.0,983.1,719.22
2018,9,6,12,45,928.0,109.0,2.55,24.55,885.5,988.68,722.78
2018,9,6,13,0,934.0,104.0,2.6,24.8,878.0,990.67,724.19
2018,9,6,13,15,930.5,103.0,2.65,24.85,860.5,984.45,720.96
2018,9,6,13,30,927.0,102.0,2.7,24.9,843.0,974.71,715.63
2018,9,6,13,45,922.0,100.0,2.75,25.0,818.0,959.05,706.39
2018,9,6,14,0,917.0,98.0,2.8,25.1,793.0,940.06,695.05
2018,9,6,14,15,909.5,96.0,2.8,25.05,761.5,915.61,680.14
2018,9,6,14,30,902.0,94.0,2.8,25.0,730.0,888.17,663.24
2018,9,6,14,45,892.0,91.5,2.85,25.0,692.0,855.23,642.79
2018,9,6,15,0,882.0,89.0,2.9,25.0,654.0,819.77,620.45
2018,9,6,15,15,866.5,86.5,2.9,25.0,610.0,777.71,592.99
2018,9,6,15,30,851.0,84.0,2.9,25.0,566.0,733.93,564.01
2018,9,6,15,45,832.5,80.5,2.9,24.6,518.5,689.51,535.01
2018,9,6,16,0,814.0,77.0,2.9,24.2,471.0,639.83,501.25
2018,9,6,16,15,784.0,74.0,2.9,23.8,419.5,582.88,459.49
2018,9,6,16,30,754.0,71.0,2.9,23.4,368.0,526.56,416.81
2018,9,6,16,45,716.5,66.0,2.85,23.0,316.0,465.01,368.49
2018,9,6,17,0,679.0,61.0,2.8,22.6,264.0,405.54,320.02
2018,9,6,17,15,626.0,54.0,2.65,21.7,213.0,341.63,266.75
2018,9,6,17,30,573.0,47.0,2.5,20.8,162.0,280.47,213.91
2018,9,6,17,45,460.5,40.0,2.4,19.95,115.0,205.06,149.71
2018,9,6,18,0,348.0,33.0,2.3,19.1,68.0,141.38,92.6
2018,9,6,18,15,189.5,19.5,2.3,18.6,37.0,66.95,0.0
2018,9,6,18,30,31.0,6.0,2.3,18.1,6.0,10.84,0.0
2018,9,6,18,45,15.5,3.0,2.35,17.6,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,7,5,45,7.0,3.5,1.65,15.15,4.0,0.0,0.0
2018,9,7,6,0,14.0,7.0,1.6,15.5,8.0,6.88,0.0
2018,9,7,6,15,12.5,17.0,1.6,16.25,18.5,16.54,7.06
2018,9,7,6,30,11.0,27.0,1.6,17.0,29.0,26.11,16.83
2018,9,7,6,45,5.5,42.5,1.6,17.75,43.5,41.06,30.29
2018,9,7,7,0,0.0,58.0,1.6,18.5,58.0,55.55,40.95
2018,9,7,7,15,0.0,71.0,1.5,19.1,71.0,67.96,51.31
2018,9,7,7,30,0.0,84.0,1.4,19.7,84.0,80.41,61.46
2018,9,7,7,45,3.5,111.0,1.35,20.3,112.5,106.54,82.44
2018,9,7,8,0,7.0,138.0,1.3,20.9,141.0,133.24,103.47
2018,9,7,8,15,24.0,169.5,1.25,21.6,181.5,169.34,131.31
2018,9,7,8,30,41.0,201.0,1.2,22.3,222.0,206.11,159.26
2018,9,7,8,45,71.0,229.0,1.2,22.95,269.5,249.17,191.71
2018,9,7,9,0,101.0,257.0,1.2,23.6,317.0,295.53,226.21
2018,9,7,9,15,349.0,224.5,1.2,24.15,453.0,409.06,312.54
2018,9,7,9,30,597.0,192.0,1.2,24.7,589.0,547.0,413.97
2018,9,7,9,45,718.0,159.0,1.2,25.25,661.5,621.52,466.92
2018,9,7,10,0,839.0,126.0,1.2,25.8,734.0,703.93,524.46
2018,9,7,10,15,849.5,127.5,1.3,26.1,764.0,747.15,553.08
2018,9,7,10,30,860.0,129.0,1.4,26.4,794.0,788.7,579.97
2018,9,7,10,45,868.0,129.5,1.55,26.7,816.5,825.35,603.96
2018,9,7,11,0,876.0,130.0,1.7,27.0,839.0,856.97,624.58
2018,9,7,11,15,881.0,130.5,1.85,27.15,854.0,885.87,643.8
2018,9,7,11,30,886.0,131.0,2.0,27.3,869.0,911.99,661.25
2018,9,7,11,45,889.5,130.5,2.15,27.4,876.0,932.85,675.47
2018,9,7,12,0,893.0,130.0,2.3,27.5,883.0,950.6,687.79
2018,9,7,12,15,901.5,125.0,2.4,27.55,884.0,965.1,697.78
2018,9,7,12,30,910.0,120.0,2.5,27.6,885.0,976.33,705.8
2018,9,7,12,45,920.0,112.5,2.65,27.6,878.5,982.91,711.57
2018,9,7,13,0,930.0,105.0,2.8,27.6,872.0,985.91,715.16
2018,9,7,13,15,927.0,103.5,2.9,27.5,854.5,979.55,712.67
2018,9,7,13,30,924.0,102.0,3.0,27.4,837.0,969.69,708.05
2018,9,7,13,45,919.0,100.0,3.1,27.35,812.0,953.99,699.54
2018,9,7,14,0,914.0,98.0,3.2,27.3,787.0,934.96,688.87
2018,9,7,14,15,906.0,96.0,3.3,27.1,755.0,910.06,674.69
2018,9,7,14,30,898.0,94.0,3.4,26.9,723.0,882.2,658.43
2018,9,7,14,45,887.5,91.0,3.45,26.75,684.5,848.33,637.51
2018,9,7,15,0,877.0,88.0,3.5,26.6,646.0,811.97,614.7
2018,9,7,15,15,861.5,86.0,3.5,26.6,602.5,770.59,587.53
2018,9,7,15,30,846.0,84.0,3.5,26.6,559.0,731.81,561.92
2018,9,7,15,45,827.5,80.0,3.55,26.1,511.5,682.7,529.74
2018,9,7,16,0,809.0,76.0,3.6,25.6,464.0,632.64,495.71
2018,9,7,16,15,779.5,72.5,3.55,25.2,412.5,575.68,453.54
2018,9,7,16,30,750.0,69.0,3.5,24.8,361.0,519.34,410.5
2018,9,7,16,45,708.5,64.0,3.45,24.4,308.0,455.96,360.57
2018,9,7,17,0,667.0,59.0,3.4,24.0,255.0,395.09,310.86
2018,9,7,17,15,581.5,55.0,3.25,23.15,201.5,321.52,250.07
2018,9,7,17,30,496.0,51.0,3.1,22.3,148.0,254.07,192.83
2018,9,7,17,45,331.0,41.0,2.9,21.5,97.5,163.1,118.08
2018,9,7,18,0,166.0,31.0,2.7,20.7,47.0,89.49,56.7
2018,9,7,18,15,107.0,18.5,2.7,20.2,26.5,47.19,0.0
2018,9,7,18,30,48.0,6.0,2.7,19.7,6.0,5.9,0.0
2018,9,7,18,45,24.0,3.0,2.7,19.2,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,5,45,35.0,7.0,2.65,15.0,8.5,0.0,0.0
2018,9,8,6,0,70.0,14.0,2.7,15.3,17.0,13.76,0.0
2018,9,8,6,15,222.5,27.5,2.7,15.8,54.5,21.63,10.6
2018,9,8,6,30,375.0,41.0,2.7,16.3,92.0,31.41,21.38
2018,9,8,6,45,474.0,48.0,2.7,16.8,141.0,36.04,25.98
2018,9,8,7,0,573.0,55.0,2.7,17.3,190.0,77.52,40.29
2018,9,8,7,15,608.5,64.0,2.65,17.9,238.5,124.7,72.48
2018,9,8,7,30,644.0,73.0,2.6,18.5,287.0,175.86,113.68
2018,9,8,7,45,704.5,74.0,2.55,19.05,344.0,231.47,160.33
2018,9,8,8,0,765.0,75.0,2.5,19.6,401.0,290.9,211.15
2018,9,8,8,15,789.5,79.5,2.5,20.4,451.0,347.17,259.86
2018,9,8,8,30,814.0,84.0,2.5,21.2,501.0,405.12,308.62
2018,9,8,8,45,831.0,87.0,2.5,21.95,546.5,459.65,353.33
2018,9,8,9,0,848.0,90.0,2.5,22.7,592.0,514.48,396.69
2018,9,8,9,15,862.5,93.0,2.5,23.35,634.0,568.79,438.22
2018,9,8,9,30,877.0,96.0,2.5,24.0,676.0,621.42,477.15
2018,9,8,9,45,888.0,97.5,2.5,24.6,712.0,669.57,511.75
2018,9,8,10,0,899.0,99.0,2.5,25.2,748.0,716.38,544.01
2018,9,8,10,15,907.0,100.0,2.6,25.5,777.0,758.93,572.3
2018,9,8,10,30,915.0,101.0,2.7,25.8,806.0,799.44,598.96
2018,9,8,10,45,921.0,102.5,2.8,26.1,828.5,836.62,623.16
2018,9,8,11,0,927.0,104.0,2.9,26.4,851.0,871.24,645.51
2018,9,8,11,15,931.5,103.5,3.05,26.5,865.5,899.81,664.61
2018,9,8,11,30,936.0,103.0,3.2,26.6,880.0,925.38,681.79
2018,9,8,11,45,939.0,102.5,3.35,26.7,887.0,946.5,696.07
2018,9,8,12,0,942.0,102.0,3.5,26.8,894.0,964.31,708.28
2018,9,8,12,15,943.0,101.5,3.6,26.9,892.5,976.89,716.82
2018,9,8,12,30,944.0,101.0,3.7,27.0,891.0,985.95,723.19
2018,9,8,12,45,945.0,99.0,3.8,27.05,882.5,989.85,726.46
2018,9,8,13,0,946.0,97.0,3.9,27.1,874.0,990.12,727.5
2018,9,8,13,15,945.0,95.5,3.95,27.1,857.5,985.45,725.26
2018,9,8,13,30,944.0,94.0,4.0,27.1,841.0,977.17,720.78
2018,9,8,13,45,941.5,92.0,4.05,27.05,817.5,963.41,712.92
2018,9,8,14,0,939.0,90.0,4.1,27.0,794.0,946.18,702.84
2018,9,8,14,15,933.5,88.0,4.15,26.8,763.0,922.91,689.16
2018,9,8,14,30,928.0,86.0,4.2,26.6,732.0,896.49,673.33
2018,9,8,14,45,919.5,84.5,4.2,26.4,695.0,865.11,653.78
2018,9,8,15,0,911.0,83.0,4.2,26.2,658.0,831.06,632.27
2018,9,8,15,15,896.0,80.5,4.2,26.2,613.5,788.36,603.99
2018,9,8,15,30,881.0,78.0,4.2,26.2,569.0,743.84,574.12
2018,9,8,15,45,862.0,75.0,4.2,25.5,520.5,694.38,541.75
2018,9,8,16,0,843.0,72.0,4.2,24.8,472.0,647.76,510.38
2018,9,8,16,15,816.0,69.0,4.15,24.25,420.5,591.49,468.65
2018,9,8,16,30,789.0,66.0,4.1,23.7,369.0,535.56,425.76
2018,9,8,16,45,748.0,62.0,4.1,23.15,315.5,471.82,375.32
2018,9,8,17,0,707.0,58.0,4.1,22.6,262.0,410.45,324.82
2018,9,8,17,15,643.0,52.5,3.95,21.8,209.5,340.44,265.92
2018,9,8,17,30,579.0,47.0,3.8,21.0,157.0,278.4,211.65
2018,9,8,17,45,470.5,39.0,3.65,20.15,110.0,203.61,147.21
2018,9,8,18,0,362.0,31.0,3.5,19.3,63.0,140.21,86.63
2018,9,8,18,15,206.5,19.0,3.5,18.8,34.5,60.9,0.0
2018,9,8,18,30,51.0,7.0,3.5,18.3,6.0,0.0,0.0
2018,9,8,18,45,25.5,3.5,3.5,17.75,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
