Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,9,5,45,36.0,7.5,2.3,14.3,8.5,0.0,0.0
2018,9,9,6,0,72.0,15.0,2.3,14.6,17.0,14.74,0.0
2018,9,9,6,15,151.5,30.0,2.3,15.35,46.5,23.43,11.49
2018,9,9,6,30,231.0,45.0,2.3,16.1,76.0,34.36,23.88
2018,9,9,6,45,350.5,55.5,2.35,16.85,125.5,41.62,30.82
2018,9,9,7,0,470.0,66.0,2.4,17.6,175.0,80.55,46.43
2018,9,9,7,15,542.0,74.0,2.3,18.2,229.5,125.07,75.56
2018,9,9,7,30,614.0,82.0,2.2,18.8,284.0,177.89,116.26
2018,9,9,7,45,663.0,86.5,2.1,19.4,338.0,230.14,160.09
2018,9,9,8,0,712.0,91.0,2.0,20.0,392.0,287.46,208.84
2018,9,9,8,15,737.5,96.5,1.95,20.7,441.5,342.37,255.81
2018,9,9,8,30,763.0,102.0,1.9,21.4,491.0,399.17,302.98
2018,9,9,8,45,763.5,111.0,1.85,22.1,530.5,449.64,343.96
2018,9,9,9,0,764.0,120.0,1.8,22.8,570.0,498.94,382.39
2018,9,9,9,15,718.0,143.0,1.75,23.4,589.5,534.87,409.28
2018,9,9,9,30,672.0,166.0,1.7,24.0,609.0,565.11,430.73
2018,9,9,9,45,745.0,149.0,1.7,24.65,664.5,627.03,475.54
2018,9,9,10,0,818.0,132.0,1.7,25.3,720.0,693.04,521.82
2018,9,9,10,15,805.0,144.0,1.75,25.65,741.5,728.87,545.77
2018,9,9,10,30,792.0,156.0,1.8,26.0,763.0,761.47,566.68
2018,9,9,10,45,853.0,134.0,1.85,26.35,804.5,815.24,601.48
2018,9,9,11,0,914.0,112.0,1.9,26.7,846.0,867.06,634.3
2018,9,9,11,15,916.0,113.5,2.1,26.9,860.0,895.21,653.15
2018,9,9,11,30,918.0,115.0,2.3,27.1,874.0,920.31,670.23
2018,9,9,11,45,917.5,116.5,2.5,27.25,879.5,940.03,683.99
2018,9,9,12,0,917.0,118.0,2.7,27.4,885.0,956.44,695.66
2018,9,9,12,15,917.5,117.5,2.85,27.45,883.5,968.29,704.33
2018,9,9,12,30,918.0,117.0,3.0,27.5,882.0,976.71,710.91
2018,9,9,12,45,917.5,115.5,3.15,27.5,872.5,979.66,714.19
2018,9,9,13,0,917.0,114.0,3.3,27.5,863.0,979.1,715.31
2018,9,9,13,15,912.0,113.5,3.4,27.45,845.0,971.91,711.98
2018,9,9,13,30,907.0,113.0,3.5,27.4,827.0,961.3,706.53
2018,9,9,13,45,900.5,111.5,3.6,27.3,802.0,944.88,697.45
2018,9,9,14,0,894.0,110.0,3.7,27.2,777.0,925.25,686.27
2018,9,9,14,15,887.0,107.5,3.75,27.0,745.5,900.99,671.95
2018,9,9,14,30,880.0,105.0,3.8,26.8,714.0,873.79,655.6
2018,9,9,14,45,869.0,102.0,3.85,26.65,675.5,839.93,634.43
2018,9,9,15,0,858.0,99.0,3.9,26.5,637.0,808.46,614.78
2018,9,9,15,15,841.0,96.5,3.9,26.5,593.0,765.75,586.43
2018,9,9,15,30,824.0,94.0,3.9,26.5,549.0,721.47,556.67
2018,9,9,15,45,805.5,89.0,3.95,25.9,501.0,672.03,524.13
2018,9,9,16,0,787.0,84.0,4.0,25.3,453.0,621.71,488.95
2018,9,9,16,15,763.0,78.5,3.95,24.75,403.0,566.85,448.3
2018,9,9,16,30,739.0,73.0,3.9,24.2,353.0,512.17,406.4
2018,9,9,16,45,700.5,67.0,3.85,23.65,301.0,449.9,357.05
2018,9,9,17,0,662.0,61.0,3.8,23.1,249.0,391.94,309.22
2018,9,9,17,15,599.0,54.0,3.7,22.3,197.5,323.38,251.66
2018,9,9,17,30,536.0,47.0,3.6,21.5,146.0,260.48,197.05
2018,9,9,17,45,423.0,38.0,3.5,20.65,100.5,185.94,133.31
2018,9,9,18,0,310.0,29.0,3.4,19.8,55.0,122.92,72.19
2018,9,9,18,15,174.5,17.0,3.4,19.25,29.5,51.71,0.0
2018,9,9,18,30,39.0,5.0,3.4,18.7,4.0,0.0,0.0
2018,9,9,18,45,19.5,2.5,3.4,18.2,2.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,10,5,45,25.0,5.5,2.45,13.9,6.5,0.0,0.0
2018,9,10,6,0,50.0,11.0,2.4,14.2,13.0,10.81,0.0
2018,9,10,6,15,145.5,27.0,2.5,14.9,43.5,20.99,9.2
2018,9,10,6,30,241.0,43.0,2.6,15.6,74.0,32.82,22.54
2018,9,10,6,45,369.0,53.0,2.65,16.3,125.5,39.5,29.01
2018,9,10,7,0,497.0,63.0,2.7,17.0,177.0,78.63,44.3
2018,9,10,7,15,571.5,69.5,2.65,17.65,232.0,123.56,73.28
2018,9,10,7,30,646.0,76.0,2.6,18.3,287.0,177.04,114.5
2018,9,10,7,45,681.0,82.0,2.55,19.0,338.0,229.2,159.06
2018,9,10,8,0,716.0,88.0,2.5,19.7,389.0,284.81,207.19
2018,9,10,8,15,742.5,93.0,2.45,20.45,438.5,339.77,254.51
2018,9,10,8,30,769.0,98.0,2.4,21.2,488.0,398.36,303.42
2018,9,10,8,45,787.5,103.0,2.35,22.0,534.0,453.15,347.89
2018,9,10,9,0,806.0,108.0,2.3,22.8,580.0,508.51,391.16
2018,9,10,9,15,831.5,107.0,2.25,23.45,624.0,562.15,431.93
2018,9,10,9,30,857.0,106.0,2.2,24.1,668.0,616.37,471.73
2018,9,10,9,45,881.5,102.0,2.2,24.7,707.0,667.09,508.17
2018,9,10,10,0,906.0,98.0,2.2,25.3,746.0,717.31,542.97
2018,9,10,10,15,913.0,99.5,2.2,25.75,775.0,759.81,570.07
2018,9,10,10,30,920.0,101.0,2.2,26.2,804.0,800.17,595.38
2018,9,10,10,45,925.0,102.5,2.2,26.65,826.0,836.61,617.75
2018,9,10,11,0,930.0,104.0,2.2,27.1,848.0,870.41,638.15
2018,9,10,11,15,933.0,105.0,2.25,27.35,862.0,899.2,656.07
2018,9,10,11,30,936.0,106.0,2.3,27.6,876.0,924.93,672.0
2018,9,10,11,45,937.0,106.5,2.35,27.85,882.0,945.18,684.43
2018,9,10,12,0,938.0,107.0,2.4,28.1,888.0,962.08,694.79
2018,9,10,12,15,934.0,108.5,2.5,28.2,885.0,972.01,701.68
2018,9,10,12,30,930.0,110.0,2.6,28.3,882.0,978.39,706.46
2018,9,10,12,45,922.5,111.5,2.7,28.35,869.5,977.96,707.14
2018,9,10,13,0,915.0,113.0,2.8,28.4,857.0,973.99,705.7
2018,9,10,13,15,911.0,112.0,2.9,28.35,839.5,967.12,702.78
2018,9,10,13,30,907.0,111.0,3.0,28.3,822.0,956.81,697.72
2018,9,10,13,45,901.0,109.0,3.1,28.2,796.5,940.23,688.75
2018,9,10,14,0,895.0,107.0,3.2,28.1,771.0,920.41,677.68
2018,9,10,14,15,886.5,105.5,3.3,27.85,739.0,895.84,663.81
2018,9,10,14,30,878.0,104.0,3.4,27.6,707.0,868.39,647.91
2018,9,10,14,45,866.0,101.0,3.5,27.4,668.5,838.64,630.17
2018,9,10,15,0,854.0,98.0,3.6,27.2,630.0,801.45,607.05
2018,9,10,15,15,837.0,95.5,3.6,27.2,586.0,758.84,578.95
2018,9,10,15,30,820.0,93.0,3.6,27.2,542.0,714.68,549.41
2018,9,10,15,45,798.5,88.5,3.7,26.4,493.5,663.86,516.58
2018,9,10,16,0,777.0,84.0,3.8,25.6,445.0,612.42,480.95
2018,9,10,16,15,746.5,80.0,3.85,25.0,394.5,555.71,439.13
2018,9,10,16,30,716.0,76.0,3.9,24.4,344.0,501.85,397.93
2018,9,10,16,45,671.5,70.0,3.9,23.75,291.5,437.75,347.27
2018,9,10,17,0,627.0,64.0,3.9,23.1,239.0,376.6,297.08
2018,9,10,17,15,558.5,57.0,3.9,22.2,188.5,307.71,239.4
2018,9,10,17,30,490.0,50.0,3.9,21.3,138.0,245.06,185.21
2018,9,10,17,45,377.5,39.5,3.9,20.4,94.0,171.87,122.7
2018,9,10,18,0,265.0,29.0,3.9,19.5,50.0,109.03,59.84
2018,9,10,18,15,140.5,15.5,3.9,19.0,26.0,42.88,0.0
2018,9,10,18,30,16.0,2.0,3.9,18.5,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.0,3.9,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,11,5,45,21.5,5.5,3.25,12.7,6.0,0.0,0.0
2018,9,11,6,0,43.0,11.0,3.3,12.9,12.0,10.81,0.0
2018,9,11,6,15,182.0,26.5,3.3,13.35,47.5,20.65,8.4
2018,9,11,6,30,321.0,42.0,3.3,13.8,83.0,33.05,22.84
2018,9,11,6,45,419.5,52.5,3.35,14.25,131.5,39.28,29.04
2018,9,11,7,0,518.0,63.0,3.4,14.7,180.0,79.08,44.69
2018,9,11,7,15,574.5,70.5,3.35,15.35,231.0,123.98,74.25
2018,9,11,7,30,631.0,78.0,3.3,16.0,282.0,175.35,114.8
2018,9,11,7,45,670.0,83.5,3.3,16.65,333.5,227.06,159.29
2018,9,11,8,0,709.0,89.0,3.3,17.3,385.0,282.7,207.96
2018,9,11,8,15,739.0,93.0,3.2,18.05,435.0,337.51,255.76
2018,9,11,8,30,769.0,97.0,3.1,18.8,485.0,396.29,305.55
2018,9,11,8,45,791.0,100.0,3.05,19.55,531.0,450.68,350.63
2018,9,11,9,0,813.0,103.0,3.0,20.3,577.0,505.96,394.87
2018,9,11,9,15,831.5,104.5,3.0,20.85,619.0,558.47,436.0
2018,9,11,9,30,850.0,106.0,3.0,21.4,661.0,610.91,475.8
2018,9,11,9,45,865.0,106.5,2.95,21.95,697.5,659.78,511.62
2018,9,11,10,0,880.0,107.0,2.9,22.5,734.0,707.08,545.26
2018,9,11,10,15,892.0,106.5,2.9,22.9,764.0,750.18,574.01
2018,9,11,10,30,904.0,106.0,2.9,23.3,794.0,791.54,600.94
2018,9,11,10,45,914.0,105.0,2.9,23.7,817.0,828.85,624.76
2018,9,11,11,0,924.0,104.0,2.9,24.1,840.0,863.81,646.75
2018,9,11,11,15,931.0,102.5,3.05,24.35,855.0,893.18,666.22
2018,9,11,11,30,938.0,101.0,3.2,24.6,870.0,919.66,683.78
2018,9,11,11,45,944.5,98.5,3.3,24.85,877.5,941.59,698.0
2018,9,11,12,0,951.0,96.0,3.4,25.1,885.0,960.27,710.14
2018,9,11,12,15,951.5,96.0,3.55,25.15,883.5,972.76,719.17
2018,9,11,12,30,952.0,96.0,3.7,25.2,882.0,981.68,726.0
2018,9,11,12,45,951.5,94.5,3.85,25.2,872.5,984.47,729.02
2018,9,11,13,0,951.0,93.0,4.0,25.2,863.0,983.6,729.77
2018,9,11,13,15,947.5,91.5,4.1,25.1,844.5,976.32,726.34
2018,9,11,13,30,944.0,90.0,4.2,25.0,826.0,965.46,720.63
2018,9,11,13,45,939.0,88.5,4.3,24.85,800.5,949.71,711.84
2018,9,11,14,0,934.0,87.0,4.4,24.7,775.0,930.57,700.81
2018,9,11,14,15,925.5,85.5,4.5,24.4,742.5,905.1,685.82
2018,9,11,14,30,917.0,84.0,4.6,24.1,710.0,876.64,668.99
2018,9,11,14,45,905.5,82.0,4.65,23.8,671.0,842.31,647.51
2018,9,11,15,0,894.0,80.0,4.7,23.5,632.0,805.52,624.06
2018,9,11,15,15,878.5,77.5,4.7,23.5,588.0,762.87,595.08
2018,9,11,15,30,863.0,75.0,4.7,23.5,544.0,718.5,564.53
2018,9,11,15,45,842.5,72.0,4.75,22.85,495.5,668.65,531.04
2018,9,11,16,0,822.0,69.0,4.8,22.2,447.0,621.79,498.14
2018,9,11,16,15,792.5,66.0,4.75,21.7,396.0,565.02,454.69
2018,9,11,16,30,763.0,63.0,4.7,21.2,345.0,508.9,410.32
2018,9,11,16,45,719.0,58.5,4.65,20.7,292.0,444.61,357.97
2018,9,11,17,0,675.0,54.0,4.6,20.2,239.0,383.1,306.01
2018,9,11,17,15,606.5,48.5,4.5,19.55,188.0,313.57,246.17
2018,9,11,17,30,538.0,43.0,4.4,18.9,137.0,252.57,191.82
2018,9,11,17,45,422.0,35.0,4.3,18.25,93.5,179.12,127.65
2018,9,11,18,0,306.0,27.0,4.2,17.6,50.0,115.08,57.33
2018,9,11,18,15,163.5,15.0,4.2,17.2,26.0,46.29,0.0
2018,9,11,18,30,21.0,3.0,4.2,16.8,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.2,16.4,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,12,5,45,6.0,3.0,2.95,13.35,3.0,0.0,0.0
2018,9,12,6,0,12.0,6.0,3.0,13.5,6.0,5.9,0.0
2018,9,12,6,15,8.5,15.0,3.1,13.9,15.5,14.59,3.7
2018,9,12,6,30,5.0,24.0,3.2,14.3,25.0,23.17,14.25
2018,9,12,6,45,15.0,38.5,3.35,14.75,42.0,36.52,26.52
2018,9,12,7,0,25.0,53.0,3.5,15.2,59.0,51.34,37.08
2018,9,12,7,15,59.5,87.0,3.5,15.7,105.0,87.04,65.48
2018,9,12,7,30,94.0,121.0,3.5,16.2,151.0,125.19,95.78
2018,9,12,7,45,163.0,140.5,3.5,16.75,203.5,165.52,126.81
2018,9,12,8,0,232.0,160.0,3.5,17.3,256.0,212.12,163.69
2018,9,12,8,15,371.5,155.5,3.4,17.75,331.5,269.35,208.47
2018,9,12,8,30,511.0,151.0,3.3,18.2,407.0,342.33,266.76
2018,9,12,8,45,600.0,142.5,3.25,18.65,470.5,403.53,316.38
2018,9,12,9,0,689.0,134.0,3.2,19.1,534.0,471.88,370.96
2018,9,12,9,15,627.5,164.5,3.15,19.35,548.5,503.22,395.73
2018,9,12,9,30,566.0,195.0,3.1,19.6,563.0,526.5,413.29
2018,9,12,9,45,538.0,219.0,3.1,19.9,584.0,559.16,437.33
2018,9,12,10,0,510.0,243.0,3.1,20.2,605.0,588.34,458.01
2018,9,12,10,15,561.5,235.0,3.1,20.3,648.0,639.68,496.49
2018,9,12,10,30,613.0,227.0,3.1,20.4,691.0,694.36,536.66
2018,9,12,10,45,567.0,254.5,3.15,20.5,693.0,706.84,544.08
2018,9,12,11,0,521.0,282.0,3.2,20.6,695.0,716.24,549.33
2018,9,12,11,15,567.5,268.0,3.2,20.65,725.0,757.49,579.62
2018,9,12,11,30,614.0,254.0,3.2,20.7,755.0,800.27,610.44
2018,9,12,11,45,533.5,289.5,3.25,20.7,727.0,778.2,592.65
2018,9,12,12,0,453.0,325.0,3.3,20.7,699.0,753.02,572.92
2018,9,12,12,15,375.0,346.0,3.35,20.65,655.0,705.19,537.62
2018,9,12,12,30,297.0,367.0,3.4,20.6,611.0,660.9,504.34
2018,9,12,12,45,291.5,361.0,3.4,20.55,598.0,652.93,499.19
2018,9,12,13,0,286.0,355.0,3.4,20.5,585.0,643.65,492.9
2018,9,12,13,15,537.5,255.5,3.45,20.4,676.5,778.07,597.79
2018,9,12,13,30,789.0,156.0,3.5,20.3,768.0,898.3,685.17
2018,9,12,13,45,801.0,144.0,3.55,20.15,748.0,888.63,679.02
2018,9,12,14,0,813.0,132.0,3.6,20.0,728.0,875.4,671.49
2018,9,12,14,15,570.5,203.5,3.65,19.8,613.0,731.39,569.32
2018,9,12,14,30,328.0,275.0,3.7,19.6,498.0,579.84,453.92
2018,9,12,14,45,207.5,259.5,3.75,19.35,397.5,447.78,353.8
2018,9,12,15,0,87.0,244.0,3.8,19.1,297.0,322.11,254.91
2018,9,12,15,15,75.0,210.5,3.8,19.1,254.0,274.69,218.43
2018,9,12,15,30,63.0,177.0,3.8,19.1,211.0,227.84,181.61
2018,9,12,15,45,117.5,163.0,3.85,18.7,219.0,255.76,206.24
2018,9,12,16,0,172.0,149.0,3.9,18.3,227.0,271.64,220.78
2018,9,12,16,15,145.5,136.0,3.9,18.05,196.5,234.82,190.78
2018,9,12,16,30,119.0,123.0,3.9,17.8,166.0,200.07,162.17
2018,9,12,16,45,127.5,96.5,3.85,17.5,136.5,169.81,137.28
2018,9,12,17,0,136.0,70.0,3.8,17.2,107.0,143.57,114.91
2018,9,12,17,15,158.0,64.5,3.75,16.85,98.0,140.48,110.73
2018,9,12,17,30,180.0,59.0,3.7,16.5,89.0,135.53,103.71
2018,9,12,17,45,131.5,42.0,3.6,16.15,60.0,93.04,66.19
2018,9,12,18,0,83.0,25.0,3.5,15.8,31.0,52.77,20.85
2018,9,12,18,15,47.5,13.5,3.45,15.6,16.5,22.26,0.0
2018,9,12,18,30,12.0,2.0,3.4,15.4,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.3,15.2,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,5,45,15.0,5.0,2.6,12.75,5.5,0.0,0.0
2018,9,13,6,0,30.0,10.0,2.7,12.9,11.0,9.83,0.0
2018,9,13,6,15,157.0,25.5,2.8,13.35,43.0,19.95,6.23
2018,9,13,6,30,284.0,41.0,2.9,13.8,75.0,31.47,21.32
2018,9,13,6,45,379.0,49.5,3.0,14.25,119.0,36.85,26.84
2018,9,13,7,0,474.0,58.0,3.1,14.7,163.0,70.57,39.45
2018,9,13,7,15,432.5,78.0,3.1,15.25,193.0,113.15,71.43
2018,9,13,7,30,391.0,98.0,3.1,15.8,223.0,150.84,104.58
2018,9,13,7,45,417.5,114.0,3.1,16.35,268.0,195.63,142.52
2018,9,13,8,0,444.0,130.0,3.1,16.9,313.0,243.27,183.29
2018,9,13,8,15,604.0,110.5,3.05,17.45,392.0,306.2,233.7
2018,9,13,8,30,764.0,91.0,3.0,18.0,471.0,386.29,298.59
2018,9,13,8,45,811.5,86.0,2.95,18.5,524.0,443.88,346.61
2018,9,13,9,0,859.0,81.0,2.9,19.0,577.0,505.96,396.84
2018,9,13,9,15,871.0,84.0,2.8,19.4,617.5,558.02,437.95
2018,9,13,9,30,883.0,87.0,2.7,19.8,658.0,609.29,477.06
2018,9,13,9,45,891.0,90.0,2.65,20.2,693.0,656.99,512.43
2018,9,13,10,0,899.0,93.0,2.6,20.6,728.0,703.08,545.42
2018,9,13,10,15,907.0,94.5,2.6,20.85,757.0,745.83,574.12
2018,9,13,10,30,915.0,96.0,2.6,21.1,786.0,786.52,601.03
2018,9,13,10,45,921.5,96.5,2.6,21.3,808.0,822.75,624.69
2018,9,13,11,0,928.0,97.0,2.6,21.5,830.0,856.41,646.43
2018,9,13,11,15,932.5,97.5,2.7,21.65,844.5,885.64,665.93
2018,9,13,11,30,937.0,98.0,2.8,21.8,859.0,911.87,683.44
2018,9,13,11,45,939.0,97.5,2.85,21.9,865.0,931.71,696.44
2018,9,13,12,0,941.0,97.0,2.9,22.0,871.0,948.2,707.33
2018,9,13,12,15,942.5,96.5,3.0,22.0,869.5,960.79,716.41
2018,9,13,12,30,944.0,96.0,3.1,22.0,868.0,969.86,723.29
2018,9,13,12,45,945.0,93.5,3.15,22.0,858.5,972.75,725.82
2018,9,13,13,0,946.0,91.0,3.2,22.0,849.0,972.01,726.1
2018,9,13,13,15,942.5,90.0,3.25,21.95,831.0,965.12,722.57
2018,9,13,13,30,939.0,89.0,3.3,21.9,813.0,954.67,716.8
2018,9,13,13,45,934.0,87.5,3.35,21.8,788.0,938.82,707.62
2018,9,13,14,0,929.0,86.0,3.4,21.7,763.0,919.6,696.23
2018,9,13,14,15,920.0,85.0,3.45,21.55,730.5,894.23,680.77
2018,9,13,14,30,911.0,84.0,3.5,21.4,698.0,865.9,663.23
2018,9,13,14,45,899.0,82.0,3.5,21.25,659.0,831.23,640.85
2018,9,13,15,0,887.0,80.0,3.5,21.1,620.0,794.15,616.6
2018,9,13,15,15,871.0,78.0,3.5,21.1,576.0,751.86,588.02
2018,9,13,15,30,855.0,76.0,3.5,21.1,532.0,707.93,557.9
2018,9,13,15,45,834.0,73.0,3.5,20.6,484.0,662.04,526.88
2018,9,13,16,0,813.0,70.0,3.5,20.1,436.0,611.25,490.15
2018,9,13,16,15,783.0,66.5,3.5,19.75,385.0,554.08,446.35
2018,9,13,16,30,753.0,63.0,3.5,19.4,334.0,497.63,401.6
2018,9,13,16,45,708.5,58.5,3.45,19.05,281.5,433.79,349.31
2018,9,13,17,0,664.0,54.0,3.4,18.7,229.0,372.8,297.45
2018,9,13,17,15,593.5,48.0,3.2,18.15,178.5,305.07,238.74
2018,9,13,17,30,523.0,42.0,3.0,17.6,128.0,242.01,182.59
2018,9,13,17,45,375.0,33.0,2.85,17.05,83.0,159.82,111.82
2018,9,13,18,0,227.0,24.0,2.7,16.5,38.0,88.65,27.08
2018,9,13,18,15,113.5,12.0,2.65,16.1,19.0,32.84,0.0
2018,9,13,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,14,5,45,33.5,5.5,1.75,11.4,6.0,0.0,0.0
2018,9,14,6,0,67.0,11.0,1.8,11.6,12.0,10.81,0.0
2018,9,14,6,15,212.0,22.0,1.85,12.15,43.5,17.23,3.68
2018,9,14,6,30,357.0,33.0,1.9,12.7,75.0,24.88,15.72
2018,9,14,6,45,219.0,56.5,1.95,13.3,86.5,42.42,31.85
2018,9,14,7,0,81.0,80.0,2.0,13.9,98.0,73.59,54.34
2018,9,14,7,15,128.5,100.0,1.95,14.5,137.0,102.79,75.97
2018,9,14,7,30,176.0,120.0,1.9,15.1,176.0,137.67,102.88
2018,9,14,7,45,193.0,141.5,1.8,15.7,212.5,172.55,131.59
2018,9,14,8,0,210.0,163.0,1.7,16.3,249.0,209.44,161.95
2018,9,14,8,15,270.0,176.5,1.65,16.9,301.0,254.33,197.63
2018,9,14,8,30,330.0,190.0,1.6,17.5,353.0,306.93,239.34
2018,9,14,8,45,491.0,166.5,1.5,18.15,435.0,375.47,292.62
2018,9,14,9,0,652.0,143.0,1.4,18.8,517.0,460.27,357.86
2018,9,14,9,15,712.5,134.5,1.4,19.35,570.0,518.44,402.3
2018,9,14,9,30,773.0,126.0,1.4,19.9,623.0,581.27,449.16
2018,9,14,9,45,802.5,124.0,1.35,20.45,665.0,633.43,486.43
2018,9,14,10,0,832.0,122.0,1.3,21.0,707.0,685.98,522.85
2018,9,14,10,15,885.5,106.0,1.3,21.4,751.0,740.41,559.58
2018,9,14,10,30,939.0,90.0,1.3,21.8,795.0,796.71,595.61
2018,9,14,10,45,945.0,90.5,1.35,22.2,817.0,833.22,618.36
2018,9,14,11,0,951.0,91.0,1.4,22.6,839.0,867.05,639.38
2018,9,14,11,15,954.5,91.5,1.5,22.8,853.0,895.93,658.22
2018,9,14,11,30,958.0,92.0,1.6,23.0,867.0,921.69,675.06
2018,9,14,11,45,959.5,92.5,1.7,23.2,873.0,942.42,688.71
2018,9,14,12,0,961.0,93.0,1.8,23.4,879.0,959.71,700.26
2018,9,14,12,15,959.5,93.0,1.9,23.45,876.0,970.25,707.96
2018,9,14,12,30,958.0,93.0,2.0,23.5,873.0,977.14,713.5
2018,9,14,12,45,955.0,93.0,2.15,23.5,862.5,979.0,716.63
2018,9,14,13,0,952.0,93.0,2.3,23.5,852.0,977.2,717.48
2018,9,14,13,15,948.0,92.0,2.4,23.45,833.5,969.77,714.37
2018,9,14,13,30,944.0,91.0,2.5,23.4,815.0,958.76,709.01
2018,9,14,13,45,920.5,96.5,2.6,23.3,783.0,933.95,694.67
2018,9,14,14,0,897.0,102.0,2.7,23.2,751.0,906.35,678.46
2018,9,14,14,15,854.0,109.5,2.8,23.0,705.5,866.9,654.27
2018,9,14,14,30,811.0,117.0,2.9,22.8,660.0,820.89,625.23
2018,9,14,14,45,718.5,137.0,2.95,22.6,597.5,750.45,578.1
2018,9,14,15,0,626.0,157.0,3.0,22.4,535.0,679.44,528.81
2018,9,14,15,15,565.5,160.0,3.0,22.4,482.5,617.01,483.39
2018,9,14,15,30,505.0,163.0,3.0,22.4,430.0,553.78,436.49
2018,9,14,15,45,466.5,154.5,3.1,21.7,383.0,499.27,397.05
2018,9,14,16,0,428.0,146.0,3.2,21.0,336.0,446.44,357.67
2018,9,14,16,15,358.0,137.5,3.2,20.55,283.5,376.98,303.35
2018,9,14,16,30,288.0,129.0,3.2,20.1,231.0,305.93,246.68
2018,9,14,16,45,280.0,109.0,3.2,19.6,195.0,266.3,214.46
2018,9,14,17,0,272.0,89.0,3.2,19.1,159.0,226.8,181.12
2018,9,14,17,15,215.5,72.5,3.1,18.5,120.0,172.49,134.97
2018,9,14,17,30,159.0,56.0,3.0,17.9,81.0,123.89,93.28
2018,9,14,17,45,108.5,38.5,2.9,17.25,52.5,81.74,56.27
2018,9,14,18,0,58.0,21.0,2.8,16.6,24.0,40.49,3.27
2018,9,14,18,15,29.0,10.5,2.75,16.3,12.0,15.59,0.0
2018,9,14,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,15,5,45,48.0,5.5,3.0,12.45,6.5,0.0,0.0
2018,9,15,6,0,96.0,11.0,3.1,12.6,13.0,10.81,0.0
2018,9,15,6,15,206.0,24.0,3.2,13.05,43.0,19.44,3.44
2018,9,15,6,30,316.0,37.0,3.3,13.5,73.0,28.94,19.0
2018,9,15,6,45,418.5,45.5,3.45,13.9,119.5,33.54,23.9
2018,9,15,7,0,521.0,54.0,3.6,14.3,166.0,67.82,36.36
2018,9,15,7,15,509.5,70.0,3.65,14.75,204.0,113.09,68.34
2018,9,15,7,30,498.0,86.0,3.7,15.2,242.0,157.03,105.4
2018,9,15,7,45,633.0,78.5,3.7,15.7,312.0,210.24,147.07
2018,9,15,8,0,768.0,71.0,3.7,16.2,382.0,279.97,204.71
2018,9,15,8,15,795.0,74.0,3.7,16.65,432.0,335.54,254.43
2018,9,15,8,30,822.0,77.0,3.7,17.1,482.0,393.01,304.74
2018,9,15,8,45,842.0,79.5,3.7,17.5,528.0,448.5,352.31
2018,9,15,9,0,862.0,82.0,3.7,17.9,574.0,505.63,399.67
2018,9,15,9,15,877.0,84.0,3.7,18.3,615.5,558.4,442.28
2018,9,15,9,30,892.0,86.0,3.7,18.7,657.0,610.63,483.18
2018,9,15,9,45,903.5,87.0,3.7,19.05,692.5,658.85,520.04
2018,9,15,10,0,915.0,88.0,3.7,19.4,728.0,705.68,554.7
2018,9,15,10,15,923.5,88.5,3.7,19.6,756.5,748.24,584.04
2018,9,15,10,30,932.0,89.0,3.7,19.8,785.0,788.7,611.58
2018,9,15,10,45,938.5,88.5,3.75,20.05,806.5,824.27,635.52
2018,9,15,11,0,945.0,88.0,3.8,20.3,828.0,857.19,657.48
2018,9,15,11,15,948.5,89.0,3.85,20.4,842.0,886.35,677.12
2018,9,15,11,30,952.0,90.0,3.9,20.5,856.0,912.39,694.62
2018,9,15,11,45,954.0,89.5,3.95,20.6,862.0,932.3,707.93
2018,9,15,12,0,956.0,89.0,4.0,20.7,868.0,948.8,719.01
2018,9,15,12,15,957.0,88.5,4.0,20.75,866.0,960.89,727.05
2018,9,15,12,30,958.0,88.0,4.0,20.8,864.0,969.39,732.79
2018,9,15,12,45,957.0,87.0,4.05,20.85,854.0,971.89,734.89
2018,9,15,13,0,956.0,86.0,4.1,20.9,844.0,970.71,734.66
2018,9,15,13,15,952.5,84.5,4.15,20.85,825.5,963.05,730.44
2018,9,15,13,30,949.0,83.0,4.2,20.8,807.0,951.78,723.9
2018,9,15,13,45,943.0,82.5,4.2,20.75,781.5,935.85,713.99
2018,9,15,14,0,937.0,82.0,4.2,20.7,756.0,916.56,701.86
2018,9,15,14,15,929.5,80.0,4.2,20.6,723.5,891.06,685.57
2018,9,15,14,30,922.0,78.0,4.2,20.5,691.0,862.51,667.15
2018,9,15,14,45,912.0,76.0,4.2,20.35,652.5,829.05,645.28
2018,9,15,15,0,902.0,74.0,4.2,20.2,614.0,793.04,621.44
2018,9,15,15,15,886.0,72.5,4.2,20.2,570.0,750.78,592.45
2018,9,15,15,30,870.0,71.0,4.2,20.2,526.0,706.84,561.9
2018,9,15,15,45,849.0,67.5,4.2,19.7,477.0,655.8,526.56
2018,9,15,16,0,828.0,64.0,4.2,19.2,428.0,604.05,488.57
2018,9,15,16,15,797.5,60.5,4.15,18.8,376.5,549.78,446.13
2018,9,15,16,30,767.0,57.0,4.1,18.4,325.0,492.56,400.02
2018,9,15,16,45,723.0,52.5,4.1,18.0,272.5,428.61,346.96
2018,9,15,17,0,679.0,48.0,4.1,17.6,220.0,367.5,294.25
2018,9,15,17,15,588.0,44.0,3.95,17.05,168.0,291.6,228.37
2018,9,15,17,30,497.0,40.0,3.8,16.5,116.0,226.78,170.51
2018,9,15,17,45,345.5,30.0,3.65,15.9,73.0,145.23,99.05
2018,9,15,18,0,194.0,20.0,3.5,15.3,30.0,73.46,0.0
2018,9,15,18,15,97.0,10.0,3.4,14.95,15.0,27.11,0.0
2018,9,15,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,5,45,18.0,3.5,1.7,11.25,4.0,0.0,0.0
2018,9,16,6,0,36.0,7.0,1.7,11.5,8.0,6.88,0.0
2018,9,16,6,15,199.0,21.0,1.8,12.15,42.0,16.58,0.67
2018,9,16,6,30,362.0,35.0,1.9,12.8,76.0,27.19,17.49
2018,9,16,6,45,495.0,39.5,2.0,13.45,126.5,28.33,19.36
2018,9,16,7,0,628.0,44.0,2.1,14.1,177.0,65.52,31.67
2018,9,16,7,15,682.0,48.5,2.1,14.7,229.0,113.18,61.1
2018,9,16,7,30,736.0,53.0,2.1,15.3,281.0,166.9,103.13
2018,9,16,7,45,772.0,56.5,2.1,15.95,333.0,221.48,150.43
2018,9,16,8,0,808.0,60.0,2.1,16.6,385.0,279.47,201.75
2018,9,16,8,15,832.5,62.5,2.05,17.2,434.5,337.8,253.25
2018,9,16,8,30,857.0,65.0,2.0,17.8,484.0,395.44,302.95
2018,9,16,8,45,875.0,67.0,1.95,18.4,530.0,450.96,349.45
2018,9,16,9,0,893.0,69.0,1.9,19.0,576.0,506.71,394.4
2018,9,16,9,15,906.0,70.5,1.85,19.5,617.0,559.25,435.42
2018,9,16,9,30,919.0,72.0,1.8,20.0,658.0,610.99,474.32
2018,9,16,9,45,929.0,73.5,1.75,20.5,693.5,659.78,509.69
2018,9,16,10,0,939.0,75.0,1.7,21.0,729.0,706.99,542.11
2018,9,16,10,15,946.0,76.0,1.6,21.35,757.5,749.76,569.01
2018,9,16,10,30,953.0,77.0,1.5,21.7,786.0,790.26,593.79
2018,9,16,10,45,958.0,78.0,1.45,22.05,807.5,826.73,615.89
2018,9,16,11,0,963.0,79.0,1.4,22.4,829.0,860.42,635.85
2018,9,16,11,15,966.0,79.0,1.45,22.6,842.5,888.44,653.54
2018,9,16,11,30,969.0,79.0,1.5,22.8,856.0,913.26,669.18
2018,9,16,11,45,970.0,79.5,1.55,23.0,861.5,933.52,681.94
2018,9,16,12,0,971.0,80.0,1.6,23.2,867.0,950.28,692.55
2018,9,16,12,15,969.5,81.0,1.75,23.3,864.5,961.75,701.45
2018,9,16,12,30,968.0,82.0,1.9,23.4,862.0,969.56,708.11
2018,9,16,12,45,964.0,82.5,2.05,23.5,851.0,970.87,710.65
2018,9,16,13,0,960.0,83.0,2.2,23.6,840.0,968.48,710.89
2018,9,16,13,15,956.0,82.0,2.3,23.55,821.5,960.8,707.65
2018,9,16,13,30,952.0,81.0,2.4,23.5,803.0,949.51,702.14
2018,9,16,13,45,946.0,80.0,2.55,23.45,777.0,932.91,693.6
2018,9,16,14,0,940.0,79.0,2.7,23.4,751.0,912.93,682.77
2018,9,16,14,15,931.5,78.0,2.75,23.2,718.5,887.56,667.84
2018,9,16,14,30,923.0,77.0,2.8,23.0,686.0,859.19,650.8
2018,9,16,14,45,911.0,75.0,2.9,22.8,646.5,824.04,629.25
2018,9,16,15,0,899.0,73.0,3.0,22.6,607.0,786.45,605.7
2018,9,16,15,15,883.0,70.5,3.0,22.6,562.5,743.11,576.68
2018,9,16,15,30,867.0,68.0,3.0,22.6,518.0,698.09,546.09
2018,9,16,15,45,844.5,66.0,3.15,21.95,469.5,647.91,513.05
2018,9,16,16,0,822.0,64.0,3.3,21.3,421.0,597.17,477.03
2018,9,16,16,15,791.0,60.5,3.25,20.8,369.5,542.92,435.35
2018,9,16,16,30,760.0,57.0,3.2,20.3,318.0,485.79,390.05
2018,9,16,16,45,714.5,52.5,3.2,19.85,266.0,421.57,337.47
2018,9,16,17,0,669.0,48.0,3.2,19.4,214.0,360.35,285.29
2018,9,16,17,15,533.0,45.5,3.05,18.7,158.0,271.6,210.46
2018,9,16,17,30,397.0,43.0,2.9,18.0,102.0,194.39,144.6
2018,9,16,17,45,203.5,28.0,2.8,17.35,57.5,99.93,65.84
2018,9,16,18,0,10.0,13.0,2.7,16.7,13.0,14.98,0.0
2018,9,16,18,15,5.0,6.5,2.6,16.3,6.5,7.26,0.0
2018,9,16,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,5,45,49.0,5.0,2.05,11.95,5.5,0.0,0.0
2018,9,17,6,0,98.0,10.0,2.1,12.2,11.0,9.83,0.0
2018,9,17,6,15,255.0,21.5,2.2,12.75,44.5,17.27,0.0
2018,9,17,6,30,412.0,33.0,2.3,13.3,78.0,25.45,15.85
2018,9,17,6,45,441.5,42.0,2.4,13.85,114.0,30.71,21.37
2018,9,17,7,0,471.0,51.0,2.5,14.4,150.0,61.18,32.82
2018,9,17,7,15,276.0,84.5,2.45,14.9,146.5,99.67,67.04
2018,9,17,7,30,81.0,118.0,2.4,15.4,143.0,121.41,93.34
2018,9,17,7,45,105.0,140.5,2.35,15.9,179.0,151.39,117.42
2018,9,17,8,0,129.0,163.0,2.3,16.4,215.0,186.1,145.45
2018,9,17,8,15,136.5,185.5,2.3,16.9,246.5,218.13,171.56
2018,9,17,8,30,144.0,208.0,2.3,17.4,278.0,251.05,197.96
2018,9,17,8,45,353.5,184.0,2.25,17.85,378.0,329.68,259.38
2018,9,17,9,0,563.0,160.0,2.2,18.3,478.0,430.24,338.08
2018,9,17,9,15,729.5,121.0,2.2,18.8,564.0,511.07,401.26
2018,9,17,9,30,896.0,82.0,2.2,19.3,650.0,605.9,473.86
2018,9,17,9,45,905.0,84.5,2.2,19.8,685.0,654.07,509.18
2018,9,17,10,0,914.0,87.0,2.2,20.3,720.0,700.65,542.59
2018,9,17,10,15,921.5,88.0,2.3,20.55,748.5,742.83,571.36
2018,9,17,10,30,929.0,89.0,2.4,20.8,777.0,782.85,598.39
2018,9,17,10,45,934.0,90.0,2.5,21.1,798.0,818.55,622.14
2018,9,17,11,0,939.0,91.0,2.6,21.4,819.0,851.54,643.93
2018,9,17,11,15,942.0,91.5,2.65,21.55,832.5,879.47,662.22
2018,9,17,11,30,945.0,92.0,2.7,21.7,846.0,904.28,678.43
2018,9,17,11,45,946.0,92.5,2.8,21.8,851.5,924.09,691.86
2018,9,17,12,0,947.0,93.0,2.9,21.9,857.0,940.5,703.12
2018,9,17,12,15,946.5,93.0,3.0,21.9,854.5,951.53,711.19
2018,9,17,12,30,946.0,93.0,3.1,21.9,852.0,958.99,717.03
2018,9,17,12,45,944.0,92.0,3.2,21.95,841.0,960.4,718.83
2018,9,17,13,0,942.0,91.0,3.3,22.0,830.0,958.19,718.36
2018,9,17,13,15,938.0,90.0,3.4,21.9,811.5,950.55,714.78
2018,9,17,13,30,934.0,89.0,3.5,21.8,793.0,939.38,708.93
2018,9,17,13,45,928.0,87.5,3.55,21.7,767.0,922.41,698.88
2018,9,17,14,0,922.0,86.0,3.6,21.6,741.0,902.13,686.63
2018,9,17,14,15,913.5,84.5,3.65,21.4,708.5,876.53,670.97
2018,9,17,14,30,905.0,83.0,3.7,21.2,676.0,847.98,653.19
2018,9,17,14,45,894.0,81.0,3.75,21.05,637.5,814.1,631.39
2018,9,17,15,0,883.0,79.0,3.8,20.9,599.0,777.8,607.65
2018,9,17,15,15,866.0,77.0,3.8,20.9,555.0,734.83,578.24
2018,9,17,15,30,849.0,75.0,3.8,20.9,511.0,690.33,547.34
2018,9,17,15,45,826.5,72.0,3.85,20.25,462.5,643.69,515.73
2018,9,17,16,0,804.0,69.0,3.9,19.6,414.0,592.32,477.66
2018,9,17,16,15,772.0,64.5,3.85,19.15,362.5,533.45,431.86
2018,9,17,16,30,740.0,60.0,3.8,18.7,311.0,475.55,385.23
2018,9,17,16,45,692.5,56.0,3.8,18.3,259.5,411.97,332.34
2018,9,17,17,0,645.0,52.0,3.8,17.9,208.0,351.55,280.1
2018,9,17,17,15,483.0,49.0,3.65,17.3,150.0,254.23,197.94
2018,9,17,17,30,321.0,46.0,3.5,16.7,92.0,169.9,126.63
2018,9,17,17,45,183.5,30.0,3.35,16.15,54.0,96.75,62.61
2018,9,17,18,0,46.0,14.0,3.2,15.6,16.0,24.01,0.0
2018,9,17,18,15,23.0,7.0,3.15,15.25,8.0,6.88,0.0
2018,9,17,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,5,45,0.5,0.5,2.05,11.4,0.5,0.0,0.0
2018,9,18,6,0,1.0,1.0,2.1,11.6,1.0,0.98,0.0
2018,9,18,6,15,0.5,4.5,2.15,12.2,4.5,4.33,0.0
2018,9,18,6,30,0.0,8.0,2.2,12.8,8.0,7.71,0.84
2018,9,18,6,45,0.0,13.0,2.25,13.35,13.0,12.53,5.4
2018,9,18,7,0,0.0,18.0,2.3,13.9,18.0,17.36,9.15
2018,9,18,7,15,0.0,28.0,2.2,14.4,28.0,27.02,17.48
2018,9,18,7,30,0.0,38.0,2.1,14.9,38.0,36.69,25.72
2018,9,18,7,45,0.0,67.0,2.0,15.4,67.0,64.76,49.4
2018,9,18,8,0,0.0,96.0,1.9,15.9,96.0,92.24,72.13
2018,9,18,8,15,0.0,98.0,1.85,16.4,98.0,94.41,73.54
2018,9,18,8,30,0.0,100.0,1.8,16.9,100.0,96.49,74.87
2018,9,18,8,45,3.0,135.0,1.7,17.4,136.5,131.26,102.85
2018,9,18,9,0,6.0,170.0,1.6,17.9,173.0,166.48,130.6
2018,9,18,9,15,19.0,207.0,1.6,18.4,218.5,209.46,164.13
2018,9,18,9,30,32.0,244.0,1.6,18.9,264.0,254.62,198.76
2018,9,18,9,45,267.0,226.0,1.6,19.4,409.0,389.72,305.67
2018,9,18,10,0,502.0,208.0,1.6,19.9,554.0,544.09,422.63
2018,9,18,10,15,708.5,152.0,1.6,20.3,662.0,656.93,506.05
2018,9,18,10,30,915.0,96.0,1.6,20.7,770.0,777.75,589.71
2018,9,18,10,45,920.5,96.5,1.6,21.1,791.0,812.85,610.79
2018,9,18,11,0,926.0,97.0,1.6,21.5,812.0,845.3,630.74
2018,9,18,11,15,929.0,98.0,1.65,21.75,825.5,873.38,648.59
2018,9,18,11,30,932.0,99.0,1.7,22.0,839.0,898.38,664.42
2018,9,18,11,45,932.5,99.5,1.75,22.25,844.0,917.49,676.42
2018,9,18,12,0,933.0,100.0,1.8,22.5,849.0,933.21,686.34
2018,9,18,12,15,932.5,100.0,1.9,22.6,846.5,944.05,694.18
2018,9,18,12,30,932.0,100.0,2.0,22.7,844.0,951.37,699.88
2018,9,18,12,45,929.5,99.5,2.1,22.8,833.0,952.79,701.86
2018,9,18,13,0,927.0,99.0,2.2,22.9,822.0,950.63,701.66
2018,9,18,13,15,923.0,97.5,2.3,22.9,803.5,942.49,697.91
2018,9,18,13,30,919.0,96.0,2.4,22.9,785.0,930.87,691.96
2018,9,18,13,45,912.5,95.5,2.55,22.9,759.5,914.72,683.47
2018,9,18,14,0,906.0,95.0,2.7,22.9,734.0,895.34,672.76
2018,9,18,14,15,895.0,93.5,2.8,22.8,700.5,867.91,656.37
2018,9,18,14,30,884.0,92.0,2.9,22.7,667.0,837.73,637.97
2018,9,18,14,45,869.0,90.5,3.0,22.55,627.5,801.77,615.45
2018,9,18,15,0,854.0,89.0,3.1,22.4,588.0,768.31,594.4
2018,9,18,15,15,835.5,86.0,3.1,22.4,543.5,723.9,564.33
2018,9,18,15,30,817.0,83.0,3.1,22.4,499.0,678.1,532.87
2018,9,18,15,45,789.5,81.0,3.25,21.85,450.5,626.34,497.26
2018,9,18,16,0,762.0,79.0,3.4,21.3,402.0,574.47,459.23
2018,9,18,16,15,721.0,75.5,3.4,20.8,350.5,513.33,412.18
2018,9,18,16,30,680.0,72.0,3.4,20.3,299.0,456.4,366.72
2018,9,18,16,45,622.0,66.5,3.45,19.75,247.0,389.12,311.66
2018,9,18,17,0,564.0,61.0,3.5,19.2,195.0,326.24,258.26
2018,9,18,17,15,437.5,54.0,3.45,18.45,142.5,240.34,185.84
2018,9,18,17,30,311.0,47.0,3.4,17.7,90.0,166.83,123.24
2018,9,18,17,45,166.0,30.0,3.4,16.9,52.0,91.75,57.02
2018,9,18,18,0,21.0,13.0,3.4,16.1,14.0,17.37,0.0
2018,9,18,18,15,10.5,6.5,3.3,15.75,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
