Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,5,45,4.0,3.0,2.1,11.7,3.0,0.0,0.0
2018,9,19,6,0,8.0,6.0,2.1,11.9,6.0,5.9,0.0
2018,9,19,6,15,30.0,20.5,2.15,12.7,23.0,18.15,0.0
2018,9,19,6,30,52.0,35.0,2.2,13.5,40.0,30.55,19.8
2018,9,19,6,45,235.0,48.5,2.2,14.3,93.5,36.48,26.3
2018,9,19,7,0,418.0,62.0,2.2,15.1,147.0,67.71,40.25
2018,9,19,7,15,508.0,69.0,2.15,15.8,201.5,108.96,64.9
2018,9,19,7,30,598.0,76.0,2.1,16.5,256.0,160.66,103.18
2018,9,19,7,45,656.0,79.5,2.05,17.2,310.0,212.26,146.01
2018,9,19,8,0,714.0,83.0,2.0,17.9,364.0,269.9,195.15
2018,9,19,8,15,745.0,87.5,1.95,18.6,414.0,325.32,243.16
2018,9,19,8,30,776.0,92.0,1.9,19.3,464.0,384.65,293.12
2018,9,19,8,45,798.0,95.0,1.9,20.05,510.0,438.98,337.93
2018,9,19,9,0,820.0,98.0,1.9,20.8,556.0,494.14,381.83
2018,9,19,9,15,836.0,101.0,1.85,21.45,597.0,546.64,422.15
2018,9,19,9,30,852.0,104.0,1.8,22.1,638.0,598.8,460.73
2018,9,19,9,45,863.5,106.0,1.75,22.75,673.0,646.56,494.79
2018,9,19,10,0,875.0,108.0,1.7,23.4,708.0,693.04,526.78
2018,9,19,10,15,883.0,109.5,1.65,23.85,736.0,733.8,553.52
2018,9,19,10,30,891.0,111.0,1.6,24.3,764.0,773.33,577.93
2018,9,19,10,45,896.5,112.0,1.55,24.8,785.0,808.2,598.69
2018,9,19,11,0,902.0,113.0,1.5,25.3,806.0,840.49,617.45
2018,9,19,11,15,905.5,114.0,1.5,25.6,819.5,868.4,634.2
2018,9,19,11,30,909.0,115.0,1.5,25.9,833.0,893.32,648.98
2018,9,19,11,45,910.5,115.5,1.55,26.2,838.5,912.9,660.95
2018,9,19,12,0,912.0,116.0,1.6,26.5,844.0,929.2,670.93
2018,9,19,12,15,912.0,115.0,1.65,26.6,841.0,939.23,677.56
2018,9,19,12,30,912.0,114.0,1.7,26.7,838.0,945.8,682.17
2018,9,19,12,45,909.5,113.0,1.8,26.8,827.0,946.63,683.88
2018,9,19,13,0,907.0,112.0,1.9,26.9,816.0,943.95,683.48
2018,9,19,13,15,902.5,111.0,2.0,26.85,797.5,936.0,680.2
2018,9,19,13,30,898.0,110.0,2.1,26.8,779.0,924.65,674.8
2018,9,19,13,45,890.0,108.5,2.2,26.8,752.0,906.36,664.77
2018,9,19,14,0,882.0,107.0,2.3,26.8,725.0,884.93,652.68
2018,9,19,14,15,870.0,105.0,2.4,26.65,691.0,861.73,639.73
2018,9,19,14,30,858.0,103.0,2.5,26.5,657.0,830.65,621.32
2018,9,19,14,45,843.5,100.5,2.55,26.35,617.5,794.53,598.92
2018,9,19,15,0,829.0,98.0,2.6,26.2,578.0,756.3,574.8
2018,9,19,15,15,809.0,95.0,2.6,26.2,533.5,711.59,545.14
2018,9,19,15,30,789.0,92.0,2.6,26.2,489.0,665.65,514.19
2018,9,19,15,45,762.0,88.0,2.75,25.65,440.5,613.03,478.13
2018,9,19,16,0,735.0,84.0,2.9,25.1,392.0,562.63,441.94
2018,9,19,16,15,697.0,79.5,2.9,24.5,341.5,503.51,397.42
2018,9,19,16,30,659.0,75.0,2.9,23.9,291.0,446.07,352.56
2018,9,19,16,45,603.0,68.0,2.9,23.25,239.5,379.21,298.79
2018,9,19,17,0,547.0,61.0,2.9,22.6,188.0,316.63,246.52
2018,9,19,17,15,434.0,53.5,2.85,21.75,138.0,236.63,179.8
2018,9,19,17,30,321.0,46.0,2.8,20.9,88.0,167.87,121.53
2018,9,19,17,45,172.5,29.0,2.8,20.0,50.5,90.83,52.58
2018,9,19,18,0,24.0,12.0,2.8,19.1,13.0,16.94,0.0
2018,9,19,18,15,12.0,6.0,2.8,18.75,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,20,5,45,17.5,3.5,2.1,14.65,3.5,0.0,0.0
2018,9,20,6,0,35.0,7.0,2.1,14.8,7.0,6.88,0.0
2018,9,20,6,15,105.5,19.5,2.15,15.55,28.5,15.35,0.0
2018,9,20,6,30,176.0,32.0,2.2,16.3,50.0,24.59,14.47
2018,9,20,6,45,280.5,46.0,2.25,17.05,93.5,34.59,24.3
2018,9,20,7,0,385.0,60.0,2.3,17.8,137.0,63.36,37.32
2018,9,20,7,15,528.0,62.0,2.3,18.45,200.5,103.69,59.12
2018,9,20,7,30,671.0,64.0,2.3,19.1,264.0,160.16,98.64
2018,9,20,7,45,712.5,69.0,2.3,19.7,316.0,215.6,145.2
2018,9,20,8,0,754.0,74.0,2.3,20.3,368.0,272.95,194.71
2018,9,20,8,15,782.5,77.5,2.2,21.0,418.0,328.46,242.8
2018,9,20,8,30,811.0,81.0,2.1,21.7,468.0,386.03,291.37
2018,9,20,8,45,832.0,84.0,2.0,22.35,514.0,441.62,336.99
2018,9,20,9,0,853.0,87.0,1.9,23.0,560.0,497.87,381.37
2018,9,20,9,15,868.5,89.0,1.8,23.6,601.5,551.13,421.89
2018,9,20,9,30,884.0,91.0,1.7,24.2,643.0,602.98,459.8
2018,9,20,9,45,895.0,93.5,1.55,24.75,678.5,651.76,493.76
2018,9,20,10,0,906.0,96.0,1.4,25.3,714.0,699.11,525.26
2018,9,20,10,15,914.5,97.0,1.35,25.75,742.5,741.55,552.11
2018,9,20,10,30,923.0,98.0,1.3,26.2,771.0,781.89,576.45
2018,9,20,10,45,928.5,99.0,1.25,26.65,792.5,817.63,597.31
2018,9,20,11,0,934.0,100.0,1.2,27.1,814.0,850.69,616.13
2018,9,20,11,15,937.5,100.5,1.2,27.3,827.5,878.73,632.82
2018,9,20,11,30,941.0,101.0,1.2,27.5,841.0,903.68,647.52
2018,9,20,11,45,942.5,101.0,1.2,27.75,846.0,923.15,658.66
2018,9,20,12,0,944.0,101.0,1.2,28.0,851.0,939.22,667.75
2018,9,20,12,15,944.0,101.0,1.25,28.05,848.5,950.48,675.27
2018,9,20,12,30,944.0,101.0,1.3,28.1,846.0,958.18,680.74
2018,9,20,12,45,943.0,99.0,1.35,28.2,835.0,959.22,682.08
2018,9,20,13,0,942.0,97.0,1.4,28.3,824.0,956.63,681.35
2018,9,20,13,15,937.5,96.0,1.4,28.3,805.0,948.36,676.77
2018,9,20,13,30,933.0,95.0,1.4,28.3,786.0,936.57,670.15
2018,9,20,13,45,926.0,94.0,1.45,28.25,759.5,919.14,660.9
2018,9,20,14,0,919.0,93.0,1.5,28.2,733.0,898.44,649.61
2018,9,20,14,15,909.5,91.0,1.55,28.1,699.5,871.37,634.31
2018,9,20,14,30,900.0,89.0,1.6,28.0,666.0,841.43,617.05
2018,9,20,14,45,886.5,87.0,1.65,27.9,626.0,805.63,595.7
2018,9,20,15,0,873.0,85.0,1.7,27.8,586.0,767.57,572.57
2018,9,20,15,15,854.5,82.0,1.7,27.8,541.0,727.09,546.77
2018,9,20,15,30,836.0,79.0,1.7,27.8,496.0,680.61,516.41
2018,9,20,15,45,810.5,76.0,1.7,27.3,447.0,628.4,481.55
2018,9,20,16,0,785.0,73.0,1.7,26.8,398.0,575.91,444.36
2018,9,20,16,15,748.5,68.5,1.7,26.1,346.0,515.5,400.23
2018,9,20,16,30,712.0,64.0,1.7,25.4,294.0,456.49,355.33
2018,9,20,16,45,657.5,58.5,1.7,24.7,242.0,391.78,304.11
2018,9,20,17,0,603.0,53.0,1.7,24.0,190.0,329.2,252.51
2018,9,20,17,15,516.0,45.0,1.7,23.0,141.0,256.18,191.68
2018,9,20,17,30,429.0,37.0,1.7,22.0,92.0,191.65,136.04
2018,9,20,17,45,279.5,25.5,1.75,20.95,55.0,113.75,60.28
2018,9,20,18,0,130.0,14.0,1.8,19.9,18.0,41.13,0.0
2018,9,20,18,15,65.0,7.0,1.8,19.5,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,21,5,45,14.0,2.0,0.75,14.85,2.0,0.0,0.0
2018,9,21,6,0,28.0,4.0,0.7,14.9,4.0,3.93,0.0
2018,9,21,6,15,153.5,16.5,0.8,15.65,30.0,12.91,0.0
2018,9,21,6,30,279.0,29.0,0.9,16.4,56.0,22.28,12.42
2018,9,21,6,45,423.0,39.0,0.95,17.15,108.5,28.68,19.19
2018,9,21,7,0,567.0,49.0,1.0,17.9,161.0,60.23,30.43
2018,9,21,7,15,628.5,55.0,0.95,18.5,212.5,106.32,57.18
2018,9,21,7,30,690.0,61.0,0.9,19.1,264.0,161.4,98.41
2018,9,21,7,45,730.0,65.5,0.85,19.75,316.0,214.83,142.88
2018,9,21,8,0,770.0,70.0,0.8,20.4,368.0,272.2,191.7
2018,9,21,8,15,798.0,73.5,0.75,21.15,418.0,328.35,239.4
2018,9,21,8,30,826.0,77.0,0.7,21.9,468.0,386.46,287.23
2018,9,21,8,45,845.5,80.5,0.65,22.7,514.5,442.58,331.82
2018,9,21,9,0,865.0,84.0,0.6,23.5,561.0,499.19,374.8
2018,9,21,9,15,879.5,86.0,0.7,23.95,602.0,552.42,415.42
2018,9,21,9,30,894.0,88.0,0.8,24.4,643.0,604.11,453.76
2018,9,21,9,45,903.0,90.5,0.9,24.85,677.5,651.99,488.36
2018,9,21,10,0,912.0,93.0,1.0,25.3,712.0,698.26,520.98
2018,9,21,10,15,918.5,94.5,1.1,25.55,739.5,739.94,548.98
2018,9,21,10,30,925.0,96.0,1.2,25.8,767.0,779.37,574.7
2018,9,21,10,45,930.0,97.0,1.3,26.0,788.0,814.7,597.67
2018,9,21,11,0,935.0,98.0,1.4,26.2,809.0,847.31,618.81
2018,9,21,11,15,938.0,99.0,1.5,26.35,822.5,875.39,637.11
2018,9,21,11,30,941.0,100.0,1.6,26.5,836.0,900.36,653.44
2018,9,21,11,45,942.0,100.5,1.7,26.6,841.0,919.84,666.44
2018,9,21,12,0,943.0,101.0,1.8,26.7,846.0,935.9,677.38
2018,9,21,12,15,941.5,101.0,1.9,26.65,842.5,945.74,684.86
2018,9,21,12,30,940.0,101.0,2.0,26.6,839.0,951.99,690.21
2018,9,21,12,45,936.0,101.0,2.05,26.6,827.5,952.41,691.27
2018,9,21,13,0,932.0,101.0,2.1,26.6,816.0,949.22,690.2
2018,9,21,13,15,927.0,100.5,2.2,26.45,797.0,941.06,686.96
2018,9,21,13,30,922.0,100.0,2.3,26.3,778.0,929.42,681.55
2018,9,21,13,45,915.0,98.5,2.35,26.15,751.5,911.53,671.62
2018,9,21,14,0,908.0,97.0,2.4,26.0,725.0,890.41,659.61
2018,9,21,14,15,898.0,95.0,2.4,25.8,691.5,863.12,643.17
2018,9,21,14,30,888.0,93.0,2.4,25.6,658.0,833.02,624.8
2018,9,21,14,45,874.5,90.5,2.45,25.4,618.0,796.97,602.57
2018,9,21,15,0,861.0,88.0,2.5,25.2,578.0,763.28,581.73
2018,9,21,15,15,841.5,85.0,2.5,25.2,533.0,717.91,551.58
2018,9,21,15,30,822.0,82.0,2.5,25.2,488.0,671.21,520.07
2018,9,21,15,45,796.5,78.5,2.45,24.55,439.0,619.0,483.77
2018,9,21,16,0,771.0,75.0,2.4,23.9,390.0,566.54,445.53
2018,9,21,16,15,734.5,70.0,2.35,23.35,338.5,506.26,399.84
2018,9,21,16,30,698.0,65.0,2.3,22.8,287.0,447.42,353.56
2018,9,21,16,45,607.0,56.5,2.2,22.25,224.5,362.99,285.72
2018,9,21,17,0,516.0,48.0,2.1,21.7,162.0,284.31,220.69
2018,9,21,17,15,458.0,42.5,2.0,20.75,124.0,229.87,173.34
2018,9,21,17,30,400.0,37.0,1.9,19.8,86.0,180.72,128.5
2018,9,21,17,45,242.5,23.5,1.75,18.85,49.0,99.77,46.59
2018,9,21,18,0,85.0,10.0,1.6,17.9,12.0,27.39,0.0
2018,9,21,18,15,42.5,5.0,1.6,17.55,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.7,11.85,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.7,12.0,1.0,0.98,0.0
2018,9,22,6,15,0.0,4.5,1.75,12.6,4.5,4.33,0.0
2018,9,22,6,30,0.0,8.0,1.8,13.2,8.0,7.71,0.59
2018,9,22,6,45,0.0,14.0,1.9,13.85,14.0,13.5,6.17
2018,9,22,7,0,0.0,20.0,2.0,14.5,20.0,19.29,10.72
2018,9,22,7,15,0.0,31.0,1.9,15.05,31.0,29.92,19.87
2018,9,22,7,30,0.0,42.0,1.8,15.6,42.0,40.56,28.92
2018,9,22,7,45,0.0,67.0,1.75,16.2,67.0,64.76,49.25
2018,9,22,8,0,0.0,92.0,1.7,16.8,92.0,88.45,68.76
2018,9,22,8,15,0.0,105.5,1.7,17.5,105.5,101.44,79.07
2018,9,22,8,30,0.0,119.0,1.7,18.2,119.0,114.49,89.26
2018,9,22,8,45,6.0,149.5,1.7,18.95,153.0,146.27,114.38
2018,9,22,9,0,12.0,180.0,1.7,19.7,187.0,178.85,139.67
2018,9,22,9,15,25.5,213.0,1.8,20.3,228.5,218.55,170.34
2018,9,22,9,30,39.0,246.0,1.9,20.9,270.0,260.61,202.38
2018,9,22,9,45,225.5,242.0,1.95,21.5,393.0,378.19,294.49
2018,9,22,10,0,412.0,238.0,2.0,22.1,516.0,510.9,394.9
2018,9,22,10,15,664.5,168.5,2.1,22.55,638.5,637.48,490.31
2018,9,22,10,30,917.0,99.0,2.2,23.0,761.0,774.58,587.85
2018,9,22,10,45,922.5,99.5,2.25,23.4,781.5,809.46,609.38
2018,9,22,11,0,928.0,100.0,2.3,23.8,802.0,841.67,629.83
2018,9,22,11,15,900.0,114.0,2.4,24.05,804.0,857.59,640.0
2018,9,22,11,30,872.0,128.0,2.5,24.3,806.0,872.82,649.92
2018,9,22,11,45,730.0,188.5,2.55,24.55,758.5,833.92,623.02
2018,9,22,12,0,588.0,249.0,2.6,24.8,711.0,784.83,587.07
2018,9,22,12,15,657.0,218.5,2.65,24.85,733.0,823.2,616.01
2018,9,22,12,30,726.0,188.0,2.7,24.9,755.0,859.26,640.92
2018,9,22,12,45,833.0,140.5,2.75,24.95,782.5,905.05,671.97
2018,9,22,13,0,940.0,93.0,2.8,25.0,810.0,944.89,698.82
2018,9,22,13,15,936.0,92.0,2.85,25.05,791.0,936.91,694.03
2018,9,22,13,30,932.0,91.0,2.9,25.1,772.0,925.4,687.42
2018,9,22,13,45,925.0,89.0,2.95,25.1,745.0,906.72,676.25
2018,9,22,14,0,918.0,87.0,3.0,25.1,718.0,884.77,662.94
2018,9,22,14,15,908.5,85.0,3.0,25.05,684.0,857.59,645.88
2018,9,22,14,30,899.0,83.0,3.0,25.0,650.0,827.55,626.83
2018,9,22,14,45,886.0,80.5,3.05,24.9,610.5,791.51,603.9
2018,9,22,15,0,873.0,78.0,3.1,24.8,571.0,753.2,579.12
2018,9,22,15,15,854.5,76.0,3.1,24.8,526.5,709.47,549.67
2018,9,22,15,30,836.0,74.0,3.1,24.8,482.0,668.48,521.81
2018,9,22,15,45,810.0,70.5,3.1,24.3,433.0,615.46,484.49
2018,9,22,16,0,784.0,67.0,3.1,23.8,384.0,562.24,445.04
2018,9,22,16,15,725.0,66.0,3.1,23.25,328.5,493.45,392.19
2018,9,22,16,30,666.0,65.0,3.1,22.7,273.0,430.24,341.86
2018,9,22,16,45,583.5,59.0,3.05,22.15,217.0,352.52,278.55
2018,9,22,17,0,501.0,53.0,3.0,21.6,161.0,281.82,219.17
2018,9,22,17,15,391.5,45.5,2.95,20.8,116.0,207.15,156.16
2018,9,22,17,30,282.0,38.0,2.9,20.0,71.0,142.83,100.8
2018,9,22,17,45,181.5,25.0,2.8,19.25,42.0,83.55,30.96
2018,9,22,18,0,81.0,12.0,2.7,18.5,13.0,28.22,0.0
2018,9,22,18,15,40.5,6.0,2.75,18.15,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,5,45,16.0,2.5,2.5,13.1,2.5,0.0,0.0
2018,9,23,6,0,32.0,5.0,2.5,13.1,5.0,4.91,0.0
2018,9,23,6,15,61.5,18.5,2.6,13.6,22.5,18.18,0.0
2018,9,23,6,30,91.0,32.0,2.7,14.1,40.0,26.52,15.42
2018,9,23,6,45,216.0,46.5,2.8,14.55,83.0,35.25,25.0
2018,9,23,7,0,341.0,61.0,2.9,15.0,126.0,60.62,37.33
2018,9,23,7,15,295.0,81.5,2.85,15.6,150.0,96.25,63.46
2018,9,23,7,30,249.0,102.0,2.8,16.2,174.0,128.65,91.77
2018,9,23,7,45,254.0,124.0,2.7,16.8,209.5,165.55,122.98
2018,9,23,8,0,259.0,146.0,2.6,17.4,245.0,203.1,154.88
2018,9,23,8,15,398.5,141.5,2.55,18.15,316.5,259.37,198.56
2018,9,23,8,30,538.0,137.0,2.5,18.9,388.0,330.92,255.3
2018,9,23,8,45,687.0,112.0,2.45,19.65,465.5,401.3,311.32
2018,9,23,9,0,836.0,87.0,2.4,20.4,543.0,485.19,377.22
2018,9,23,9,15,853.5,88.5,2.35,21.0,584.0,537.42,418.06
2018,9,23,9,30,871.0,90.0,2.3,21.6,625.0,589.5,457.5
2018,9,23,9,45,884.0,91.5,2.25,22.2,660.5,637.72,492.8
2018,9,23,10,0,897.0,93.0,2.2,22.8,696.0,684.7,526.05
2018,9,23,10,15,906.0,94.0,2.3,23.1,724.0,726.89,555.51
2018,9,23,10,30,915.0,95.0,2.4,23.4,752.0,767.03,582.4
2018,9,23,10,45,921.0,95.5,2.45,23.65,773.0,802.12,605.4
2018,9,23,11,0,927.0,96.0,2.5,23.9,794.0,834.57,626.48
2018,9,23,11,15,930.0,97.5,2.6,23.95,807.5,862.8,645.51
2018,9,23,11,30,933.0,99.0,2.7,24.0,821.0,887.94,662.51
2018,9,23,11,45,934.5,99.0,2.85,24.05,826.0,907.0,675.89
2018,9,23,12,0,936.0,99.0,3.0,24.1,831.0,922.68,687.13
2018,9,23,12,15,939.0,97.0,3.05,24.05,829.0,934.1,695.2
2018,9,23,12,30,942.0,95.0,3.1,24.0,827.0,941.99,701.07
2018,9,23,12,45,942.5,93.0,3.2,23.95,816.5,944.07,703.58
2018,9,23,13,0,943.0,91.0,3.3,23.9,806.0,942.51,703.83
2018,9,23,13,15,938.5,90.5,3.3,23.85,787.0,934.54,699.22
2018,9,23,13,30,934.0,90.0,3.3,23.8,768.0,923.05,692.41
2018,9,23,13,45,927.0,89.0,3.3,23.7,741.5,905.39,681.67
2018,9,23,14,0,920.0,88.0,3.3,23.6,715.0,884.48,668.8
2018,9,23,14,15,911.5,86.0,3.25,23.5,682.0,858.06,651.88
2018,9,23,14,30,903.0,84.0,3.2,23.4,649.0,828.72,632.95
2018,9,23,14,45,889.5,82.0,3.15,23.25,609.5,792.74,609.4
2018,9,23,15,0,876.0,80.0,3.1,23.1,570.0,754.52,584.1
2018,9,23,15,15,857.0,77.0,3.1,23.1,524.5,709.2,553.31
2018,9,23,15,30,838.0,74.0,3.1,23.1,479.0,666.63,524.1
2018,9,23,15,45,812.5,71.0,3.0,22.7,430.5,614.49,486.39
2018,9,23,16,0,787.0,68.0,2.9,22.3,382.0,562.09,446.78
2018,9,23,16,15,733.5,66.5,2.8,21.85,328.0,495.84,395.23
2018,9,23,16,30,680.0,65.0,2.7,21.4,274.0,434.75,346.0
2018,9,23,16,45,561.5,62.5,2.6,20.9,213.5,344.01,272.24
2018,9,23,17,0,443.0,60.0,2.5,20.4,153.0,263.53,205.22
2018,9,23,17,15,296.0,49.5,2.4,19.55,104.5,174.16,131.3
2018,9,23,17,30,149.0,39.0,2.3,18.7,56.0,97.18,67.64
2018,9,23,17,45,79.0,22.5,2.2,17.85,31.0,49.48,9.9
2018,9,23,18,0,9.0,6.0,2.1,17.0,6.0,7.69,0.0
2018,9,23,18,15,4.5,3.0,2.1,16.7,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,24,5,45,15.5,2.5,0.8,13.45,2.0,0.0,0.0
2018,9,24,6,0,31.0,5.0,0.8,13.5,4.0,0.0,0.0
2018,9,24,6,15,98.0,18.0,0.9,14.2,25.0,17.69,0.0
2018,9,24,6,30,165.0,31.0,1.0,14.9,46.0,24.08,13.13
2018,9,24,6,45,279.0,43.5,1.05,15.6,88.0,32.94,22.88
2018,9,24,7,0,393.0,56.0,1.1,16.3,130.0,58.04,34.08
2018,9,24,7,15,546.5,56.5,1.15,16.95,193.5,97.02,53.56
2018,9,24,7,30,700.0,57.0,1.2,17.6,257.0,155.71,93.89
2018,9,24,7,45,740.5,61.5,1.2,18.25,309.0,209.58,138.99
2018,9,24,8,0,781.0,66.0,1.2,18.9,361.0,267.4,188.85
2018,9,24,8,15,809.0,69.0,1.25,19.7,410.5,323.43,237.48
2018,9,24,8,30,837.0,72.0,1.3,20.5,460.0,381.39,286.53
2018,9,24,8,45,857.0,74.5,1.3,21.35,506.0,438.3,333.1
2018,9,24,9,0,877.0,77.0,1.3,22.2,552.0,494.16,377.13
2018,9,24,9,15,891.5,79.5,1.25,22.95,593.5,547.28,417.32
2018,9,24,9,30,906.0,82.0,1.2,23.7,635.0,599.74,455.37
2018,9,24,9,45,916.0,83.5,1.15,24.4,669.5,647.51,488.71
2018,9,24,10,0,926.0,85.0,1.1,25.1,704.0,693.69,519.69
2018,9,24,10,15,933.5,86.5,1.05,25.6,732.5,736.31,546.32
2018,9,24,10,30,941.0,88.0,1.0,26.1,761.0,776.7,570.29
2018,9,24,10,45,946.0,89.0,0.95,26.65,781.5,812.25,590.51
2018,9,24,11,0,951.0,90.0,0.9,27.2,802.0,845.01,608.61
2018,9,24,11,15,954.0,90.5,0.9,27.45,815.0,872.69,624.76
2018,9,24,11,30,957.0,91.0,0.9,27.7,828.0,897.16,638.89
2018,9,24,11,45,958.5,91.0,0.9,28.0,833.0,916.53,649.71
2018,9,24,12,0,960.0,91.0,0.9,28.3,838.0,932.42,658.47
2018,9,24,12,15,959.0,91.5,0.9,28.4,835.0,943.11,664.65
2018,9,24,12,30,958.0,92.0,0.9,28.5,832.0,950.17,668.78
2018,9,24,12,45,955.5,91.5,0.95,28.55,820.5,951.15,670.38
2018,9,24,13,0,953.0,91.0,1.0,28.6,809.0,948.47,669.92
2018,9,24,13,15,948.5,90.0,1.05,28.5,789.5,939.83,666.31
2018,9,24,13,30,944.0,89.0,1.1,28.4,770.0,927.63,660.61
2018,9,24,13,45,936.5,88.0,1.1,28.3,743.0,909.37,650.4
2018,9,24,14,0,929.0,87.0,1.1,28.2,716.0,887.82,638.21
2018,9,24,14,15,919.0,85.0,1.15,28.0,682.0,859.93,622.95
2018,9,24,14,30,909.0,83.0,1.2,27.8,648.0,829.17,605.71
2018,9,24,14,45,895.0,81.5,1.3,27.6,608.0,793.19,585.36
2018,9,24,15,0,881.0,80.0,1.4,27.4,568.0,754.99,563.06
2018,9,24,15,15,861.5,77.5,1.4,27.4,522.5,709.73,534.04
2018,9,24,15,30,842.0,75.0,1.4,27.4,477.0,667.26,506.5
2018,9,24,15,45,815.5,71.5,1.55,26.65,427.5,613.78,471.53
2018,9,24,16,0,789.0,68.0,1.7,25.9,378.0,560.13,434.32
2018,9,24,16,15,751.0,64.0,1.75,25.1,326.5,499.72,389.78
2018,9,24,16,30,713.0,60.0,1.8,24.3,275.0,440.86,344.38
2018,9,24,16,45,655.0,54.5,1.8,23.5,223.0,373.11,289.96
2018,9,24,17,0,597.0,49.0,1.8,22.7,171.0,312.33,238.78
2018,9,24,17,15,445.0,39.5,1.85,21.65,116.0,216.29,160.18
2018,9,24,17,30,293.0,30.0,1.9,20.6,61.0,136.03,92.65
2018,9,24,17,45,167.0,17.5,1.95,19.55,33.0,68.75,1.44
2018,9,24,18,0,41.0,5.0,2.0,18.5,5.0,12.92,0.0
2018,9,24,18,15,20.5,2.5,1.95,18.15,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,25,5,45,10.0,1.5,1.0,12.85,1.5,0.0,0.0
2018,9,25,6,0,20.0,3.0,1.0,12.9,3.0,0.0,0.0
2018,9,25,6,15,10.0,6.5,1.05,13.65,6.5,6.39,0.0
2018,9,25,6,30,0.0,10.0,1.1,14.4,10.0,9.64,1.72
2018,9,25,6,45,0.0,17.5,1.2,15.1,17.5,16.88,8.99
2018,9,25,7,0,0.0,25.0,1.3,15.8,25.0,24.12,14.68
2018,9,25,7,15,0.0,38.0,1.25,16.5,38.0,36.69,25.44
2018,9,25,7,30,0.0,51.0,1.2,17.2,51.0,49.27,36.06
2018,9,25,7,45,0.0,74.5,1.15,17.95,74.5,71.73,54.71
2018,9,25,8,0,0.0,98.0,1.1,18.7,98.0,94.0,72.8
2018,9,25,8,15,0.5,119.5,1.1,19.5,119.5,114.69,89.21
2018,9,25,8,30,1.0,141.0,1.1,20.3,141.0,135.57,105.44
2018,9,25,8,45,49.0,177.5,1.1,21.05,203.5,190.57,148.22
2018,9,25,9,0,97.0,214.0,1.1,21.8,266.0,251.26,194.72
2018,9,25,9,15,342.5,192.0,1.1,22.5,396.5,365.68,282.64
2018,9,25,9,30,588.0,170.0,1.1,23.2,527.0,504.0,385.61
2018,9,25,9,45,756.5,128.0,1.1,23.9,614.0,592.9,450.02
2018,9,25,10,0,925.0,86.0,1.1,24.6,701.0,692.05,520.14
2018,9,25,10,15,932.5,87.5,1.1,25.15,729.0,734.57,546.81
2018,9,25,10,30,940.0,89.0,1.1,25.7,757.0,774.85,571.35
2018,9,25,10,45,945.5,90.0,1.1,26.2,778.0,810.67,592.71
2018,9,25,11,0,951.0,91.0,1.1,26.7,799.0,843.73,612.06
2018,9,25,11,15,953.5,91.5,1.1,27.0,811.5,870.92,627.98
2018,9,25,11,30,956.0,92.0,1.1,27.3,824.0,894.89,641.84
2018,9,25,11,45,956.5,92.0,1.1,27.6,828.0,913.3,652.21
2018,9,25,12,0,957.0,92.0,1.1,27.9,832.0,928.22,660.5
2018,9,25,12,15,955.5,92.0,1.1,28.0,828.5,937.83,666.1
2018,9,25,12,30,954.0,92.0,1.1,28.1,825.0,943.81,669.63
2018,9,25,12,45,949.5,92.5,1.15,28.15,813.0,944.02,670.69
2018,9,25,13,0,945.0,93.0,1.2,28.2,801.0,940.6,669.67
2018,9,25,13,15,940.0,92.5,1.25,28.1,781.5,932.06,665.97
2018,9,25,13,30,935.0,92.0,1.3,28.0,762.0,920.0,660.19
2018,9,25,13,45,927.5,90.5,1.35,27.9,735.0,901.25,650.22
2018,9,25,14,0,920.0,89.0,1.4,27.8,708.0,879.24,638.2
2018,9,25,14,15,909.0,88.0,1.45,27.6,674.0,851.81,622.85
2018,9,25,14,30,898.0,87.0,1.5,27.4,640.0,821.6,605.55
2018,9,25,14,45,884.0,84.0,1.6,27.2,599.5,784.21,583.72
2018,9,25,15,0,870.0,81.0,1.7,27.0,559.0,744.63,559.94
2018,9,25,15,15,850.0,79.0,1.7,27.0,514.0,704.29,533.91
2018,9,25,15,30,830.0,77.0,1.7,27.0,469.0,658.18,503.38
2018,9,25,15,45,803.0,73.0,1.8,26.25,419.5,604.32,466.9
2018,9,25,16,0,776.0,69.0,1.9,25.5,370.0,550.38,428.68
2018,9,25,16,15,737.5,65.0,1.95,24.75,319.0,490.36,383.88
2018,9,25,16,30,699.0,61.0,2.0,24.0,268.0,431.96,338.31
2018,9,25,16,45,631.0,55.0,2.0,23.25,215.0,362.36,282.02
2018,9,25,17,0,563.0,49.0,2.0,22.5,162.0,296.16,226.46
2018,9,25,17,15,408.0,42.0,2.0,21.6,111.0,204.26,150.84
2018,9,25,17,30,253.0,35.0,2.0,20.7,60.0,128.12,86.03
2018,9,25,17,45,143.5,21.0,2.0,19.75,33.5,65.08,0.0
2018,9,25,18,0,34.0,7.0,2.0,18.8,7.0,13.39,0.0
2018,9,25,18,15,17.0,3.5,2.0,18.4,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.0,1.1,13.55,1.0,0.0,0.0
2018,9,26,6,0,17.0,2.0,1.1,13.6,2.0,0.0,0.0
2018,9,26,6,15,8.5,5.5,1.15,14.25,5.5,5.41,0.0
2018,9,26,6,30,0.0,9.0,1.2,14.9,9.0,8.67,0.79
2018,9,26,6,45,9.5,17.0,1.3,15.55,18.5,16.53,8.63
2018,9,26,7,0,19.0,25.0,1.4,16.2,28.0,24.91,14.9
2018,9,26,7,15,21.5,44.5,1.35,16.8,49.5,44.67,31.23
2018,9,26,7,30,24.0,64.0,1.3,17.4,71.0,64.48,47.72
2018,9,26,7,45,25.0,96.0,1.25,18.0,104.5,95.72,73.62
2018,9,26,8,0,26.0,128.0,1.2,18.6,138.0,127.36,99.37
2018,9,26,8,15,54.5,142.5,1.15,19.4,166.5,152.27,118.49
2018,9,26,8,30,83.0,157.0,1.1,20.2,195.0,180.24,140.14
2018,9,26,8,45,211.5,175.0,1.05,21.0,285.0,256.52,198.94
2018,9,26,9,0,340.0,193.0,1.0,21.8,375.0,346.55,267.36
2018,9,26,9,15,407.0,198.0,0.9,22.6,432.0,405.61,310.99
2018,9,26,9,30,474.0,203.0,0.8,23.4,489.0,469.29,356.93
2018,9,26,9,45,562.0,189.0,0.75,24.2,547.0,531.94,401.53
2018,9,26,10,0,650.0,175.0,0.7,25.0,605.0,601.81,449.81
2018,9,26,10,15,762.0,143.5,0.7,25.6,667.5,673.81,499.56
2018,9,26,10,30,874.0,112.0,0.7,26.2,730.0,750.26,549.62
2018,9,26,10,45,868.0,117.5,0.65,26.85,746.0,780.48,565.6
2018,9,26,11,0,862.0,123.0,0.6,27.5,762.0,807.54,579.83
2018,9,26,11,15,871.5,122.0,0.6,27.95,777.0,837.13,596.81
2018,9,26,11,30,881.0,121.0,0.6,28.4,792.0,860.47,609.7
2018,9,26,11,45,856.0,132.5,0.6,28.85,787.5,872.18,615.39
2018,9,26,12,0,831.0,144.0,0.6,29.3,783.0,876.34,616.63
2018,9,26,12,15,845.0,137.0,0.65,29.5,784.5,891.27,626.3
2018,9,26,12,30,859.0,130.0,0.7,29.7,786.0,903.07,633.99
2018,9,26,12,45,785.0,157.5,0.75,29.9,750.0,870.78,614.49
2018,9,26,13,0,711.0,185.0,0.8,30.1,714.0,839.28,595.9
2018,9,26,13,15,676.0,191.5,0.9,30.0,684.0,813.59,582.24
2018,9,26,13,30,641.0,198.0,1.0,29.9,654.0,785.59,566.44
2018,9,26,13,45,540.0,225.0,1.05,29.85,599.5,718.18,521.72
2018,9,26,14,0,439.0,252.0,1.1,29.8,545.0,655.09,479.05
2018,9,26,14,15,515.5,212.5,1.25,29.5,540.0,667.36,492.74
2018,9,26,14,30,592.0,173.0,1.4,29.2,535.0,677.44,504.05
2018,9,26,14,45,697.5,136.0,1.55,28.85,535.5,703.17,526.12
2018,9,26,15,0,803.0,99.0,1.7,28.5,536.0,716.65,538.41
2018,9,26,15,15,780.0,95.0,1.7,28.5,490.5,669.64,507.09
2018,9,26,15,30,757.0,91.0,1.7,28.5,445.0,621.72,474.15
2018,9,26,15,45,699.5,90.0,1.95,27.45,390.0,557.38,430.62
2018,9,26,16,0,642.0,89.0,2.2,26.4,335.0,493.26,385.13
2018,9,26,16,15,580.5,83.5,2.3,25.5,282.0,424.99,333.8
2018,9,26,16,30,519.0,78.0,2.4,24.6,229.0,360.78,283.6
2018,9,26,16,45,465.0,68.0,2.45,23.65,183.5,299.65,233.97
2018,9,26,17,0,411.0,58.0,2.5,22.7,138.0,242.91,186.15
2018,9,26,17,15,322.5,46.5,2.5,21.85,97.5,176.82,130.25
2018,9,26,17,30,234.0,35.0,2.5,21.0,57.0,121.99,80.05
2018,9,26,17,45,130.5,20.0,2.5,20.1,31.0,59.57,0.0
2018,9,26,18,0,27.0,5.0,2.5,19.2,5.0,9.99,0.0
2018,9,26,18,15,13.5,2.5,2.4,18.85,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,27,5,45,4.0,1.0,1.25,14.35,1.0,0.0,0.0
2018,9,27,6,0,8.0,2.0,1.2,14.4,2.0,0.0,0.0
2018,9,27,6,15,67.5,14.5,1.25,15.0,19.5,14.25,0.0
2018,9,27,6,30,127.0,27.0,1.3,15.6,37.0,20.97,9.33
2018,9,27,6,45,208.5,41.5,1.4,16.2,72.5,31.56,21.44
2018,9,27,7,0,290.0,56.0,1.5,16.8,108.0,52.53,32.44
2018,9,27,7,15,262.0,74.5,1.45,17.35,133.0,85.34,55.46
2018,9,27,7,30,234.0,93.0,1.4,17.9,158.0,116.95,81.95
2018,9,27,7,45,212.0,119.5,1.35,18.4,187.0,151.38,111.8
2018,9,27,8,0,190.0,146.0,1.3,18.9,216.0,184.66,140.51
2018,9,27,8,15,160.5,167.5,1.25,19.55,232.0,207.37,160.08
2018,9,27,8,30,131.0,189.0,1.2,20.2,248.0,226.89,176.21
2018,9,27,8,45,195.5,203.0,1.15,20.85,301.5,275.68,213.72
2018,9,27,9,0,260.0,217.0,1.1,21.5,355.0,331.26,255.99
2018,9,27,9,15,352.5,215.5,1.05,22.05,418.0,392.26,302.0
2018,9,27,9,30,445.0,214.0,1.0,22.6,481.0,462.75,354.13
2018,9,27,9,45,432.0,233.0,1.0,23.15,504.0,495.1,376.64
2018,9,27,10,0,419.0,252.0,1.0,23.7,527.0,525.44,397.3
2018,9,27,10,15,490.0,238.5,1.05,24.15,573.0,579.2,436.19
2018,9,27,10,30,561.0,225.0,1.1,24.6,619.0,636.29,476.54
2018,9,27,10,45,521.5,248.0,1.1,25.0,622.5,649.94,483.77
2018,9,27,11,0,482.0,271.0,1.1,25.4,626.0,659.7,488.53
2018,9,27,11,15,560.5,245.0,1.2,25.6,664.5,710.92,525.67
2018,9,27,11,30,639.0,219.0,1.3,25.8,703.0,765.55,564.25
2018,9,27,11,45,742.5,176.0,1.35,25.95,741.5,822.01,602.67
2018,9,27,12,0,846.0,133.0,1.4,26.1,780.0,875.28,637.02
2018,9,27,12,15,849.0,130.0,1.5,26.1,777.0,884.84,643.91
2018,9,27,12,30,852.0,127.0,1.6,26.1,774.0,891.14,649.29
2018,9,27,12,45,762.0,162.0,1.7,26.1,734.0,856.29,627.86
2018,9,27,13,0,672.0,197.0,1.8,26.1,694.0,815.6,602.65
2018,9,27,13,15,610.5,213.5,1.9,25.9,656.0,777.43,578.1
2018,9,27,13,30,549.0,230.0,2.0,25.7,618.0,735.03,549.89
2018,9,27,13,45,588.5,205.5,2.1,25.55,607.5,739.7,556.28
2018,9,27,14,0,628.0,181.0,2.2,25.4,597.0,738.19,558.1
2018,9,27,14,15,594.5,181.0,2.3,25.05,559.0,699.13,532.35
2018,9,27,14,30,561.0,181.0,2.4,24.7,521.0,655.84,503.44
2018,9,27,14,45,486.5,187.5,2.5,24.4,468.5,591.76,457.86
2018,9,27,15,0,412.0,194.0,2.6,24.1,416.0,530.11,413.03
2018,9,27,15,15,417.5,175.0,2.6,24.1,384.0,499.88,391.8
2018,9,27,15,30,423.0,156.0,2.6,24.1,352.0,467.79,368.53
2018,9,27,15,45,471.0,129.5,2.75,23.1,325.5,452.07,359.43
2018,9,27,16,0,519.0,103.0,2.9,22.1,299.0,434.09,347.47
2018,9,27,16,15,334.0,104.5,2.9,21.4,224.0,309.92,248.71
2018,9,27,16,30,149.0,106.0,2.9,20.7,149.0,192.33,153.19
2018,9,27,16,45,85.5,86.0,2.95,20.0,109.5,135.35,106.19
2018,9,27,17,0,22.0,66.0,3.0,19.3,70.0,79.61,59.95
2018,9,27,17,15,12.5,47.5,3.0,18.8,49.5,55.79,39.57
2018,9,27,17,30,3.0,29.0,3.0,18.3,29.0,30.49,16.84
2018,9,27,17,45,8.5,16.5,3.0,17.75,16.5,18.22,0.0
2018,9,27,18,0,14.0,4.0,3.0,17.2,4.0,0.0,0.0
2018,9,27,18,15,7.0,2.0,2.95,17.05,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.8,13.55,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.8,13.6,1.0,0.0,0.0
2018,9,28,6,15,0.0,6.5,1.9,13.9,6.5,6.39,0.0
2018,9,28,6,30,0.0,12.0,2.0,14.2,12.0,11.57,2.29
2018,9,28,6,45,0.0,19.5,2.1,14.5,19.5,18.81,10.56
2018,9,28,7,0,0.0,27.0,2.2,14.8,27.0,26.06,16.31
2018,9,28,7,15,1.5,44.5,2.25,15.2,45.0,43.11,30.89
2018,9,28,7,30,3.0,62.0,2.3,15.6,63.0,60.14,45.31
2018,9,28,7,45,1.5,56.5,2.35,15.95,57.0,54.89,40.92
2018,9,28,8,0,0.0,51.0,2.4,16.3,51.0,49.27,36.13
2018,9,28,8,15,0.0,49.5,2.45,16.65,49.5,47.82,34.76
2018,9,28,8,30,0.0,48.0,2.5,17.0,48.0,46.37,33.39
2018,9,28,8,45,0.0,72.5,2.5,17.4,72.5,70.1,52.96
2018,9,28,9,0,0.0,97.0,2.5,17.8,97.0,93.79,72.19
2018,9,28,9,15,0.0,103.5,2.55,18.15,103.5,100.1,77.02
2018,9,28,9,30,0.0,110.0,2.6,18.5,110.0,106.43,81.85
2018,9,28,9,45,1.0,138.5,2.65,18.8,139.0,134.69,104.38
2018,9,28,10,0,2.0,167.0,2.7,19.1,168.0,163.19,126.8
2018,9,28,10,15,16.5,215.0,2.75,19.3,226.5,220.24,171.85
2018,9,28,10,30,31.0,263.0,2.8,19.5,285.0,281.99,219.75
2018,9,28,10,45,176.0,279.0,2.85,19.7,407.5,412.79,323.28
2018,9,28,11,0,321.0,295.0,2.9,19.9,530.0,553.06,430.28
2018,9,28,11,15,604.5,200.5,2.95,19.95,652.5,701.54,544.96
2018,9,28,11,30,888.0,106.0,3.0,20.0,775.0,845.91,648.02
2018,9,28,11,45,888.0,107.0,3.05,20.05,779.0,863.59,659.12
2018,9,28,12,0,888.0,108.0,3.1,20.1,783.0,878.03,669.09
2018,9,28,12,15,889.0,107.0,3.15,20.05,780.0,887.89,676.3
2018,9,28,12,30,890.0,106.0,3.2,20.0,777.0,894.39,681.37
2018,9,28,12,45,888.5,104.5,3.2,19.95,766.0,894.77,682.05
2018,9,28,13,0,887.0,103.0,3.2,19.9,755.0,891.73,680.56
2018,9,28,13,15,882.0,101.5,3.25,19.8,735.5,882.24,675.21
2018,9,28,13,30,877.0,100.0,3.3,19.7,716.0,869.45,667.7
2018,9,28,13,45,870.5,98.5,3.3,19.6,690.5,852.17,656.85
2018,9,28,14,0,864.0,97.0,3.3,19.5,665.0,831.83,643.92
2018,9,28,14,15,854.0,94.5,3.3,19.3,632.0,804.59,626.35
2018,9,28,14,30,844.0,92.0,3.3,19.1,599.0,779.51,610.31
2018,9,28,14,45,830.0,89.0,3.35,18.9,560.5,743.44,586.39
2018,9,28,15,0,816.0,86.0,3.4,18.7,522.0,705.32,560.72
2018,9,28,15,15,795.0,83.0,3.4,18.7,478.0,660.51,529.06
2018,9,28,15,30,774.0,80.0,3.4,18.7,434.0,614.64,495.26
2018,9,28,15,45,746.5,76.0,3.35,18.1,387.0,562.84,456.19
2018,9,28,16,0,719.0,72.0,3.3,17.5,340.0,511.13,415.92
2018,9,28,16,15,680.0,66.5,3.25,17.1,290.5,454.21,369.74
2018,9,28,16,30,641.0,61.0,3.2,16.7,241.0,397.15,321.88
2018,9,28,16,45,579.0,54.5,3.1,16.3,192.0,331.1,265.14
2018,9,28,17,0,517.0,48.0,3.0,15.9,143.0,270.1,210.98
2018,9,28,17,15,387.0,39.0,2.9,15.45,97.5,188.82,140.68
2018,9,28,17,30,257.0,30.0,2.8,15.0,52.0,120.28,74.51
2018,9,28,17,45,142.5,17.5,2.65,14.6,28.0,50.15,0.0
2018,9,28,18,0,28.0,5.0,2.5,14.2,4.0,0.0,0.0
2018,9,28,18,15,14.0,2.5,2.45,14.05,2.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
