Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,29,5,45,0.5,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,6,0,1.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,6,15,1.0,5.0,1.95,14.05,5.0,4.91,0.0
2018,9,29,6,30,1.0,10.0,2.1,14.5,10.0,9.64,0.58
2018,9,29,6,45,0.5,17.0,2.25,14.9,17.0,16.4,8.42
2018,9,29,7,0,0.0,24.0,2.4,15.3,24.0,23.16,13.81
2018,9,29,7,15,2.0,41.5,2.5,15.65,42.0,40.25,28.38
2018,9,29,7,30,4.0,59.0,2.6,16.0,60.0,57.48,42.95
2018,9,29,7,45,15.0,92.5,2.65,16.35,97.5,91.2,70.8
2018,9,29,8,0,26.0,126.0,2.7,16.7,135.0,125.37,98.71
2018,9,29,8,15,14.5,110.5,2.65,17.1,115.5,110.55,86.54
2018,9,29,8,30,3.0,95.0,2.6,17.5,96.0,92.77,71.8
2018,9,29,8,45,1.5,76.0,2.6,17.85,76.5,74.11,56.15
2018,9,29,9,0,0.0,57.0,2.6,18.2,57.0,55.1,40.23
2018,9,29,9,15,2.5,99.5,2.6,18.55,101.0,97.53,74.9
2018,9,29,9,30,5.0,142.0,2.6,18.9,145.0,140.14,109.06
2018,9,29,9,45,3.5,137.0,2.6,19.2,139.0,134.75,104.28
2018,9,29,10,0,2.0,132.0,2.6,19.5,133.0,129.17,99.47
2018,9,29,10,15,5.0,155.5,2.65,19.7,159.0,154.26,119.33
2018,9,29,10,30,8.0,179.0,2.7,19.9,185.0,179.7,139.24
2018,9,29,10,45,7.5,179.5,2.75,20.1,185.0,180.24,139.35
2018,9,29,11,0,7.0,180.0,2.8,20.3,185.0,180.71,139.48
2018,9,29,11,15,8.5,200.0,2.8,20.35,206.0,202.01,156.08
2018,9,29,11,30,10.0,220.0,2.8,20.4,227.0,223.52,172.7
2018,9,29,11,45,15.5,235.0,2.85,20.45,246.5,243.56,188.32
2018,9,29,12,0,21.0,250.0,2.9,20.5,266.0,263.86,204.11
2018,9,29,12,15,28.0,266.5,2.95,20.5,287.5,293.67,227.22
2018,9,29,12,30,35.0,283.0,3.0,20.5,309.0,318.12,246.15
2018,9,29,12,45,25.5,265.5,3.0,20.5,284.5,292.39,226.21
2018,9,29,13,0,16.0,248.0,3.0,20.5,260.0,259.43,200.76
2018,9,29,13,15,18.0,222.5,3.0,20.4,235.5,235.41,182.65
2018,9,29,13,30,20.0,197.0,3.0,20.3,211.0,217.14,168.87
2018,9,29,13,45,18.5,201.5,3.0,20.2,214.0,214.72,167.24
2018,9,29,14,0,17.0,206.0,3.0,20.1,217.0,218.26,170.28
2018,9,29,14,15,155.5,165.0,3.0,19.95,258.0,308.51,246.51
2018,9,29,14,30,294.0,124.0,3.0,19.8,299.0,377.77,304.86
2018,9,29,14,45,450.5,114.0,3.0,19.6,362.0,483.2,389.53
2018,9,29,15,0,607.0,104.0,3.0,19.4,425.0,572.72,459.99
2018,9,29,15,15,400.5,96.0,3.0,19.4,300.5,400.21,324.74
2018,9,29,15,30,194.0,88.0,3.0,19.4,176.0,227.41,185.03
2018,9,29,15,45,217.5,71.5,2.9,19.05,159.5,223.65,182.97
2018,9,29,16,0,241.0,55.0,2.8,18.7,143.0,208.81,171.13
2018,9,29,16,15,424.5,59.5,2.7,18.35,187.0,306.87,250.84
2018,9,29,16,30,608.0,64.0,2.6,18.0,231.0,381.98,307.69
2018,9,29,16,45,362.5,45.5,2.45,17.7,139.5,223.36,177.6
2018,9,29,17,0,117.0,27.0,2.3,17.4,48.0,83.47,62.52
2018,9,29,17,15,58.5,16.5,2.1,16.95,27.0,40.33,26.25
2018,9,29,17,30,0.0,6.0,1.9,16.5,6.0,5.78,0.0
2018,9,29,17,45,0.0,3.0,1.7,16.1,3.0,2.95,0.0
2018,9,29,18,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,5,45,5.5,1.0,0.9,14.55,1.0,0.0,0.0
2018,9,30,6,0,11.0,2.0,0.9,14.6,2.0,0.0,0.0
2018,9,30,6,15,115.5,14.5,0.95,14.95,22.5,14.25,0.0
2018,9,30,6,30,220.0,27.0,1.0,15.3,43.0,22.14,7.56
2018,9,30,6,45,331.0,38.0,1.0,15.65,83.5,29.53,19.53
2018,9,30,7,0,442.0,49.0,1.0,16.0,124.0,48.93,27.77
2018,9,30,7,15,503.5,55.5,1.0,16.35,168.5,87.12,47.99
2018,9,30,7,30,565.0,62.0,1.0,16.7,213.0,132.3,80.53
2018,9,30,7,45,354.0,61.5,1.0,17.0,162.5,124.22,84.29
2018,9,30,8,0,143.0,61.0,1.0,17.3,112.0,93.33,68.09
2018,9,30,8,15,76.5,74.0,1.0,17.8,101.5,94.51,71.64
2018,9,30,8,30,10.0,87.0,1.0,18.3,91.0,87.66,67.22
2018,9,30,8,45,16.0,108.0,1.0,18.75,115.5,110.89,85.92
2018,9,30,9,0,22.0,129.0,1.0,19.2,140.0,134.93,104.99
2018,9,30,9,15,20.0,156.5,1.05,19.65,167.5,161.32,125.6
2018,9,30,9,30,18.0,184.0,1.1,20.1,195.0,187.93,146.02
2018,9,30,9,45,119.5,216.5,1.15,20.5,293.5,284.96,222.38
2018,9,30,10,0,221.0,249.0,1.2,20.9,392.0,390.66,302.92
2018,9,30,10,15,138.5,260.0,1.3,21.15,351.0,352.98,272.48
2018,9,30,10,30,56.0,271.0,1.4,21.4,310.0,307.85,236.53
2018,9,30,10,45,144.5,295.5,1.45,21.65,399.5,405.47,311.54
2018,9,30,11,0,233.0,320.0,1.5,21.9,489.0,504.47,384.83
2018,9,30,11,15,224.5,327.5,1.55,22.05,492.5,513.0,389.92
2018,9,30,11,30,216.0,335.0,1.6,22.2,496.0,520.43,394.87
2018,9,30,11,45,239.5,332.0,1.7,22.35,511.5,549.15,416.18
2018,9,30,12,0,263.0,329.0,1.8,22.5,527.0,571.52,432.88
2018,9,30,12,15,361.5,305.0,1.8,22.55,575.5,635.5,480.85
2018,9,30,12,30,460.0,281.0,1.8,22.6,624.0,707.16,532.86
2018,9,30,12,45,549.5,242.5,1.85,22.65,646.0,747.23,563.1
2018,9,30,13,0,639.0,204.0,1.9,22.7,668.0,787.88,593.75
2018,9,30,13,15,528.0,233.0,1.9,22.6,609.5,718.23,543.51
2018,9,30,13,30,417.0,262.0,1.9,22.5,551.0,651.4,495.15
2018,9,30,13,45,468.0,235.0,1.9,22.4,547.5,661.28,505.04
2018,9,30,14,0,519.0,208.0,1.9,22.3,544.0,667.42,511.67
2018,9,30,14,15,437.5,212.5,1.9,22.1,485.5,597.41,461.02
2018,9,30,14,30,356.0,217.0,1.9,21.9,427.0,520.18,404.74
2018,9,30,14,45,403.0,196.0,1.95,21.7,419.0,532.85,416.72
2018,9,30,15,0,450.0,175.0,2.0,21.5,411.0,532.17,418.3
2018,9,30,15,15,482.5,151.5,2.0,21.5,384.5,513.96,406.03
2018,9,30,15,30,515.0,128.0,2.0,21.5,358.0,491.67,390.34
2018,9,30,15,45,289.5,134.0,2.0,20.95,260.5,331.71,265.54
2018,9,30,16,0,64.0,140.0,2.0,20.4,163.0,185.23,146.98
2018,9,30,16,15,35.5,116.5,1.9,20.05,129.0,142.32,112.36
2018,9,30,16,30,7.0,93.0,1.8,19.7,95.0,97.65,75.58
2018,9,30,16,45,3.5,71.5,1.75,19.35,72.5,73.69,55.64
2018,9,30,17,0,0.0,50.0,1.7,19.0,50.0,49.86,35.54
2018,9,30,17,15,4.0,33.0,1.55,18.65,33.5,33.74,21.5
2018,9,30,17,30,8.0,16.0,1.4,18.3,17.0,17.77,5.18
2018,9,30,17,45,8.0,8.5,1.25,17.95,9.0,10.14,0.0
2018,9,30,18,0,8.0,1.0,1.1,17.6,1.0,0.0,0.0
2018,9,30,18,15,4.0,0.5,1.05,17.4,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,5,45,5.0,1.0,0.95,14.15,1.0,0.0,0.0
2018,10,1,6,0,10.0,2.0,0.9,14.2,2.0,0.0,0.0
2018,10,1,6,15,10.0,7.5,0.95,14.45,8.0,7.37,0.0
2018,10,1,6,30,10.0,13.0,1.0,14.7,14.0,12.64,1.14
2018,10,1,6,45,5.0,23.0,1.0,14.9,23.5,22.2,13.28
2018,10,1,7,0,0.0,33.0,1.0,15.1,33.0,31.86,21.1
2018,10,1,7,15,0.0,46.0,1.0,15.35,46.0,44.44,32.03
2018,10,1,7,30,0.0,59.0,1.0,15.6,59.0,56.87,42.68
2018,10,1,7,45,0.0,57.5,1.0,15.85,57.5,55.56,41.58
2018,10,1,8,0,0.0,56.0,1.0,16.1,56.0,54.11,40.27
2018,10,1,8,15,0.0,56.0,1.05,16.45,56.0,54.11,40.12
2018,10,1,8,30,0.0,56.0,1.1,16.8,56.0,54.11,39.95
2018,10,1,8,45,0.0,53.5,1.1,17.15,53.5,51.7,37.75
2018,10,1,9,0,0.0,51.0,1.1,17.5,51.0,49.29,35.58
2018,10,1,9,15,0.5,85.5,1.1,17.85,86.0,82.97,63.16
2018,10,1,9,30,1.0,120.0,1.1,18.2,121.0,116.65,90.2
2018,10,1,9,45,10.0,173.5,1.1,18.5,180.0,174.03,135.76
2018,10,1,10,0,19.0,227.0,1.1,18.8,239.0,232.58,181.12
2018,10,1,10,15,44.5,264.5,1.1,19.1,294.5,290.62,225.53
2018,10,1,10,30,70.0,302.0,1.1,19.4,350.0,348.89,269.23
2018,10,1,10,45,83.0,317.5,1.1,19.65,376.0,377.65,290.11
2018,10,1,11,0,96.0,333.0,1.1,19.9,402.0,407.11,311.49
2018,10,1,11,15,103.5,339.5,1.15,20.15,415.0,423.48,323.24
2018,10,1,11,30,111.0,346.0,1.2,20.4,428.0,439.9,335.11
2018,10,1,11,45,129.5,345.0,1.2,20.65,441.5,464.16,352.79
2018,10,1,12,0,148.0,344.0,1.2,20.9,455.0,482.41,366.06
2018,10,1,12,15,180.0,342.5,1.25,20.95,476.5,511.53,388.08
2018,10,1,12,30,212.0,341.0,1.3,21.0,498.0,540.45,409.81
2018,10,1,12,45,179.5,329.5,1.35,21.1,461.0,502.25,381.82
2018,10,1,13,0,147.0,318.0,1.4,21.2,424.0,463.17,353.37
2018,10,1,13,15,93.5,299.5,1.45,21.15,366.5,389.32,298.53
2018,10,1,13,30,40.0,281.0,1.5,21.1,309.0,324.2,249.02
2018,10,1,13,45,64.5,275.5,1.5,21.0,318.0,339.51,262.24
2018,10,1,14,0,89.0,270.0,1.5,20.9,327.0,353.94,274.4
2018,10,1,14,15,59.5,242.5,1.5,20.7,280.0,299.58,232.94
2018,10,1,14,30,30.0,215.0,1.5,20.5,233.0,246.21,191.8
2018,10,1,14,45,31.5,202.0,1.45,20.3,219.5,233.47,182.7
2018,10,1,15,0,33.0,189.0,1.4,20.1,206.0,220.55,173.22
2018,10,1,15,15,32.5,173.5,1.4,20.1,189.0,203.29,160.07
2018,10,1,15,30,32.0,158.0,1.4,20.1,172.0,185.97,146.75
2018,10,1,15,45,20.0,131.0,1.25,19.6,139.5,143.36,112.81
2018,10,1,16,0,8.0,104.0,1.1,19.1,107.0,107.84,84.11
2018,10,1,16,15,4.0,74.5,1.05,18.8,76.0,74.96,57.16
2018,10,1,16,30,0.0,45.0,1.0,18.5,45.0,43.46,30.93
2018,10,1,16,45,0.0,34.0,0.9,18.15,34.0,32.82,21.93
2018,10,1,17,0,0.0,23.0,0.8,17.8,23.0,22.19,12.83
2018,10,1,17,15,8.5,16.5,0.8,17.6,17.0,18.81,9.4
2018,10,1,17,30,17.0,10.0,0.8,17.4,11.0,15.41,2.38
2018,10,1,17,45,17.0,6.5,0.8,17.15,6.5,10.12,0.0
2018,10,1,18,0,17.0,3.0,0.8,16.9,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.8,16.8,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.15,16.15,2.0,1.97,0.0
2018,10,2,6,30,0.0,4.0,1.2,16.4,4.0,3.85,0.0
2018,10,2,6,45,0.0,5.5,1.25,16.65,5.5,5.3,0.0
2018,10,2,7,0,0.0,7.0,1.3,16.9,7.0,6.74,0.0
2018,10,2,7,15,0.0,8.5,1.25,17.35,8.5,8.19,1.26
2018,10,2,7,30,0.0,10.0,1.2,17.8,10.0,9.64,2.52
2018,10,2,7,45,0.0,27.5,1.15,18.25,27.5,26.54,16.82
2018,10,2,8,0,0.0,45.0,1.1,18.7,45.0,43.46,30.96
2018,10,2,8,15,0.0,50.0,1.1,19.25,50.0,48.3,34.83
2018,10,2,8,30,0.0,55.0,1.1,19.8,55.0,53.15,38.65
2018,10,2,8,45,39.5,109.5,1.1,20.35,130.0,121.86,94.26
2018,10,2,9,0,79.0,164.0,1.1,20.9,205.0,194.44,151.62
2018,10,2,9,15,198.0,183.0,1.2,21.35,295.5,279.52,218.12
2018,10,2,9,30,317.0,202.0,1.3,21.8,386.0,374.28,290.87
2018,10,2,9,45,390.5,212.0,1.45,22.25,452.0,445.7,344.66
2018,10,2,10,0,464.0,222.0,1.6,22.7,518.0,520.29,399.99
2018,10,2,10,15,445.0,242.5,1.65,22.95,536.0,547.68,418.93
2018,10,2,10,30,426.0,263.0,1.7,23.2,554.0,572.57,436.0
2018,10,2,10,45,341.0,286.5,1.75,23.5,523.5,545.2,414.37
2018,10,2,11,0,256.0,310.0,1.8,23.8,493.0,515.93,391.22
2018,10,2,11,15,192.0,322.5,1.8,24.0,461.0,481.27,364.53
2018,10,2,11,30,128.0,335.0,1.8,24.2,429.0,448.19,338.59
2018,10,2,11,45,96.0,307.5,1.85,24.35,378.5,390.37,295.95
2018,10,2,12,0,64.0,280.0,1.9,24.5,328.0,337.06,256.01
2018,10,2,12,15,141.0,291.5,1.85,24.6,395.5,423.74,322.39
2018,10,2,12,30,218.0,303.0,1.8,24.7,463.0,512.38,387.82
2018,10,2,12,45,376.5,271.5,1.8,24.75,543.0,625.57,471.92
2018,10,2,13,0,535.0,240.0,1.8,24.8,623.0,729.55,547.1
2018,10,2,13,15,538.0,229.0,1.8,24.75,605.5,719.0,539.81
2018,10,2,13,30,541.0,218.0,1.8,24.7,588.0,706.13,531.97
2018,10,2,13,45,529.0,211.5,1.75,24.65,561.5,683.37,516.55
2018,10,2,14,0,517.0,205.0,1.7,24.6,535.0,658.85,499.91
2018,10,2,14,15,338.5,228.5,1.7,24.4,440.0,523.87,401.33
2018,10,2,14,30,160.0,252.0,1.7,24.2,345.0,396.79,305.35
2018,10,2,14,45,148.0,232.5,1.7,24.0,314.0,363.18,281.56
2018,10,2,15,0,136.0,213.0,1.7,23.8,283.0,329.68,256.95
2018,10,2,15,15,175.5,189.0,1.7,23.8,271.0,326.42,256.16
2018,10,2,15,30,215.0,165.0,1.7,23.8,259.0,327.53,258.16
2018,10,2,15,45,201.5,151.5,1.7,23.2,231.5,296.8,234.86
2018,10,2,16,0,188.0,138.0,1.7,22.6,204.0,259.71,206.2
2018,10,2,16,15,272.5,106.5,1.7,22.15,186.0,266.76,212.35
2018,10,2,16,30,357.0,75.0,1.7,21.7,168.0,265.46,210.09
2018,10,2,16,45,370.0,62.5,1.65,21.3,140.0,239.74,186.53
2018,10,2,17,0,383.0,50.0,1.6,20.9,112.0,213.37,160.84
2018,10,2,17,15,218.5,36.0,1.55,20.4,68.5,124.14,87.22
2018,10,2,17,30,54.0,22.0,1.5,19.9,25.0,43.99,11.91
2018,10,2,17,45,27.0,11.0,1.45,19.4,12.5,16.63,0.0
2018,10,2,18,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,6,15,0.5,6.5,0.75,16.8,6.5,6.39,0.0
2018,10,3,6,30,1.0,13.0,0.8,16.9,13.0,12.54,0.0
2018,10,3,6,45,8.0,27.0,0.8,17.0,28.0,25.7,15.89
2018,10,3,7,0,15.0,41.0,0.8,17.1,43.0,38.8,26.37
2018,10,3,7,15,18.0,51.5,0.85,17.3,55.0,50.13,35.78
2018,10,3,7,30,21.0,62.0,0.9,17.5,67.0,61.78,45.5
2018,10,3,7,45,10.5,54.0,0.9,17.7,56.5,54.17,39.66
2018,10,3,8,0,0.0,46.0,0.9,17.9,46.0,44.43,31.87
2018,10,3,8,15,24.0,99.0,0.95,18.15,109.5,102.14,79.09
2018,10,3,8,30,48.0,152.0,1.0,18.4,173.0,162.12,127.23
2018,10,3,8,45,136.5,177.5,1.05,18.65,245.5,225.82,177.06
2018,10,3,9,0,225.0,203.0,1.1,18.9,318.0,299.37,234.39
2018,10,3,9,15,492.5,152.5,1.15,19.2,429.5,399.29,312.33
2018,10,3,9,30,760.0,102.0,1.2,19.5,541.0,522.04,406.4
2018,10,3,9,45,660.5,145.0,1.25,19.8,542.5,540.04,418.74
2018,10,3,10,0,561.0,188.0,1.3,20.1,544.0,546.81,422.76
2018,10,3,10,15,411.0,238.5,1.3,20.3,505.0,519.97,400.73
2018,10,3,10,30,261.0,289.0,1.3,20.5,466.0,477.84,366.91
2018,10,3,10,45,141.0,270.0,1.35,20.7,366.0,376.33,290.06
2018,10,3,11,0,21.0,251.0,1.4,20.9,266.0,261.82,200.84
2018,10,3,11,15,28.0,265.5,1.4,21.0,286.0,287.64,220.93
2018,10,3,11,30,35.0,280.0,1.4,21.1,306.0,309.7,237.47
2018,10,3,11,45,99.0,311.0,1.45,21.15,384.0,396.38,304.01
2018,10,3,12,0,163.0,342.0,1.5,21.2,462.0,492.41,375.33
2018,10,3,12,15,199.5,338.0,1.55,21.2,484.5,522.6,397.85
2018,10,3,12,30,236.0,334.0,1.6,21.2,507.0,552.54,420.59
2018,10,3,12,45,221.0,311.0,1.65,21.2,471.0,517.14,395.4
2018,10,3,13,0,206.0,288.0,1.7,21.2,435.0,480.61,369.58
2018,10,3,13,15,255.5,286.0,1.75,21.1,463.0,529.68,407.43
2018,10,3,13,30,305.0,284.0,1.8,21.0,491.0,568.49,437.16
2018,10,3,13,45,374.5,250.5,1.8,20.95,494.5,586.8,452.95
2018,10,3,14,0,444.0,217.0,1.8,20.9,498.0,610.79,472.67
2018,10,3,14,15,623.5,153.5,1.8,20.8,525.0,679.4,526.92
2018,10,3,14,30,803.0,90.0,1.8,20.7,552.0,729.67,563.95
2018,10,3,14,45,750.0,94.0,1.8,20.6,502.0,673.7,525.03
2018,10,3,15,0,697.0,98.0,1.8,20.5,452.0,620.55,488.34
2018,10,3,15,15,672.5,92.0,1.8,20.5,408.5,574.11,454.62
2018,10,3,15,30,648.0,86.0,1.8,20.5,365.0,527.29,419.71
2018,10,3,15,45,621.5,81.5,1.75,20.2,324.0,480.94,384.39
2018,10,3,16,0,595.0,77.0,1.7,19.9,283.0,435.01,348.27
2018,10,3,16,15,546.5,70.0,1.65,19.65,236.5,375.57,300.37
2018,10,3,16,30,498.0,63.0,1.6,19.4,190.0,319.24,253.5
2018,10,3,16,45,415.0,55.5,1.5,19.1,145.0,251.38,196.32
2018,10,3,17,0,332.0,48.0,1.4,18.8,100.0,189.56,143.26
2018,10,3,17,15,211.0,33.5,1.35,18.5,62.0,118.0,82.31
2018,10,3,17,30,90.0,19.0,1.3,18.2,24.0,52.88,6.76
2018,10,3,17,45,45.0,9.5,1.2,17.85,12.0,18.87,0.0
2018,10,3,18,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,4,6,15,1.0,3.0,1.9,14.8,3.0,2.95,0.0
2018,10,4,6,30,2.0,6.0,2.0,14.9,6.0,5.83,0.0
2018,10,4,6,45,1.0,20.5,2.1,15.0,20.5,19.78,10.93
2018,10,4,7,0,0.0,35.0,2.2,15.1,35.0,33.8,22.58
2018,10,4,7,15,0.5,45.5,2.25,15.25,45.5,43.99,31.54
2018,10,4,7,30,1.0,56.0,2.3,15.4,56.0,54.15,40.32
2018,10,4,7,45,0.5,61.0,2.35,15.5,61.0,59.05,44.55
2018,10,4,8,0,0.0,66.0,2.4,15.6,66.0,63.8,48.53
2018,10,4,8,15,0.5,86.5,2.5,15.75,86.5,83.55,64.96
2018,10,4,8,30,1.0,107.0,2.6,15.9,107.0,103.41,81.25
2018,10,4,8,45,1.0,103.0,2.7,16.1,103.5,99.84,77.99
2018,10,4,9,0,1.0,99.0,2.8,16.3,100.0,96.15,74.68
2018,10,4,9,15,5.0,128.0,2.85,16.5,131.0,126.23,99.15
2018,10,4,9,30,9.0,157.0,2.9,16.7,162.0,156.81,123.72
2018,10,4,9,45,31.0,203.5,3.0,16.9,222.5,217.11,172.13
2018,10,4,10,0,53.0,250.0,3.1,17.1,283.0,278.86,220.88
2018,10,4,10,15,95.5,280.5,3.15,17.25,343.5,340.58,269.45
2018,10,4,10,30,138.0,311.0,3.2,17.4,404.0,409.39,322.76
2018,10,4,10,45,154.5,323.0,3.25,17.5,430.0,439.84,345.83
2018,10,4,11,0,171.0,335.0,3.3,17.6,456.0,470.89,369.38
2018,10,4,11,15,197.0,331.0,3.3,17.7,472.5,493.25,386.67
2018,10,4,11,30,223.0,327.0,3.3,17.8,489.0,515.98,404.24
2018,10,4,11,45,208.0,327.5,3.3,17.85,479.5,509.8,399.08
2018,10,4,12,0,193.0,328.0,3.3,17.9,470.0,502.37,393.12
2018,10,4,12,15,260.0,313.0,3.3,17.95,503.0,554.28,433.97
2018,10,4,12,30,327.0,298.0,3.3,18.0,536.0,598.84,468.83
2018,10,4,12,45,329.5,301.5,3.3,18.05,538.0,607.34,474.98
2018,10,4,13,0,332.0,305.0,3.3,18.1,540.0,614.58,480.46
2018,10,4,13,15,576.0,210.5,3.25,18.2,604.0,727.53,570.24
2018,10,4,13,30,820.0,116.0,3.2,18.3,668.0,825.88,642.36
2018,10,4,13,45,732.5,136.5,3.2,18.4,615.0,769.5,601.88
2018,10,4,14,0,645.0,157.0,3.2,18.5,562.0,710.14,559.87
2018,10,4,14,15,521.0,178.0,3.2,18.5,494.0,619.02,491.28
2018,10,4,14,30,397.0,199.0,3.2,18.5,426.0,535.87,427.16
2018,10,4,14,45,348.0,197.0,3.2,18.5,385.5,478.59,383.7
2018,10,4,15,0,299.0,195.0,3.2,18.5,345.0,432.39,347.76
2018,10,4,15,15,346.5,168.5,3.2,18.5,327.5,425.42,344.11
2018,10,4,15,30,394.0,142.0,3.2,18.5,310.0,422.45,342.78
2018,10,4,15,45,563.0,102.5,3.15,18.15,311.0,467.13,379.97
2018,10,4,16,0,732.0,63.0,3.1,17.8,312.0,490.42,398.48
2018,10,4,16,15,675.0,59.5,3.0,17.4,261.0,424.64,344.09
2018,10,4,16,30,618.0,56.0,2.9,17.0,210.0,364.91,293.18
2018,10,4,16,45,526.5,49.5,2.75,16.6,159.5,289.29,228.27
2018,10,4,17,0,435.0,43.0,2.6,16.2,109.0,221.75,168.94
2018,10,4,17,15,289.5,32.5,2.5,15.65,69.5,141.8,98.93
2018,10,4,17,30,144.0,22.0,2.4,15.1,30.0,69.91,0.0
2018,10,4,17,45,72.0,11.0,2.3,14.55,15.0,25.81,0.0
2018,10,4,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,6,15,63.0,10.5,1.65,11.85,14.0,10.32,0.0
2018,10,5,6,30,126.0,21.0,1.6,12.4,28.0,16.51,0.0
2018,10,5,6,45,283.5,31.5,1.55,12.9,69.0,24.24,14.68
2018,10,5,7,0,441.0,42.0,1.5,13.4,110.0,38.59,21.95
2018,10,5,7,15,449.0,54.0,1.45,13.85,145.0,77.37,43.25
2018,10,5,7,30,457.0,66.0,1.4,14.3,180.0,116.95,73.23
2018,10,5,7,45,535.5,72.0,1.35,14.7,234.0,164.71,110.92
2018,10,5,8,0,614.0,78.0,1.3,15.1,288.0,220.84,157.63
2018,10,5,8,15,616.0,89.0,1.3,15.8,325.5,267.03,199.03
2018,10,5,8,30,618.0,100.0,1.3,16.5,363.0,312.69,239.09
2018,10,5,8,45,575.0,122.0,1.25,17.2,387.0,350.29,271.8
2018,10,5,9,0,532.0,144.0,1.2,17.9,411.0,381.43,297.75
2018,10,5,9,15,692.5,111.5,1.15,18.45,488.0,457.93,357.37
2018,10,5,9,30,853.0,79.0,1.1,19.0,565.0,545.86,424.04
2018,10,5,9,45,862.5,81.5,1.1,19.6,597.5,591.14,457.22
2018,10,5,10,0,872.0,84.0,1.1,20.2,630.0,634.9,488.59
2018,10,5,10,15,878.5,86.0,1.0,20.6,656.0,674.41,515.4
2018,10,5,10,30,885.0,88.0,0.9,21.0,682.0,711.75,538.5
2018,10,5,10,45,823.5,115.0,0.85,21.4,680.0,725.34,545.26
2018,10,5,11,0,762.0,142.0,0.8,21.8,678.0,730.89,546.85
2018,10,5,11,15,581.5,215.5,0.8,21.9,628.5,687.46,513.69
2018,10,5,11,30,401.0,289.0,0.8,22.0,579.0,624.74,466.63
2018,10,5,11,45,614.5,206.5,0.8,22.1,653.5,731.78,545.65
2018,10,5,12,0,828.0,124.0,0.8,22.2,728.0,830.33,611.2
2018,10,5,12,15,850.0,114.0,1.0,22.35,730.5,847.39,623.88
2018,10,5,12,30,872.0,104.0,1.2,22.5,733.0,856.91,632.65
2018,10,5,12,45,864.5,105.0,1.35,22.65,720.0,854.37,632.83
2018,10,5,13,0,857.0,106.0,1.5,22.8,707.0,848.53,630.93
2018,10,5,13,15,868.0,97.0,1.7,22.7,691.0,844.11,631.12
2018,10,5,13,30,879.0,88.0,1.9,22.6,675.0,836.07,628.74
2018,10,5,13,45,869.0,86.5,2.1,22.45,647.5,815.53,617.83
2018,10,5,14,0,859.0,85.0,2.3,22.3,620.0,792.06,604.73
2018,10,5,14,15,847.0,83.0,2.4,22.1,586.5,763.71,587.36
2018,10,5,14,30,835.0,81.0,2.5,21.9,553.0,732.87,568.03
2018,10,5,14,45,813.0,80.0,2.65,21.7,513.0,698.08,545.81
2018,10,5,15,0,791.0,79.0,2.8,21.5,473.0,657.22,518.68
2018,10,5,15,15,773.5,74.5,2.8,21.5,430.5,614.15,488.07
2018,10,5,15,30,756.0,70.0,2.8,21.5,388.0,569.92,454.72
2018,10,5,15,45,723.5,66.5,2.9,20.75,341.5,517.03,415.17
2018,10,5,16,0,691.0,63.0,3.0,20.0,295.0,464.76,374.52
2018,10,5,16,15,615.0,61.0,3.05,19.5,242.5,395.39,318.2
2018,10,5,16,30,539.0,59.0,3.1,19.0,190.0,329.5,263.03
2018,10,5,16,45,471.5,51.0,3.15,18.5,146.0,266.22,208.51
2018,10,5,17,0,404.0,43.0,3.2,18.0,102.0,208.75,157.49
2018,10,5,17,15,281.0,31.5,3.2,17.5,65.0,136.95,93.05
2018,10,5,17,30,158.0,20.0,3.2,17.0,28.0,69.78,0.0
2018,10,5,17,45,79.0,10.0,3.2,16.55,14.0,26.01,0.0
2018,10,5,18,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,6,6,15,136.0,10.5,2.15,13.4,17.5,10.32,0.0
2018,10,6,6,30,272.0,21.0,2.3,13.9,35.0,17.21,0.0
2018,10,6,6,45,409.0,28.5,2.45,14.45,76.5,21.61,12.21
2018,10,6,7,0,546.0,36.0,2.6,15.0,118.0,35.87,19.1
2018,10,6,7,15,619.5,41.0,2.65,15.55,167.5,78.43,37.87
2018,10,6,7,30,693.0,46.0,2.7,16.1,217.0,129.29,72.82
2018,10,6,7,45,739.5,50.0,2.7,16.6,268.0,182.14,116.34
2018,10,6,8,0,786.0,54.0,2.7,17.1,319.0,239.5,166.35
2018,10,6,8,15,817.0,56.0,2.8,17.7,367.5,296.05,216.91
2018,10,6,8,30,848.0,58.0,2.9,18.3,416.0,353.01,267.27
2018,10,6,8,45,869.0,60.0,3.0,18.9,461.0,407.75,314.91
2018,10,6,9,0,890.0,62.0,3.1,19.5,506.0,462.92,361.47
2018,10,6,9,15,900.5,65.5,3.1,19.85,545.0,514.53,404.04
2018,10,6,9,30,911.0,69.0,3.1,20.2,584.0,565.06,444.39
2018,10,6,9,45,917.0,72.5,3.1,20.6,617.0,611.63,480.44
2018,10,6,10,0,923.0,76.0,3.1,21.0,650.0,656.26,513.99
2018,10,6,10,15,931.5,76.5,3.15,21.25,677.0,697.29,544.6
2018,10,6,10,30,940.0,77.0,3.2,21.5,704.0,736.11,571.26
2018,10,6,10,45,944.5,78.0,3.2,21.75,723.0,770.15,594.05
2018,10,6,11,0,949.0,79.0,3.2,22.0,742.0,801.34,614.71
2018,10,6,11,15,952.0,79.0,3.25,22.15,753.5,827.32,632.15
2018,10,6,11,30,955.0,79.0,3.3,22.3,765.0,850.09,647.4
2018,10,6,11,45,956.0,78.5,3.3,22.5,768.0,867.36,658.5
2018,10,6,12,0,957.0,78.0,3.3,22.7,771.0,881.15,667.3
2018,10,6,12,15,954.5,78.0,3.4,22.85,766.0,888.99,672.89
2018,10,6,12,30,952.0,78.0,3.5,23.0,761.0,893.2,676.15
2018,10,6,12,45,948.0,78.0,3.55,23.1,748.5,892.5,676.05
2018,10,6,13,0,944.0,78.0,3.6,23.2,736.0,888.2,673.63
2018,10,6,13,15,938.5,77.5,3.65,23.25,716.0,878.51,667.78
2018,10,6,13,30,933.0,77.0,3.7,23.3,696.0,865.36,659.67
2018,10,6,13,45,924.5,75.5,3.75,23.35,668.0,845.25,646.8
2018,10,6,14,0,916.0,74.0,3.8,23.4,640.0,821.97,631.76
2018,10,6,14,15,904.0,72.5,3.85,23.3,605.5,792.95,613.0
2018,10,6,14,30,892.0,71.0,3.9,23.2,571.0,761.27,592.22
2018,10,6,14,45,875.5,69.5,3.95,23.15,531.0,723.86,566.96
2018,10,6,15,0,859.0,68.0,4.0,23.1,491.0,684.52,540.0
2018,10,6,15,15,837.0,65.5,4.0,23.1,446.0,638.68,507.52
2018,10,6,15,30,815.0,63.0,4.0,23.1,401.0,595.79,475.02
2018,10,6,15,45,784.0,59.5,3.95,22.6,353.0,541.6,433.5
2018,10,6,16,0,753.0,56.0,3.9,22.1,305.0,487.79,390.88
2018,10,6,16,15,706.0,52.5,3.7,21.45,255.5,426.68,340.91
2018,10,6,16,30,659.0,49.0,3.5,20.8,206.0,368.13,291.18
2018,10,6,16,45,581.0,43.5,3.3,20.15,157.5,297.65,230.6
2018,10,6,17,0,503.0,38.0,3.1,19.5,109.0,236.92,176.4
2018,10,6,17,15,348.0,28.0,3.1,18.95,68.0,152.63,100.32
2018,10,6,17,30,193.0,18.0,3.1,18.4,27.0,75.0,0.0
2018,10,6,17,45,96.5,9.0,3.1,17.8,13.5,8.85,0.0
2018,10,6,18,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.35,17.15,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,6,15,82.5,10.0,3.5,15.3,14.0,9.83,0.0
2018,10,7,6,30,165.0,20.0,3.6,15.6,28.0,15.81,0.0
2018,10,7,6,45,321.5,30.0,3.75,15.95,69.0,23.21,13.21
2018,10,7,7,0,478.0,40.0,3.9,16.3,110.0,35.56,19.98
2018,10,7,7,15,586.0,43.0,4.0,16.7,162.5,76.89,37.89
2018,10,7,7,30,694.0,46.0,4.1,17.1,215.0,128.06,71.55
2018,10,7,7,45,738.0,50.0,4.25,17.45,265.0,180.38,114.66
2018,10,7,8,0,782.0,54.0,4.4,17.8,315.0,236.92,164.3
2018,10,7,8,15,811.5,57.0,4.4,18.2,363.5,293.64,215.38
2018,10,7,8,30,841.0,60.0,4.4,18.6,412.0,350.67,266.29
2018,10,7,8,45,862.0,62.0,4.45,19.0,456.5,404.96,314.21
2018,10,7,9,0,883.0,64.0,4.5,19.4,501.0,459.7,361.18
2018,10,7,9,15,897.0,66.0,4.5,19.8,540.5,511.14,404.15
2018,10,7,9,30,911.0,68.0,4.5,20.2,580.0,561.78,445.19
2018,10,7,9,45,921.0,70.0,4.5,20.6,613.5,609.05,482.44
2018,10,7,10,0,931.0,72.0,4.5,21.0,647.0,654.67,517.43
2018,10,7,10,15,939.0,72.5,4.45,21.35,673.5,695.54,547.85
2018,10,7,10,30,947.0,73.0,4.4,21.7,700.0,734.15,574.12
2018,10,7,10,45,952.0,73.0,4.35,22.1,719.0,767.58,596.33
2018,10,7,11,0,957.0,73.0,4.3,22.5,738.0,798.18,616.38
2018,10,7,11,15,958.5,74.0,4.3,22.8,749.0,824.12,633.45
2018,10,7,11,30,960.0,75.0,4.3,23.1,760.0,846.79,648.21
2018,10,7,11,45,960.0,75.0,4.25,23.4,763.0,863.76,658.79
2018,10,7,12,0,960.0,75.0,4.2,23.7,766.0,877.22,667.01
2018,10,7,12,15,956.5,76.0,4.2,23.9,761.0,885.27,672.07
2018,10,7,12,30,953.0,77.0,4.2,24.1,756.0,889.68,674.78
2018,10,7,12,45,946.5,78.0,4.15,24.3,742.5,887.92,673.15
2018,10,7,13,0,940.0,79.0,4.1,24.5,729.0,882.58,669.22
2018,10,7,13,15,934.5,77.5,4.15,24.55,708.5,871.75,662.52
2018,10,7,13,30,929.0,76.0,4.2,24.6,688.0,857.47,653.54
2018,10,7,13,45,922.0,74.5,4.2,24.65,660.5,838.6,641.23
2018,10,7,14,0,915.0,73.0,4.2,24.7,633.0,816.53,626.75
2018,10,7,14,15,903.0,71.0,4.15,24.65,598.5,786.95,607.0
2018,10,7,14,30,891.0,69.0,4.1,24.6,564.0,754.7,585.3
2018,10,7,14,45,874.5,67.5,4.1,24.55,524.0,717.34,559.91
2018,10,7,15,0,858.0,66.0,4.1,24.5,484.0,678.05,532.85
2018,10,7,15,15,836.0,63.0,4.1,24.5,439.0,631.7,500.05
2018,10,7,15,30,814.0,60.0,4.1,24.5,394.0,584.38,464.28
2018,10,7,15,45,781.5,57.5,3.8,24.05,346.0,534.57,425.37
2018,10,7,16,0,749.0,55.0,3.5,23.6,298.0,481.36,382.77
2018,10,7,16,15,700.0,50.5,3.25,22.85,248.0,418.46,331.76
2018,10,7,16,30,651.0,46.0,3.0,22.1,198.0,358.39,281.17
2018,10,7,16,45,573.5,40.5,2.75,21.35,150.5,288.95,221.78
2018,10,7,17,0,496.0,35.0,2.5,20.6,103.0,229.02,168.48
2018,10,7,17,15,342.0,26.5,2.45,20.0,64.0,147.91,93.3
2018,10,7,17,30,188.0,18.0,2.4,19.4,25.0,64.22,0.0
2018,10,7,17,45,94.0,9.0,2.35,18.85,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,15,75.0,9.0,3.05,17.05,12.5,8.85,0.0
2018,10,8,6,30,150.0,18.0,3.2,17.5,25.0,14.18,0.0
2018,10,8,6,45,275.5,29.0,3.3,17.95,61.5,22.43,12.22
2018,10,8,7,0,401.0,40.0,3.4,18.4,98.0,33.98,23.52
2018,10,8,7,15,506.5,46.0,3.55,18.8,148.5,71.28,35.96
2018,10,8,7,30,612.0,52.0,3.7,19.2,199.0,120.48,68.23
2018,10,8,7,45,694.0,51.5,3.8,19.6,253.5,172.38,108.77
2018,10,8,8,0,776.0,51.0,3.9,20.0,308.0,230.98,157.96
2018,10,8,8,15,804.5,54.0,3.95,20.45,355.5,286.94,207.91
2018,10,8,8,30,833.0,57.0,4.0,20.9,403.0,343.1,257.62
2018,10,8,8,45,853.0,59.0,4.0,21.3,446.5,396.45,304.26
2018,10,8,9,0,873.0,61.0,4.0,21.7,490.0,450.16,349.87
2018,10,8,9,15,887.5,63.0,4.0,22.05,529.0,501.24,392.19
2018,10,8,9,30,902.0,65.0,4.0,22.4,568.0,551.6,432.65
2018,10,8,9,45,911.5,66.5,4.0,22.75,600.5,597.56,468.65
2018,10,8,10,0,921.0,68.0,4.0,23.1,633.0,641.86,502.42
2018,10,8,10,15,929.0,68.5,3.95,23.4,659.5,682.23,532.4
2018,10,8,10,30,937.0,69.0,3.9,23.7,686.0,720.37,558.29
2018,10,8,10,45,941.0,70.0,3.85,24.0,704.5,753.72,580.48
2018,10,8,11,0,945.0,71.0,3.8,24.3,723.0,784.21,600.48
2018,10,8,11,15,947.5,71.0,3.7,24.55,734.0,809.47,616.58
2018,10,8,11,30,950.0,71.0,3.6,24.8,745.0,831.52,630.38
2018,10,8,11,45,950.5,71.5,3.55,25.05,748.5,849.17,641.39
2018,10,8,12,0,951.0,72.0,3.5,25.3,752.0,863.35,650.08
2018,10,8,12,15,948.5,72.0,3.45,25.4,747.0,870.97,654.75
2018,10,8,12,30,946.0,72.0,3.4,25.5,742.0,874.98,657.12
2018,10,8,12,45,940.0,73.0,3.35,25.65,729.0,873.55,655.81
2018,10,8,13,0,934.0,74.0,3.3,25.8,716.0,868.57,652.26
2018,10,8,13,15,928.5,73.5,3.25,25.8,696.0,858.83,645.99
2018,10,8,13,30,923.0,73.0,3.2,25.8,676.0,845.67,637.54
2018,10,8,13,45,914.0,72.0,3.15,25.8,648.5,825.77,624.57
2018,10,8,14,0,905.0,71.0,3.1,25.8,621.0,802.79,609.55
2018,10,8,14,15,893.5,70.0,3.05,25.65,587.5,774.94,591.51
2018,10,8,14,30,882.0,69.0,3.0,25.5,554.0,744.46,571.57
2018,10,8,14,45,865.5,67.0,3.0,25.4,514.0,706.79,546.47
2018,10,8,15,0,849.0,65.0,3.0,25.3,474.0,667.22,519.72
2018,10,8,15,15,826.5,62.5,3.0,25.3,430.0,621.5,487.79
2018,10,8,15,30,804.0,60.0,3.0,25.3,386.0,578.78,455.56
2018,10,8,15,45,771.5,57.0,2.8,24.75,338.0,524.98,414.45
2018,10,8,16,0,739.0,54.0,2.6,24.2,290.0,471.72,372.45
2018,10,8,16,15,690.0,50.0,2.45,23.35,241.0,410.06,322.95
2018,10,8,16,30,641.0,46.0,2.3,22.5,192.0,351.23,273.78
2018,10,8,16,45,561.0,40.5,2.15,21.65,145.0,281.57,214.69
2018,10,8,17,0,481.0,35.0,2.0,20.8,98.0,221.87,161.85
2018,10,8,17,15,326.0,25.5,2.05,20.15,60.0,139.72,83.69
2018,10,8,17,30,171.0,16.0,2.1,19.5,22.0,57.38,0.0
2018,10,8,17,45,85.5,8.0,2.15,18.9,11.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
