Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,23,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,6,15,29.0,7.5,1.15,13.85,9.0,7.37,0.0
2018,10,9,6,30,58.0,15.0,1.3,14.3,18.0,14.74,0.0
2018,10,9,6,45,150.0,31.5,1.4,14.75,50.0,24.4,13.75
2018,10,9,7,0,242.0,48.0,1.5,15.2,82.0,38.73,27.95
2018,10,9,7,15,446.0,47.5,1.6,15.8,141.5,67.8,35.85
2018,10,9,7,30,650.0,47.0,1.7,16.4,201.0,120.91,67.63
2018,10,9,7,45,690.5,52.0,1.75,16.95,248.5,170.81,108.25
2018,10,9,8,0,731.0,57.0,1.8,17.5,296.0,224.61,154.84
2018,10,9,8,15,743.0,64.5,1.7,18.15,339.5,276.24,201.04
2018,10,9,8,30,755.0,72.0,1.6,18.8,383.0,328.14,246.56
2018,10,9,8,45,805.0,69.0,1.55,19.45,433.0,384.61,293.9
2018,10,9,9,0,855.0,66.0,1.5,20.1,483.0,445.11,342.99
2018,10,9,9,15,871.0,67.5,1.35,20.65,521.5,495.53,382.73
2018,10,9,9,30,887.0,69.0,1.2,21.2,560.0,545.37,420.33
2018,10,9,9,45,898.5,70.5,1.1,21.75,593.5,591.79,454.11
2018,10,9,10,0,910.0,72.0,1.0,22.3,627.0,636.73,485.45
2018,10,9,10,15,855.0,87.5,0.95,22.8,626.5,651.08,494.19
2018,10,9,10,30,800.0,103.0,0.9,23.3,626.0,660.83,499.38
2018,10,9,10,45,737.0,128.5,0.9,23.75,621.0,667.93,502.61
2018,10,9,11,0,674.0,154.0,0.9,24.2,616.0,670.57,502.45
2018,10,9,11,15,559.0,195.0,1.0,24.35,582.5,642.64,481.71
2018,10,9,11,30,444.0,236.0,1.1,24.5,549.0,605.43,454.29
2018,10,9,11,45,533.0,207.0,1.25,24.65,584.5,656.26,493.17
2018,10,9,12,0,622.0,178.0,1.4,24.8,620.0,710.72,533.32
2018,10,9,12,15,566.5,192.0,1.65,24.75,592.5,687.09,517.72
2018,10,9,12,30,511.0,206.0,1.9,24.7,565.0,657.18,497.96
2018,10,9,12,45,544.0,198.0,2.15,24.6,574.5,678.65,515.98
2018,10,9,13,0,577.0,190.0,2.4,24.5,584.0,701.61,534.51
2018,10,9,13,15,476.0,214.0,2.6,24.25,532.5,638.42,489.19
2018,10,9,13,30,375.0,238.0,2.8,24.0,481.0,569.52,439.19
2018,10,9,13,45,391.0,221.0,3.0,23.75,465.0,569.24,441.38
2018,10,9,14,0,407.0,204.0,3.2,23.5,449.0,557.79,435.13
2018,10,9,14,15,507.0,171.5,3.3,23.15,459.5,591.38,463.88
2018,10,9,14,30,607.0,139.0,3.4,22.8,470.0,622.55,490.28
2018,10,9,14,45,713.0,106.5,3.5,22.45,467.5,646.15,511.04
2018,10,9,15,0,819.0,74.0,3.6,22.1,465.0,658.04,522.18
2018,10,9,15,15,736.5,81.0,3.6,22.1,407.0,584.92,467.01
2018,10,9,15,30,654.0,88.0,3.6,22.1,349.0,517.78,414.83
2018,10,9,15,45,623.5,80.5,3.6,21.1,304.0,465.95,375.47
2018,10,9,16,0,593.0,73.0,3.6,20.1,259.0,414.89,335.11
2018,10,9,16,15,526.5,66.0,3.5,19.5,210.5,347.87,279.88
2018,10,9,16,30,460.0,59.0,3.4,18.9,162.0,285.66,227.07
2018,10,9,16,45,335.5,50.5,3.35,18.3,115.5,202.29,156.77
2018,10,9,17,0,211.0,42.0,3.3,17.7,69.0,134.16,98.81
2018,10,9,17,15,114.0,25.5,3.25,17.1,39.5,74.4,41.11
2018,10,9,17,30,17.0,9.0,3.2,16.5,10.0,12.92,0.0
2018,10,9,17,45,8.5,4.5,3.1,15.95,5.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,10,6,15,0.5,2.0,0.9,12.2,2.0,0.0,0.0
2018,10,10,6,30,1.0,4.0,1.0,12.6,4.0,3.93,0.0
2018,10,10,6,45,0.5,10.0,1.05,13.05,10.0,9.64,1.93
2018,10,10,7,0,0.0,16.0,1.1,13.5,16.0,15.43,7.83
2018,10,10,7,15,0.0,25.5,1.15,14.0,25.5,24.6,15.23
2018,10,10,7,30,0.0,35.0,1.2,14.5,35.0,33.79,23.2
2018,10,10,7,45,0.0,46.0,1.25,15.0,46.0,44.43,32.29
2018,10,10,8,0,0.0,57.0,1.3,15.5,57.0,55.08,41.24
2018,10,10,8,15,0.0,76.5,1.25,16.1,76.5,73.87,56.84
2018,10,10,8,30,0.0,96.0,1.2,16.7,96.0,92.57,72.08
2018,10,10,8,45,0.0,115.5,1.15,17.25,115.5,111.38,87.14
2018,10,10,9,0,0.0,135.0,1.1,17.8,135.0,130.29,102.04
2018,10,10,9,15,0.5,146.0,1.05,18.3,146.5,141.36,110.43
2018,10,10,9,30,1.0,157.0,1.0,18.8,158.0,152.52,118.81
2018,10,10,9,45,12.5,191.5,0.9,19.3,199.5,192.96,150.34
2018,10,10,10,0,24.0,226.0,0.8,19.8,241.0,234.64,182.06
2018,10,10,10,15,40.0,253.0,0.8,20.15,278.5,276.14,213.4
2018,10,10,10,30,56.0,280.0,0.8,20.5,316.0,316.67,243.53
2018,10,10,10,45,147.0,293.0,0.8,20.8,392.0,402.27,308.47
2018,10,10,11,0,238.0,306.0,0.8,21.1,468.0,488.81,372.05
2018,10,10,11,15,446.0,248.0,0.8,21.3,558.0,606.76,459.44
2018,10,10,11,30,654.0,190.0,0.8,21.5,648.0,723.95,543.01
2018,10,10,11,45,778.0,141.5,0.85,21.65,689.0,783.01,582.9
2018,10,10,12,0,902.0,93.0,0.9,21.8,730.0,839.87,620.2
2018,10,10,12,15,900.0,93.5,0.95,21.85,725.5,848.0,625.54
2018,10,10,12,30,898.0,94.0,1.0,21.9,721.0,852.72,629.41
2018,10,10,12,45,892.5,94.0,1.1,21.95,708.0,850.57,629.67
2018,10,10,13,0,887.0,94.0,1.2,22.0,695.0,845.03,627.81
2018,10,10,13,15,880.0,93.5,1.3,21.9,675.0,834.38,622.97
2018,10,10,13,30,873.0,93.0,1.4,21.8,655.0,820.52,616.01
2018,10,10,13,45,863.5,92.0,1.55,21.7,628.0,800.99,605.71
2018,10,10,14,0,854.0,91.0,1.7,21.6,601.0,783.33,596.54
2018,10,10,14,15,840.0,89.0,1.8,21.45,567.0,753.55,578.37
2018,10,10,14,30,826.0,87.0,1.9,21.3,533.0,721.37,558.31
2018,10,10,14,45,806.5,85.0,2.0,21.1,493.5,683.11,533.61
2018,10,10,15,0,787.0,83.0,2.1,20.9,454.0,643.26,507.23
2018,10,10,15,15,760.5,79.0,2.1,20.9,409.5,595.28,471.85
2018,10,10,15,30,734.0,75.0,2.1,20.9,365.0,546.79,435.17
2018,10,10,15,45,696.5,71.0,2.25,20.2,318.0,494.17,395.68
2018,10,10,16,0,659.0,67.0,2.4,19.5,271.0,440.57,353.72
2018,10,10,16,15,529.5,67.5,2.4,18.85,213.0,348.89,279.59
2018,10,10,16,30,400.0,68.0,2.4,18.2,155.0,265.72,210.71
2018,10,10,16,45,299.5,54.5,2.4,17.55,110.0,192.14,148.61
2018,10,10,17,0,199.0,41.0,2.4,16.9,65.0,128.34,93.95
2018,10,10,17,15,130.5,26.5,2.35,16.35,39.5,79.35,39.67
2018,10,10,17,30,62.0,12.0,2.3,15.8,14.0,26.43,0.0
2018,10,10,17,45,31.0,6.0,2.3,15.2,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,6,15,25.5,7.5,0.7,11.85,8.5,0.0,0.0
2018,10,11,6,30,51.0,15.0,0.7,12.2,17.0,14.74,0.0
2018,10,11,6,45,145.5,30.0,0.75,12.6,47.0,23.33,12.27
2018,10,11,7,0,240.0,45.0,0.8,13.0,77.0,35.19,25.03
2018,10,11,7,15,195.0,65.5,0.85,13.5,98.5,68.39,45.57
2018,10,11,7,30,150.0,86.0,0.9,14.0,120.0,95.78,68.92
2018,10,11,7,45,182.5,104.0,0.9,14.5,155.5,126.78,93.65
2018,10,11,8,0,215.0,122.0,0.9,15.0,191.0,162.78,123.11
2018,10,11,8,15,224.5,141.0,0.9,15.5,223.0,196.67,151.69
2018,10,11,8,30,234.0,160.0,0.9,16.0,255.0,231.46,180.59
2018,10,11,8,45,199.5,183.0,0.85,16.5,270.0,253.28,199.0
2018,10,11,9,0,165.0,206.0,0.8,17.0,285.0,271.64,213.71
2018,10,11,9,15,218.5,217.5,0.85,17.45,331.0,318.05,249.89
2018,10,11,9,30,272.0,229.0,0.9,17.9,377.0,370.88,290.43
2018,10,11,9,45,435.0,199.5,0.9,18.3,453.5,450.91,351.99
2018,10,11,10,0,598.0,170.0,0.9,18.7,530.0,542.1,420.39
2018,10,11,10,15,736.0,131.5,0.9,19.1,593.5,616.35,475.06
2018,10,11,10,30,874.0,93.0,0.9,19.5,657.0,694.43,531.18
2018,10,11,10,45,881.0,94.0,0.95,19.95,676.5,727.9,552.45
2018,10,11,11,0,888.0,95.0,1.0,20.4,696.0,758.88,572.39
2018,10,11,11,15,893.0,95.0,0.95,20.7,708.0,784.62,587.71
2018,10,11,11,30,898.0,95.0,0.9,21.0,720.0,807.45,600.98
2018,10,11,11,45,899.0,95.0,0.85,21.3,723.0,824.04,610.06
2018,10,11,12,0,900.0,95.0,0.8,21.6,726.0,837.36,617.07
2018,10,11,12,15,899.5,94.5,0.85,21.75,721.5,845.58,622.82
2018,10,11,12,30,899.0,94.0,0.9,21.9,717.0,850.4,626.55
2018,10,11,12,45,897.5,93.0,0.9,22.05,705.5,850.43,626.51
2018,10,11,13,0,896.0,92.0,0.9,22.2,694.0,847.04,624.44
2018,10,11,13,15,890.0,91.0,1.0,22.2,674.0,836.56,619.77
2018,10,11,13,30,884.0,90.0,1.1,22.2,654.0,822.81,612.98
2018,10,11,13,45,875.5,88.0,1.2,22.25,627.0,802.78,601.83
2018,10,11,14,0,867.0,86.0,1.3,22.3,600.0,779.78,588.57
2018,10,11,14,15,855.0,84.0,1.4,22.2,566.5,751.31,571.71
2018,10,11,14,30,843.0,82.0,1.5,22.1,533.0,724.9,556.03
2018,10,11,14,45,825.5,79.0,1.6,21.95,493.0,686.49,531.61
2018,10,11,15,0,808.0,76.0,1.7,21.8,453.0,646.34,505.45
2018,10,11,15,15,780.0,72.5,1.7,21.8,407.5,597.35,469.89
2018,10,11,15,30,752.0,69.0,1.7,21.8,362.0,547.93,432.88
2018,10,11,15,45,699.0,66.0,1.9,21.25,311.0,484.78,385.81
2018,10,11,16,0,646.0,63.0,2.1,20.7,260.0,426.35,340.26
2018,10,11,16,15,533.5,61.5,2.1,19.9,205.0,341.86,272.3
2018,10,11,16,30,421.0,60.0,2.1,19.1,150.0,266.01,209.54
2018,10,11,16,45,318.5,49.5,2.15,18.3,107.0,192.3,147.57
2018,10,11,17,0,216.0,39.0,2.2,17.5,64.0,131.07,94.83
2018,10,11,17,15,136.5,25.0,2.3,16.85,38.0,77.82,32.45
2018,10,11,17,30,57.0,11.0,2.4,16.2,12.0,24.06,0.0
2018,10,11,17,45,28.5,5.5,2.5,15.6,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,6,15,31.5,7.0,1.8,12.8,8.0,0.0,0.0
2018,10,12,6,30,63.0,14.0,1.9,13.3,16.0,13.76,0.0
2018,10,12,6,45,148.5,28.5,2.05,13.8,45.0,22.16,10.74
2018,10,12,7,0,234.0,43.0,2.2,14.3,74.0,32.99,22.87
2018,10,12,7,15,387.5,50.5,2.2,14.95,127.0,64.65,35.99
2018,10,12,7,30,541.0,58.0,2.2,15.6,180.0,112.98,66.08
2018,10,12,7,45,616.5,61.5,2.2,16.2,232.0,161.23,103.46
2018,10,12,8,0,692.0,65.0,2.2,16.8,284.0,218.79,151.45
2018,10,12,8,15,734.0,68.0,2.15,17.55,333.0,272.16,198.16
2018,10,12,8,30,776.0,71.0,2.1,18.3,382.0,328.97,247.31
2018,10,12,8,45,807.5,72.5,2.05,19.05,427.5,383.32,293.68
2018,10,12,9,0,839.0,74.0,2.0,19.8,473.0,439.26,339.85
2018,10,12,9,15,858.5,75.5,1.95,20.5,513.0,490.9,381.33
2018,10,12,9,30,878.0,77.0,1.9,21.2,553.0,541.78,420.74
2018,10,12,9,45,893.5,77.5,1.85,21.9,587.0,588.85,455.96
2018,10,12,10,0,909.0,78.0,1.8,22.6,621.0,634.74,489.11
2018,10,12,10,15,918.0,79.0,1.7,23.15,647.5,675.54,517.46
2018,10,12,10,30,927.0,80.0,1.6,23.7,674.0,714.21,542.61
2018,10,12,10,45,933.0,81.0,1.55,24.2,693.5,748.4,563.7
2018,10,12,11,0,939.0,82.0,1.5,24.7,713.0,779.88,582.66
2018,10,12,11,15,942.5,82.0,1.55,24.95,724.5,805.51,599.11
2018,10,12,11,30,946.0,82.0,1.6,25.2,736.0,828.0,613.51
2018,10,12,11,45,947.5,82.0,1.6,25.5,739.5,845.62,624.09
2018,10,12,12,0,949.0,82.0,1.6,25.8,743.0,859.82,632.51
2018,10,12,12,15,948.0,82.0,1.7,25.85,738.5,868.47,639.14
2018,10,12,12,30,947.0,82.0,1.8,25.9,734.0,873.55,643.58
2018,10,12,12,45,943.5,81.5,1.9,25.95,721.0,872.43,644.06
2018,10,12,13,0,940.0,81.0,2.0,26.0,708.0,867.73,642.33
2018,10,12,13,15,934.5,79.5,2.1,25.95,687.5,856.73,636.74
2018,10,12,13,30,929.0,78.0,2.2,25.9,667.0,842.3,628.93
2018,10,12,13,45,921.0,77.0,2.3,25.8,639.5,823.11,618.03
2018,10,12,14,0,913.0,76.0,2.4,25.7,612.0,800.78,604.95
2018,10,12,14,15,900.5,74.0,2.45,25.5,577.0,770.92,586.44
2018,10,12,14,30,888.0,72.0,2.5,25.3,542.0,738.46,565.95
2018,10,12,14,45,871.5,69.5,2.55,25.15,502.0,700.22,540.96
2018,10,12,15,0,855.0,67.0,2.6,25.0,462.0,660.09,514.2
2018,10,12,15,15,831.0,64.5,2.6,25.0,417.0,617.55,483.56
2018,10,12,15,30,807.0,62.0,2.6,25.0,372.0,569.99,447.72
2018,10,12,15,45,773.0,58.5,2.5,24.15,324.0,515.1,406.3
2018,10,12,16,0,739.0,55.0,2.4,23.3,276.0,460.89,363.77
2018,10,12,16,15,683.5,50.5,2.35,22.3,226.0,396.28,311.75
2018,10,12,16,30,628.0,46.0,2.3,21.3,176.0,335.07,260.29
2018,10,12,16,45,522.0,39.5,2.2,20.3,128.0,259.24,196.06
2018,10,12,17,0,416.0,33.0,2.1,19.3,80.0,190.6,135.34
2018,10,12,17,15,247.0,21.5,2.15,18.65,45.5,103.63,32.36
2018,10,12,17,30,78.0,10.0,2.2,18.0,11.0,27.68,0.0
2018,10,12,17,45,39.0,5.0,2.25,17.3,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,6,15,20.5,4.0,1.0,12.7,4.5,0.0,0.0
2018,10,13,6,30,41.0,8.0,1.0,13.2,9.0,7.86,0.0
2018,10,13,6,45,116.5,17.0,1.05,13.7,29.5,12.85,3.5
2018,10,13,7,0,192.0,26.0,1.1,14.2,50.0,19.26,11.0
2018,10,13,7,15,357.0,37.0,1.05,14.7,107.0,49.7,24.77
2018,10,13,7,30,522.0,48.0,1.0,15.2,164.0,100.39,56.51
2018,10,13,7,45,637.0,52.0,1.0,15.75,227.5,155.92,98.02
2018,10,13,8,0,752.0,56.0,1.0,16.3,291.0,221.98,151.23
2018,10,13,8,15,784.5,59.5,0.95,16.95,339.0,276.24,198.83
2018,10,13,8,30,817.0,63.0,0.9,17.6,387.0,332.83,247.72
2018,10,13,8,45,839.5,65.5,0.9,18.3,431.0,387.46,294.03
2018,10,13,9,0,862.0,68.0,0.9,19.0,475.0,441.61,338.41
2018,10,13,9,15,878.0,70.5,0.9,19.55,514.5,492.96,379.32
2018,10,13,9,30,894.0,73.0,0.9,20.1,554.0,543.73,418.31
2018,10,13,9,45,904.0,75.0,0.9,20.65,586.5,589.75,452.51
2018,10,13,10,0,914.0,77.0,0.9,21.2,619.0,634.15,484.42
2018,10,13,10,15,920.5,78.5,0.9,21.75,644.5,673.95,512.12
2018,10,13,10,30,927.0,80.0,0.9,22.3,670.0,711.43,536.87
2018,10,13,10,45,932.5,81.0,0.9,22.8,689.5,745.18,557.72
2018,10,13,11,0,938.0,82.0,0.9,23.3,709.0,776.19,576.52
2018,10,13,11,15,940.5,83.0,0.9,23.55,720.0,802.03,592.32
2018,10,13,11,30,943.0,84.0,0.9,23.8,731.0,824.7,606.05
2018,10,13,11,45,944.0,83.5,0.95,24.0,734.0,841.28,616.72
2018,10,13,12,0,945.0,83.0,1.0,24.2,737.0,854.42,625.32
2018,10,13,12,15,943.5,83.5,1.05,24.3,732.5,863.13,631.43
2018,10,13,12,30,942.0,84.0,1.1,24.4,728.0,868.28,635.41
2018,10,13,12,45,939.0,83.0,1.15,24.45,715.0,866.97,635.48
2018,10,13,13,0,936.0,82.0,1.2,24.5,702.0,862.1,633.41
2018,10,13,13,15,930.0,80.5,1.3,24.45,681.0,850.7,628.1
2018,10,13,13,30,924.0,79.0,1.4,24.4,660.0,835.89,620.58
2018,10,13,13,45,915.0,77.5,1.45,24.35,632.0,815.4,608.67
2018,10,13,14,0,906.0,76.0,1.5,24.3,604.0,791.83,594.68
2018,10,13,14,15,893.0,74.5,1.55,24.1,569.5,762.33,576.88
2018,10,13,14,30,880.0,73.0,1.6,23.9,535.0,730.3,557.14
2018,10,13,14,45,862.0,71.5,1.65,23.75,495.0,692.45,532.89
2018,10,13,15,0,844.0,70.0,1.7,23.6,455.0,657.03,509.96
2018,10,13,15,15,819.0,67.0,1.7,23.6,410.0,609.53,475.66
2018,10,13,15,30,794.0,64.0,1.7,23.6,365.0,561.29,439.69
2018,10,13,15,45,758.0,60.0,1.75,22.8,316.5,505.33,398.17
2018,10,13,16,0,722.0,56.0,1.8,22.0,268.0,450.24,355.46
2018,10,13,16,15,643.5,50.0,1.8,21.1,213.5,374.0,294.54
2018,10,13,16,30,565.0,44.0,1.8,20.2,159.0,303.44,235.97
2018,10,13,16,45,479.5,38.0,1.8,19.3,116.5,239.42,180.89
2018,10,13,17,0,394.0,32.0,1.8,18.4,74.0,180.72,127.09
2018,10,13,17,15,215.5,19.0,1.8,17.7,40.0,90.41,13.91
2018,10,13,17,30,37.0,6.0,1.8,17.0,6.0,14.24,0.0
2018,10,13,17,45,18.5,3.0,1.85,16.3,3.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,1.5,1.35,11.75,1.5,0.0,0.0
2018,10,14,6,30,0.0,3.0,1.4,12.2,3.0,2.95,0.0
2018,10,14,6,45,0.0,9.0,1.4,12.65,9.0,8.67,0.22
2018,10,14,7,0,0.0,15.0,1.4,13.1,15.0,14.46,6.86
2018,10,14,7,15,0.0,23.5,1.45,13.65,23.5,22.67,13.53
2018,10,14,7,30,0.0,32.0,1.5,14.2,32.0,30.89,20.7
2018,10,14,7,45,0.0,41.0,1.6,14.8,41.0,39.59,28.17
2018,10,14,8,0,0.0,50.0,1.7,15.4,50.0,48.3,35.52
2018,10,14,8,15,0.5,72.5,1.85,16.1,72.5,70.17,53.77
2018,10,14,8,30,1.0,95.0,2.0,16.8,95.0,91.93,71.61
2018,10,14,8,45,24.0,137.0,2.1,17.45,148.0,141.23,111.53
2018,10,14,9,0,47.0,179.0,2.2,18.1,201.0,193.23,153.0
2018,10,14,9,15,198.0,191.0,2.25,18.65,295.0,281.19,222.81
2018,10,14,9,30,349.0,203.0,2.3,19.2,389.0,383.51,302.96
2018,10,14,9,45,649.0,139.0,2.35,19.75,511.5,509.42,401.41
2018,10,14,10,0,949.0,75.0,2.4,20.3,634.0,650.49,508.73
2018,10,14,10,15,958.0,76.5,2.4,20.75,661.5,693.06,539.14
2018,10,14,10,30,967.0,78.0,2.4,21.2,689.0,733.37,567.18
2018,10,14,10,45,973.5,78.0,2.45,21.65,708.5,767.87,589.9
2018,10,14,11,0,980.0,78.0,2.5,22.1,728.0,799.54,610.51
2018,10,14,11,15,983.0,78.5,2.5,22.45,739.5,826.11,627.39
2018,10,14,11,30,986.0,79.0,2.5,22.8,751.0,849.38,641.98
2018,10,14,11,45,989.5,79.0,2.5,23.2,756.0,869.07,654.03
2018,10,14,12,0,993.0,79.0,2.5,23.6,761.0,885.25,663.76
2018,10,14,12,15,994.0,78.0,2.45,23.85,757.0,894.69,669.03
2018,10,14,12,30,995.0,77.0,2.4,24.1,753.0,900.4,671.96
2018,10,14,12,45,992.0,77.0,2.4,24.3,740.0,900.2,671.65
2018,10,14,13,0,989.0,77.0,2.4,24.5,727.0,896.25,669.04
2018,10,14,13,15,983.5,76.0,2.4,24.6,706.0,885.45,662.25
2018,10,14,13,30,978.0,75.0,2.4,24.7,685.0,871.03,653.21
2018,10,14,13,45,969.0,74.0,2.4,24.8,656.0,850.36,640.03
2018,10,14,14,0,960.0,73.0,2.4,24.9,627.0,826.42,624.71
2018,10,14,14,15,947.5,71.0,2.4,24.8,591.0,795.61,605.11
2018,10,14,14,30,935.0,69.0,2.4,24.7,555.0,762.05,583.49
2018,10,14,14,45,918.0,67.0,2.45,24.6,513.5,722.82,557.93
2018,10,14,15,0,901.0,65.0,2.5,24.5,472.0,681.61,530.51
2018,10,14,15,15,876.5,62.5,2.5,24.5,425.5,633.34,495.7
2018,10,14,15,30,852.0,60.0,2.5,24.5,379.0,587.99,461.34
2018,10,14,15,45,816.5,56.5,2.35,23.7,329.0,530.76,417.81
2018,10,14,16,0,781.0,53.0,2.2,22.9,279.0,474.23,373.14
2018,10,14,16,15,615.5,56.0,2.1,21.75,213.5,367.67,288.87
2018,10,14,16,30,450.0,59.0,2.0,20.6,148.0,271.97,211.26
2018,10,14,16,45,273.5,48.0,1.9,19.5,97.5,170.65,128.64
2018,10,14,17,0,97.0,37.0,1.8,18.4,47.0,82.84,56.66
2018,10,14,17,15,65.0,22.0,1.9,17.8,27.0,47.45,0.0
2018,10,14,17,30,33.0,7.0,2.0,17.2,7.0,14.21,0.0
2018,10,14,17,45,16.5,3.5,2.1,16.6,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,15,6,15,39.5,5.5,3.05,12.8,6.5,0.0,0.0
2018,10,15,6,30,79.0,11.0,3.2,13.2,13.0,10.81,0.0
2018,10,15,6,45,212.5,24.0,3.3,13.6,46.0,18.93,6.22
2018,10,15,7,0,346.0,37.0,3.4,14.0,79.0,28.52,18.79
2018,10,15,7,15,506.0,42.5,3.45,14.6,135.0,60.99,30.14
2018,10,15,7,30,666.0,48.0,3.5,15.2,191.0,115.55,63.22
2018,10,15,7,45,731.0,50.5,3.5,15.75,243.5,167.16,103.52
2018,10,15,8,0,796.0,53.0,3.5,16.3,296.0,225.32,153.05
2018,10,15,8,15,828.0,56.0,3.4,16.95,344.5,281.04,203.09
2018,10,15,8,30,860.0,59.0,3.3,17.6,393.0,340.03,255.46
2018,10,15,8,45,882.0,61.5,3.2,18.25,438.0,395.29,303.93
2018,10,15,9,0,904.0,64.0,3.1,18.9,483.0,451.02,351.24
2018,10,15,9,15,919.5,66.0,2.95,19.45,523.0,503.34,394.36
2018,10,15,9,30,935.0,68.0,2.8,20.0,563.0,554.93,435.29
2018,10,15,9,45,945.5,70.0,2.65,20.5,597.0,602.71,471.93
2018,10,15,10,0,956.0,72.0,2.5,21.0,631.0,648.81,505.96
2018,10,15,10,15,963.5,73.0,2.35,21.5,657.5,690.03,535.27
2018,10,15,10,30,971.0,74.0,2.2,22.0,684.0,728.87,561.21
2018,10,15,10,45,976.0,75.0,2.1,22.5,703.5,763.38,582.67
2018,10,15,11,0,981.0,76.0,2.0,23.0,723.0,794.98,601.77
2018,10,15,11,15,984.0,77.0,1.85,23.4,734.5,822.02,617.24
2018,10,15,11,30,987.0,78.0,1.7,23.8,746.0,845.75,630.21
2018,10,15,11,45,988.0,77.5,1.6,24.2,749.0,862.87,639.12
2018,10,15,12,0,989.0,77.0,1.5,24.6,752.0,876.39,645.66
2018,10,15,12,15,988.0,77.0,1.35,24.8,747.0,885.21,648.96
2018,10,15,12,30,987.0,77.0,1.2,25.0,742.0,890.3,649.81
2018,10,15,12,45,983.5,76.5,1.1,25.25,729.0,889.08,647.23
2018,10,15,13,0,980.0,76.0,1.0,25.5,716.0,884.13,642.4
2018,10,15,13,15,974.5,74.5,0.95,25.55,694.5,872.78,634.9
2018,10,15,13,30,969.0,73.0,0.9,25.6,673.0,857.84,625.29
2018,10,15,13,45,960.0,72.5,0.9,25.65,644.5,837.85,613.32
2018,10,15,14,0,951.0,72.0,0.9,25.7,616.0,814.64,599.33
2018,10,15,14,15,938.5,70.0,0.95,25.5,580.5,784.02,581.69
2018,10,15,14,30,926.0,68.0,1.0,25.3,545.0,750.7,562.02
2018,10,15,14,45,908.5,66.0,1.05,25.15,503.5,711.42,537.8
2018,10,15,15,0,891.0,64.0,1.1,25.0,462.0,670.21,511.74
2018,10,15,15,15,866.5,61.5,1.1,25.0,416.0,622.38,478.15
2018,10,15,15,30,842.0,59.0,1.1,25.0,370.0,577.48,445.15
2018,10,15,15,45,805.5,55.5,1.2,24.0,320.5,520.24,404.19
2018,10,15,16,0,769.0,52.0,1.3,23.0,271.0,463.82,361.63
2018,10,15,16,15,698.0,49.0,1.4,21.85,219.0,393.08,306.0
2018,10,15,16,30,627.0,46.0,1.5,20.7,167.0,326.9,251.35
2018,10,15,16,45,458.0,39.5,1.6,19.6,114.0,229.57,171.56
2018,10,15,17,0,289.0,33.0,1.7,18.5,61.0,144.98,98.51
2018,10,15,17,15,180.0,20.5,1.75,17.8,34.5,78.64,0.0
2018,10,15,17,30,71.0,8.0,1.8,17.1,8.0,23.39,0.0
2018,10,15,17,45,35.5,4.0,1.9,16.45,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,6,15,0.0,1.0,0.9,12.15,1.0,0.0,0.0
2018,10,16,6,30,0.0,2.0,0.9,12.6,2.0,1.97,0.0
2018,10,16,6,45,38.5,8.5,0.9,13.1,13.0,6.31,0.0
2018,10,16,7,0,77.0,15.0,0.9,13.6,24.0,10.93,3.73
2018,10,16,7,15,330.5,29.5,0.95,14.25,96.0,39.54,17.84
2018,10,16,7,30,584.0,44.0,1.0,14.9,168.0,101.51,55.08
2018,10,16,7,45,677.0,48.5,1.05,15.55,226.5,154.83,95.15
2018,10,16,8,0,770.0,53.0,1.1,16.2,285.0,217.83,146.65
2018,10,16,8,15,802.5,56.0,1.05,16.85,332.5,272.15,194.52
2018,10,16,8,30,835.0,59.0,1.0,17.5,380.0,329.8,244.56
2018,10,16,8,45,858.0,61.5,1.0,18.15,424.5,384.05,291.02
2018,10,16,9,0,881.0,64.0,1.0,18.8,469.0,438.91,336.41
2018,10,16,9,15,897.0,65.5,1.0,19.4,508.0,489.78,377.31
2018,10,16,9,30,913.0,67.0,1.0,20.0,547.0,539.99,416.23
2018,10,16,9,45,924.0,69.0,0.95,20.6,580.5,587.02,451.01
2018,10,16,10,0,935.0,71.0,0.9,21.2,614.0,632.46,483.31
2018,10,16,10,15,941.5,72.5,0.9,21.75,639.5,672.71,511.46
2018,10,16,10,30,948.0,74.0,0.9,22.3,665.0,710.58,536.79
2018,10,16,10,45,953.0,74.5,0.95,22.85,683.5,743.78,557.81
2018,10,16,11,0,958.0,75.0,1.0,23.4,702.0,774.13,576.79
2018,10,16,11,15,961.0,75.5,1.0,23.8,713.0,800.0,592.38
2018,10,16,11,30,964.0,76.0,1.0,24.2,724.0,822.64,605.81
2018,10,16,11,45,965.0,75.5,1.05,24.55,727.0,839.3,616.18
2018,10,16,12,0,966.0,75.0,1.1,24.9,730.0,852.45,624.41
2018,10,16,12,15,964.0,75.5,1.1,25.1,725.0,860.73,629.27
2018,10,16,12,30,962.0,76.0,1.1,25.3,720.0,865.38,631.95
2018,10,16,12,45,958.0,76.0,1.15,25.45,707.0,864.22,631.88
2018,10,16,13,0,954.0,76.0,1.2,25.6,694.0,859.46,629.65
2018,10,16,13,15,948.0,75.0,1.25,25.6,673.0,848.4,623.8
2018,10,16,13,30,942.0,74.0,1.3,25.6,652.0,833.89,615.81
2018,10,16,13,45,931.5,72.5,1.35,25.55,623.0,811.94,603.04
2018,10,16,14,0,921.0,71.0,1.4,25.5,594.0,786.92,588.21
2018,10,16,14,15,906.5,70.0,1.45,25.35,559.0,756.63,569.89
2018,10,16,14,30,892.0,69.0,1.5,25.2,524.0,723.84,549.64
2018,10,16,14,45,873.5,66.5,1.55,25.05,483.0,684.29,524.3
2018,10,16,15,0,855.0,64.0,1.6,24.9,442.0,642.98,497.23
2018,10,16,15,15,829.5,61.5,1.6,24.9,397.0,599.8,465.72
2018,10,16,15,30,804.0,59.0,1.6,24.9,352.0,551.79,429.79
2018,10,16,15,45,766.0,56.0,1.7,23.9,304.0,495.97,388.74
2018,10,16,16,0,728.0,53.0,1.8,22.9,256.0,441.17,346.39
2018,10,16,16,15,533.0,44.5,1.9,21.85,178.0,310.86,244.06
2018,10,16,16,30,338.0,36.0,2.0,20.8,100.0,195.31,150.85
2018,10,16,16,45,187.5,23.5,2.1,19.75,57.0,108.54,79.68
2018,10,16,17,0,37.0,11.0,2.2,18.7,14.0,26.63,13.66
2018,10,16,17,15,18.5,6.0,2.3,18.1,7.5,12.55,0.0
2018,10,16,17,30,0.0,1.0,2.4,17.5,1.0,0.98,0.0
2018,10,16,17,45,0.0,0.5,2.45,16.9,0.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.0,0.95,11.65,2.0,0.0,0.0
2018,10,17,6,30,18.0,4.0,1.0,12.1,4.0,3.93,0.0
2018,10,17,6,45,9.0,7.0,1.05,12.55,7.0,6.73,0.0
2018,10,17,7,0,0.0,10.0,1.1,13.0,10.0,9.64,2.59
2018,10,17,7,15,0.0,15.0,1.15,13.55,15.0,14.46,6.56
2018,10,17,7,30,0.0,20.0,1.2,14.1,20.0,19.29,10.81
2018,10,17,7,45,0.0,28.0,1.25,14.65,28.0,27.02,17.48
2018,10,17,8,0,0.0,36.0,1.3,15.2,36.0,34.75,24.06
2018,10,17,8,15,0.0,57.5,1.25,15.85,57.5,55.56,41.58
2018,10,17,8,30,0.0,79.0,1.2,16.5,79.0,76.32,58.74
2018,10,17,8,45,21.0,126.0,1.2,17.15,135.5,129.5,102.02
2018,10,17,9,0,42.0,173.0,1.2,17.8,192.0,185.13,146.34
2018,10,17,9,15,309.5,160.0,1.15,18.35,320.0,303.06,239.18
2018,10,17,9,30,577.0,147.0,1.1,18.9,448.0,446.14,348.96
2018,10,17,9,45,737.5,113.5,1.1,19.45,522.5,527.24,410.05
2018,10,17,10,0,898.0,80.0,1.1,20.0,597.0,617.11,476.62
2018,10,17,10,15,907.0,81.0,1.1,20.55,623.0,657.04,504.58
2018,10,17,10,30,916.0,82.0,1.1,21.1,649.0,694.87,530.75
2018,10,17,10,45,922.0,83.0,1.05,21.6,668.0,728.3,551.45
2018,10,17,11,0,928.0,84.0,1.0,22.1,687.0,759.05,569.85
2018,10,17,11,15,931.0,84.5,0.95,22.4,698.0,784.21,584.69
2018,10,17,11,30,934.0,85.0,0.9,22.7,709.0,806.24,597.39
2018,10,17,11,45,935.0,85.0,0.85,23.05,712.0,822.95,606.42
2018,10,17,12,0,936.0,85.0,0.8,23.4,715.0,836.28,613.28
2018,10,17,12,15,934.5,85.0,0.8,23.6,710.0,844.16,617.86
2018,10,17,12,30,933.0,85.0,0.8,23.8,705.0,848.52,620.36
2018,10,17,12,45,928.5,84.5,0.8,24.0,691.5,846.39,618.82
2018,10,17,13,0,924.0,84.0,0.8,24.2,678.0,840.75,615.23
2018,10,17,13,15,917.5,83.0,0.8,24.2,657.5,829.52,608.64
2018,10,17,13,30,911.0,82.0,0.8,24.2,637.0,814.95,600.03
2018,10,17,13,45,901.0,81.0,0.85,24.2,609.0,794.46,588.36
2018,10,17,14,0,891.0,80.0,0.9,24.2,581.0,770.99,574.7
2018,10,17,14,15,877.0,77.5,0.95,24.05,546.0,740.05,556.2
2018,10,17,14,30,863.0,75.0,1.0,23.9,511.0,706.68,535.8
2018,10,17,14,45,843.5,73.0,1.05,23.75,471.0,672.22,514.28
2018,10,17,15,0,824.0,71.0,1.1,23.6,431.0,631.7,487.27
2018,10,17,15,15,796.5,68.0,1.1,23.6,386.0,583.68,452.57
2018,10,17,15,30,769.0,65.0,1.1,23.6,341.0,535.18,416.47
2018,10,17,15,45,707.0,63.0,1.35,22.75,289.5,468.87,368.23
2018,10,17,16,0,645.0,61.0,1.6,21.9,238.0,408.29,321.67
2018,10,17,16,15,504.5,59.0,1.7,20.95,181.0,313.15,245.91
2018,10,17,16,30,364.0,57.0,1.8,20.0,124.0,227.88,176.19
2018,10,17,16,45,227.0,44.5,1.95,19.0,82.0,147.15,109.49
2018,10,17,17,0,90.0,32.0,2.1,18.0,40.0,74.3,46.8
2018,10,17,17,15,57.5,18.0,2.15,17.4,22.0,32.69,0.0
2018,10,17,17,30,25.0,4.0,2.2,16.8,4.0,3.93,0.0
2018,10,17,17,45,12.5,2.0,2.3,16.15,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,18,6,15,0.0,1.0,1.05,12.75,1.0,0.0,0.0
2018,10,18,6,30,0.0,2.0,1.0,13.0,2.0,1.97,0.0
2018,10,18,6,45,0.0,6.5,0.95,13.3,6.5,6.26,0.0
2018,10,18,7,0,0.0,11.0,0.9,13.6,11.0,10.6,3.35
2018,10,18,7,15,0.0,16.5,0.9,14.2,16.5,15.91,7.74
2018,10,18,7,30,0.0,22.0,0.9,14.8,22.0,21.22,12.41
2018,10,18,7,45,0.0,31.5,0.95,15.4,31.5,30.4,20.29
2018,10,18,8,0,0.0,41.0,1.0,16.0,41.0,39.59,28.08
2018,10,18,8,15,0.0,64.0,0.9,16.55,64.0,61.86,46.76
2018,10,18,8,30,0.0,87.0,0.8,17.1,87.0,83.95,64.93
2018,10,18,8,45,7.0,122.5,0.7,17.7,125.5,120.65,94.6
2018,10,18,9,0,14.0,158.0,0.6,18.3,164.0,158.29,124.33
2018,10,18,9,15,67.0,188.0,0.6,18.85,222.0,214.05,167.91
2018,10,18,9,30,120.0,218.0,0.6,19.4,280.0,276.29,215.74
2018,10,18,9,45,416.5,174.5,0.6,20.0,409.5,408.04,317.39
2018,10,18,10,0,713.0,131.0,0.6,20.6,539.0,559.0,428.88
2018,10,18,10,15,809.5,107.5,0.6,21.1,590.0,622.18,473.27
2018,10,18,10,30,906.0,84.0,0.6,21.6,641.0,687.5,519.08
2018,10,18,10,45,912.5,85.0,0.65,22.05,660.0,720.91,540.63
2018,10,18,11,0,919.0,86.0,0.7,22.5,679.0,751.7,560.21
2018,10,18,11,15,923.0,86.5,0.7,22.85,690.5,777.32,575.75
2018,10,18,11,30,927.0,87.0,0.7,23.2,702.0,799.9,589.27
2018,10,18,11,45,928.0,87.0,0.75,23.5,705.0,816.45,599.79
2018,10,18,12,0,929.0,87.0,0.8,23.8,708.0,829.64,608.28
2018,10,18,12,15,928.0,86.5,0.8,24.0,703.0,837.27,612.71
2018,10,18,12,30,927.0,86.0,0.8,24.2,698.0,841.41,615.08
2018,10,18,12,45,923.5,85.5,0.8,24.45,685.0,840.05,613.93
2018,10,18,13,0,920.0,85.0,0.8,24.7,672.0,835.21,610.73
2018,10,18,13,15,913.0,84.0,0.85,24.75,651.0,823.6,604.54
2018,10,18,13,30,906.0,83.0,0.9,24.8,630.0,808.69,596.32
2018,10,18,13,45,896.0,81.5,0.9,24.85,602.0,787.71,583.41
2018,10,18,14,0,886.0,80.0,0.9,24.9,574.0,763.77,568.6
2018,10,18,14,15,872.0,78.0,0.95,24.8,539.5,733.55,550.45
2018,10,18,14,30,858.0,76.0,1.0,24.7,505.0,705.33,533.48
2018,10,18,14,45,838.5,73.5,1.05,24.55,465.0,666.08,508.59
2018,10,18,15,0,819.0,71.0,1.1,24.4,425.0,625.2,481.15
2018,10,18,15,15,791.5,68.0,1.1,24.4,380.5,577.46,446.63
2018,10,18,15,30,764.0,65.0,1.1,24.4,336.0,529.25,410.72
2018,10,18,15,45,678.5,65.5,1.3,23.55,281.0,455.98,356.85
2018,10,18,16,0,593.0,66.0,1.5,22.7,226.0,385.72,302.8
2018,10,18,16,15,457.0,62.5,1.6,21.7,171.0,293.51,229.54
2018,10,18,16,30,321.0,59.0,1.7,20.7,116.0,211.69,162.8
2018,10,18,16,45,182.0,44.0,1.8,19.7,74.5,129.88,95.68
2018,10,18,17,0,43.0,29.0,1.9,18.7,33.0,50.06,28.69
2018,10,18,17,15,32.0,16.0,1.95,18.1,18.0,23.96,0.0
2018,10,18,17,30,21.0,3.0,2.0,17.5,3.0,0.0,0.0
2018,10,18,17,45,10.5,1.5,2.05,16.95,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
