Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,19,6,15,4.5,2.5,0.95,12.85,2.5,0.0,0.0
2018,10,19,6,30,9.0,5.0,1.0,13.3,5.0,4.91,0.0
2018,10,19,6,45,16.0,21.0,1.05,13.7,22.0,19.48,0.0
2018,10,19,7,0,23.0,37.0,1.1,14.1,39.0,33.58,22.53
2018,10,19,7,15,145.0,51.5,1.25,14.8,79.5,50.7,32.76
2018,10,19,7,30,267.0,66.0,1.4,15.5,120.0,84.41,54.16
2018,10,19,7,45,235.0,87.0,1.5,16.2,143.5,116.44,81.98
2018,10,19,8,0,203.0,108.0,1.6,16.9,167.0,143.66,106.76
2018,10,19,8,15,291.0,118.0,1.6,17.55,218.0,188.87,142.24
2018,10,19,8,30,379.0,128.0,1.6,18.2,269.0,243.35,185.86
2018,10,19,8,45,587.5,103.5,1.6,18.85,352.5,318.18,244.11
2018,10,19,9,0,796.0,79.0,1.6,19.5,436.0,411.17,316.99
2018,10,19,9,15,833.0,78.0,1.6,20.15,479.5,465.35,360.5
2018,10,19,9,30,870.0,77.0,1.6,20.8,523.0,520.67,403.75
2018,10,19,9,45,883.0,78.5,1.6,21.5,555.5,566.28,438.39
2018,10,19,10,0,896.0,80.0,1.6,22.2,588.0,610.54,470.95
2018,10,19,10,15,905.5,81.0,1.55,22.7,614.5,650.52,499.47
2018,10,19,10,30,915.0,82.0,1.5,23.2,641.0,688.44,525.68
2018,10,19,10,45,921.5,83.0,1.45,23.75,660.0,722.01,547.04
2018,10,19,11,0,928.0,84.0,1.4,24.3,679.0,752.94,565.76
2018,10,19,11,15,932.0,84.0,1.4,24.65,690.0,778.15,581.36
2018,10,19,11,30,936.0,84.0,1.4,25.0,701.0,800.27,594.9
2018,10,19,11,45,937.5,84.0,1.35,25.3,704.0,817.27,604.57
2018,10,19,12,0,939.0,84.0,1.3,25.6,707.0,830.89,612.07
2018,10,19,12,15,936.5,84.5,1.3,25.8,702.0,838.45,616.53
2018,10,19,12,30,934.0,85.0,1.3,26.0,697.0,842.49,618.87
2018,10,19,12,45,928.5,85.5,1.3,26.15,684.0,840.62,617.62
2018,10,19,13,0,923.0,86.0,1.3,26.3,671.0,835.27,614.29
2018,10,19,13,15,917.0,84.5,1.3,26.35,650.0,823.87,607.36
2018,10,19,13,30,911.0,83.0,1.3,26.4,629.0,809.13,598.39
2018,10,19,13,45,901.5,81.5,1.3,26.45,601.0,788.48,585.57
2018,10,19,14,0,892.0,80.0,1.3,26.5,573.0,764.85,570.81
2018,10,19,14,15,878.0,78.0,1.3,26.4,538.5,734.54,551.81
2018,10,19,14,30,864.0,76.0,1.3,26.3,504.0,706.21,534.05
2018,10,19,14,45,845.0,73.0,1.3,26.2,463.5,666.62,508.2
2018,10,19,15,0,826.0,70.0,1.3,26.1,423.0,625.35,479.73
2018,10,19,15,15,797.5,67.0,1.3,26.1,378.0,576.87,444.64
2018,10,19,15,30,769.0,64.0,1.3,26.1,333.0,527.98,408.17
2018,10,19,15,45,721.5,60.5,1.35,25.15,284.5,468.25,363.96
2018,10,19,16,0,674.0,57.0,1.4,24.2,236.0,410.36,319.11
2018,10,19,16,15,497.5,57.0,1.5,23.3,174.5,303.87,235.36
2018,10,19,16,30,321.0,57.0,1.6,22.4,113.0,208.25,158.5
2018,10,19,16,45,189.5,42.5,1.75,21.45,73.0,130.28,94.72
2018,10,19,17,0,58.0,28.0,1.9,20.5,33.0,53.06,28.4
2018,10,19,17,15,31.5,14.5,2.0,19.85,17.0,22.24,0.0
2018,10,19,17,30,5.0,1.0,2.1,19.2,1.0,0.0,0.0
2018,10,19,17,45,2.5,0.5,2.2,18.6,0.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,20,6,15,2.5,1.0,1.15,12.15,1.0,0.0,0.0
2018,10,20,6,30,5.0,2.0,1.2,12.6,2.0,1.97,0.0
2018,10,20,6,45,2.5,8.5,1.25,13.05,8.5,8.19,0.0
2018,10,20,7,0,0.0,15.0,1.3,13.5,15.0,14.47,6.44
2018,10,20,7,15,0.0,25.0,1.35,14.1,25.0,24.13,14.56
2018,10,20,7,30,0.0,35.0,1.4,14.7,35.0,33.79,23.0
2018,10,20,7,45,0.0,46.0,1.4,15.25,46.0,44.43,32.16
2018,10,20,8,0,0.0,57.0,1.4,15.8,57.0,55.08,41.18
2018,10,20,8,15,0.5,82.0,1.35,16.4,82.0,79.11,61.21
2018,10,20,8,30,1.0,107.0,1.3,17.0,107.0,103.28,80.99
2018,10,20,8,45,4.5,129.0,1.2,17.6,131.0,125.91,99.08
2018,10,20,9,0,8.0,151.0,1.1,18.2,155.0,149.04,117.29
2018,10,20,9,15,23.0,175.5,1.05,18.8,187.0,180.35,141.76
2018,10,20,9,30,38.0,200.0,1.0,19.4,219.0,214.82,168.36
2018,10,20,9,45,241.0,194.0,0.9,19.95,328.5,326.74,256.25
2018,10,20,10,0,444.0,188.0,0.8,20.5,438.0,453.53,351.9
2018,10,20,10,15,670.0,136.5,0.85,21.0,533.0,561.26,432.27
2018,10,20,10,30,896.0,85.0,0.9,21.5,628.0,676.28,515.77
2018,10,20,10,45,902.0,86.0,0.9,22.0,646.5,708.89,536.24
2018,10,20,11,0,908.0,87.0,0.9,22.5,665.0,738.88,554.79
2018,10,20,11,15,912.0,87.5,0.95,22.8,676.0,764.11,571.08
2018,10,20,11,30,916.0,88.0,1.0,23.1,687.0,786.33,585.41
2018,10,20,11,45,917.0,88.0,1.05,23.4,690.0,802.59,595.83
2018,10,20,12,0,918.0,88.0,1.1,23.7,693.0,815.53,604.19
2018,10,20,12,15,916.5,87.5,1.15,23.8,687.5,822.59,609.26
2018,10,20,12,30,915.0,87.0,1.2,23.9,682.0,826.2,612.24
2018,10,20,12,45,911.5,86.5,1.25,24.0,669.5,824.77,612.04
2018,10,20,13,0,908.0,86.0,1.3,24.1,657.0,819.92,609.73
2018,10,20,13,15,902.5,85.0,1.35,24.05,637.0,809.56,604.22
2018,10,20,13,30,897.0,84.0,1.4,24.0,617.0,795.92,596.63
2018,10,20,13,45,887.5,82.0,1.45,24.0,589.0,774.91,583.95
2018,10,20,14,0,878.0,80.0,1.5,24.0,561.0,750.97,569.27
2018,10,20,14,15,864.0,78.0,1.55,23.8,527.0,721.0,550.72
2018,10,20,14,30,850.0,76.0,1.6,23.6,493.0,693.03,533.38
2018,10,20,14,45,830.5,73.5,1.65,23.4,453.0,654.15,507.9
2018,10,20,15,0,811.0,71.0,1.7,23.2,413.0,613.66,479.44
2018,10,20,15,15,782.0,67.5,1.7,23.2,368.5,564.91,443.22
2018,10,20,15,30,753.0,64.0,1.7,23.2,324.0,515.84,405.69
2018,10,20,15,45,711.5,60.0,1.65,22.4,277.0,459.56,362.34
2018,10,20,16,0,670.0,56.0,1.6,21.6,230.0,404.67,318.31
2018,10,20,16,15,543.0,53.5,1.55,20.6,175.5,318.3,248.57
2018,10,20,16,30,416.0,51.0,1.5,19.6,121.0,239.16,183.15
2018,10,20,16,45,252.0,38.5,1.5,18.65,77.0,146.61,106.94
2018,10,20,17,0,88.0,26.0,1.5,17.7,33.0,63.22,32.0
2018,10,20,17,15,51.5,13.5,1.5,17.15,17.0,26.16,0.0
2018,10,20,17,30,15.0,1.0,1.5,16.6,1.0,0.0,0.0
2018,10,20,17,45,7.5,0.5,1.55,16.0,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,21,6,15,7.5,1.5,1.4,11.95,1.5,0.0,0.0
2018,10,21,6,30,15.0,3.0,1.4,12.3,3.0,2.95,0.0
2018,10,21,6,45,7.5,7.0,1.35,12.65,7.0,6.71,0.0
2018,10,21,7,0,0.0,11.0,1.3,13.0,11.0,10.6,3.14
2018,10,21,7,15,0.0,18.0,1.4,13.6,18.0,17.36,8.9
2018,10,21,7,30,0.0,25.0,1.5,14.2,25.0,24.12,14.84
2018,10,21,7,45,0.0,34.5,1.55,14.8,34.5,33.3,22.77
2018,10,21,8,0,0.0,44.0,1.6,15.4,44.0,42.49,30.59
2018,10,21,8,15,0.0,64.0,1.55,15.95,64.0,61.86,46.87
2018,10,21,8,30,0.0,84.0,1.5,16.5,84.0,81.07,62.76
2018,10,21,8,45,0.5,109.5,1.45,17.05,109.5,105.81,82.94
2018,10,21,9,0,1.0,135.0,1.4,17.6,135.0,130.78,102.93
2018,10,21,9,15,1.0,144.5,1.3,18.15,145.0,140.27,110.07
2018,10,21,9,30,1.0,154.0,1.2,18.7,155.0,149.77,117.16
2018,10,21,9,45,11.0,176.5,1.1,19.25,183.0,177.45,138.74
2018,10,21,10,0,21.0,199.0,1.0,19.8,211.0,206.08,160.7
2018,10,21,10,15,147.0,216.0,1.0,20.25,304.0,308.15,241.26
2018,10,21,10,30,273.0,233.0,1.0,20.7,397.0,417.43,324.38
2018,10,21,10,45,570.5,167.0,1.0,21.1,523.5,568.75,438.83
2018,10,21,11,0,868.0,101.0,1.0,21.5,650.0,725.05,550.5
2018,10,21,11,15,891.5,96.0,1.05,21.8,667.5,755.15,568.8
2018,10,21,11,30,915.0,91.0,1.1,22.1,685.0,785.64,588.79
2018,10,21,11,45,916.5,91.0,1.2,22.4,688.0,802.23,600.02
2018,10,21,12,0,918.0,91.0,1.3,22.7,691.0,815.52,609.26
2018,10,21,12,15,913.5,91.5,1.45,22.75,685.0,821.3,614.75
2018,10,21,12,30,909.0,92.0,1.6,22.8,679.0,823.62,618.03
2018,10,21,12,45,901.0,93.0,1.7,22.85,665.0,820.3,617.06
2018,10,21,13,0,893.0,94.0,1.8,22.9,651.0,813.62,613.94
2018,10,21,13,15,886.0,93.0,1.95,22.8,630.5,802.22,608.46
2018,10,21,13,30,879.0,92.0,2.1,22.7,610.0,792.25,603.96
2018,10,21,13,45,869.0,90.0,2.25,22.55,582.0,771.18,591.75
2018,10,21,14,0,859.0,88.0,2.4,22.4,554.0,747.22,577.41
2018,10,21,14,15,843.0,85.5,2.5,22.15,519.0,715.63,557.32
2018,10,21,14,30,827.0,83.0,2.6,21.9,484.0,681.79,535.3
2018,10,21,14,45,806.0,79.5,2.7,21.6,444.0,641.45,507.74
2018,10,21,15,0,785.0,76.0,2.8,21.3,404.0,599.66,477.49
2018,10,21,15,15,750.5,72.5,2.8,21.3,358.5,548.55,438.3
2018,10,21,15,30,716.0,69.0,2.8,21.3,313.0,497.56,398.13
2018,10,21,15,45,631.0,67.5,2.85,20.35,259.0,425.51,341.55
2018,10,21,16,0,546.0,66.0,2.9,19.4,205.0,356.06,285.23
2018,10,21,16,15,410.5,60.0,2.8,18.65,152.0,264.94,209.93
2018,10,21,16,30,275.0,54.0,2.7,17.9,99.0,184.46,142.5
2018,10,21,16,45,192.5,39.5,2.6,17.15,66.0,126.77,92.51
2018,10,21,17,0,110.0,25.0,2.5,16.4,33.0,72.8,33.19
2018,10,21,17,15,63.0,14.0,2.45,15.95,17.5,29.32,0.0
2018,10,21,17,30,16.0,3.0,2.4,15.5,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,2.35,15.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,6,15,9.0,1.5,1.65,10.85,1.5,0.0,0.0
2018,10,22,6,30,18.0,3.0,1.7,11.3,3.0,2.95,0.0
2018,10,22,6,45,9.0,4.5,1.75,11.75,4.5,4.37,0.0
2018,10,22,7,0,0.0,6.0,1.8,12.2,6.0,5.78,0.0
2018,10,22,7,15,0.0,9.5,1.85,12.75,9.5,9.15,2.03
2018,10,22,7,30,0.0,13.0,1.9,13.3,13.0,12.53,5.03
2018,10,22,7,45,0.0,20.0,1.95,13.9,20.0,19.29,10.88
2018,10,22,8,0,0.0,27.0,2.0,14.5,27.0,26.05,16.68
2018,10,22,8,15,0.0,37.0,1.95,15.0,37.0,35.72,24.89
2018,10,22,8,30,0.0,47.0,1.9,15.5,47.0,45.4,33.0
2018,10,22,8,45,3.5,92.0,1.85,16.0,93.5,90.11,70.29
2018,10,22,9,0,7.0,137.0,1.8,16.5,140.0,135.15,107.07
2018,10,22,9,15,9.5,156.0,1.75,16.95,160.5,155.27,122.94
2018,10,22,9,30,12.0,175.0,1.7,17.4,181.0,175.72,138.93
2018,10,22,9,45,40.0,198.0,1.7,17.85,220.0,216.22,171.03
2018,10,22,10,0,68.0,221.0,1.7,18.3,259.0,257.65,203.47
2018,10,22,10,15,294.5,206.0,1.75,18.65,380.5,391.56,310.4
2018,10,22,10,30,521.0,191.0,1.8,19.0,502.0,538.31,423.08
2018,10,22,10,45,721.5,137.5,1.85,19.35,582.0,638.37,498.75
2018,10,22,11,0,922.0,84.0,1.9,19.7,662.0,739.42,572.08
2018,10,22,11,15,925.5,84.0,2.0,19.85,672.5,763.91,588.42
2018,10,22,11,30,929.0,84.0,2.1,20.0,683.0,785.32,603.37
2018,10,22,11,45,930.0,84.0,2.15,20.15,686.0,801.65,614.45
2018,10,22,12,0,931.0,84.0,2.2,20.3,689.0,814.62,623.35
2018,10,22,12,15,930.0,83.5,2.3,20.3,683.5,822.08,629.32
2018,10,22,12,30,929.0,83.0,2.4,20.3,678.0,826.05,633.05
2018,10,22,12,45,925.5,82.0,2.5,20.3,665.0,824.01,632.73
2018,10,22,13,0,922.0,81.0,2.6,20.3,652.0,818.49,630.15
2018,10,22,13,15,915.0,80.0,2.65,20.2,631.0,806.82,623.26
2018,10,22,13,30,908.0,79.0,2.7,20.1,610.0,791.87,614.16
2018,10,22,13,45,898.5,77.5,2.8,19.95,582.0,771.28,601.51
2018,10,22,14,0,889.0,76.0,2.9,19.8,554.0,747.74,586.68
2018,10,22,14,15,874.5,74.0,2.95,19.55,519.5,717.25,566.62
2018,10,22,14,30,860.0,72.0,3.0,19.3,485.0,684.4,544.61
2018,10,22,14,45,840.0,70.0,3.05,19.05,445.5,649.97,521.0
2018,10,22,15,0,820.0,68.0,3.1,18.8,406.0,609.62,490.97
2018,10,22,15,15,791.0,64.5,3.1,18.8,361.5,560.82,453.0
2018,10,22,15,30,762.0,61.0,3.1,18.8,317.0,511.69,413.67
2018,10,22,15,45,677.5,61.0,3.05,18.0,263.5,437.37,354.21
2018,10,22,16,0,593.0,61.0,3.0,17.2,210.0,371.02,299.24
2018,10,22,16,15,409.0,58.5,2.85,16.6,151.0,261.11,208.09
2018,10,22,16,30,225.0,56.0,2.7,16.0,92.0,166.62,129.17
2018,10,22,16,45,143.0,40.0,2.6,15.4,60.0,103.93,75.19
2018,10,22,17,0,61.0,24.0,2.5,14.8,28.0,51.4,17.87
2018,10,22,17,15,41.0,13.5,2.4,14.4,15.0,23.26,0.0
2018,10,22,17,30,21.0,3.0,2.3,14.0,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,2.25,13.55,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,6,15,4.0,2.0,1.55,11.7,2.0,0.0,0.0
2018,10,23,6,30,8.0,4.0,1.6,12.0,4.0,3.93,0.0
2018,10,23,6,45,41.5,18.5,1.65,12.3,22.0,16.42,0.0
2018,10,23,7,0,75.0,33.0,1.7,12.6,40.0,27.3,16.37
2018,10,23,7,15,122.5,49.0,1.75,12.95,68.5,46.18,30.1
2018,10,23,7,30,170.0,65.0,1.8,13.3,97.0,73.54,49.61
2018,10,23,7,45,173.0,79.0,1.9,13.6,119.0,97.94,69.87
2018,10,23,8,0,176.0,93.0,2.0,13.9,141.0,122.55,91.29
2018,10,23,8,15,206.0,111.5,2.05,14.05,177.5,158.41,121.49
2018,10,23,8,30,236.0,130.0,2.1,14.2,214.0,197.36,154.39
2018,10,23,8,45,141.5,138.0,2.1,14.4,190.0,184.25,146.54
2018,10,23,9,0,47.0,146.0,2.1,14.6,166.0,160.65,128.51
2018,10,23,9,15,42.5,168.5,2.15,14.7,188.0,183.36,147.09
2018,10,23,9,30,38.0,191.0,2.2,14.8,210.0,205.84,165.08
2018,10,23,9,45,86.0,211.0,2.25,14.95,257.5,253.7,203.79
2018,10,23,10,0,134.0,231.0,2.3,15.1,305.0,308.56,247.69
2018,10,23,10,15,200.5,235.5,2.3,15.25,351.5,359.78,288.68
2018,10,23,10,30,267.0,240.0,2.3,15.4,398.0,419.24,335.62
2018,10,23,10,45,260.0,254.5,2.35,15.55,412.5,439.28,350.48
2018,10,23,11,0,253.0,269.0,2.4,15.7,427.0,458.26,364.58
2018,10,23,11,15,401.0,235.5,2.4,15.95,490.5,543.46,432.09
2018,10,23,11,30,549.0,202.0,2.4,16.2,554.0,627.97,497.44
2018,10,23,11,45,645.0,172.5,2.45,16.45,587.5,683.07,539.4
2018,10,23,12,0,741.0,143.0,2.5,16.7,621.0,735.1,578.38
2018,10,23,12,15,680.5,160.5,2.45,17.05,596.5,714.8,561.83
2018,10,23,12,30,620.0,178.0,2.4,17.4,572.0,690.86,542.64
2018,10,23,12,45,462.0,208.0,2.35,17.75,498.5,598.33,471.37
2018,10,23,13,0,304.0,238.0,2.3,18.1,425.0,499.41,394.33
2018,10,23,13,15,445.0,200.0,2.25,18.35,463.5,575.16,454.74
2018,10,23,13,30,586.0,162.0,2.2,18.6,502.0,641.59,506.01
2018,10,23,13,45,731.0,118.0,2.1,18.85,521.5,695.01,546.15
2018,10,23,14,0,876.0,74.0,2.0,19.1,541.0,732.49,572.52
2018,10,23,14,15,861.0,71.5,2.0,19.15,506.5,701.37,550.78
2018,10,23,14,30,846.0,69.0,2.0,19.2,472.0,667.95,527.8
2018,10,23,14,45,826.5,67.0,2.05,19.25,433.0,634.28,504.45
2018,10,23,15,0,807.0,65.0,2.1,19.3,394.0,594.77,474.93
2018,10,23,15,15,778.0,61.5,2.1,19.3,350.0,546.54,437.86
2018,10,23,15,30,749.0,58.0,2.1,19.3,306.0,498.03,399.47
2018,10,23,15,45,691.0,56.0,2.1,18.8,258.0,436.21,350.06
2018,10,23,16,0,633.0,54.0,2.1,18.3,210.0,379.76,303.11
2018,10,23,16,15,442.5,53.5,2.05,17.6,151.0,268.66,212.11
2018,10,23,16,30,252.0,53.0,2.0,16.9,92.0,172.82,132.83
2018,10,23,16,45,151.5,37.5,1.95,16.15,58.5,109.65,78.54
2018,10,23,17,0,51.0,22.0,1.9,15.4,25.0,45.21,9.78
2018,10,23,17,15,25.5,11.0,1.95,15.05,12.5,16.95,0.0
2018,10,23,17,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,24,6,15,27.5,3.0,1.1,11.95,3.0,0.0,0.0
2018,10,24,6,30,55.0,6.0,1.1,12.2,6.0,5.9,0.0
2018,10,24,6,45,213.0,17.5,1.05,12.45,34.0,17.2,0.0
2018,10,24,7,0,371.0,29.0,1.0,12.7,62.0,22.8,12.42
2018,10,24,7,15,336.5,42.5,1.1,13.3,86.5,45.9,25.4
2018,10,24,7,30,302.0,56.0,1.2,13.9,111.0,75.41,45.8
2018,10,24,7,45,379.5,65.5,1.25,14.55,155.0,113.84,73.77
2018,10,24,8,0,457.0,75.0,1.3,15.2,199.0,161.05,111.35
2018,10,24,8,15,470.0,87.0,1.25,15.85,234.5,200.94,146.52
2018,10,24,8,30,483.0,99.0,1.2,16.5,270.0,242.32,182.74
2018,10,24,8,45,610.0,89.0,1.15,17.2,332.0,304.12,232.55
2018,10,24,9,0,737.0,79.0,1.1,17.9,394.0,376.53,290.39
2018,10,24,9,15,790.0,73.5,1.15,18.4,438.5,429.72,333.81
2018,10,24,9,30,843.0,68.0,1.2,18.9,483.0,485.43,378.24
2018,10,24,9,45,856.0,69.5,1.2,19.45,514.0,529.32,412.31
2018,10,24,10,0,869.0,71.0,1.2,20.0,545.0,571.94,444.42
2018,10,24,10,15,878.0,72.0,1.3,20.35,570.0,610.11,473.45
2018,10,24,10,30,887.0,73.0,1.4,20.7,595.0,646.27,500.44
2018,10,24,10,45,892.0,73.5,1.55,21.1,612.0,676.99,522.99
2018,10,24,11,0,897.0,74.0,1.7,21.5,629.0,705.09,542.44
2018,10,24,11,15,899.5,75.5,1.8,21.75,639.5,729.7,559.35
2018,10,24,11,30,902.0,77.0,1.9,22.0,650.0,751.32,574.21
2018,10,24,11,45,902.5,77.0,2.05,22.25,652.5,766.68,585.17
2018,10,24,12,0,903.0,77.0,2.2,22.5,655.0,778.79,593.99
2018,10,24,12,15,901.0,76.5,2.3,22.55,649.5,785.1,599.0
2018,10,24,12,30,899.0,76.0,2.4,22.6,644.0,788.03,601.82
2018,10,24,12,45,895.0,75.5,2.45,22.65,631.0,786.03,601.02
2018,10,24,13,0,891.0,75.0,2.5,22.7,618.0,780.69,598.04
2018,10,24,13,15,806.0,98.5,2.5,22.55,577.5,741.26,571.27
2018,10,24,13,30,721.0,122.0,2.5,22.4,537.0,698.23,541.93
2018,10,24,13,45,545.5,163.0,2.55,22.25,468.5,599.52,469.07
2018,10,24,14,0,370.0,204.0,2.6,22.1,400.0,499.98,393.09
2018,10,24,14,15,428.5,176.0,2.55,21.9,388.5,512.26,404.77
2018,10,24,14,30,487.0,148.0,2.5,21.7,377.0,511.48,406.01
2018,10,24,14,45,615.0,109.5,2.5,21.5,374.0,543.32,432.61
2018,10,24,15,0,743.0,71.0,2.5,21.3,371.0,558.59,445.96
2018,10,24,15,15,735.5,64.0,2.5,21.3,333.0,521.33,416.78
2018,10,24,15,30,728.0,57.0,2.5,21.3,295.0,482.37,385.62
2018,10,24,15,45,682.5,53.5,2.5,20.7,249.5,426.37,340.71
2018,10,24,16,0,637.0,50.0,2.5,20.1,204.0,372.2,295.59
2018,10,24,16,15,574.0,44.5,2.4,19.45,160.0,313.22,244.98
2018,10,24,16,30,511.0,39.0,2.3,18.8,116.0,256.44,194.66
2018,10,24,16,45,343.0,30.5,2.2,18.15,74.0,166.13,116.93
2018,10,24,17,0,175.0,22.0,2.1,17.5,32.0,84.45,9.17
2018,10,24,17,15,87.5,11.0,2.15,17.05,16.0,31.59,0.0
2018,10,24,17,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,25,6,15,12.5,2.0,1.3,12.15,2.0,0.0,0.0
2018,10,25,6,30,25.0,4.0,1.3,12.5,4.0,3.93,0.0
2018,10,25,6,45,161.5,16.0,1.35,12.9,29.0,15.73,0.0
2018,10,25,7,0,298.0,28.0,1.4,13.3,54.0,22.02,11.33
2018,10,25,7,15,301.5,42.5,1.45,13.95,83.0,43.5,24.37
2018,10,25,7,30,305.0,57.0,1.5,14.6,112.0,75.82,45.97
2018,10,25,7,45,425.5,60.5,1.55,15.25,161.0,115.19,72.67
2018,10,25,8,0,546.0,64.0,1.6,15.9,210.0,166.64,112.06
2018,10,25,8,15,492.0,87.0,1.55,16.6,236.5,206.07,149.51
2018,10,25,8,30,438.0,110.0,1.5,17.3,263.0,238.12,179.95
2018,10,25,8,45,627.5,87.0,1.5,18.05,336.5,306.6,233.85
2018,10,25,9,0,817.0,64.0,1.5,18.8,410.0,391.09,300.75
2018,10,25,9,15,836.5,65.5,1.45,19.5,447.5,439.93,340.78
2018,10,25,9,30,856.0,67.0,1.4,20.2,485.0,488.18,379.08
2018,10,25,9,45,870.5,68.5,1.4,20.9,517.0,533.29,413.93
2018,10,25,10,0,885.0,70.0,1.4,21.6,549.0,577.21,446.73
2018,10,25,10,15,893.5,71.0,1.35,22.1,574.0,615.56,474.51
2018,10,25,10,30,902.0,72.0,1.3,22.6,599.0,651.8,499.94
2018,10,25,10,45,908.5,72.5,1.3,23.15,617.0,683.89,521.79
2018,10,25,11,0,915.0,73.0,1.3,23.7,635.0,713.38,540.34
2018,10,25,11,15,919.0,73.5,1.25,24.0,646.0,738.33,555.65
2018,10,25,11,30,923.0,74.0,1.2,24.3,657.0,760.26,568.84
2018,10,25,11,45,923.5,74.5,1.2,24.6,659.5,776.44,578.7
2018,10,25,12,0,924.0,75.0,1.2,24.9,662.0,789.3,586.45
2018,10,25,12,15,920.5,75.5,1.25,25.05,656.5,795.71,590.96
2018,10,25,12,30,917.0,76.0,1.3,25.2,651.0,798.66,593.35
2018,10,25,12,45,911.0,77.0,1.3,25.35,638.0,796.81,592.12
2018,10,25,13,0,905.0,78.0,1.3,25.5,625.0,791.59,588.82
2018,10,25,13,15,898.5,76.5,1.4,25.45,604.5,779.84,582.83
2018,10,25,13,30,892.0,75.0,1.5,25.4,584.0,764.86,574.7
2018,10,25,13,45,881.5,74.0,1.6,25.4,556.5,744.38,562.63
2018,10,25,14,0,871.0,73.0,1.7,25.4,529.0,721.06,548.51
2018,10,25,14,15,856.0,71.0,1.8,25.15,495.0,690.74,529.8
2018,10,25,14,30,841.0,69.0,1.9,24.9,461.0,658.16,509.17
2018,10,25,14,45,820.5,66.0,2.0,24.7,421.5,622.93,485.5
2018,10,25,15,0,800.0,63.0,2.1,24.5,382.0,581.96,456.09
2018,10,25,15,15,770.0,60.0,2.1,24.5,338.5,534.23,419.87
2018,10,25,15,30,740.0,57.0,2.1,24.5,295.0,486.31,382.4
2018,10,25,15,45,645.0,57.5,2.15,23.45,242.0,411.55,324.51
2018,10,25,16,0,550.0,58.0,2.2,22.4,189.0,340.82,267.86
2018,10,25,16,15,434.5,52.0,2.2,21.5,141.0,260.39,201.93
2018,10,25,16,30,319.0,46.0,2.2,20.6,93.0,188.19,141.59
2018,10,25,16,45,197.5,33.0,2.2,19.7,58.5,118.66,81.61
2018,10,25,17,0,76.0,20.0,2.2,18.8,24.0,48.81,0.0
2018,10,25,17,15,38.0,10.0,2.2,18.25,12.0,18.74,0.0
2018,10,25,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,6,15,28.0,3.0,1.35,13.6,2.5,0.0,0.0
2018,10,26,6,30,56.0,6.0,1.3,13.9,5.0,0.0,0.0
2018,10,26,6,45,147.5,17.0,1.25,14.2,26.5,16.71,0.0
2018,10,26,7,0,239.0,28.0,1.2,14.5,48.0,22.24,10.91
2018,10,26,7,15,273.5,41.5,1.2,15.05,78.5,41.12,23.13
2018,10,26,7,30,308.0,55.0,1.2,15.6,109.0,73.52,43.85
2018,10,26,7,45,317.0,72.0,1.25,16.2,142.0,109.28,72.12
2018,10,26,8,0,326.0,89.0,1.3,16.8,175.0,145.96,103.2
2018,10,26,8,15,366.5,100.5,1.25,17.45,214.0,185.93,136.49
2018,10,26,8,30,407.0,112.0,1.2,18.1,253.0,229.68,173.03
2018,10,26,8,45,525.5,104.5,1.15,18.7,310.0,286.75,218.56
2018,10,26,9,0,644.0,97.0,1.1,19.3,367.0,352.98,271.25
2018,10,26,9,15,713.0,89.5,1.05,19.85,413.5,406.92,314.37
2018,10,26,9,30,782.0,82.0,1.0,20.4,460.0,465.44,359.95
2018,10,26,9,45,746.5,99.0,1.0,21.0,479.0,497.51,384.56
2018,10,26,10,0,711.0,116.0,1.0,21.6,498.0,525.21,405.04
2018,10,26,10,15,717.5,120.5,0.95,22.05,521.5,560.67,430.62
2018,10,26,10,30,724.0,125.0,0.9,22.5,545.0,594.47,454.15
2018,10,26,10,45,767.0,115.5,0.9,23.0,572.5,634.84,482.7
2018,10,26,11,0,810.0,106.0,0.9,23.5,600.0,675.81,511.01
2018,10,26,11,15,812.0,108.0,0.85,23.8,610.0,699.05,525.34
2018,10,26,11,30,814.0,110.0,0.8,24.1,620.0,719.56,537.52
2018,10,26,11,45,806.5,113.0,0.8,24.45,620.0,731.24,544.28
2018,10,26,12,0,799.0,116.0,0.8,24.8,620.0,739.77,549.11
2018,10,26,12,15,793.5,116.5,0.8,25.05,613.5,744.03,551.44
2018,10,26,12,30,788.0,117.0,0.8,25.3,607.0,745.23,551.89
2018,10,26,12,45,818.0,104.0,0.8,25.55,603.5,756.05,558.92
2018,10,26,13,0,848.0,91.0,0.8,25.8,600.0,763.36,563.6
2018,10,26,13,15,833.5,91.5,0.85,25.9,577.5,748.32,554.58
2018,10,26,13,30,819.0,92.0,0.9,26.0,555.0,730.4,543.89
2018,10,26,13,45,788.5,93.0,0.95,26.1,521.5,698.51,523.68
2018,10,26,14,0,758.0,94.0,1.0,26.2,488.0,664.66,502.0
2018,10,26,14,15,738.5,92.5,1.05,26.1,455.5,634.11,482.72
2018,10,26,14,30,719.0,91.0,1.1,26.0,423.0,604.38,462.69
2018,10,26,14,45,683.0,89.0,1.15,25.95,382.5,559.54,431.07
2018,10,26,15,0,647.0,87.0,1.2,25.9,342.0,514.53,398.58
2018,10,26,15,15,656.5,76.0,1.2,25.9,309.0,485.93,377.34
2018,10,26,15,30,666.0,65.0,1.2,25.9,276.0,454.58,352.96
2018,10,26,15,45,626.5,59.5,1.3,24.9,233.5,402.25,313.1
2018,10,26,16,0,587.0,54.0,1.4,23.9,191.0,351.51,272.58
2018,10,26,16,15,476.0,48.5,1.45,22.95,143.0,272.49,208.63
2018,10,26,16,30,365.0,43.0,1.5,22.0,95.0,202.26,150.3
2018,10,26,16,45,270.5,31.5,1.6,21.05,62.0,140.98,94.87
2018,10,26,17,0,176.0,20.0,1.7,20.1,29.0,79.72,0.0
2018,10,26,17,15,88.0,10.0,1.75,19.7,14.5,30.22,0.0
2018,10,26,17,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.85,18.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,27,6,15,8.0,1.5,1.5,14.45,1.5,0.0,0.0
2018,10,27,6,30,16.0,3.0,1.5,14.7,3.0,0.0,0.0
2018,10,27,6,45,21.5,15.5,1.55,14.95,16.5,15.24,0.0
2018,10,27,7,0,27.0,28.0,1.6,15.2,30.0,25.64,12.62
2018,10,27,7,15,74.0,45.5,1.6,15.65,57.0,41.99,27.4
2018,10,27,7,30,121.0,63.0,1.6,16.1,84.0,67.08,45.64
2018,10,27,7,45,160.5,80.5,1.65,16.55,117.0,95.75,67.6
2018,10,27,8,0,200.0,98.0,1.7,17.0,150.0,129.87,94.94
2018,10,27,8,15,284.0,107.0,1.65,17.55,196.0,170.99,127.09
2018,10,27,8,30,368.0,116.0,1.6,18.1,242.0,220.97,167.23
2018,10,27,8,45,409.0,125.5,1.55,18.6,282.0,264.44,203.35
2018,10,27,9,0,450.0,135.0,1.5,19.1,322.0,311.23,241.62
2018,10,27,9,15,480.0,142.0,1.45,19.65,358.0,353.71,275.9
2018,10,27,9,30,510.0,149.0,1.4,20.2,394.0,397.82,310.62
2018,10,27,9,45,545.0,150.5,1.4,20.7,427.5,440.33,343.6
2018,10,27,10,0,580.0,152.0,1.4,21.2,461.0,486.11,378.25
2018,10,27,10,15,654.0,137.5,1.4,21.7,501.5,538.04,417.26
2018,10,27,10,30,728.0,123.0,1.4,22.2,542.0,592.53,457.32
2018,10,27,10,45,761.5,117.5,1.45,22.65,567.5,631.73,485.64
2018,10,27,11,0,795.0,112.0,1.5,23.1,593.0,669.1,512.35
2018,10,27,11,15,785.5,117.0,1.55,23.3,599.0,687.03,524.91
2018,10,27,11,30,776.0,122.0,1.6,23.5,605.0,701.83,534.99
2018,10,27,11,45,701.0,147.5,1.65,23.7,585.0,689.1,525.03
2018,10,27,12,0,626.0,173.0,1.7,23.9,565.0,669.66,510.19
2018,10,27,12,15,629.5,170.5,1.8,23.95,562.0,676.62,516.26
2018,10,27,12,30,633.0,168.0,1.9,24.0,559.0,681.15,520.4
2018,10,27,12,45,638.0,161.5,2.0,24.05,548.5,680.11,520.77
2018,10,27,13,0,643.0,155.0,2.1,24.1,538.0,676.48,519.36
2018,10,27,13,15,566.0,172.0,2.2,24.0,500.5,629.82,485.83
2018,10,27,13,30,489.0,189.0,2.3,23.9,463.0,586.41,454.23
2018,10,27,13,45,559.5,159.5,2.35,23.8,458.5,599.92,466.93
2018,10,27,14,0,630.0,130.0,2.4,23.7,454.0,613.01,478.71
2018,10,27,14,15,648.0,115.0,2.45,23.5,429.5,596.43,467.94
2018,10,27,14,30,666.0,100.0,2.5,23.3,405.0,576.47,454.57
2018,10,27,14,45,670.5,90.5,2.55,23.05,374.5,550.71,436.25
2018,10,27,15,0,675.0,81.0,2.6,22.8,344.0,522.41,415.42
2018,10,27,15,15,608.0,81.0,2.6,22.8,297.0,461.18,367.58
2018,10,27,15,30,541.0,81.0,2.6,22.8,250.0,402.6,320.85
2018,10,27,15,45,431.5,78.0,2.55,22.0,199.5,319.85,254.86
2018,10,27,16,0,322.0,75.0,2.5,21.2,149.0,248.72,196.66
2018,10,27,16,15,266.5,61.0,2.4,20.55,112.5,195.83,152.01
2018,10,27,16,30,211.0,47.0,2.3,19.9,76.0,147.55,110.35
2018,10,27,16,45,160.5,32.5,2.25,19.25,49.5,105.56,69.82
2018,10,27,17,0,110.0,18.0,2.2,18.6,23.0,58.03,0.0
2018,10,27,17,15,55.0,9.0,2.25,18.2,11.5,21.44,0.0
2018,10,27,17,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.5,1.6,14.1,0.5,0.0,0.0
2018,10,28,6,30,0.0,1.0,1.7,14.4,1.0,0.0,0.0
2018,10,28,6,45,0.0,9.5,1.75,14.7,9.5,9.34,0.0
2018,10,28,7,0,0.0,18.0,1.8,15.0,18.0,17.37,6.09
2018,10,28,7,15,172.5,31.0,1.95,15.45,60.0,28.59,15.0
2018,10,28,7,30,345.0,44.0,2.1,15.9,102.0,65.12,35.66
2018,10,28,7,45,290.5,56.0,2.2,16.35,115.5,89.51,56.82
2018,10,28,8,0,236.0,68.0,2.3,16.8,129.0,107.88,75.37
2018,10,28,8,15,153.5,98.5,2.4,17.2,141.0,131.11,99.0
2018,10,28,8,30,71.0,129.0,2.5,17.6,153.0,144.53,113.16
2018,10,28,8,45,176.0,142.5,2.55,18.0,212.5,198.46,155.56
2018,10,28,9,0,281.0,156.0,2.6,18.4,272.0,263.23,207.2
2018,10,28,9,15,468.0,132.5,2.65,18.7,346.0,337.72,266.58
2018,10,28,9,30,655.0,109.0,2.7,19.0,420.0,427.24,337.93
2018,10,28,9,45,584.0,138.0,2.8,19.3,429.0,448.18,355.13
2018,10,28,10,0,513.0,167.0,2.9,19.6,438.0,460.22,364.75
2018,10,28,10,15,562.5,146.0,2.95,19.8,456.0,490.39,389.37
2018,10,28,10,30,612.0,125.0,3.0,20.0,474.0,519.74,413.15
2018,10,28,10,45,660.5,124.5,3.05,20.2,512.0,570.52,452.17
2018,10,28,11,0,709.0,124.0,3.1,20.4,550.0,621.78,490.87
2018,10,28,11,15,693.5,135.0,3.15,20.45,557.5,640.29,504.34
2018,10,28,11,30,678.0,146.0,3.2,20.5,565.0,655.77,515.6
2018,10,28,11,45,459.0,206.5,3.25,20.55,490.5,567.4,446.14
2018,10,28,12,0,240.0,267.0,3.3,20.6,416.0,468.01,367.03
2018,10,28,12,15,246.5,269.5,3.35,20.5,421.5,479.48,376.65
2018,10,28,12,30,253.0,272.0,3.4,20.4,427.0,490.15,385.19
2018,10,28,12,45,223.5,266.5,3.45,20.3,401.5,455.6,359.03
2018,10,28,13,0,194.0,261.0,3.5,20.2,376.0,428.01,338.0
2018,10,28,13,15,169.5,253.5,3.5,20.0,351.5,401.49,317.82
2018,10,28,13,30,145.0,246.0,3.5,19.8,327.0,374.76,297.3
2018,10,28,13,45,308.0,205.0,3.5,19.55,365.5,455.75,364.92
2018,10,28,14,0,471.0,164.0,3.5,19.3,404.0,531.06,426.53
2018,10,28,14,15,530.0,141.0,3.5,19.05,394.5,537.24,432.93
2018,10,28,14,30,589.0,118.0,3.5,18.8,385.0,542.68,438.76
2018,10,28,14,45,497.0,123.0,3.45,18.6,334.5,469.9,381.52
2018,10,28,15,0,405.0,128.0,3.4,18.4,284.0,405.02,329.65
2018,10,28,15,15,491.0,101.5,3.4,18.4,268.5,411.32,335.43
2018,10,28,15,30,577.0,75.0,3.4,18.4,253.0,413.41,336.34
2018,10,28,15,45,482.5,70.5,3.3,17.95,203.0,338.26,274.23
2018,10,28,16,0,388.0,66.0,3.2,17.5,153.0,267.22,214.53
2018,10,28,16,15,396.5,52.0,3.0,17.05,123.0,240.0,188.73
2018,10,28,16,30,405.0,38.0,2.8,16.6,93.0,209.24,158.03
2018,10,28,16,45,269.5,27.0,2.6,16.15,57.5,134.37,87.73
2018,10,28,17,0,134.0,16.0,2.4,15.7,22.0,52.32,0.0
2018,10,28,17,15,67.0,8.0,2.4,15.4,11.0,7.86,0.0
2018,10,28,17,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
