Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.2,12.6,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.2,12.8,2.0,0.0,0.0
2018,10,29,6,45,59.0,14.0,2.15,12.95,17.0,13.76,0.0
2018,10,29,7,0,91.0,25.0,2.1,13.1,32.0,20.93,7.58
2018,10,29,7,15,129.0,41.5,2.1,13.4,59.0,37.77,23.42
2018,10,29,7,30,167.0,58.0,2.1,13.7,86.0,64.4,42.15
2018,10,29,7,45,211.5,74.0,2.1,13.95,120.5,95.69,65.95
2018,10,29,8,0,256.0,90.0,2.1,14.2,155.0,131.77,95.15
2018,10,29,8,15,291.5,104.5,2.2,14.5,191.5,168.9,126.52
2018,10,29,8,30,327.0,119.0,2.3,14.8,228.0,209.43,161.07
2018,10,29,8,45,323.5,136.0,2.4,15.15,255.5,242.37,190.13
2018,10,29,9,0,320.0,153.0,2.5,15.5,283.0,274.56,217.92
2018,10,29,9,15,328.5,168.0,2.6,15.8,312.5,309.16,246.93
2018,10,29,9,30,337.0,183.0,2.7,16.1,342.0,343.93,275.49
2018,10,29,9,45,388.0,184.5,2.8,16.4,379.0,390.1,312.77
2018,10,29,10,0,439.0,186.0,2.9,16.7,416.0,436.81,350.09
2018,10,29,10,15,591.0,150.5,2.9,16.95,476.0,509.92,408.6
2018,10,29,10,30,743.0,115.0,2.9,17.2,536.0,588.66,470.54
2018,10,29,10,45,835.5,92.5,2.95,17.45,579.5,647.48,516.07
2018,10,29,11,0,928.0,70.0,3.0,17.7,623.0,706.33,560.02
2018,10,29,11,15,932.0,70.0,3.0,18.05,633.5,730.76,576.33
2018,10,29,11,30,936.0,70.0,3.0,18.4,644.0,752.15,590.64
2018,10,29,11,45,920.5,74.5,3.0,18.75,641.0,761.01,595.95
2018,10,29,12,0,905.0,79.0,3.0,19.1,638.0,766.18,598.8
2018,10,29,12,15,885.0,85.0,2.95,19.4,627.5,766.04,597.82
2018,10,29,12,30,865.0,91.0,2.9,19.7,617.0,762.41,594.52
2018,10,29,12,45,886.5,83.5,2.9,19.95,612.5,772.03,601.28
2018,10,29,13,0,908.0,76.0,2.9,20.2,608.0,778.17,605.57
2018,10,29,13,15,901.0,74.5,2.9,20.25,587.5,766.07,597.42
2018,10,29,13,30,894.0,73.0,2.9,20.3,567.0,750.76,587.19
2018,10,29,13,45,799.5,92.0,2.85,20.4,517.5,696.59,548.4
2018,10,29,14,0,705.0,111.0,2.8,20.5,468.0,640.43,507.34
2018,10,29,14,15,773.5,88.5,2.85,20.45,456.0,645.56,513.43
2018,10,29,14,30,842.0,66.0,2.9,20.4,444.0,642.91,512.81
2018,10,29,14,45,820.5,64.0,2.95,20.35,405.0,608.51,487.06
2018,10,29,15,0,799.0,62.0,3.0,20.3,366.0,568.51,456.42
2018,10,29,15,15,767.0,58.5,3.0,20.3,322.5,519.6,417.83
2018,10,29,15,30,735.0,55.0,3.0,20.3,279.0,470.68,378.06
2018,10,29,15,45,687.5,51.0,2.85,19.75,233.5,413.79,331.18
2018,10,29,16,0,640.0,47.0,2.7,19.2,188.0,358.87,284.25
2018,10,29,16,15,513.5,43.5,2.7,18.35,139.5,277.44,215.82
2018,10,29,16,30,387.0,40.0,2.7,17.5,91.0,203.41,152.3
2018,10,29,16,45,223.0,27.5,2.7,16.7,54.0,118.5,74.35
2018,10,29,17,0,59.0,15.0,2.7,15.9,17.0,30.68,0.0
2018,10,29,17,15,29.5,7.5,2.75,15.55,8.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,30,6,15,15.0,1.5,3.25,11.7,1.0,0.0,0.0
2018,10,30,6,30,30.0,3.0,3.3,11.9,2.0,0.0,0.0
2018,10,30,6,45,81.0,14.0,3.35,12.15,18.0,13.76,0.0
2018,10,30,7,0,132.0,25.0,3.4,12.4,34.0,19.56,5.52
2018,10,30,7,15,246.5,38.0,3.55,12.9,71.5,34.78,19.62
2018,10,30,7,30,361.0,51.0,3.7,13.4,109.0,71.42,40.99
2018,10,30,7,45,533.0,50.0,3.85,13.95,166.5,113.56,66.9
2018,10,30,8,0,705.0,49.0,4.0,14.5,224.0,175.08,112.63
2018,10,30,8,15,752.0,51.5,4.05,15.1,271.0,226.82,158.25
2018,10,30,8,30,799.0,54.0,4.1,15.7,318.0,282.34,207.92
2018,10,30,8,45,825.5,56.0,4.2,16.35,360.0,334.45,255.1
2018,10,30,9,0,852.0,58.0,4.3,17.0,402.0,386.73,301.51
2018,10,30,9,15,869.0,60.5,4.25,17.5,439.5,436.1,344.46
2018,10,30,9,30,886.0,63.0,4.2,18.0,477.0,484.98,385.68
2018,10,30,9,45,898.5,64.5,4.2,18.5,508.5,529.73,422.62
2018,10,30,10,0,911.0,66.0,4.2,19.0,540.0,573.07,457.39
2018,10,30,10,15,921.0,67.0,4.15,19.4,565.5,612.76,488.52
2018,10,30,10,30,931.0,68.0,4.1,19.8,591.0,650.39,517.29
2018,10,30,10,45,938.0,68.5,4.05,20.2,609.5,683.25,541.85
2018,10,30,11,0,945.0,69.0,4.0,20.6,628.0,713.47,562.91
2018,10,30,11,15,948.5,69.5,4.0,20.9,638.5,738.42,579.95
2018,10,30,11,30,952.0,70.0,4.0,21.2,649.0,760.26,594.73
2018,10,30,11,45,953.5,69.5,3.95,21.45,651.5,776.3,605.27
2018,10,30,12,0,955.0,69.0,3.9,21.7,654.0,788.95,613.46
2018,10,30,12,15,952.0,69.0,3.9,21.9,648.0,795.32,617.59
2018,10,30,12,30,949.0,69.0,3.9,22.1,642.0,798.15,619.37
2018,10,30,12,45,942.5,69.5,3.85,22.25,628.5,795.37,617.2
2018,10,30,13,0,936.0,70.0,3.8,22.4,615.0,789.12,612.73
2018,10,30,13,15,928.5,70.0,3.8,22.4,594.5,778.17,605.59
2018,10,30,13,30,921.0,70.0,3.8,22.4,574.0,763.95,596.23
2018,10,30,13,45,909.0,68.0,3.75,22.45,545.0,740.99,580.3
2018,10,30,14,0,897.0,66.0,3.7,22.5,516.0,715.15,562.32
2018,10,30,14,15,880.0,65.0,3.7,22.35,481.5,684.39,541.24
2018,10,30,14,30,863.0,64.0,3.7,22.2,447.0,651.42,518.33
2018,10,30,14,45,773.5,71.0,3.7,22.1,391.5,583.93,466.97
2018,10,30,15,0,684.0,78.0,3.7,22.0,336.0,517.13,415.01
2018,10,30,15,15,682.0,68.0,3.7,22.0,299.0,481.72,386.97
2018,10,30,15,30,680.0,58.0,3.7,22.0,262.0,442.2,354.56
2018,10,30,15,45,670.5,51.5,3.4,21.15,225.0,403.58,322.04
2018,10,30,16,0,661.0,45.0,3.1,20.3,188.0,363.98,287.05
2018,10,30,16,15,471.0,42.5,2.95,19.35,132.0,257.23,199.06
2018,10,30,16,30,281.0,40.0,2.8,18.4,76.0,162.71,120.67
2018,10,30,16,45,157.5,25.0,2.65,17.4,43.5,92.05,54.29
2018,10,30,17,0,34.0,10.0,2.5,16.4,11.0,18.91,0.0
2018,10,30,17,15,17.0,5.0,2.55,16.1,5.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,2.0,12.75,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,2.0,13.1,2.0,0.0,0.0
2018,10,31,6,45,30.5,11.0,2.0,13.4,11.5,10.81,0.0
2018,10,31,7,0,34.0,19.0,2.0,13.7,21.0,17.2,2.76
2018,10,31,7,15,28.5,35.5,2.15,14.35,38.5,33.29,20.91
2018,10,31,7,30,23.0,52.0,2.3,15.0,56.0,50.2,35.38
2018,10,31,7,45,37.0,70.0,2.45,15.65,78.0,70.53,52.06
2018,10,31,8,0,51.0,88.0,2.6,16.3,100.0,92.58,70.21
2018,10,31,8,15,104.5,101.5,2.65,16.8,133.5,121.28,92.56
2018,10,31,8,30,158.0,115.0,2.7,17.3,167.0,155.72,120.16
2018,10,31,8,45,291.0,124.0,2.8,17.8,234.5,218.17,169.46
2018,10,31,9,0,424.0,133.0,2.9,18.3,302.0,294.25,230.36
2018,10,31,9,15,510.5,128.5,2.95,18.9,351.0,347.67,273.75
2018,10,31,9,30,597.0,124.0,3.0,19.5,400.0,409.13,323.15
2018,10,31,9,45,678.0,111.0,3.05,20.05,445.0,463.27,366.5
2018,10,31,10,0,759.0,98.0,3.1,20.6,490.0,521.3,412.2
2018,10,31,10,15,793.5,94.0,3.15,21.1,521.0,565.24,446.23
2018,10,31,10,30,828.0,90.0,3.2,21.6,552.0,609.03,479.52
2018,10,31,10,45,800.0,101.5,3.25,22.1,559.0,628.47,493.43
2018,10,31,11,0,772.0,113.0,3.3,22.6,566.0,643.79,504.04
2018,10,31,11,15,817.5,101.0,3.25,22.9,588.0,681.24,531.82
2018,10,31,11,30,863.0,89.0,3.2,23.2,610.0,714.3,554.42
2018,10,31,11,45,821.5,102.5,3.2,23.55,600.0,716.43,554.84
2018,10,31,12,0,780.0,116.0,3.2,23.9,590.0,711.31,550.38
2018,10,31,12,15,738.0,128.0,3.15,24.0,573.5,702.91,544.06
2018,10,31,12,30,696.0,140.0,3.1,24.1,557.0,689.26,533.8
2018,10,31,12,45,772.0,113.0,3.05,24.25,566.5,716.2,553.39
2018,10,31,13,0,848.0,86.0,3.0,24.4,576.0,742.06,571.61
2018,10,31,13,15,723.5,118.5,3.05,24.45,526.0,683.75,530.37
2018,10,31,13,30,599.0,151.0,3.1,24.5,476.0,621.74,484.22
2018,10,31,13,45,509.5,165.0,3.1,24.5,432.0,562.03,439.59
2018,10,31,14,0,420.0,179.0,3.1,24.5,388.0,506.88,397.54
2018,10,31,14,15,416.0,166.5,3.05,24.4,361.5,482.52,380.02
2018,10,31,14,30,412.0,154.0,3.0,24.3,335.0,456.76,361.03
2018,10,31,14,45,340.0,149.0,2.95,24.25,289.5,387.01,307.08
2018,10,31,15,0,268.0,144.0,2.9,24.2,244.0,329.24,261.49
2018,10,31,15,15,247.0,128.0,2.9,24.2,211.5,291.22,231.45
2018,10,31,15,30,226.0,112.0,2.9,24.2,179.0,253.91,201.29
2018,10,31,15,45,177.5,96.0,2.5,23.4,143.0,204.05,160.76
2018,10,31,16,0,129.0,80.0,2.1,22.6,107.0,151.54,117.62
2018,10,31,16,15,102.5,62.0,2.05,21.8,80.0,115.72,87.49
2018,10,31,16,30,76.0,44.0,2.0,21.0,53.0,81.82,58.38
2018,10,31,16,45,47.0,27.5,1.95,20.2,32.5,49.76,25.49
2018,10,31,17,0,18.0,11.0,1.9,19.4,12.0,15.57,0.0
2018,10,31,17,15,9.0,5.5,1.9,19.1,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,6,15,6.0,0.5,1.3,15.45,0.5,0.0,0.0
2018,11,1,6,30,12.0,1.0,1.3,15.7,1.0,0.0,0.0
2018,11,1,6,45,87.5,12.0,1.3,15.95,17.0,11.8,0.0
2018,11,1,7,0,163.0,23.0,1.3,16.2,33.0,18.05,1.24
2018,11,1,7,15,235.5,36.0,1.45,16.85,64.5,31.57,17.4
2018,11,1,7,30,308.0,49.0,1.6,17.5,96.0,63.38,35.88
2018,11,1,7,45,387.5,57.5,1.75,18.15,137.5,100.26,60.97
2018,11,1,8,0,467.0,66.0,1.9,18.8,179.0,144.75,95.08
2018,11,1,8,15,464.5,80.0,1.95,19.3,211.0,183.86,129.81
2018,11,1,8,30,462.0,94.0,2.0,19.8,243.0,221.07,163.14
2018,11,1,8,45,470.0,107.5,2.05,20.35,276.5,261.29,198.07
2018,11,1,9,0,478.0,121.0,2.1,20.9,310.0,301.57,232.24
2018,11,1,9,15,524.0,124.0,2.1,21.45,349.0,347.35,269.57
2018,11,1,9,30,570.0,127.0,2.1,22.0,388.0,397.72,309.71
2018,11,1,9,45,669.5,110.0,2.1,22.55,437.0,455.8,355.22
2018,11,1,10,0,769.0,93.0,2.1,23.1,486.0,519.11,403.89
2018,11,1,10,15,807.5,86.5,2.1,23.55,517.0,562.86,437.01
2018,11,1,10,30,846.0,80.0,2.1,24.0,548.0,604.92,468.34
2018,11,1,10,45,818.0,92.0,2.1,24.45,556.0,627.2,483.82
2018,11,1,11,0,790.0,104.0,2.1,24.9,564.0,643.64,494.84
2018,11,1,11,15,823.0,96.0,2.05,25.25,582.5,676.79,518.33
2018,11,1,11,30,856.0,88.0,2.0,25.6,601.0,705.21,536.8
2018,11,1,11,45,885.5,79.0,2.0,25.9,611.5,730.77,553.61
2018,11,1,12,0,915.0,70.0,2.0,26.2,622.0,753.76,568.62
2018,11,1,12,15,913.5,70.5,2.0,26.4,617.5,761.46,573.39
2018,11,1,12,30,912.0,71.0,2.0,26.6,613.0,765.81,576.11
2018,11,1,12,45,892.0,75.5,1.95,26.8,596.5,757.45,569.88
2018,11,1,13,0,872.0,80.0,1.9,27.0,580.0,745.88,561.68
2018,11,1,13,15,869.5,77.5,1.85,27.0,561.0,736.32,555.44
2018,11,1,13,30,867.0,75.0,1.8,27.0,542.0,723.58,547.09
2018,11,1,13,45,803.5,84.5,1.8,27.0,500.5,682.21,519.19
2018,11,1,14,0,740.0,94.0,1.8,27.0,459.0,635.32,487.26
2018,11,1,14,15,703.5,95.0,1.8,26.8,422.5,599.59,462.19
2018,11,1,14,30,667.0,96.0,1.8,26.6,386.0,560.6,434.24
2018,11,1,14,45,673.5,86.0,1.75,26.45,356.0,535.47,416.19
2018,11,1,15,0,680.0,76.0,1.7,26.3,326.0,507.67,395.48
2018,11,1,15,15,622.0,73.0,1.7,26.3,280.5,449.22,350.72
2018,11,1,15,30,564.0,70.0,1.7,26.3,235.0,392.93,306.57
2018,11,1,15,45,532.5,61.5,1.6,25.05,196.0,345.99,269.54
2018,11,1,16,0,501.0,53.0,1.5,23.8,157.0,300.21,231.75
2018,11,1,16,15,386.5,46.5,1.55,22.95,114.5,224.77,169.96
2018,11,1,16,30,272.0,40.0,1.6,22.1,72.0,158.39,114.18
2018,11,1,16,45,176.5,26.5,1.65,21.2,43.5,97.96,49.49
2018,11,1,17,0,81.0,13.0,1.7,20.3,15.0,33.95,0.0
2018,11,1,17,15,40.5,6.5,1.7,19.9,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,6,45,69.5,11.0,1.65,14.45,15.0,10.81,0.0
2018,11,2,7,0,139.0,22.0,1.6,14.6,30.0,17.28,0.0
2018,11,2,7,15,282.5,33.0,1.65,15.25,69.0,29.23,15.58
2018,11,2,7,30,426.0,44.0,1.7,15.9,108.0,66.17,34.55
2018,11,2,7,45,540.0,47.0,1.75,16.55,156.5,107.35,60.68
2018,11,2,8,0,654.0,50.0,1.8,17.2,205.0,161.51,101.49
2018,11,2,8,15,694.5,54.0,1.75,17.8,248.5,210.03,143.34
2018,11,2,8,30,735.0,58.0,1.7,18.4,292.0,261.76,188.62
2018,11,2,8,45,778.5,59.0,1.65,19.0,336.5,314.29,234.21
2018,11,2,9,0,822.0,60.0,1.6,19.6,381.0,369.53,281.05
2018,11,2,9,15,835.5,63.0,1.55,20.25,416.5,416.56,320.57
2018,11,2,9,30,849.0,66.0,1.5,20.9,452.0,462.59,357.91
2018,11,2,9,45,864.0,68.5,1.5,21.5,484.5,507.89,393.63
2018,11,2,10,0,879.0,71.0,1.5,22.1,517.0,552.07,427.34
2018,11,2,10,15,885.0,73.0,1.55,22.55,540.5,589.19,455.45
2018,11,2,10,30,891.0,75.0,1.6,23.0,564.0,624.1,481.28
2018,11,2,10,45,894.0,77.5,1.65,23.4,581.5,655.25,503.91
2018,11,2,11,0,897.0,80.0,1.7,23.8,599.0,683.71,524.19
2018,11,2,11,15,846.0,95.0,1.75,24.1,591.0,688.59,526.89
2018,11,2,11,30,795.0,110.0,1.8,24.4,583.0,686.05,524.53
2018,11,2,11,45,817.0,105.0,1.9,24.7,593.0,710.05,541.36
2018,11,2,12,0,839.0,100.0,2.0,25.0,603.0,731.59,556.25
2018,11,2,12,15,811.5,108.0,2.05,25.1,591.0,728.02,553.81
2018,11,2,12,30,784.0,116.0,2.1,25.2,579.0,721.02,549.3
2018,11,2,12,45,744.5,123.0,2.1,25.25,555.0,703.63,537.41
2018,11,2,13,0,705.0,130.0,2.1,25.3,531.0,681.19,521.89
2018,11,2,13,15,799.5,101.5,2.1,25.25,541.0,713.02,545.46
2018,11,2,13,30,894.0,73.0,2.1,25.2,551.0,737.8,563.46
2018,11,2,13,45,864.0,75.5,2.1,25.1,518.0,707.8,543.22
2018,11,2,14,0,834.0,78.0,2.1,25.0,485.0,679.99,524.86
2018,11,2,14,15,799.0,78.5,2.1,24.95,447.0,640.33,497.54
2018,11,2,14,30,764.0,79.0,2.1,24.9,409.0,599.43,467.87
2018,11,2,14,45,737.5,74.5,2.05,24.85,369.0,557.34,436.69
2018,11,2,15,0,711.0,70.0,2.0,24.8,329.0,514.38,404.1
2018,11,2,15,15,689.0,65.0,2.0,24.8,290.5,472.83,371.78
2018,11,2,15,30,667.0,60.0,2.0,24.8,252.0,430.74,337.91
2018,11,2,15,45,588.5,57.0,1.95,23.9,205.0,366.2,286.5
2018,11,2,16,0,510.0,54.0,1.9,23.0,158.0,303.77,235.28
2018,11,2,16,15,350.5,47.0,2.0,22.15,110.0,209.7,158.95
2018,11,2,16,30,191.0,40.0,2.1,21.3,62.0,129.26,92.75
2018,11,2,16,45,133.5,26.0,2.2,20.45,38.0,83.03,37.13
2018,11,2,17,0,76.0,12.0,2.3,19.6,14.0,31.46,0.0
2018,11,2,17,15,38.0,6.0,2.45,19.15,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,6,45,65.0,9.5,1.9,14.7,13.0,9.34,0.0
2018,11,3,7,0,130.0,19.0,1.9,14.9,26.0,14.84,0.0
2018,11,3,7,15,286.0,30.0,2.05,15.6,66.0,25.64,15.43
2018,11,3,7,30,442.0,41.0,2.2,16.3,106.0,63.18,31.77
2018,11,3,7,45,579.0,42.5,2.35,17.0,158.5,107.44,59.03
2018,11,3,8,0,716.0,44.0,2.5,17.7,211.0,164.35,100.98
2018,11,3,8,15,757.0,47.0,2.6,18.25,256.0,215.03,144.96
2018,11,3,8,30,798.0,50.0,2.7,18.8,301.0,269.59,193.19
2018,11,3,8,45,825.5,52.5,2.8,19.4,343.0,321.11,239.18
2018,11,3,9,0,853.0,55.0,2.9,20.0,385.0,373.68,285.15
2018,11,3,9,15,871.5,57.0,2.9,20.6,422.5,422.74,327.19
2018,11,3,9,30,890.0,59.0,2.9,21.2,460.0,471.42,367.62
2018,11,3,9,45,903.0,61.0,2.9,21.75,492.0,516.7,404.28
2018,11,3,10,0,916.0,63.0,2.9,22.3,524.0,560.61,438.76
2018,11,3,10,15,925.0,64.0,2.9,22.8,549.0,599.55,468.66
2018,11,3,10,30,934.0,65.0,2.9,23.3,574.0,636.36,496.18
2018,11,3,10,45,939.5,66.0,2.95,23.8,592.0,668.61,519.91
2018,11,3,11,0,945.0,67.0,3.0,24.3,610.0,698.15,540.87
2018,11,3,11,15,932.0,72.0,2.95,24.6,615.0,716.59,552.63
2018,11,3,11,30,919.0,77.0,2.9,24.9,620.0,731.34,561.84
2018,11,3,11,45,821.0,105.5,2.85,25.25,592.0,710.56,545.81
2018,11,3,12,0,723.0,134.0,2.8,25.6,564.0,683.1,524.83
2018,11,3,12,15,586.5,172.5,2.75,25.7,519.5,631.01,485.02
2018,11,3,12,30,450.0,211.0,2.7,25.8,475.0,572.62,440.27
2018,11,3,12,45,508.0,188.5,2.65,25.95,480.0,593.29,456.93
2018,11,3,13,0,566.0,166.0,2.6,26.1,485.0,611.43,471.2
2018,11,3,13,15,678.0,132.5,2.55,26.1,501.5,658.2,507.01
2018,11,3,13,30,790.0,99.0,2.5,26.1,518.0,693.27,533.05
2018,11,3,13,45,670.0,120.0,2.45,26.05,462.5,624.44,482.8
2018,11,3,14,0,550.0,141.0,2.4,26.0,407.0,550.05,427.51
2018,11,3,14,15,652.0,108.0,2.4,25.85,402.0,574.97,448.48
2018,11,3,14,30,754.0,75.0,2.4,25.7,397.0,585.75,458.21
2018,11,3,14,45,733.5,70.5,2.4,25.5,360.0,547.78,429.99
2018,11,3,15,0,713.0,66.0,2.4,25.3,323.0,508.61,400.41
2018,11,3,15,15,520.0,80.5,2.4,25.3,255.5,396.96,313.36
2018,11,3,15,30,327.0,95.0,2.4,25.3,188.0,292.03,229.95
2018,11,3,15,45,386.5,74.5,2.2,23.9,166.0,284.78,223.92
2018,11,3,16,0,446.0,54.0,2.0,22.5,144.0,274.01,212.93
2018,11,3,16,15,463.5,43.5,2.0,21.65,115.5,249.64,189.01
2018,11,3,16,30,481.0,33.0,2.0,20.8,87.0,222.98,159.27
2018,11,3,16,45,313.0,23.5,2.05,19.95,52.0,133.46,52.54
2018,11,3,17,0,145.0,14.0,2.1,19.1,17.0,50.9,0.0
2018,11,3,17,15,72.5,7.0,2.1,18.7,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,4,6,45,63.0,9.5,2.3,12.55,13.0,9.34,0.0
2018,11,4,7,0,126.0,19.0,2.3,12.6,26.0,14.9,0.0
2018,11,4,7,15,199.0,33.0,2.25,13.2,56.0,26.82,16.32
2018,11,4,7,30,272.0,47.0,2.2,13.8,86.0,56.94,32.78
2018,11,4,7,45,326.0,59.0,2.2,14.45,122.0,90.89,56.72
2018,11,4,8,0,380.0,71.0,2.2,15.1,158.0,130.38,87.85
2018,11,4,8,15,428.0,79.5,2.1,15.65,197.0,170.56,121.53
2018,11,4,8,30,476.0,88.0,2.0,16.2,236.0,215.1,159.56
2018,11,4,8,45,479.0,101.5,1.95,16.7,268.0,254.2,194.31
2018,11,4,9,0,482.0,115.0,1.9,17.2,300.0,292.86,227.88
2018,11,4,9,15,476.0,130.0,1.85,17.85,327.5,328.74,258.18
2018,11,4,9,30,470.0,145.0,1.8,18.5,355.0,363.19,286.3
2018,11,4,9,45,537.5,138.5,1.75,19.15,394.5,410.9,323.98
2018,11,4,10,0,605.0,132.0,1.7,19.8,434.0,464.41,365.28
2018,11,4,10,15,723.5,112.0,1.65,20.3,490.5,534.13,418.43
2018,11,4,10,30,842.0,92.0,1.6,20.8,547.0,608.36,473.56
2018,11,4,10,45,870.0,88.0,1.6,21.3,571.5,647.28,501.48
2018,11,4,11,0,898.0,84.0,1.6,21.8,596.0,682.45,526.5
2018,11,4,11,15,856.0,94.0,1.7,22.1,589.0,688.39,530.63
2018,11,4,11,30,814.0,104.0,1.8,22.4,582.0,687.29,529.82
2018,11,4,11,45,866.0,93.0,1.9,22.75,603.0,726.13,557.13
2018,11,4,12,0,918.0,82.0,2.0,23.1,624.0,759.49,580.12
2018,11,4,12,15,930.0,79.0,2.15,23.2,624.0,773.28,590.45
2018,11,4,12,30,942.0,76.0,2.3,23.3,624.0,783.79,598.76
2018,11,4,12,45,927.5,76.5,2.45,23.35,606.0,775.24,594.0
2018,11,4,13,0,913.0,77.0,2.6,23.4,588.0,763.33,587.05
2018,11,4,13,15,892.5,78.5,2.65,23.35,563.5,744.97,575.2
2018,11,4,13,30,872.0,80.0,2.7,23.3,539.0,723.73,561.33
2018,11,4,13,45,832.0,83.0,2.8,23.25,502.5,692.11,540.17
2018,11,4,14,0,792.0,86.0,2.9,23.2,466.0,654.38,514.33
2018,11,4,14,15,746.0,87.0,2.95,23.05,425.0,609.0,481.42
2018,11,4,14,30,700.0,88.0,3.0,22.9,384.0,565.78,449.27
2018,11,4,14,45,695.5,80.5,3.05,22.7,351.5,535.83,427.09
2018,11,4,15,0,691.0,73.0,3.1,22.5,319.0,503.84,402.57
2018,11,4,15,15,660.5,66.0,3.1,22.5,277.5,456.2,364.59
2018,11,4,15,30,630.0,59.0,3.1,22.5,236.0,408.74,325.69
2018,11,4,15,45,559.0,55.0,3.05,21.5,191.5,346.1,274.64
2018,11,4,16,0,488.0,51.0,3.0,20.5,147.0,287.65,225.43
2018,11,4,16,15,372.5,43.5,3.0,19.75,105.5,212.47,162.12
2018,11,4,16,30,257.0,36.0,3.0,19.0,64.0,146.42,104.63
2018,11,4,16,45,176.0,24.0,3.05,18.3,39.0,91.31,27.5
2018,11,4,17,0,95.0,12.0,3.1,17.6,14.0,35.89,0.0
2018,11,4,17,15,47.5,6.0,3.15,17.25,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,6,45,78.0,9.5,2.45,12.25,13.5,9.34,0.0
2018,11,5,7,0,156.0,19.0,2.5,12.5,27.0,14.98,0.0
2018,11,5,7,15,317.0,28.0,2.6,13.0,65.5,22.38,12.43
2018,11,5,7,30,478.0,37.0,2.7,13.5,104.0,59.13,28.24
2018,11,5,7,45,581.0,39.5,2.8,14.0,150.5,101.6,54.9
2018,11,5,8,0,684.0,42.0,2.9,14.5,197.0,153.14,93.99
2018,11,5,8,15,727.5,45.0,2.95,15.1,240.5,202.33,136.86
2018,11,5,8,30,771.0,48.0,3.0,15.7,284.0,255.67,184.44
2018,11,5,8,45,800.5,50.5,3.05,16.3,325.5,306.19,230.12
2018,11,5,9,0,830.0,53.0,3.1,16.9,367.0,358.01,276.08
2018,11,5,9,15,847.0,55.5,3.1,17.45,403.5,405.69,317.81
2018,11,5,9,30,864.0,58.0,3.1,18.0,440.0,452.93,357.93
2018,11,5,9,45,873.0,62.0,3.1,18.6,471.0,497.1,394.36
2018,11,5,10,0,882.0,66.0,3.1,19.2,502.0,539.7,428.42
2018,11,5,10,15,892.0,67.0,3.05,19.6,527.0,577.89,458.43
2018,11,5,10,30,902.0,68.0,3.0,20.0,552.0,614.13,486.15
2018,11,5,10,45,909.5,69.0,2.95,20.4,570.5,646.62,510.4
2018,11,5,11,0,917.0,70.0,2.9,20.8,589.0,676.61,532.25
2018,11,5,11,15,921.0,70.5,2.85,21.05,599.5,701.02,549.0
2018,11,5,11,30,925.0,71.0,2.8,21.3,610.0,722.46,563.28
2018,11,5,11,45,925.5,71.0,2.75,21.6,612.0,737.76,573.06
2018,11,5,12,0,926.0,71.0,2.7,21.9,614.0,749.79,580.58
2018,11,5,12,15,925.0,71.0,2.7,22.0,609.5,757.38,585.79
2018,11,5,12,30,924.0,71.0,2.7,22.1,605.0,761.59,588.76
2018,11,5,12,45,918.5,71.0,2.7,22.25,592.0,759.11,587.01
2018,11,5,13,0,913.0,71.0,2.7,22.4,579.0,753.26,583.06
2018,11,5,13,15,905.5,70.5,2.7,22.4,559.0,742.11,575.8
2018,11,5,13,30,898.0,70.0,2.7,22.4,539.0,727.8,566.4
2018,11,5,13,45,887.0,69.0,2.7,22.45,512.0,707.4,552.57
2018,11,5,14,0,876.0,68.0,2.7,22.5,485.0,684.22,536.74
2018,11,5,14,15,859.0,66.0,2.7,22.35,451.0,653.27,515.52
2018,11,5,14,30,842.0,64.0,2.7,22.2,417.0,624.27,494.46
2018,11,5,14,45,817.5,62.0,2.7,22.05,378.0,584.58,464.65
2018,11,5,15,0,793.0,60.0,2.7,21.9,339.0,543.68,433.14
2018,11,5,15,15,758.0,56.5,2.7,21.9,296.0,494.36,393.97
2018,11,5,15,30,723.0,53.0,2.7,21.9,253.0,445.23,353.72
2018,11,5,15,45,669.0,49.0,2.6,20.8,208.5,387.06,306.21
2018,11,5,16,0,615.0,45.0,2.5,19.7,164.0,331.32,258.81
2018,11,5,16,15,495.0,40.0,2.55,18.8,119.0,255.35,194.44
2018,11,5,16,30,375.0,35.0,2.6,17.9,74.0,185.61,132.05
2018,11,5,16,45,223.5,22.0,2.65,17.05,42.0,101.96,20.54
2018,11,5,17,0,72.0,9.0,2.7,16.2,10.0,26.94,0.0
2018,11,5,17,15,36.0,4.5,2.7,15.85,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,6,45,49.0,8.5,2.0,10.9,10.5,8.36,0.0
2018,11,6,7,0,98.0,17.0,2.0,11.0,21.0,13.35,0.0
2018,11,6,7,15,262.0,29.0,2.05,11.7,60.0,22.72,12.46
2018,11,6,7,30,426.0,41.0,2.1,12.4,99.0,58.92,30.17
2018,11,6,7,45,561.5,43.5,2.2,13.05,150.0,100.54,55.1
2018,11,6,8,0,697.0,46.0,2.3,13.7,201.0,157.27,96.89
2018,11,6,8,15,740.0,49.5,2.3,14.3,245.5,207.37,140.43
2018,11,6,8,30,783.0,53.0,2.3,14.9,290.0,260.85,188.05
2018,11,6,8,45,812.5,55.5,2.35,15.5,332.0,312.08,234.24
2018,11,6,9,0,842.0,58.0,2.4,16.1,374.0,364.86,280.87
2018,11,6,9,15,861.5,60.0,2.35,16.75,411.0,413.54,323.01
2018,11,6,9,30,881.0,62.0,2.3,17.4,448.0,461.94,363.55
2018,11,6,9,45,894.5,64.5,2.25,18.05,480.0,507.38,400.46
2018,11,6,10,0,908.0,67.0,2.2,18.7,512.0,551.53,435.11
2018,11,6,10,15,918.0,68.0,2.2,19.2,537.5,590.57,465.34
2018,11,6,10,30,928.0,69.0,2.2,19.7,563.0,627.58,493.23
2018,11,6,10,45,935.0,69.5,2.15,20.2,581.0,659.93,516.75
2018,11,6,11,0,942.0,70.0,2.1,20.7,599.0,689.66,537.78
2018,11,6,11,15,945.5,70.5,2.15,21.15,609.5,714.26,554.58
2018,11,6,11,30,949.0,71.0,2.2,21.6,620.0,735.78,568.78
2018,11,6,11,45,950.5,70.5,2.2,22.0,622.0,751.6,578.76
2018,11,6,12,0,952.0,70.0,2.2,22.4,624.0,764.07,586.49
2018,11,6,12,15,948.5,70.5,2.2,22.6,618.5,770.63,590.64
2018,11,6,12,30,945.0,71.0,2.2,22.8,613.0,773.69,592.53
2018,11,6,12,45,938.5,71.5,2.25,23.0,599.5,771.1,590.98
2018,11,6,13,0,932.0,72.0,2.3,23.2,586.0,765.08,587.21
2018,11,6,13,15,924.5,70.5,2.25,23.2,565.0,752.71,578.87
2018,11,6,13,30,917.0,69.0,2.2,23.2,544.0,737.1,568.38
2018,11,6,13,45,905.5,67.5,2.2,23.25,516.0,715.57,553.98
2018,11,6,14,0,894.0,66.0,2.2,23.3,488.0,691.21,537.55
2018,11,6,14,15,877.0,64.0,2.15,23.15,453.5,659.96,516.18
2018,11,6,14,30,860.0,62.0,2.1,23.0,419.0,626.54,492.03
2018,11,6,14,45,837.0,59.5,2.05,22.9,380.0,586.94,462.37
2018,11,6,15,0,814.0,57.0,2.0,22.8,341.0,549.81,433.67
2018,11,6,15,15,779.5,54.0,2.0,22.8,297.5,500.83,395.22
2018,11,6,15,30,745.0,51.0,2.0,22.8,254.0,451.95,355.6
2018,11,6,15,45,692.5,46.5,1.75,21.35,209.0,393.33,308.23
2018,11,6,16,0,640.0,42.0,1.5,19.9,164.0,337.05,260.82
2018,11,6,16,15,521.5,37.5,1.6,19.0,119.0,261.38,197.28
2018,11,6,16,30,403.0,33.0,1.7,18.1,74.0,192.19,134.73
2018,11,6,16,45,228.0,20.5,1.8,17.2,41.5,100.54,7.0
2018,11,6,17,0,53.0,8.0,1.9,16.3,9.0,21.06,0.0
2018,11,6,17,15,26.5,4.0,2.0,15.95,4.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,45,21.0,7.0,0.9,12.25,8.0,6.88,0.0
2018,11,7,7,0,42.0,14.0,0.9,12.3,16.0,13.76,0.0
2018,11,7,7,15,203.5,28.0,1.0,12.8,53.0,21.64,11.16
2018,11,7,7,30,365.0,42.0,1.1,13.3,90.0,55.66,29.52
2018,11,7,7,45,516.5,43.5,1.15,13.85,140.5,94.25,51.62
2018,11,7,8,0,668.0,45.0,1.2,14.4,191.0,149.71,91.25
2018,11,7,8,15,713.5,48.5,1.3,15.0,235.0,198.65,133.18
2018,11,7,8,30,759.0,52.0,1.4,15.6,279.0,251.25,179.47
2018,11,7,8,45,790.0,55.0,1.5,16.15,320.5,302.12,224.89
2018,11,7,9,0,821.0,58.0,1.6,16.7,362.0,354.5,270.8
2018,11,7,9,15,841.5,60.0,1.6,17.25,399.0,402.76,312.31
2018,11,7,9,30,862.0,62.0,1.6,17.8,436.0,450.65,352.25
2018,11,7,9,45,876.0,63.5,1.65,18.35,467.0,494.43,388.04
2018,11,7,10,0,890.0,65.0,1.7,18.9,498.0,536.99,421.83
2018,11,7,10,15,900.5,66.0,1.7,19.35,523.0,575.59,451.64
2018,11,7,10,30,911.0,67.0,1.7,19.8,548.0,612.25,479.2
2018,11,7,10,45,917.5,68.0,1.7,20.2,566.0,644.27,502.77
2018,11,7,11,0,924.0,69.0,1.7,20.6,584.0,673.72,523.97
2018,11,7,11,15,927.5,69.5,1.7,20.85,594.0,697.87,540.69
2018,11,7,11,30,931.0,70.0,1.7,21.1,604.0,719.02,554.68
2018,11,7,11,45,932.0,70.0,1.7,21.4,606.5,734.74,564.76
2018,11,7,12,0,933.0,70.0,1.7,21.7,609.0,747.18,572.66
2018,11,7,12,15,931.5,69.5,1.7,21.8,603.5,753.91,577.14
2018,11,7,12,30,930.0,69.0,1.7,21.9,598.0,757.23,579.41
2018,11,7,12,45,926.0,68.0,1.75,22.0,585.0,754.75,578.25
2018,11,7,13,0,922.0,67.0,1.8,22.1,572.0,748.87,574.87
2018,11,7,13,15,914.0,66.5,1.85,22.1,551.5,737.37,567.89
2018,11,7,13,30,906.0,66.0,1.9,22.1,531.0,722.69,558.75
2018,11,7,13,45,894.5,65.0,1.95,22.15,504.0,701.95,545.21
2018,11,7,14,0,883.0,64.0,2.0,22.2,477.0,678.42,529.64
2018,11,7,14,15,866.5,62.0,2.05,22.05,443.5,647.81,509.17
2018,11,7,14,30,850.0,60.0,2.1,21.9,410.0,615.04,485.72
2018,11,7,14,45,827.5,57.5,2.15,21.8,371.5,576.12,456.76
2018,11,7,15,0,805.0,55.0,2.2,21.7,333.0,539.7,428.69
2018,11,7,15,15,770.5,52.5,2.2,21.7,290.5,491.78,390.6
2018,11,7,15,30,736.0,50.0,2.2,21.7,248.0,444.0,351.37
2018,11,7,15,45,683.0,45.5,1.9,20.6,203.5,385.71,303.32
2018,11,7,16,0,630.0,41.0,1.6,19.5,159.0,329.84,255.49
2018,11,7,16,15,522.5,36.0,1.7,18.65,115.5,255.2,192.35
2018,11,7,16,30,415.0,31.0,1.8,17.8,72.0,193.19,133.94
2018,11,7,16,45,244.5,19.5,1.85,16.9,40.5,103.12,0.0
2018,11,7,17,0,74.0,8.0,1.9,16.0,9.0,26.13,0.0
2018,11,7,17,15,37.0,4.0,1.9,15.6,4.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
