Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,8,6,45,21.0,7.0,2.65,10.5,8.0,6.88,0.0
2018,11,8,7,0,42.0,14.0,2.7,10.6,16.0,13.76,0.0
2018,11,8,7,15,154.5,30.5,2.8,11.1,48.5,23.81,12.35
2018,11,8,7,30,267.0,47.0,2.9,11.6,81.0,53.63,31.12
2018,11,8,7,45,434.5,53.5,3.05,12.05,135.0,94.12,55.45
2018,11,8,8,0,602.0,60.0,3.2,12.5,189.0,151.04,96.02
2018,11,8,8,15,654.5,66.0,3.3,13.0,234.5,200.56,138.39
2018,11,8,8,30,707.0,72.0,3.4,13.5,280.0,254.59,186.03
2018,11,8,8,45,743.0,76.0,3.55,14.0,323.0,305.67,232.06
2018,11,8,9,0,779.0,80.0,3.7,14.5,366.0,359.33,279.67
2018,11,8,9,15,804.0,83.5,3.7,15.05,404.5,409.15,323.27
2018,11,8,9,30,829.0,87.0,3.7,15.6,443.0,459.36,366.02
2018,11,8,9,45,853.0,89.0,3.7,16.1,478.5,507.61,406.16
2018,11,8,10,0,877.0,91.0,3.7,16.6,514.0,555.5,444.92
2018,11,8,10,15,884.5,94.5,3.65,17.0,539.5,595.09,476.33
2018,11,8,10,30,892.0,98.0,3.6,17.4,565.0,632.61,505.34
2018,11,8,10,45,893.5,101.5,3.6,17.8,582.5,664.17,529.31
2018,11,8,11,0,895.0,105.0,3.6,18.2,600.0,692.97,550.72
2018,11,8,11,15,894.5,107.5,3.55,18.55,609.5,716.51,567.78
2018,11,8,11,30,894.0,110.0,3.5,18.9,619.0,736.97,582.29
2018,11,8,11,45,888.5,112.0,3.45,19.2,620.0,750.26,591.25
2018,11,8,12,0,883.0,114.0,3.4,19.5,621.0,760.23,597.49
2018,11,8,12,15,887.0,111.5,3.4,19.7,617.0,768.87,603.35
2018,11,8,12,30,891.0,109.0,3.4,19.9,613.0,774.25,606.98
2018,11,8,12,45,893.5,105.5,3.4,20.1,601.0,774.14,606.81
2018,11,8,13,0,896.0,102.0,3.4,20.3,589.0,770.66,604.37
2018,11,8,13,15,866.5,106.5,3.35,20.4,563.5,749.67,589.38
2018,11,8,13,30,837.0,111.0,3.3,20.5,538.0,728.97,574.77
2018,11,8,13,45,795.0,115.5,3.25,20.55,504.0,694.56,549.2
2018,11,8,14,0,753.0,120.0,3.2,20.6,470.0,658.39,522.1
2018,11,8,14,15,712.5,120.5,3.1,20.5,432.5,617.5,491.39
2018,11,8,14,30,672.0,121.0,3.0,20.4,395.0,575.68,459.52
2018,11,8,14,45,616.0,119.5,2.9,20.3,352.0,521.84,417.88
2018,11,8,15,0,560.0,118.0,2.8,20.2,309.0,468.62,375.97
2018,11,8,15,15,516.0,108.0,2.8,20.2,266.5,415.69,333.66
2018,11,8,15,30,472.0,98.0,2.8,20.2,224.0,364.34,291.48
2018,11,8,15,45,399.0,85.5,2.35,18.9,178.5,298.61,237.66
2018,11,8,16,0,326.0,73.0,1.9,17.6,133.0,237.82,186.68
2018,11,8,16,15,235.5,54.5,1.95,16.75,91.5,168.79,128.55
2018,11,8,16,30,145.0,36.0,2.0,15.9,50.0,101.22,69.12
2018,11,8,16,45,83.0,20.5,2.0,15.05,27.5,52.46,0.0
2018,11,8,17,0,21.0,5.0,2.0,14.2,5.0,10.06,0.0
2018,11,8,17,15,10.5,2.5,2.05,14.0,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,9,6,45,20.0,7.0,2.0,7.9,7.5,0.0,0.0
2018,11,9,7,0,40.0,14.0,2.0,8.0,15.0,13.76,0.0
2018,11,9,7,15,105.5,29.0,2.1,8.75,40.0,24.12,12.04
2018,11,9,7,30,171.0,44.0,2.2,9.5,65.0,46.85,28.62
2018,11,9,7,45,235.5,58.0,2.3,10.25,100.0,76.35,49.29
2018,11,9,8,0,300.0,72.0,2.4,11.0,135.0,113.7,78.16
2018,11,9,8,15,346.0,82.5,2.45,11.65,171.0,150.46,108.89
2018,11,9,8,30,392.0,93.0,2.5,12.3,207.0,191.49,144.1
2018,11,9,8,45,432.0,102.0,2.5,12.9,244.5,233.24,180.35
2018,11,9,9,0,472.0,111.0,2.5,13.5,282.0,278.08,218.93
2018,11,9,9,15,503.0,126.0,2.4,14.0,325.0,328.12,261.16
2018,11,9,9,30,534.0,141.0,2.3,14.5,368.0,379.91,303.78
2018,11,9,9,45,534.5,161.5,2.2,14.95,403.0,424.05,339.35
2018,11,9,10,0,535.0,182.0,2.1,15.4,438.0,467.01,372.91
2018,11,9,10,15,545.5,189.0,2.0,15.85,461.5,500.61,398.63
2018,11,9,10,30,556.0,196.0,1.9,16.3,485.0,533.34,423.06
2018,11,9,10,45,560.0,201.0,1.8,16.75,500.5,559.02,441.61
2018,11,9,11,0,564.0,206.0,1.7,17.2,516.0,583.14,458.58
2018,11,9,11,15,564.5,210.0,1.6,17.55,525.0,602.23,471.64
2018,11,9,11,30,565.0,214.0,1.5,17.9,534.0,619.41,483.04
2018,11,9,11,45,559.5,216.5,1.4,18.25,534.5,628.87,488.62
2018,11,9,12,0,554.0,219.0,1.3,18.6,535.0,636.14,492.54
2018,11,9,12,15,566.0,213.0,1.25,18.9,533.0,644.74,498.29
2018,11,9,12,30,578.0,207.0,1.2,19.2,531.0,651.27,502.51
2018,11,9,12,45,587.0,198.0,1.15,19.5,521.0,650.18,501.38
2018,11,9,13,0,596.0,189.0,1.1,19.8,511.0,646.74,498.64
2018,11,9,13,15,580.0,186.0,1.0,19.85,489.5,629.64,485.73
2018,11,9,13,30,564.0,183.0,0.9,19.9,468.0,610.6,471.52
2018,11,9,13,45,540.5,177.5,0.85,20.0,439.0,581.89,450.68
2018,11,9,14,0,517.0,172.0,0.8,20.1,410.0,551.89,428.79
2018,11,9,14,15,492.5,164.5,0.75,19.8,378.0,518.01,404.48
2018,11,9,14,30,468.0,157.0,0.7,19.5,346.0,483.46,379.27
2018,11,9,14,45,433.0,146.5,0.65,19.2,308.0,438.89,346.02
2018,11,9,15,0,398.0,136.0,0.6,18.9,270.0,394.86,312.52
2018,11,9,15,15,360.0,121.0,0.6,18.9,230.5,345.13,273.79
2018,11,9,15,30,322.0,106.0,0.6,18.9,191.0,290.79,230.56
2018,11,9,15,45,271.0,88.0,0.85,17.4,150.5,235.13,186.71
2018,11,9,16,0,220.0,70.0,1.1,15.9,110.0,182.77,143.62
2018,11,9,16,15,161.0,50.5,1.2,15.2,75.0,128.92,97.75
2018,11,9,16,30,102.0,31.0,1.3,14.5,40.0,79.21,52.64
2018,11,9,16,45,57.0,17.5,1.45,13.85,22.0,40.33,0.0
2018,11,9,17,0,12.0,4.0,1.6,13.2,4.0,6.85,0.0
2018,11,9,17,15,6.0,2.0,1.65,12.8,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,10,6,45,12.5,6.0,1.6,6.6,6.5,0.0,0.0
2018,11,10,7,0,25.0,12.0,1.6,6.7,13.0,11.8,0.0
2018,11,10,7,15,93.0,28.0,1.65,7.45,38.5,23.31,10.66
2018,11,10,7,30,161.0,44.0,1.7,8.2,64.0,45.84,28.28
2018,11,10,7,45,218.0,59.0,1.8,8.95,97.5,74.89,49.05
2018,11,10,8,0,275.0,74.0,1.9,9.7,131.0,110.96,77.2
2018,11,10,8,15,311.5,85.5,1.9,10.25,164.0,145.34,106.27
2018,11,10,8,30,348.0,97.0,1.9,10.8,197.0,183.09,138.92
2018,11,10,8,45,388.0,107.5,1.95,11.4,234.5,224.06,174.34
2018,11,10,9,0,428.0,118.0,2.0,12.0,272.0,268.22,212.22
2018,11,10,9,15,462.5,129.5,1.9,12.6,311.5,314.11,250.87
2018,11,10,9,30,497.0,141.0,1.8,13.2,351.0,362.11,290.34
2018,11,10,9,45,530.5,151.5,1.7,13.85,390.0,410.39,328.99
2018,11,10,10,0,564.0,162.0,1.6,14.5,429.0,459.99,367.58
2018,11,10,10,15,575.5,167.5,1.6,15.1,452.5,493.41,393.31
2018,11,10,10,30,587.0,173.0,1.6,15.7,476.0,525.93,417.85
2018,11,10,10,45,592.5,177.5,1.55,16.25,492.0,552.71,437.34
2018,11,10,11,0,598.0,182.0,1.5,16.8,508.0,577.9,455.24
2018,11,10,11,15,599.5,185.5,1.4,17.2,517.5,597.72,468.74
2018,11,10,11,30,601.0,189.0,1.3,17.6,527.0,615.57,480.5
2018,11,10,11,45,597.0,191.0,1.25,17.95,528.0,625.96,487.12
2018,11,10,12,0,593.0,193.0,1.2,18.3,529.0,634.09,492.07
2018,11,10,12,15,575.0,197.0,1.2,18.45,520.0,632.15,490.35
2018,11,10,12,30,557.0,201.0,1.2,18.6,511.0,627.84,487.0
2018,11,10,12,45,529.0,204.5,1.15,18.75,493.5,613.63,476.04
2018,11,10,13,0,501.0,208.0,1.1,18.9,476.0,597.44,463.72
2018,11,10,13,15,490.0,202.5,1.1,18.9,457.0,581.92,452.98
2018,11,10,13,30,479.0,197.0,1.1,18.9,438.0,564.66,440.89
2018,11,10,13,45,462.5,189.5,1.05,18.95,412.0,539.85,422.73
2018,11,10,14,0,446.0,182.0,1.0,19.0,386.0,513.79,403.52
2018,11,10,14,15,425.0,172.0,0.95,18.7,355.0,481.01,379.62
2018,11,10,14,30,404.0,162.0,0.9,18.4,324.0,447.6,354.88
2018,11,10,14,45,377.0,149.5,0.85,18.15,289.0,400.57,319.33
2018,11,10,15,0,350.0,137.0,0.8,17.9,254.0,361.08,288.76
2018,11,10,15,15,314.0,121.0,0.8,17.9,215.5,313.22,250.79
2018,11,10,15,30,278.0,105.0,0.8,17.9,177.0,266.94,213.2
2018,11,10,15,45,236.0,86.0,0.9,17.0,139.0,215.98,171.76
2018,11,10,16,0,194.0,67.0,1.0,16.1,101.0,167.59,131.22
2018,11,10,16,15,144.5,47.5,1.1,15.55,68.5,118.43,89.13
2018,11,10,16,30,95.0,28.0,1.2,15.0,36.0,72.44,46.68
2018,11,10,16,45,52.5,15.5,1.3,14.45,19.5,35.99,0.0
2018,11,10,17,0,10.0,3.0,1.4,13.9,3.0,5.36,0.0
2018,11,10,17,15,5.0,1.5,1.5,13.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,11,6,45,43.0,6.0,2.35,9.6,7.5,0.0,0.0
2018,11,11,7,0,86.0,12.0,2.4,9.7,15.0,11.8,0.0
2018,11,11,7,15,245.0,26.0,2.5,10.35,51.0,20.93,7.82
2018,11,11,7,30,404.0,40.0,2.6,11.0,87.0,51.55,26.52
2018,11,11,7,45,498.5,47.5,2.75,11.7,131.5,90.75,50.3
2018,11,11,8,0,593.0,55.0,2.9,12.4,176.0,139.73,86.57
2018,11,11,8,15,649.0,61.0,3.0,13.05,221.5,188.86,128.01
2018,11,11,8,30,705.0,67.0,3.1,13.7,267.0,242.84,175.19
2018,11,11,8,45,741.5,71.5,3.25,14.3,309.5,293.96,221.11
2018,11,11,9,0,778.0,76.0,3.4,14.9,352.0,347.7,268.71
2018,11,11,9,15,789.5,82.0,3.4,15.45,387.5,394.34,309.99
2018,11,11,9,30,801.0,88.0,3.4,16.0,423.0,440.25,349.48
2018,11,11,9,45,802.0,95.5,3.35,16.5,452.0,481.98,384.48
2018,11,11,10,0,803.0,103.0,3.3,17.0,481.0,521.84,416.87
2018,11,11,10,15,817.5,105.0,3.25,17.4,507.0,561.24,448.22
2018,11,11,10,30,832.0,107.0,3.2,17.8,533.0,598.33,477.02
2018,11,11,10,45,843.0,108.0,3.1,18.2,552.0,631.28,501.86
2018,11,11,11,0,854.0,109.0,3.0,18.6,571.0,662.13,524.55
2018,11,11,11,15,859.5,109.5,3.0,18.95,581.5,686.56,542.53
2018,11,11,11,30,865.0,110.0,3.0,19.3,592.0,708.27,558.27
2018,11,11,11,45,867.5,109.5,2.95,19.65,595.0,724.01,569.23
2018,11,11,12,0,870.0,109.0,2.9,20.0,598.0,736.7,577.6
2018,11,11,12,15,865.0,109.5,2.85,20.15,592.0,742.04,580.89
2018,11,11,12,30,860.0,110.0,2.8,20.3,586.0,744.13,582.01
2018,11,11,12,45,813.5,117.0,2.8,20.45,559.0,723.12,566.85
2018,11,11,13,0,767.0,124.0,2.8,20.6,532.0,696.86,547.45
2018,11,11,13,15,793.5,115.5,2.7,20.65,524.0,702.39,551.93
2018,11,11,13,30,820.0,107.0,2.6,20.7,516.0,704.43,553.55
2018,11,11,13,45,805.0,104.5,2.55,20.7,488.0,681.3,536.63
2018,11,11,14,0,790.0,102.0,2.5,20.7,460.0,655.72,517.89
2018,11,11,14,15,766.5,99.0,2.35,20.6,425.5,621.83,492.4
2018,11,11,14,30,743.0,96.0,2.2,20.5,391.0,586.3,465.33
2018,11,11,14,45,710.5,92.0,2.05,20.35,351.5,542.94,431.9
2018,11,11,15,0,678.0,88.0,1.9,20.2,312.0,499.07,397.37
2018,11,11,15,15,635.5,81.0,1.9,20.2,269.0,446.41,355.53
2018,11,11,15,30,593.0,74.0,1.9,20.2,226.0,394.7,313.2
2018,11,11,15,45,525.0,66.0,1.45,18.6,182.0,331.61,261.48
2018,11,11,16,0,457.0,58.0,1.0,17.0,138.0,272.26,211.29
2018,11,11,16,15,315.5,46.0,1.05,16.3,93.5,186.93,140.42
2018,11,11,16,30,174.0,34.0,1.1,15.6,49.0,114.2,74.04
2018,11,11,16,45,93.0,19.0,1.15,14.95,26.5,45.03,0.0
2018,11,11,17,0,12.0,4.0,1.2,14.3,4.0,6.8,0.0
2018,11,11,17,15,6.0,2.0,1.2,14.1,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,6,45,12.0,5.0,2.6,7.4,5.5,0.0,0.0
2018,11,12,7,0,24.0,10.0,2.6,7.5,11.0,9.83,0.0
2018,11,12,7,15,119.0,26.0,2.7,8.1,38.5,20.39,6.34
2018,11,12,7,30,214.0,42.0,2.8,8.7,66.0,44.04,25.52
2018,11,12,7,45,344.5,53.0,2.9,9.35,112.5,79.71,47.89
2018,11,12,8,0,475.0,64.0,3.0,10.0,159.0,129.82,84.1
2018,11,12,8,15,548.5,70.5,2.95,10.65,205.0,176.57,122.64
2018,11,12,8,30,622.0,77.0,2.9,11.3,251.0,230.15,168.59
2018,11,12,8,45,659.0,83.0,2.9,11.95,292.0,278.8,212.15
2018,11,12,9,0,696.0,89.0,2.9,12.6,333.0,329.83,257.23
2018,11,12,9,15,705.0,97.0,2.85,13.3,367.0,374.07,296.25
2018,11,12,9,30,714.0,105.0,2.8,14.0,401.0,417.6,333.47
2018,11,12,9,45,710.0,116.0,2.7,14.7,428.5,457.16,366.24
2018,11,12,10,0,706.0,127.0,2.6,15.4,456.0,494.65,396.19
2018,11,12,10,15,722.0,130.0,2.55,15.95,481.5,532.67,426.09
2018,11,12,10,30,738.0,133.0,2.5,16.5,507.0,569.66,454.4
2018,11,12,10,45,749.5,134.0,2.4,17.05,525.0,600.59,477.29
2018,11,12,11,0,761.0,135.0,2.3,17.6,543.0,629.73,498.29
2018,11,12,11,15,767.5,135.0,2.2,18.0,553.5,652.57,514.45
2018,11,12,11,30,774.0,135.0,2.1,18.4,564.0,673.04,528.54
2018,11,12,11,45,777.5,134.5,2.05,18.8,567.0,688.4,538.98
2018,11,12,12,0,781.0,134.0,2.0,19.2,570.0,701.04,547.33
2018,11,12,12,15,767.5,138.0,1.95,19.4,563.0,703.77,548.61
2018,11,12,12,30,754.0,142.0,1.9,19.6,556.0,703.47,547.76
2018,11,12,12,45,732.5,145.0,1.8,19.85,540.0,693.48,539.48
2018,11,12,13,0,711.0,148.0,1.7,20.1,524.0,680.72,529.27
2018,11,12,13,15,700.5,145.5,1.65,20.15,504.0,667.29,519.61
2018,11,12,13,30,690.0,143.0,1.6,20.2,484.0,651.34,508.08
2018,11,12,13,45,674.0,138.5,1.5,20.25,457.0,627.14,490.16
2018,11,12,14,0,658.0,134.0,1.4,20.3,430.0,600.89,470.62
2018,11,12,14,15,635.0,128.5,1.25,20.1,397.0,567.22,445.48
2018,11,12,14,30,612.0,123.0,1.1,19.9,364.0,532.22,419.0
2018,11,12,14,45,580.5,115.5,1.0,19.75,326.0,487.45,385.04
2018,11,12,15,0,549.0,108.0,0.9,19.6,288.0,444.71,351.86
2018,11,12,15,15,504.0,99.0,0.9,19.6,247.0,393.41,311.59
2018,11,12,15,30,459.0,90.0,0.9,19.6,206.0,343.8,271.51
2018,11,12,15,45,366.5,76.5,0.85,18.4,158.0,269.41,212.01
2018,11,12,16,0,274.0,63.0,0.8,17.2,110.0,201.52,156.36
2018,11,12,16,15,162.0,44.0,0.8,16.95,69.5,119.99,88.96
2018,11,12,16,30,50.0,25.0,0.8,16.7,29.0,47.66,27.39
2018,11,12,16,45,31.0,14.0,0.75,16.4,16.0,22.48,0.0
2018,11,12,17,0,12.0,3.0,0.7,16.1,3.0,2.95,0.0
2018,11,12,17,15,6.0,1.5,0.65,15.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,6,45,3.0,4.0,1.9,8.5,4.0,0.0,0.0
2018,11,13,7,0,6.0,8.0,1.9,8.5,8.0,7.86,0.0
2018,11,13,7,15,6.0,22.5,2.0,8.85,23.0,21.25,5.15
2018,11,13,7,30,6.0,37.0,2.1,9.2,38.0,35.12,22.99
2018,11,13,7,45,15.5,54.0,2.25,9.55,57.0,52.18,38.01
2018,11,13,8,0,25.0,71.0,2.4,9.9,76.0,70.96,54.09
2018,11,13,8,15,22.0,78.5,2.4,10.4,83.5,79.61,61.99
2018,11,13,8,30,19.0,86.0,2.4,10.9,91.0,87.74,69.25
2018,11,13,8,45,33.5,108.0,2.4,11.4,119.0,114.59,91.73
2018,11,13,9,0,48.0,130.0,2.4,11.9,147.0,143.06,115.4
2018,11,13,9,15,69.5,149.5,2.35,12.5,176.5,173.27,140.2
2018,11,13,9,30,91.0,169.0,2.3,13.1,206.0,205.44,166.43
2018,11,13,9,45,71.5,168.0,2.3,13.7,198.5,199.58,161.38
2018,11,13,10,0,52.0,167.0,2.3,14.3,191.0,191.93,154.73
2018,11,13,10,15,105.0,194.0,2.3,14.55,246.0,254.0,205.36
2018,11,13,10,30,158.0,221.0,2.3,14.8,301.0,316.65,255.59
2018,11,13,10,45,158.5,220.0,2.25,15.05,302.5,321.62,259.16
2018,11,13,11,0,159.0,219.0,2.2,15.3,304.0,326.07,262.52
2018,11,13,11,15,312.5,206.5,2.15,15.35,377.0,422.35,340.54
2018,11,13,11,30,466.0,194.0,2.1,15.4,450.0,524.98,421.07
2018,11,13,11,45,424.5,206.0,2.0,15.45,440.0,518.39,414.42
2018,11,13,12,0,383.0,218.0,1.9,15.5,430.0,502.54,401.54
2018,11,13,12,15,386.5,215.0,1.85,15.55,427.5,506.41,404.72
2018,11,13,12,30,390.0,212.0,1.8,15.6,425.0,508.9,406.7
2018,11,13,12,45,369.5,210.5,1.75,15.6,408.5,494.64,395.67
2018,11,13,13,0,349.0,209.0,1.7,15.6,392.0,479.08,383.72
2018,11,13,13,15,332.5,204.0,1.65,15.6,373.0,461.29,370.17
2018,11,13,13,30,316.0,199.0,1.6,15.6,354.0,442.56,355.84
2018,11,13,13,45,293.0,191.0,1.5,15.6,328.5,415.25,334.59
2018,11,13,14,0,270.0,183.0,1.4,15.6,303.0,387.59,312.96
2018,11,13,14,15,214.5,173.5,1.3,15.3,264.5,329.53,267.17
2018,11,13,14,30,159.0,164.0,1.2,15.0,226.0,281.24,228.46
2018,11,13,14,45,185.5,145.0,1.05,14.7,210.5,272.19,221.99
2018,11,13,15,0,212.0,126.0,0.9,14.4,195.0,268.18,218.85
2018,11,13,15,15,197.0,108.5,0.9,14.4,166.0,234.25,190.81
2018,11,13,15,30,182.0,91.0,0.9,14.4,137.0,200.66,162.57
2018,11,13,15,45,134.5,76.0,0.95,13.6,106.5,149.75,119.9
2018,11,13,16,0,87.0,61.0,1.0,12.8,76.0,108.95,85.05
2018,11,13,16,15,48.5,43.5,1.0,12.6,51.5,71.64,52.67
2018,11,13,16,30,10.0,26.0,1.0,12.4,27.0,31.85,16.61
2018,11,13,16,45,10.0,14.5,1.0,12.15,15.0,17.05,0.0
2018,11,13,17,0,10.0,3.0,1.0,11.9,3.0,2.95,0.0
2018,11,13,17,15,5.0,1.5,1.0,11.75,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,14,6,45,20.0,4.5,1.75,6.65,5.0,0.0,0.0
2018,11,14,7,0,40.0,9.0,1.7,6.7,10.0,8.85,0.0
2018,11,14,7,15,128.0,24.5,1.75,7.55,36.5,19.3,2.28
2018,11,14,7,30,216.0,40.0,1.8,8.4,63.0,41.03,23.24
2018,11,14,7,45,307.0,53.5,1.85,9.2,103.5,74.95,45.55
2018,11,14,8,0,398.0,67.0,1.9,10.0,144.0,118.25,77.49
2018,11,14,8,15,450.5,78.0,1.95,10.7,185.0,160.97,112.9
2018,11,14,8,30,503.0,89.0,2.0,11.4,226.0,208.46,153.64
2018,11,14,8,45,538.0,97.5,2.05,12.05,264.5,252.91,192.86
2018,11,14,9,0,573.0,106.0,2.1,12.7,303.0,301.08,234.79
2018,11,14,9,15,590.0,114.0,2.05,13.35,336.0,342.83,271.0
2018,11,14,9,30,607.0,122.0,2.0,14.0,369.0,384.82,306.41
2018,11,14,9,45,611.0,130.5,1.95,14.6,395.0,421.29,336.58
2018,11,14,10,0,615.0,139.0,1.9,15.2,421.0,456.57,364.86
2018,11,14,10,15,631.0,143.5,1.85,15.8,446.0,492.9,393.17
2018,11,14,10,30,647.0,148.0,1.8,16.4,471.0,528.48,420.14
2018,11,14,10,45,658.5,151.5,1.75,17.05,490.0,559.37,442.84
2018,11,14,11,0,670.0,155.0,1.7,17.7,509.0,588.78,463.9
2018,11,14,11,15,675.0,156.0,1.65,18.1,518.5,609.79,478.81
2018,11,14,11,30,680.0,157.0,1.6,18.5,528.0,628.66,491.94
2018,11,14,11,45,681.5,156.0,1.55,18.9,529.5,640.84,500.04
2018,11,14,12,0,683.0,155.0,1.5,19.3,531.0,650.56,506.29
2018,11,14,12,15,671.0,157.5,1.45,19.5,524.0,652.01,506.68
2018,11,14,12,30,659.0,160.0,1.4,19.7,517.0,650.76,505.18
2018,11,14,12,45,640.0,162.5,1.35,19.9,502.5,641.98,498.22
2018,11,14,13,0,621.0,165.0,1.3,20.1,488.0,628.43,487.94
2018,11,14,13,15,610.5,161.0,1.3,20.1,469.0,614.17,478.13
2018,11,14,13,30,600.0,157.0,1.3,20.1,450.0,597.79,466.69
2018,11,14,13,45,583.5,152.5,1.25,20.15,424.5,574.85,449.87
2018,11,14,14,0,567.0,148.0,1.2,20.2,399.0,550.29,431.73
2018,11,14,14,15,544.5,141.0,1.15,19.9,367.5,517.68,407.97
2018,11,14,14,30,522.0,134.0,1.1,19.6,336.0,484.17,383.13
2018,11,14,14,45,491.5,125.0,1.0,19.35,300.0,443.08,351.67
2018,11,14,15,0,461.0,116.0,0.9,19.1,264.0,402.12,319.69
2018,11,14,15,15,419.0,104.0,0.9,19.1,224.5,352.2,280.14
2018,11,14,15,30,377.0,92.0,0.9,19.1,185.0,303.93,240.88
2018,11,14,15,45,323.0,77.0,1.05,17.85,146.0,248.86,196.5
2018,11,14,16,0,269.0,62.0,1.2,16.6,107.0,197.28,153.4
2018,11,14,16,15,197.5,45.0,1.3,15.9,72.5,140.81,104.92
2018,11,14,16,30,126.0,28.0,1.4,15.2,38.0,87.75,51.14
2018,11,14,16,45,69.5,15.5,1.55,14.55,20.5,34.52,0.0
2018,11,14,17,0,13.0,3.0,1.7,13.9,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.7,13.6,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,15,6,45,9.5,3.5,1.9,6.9,3.5,0.0,0.0
2018,11,15,7,0,19.0,7.0,1.9,6.9,7.0,6.88,0.0
2018,11,15,7,15,79.0,22.5,1.95,7.65,29.5,18.87,0.0
2018,11,15,7,30,139.0,38.0,2.0,8.4,52.0,37.35,21.84
2018,11,15,7,45,207.5,55.5,2.05,9.1,88.5,68.11,43.81
2018,11,15,8,0,276.0,73.0,2.1,9.8,125.0,106.16,72.68
2018,11,15,8,15,325.5,87.5,2.15,10.4,164.0,145.29,104.88
2018,11,15,8,30,375.0,102.0,2.2,11.0,203.0,189.12,142.06
2018,11,15,8,45,412.0,114.0,2.25,11.55,241.0,231.36,178.74
2018,11,15,9,0,449.0,126.0,2.3,12.1,279.0,276.48,217.63
2018,11,15,9,15,492.5,131.5,2.2,12.75,316.0,320.2,254.64
2018,11,15,9,30,536.0,137.0,2.1,13.4,353.0,366.62,293.15
2018,11,15,9,45,576.5,138.5,2.0,14.05,386.5,409.92,328.44
2018,11,15,10,0,617.0,140.0,1.9,14.7,420.0,456.55,365.43
2018,11,15,10,15,633.0,143.5,1.9,15.3,444.5,491.89,393.2
2018,11,15,10,30,649.0,147.0,1.9,15.9,469.0,526.46,419.77
2018,11,15,10,45,660.5,149.0,1.85,16.5,486.5,555.83,441.61
2018,11,15,11,0,672.0,151.0,1.8,17.1,504.0,583.71,461.84
2018,11,15,11,15,680.0,152.0,1.75,17.5,515.0,606.64,478.34
2018,11,15,11,30,688.0,153.0,1.7,17.9,526.0,627.55,493.08
2018,11,15,11,45,689.5,150.0,1.6,18.35,525.5,637.73,499.44
2018,11,15,12,0,691.0,147.0,1.5,18.8,525.0,645.41,503.9
2018,11,15,12,15,663.0,154.5,1.45,18.95,514.5,641.12,499.99
2018,11,15,12,30,635.0,162.0,1.4,19.1,504.0,633.91,494.04
2018,11,15,12,45,612.5,168.5,1.35,19.3,492.0,624.61,486.64
2018,11,15,13,0,590.0,175.0,1.3,19.5,480.0,615.9,479.56
2018,11,15,13,15,577.0,170.5,1.25,19.55,459.5,599.66,467.73
2018,11,15,13,30,564.0,166.0,1.2,19.6,439.0,581.45,454.46
2018,11,15,13,45,523.0,160.5,1.2,19.6,403.0,541.57,425.35
2018,11,15,14,0,482.0,155.0,1.2,19.6,367.0,500.98,395.45
2018,11,15,14,15,497.5,145.0,1.1,19.4,349.5,490.93,388.38
2018,11,15,14,30,513.0,135.0,1.0,19.2,332.0,478.44,378.91
2018,11,15,14,45,488.0,124.5,0.9,18.95,297.0,439.22,348.71
2018,11,15,15,0,463.0,114.0,0.8,18.7,262.0,399.82,317.91
2018,11,15,15,15,419.5,103.0,0.8,18.7,223.0,350.34,278.64
2018,11,15,15,30,376.0,92.0,0.8,18.7,184.0,302.64,239.77
2018,11,15,15,45,323.5,77.0,0.85,17.4,145.0,248.46,195.94
2018,11,15,16,0,271.0,62.0,0.9,16.1,106.0,197.65,153.42
2018,11,15,16,15,183.0,45.5,0.9,15.75,71.0,135.96,100.79
2018,11,15,16,30,95.0,29.0,0.9,15.4,36.0,72.98,39.97
2018,11,15,16,45,53.5,16.0,0.9,15.0,19.5,30.47,0.0
2018,11,15,17,0,12.0,3.0,0.9,14.6,3.0,0.0,0.0
2018,11,15,17,15,6.0,1.5,0.9,14.45,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,16,6,45,6.0,3.5,1.9,7.6,3.5,0.0,0.0
2018,11,16,7,0,12.0,7.0,1.9,7.7,7.0,6.88,0.0
2018,11,16,7,15,60.0,22.0,1.95,8.4,27.5,18.44,0.0
2018,11,16,7,30,108.0,37.0,2.0,9.1,48.0,35.16,20.5
2018,11,16,7,45,207.0,50.0,2.1,9.85,84.0,61.9,38.51
2018,11,16,8,0,306.0,63.0,2.2,10.6,120.0,99.95,65.86
2018,11,16,8,15,312.5,77.5,2.2,11.2,148.0,132.42,94.18
2018,11,16,8,30,319.0,92.0,2.2,11.8,176.0,165.26,123.58
2018,11,16,8,45,411.0,97.5,2.15,12.35,224.0,213.76,163.6
2018,11,16,9,0,503.0,103.0,2.1,12.9,272.0,270.23,210.65
2018,11,16,9,15,552.0,110.5,2.05,13.5,314.5,321.45,253.95
2018,11,16,9,30,601.0,118.0,2.0,14.1,357.0,374.48,297.92
2018,11,16,9,45,570.0,137.0,2.0,14.7,378.0,403.61,322.55
2018,11,16,10,0,539.0,156.0,2.0,15.3,399.0,430.66,344.54
2018,11,16,10,15,555.0,161.0,1.95,15.75,423.0,464.72,371.46
2018,11,16,10,30,571.0,166.0,1.9,16.2,447.0,498.26,397.3
2018,11,16,10,45,582.5,168.5,1.85,16.7,464.0,525.82,418.0
2018,11,16,11,0,594.0,171.0,1.8,17.2,481.0,552.16,437.37
2018,11,16,11,15,601.0,173.0,1.75,17.5,491.5,573.7,453.11
2018,11,16,11,30,608.0,175.0,1.7,17.8,502.0,593.49,467.32
2018,11,16,11,45,611.5,174.5,1.65,18.15,505.0,606.38,476.22
2018,11,16,12,0,615.0,174.0,1.6,18.5,508.0,617.16,483.5
2018,11,16,12,15,630.5,168.0,1.55,18.7,507.5,630.5,493.05
2018,11,16,12,30,646.0,162.0,1.5,18.9,507.0,639.54,499.44
2018,11,16,12,45,663.5,152.5,1.45,19.1,500.0,643.88,502.55
2018,11,16,13,0,681.0,143.0,1.4,19.3,493.0,645.54,503.73
2018,11,16,13,15,669.5,140.5,1.35,19.4,473.5,631.84,493.53
2018,11,16,13,30,658.0,138.0,1.3,19.5,454.0,615.77,481.69
2018,11,16,13,45,641.5,133.5,1.2,19.55,428.0,592.0,463.89
2018,11,16,14,0,625.0,129.0,1.1,19.6,402.0,566.31,444.56
2018,11,16,14,15,601.5,123.5,1.0,19.45,370.0,533.42,419.99
2018,11,16,14,30,578.0,118.0,0.9,19.3,338.0,499.34,394.18
2018,11,16,14,45,545.5,111.0,0.8,19.1,302.0,455.93,360.95
2018,11,16,15,0,513.0,104.0,0.7,18.9,266.0,414.77,328.7
2018,11,16,15,15,468.5,94.0,0.7,18.9,226.5,364.37,288.86
2018,11,16,15,30,424.0,84.0,0.7,18.9,187.0,315.7,249.29
2018,11,16,15,45,349.5,72.0,0.7,17.95,145.5,253.49,198.86
2018,11,16,16,0,275.0,60.0,0.7,17.0,104.0,196.41,151.37
2018,11,16,16,15,169.5,43.5,0.7,16.6,68.0,122.04,89.31
2018,11,16,16,30,64.0,27.0,0.7,16.2,32.0,59.69,30.18
2018,11,16,16,45,36.0,14.5,0.7,15.8,17.0,24.11,0.0
2018,11,16,17,0,8.0,2.0,0.7,15.4,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.8,15.05,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,17,6,45,4.0,3.0,1.7,6.9,3.0,0.0,0.0
2018,11,17,7,0,8.0,6.0,1.7,6.9,6.0,5.9,0.0
2018,11,17,7,15,57.5,21.0,1.75,7.6,26.0,17.63,0.0
2018,11,17,7,30,107.0,36.0,1.8,8.3,46.0,33.88,19.42
2018,11,17,7,45,187.0,51.0,1.85,8.95,80.0,61.22,38.88
2018,11,17,8,0,267.0,66.0,1.9,9.6,114.0,96.8,65.11
2018,11,17,8,15,312.5,78.5,1.85,10.15,149.0,132.45,94.4
2018,11,17,8,30,358.0,91.0,1.8,10.7,184.0,172.36,128.36
2018,11,17,8,45,460.5,96.0,1.75,11.2,236.0,224.88,171.65
2018,11,17,9,0,563.0,101.0,1.7,11.7,288.0,287.57,223.78
2018,11,17,9,15,610.5,102.5,1.65,12.4,326.0,333.47,262.95
2018,11,17,9,30,658.0,104.0,1.6,13.1,364.0,382.12,303.6
2018,11,17,9,45,702.5,102.0,1.5,13.85,399.0,428.14,341.08
2018,11,17,10,0,747.0,100.0,1.4,14.6,434.0,475.68,378.65
2018,11,17,10,15,761.5,102.0,1.3,15.1,458.5,512.72,407.4
2018,11,17,10,30,776.0,104.0,1.2,15.6,483.0,548.53,434.32
2018,11,17,10,45,786.0,105.5,1.15,16.1,501.0,579.7,457.31
2018,11,17,11,0,796.0,107.0,1.1,16.6,519.0,607.65,477.36
2018,11,17,11,15,802.0,107.5,1.0,16.9,529.5,630.98,493.47
2018,11,17,11,30,808.0,108.0,0.9,17.2,540.0,651.85,507.36
2018,11,17,11,45,810.0,108.0,0.85,17.5,543.0,666.9,517.33
2018,11,17,12,0,812.0,108.0,0.8,17.8,546.0,679.14,525.16
2018,11,17,12,15,779.5,118.0,0.75,17.95,535.5,677.94,523.08
2018,11,17,12,30,747.0,128.0,0.7,18.1,525.0,671.46,517.43
2018,11,17,12,45,699.5,140.0,0.7,18.25,505.0,653.61,504.23
2018,11,17,13,0,652.0,152.0,0.7,18.4,485.0,632.88,489.03
2018,11,17,13,15,642.0,148.5,0.7,18.35,466.0,619.4,480.09
2018,11,17,13,30,632.0,145.0,0.7,18.3,447.0,603.6,469.29
2018,11,17,13,45,617.5,140.0,0.75,18.3,421.5,581.04,453.91
2018,11,17,14,0,603.0,135.0,0.8,18.3,396.0,556.57,436.88
2018,11,17,14,15,580.5,129.0,0.8,18.1,365.0,522.37,412.21
2018,11,17,14,30,558.0,123.0,0.8,17.9,334.0,489.43,387.96
2018,11,17,14,45,527.0,115.0,0.85,17.65,298.0,448.56,357.44
2018,11,17,15,0,496.0,107.0,0.9,17.4,262.0,407.75,326.06
2018,11,17,15,15,449.0,97.0,0.9,17.4,222.5,356.8,285.27
2018,11,17,15,30,402.0,87.0,0.9,17.4,183.0,307.8,244.98
2018,11,17,15,45,307.0,73.0,1.0,15.95,137.5,235.19,186.39
2018,11,17,16,0,212.0,59.0,1.1,14.5,92.0,163.04,126.85
2018,11,17,16,15,137.0,43.0,1.2,13.8,61.5,109.6,80.76
2018,11,17,16,30,62.0,27.0,1.3,13.1,31.0,58.87,28.32
2018,11,17,16,45,34.5,14.5,1.35,12.4,16.5,23.65,0.0
2018,11,17,17,0,7.0,2.0,1.4,11.7,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.4,11.4,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
