Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,6,45,18.0,3.5,0.9,7.15,3.5,0.0,0.0
2018,11,18,7,0,36.0,7.0,0.9,7.1,7.0,6.88,0.0
2018,11,18,7,15,128.5,21.5,1.05,7.7,32.0,17.09,0.0
2018,11,18,7,30,221.0,36.0,1.2,8.3,57.0,34.93,18.38
2018,11,18,7,45,306.0,49.0,1.3,8.85,94.5,67.14,39.45
2018,11,18,8,0,391.0,62.0,1.4,9.4,132.0,108.02,69.06
2018,11,18,8,15,319.0,77.0,1.5,9.9,144.0,131.25,92.99
2018,11,18,8,30,247.0,92.0,1.6,10.4,156.0,146.21,110.35
2018,11,18,8,45,282.5,106.5,1.65,10.9,190.5,183.36,142.25
2018,11,18,9,0,318.0,121.0,1.7,11.4,225.0,223.52,176.59
2018,11,18,9,15,459.0,117.0,1.75,11.95,286.5,288.91,229.75
2018,11,18,9,30,600.0,113.0,1.8,12.5,348.0,365.3,291.81
2018,11,18,9,45,641.0,115.5,1.8,13.0,384.0,411.95,330.36
2018,11,18,10,0,682.0,118.0,1.8,13.5,420.0,460.13,369.4
2018,11,18,10,15,698.5,120.0,1.8,14.05,444.5,496.1,398.1
2018,11,18,10,30,715.0,122.0,1.8,14.6,469.0,531.13,425.44
2018,11,18,10,45,727.0,124.0,1.8,15.1,487.5,562.38,449.34
2018,11,18,11,0,739.0,126.0,1.8,15.6,506.0,591.98,471.49
2018,11,18,11,15,745.5,126.5,1.75,16.0,516.5,614.68,488.01
2018,11,18,11,30,752.0,127.0,1.7,16.4,527.0,635.12,502.56
2018,11,18,11,45,755.0,127.0,1.7,16.8,530.0,650.29,513.34
2018,11,18,12,0,758.0,127.0,1.7,17.2,533.0,662.85,522.11
2018,11,18,12,15,734.5,133.5,1.65,17.4,524.0,661.59,520.38
2018,11,18,12,30,711.0,140.0,1.6,17.6,515.0,657.29,516.51
2018,11,18,12,45,676.0,147.0,1.55,17.8,497.0,642.69,505.03
2018,11,18,13,0,641.0,154.0,1.5,18.0,479.0,625.43,491.65
2018,11,18,13,15,629.0,151.0,1.4,18.05,460.0,611.23,480.92
2018,11,18,13,30,617.0,148.0,1.3,18.1,441.0,594.77,468.42
2018,11,18,13,45,600.0,143.0,1.25,18.15,415.0,568.64,449.14
2018,11,18,14,0,583.0,138.0,1.2,18.2,389.0,543.24,430.19
2018,11,18,14,15,555.5,131.5,1.15,17.95,356.0,508.13,404.11
2018,11,18,14,30,528.0,125.0,1.1,17.7,323.0,472.3,377.06
2018,11,18,14,45,483.5,114.5,1.05,17.5,281.5,421.69,338.03
2018,11,18,15,0,439.0,104.0,1.0,17.3,240.0,372.0,298.92
2018,11,18,15,15,408.5,95.0,1.0,17.3,207.5,332.69,266.96
2018,11,18,15,30,378.0,86.0,1.0,17.3,175.0,294.33,234.75
2018,11,18,15,45,322.5,72.0,1.05,16.05,137.5,240.32,190.32
2018,11,18,16,0,267.0,58.0,1.1,14.8,100.0,189.94,147.59
2018,11,18,16,15,189.5,42.0,1.15,14.3,67.0,133.36,98.21
2018,11,18,16,30,112.0,26.0,1.2,13.8,34.0,78.12,36.07
2018,11,18,16,45,59.0,13.5,1.3,13.3,17.5,29.25,0.0
2018,11,18,17,0,6.0,1.0,1.4,12.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.4,12.55,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,19,6,45,12.0,3.0,1.6,8.05,3.0,0.0,0.0
2018,11,19,7,0,24.0,6.0,1.6,8.1,6.0,5.9,0.0
2018,11,19,7,15,73.0,19.5,1.7,8.7,25.0,16.39,0.0
2018,11,19,7,30,122.0,33.0,1.8,9.3,44.0,30.82,16.31
2018,11,19,7,45,170.0,47.5,1.95,9.85,72.0,55.7,34.8
2018,11,19,8,0,218.0,62.0,2.1,10.4,100.0,85.56,57.49
2018,11,19,8,15,240.0,76.0,2.1,10.95,128.0,115.23,82.47
2018,11,19,8,30,262.0,90.0,2.1,11.5,156.0,146.92,109.95
2018,11,19,8,45,311.0,101.0,2.15,12.05,192.5,186.12,143.15
2018,11,19,9,0,360.0,112.0,2.2,12.6,229.0,228.77,179.39
2018,11,19,9,15,447.0,114.5,2.2,13.25,276.5,280.63,222.39
2018,11,19,9,30,534.0,117.0,2.2,13.9,324.0,339.01,270.45
2018,11,19,9,45,615.5,112.0,2.25,14.55,368.5,395.02,316.3
2018,11,19,10,0,697.0,107.0,2.3,15.2,413.0,453.99,363.84
2018,11,19,10,15,714.5,109.0,2.25,15.75,438.0,490.82,393.22
2018,11,19,10,30,732.0,111.0,2.2,16.3,463.0,526.76,421.25
2018,11,19,10,45,745.5,111.0,2.15,16.85,481.0,557.12,444.38
2018,11,19,11,0,759.0,111.0,2.1,17.4,499.0,585.83,465.75
2018,11,19,11,15,727.5,121.0,2.1,17.7,498.5,595.2,472.42
2018,11,19,11,30,696.0,131.0,2.1,18.0,498.0,600.84,476.19
2018,11,19,11,45,654.5,138.0,2.05,18.3,484.5,593.18,469.71
2018,11,19,12,0,613.0,145.0,2.0,18.6,471.0,582.02,460.61
2018,11,19,12,15,617.0,141.5,1.95,18.75,467.5,587.72,464.95
2018,11,19,12,30,621.0,138.0,1.9,18.9,464.0,591.13,467.42
2018,11,19,12,45,624.0,134.0,1.85,19.05,455.0,590.98,467.24
2018,11,19,13,0,627.0,130.0,1.8,19.2,446.0,588.44,465.29
2018,11,19,13,15,588.5,135.0,1.7,19.2,422.5,564.95,447.14
2018,11,19,13,30,550.0,140.0,1.6,19.2,399.0,536.7,425.56
2018,11,19,13,45,473.5,146.0,1.55,19.25,360.5,487.08,387.41
2018,11,19,14,0,397.0,152.0,1.5,19.3,322.0,437.95,349.26
2018,11,19,14,15,309.0,151.5,1.4,19.15,277.5,367.85,294.63
2018,11,19,14,30,221.0,151.0,1.3,19.0,233.0,309.13,247.88
2018,11,19,14,45,135.0,129.0,1.15,18.85,177.5,222.22,178.23
2018,11,19,15,0,49.0,107.0,1.0,18.7,122.0,140.48,111.33
2018,11,19,15,15,25.5,88.0,1.0,18.7,95.5,106.29,83.12
2018,11,19,15,30,2.0,69.0,1.0,18.7,69.0,70.1,52.89
2018,11,19,15,45,21.5,56.0,0.9,17.55,59.0,68.43,51.42
2018,11,19,16,0,41.0,43.0,0.8,16.4,49.0,66.66,49.2
2018,11,19,16,15,25.0,29.5,0.75,16.2,33.0,39.79,25.88
2018,11,19,16,30,9.0,16.0,0.7,16.0,17.0,18.51,3.76
2018,11,19,16,45,9.0,8.5,0.65,15.75,9.0,10.78,0.0
2018,11,19,17,0,9.0,1.0,0.6,15.5,1.0,0.0,0.0
2018,11,19,17,15,4.5,0.5,0.6,15.35,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,20,6,45,9.5,2.0,1.6,7.15,2.0,0.0,0.0
2018,11,20,7,0,19.0,4.0,1.6,7.2,4.0,3.93,0.0
2018,11,20,7,15,127.5,18.5,1.7,7.85,28.5,18.18,0.0
2018,11,20,7,30,236.0,33.0,1.8,8.5,53.0,31.14,15.06
2018,11,20,7,45,312.0,43.5,1.85,9.2,86.5,60.72,34.03
2018,11,20,8,0,388.0,54.0,1.9,9.9,120.0,98.66,61.15
2018,11,20,8,15,399.5,66.5,1.9,10.45,151.0,133.22,90.84
2018,11,20,8,30,411.0,79.0,1.9,11.0,182.0,169.32,123.21
2018,11,20,8,45,532.0,79.0,1.85,11.55,235.5,224.49,168.39
2018,11,20,9,0,653.0,79.0,1.8,12.1,289.0,289.05,222.08
2018,11,20,9,15,670.5,85.5,1.7,12.8,322.5,332.43,260.23
2018,11,20,9,30,688.0,92.0,1.6,13.5,356.0,375.92,297.38
2018,11,20,9,45,639.0,107.0,1.55,14.15,367.5,398.45,317.41
2018,11,20,10,0,590.0,122.0,1.5,14.8,379.0,415.65,332.11
2018,11,20,10,15,593.0,127.0,1.5,15.25,398.0,444.45,355.45
2018,11,20,10,30,596.0,132.0,1.5,15.7,417.0,471.78,376.96
2018,11,20,10,45,605.5,133.0,1.55,16.15,431.5,497.15,396.81
2018,11,20,11,0,615.0,134.0,1.6,16.6,446.0,521.1,415.22
2018,11,20,11,15,592.5,144.5,1.7,16.8,450.0,533.4,424.75
2018,11,20,11,30,570.0,155.0,1.8,17.0,454.0,540.14,430.04
2018,11,20,11,45,603.0,145.5,1.95,17.15,463.5,565.15,450.14
2018,11,20,12,0,636.0,136.0,2.1,17.3,473.0,586.06,467.04
2018,11,20,12,15,617.0,140.0,2.1,17.35,464.5,584.28,465.57
2018,11,20,12,30,598.0,144.0,2.1,17.4,456.0,579.95,462.31
2018,11,20,12,45,574.5,147.0,2.15,17.45,441.0,569.07,454.32
2018,11,20,13,0,551.0,150.0,2.2,17.5,426.0,553.09,442.54
2018,11,20,13,15,519.0,150.5,2.15,17.45,402.5,529.99,424.96
2018,11,20,13,30,487.0,151.0,2.1,17.4,379.0,505.49,406.2
2018,11,20,13,45,538.0,131.0,2.1,17.35,370.0,511.25,412.09
2018,11,20,14,0,589.0,111.0,2.1,17.3,361.0,517.22,417.62
2018,11,20,14,15,624.5,96.5,2.0,17.15,343.5,512.14,414.02
2018,11,20,14,30,660.0,82.0,1.9,17.0,326.0,503.08,407.03
2018,11,20,14,45,554.0,87.0,1.85,16.9,277.5,431.44,350.01
2018,11,20,15,0,448.0,92.0,1.8,16.8,229.0,360.98,293.21
2018,11,20,15,15,328.0,89.0,1.8,16.8,181.5,282.96,229.31
2018,11,20,15,30,208.0,86.0,1.8,16.8,134.0,205.27,164.83
2018,11,20,15,45,179.0,70.5,1.4,15.95,106.0,167.96,133.01
2018,11,20,16,0,150.0,55.0,1.0,15.1,78.0,132.44,102.01
2018,11,20,16,15,112.5,39.5,0.95,14.85,53.5,95.93,69.06
2018,11,20,16,30,75.0,24.0,0.9,14.6,29.0,57.8,20.73
2018,11,20,16,45,46.0,13.5,0.85,14.35,15.5,25.6,0.0
2018,11,20,17,0,17.0,3.0,0.8,14.1,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.5,0.75,14.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,2.35,12.85,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,2.4,12.9,1.0,0.98,0.0
2018,11,21,7,15,2.0,6.0,2.5,13.0,6.0,5.9,0.0
2018,11,21,7,30,0.0,11.0,2.6,13.1,11.0,10.6,1.92
2018,11,21,7,45,0.0,16.0,2.65,13.15,16.0,15.43,7.09
2018,11,21,8,0,0.0,21.0,2.7,13.2,21.0,20.26,11.47
2018,11,21,8,15,0.0,20.5,2.7,13.25,20.5,19.77,11.24
2018,11,21,8,30,0.0,20.0,2.7,13.3,20.0,19.29,10.92
2018,11,21,8,45,0.0,22.0,2.7,13.4,22.0,21.22,12.61
2018,11,21,9,0,0.0,24.0,2.7,13.5,24.0,23.16,14.27
2018,11,21,9,15,0.0,31.5,2.7,13.7,31.5,30.41,20.45
2018,11,21,9,30,0.0,39.0,2.7,13.9,39.0,37.66,26.59
2018,11,21,9,45,0.0,37.5,2.75,14.1,37.5,36.21,25.28
2018,11,21,10,0,0.0,36.0,2.8,14.3,36.0,34.76,23.98
2018,11,21,10,15,0.0,33.5,2.9,14.5,33.5,32.35,21.87
2018,11,21,10,30,0.0,31.0,3.0,14.7,31.0,29.94,19.77
2018,11,21,10,45,0.0,41.0,3.15,14.95,41.0,39.61,27.88
2018,11,21,11,0,0.0,51.0,3.3,15.2,51.0,49.29,35.95
2018,11,21,11,15,0.5,71.5,3.35,15.3,72.0,69.45,52.78
2018,11,21,11,30,1.0,92.0,3.4,15.4,93.0,89.74,69.61
2018,11,21,11,45,1.0,99.5,3.45,15.5,100.5,97.2,75.73
2018,11,21,12,0,1.0,107.0,3.5,15.6,108.0,104.71,81.9
2018,11,21,12,15,0.5,97.5,3.4,15.6,98.0,94.93,73.8
2018,11,21,12,30,0.0,88.0,3.3,15.6,88.0,85.15,65.71
2018,11,21,12,45,1.0,90.0,3.2,15.55,90.5,87.85,68.05
2018,11,21,13,0,2.0,92.0,3.1,15.5,93.0,90.57,70.41
2018,11,21,13,15,9.5,110.5,3.0,15.5,115.0,114.44,90.52
2018,11,21,13,30,17.0,129.0,2.9,15.5,137.0,138.72,110.85
2018,11,21,13,45,36.0,126.5,2.75,15.5,142.0,153.38,123.55
2018,11,21,14,0,55.0,124.0,2.6,15.5,147.0,162.95,132.0
2018,11,21,14,15,41.5,116.0,2.55,15.45,132.5,145.53,117.43
2018,11,21,14,30,28.0,108.0,2.5,15.4,118.0,128.59,103.22
2018,11,21,14,45,38.0,104.5,2.4,15.35,117.0,130.87,105.37
2018,11,21,15,0,48.0,101.0,2.3,15.3,116.0,132.85,107.07
2018,11,21,15,15,110.0,89.5,2.3,15.3,117.0,157.43,127.75
2018,11,21,15,30,172.0,78.0,2.3,15.3,118.0,177.79,143.73
2018,11,21,15,45,136.5,63.5,1.9,14.75,91.0,140.06,111.03
2018,11,21,16,0,101.0,49.0,1.5,14.2,64.0,104.68,80.21
2018,11,21,16,15,142.0,34.5,1.4,13.65,48.0,106.1,76.78
2018,11,21,16,30,183.0,20.0,1.3,13.1,32.0,91.9,31.57
2018,11,21,16,45,103.5,11.5,1.2,12.5,17.0,38.92,0.0
2018,11,21,17,0,24.0,3.0,1.1,11.9,2.0,0.0,0.0
2018,11,21,17,15,12.0,1.5,1.1,11.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,22,6,45,14.5,2.0,1.7,10.95,2.0,0.0,0.0
2018,11,22,7,0,29.0,4.0,1.7,11.0,4.0,3.93,0.0
2018,11,22,7,15,165.0,16.0,1.75,11.4,28.0,15.73,0.0
2018,11,22,7,30,301.0,28.0,1.8,11.8,52.0,26.58,10.68
2018,11,22,7,45,425.0,35.0,1.9,12.2,92.0,58.63,28.34
2018,11,22,8,0,549.0,42.0,2.0,12.6,132.0,103.29,57.42
2018,11,22,8,15,466.0,53.0,2.1,12.85,144.5,129.65,83.93
2018,11,22,8,30,383.0,64.0,2.2,13.1,157.0,146.25,103.78
2018,11,22,8,45,251.5,90.5,2.3,13.3,156.0,156.16,118.97
2018,11,22,9,0,120.0,117.0,2.4,13.5,155.0,152.89,121.09
2018,11,22,9,15,169.0,133.0,2.55,13.75,193.0,192.37,153.82
2018,11,22,9,30,218.0,149.0,2.7,14.0,231.0,238.21,191.76
2018,11,22,9,45,239.5,159.0,2.8,14.25,256.0,267.79,216.49
2018,11,22,10,0,261.0,169.0,2.9,14.5,281.0,298.52,241.97
2018,11,22,10,15,284.0,177.5,3.0,14.8,305.5,329.41,267.29
2018,11,22,10,30,307.0,186.0,3.1,15.1,330.0,361.11,293.0
2018,11,22,10,45,311.0,192.5,3.25,15.35,343.5,380.45,308.65
2018,11,22,11,0,315.0,199.0,3.4,15.6,357.0,399.12,323.62
2018,11,22,11,15,330.5,199.5,3.55,15.7,368.0,417.72,338.86
2018,11,22,11,30,346.0,200.0,3.7,15.8,379.0,435.85,353.66
2018,11,22,11,45,328.0,203.5,3.85,15.9,374.0,434.74,352.77
2018,11,22,12,0,310.0,207.0,4.0,16.0,369.0,432.04,350.63
2018,11,22,12,15,262.5,213.5,4.1,15.95,350.0,411.35,333.84
2018,11,22,12,30,215.0,220.0,4.2,15.9,331.0,381.97,310.19
2018,11,22,12,45,222.5,215.0,4.3,15.85,327.5,383.19,311.91
2018,11,22,13,0,230.0,210.0,4.4,15.8,324.0,383.64,312.91
2018,11,22,13,15,143.0,198.0,4.45,15.65,268.0,311.61,254.04
2018,11,22,13,30,56.0,186.0,4.5,15.5,212.0,232.85,188.84
2018,11,22,13,45,83.0,177.0,4.55,15.4,213.0,240.96,196.62
2018,11,22,14,0,110.0,168.0,4.6,15.3,214.0,255.45,209.34
2018,11,22,14,15,84.0,153.5,4.6,15.15,187.0,214.86,175.84
2018,11,22,14,30,58.0,139.0,4.6,15.0,160.0,182.45,148.83
2018,11,22,14,45,70.5,120.5,4.6,14.8,143.5,168.19,137.41
2018,11,22,15,0,83.0,102.0,4.6,14.6,127.0,159.37,130.19
2018,11,22,15,15,111.0,94.0,4.6,14.6,122.5,163.48,133.41
2018,11,22,15,30,139.0,86.0,4.6,14.6,118.0,165.87,134.49
2018,11,22,15,45,113.0,69.5,4.45,14.25,92.0,131.61,104.55
2018,11,22,16,0,87.0,53.0,4.3,13.9,66.0,98.93,75.77
2018,11,22,16,15,66.0,37.5,4.3,13.75,45.5,71.14,50.03
2018,11,22,16,30,45.0,22.0,4.3,13.6,25.0,41.34,9.54
2018,11,22,16,45,27.0,12.0,4.3,13.45,13.5,18.97,0.0
2018,11,22,17,0,9.0,2.0,4.3,13.3,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.35,13.35,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.9,12.7,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,2.0,12.8,3.0,0.0,0.0
2018,11,23,7,15,7.0,9.0,2.15,12.9,9.0,8.85,0.0
2018,11,23,7,30,0.0,15.0,2.3,13.0,15.0,14.47,4.27
2018,11,23,7,45,0.0,27.0,2.4,13.15,27.0,26.07,15.71
2018,11,23,8,0,0.0,39.0,2.5,13.3,39.0,37.63,26.01
2018,11,23,8,15,0.0,50.0,2.65,13.45,50.0,48.23,35.34
2018,11,23,8,30,0.0,61.0,2.8,13.6,61.0,58.87,44.61
2018,11,23,8,45,0.0,52.5,2.9,13.8,52.5,50.72,37.77
2018,11,23,9,0,0.0,44.0,3.0,14.0,44.0,42.49,30.75
2018,11,23,9,15,0.0,35.5,3.15,14.2,35.5,34.27,23.7
2018,11,23,9,30,0.0,27.0,3.3,14.4,27.0,26.06,16.64
2018,11,23,9,45,0.0,31.0,3.4,14.55,31.0,29.93,19.9
2018,11,23,10,0,0.0,35.0,3.5,14.7,35.0,33.8,23.13
2018,11,23,10,15,0.0,37.5,3.65,14.85,37.5,36.22,25.12
2018,11,23,10,30,0.0,40.0,3.8,15.0,40.0,38.64,27.1
2018,11,23,10,45,0.0,42.5,3.95,15.15,42.5,41.06,29.08
2018,11,23,11,0,0.0,45.0,4.1,15.3,45.0,43.48,31.06
2018,11,23,11,15,0.0,49.5,4.15,15.35,49.5,47.83,34.69
2018,11,23,11,30,0.0,54.0,4.2,15.4,54.0,52.19,38.31
2018,11,23,11,45,0.0,53.5,4.3,15.45,53.5,51.71,37.88
2018,11,23,12,0,0.0,53.0,4.4,15.5,53.0,51.22,37.46
2018,11,23,12,15,0.0,57.5,4.4,15.55,57.5,55.58,41.11
2018,11,23,12,30,0.0,62.0,4.4,15.6,62.0,59.94,44.76
2018,11,23,12,45,1.0,66.5,4.4,15.6,67.0,64.97,49.03
2018,11,23,13,0,2.0,71.0,4.4,15.6,72.0,70.0,53.31
2018,11,23,13,15,3.5,78.5,4.4,15.65,80.0,78.26,60.31
2018,11,23,13,30,5.0,86.0,4.4,15.7,88.0,86.64,67.41
2018,11,23,13,45,3.5,64.5,4.35,15.7,66.0,64.62,49.02
2018,11,23,14,0,2.0,43.0,4.3,15.7,44.0,42.8,30.68
2018,11,23,14,15,6.0,64.5,4.25,15.65,67.0,66.02,50.45
2018,11,23,14,30,10.0,86.0,4.2,15.6,90.0,90.12,70.85
2018,11,23,14,45,15.0,86.5,4.2,15.55,91.5,93.79,74.07
2018,11,23,15,0,20.0,87.0,4.2,15.5,93.0,101.38,80.48
2018,11,23,15,15,19.5,70.5,4.2,15.5,75.5,82.8,64.7
2018,11,23,15,30,19.0,54.0,4.2,15.5,58.0,64.13,48.69
2018,11,23,15,45,30.5,42.5,4.15,15.3,47.5,56.36,41.71
2018,11,23,16,0,42.0,31.0,4.1,15.1,37.0,51.78,36.98
2018,11,23,16,15,25.0,21.5,4.05,15.05,24.5,33.82,20.77
2018,11,23,16,30,8.0,12.0,4.0,15.0,12.0,14.13,0.0
2018,11,23,16,45,8.0,7.0,4.0,14.9,7.0,9.0,0.0
2018,11,23,17,0,8.0,2.0,4.0,14.8,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,3.9,14.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,6,45,11.5,1.0,1.8,12.05,1.0,0.0,0.0
2018,11,24,7,0,23.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,11,24,7,15,145.0,12.0,1.95,12.3,22.0,11.8,0.0
2018,11,24,7,30,267.0,22.0,2.1,12.6,42.0,18.8,6.46
2018,11,24,7,45,334.5,30.0,2.25,12.85,71.5,46.16,21.44
2018,11,24,8,0,402.0,38.0,2.4,13.1,101.0,80.13,44.39
2018,11,24,8,15,366.5,47.0,2.4,13.35,117.5,105.07,67.31
2018,11,24,8,30,331.0,56.0,2.4,13.6,134.0,125.25,87.76
2018,11,24,8,45,166.5,77.5,2.45,13.8,117.0,119.96,90.98
2018,11,24,9,0,2.0,99.0,2.5,14.0,100.0,96.47,76.36
2018,11,24,9,15,3.5,106.0,2.5,14.35,107.5,104.06,82.61
2018,11,24,9,30,5.0,113.0,2.5,14.7,115.0,111.76,88.84
2018,11,24,9,45,18.0,136.5,2.5,15.05,144.0,140.91,112.78
2018,11,24,10,0,31.0,160.0,2.5,15.4,173.0,173.81,139.57
2018,11,24,10,15,65.0,179.0,2.45,15.75,208.5,211.99,170.55
2018,11,24,10,30,99.0,198.0,2.4,16.1,244.0,252.56,203.2
2018,11,24,10,45,119.5,204.5,2.35,16.45,262.0,278.81,224.02
2018,11,24,11,0,140.0,211.0,2.3,16.8,280.0,301.92,242.28
2018,11,24,11,15,195.5,211.5,2.2,17.0,310.0,340.64,273.4
2018,11,24,11,30,251.0,212.0,2.1,17.2,340.0,386.96,309.96
2018,11,24,11,45,209.5,220.0,2.05,17.35,327.5,368.0,294.23
2018,11,24,12,0,168.0,228.0,2.0,17.5,315.0,353.24,281.87
2018,11,24,12,15,165.5,223.5,1.95,17.55,308.5,349.38,278.98
2018,11,24,12,30,163.0,219.0,1.9,17.6,302.0,344.9,275.55
2018,11,24,12,45,338.0,186.5,1.85,17.65,353.5,435.72,349.53
2018,11,24,13,0,513.0,154.0,1.8,17.7,405.0,526.28,420.79
2018,11,24,13,15,625.5,120.5,1.8,17.65,415.0,566.29,452.52
2018,11,24,13,30,738.0,87.0,1.8,17.6,425.0,595.7,476.48
2018,11,24,13,45,713.5,86.5,1.75,17.55,398.5,573.16,459.03
2018,11,24,14,0,689.0,86.0,1.7,17.5,372.0,546.62,438.82
2018,11,24,14,15,732.0,74.5,1.7,17.35,357.0,544.65,438.09
2018,11,24,14,30,775.0,63.0,1.7,17.2,342.0,540.83,435.22
2018,11,24,14,45,697.0,66.5,1.7,17.05,297.5,481.37,388.46
2018,11,24,15,0,619.0,70.0,1.7,16.9,253.0,426.85,344.73
2018,11,24,15,15,436.0,73.5,1.7,16.9,193.5,316.53,255.67
2018,11,24,15,30,253.0,77.0,1.7,16.9,134.0,214.04,171.43
2018,11,24,15,45,349.0,59.5,1.7,16.0,120.0,233.75,185.11
2018,11,24,16,0,445.0,42.0,1.7,15.1,106.0,239.29,184.16
2018,11,24,16,15,335.0,32.5,1.8,14.65,71.0,171.82,122.84
2018,11,24,16,30,225.0,23.0,1.9,14.2,36.0,105.77,20.98
2018,11,24,16,45,116.5,12.0,1.95,13.7,18.5,42.51,0.0
2018,11,24,17,0,8.0,1.0,2.0,13.2,1.0,0.0,0.0
2018,11,24,17,15,4.0,0.5,2.0,13.05,0.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,6,45,10.5,0.5,0.85,10.35,0.5,0.0,0.0
2018,11,25,7,0,21.0,1.0,0.9,10.2,1.0,0.0,0.0
2018,11,25,7,15,88.0,13.0,0.85,10.6,18.5,12.78,0.0
2018,11,25,7,30,155.0,25.0,0.8,11.0,36.0,20.19,6.39
2018,11,25,7,45,303.5,34.0,0.75,11.35,74.5,47.41,23.76
2018,11,25,8,0,452.0,43.0,0.7,11.7,113.0,89.23,50.09
2018,11,25,8,15,559.0,45.5,0.7,12.2,158.0,132.94,82.22
2018,11,25,8,30,666.0,48.0,0.7,12.7,203.0,187.27,125.86
2018,11,25,8,45,711.5,51.0,0.75,13.15,243.5,235.0,167.89
2018,11,25,9,0,757.0,54.0,0.8,13.6,284.0,285.77,212.58
2018,11,25,9,15,781.5,56.0,0.8,14.1,319.0,330.87,252.49
2018,11,25,9,30,806.0,58.0,0.8,14.6,354.0,376.39,291.72
2018,11,25,9,45,822.0,61.0,0.85,15.05,384.5,419.44,328.26
2018,11,25,10,0,838.0,64.0,0.9,15.5,415.0,461.68,363.11
2018,11,25,10,15,850.5,65.0,0.9,15.85,439.5,497.73,392.22
2018,11,25,10,30,863.0,66.0,0.9,16.2,464.0,533.12,420.01
2018,11,25,10,45,871.0,67.5,0.95,16.55,482.0,564.73,444.64
2018,11,25,11,0,879.0,69.0,1.0,16.9,500.0,594.09,467.1
2018,11,25,11,15,883.5,70.0,1.0,17.05,511.0,618.36,485.34
2018,11,25,11,30,888.0,71.0,1.0,17.2,522.0,639.91,501.31
2018,11,25,11,45,875.0,74.5,1.0,17.4,521.5,650.15,508.65
2018,11,25,12,0,862.0,78.0,1.0,17.6,521.0,660.24,515.73
2018,11,25,12,15,876.0,73.5,1.0,17.65,520.5,669.66,523.01
2018,11,25,12,30,890.0,69.0,1.0,17.7,520.0,679.3,529.89
2018,11,25,12,45,887.0,68.0,0.95,17.75,508.5,678.39,528.79
2018,11,25,13,0,884.0,67.0,0.9,17.8,497.0,674.31,525.65
2018,11,25,13,15,843.5,71.0,0.9,17.9,469.0,651.85,509.91
2018,11,25,13,30,803.0,75.0,0.9,18.0,441.0,623.15,489.13
2018,11,25,13,45,821.5,68.0,0.85,18.05,424.0,617.76,485.32
2018,11,25,14,0,840.0,61.0,0.8,18.1,407.0,604.9,475.74
2018,11,25,14,15,753.0,70.0,0.85,18.05,362.5,550.88,435.68
2018,11,25,14,30,666.0,79.0,0.9,18.0,318.0,496.34,394.66
2018,11,25,14,45,642.5,73.0,0.9,17.9,283.5,459.7,366.64
2018,11,25,15,0,619.0,67.0,0.9,17.8,249.0,422.31,336.97
2018,11,25,15,15,508.5,67.5,0.9,17.8,202.5,348.29,277.68
2018,11,25,15,30,398.0,68.0,0.9,17.8,156.0,277.9,220.26
2018,11,25,15,45,347.5,57.5,0.8,17.05,122.5,230.2,180.09
2018,11,25,16,0,297.0,47.0,0.7,16.3,89.0,185.74,141.41
2018,11,25,16,15,255.0,34.0,0.8,15.9,61.0,144.85,102.12
2018,11,25,16,30,213.0,21.0,0.9,15.5,33.0,99.75,13.92
2018,11,25,16,45,106.5,10.5,1.0,15.05,16.5,38.3,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,1.6,9.4,1.0,0.0,0.0
2018,11,26,7,0,23.0,3.0,1.6,9.5,2.0,0.0,0.0
2018,11,26,7,15,70.0,14.0,1.7,9.9,17.5,13.76,0.0
2018,11,26,7,30,117.0,25.0,1.8,10.3,33.0,19.67,4.78
2018,11,26,7,45,163.5,39.0,1.9,10.7,59.0,43.3,24.73
2018,11,26,8,0,210.0,53.0,2.0,11.1,85.0,71.6,45.74
2018,11,26,8,15,239.5,67.0,1.95,11.4,114.0,101.89,70.42
2018,11,26,8,30,269.0,81.0,1.9,11.7,143.0,134.28,98.0
2018,11,26,8,45,262.0,97.0,1.85,12.05,166.5,162.24,123.62
2018,11,26,9,0,255.0,113.0,1.8,12.4,190.0,189.28,148.13
2018,11,26,9,15,222.5,127.5,1.8,12.85,200.5,205.14,163.28
2018,11,26,9,30,190.0,142.0,1.8,13.3,211.0,215.61,173.23
2018,11,26,9,45,145.5,157.5,1.75,13.75,213.0,220.85,178.21
2018,11,26,10,0,101.0,173.0,1.7,14.2,215.0,219.47,177.13
2018,11,26,10,15,114.0,182.0,1.65,14.7,232.0,242.71,195.78
2018,11,26,10,30,127.0,191.0,1.6,15.2,249.0,263.56,212.23
2018,11,26,10,45,218.0,194.5,1.55,15.7,299.0,322.64,259.67
2018,11,26,11,0,309.0,198.0,1.5,16.2,349.0,391.1,313.38
2018,11,26,11,15,407.5,179.5,1.45,16.5,383.0,445.18,355.71
2018,11,26,11,30,506.0,161.0,1.4,16.8,417.0,496.73,395.66
2018,11,26,11,45,441.5,177.5,1.4,17.15,402.0,482.6,383.48
2018,11,26,12,0,377.0,194.0,1.4,17.5,387.0,458.47,364.19
2018,11,26,12,15,400.0,189.5,1.35,17.55,392.5,480.57,381.3
2018,11,26,12,30,423.0,185.0,1.3,17.6,398.0,494.8,392.19
2018,11,26,12,45,321.5,196.5,1.25,17.65,356.5,434.33,344.91
2018,11,26,13,0,220.0,208.0,1.2,17.7,315.0,372.88,296.61
2018,11,26,13,15,311.0,184.5,1.1,17.5,329.0,414.46,330.81
2018,11,26,13,30,402.0,161.0,1.0,17.3,343.0,454.13,362.22
2018,11,26,13,45,440.0,140.5,0.85,17.05,329.5,451.8,360.67
2018,11,26,14,0,478.0,120.0,0.7,16.8,316.0,446.41,356.9
2018,11,26,14,15,611.0,92.0,0.7,16.6,322.5,490.89,392.18
2018,11,26,14,30,744.0,64.0,0.7,16.4,329.0,520.98,415.35
2018,11,26,14,45,584.5,78.0,0.65,16.2,272.5,431.93,345.55
2018,11,26,15,0,425.0,92.0,0.6,16.0,216.0,344.17,276.34
2018,11,26,15,15,317.5,87.0,0.6,16.0,172.0,272.32,218.57
2018,11,26,15,30,210.0,82.0,0.6,16.0,128.0,199.99,159.3
2018,11,26,15,45,219.5,65.0,0.6,15.65,104.0,177.44,139.43
2018,11,26,16,0,229.0,48.0,0.6,15.3,80.0,160.31,122.4
2018,11,26,16,15,170.0,34.5,0.6,15.1,53.5,115.86,81.22
2018,11,26,16,30,111.0,21.0,0.6,14.9,27.0,67.89,4.18
2018,11,26,16,45,55.5,10.5,0.65,14.7,13.5,24.86,0.0
2018,11,26,17,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,1.7,10.75,2.0,1.97,0.0
2018,11,27,7,30,0.0,4.0,1.8,11.1,4.0,3.85,0.0
2018,11,27,7,45,0.0,5.0,1.85,11.45,5.0,4.82,0.0
2018,11,27,8,0,0.0,6.0,1.9,11.8,6.0,5.78,0.0
2018,11,27,8,15,0.0,8.0,2.05,12.15,8.0,7.71,0.94
2018,11,27,8,30,0.0,10.0,2.2,12.5,10.0,9.64,2.64
2018,11,27,8,45,0.0,25.5,2.35,12.85,25.5,24.6,15.55
2018,11,27,9,0,0.0,41.0,2.5,13.2,41.0,39.59,28.39
2018,11,27,9,15,0.0,32.5,2.6,13.45,32.5,31.37,21.31
2018,11,27,9,30,0.0,24.0,2.7,13.7,24.0,23.16,14.24
2018,11,27,9,45,0.0,28.0,2.8,13.95,28.0,27.03,17.5
2018,11,27,10,0,0.0,32.0,2.9,14.2,32.0,30.9,20.74
2018,11,27,10,15,8.5,80.0,3.0,14.3,84.0,81.58,63.6
2018,11,27,10,30,17.0,128.0,3.1,14.4,136.0,133.88,107.18
2018,11,27,10,45,8.5,81.5,3.2,14.55,85.5,83.54,64.99
2018,11,27,11,0,0.0,35.0,3.3,14.7,35.0,33.81,23.0
2018,11,27,11,15,0.0,50.5,3.35,14.7,50.5,48.8,35.64
2018,11,27,11,30,0.0,66.0,3.4,14.7,66.0,63.81,48.22
2018,11,27,11,45,0.0,56.5,3.45,14.7,56.5,54.61,40.47
2018,11,27,12,0,0.0,47.0,3.5,14.7,47.0,45.42,32.74
2018,11,27,12,15,0.0,47.5,3.45,14.7,47.5,45.9,33.16
2018,11,27,12,30,0.0,48.0,3.4,14.7,48.0,46.38,33.58
2018,11,27,12,45,0.0,49.0,3.35,14.7,49.0,47.35,34.42
2018,11,27,13,0,0.0,50.0,3.3,14.7,50.0,48.31,35.26
2018,11,27,13,15,0.0,57.5,3.15,14.7,57.5,55.57,41.42
2018,11,27,13,30,0.0,65.0,3.0,14.7,65.0,62.83,47.59
2018,11,27,13,45,1.5,78.0,2.9,14.7,78.5,76.39,59.1
2018,11,27,14,0,3.0,91.0,2.8,14.7,92.0,90.68,71.21
2018,11,27,14,15,9.5,98.5,2.65,14.65,102.0,102.75,81.58
2018,11,27,14,30,16.0,106.0,2.5,14.6,112.0,115.05,92.08
2018,11,27,14,45,8.0,92.0,2.3,14.5,95.0,95.91,75.92
2018,11,27,15,0,0.0,78.0,2.1,14.4,78.0,77.16,60.04
2018,11,27,15,15,0.0,67.0,2.1,14.4,67.0,66.14,50.66
2018,11,27,15,30,0.0,56.0,2.1,14.4,56.0,55.12,41.15
2018,11,27,15,45,0.0,41.5,1.8,14.15,41.5,40.18,28.27
2018,11,27,16,0,0.0,27.0,1.5,13.9,27.0,26.06,16.04
2018,11,27,16,15,2.5,19.5,1.45,13.75,19.5,19.69,9.74
2018,11,27,16,30,5.0,12.0,1.4,13.6,12.0,13.19,0.0
2018,11,27,16,45,2.5,6.0,1.35,13.45,6.0,6.55,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
