Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.0,0.6,12.0,1.0,0.0,0.0
2018,11,28,7,0,15.0,2.0,0.6,12.0,2.0,0.0,0.0
2018,11,28,7,15,15.0,8.5,0.6,12.2,9.0,8.36,0.0
2018,11,28,7,30,15.0,15.0,0.6,12.4,16.0,14.54,0.0
2018,11,28,7,45,26.5,28.5,0.6,12.6,32.0,28.47,16.41
2018,11,28,8,0,38.0,42.0,0.6,12.8,48.0,44.0,29.63
2018,11,28,8,15,110.5,56.0,0.75,13.15,79.5,70.57,49.22
2018,11,28,8,30,183.0,70.0,0.9,13.5,111.0,105.01,76.0
2018,11,28,8,45,98.5,79.5,1.05,13.85,102.0,102.43,78.01
2018,11,28,9,0,14.0,89.0,1.2,14.2,93.0,90.26,70.72
2018,11,28,9,15,23.0,103.0,1.25,14.45,110.5,108.75,86.1
2018,11,28,9,30,32.0,117.0,1.3,14.7,128.0,127.37,101.46
2018,11,28,9,45,51.5,132.5,1.35,15.0,152.5,152.72,122.21
2018,11,28,10,0,71.0,148.0,1.4,15.3,177.0,179.64,144.15
2018,11,28,10,15,43.0,150.0,1.45,15.5,168.0,170.73,136.67
2018,11,28,10,30,15.0,152.0,1.5,15.7,159.0,156.94,125.05
2018,11,28,10,45,23.5,167.5,1.55,15.95,178.5,177.9,142.02
2018,11,28,11,0,32.0,183.0,1.6,16.2,198.0,203.65,162.65
2018,11,28,11,15,56.5,198.0,1.65,16.35,225.5,235.57,188.44
2018,11,28,11,30,81.0,213.0,1.7,16.5,253.0,268.67,214.97
2018,11,28,11,45,247.5,195.5,1.75,16.65,320.0,369.78,297.42
2018,11,28,12,0,414.0,178.0,1.8,16.8,387.0,470.15,377.02
2018,11,28,12,15,606.5,135.0,1.9,16.85,439.0,558.68,447.19
2018,11,28,12,30,799.0,92.0,2.0,16.9,491.0,641.85,512.26
2018,11,28,12,45,771.5,95.0,2.1,16.95,473.0,629.34,502.86
2018,11,28,13,0,744.0,98.0,2.2,17.0,455.0,616.42,493.7
2018,11,28,13,15,725.5,98.5,2.3,16.9,435.5,602.02,483.74
2018,11,28,13,30,707.0,99.0,2.4,16.8,416.0,585.26,471.79
2018,11,28,13,45,669.5,98.0,2.5,16.7,385.0,552.48,447.32
2018,11,28,14,0,632.0,97.0,2.6,16.6,354.0,518.35,421.41
2018,11,28,14,15,680.0,84.0,2.55,16.45,341.0,521.26,424.25
2018,11,28,14,30,728.0,71.0,2.5,16.3,328.0,517.12,421.0
2018,11,28,14,45,607.0,77.5,2.45,16.1,276.5,442.06,360.65
2018,11,28,15,0,486.0,84.0,2.4,15.9,225.0,368.23,300.55
2018,11,28,15,15,330.5,82.5,2.4,15.9,172.0,272.67,221.76
2018,11,28,15,30,175.0,81.0,2.4,15.9,119.0,182.21,146.22
2018,11,28,15,45,147.5,65.5,2.05,15.25,93.0,147.19,116.04
2018,11,28,16,0,120.0,50.0,1.7,14.6,67.0,113.83,86.67
2018,11,28,16,15,79.5,34.5,1.7,14.4,44.0,77.8,53.3
2018,11,28,16,30,39.0,19.0,1.7,14.2,21.0,35.05,0.0
2018,11,28,16,45,19.5,9.5,1.7,14.05,10.5,14.42,0.0
2018,11,28,17,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.55,13.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,29,7,15,6.5,7.0,5.6,13.2,7.5,6.88,0.0
2018,11,29,7,30,13.0,14.0,5.6,13.2,15.0,13.62,0.0
2018,11,29,7,45,64.5,31.5,5.55,13.2,40.0,32.14,18.0
2018,11,29,8,0,116.0,49.0,5.5,13.2,65.0,57.22,37.22
2018,11,29,8,15,182.5,64.0,5.45,13.25,99.5,88.37,60.92
2018,11,29,8,30,249.0,79.0,5.4,13.3,134.0,126.11,91.26
2018,11,29,8,45,151.0,59.0,5.4,13.35,94.0,95.57,70.8
2018,11,29,9,0,53.0,39.0,5.4,13.4,54.0,54.04,39.31
2018,11,29,9,15,27.5,46.0,5.4,13.45,54.0,54.03,40.17
2018,11,29,9,30,2.0,53.0,5.4,13.5,54.0,51.96,38.82
2018,11,29,9,45,81.0,79.5,5.4,13.55,112.5,113.65,90.78
2018,11,29,10,0,160.0,106.0,5.4,13.6,171.0,182.55,148.84
2018,11,29,10,15,193.0,137.5,5.4,13.65,220.5,237.82,195.15
2018,11,29,10,30,226.0,169.0,5.4,13.7,270.0,295.21,242.73
2018,11,29,10,45,186.0,175.0,5.4,13.75,260.5,282.84,232.5
2018,11,29,11,0,146.0,181.0,5.4,13.8,251.0,271.83,223.16
2018,11,29,11,15,113.0,164.5,5.4,13.9,219.5,238.67,195.67
2018,11,29,11,30,80.0,148.0,5.4,14.0,188.0,203.62,166.35
2018,11,29,11,45,105.5,146.0,5.4,14.05,199.0,219.58,180.19
2018,11,29,12,0,131.0,144.0,5.4,14.1,210.0,235.89,194.28
2018,11,29,12,15,136.5,170.5,5.3,14.1,239.0,270.22,222.36
2018,11,29,12,30,142.0,197.0,5.2,14.1,268.0,304.91,250.49
2018,11,29,12,45,131.5,177.5,5.15,14.15,242.0,277.61,228.25
2018,11,29,13,0,121.0,158.0,5.1,14.2,216.0,249.71,205.52
2018,11,29,13,15,155.0,164.5,4.95,14.15,235.5,279.79,231.04
2018,11,29,13,30,189.0,171.0,4.8,14.1,255.0,309.22,255.72
2018,11,29,13,45,163.5,158.0,4.7,14.05,228.0,277.16,229.2
2018,11,29,14,0,138.0,145.0,4.6,14.0,201.0,245.17,202.68
2018,11,29,14,15,222.5,113.5,4.45,13.9,195.5,265.61,221.36
2018,11,29,14,30,307.0,82.0,4.3,13.8,190.0,282.45,236.42
2018,11,29,14,45,499.5,70.5,4.2,13.7,224.0,373.35,311.85
2018,11,29,15,0,692.0,59.0,4.1,13.6,258.0,445.19,368.75
2018,11,29,15,15,647.0,55.0,4.1,13.6,219.5,399.7,328.84
2018,11,29,15,30,602.0,51.0,4.1,13.6,181.0,352.83,287.21
2018,11,29,15,45,535.0,45.0,3.85,13.15,142.0,295.8,236.61
2018,11,29,16,0,468.0,39.0,3.6,12.7,103.0,242.53,187.93
2018,11,29,16,15,298.5,30.0,3.6,12.45,65.5,155.07,109.25
2018,11,29,16,30,129.0,21.0,3.6,12.2,28.0,72.69,0.0
2018,11,29,16,45,64.5,10.5,3.6,11.95,14.0,27.11,0.0
2018,11,29,17,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,30,7,15,55.5,10.0,3.05,9.5,13.0,9.83,0.0
2018,11,30,7,30,111.0,20.0,3.1,9.9,26.0,15.67,0.0
2018,11,30,7,45,166.0,33.5,3.2,10.35,52.0,36.39,18.94
2018,11,30,8,0,221.0,47.0,3.3,10.8,78.0,64.54,39.41
2018,11,30,8,15,260.0,60.5,3.35,11.15,108.5,95.87,64.24
2018,11,30,8,30,299.0,74.0,3.4,11.5,139.0,130.9,93.64
2018,11,30,8,45,334.0,85.0,3.5,11.8,170.5,166.0,124.19
2018,11,30,9,0,369.0,96.0,3.6,12.1,202.0,203.91,157.49
2018,11,30,9,15,465.0,95.5,3.55,12.45,247.0,253.1,198.91
2018,11,30,9,30,561.0,95.0,3.5,12.8,292.0,311.11,247.86
2018,11,30,9,45,647.5,89.5,3.45,13.1,336.0,365.2,293.68
2018,11,30,10,0,734.0,84.0,3.4,13.4,380.0,424.09,342.94
2018,11,30,10,15,766.5,82.5,3.35,13.65,408.5,464.65,377.19
2018,11,30,10,30,799.0,81.0,3.3,13.9,437.0,505.5,411.0
2018,11,30,10,45,822.5,79.0,3.25,14.15,458.5,540.45,439.54
2018,11,30,11,0,846.0,77.0,3.2,14.4,480.0,574.1,466.5
2018,11,30,11,15,856.0,77.0,3.2,14.55,492.5,600.29,487.46
2018,11,30,11,30,866.0,77.0,3.2,14.7,505.0,624.08,506.28
2018,11,30,11,45,865.5,77.5,3.2,14.8,508.0,639.23,518.29
2018,11,30,12,0,865.0,78.0,3.2,14.9,511.0,651.4,527.91
2018,11,30,12,15,868.0,76.5,3.2,14.95,508.0,660.57,535.33
2018,11,30,12,30,871.0,75.0,3.2,15.0,505.0,663.19,537.83
2018,11,30,12,45,872.0,72.5,3.2,15.0,495.0,663.6,538.65
2018,11,30,13,0,873.0,70.0,3.2,15.0,485.0,660.89,537.03
2018,11,30,13,15,816.0,78.0,3.2,14.95,454.0,633.01,515.45
2018,11,30,13,30,759.0,86.0,3.2,14.9,423.0,599.01,489.18
2018,11,30,13,45,712.5,87.5,3.2,14.85,390.0,565.33,463.05
2018,11,30,14,0,666.0,89.0,3.2,14.8,357.0,528.16,433.86
2018,11,30,14,15,730.5,74.0,3.15,14.65,347.0,535.38,440.27
2018,11,30,14,30,795.0,59.0,3.1,14.5,337.0,540.0,443.77
2018,11,30,14,45,767.5,56.0,3.05,14.35,301.0,501.83,412.42
2018,11,30,15,0,740.0,53.0,3.0,14.2,265.0,462.73,379.65
2018,11,30,15,15,697.0,49.5,3.0,14.2,226.0,414.76,338.65
2018,11,30,15,30,654.0,46.0,3.0,14.2,187.0,367.52,297.0
2018,11,30,15,45,564.0,42.0,2.7,13.35,145.0,300.85,239.33
2018,11,30,16,0,474.0,38.0,2.4,12.5,103.0,243.37,187.87
2018,11,30,16,15,269.5,27.5,2.35,12.05,61.5,142.22,99.46
2018,11,30,16,30,65.0,17.0,2.3,11.6,20.0,43.22,0.0
2018,11,30,16,45,32.5,8.5,2.25,11.1,10.0,16.8,0.0
2018,11,30,17,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,1,7,15,15.5,9.0,3.3,11.65,10.0,8.85,0.0
2018,12,1,7,30,31.0,18.0,3.4,11.7,20.0,16.16,0.0
2018,12,1,7,45,57.0,33.5,3.5,11.8,40.0,33.03,18.62
2018,12,1,8,0,83.0,49.0,3.6,11.9,60.0,53.77,35.82
2018,12,1,8,15,96.0,65.5,3.7,11.95,82.5,76.39,54.79
2018,12,1,8,30,109.0,82.0,3.8,12.0,105.0,100.4,75.42
2018,12,1,8,45,228.5,90.0,3.9,12.05,151.0,143.7,108.9
2018,12,1,9,0,348.0,98.0,4.0,12.1,197.0,198.88,153.81
2018,12,1,9,15,456.0,97.5,4.1,12.2,245.0,250.86,197.43
2018,12,1,9,30,564.0,97.0,4.2,12.3,293.0,312.68,249.79
2018,12,1,9,45,463.0,91.0,4.3,12.4,261.5,289.13,234.47
2018,12,1,10,0,362.0,85.0,4.4,12.5,230.0,254.0,208.18
2018,12,1,10,15,490.0,100.0,4.5,12.65,309.5,347.84,286.62
2018,12,1,10,30,618.0,115.0,4.6,12.8,389.0,446.55,367.7
2018,12,1,10,45,728.5,99.0,4.65,12.9,434.5,509.31,419.66
2018,12,1,11,0,839.0,83.0,4.7,13.0,480.0,574.43,473.14
2018,12,1,11,15,808.5,89.5,4.75,13.1,479.5,583.53,480.96
2018,12,1,11,30,778.0,96.0,4.8,13.2,479.0,588.69,485.6
2018,12,1,11,45,819.0,89.5,4.8,13.3,495.0,621.15,512.05
2018,12,1,12,0,860.0,83.0,4.8,13.4,511.0,651.78,536.7
2018,12,1,12,15,642.0,103.5,4.8,13.45,422.0,543.28,449.78
2018,12,1,12,30,424.0,124.0,4.8,13.5,333.0,423.58,352.17
2018,12,1,12,45,586.5,107.0,4.8,13.55,389.0,518.07,430.65
2018,12,1,13,0,749.0,90.0,4.8,13.6,445.0,603.97,500.32
2018,12,1,13,15,789.5,83.5,4.75,13.55,444.5,620.39,513.45
2018,12,1,13,30,830.0,77.0,4.7,13.5,444.0,633.36,524.03
2018,12,1,13,45,815.5,75.0,4.65,13.45,419.0,612.81,507.76
2018,12,1,14,0,801.0,73.0,4.6,13.4,394.0,589.8,489.43
2018,12,1,14,15,781.5,70.5,4.55,13.3,363.5,560.95,466.2
2018,12,1,14,30,762.0,68.0,4.5,13.2,333.0,530.25,441.0
2018,12,1,14,45,733.5,64.5,4.4,13.1,297.5,491.84,408.86
2018,12,1,15,0,705.0,61.0,4.3,13.0,262.0,452.59,375.23
2018,12,1,15,15,658.5,56.5,4.3,13.0,222.5,405.84,334.56
2018,12,1,15,30,612.0,52.0,4.3,13.0,183.0,357.49,291.53
2018,12,1,15,45,468.0,44.5,3.9,12.4,132.0,265.96,213.21
2018,12,1,16,0,324.0,37.0,3.5,11.8,81.0,184.2,142.78
2018,12,1,16,15,186.5,23.5,3.4,11.4,47.0,108.68,75.3
2018,12,1,16,30,49.0,10.0,3.3,11.0,13.0,32.04,0.0
2018,12,1,16,45,24.5,5.0,3.2,10.6,6.5,11.27,0.0
2018,12,1,17,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,2,7,15,59.0,9.5,1.7,6.3,12.5,9.34,0.0
2018,12,2,7,30,118.0,19.0,1.7,6.7,25.0,14.95,0.0
2018,12,2,7,45,204.5,31.0,1.65,7.1,53.5,34.54,16.69
2018,12,2,8,0,291.0,43.0,1.6,7.5,82.0,65.7,38.13
2018,12,2,8,15,445.5,46.5,1.6,7.9,129.5,107.31,66.33
2018,12,2,8,30,600.0,50.0,1.6,8.3,177.0,163.14,109.08
2018,12,2,8,45,692.0,49.0,1.6,8.7,223.5,214.33,152.75
2018,12,2,9,0,784.0,48.0,1.6,9.1,270.0,272.24,203.15
2018,12,2,9,15,804.5,51.5,1.6,9.5,305.0,318.22,245.58
2018,12,2,9,30,825.0,55.0,1.6,9.9,340.0,363.97,286.94
2018,12,2,9,45,837.5,58.5,1.55,10.25,370.5,406.34,324.48
2018,12,2,10,0,850.0,62.0,1.5,10.6,401.0,447.61,359.96
2018,12,2,10,15,835.5,67.5,1.45,10.75,418.0,477.91,386.07
2018,12,2,10,30,821.0,73.0,1.4,10.9,435.0,504.09,408.08
2018,12,2,10,45,810.5,78.5,1.35,11.05,448.0,529.19,428.5
2018,12,2,11,0,800.0,84.0,1.3,11.2,461.0,551.27,445.96
2018,12,2,11,15,853.0,76.0,1.25,11.45,486.5,593.21,478.32
2018,12,2,11,30,906.0,68.0,1.2,11.7,512.0,631.75,507.38
2018,12,2,11,45,907.5,68.5,1.2,11.95,516.0,648.62,519.86
2018,12,2,12,0,909.0,69.0,1.2,12.2,520.0,662.44,530.11
2018,12,2,12,15,909.0,68.5,1.15,12.3,516.5,671.06,536.22
2018,12,2,12,30,909.0,68.0,1.1,12.4,513.0,676.49,539.92
2018,12,2,12,45,834.0,82.0,1.1,12.5,483.5,649.58,519.35
2018,12,2,13,0,759.0,96.0,1.1,12.6,454.0,618.06,495.52
2018,12,2,13,15,717.5,99.5,1.0,12.45,427.5,592.44,476.03
2018,12,2,13,30,676.0,103.0,0.9,12.3,401.0,564.72,454.71
2018,12,2,13,45,736.5,87.5,0.85,12.2,395.5,578.21,465.7
2018,12,2,14,0,797.0,72.0,0.8,12.1,390.0,585.02,471.0
2018,12,2,14,15,768.0,68.5,0.75,11.85,355.5,549.53,443.74
2018,12,2,14,30,739.0,65.0,0.7,11.6,321.0,512.63,415.26
2018,12,2,14,45,669.0,67.5,0.65,11.35,280.5,461.51,374.78
2018,12,2,15,0,599.0,70.0,0.6,11.1,240.0,409.66,332.95
2018,12,2,15,15,631.0,58.0,0.6,11.1,213.5,393.48,318.3
2018,12,2,15,30,663.0,46.0,0.6,11.1,187.0,370.53,296.55
2018,12,2,15,45,505.0,45.0,0.65,10.7,139.0,281.87,223.05
2018,12,2,16,0,347.0,44.0,0.7,10.3,91.0,200.15,154.33
2018,12,2,16,15,211.5,31.5,0.8,10.05,57.0,125.9,87.64
2018,12,2,16,30,76.0,19.0,0.9,9.8,23.0,49.42,0.0
2018,12,2,16,45,38.0,9.5,0.95,9.55,11.5,19.19,0.0
2018,12,2,17,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,12,3,7,15,13.0,5.0,2.6,4.6,5.5,4.91,0.0
2018,12,3,7,30,26.0,10.0,2.7,5.0,11.0,8.66,0.0
2018,12,3,7,45,13.0,22.0,2.85,5.35,22.5,21.63,10.73
2018,12,3,8,0,0.0,34.0,3.0,5.7,34.0,32.75,22.18
2018,12,3,8,15,0.5,49.5,3.0,6.15,49.5,47.68,35.57
2018,12,3,8,30,1.0,65.0,3.0,6.6,65.0,62.82,49.01
2018,12,3,8,45,28.5,84.5,3.0,7.0,92.5,88.79,70.71
2018,12,3,9,0,56.0,104.0,3.0,7.4,120.0,117.32,94.75
2018,12,3,9,15,266.0,104.5,3.0,7.8,194.0,191.86,154.29
2018,12,3,9,30,476.0,105.0,3.0,8.2,268.0,283.97,229.93
2018,12,3,9,45,653.5,84.5,2.95,8.6,330.5,357.24,290.95
2018,12,3,10,0,831.0,64.0,2.9,9.0,393.0,439.98,359.69
2018,12,3,10,15,823.5,69.0,2.95,9.25,412.0,471.63,387.6
2018,12,3,10,30,816.0,74.0,3.0,9.5,431.0,500.53,412.71
2018,12,3,10,45,655.5,112.0,3.0,9.7,406.5,480.02,396.76
2018,12,3,11,0,495.0,150.0,3.0,9.9,382.0,445.3,368.55
2018,12,3,11,15,367.5,180.0,3.0,10.05,354.5,409.32,338.85
2018,12,3,11,30,240.0,210.0,3.0,10.2,327.0,372.77,307.73
2018,12,3,11,45,240.0,210.5,3.0,10.35,328.5,378.74,312.77
2018,12,3,12,0,240.0,211.0,3.0,10.5,330.0,383.89,316.93
2018,12,3,12,15,311.0,199.0,2.95,10.6,351.5,420.32,347.51
2018,12,3,12,30,382.0,187.0,2.9,10.7,373.0,456.6,377.57
2018,12,3,12,45,392.0,180.5,2.9,10.85,368.0,465.54,384.66
2018,12,3,13,0,402.0,174.0,2.9,11.0,363.0,465.94,385.26
2018,12,3,13,15,334.5,174.0,2.9,11.05,327.0,413.94,343.17
2018,12,3,13,30,267.0,174.0,2.9,11.1,291.0,369.36,306.6
2018,12,3,13,45,165.0,160.5,2.9,11.15,231.5,280.24,232.84
2018,12,3,14,0,63.0,147.0,2.9,11.2,172.0,193.74,159.77
2018,12,3,14,15,45.5,127.5,2.9,11.1,145.0,161.05,132.5
2018,12,3,14,30,28.0,108.0,2.9,11.0,118.0,128.89,105.26
2018,12,3,14,45,53.5,105.5,2.95,10.9,121.5,140.93,115.93
2018,12,3,15,0,79.0,103.0,3.0,10.8,125.0,158.39,130.75
2018,12,3,15,15,53.0,79.0,3.0,10.8,93.0,109.88,89.02
2018,12,3,15,30,27.0,55.0,3.0,10.8,61.0,69.26,53.84
2018,12,3,15,45,13.5,36.0,2.75,10.2,39.0,41.71,29.95
2018,12,3,16,0,0.0,17.0,2.5,9.6,17.0,16.39,8.15
2018,12,3,16,15,11.0,14.0,2.45,9.3,14.5,17.38,7.73
2018,12,3,16,30,22.0,11.0,2.4,9.0,12.0,18.96,0.0
2018,12,3,16,45,11.0,5.5,2.4,8.7,6.0,8.26,0.0
2018,12,3,17,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,4,7,15,3.0,3.0,3.85,7.25,3.0,2.95,0.0
2018,12,4,7,30,6.0,6.0,3.9,7.4,6.0,5.83,0.0
2018,12,4,7,45,3.0,11.0,4.0,7.6,11.0,10.7,2.29
2018,12,4,8,0,0.0,16.0,4.1,7.8,16.0,15.43,7.34
2018,12,4,8,15,0.0,21.0,4.1,8.25,21.0,20.26,11.76
2018,12,4,8,30,0.0,26.0,4.1,8.7,26.0,25.09,16.1
2018,12,4,8,45,0.0,40.5,4.1,9.15,40.5,39.11,28.35
2018,12,4,9,0,0.0,55.0,4.1,9.6,55.0,53.14,40.52
2018,12,4,9,15,0.0,55.5,4.1,10.1,55.5,53.62,40.88
2018,12,4,9,30,0.0,56.0,4.1,10.6,56.0,54.11,41.19
2018,12,4,9,45,0.0,55.0,4.1,11.05,55.0,53.14,40.24
2018,12,4,10,0,0.0,54.0,4.1,11.5,54.0,52.17,39.28
2018,12,4,10,15,0.0,68.5,4.05,11.8,68.5,66.22,51.16
2018,12,4,10,30,0.0,83.0,4.0,12.1,83.0,80.33,62.99
2018,12,4,10,45,0.0,88.0,3.95,12.4,88.0,85.24,66.98
2018,12,4,11,0,0.0,93.0,3.9,12.7,93.0,90.17,70.98
2018,12,4,11,15,0.0,96.0,3.7,12.9,96.0,93.14,73.36
2018,12,4,11,30,0.0,99.0,3.5,13.1,99.0,96.13,75.75
2018,12,4,11,45,2.5,105.0,3.35,13.3,106.0,103.7,82.05
2018,12,4,12,0,5.0,111.0,3.2,13.5,113.0,111.39,88.45
2018,12,4,12,15,10.5,122.0,3.05,13.5,127.0,126.2,100.92
2018,12,4,12,30,16.0,133.0,2.9,13.5,141.0,141.25,113.55
2018,12,4,12,45,15.0,129.0,2.75,13.55,136.5,136.72,109.78
2018,12,4,13,0,14.0,125.0,2.6,13.6,132.0,132.16,106.02
2018,12,4,13,15,12.5,119.5,2.6,13.4,125.5,125.7,100.79
2018,12,4,13,30,11.0,114.0,2.6,13.2,119.0,119.23,95.55
2018,12,4,13,45,9.0,106.0,2.6,13.0,110.0,109.85,87.84
2018,12,4,14,0,7.0,98.0,2.6,12.8,101.0,100.51,80.13
2018,12,4,14,15,7.5,102.0,2.65,12.55,105.0,105.38,84.44
2018,12,4,14,30,8.0,106.0,2.7,12.3,109.0,110.62,89.02
2018,12,4,14,45,5.5,98.5,2.7,12.05,100.5,101.92,81.72
2018,12,4,15,0,3.0,91.0,2.7,11.8,92.0,93.47,74.56
2018,12,4,15,15,1.5,80.0,2.7,11.8,80.5,81.82,64.5
2018,12,4,15,30,0.0,69.0,2.7,11.8,69.0,70.37,54.47
2018,12,4,15,45,0.0,54.0,2.6,11.1,54.0,54.92,41.02
2018,12,4,16,0,0.0,39.0,2.5,10.4,39.0,39.28,27.24
2018,12,4,16,15,11.0,26.5,2.45,10.15,27.0,32.15,19.05
2018,12,4,16,30,22.0,14.0,2.4,9.9,15.0,22.89,0.0
2018,12,4,16,45,11.0,7.0,2.35,9.65,7.5,9.73,0.0
2018,12,4,17,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.5,3.65,8.7,2.5,2.46,0.0
2018,12,5,7,30,0.0,5.0,3.7,8.7,5.0,4.91,0.0
2018,12,5,7,45,0.0,15.5,3.7,8.75,15.5,14.95,5.23
2018,12,5,8,0,0.0,26.0,3.7,8.8,26.0,25.1,15.35
2018,12,5,8,15,0.0,30.0,3.7,8.85,30.0,28.96,19.15
2018,12,5,8,30,0.0,34.0,3.7,8.9,34.0,32.82,22.76
2018,12,5,8,45,0.0,39.0,3.7,8.95,39.0,37.66,27.11
2018,12,5,9,0,0.0,44.0,3.7,9.0,44.0,42.49,31.38
2018,12,5,9,15,12.0,73.5,3.65,9.2,77.5,74.95,59.21
2018,12,5,9,30,24.0,103.0,3.6,9.4,111.0,110.0,89.1
2018,12,5,9,45,18.5,109.0,3.6,9.55,115.5,113.48,92.08
2018,12,5,10,0,13.0,115.0,3.6,9.7,120.0,117.74,95.65
2018,12,5,10,15,12.5,106.0,3.55,9.95,111.0,109.02,88.09
2018,12,5,10,30,12.0,97.0,3.5,10.2,102.0,100.23,80.5
2018,12,5,10,45,6.0,96.5,3.4,10.4,99.0,96.87,77.45
2018,12,5,11,0,0.0,96.0,3.3,10.6,96.0,93.16,74.08
2018,12,5,11,15,0.0,108.5,3.25,10.85,108.5,105.61,84.47
2018,12,5,11,30,0.0,121.0,3.2,11.1,121.0,118.2,94.9
2018,12,5,11,45,2.5,115.5,3.15,11.3,116.5,114.26,91.53
2018,12,5,12,0,5.0,110.0,3.1,11.5,112.0,110.39,88.28
2018,12,5,12,15,8.0,118.5,3.05,11.65,122.0,121.03,97.25
2018,12,5,12,30,11.0,127.0,3.0,11.8,132.0,131.83,106.32
2018,12,5,12,45,5.5,99.0,2.95,11.95,101.5,99.91,79.41
2018,12,5,13,0,0.0,71.0,2.9,12.1,71.0,68.64,52.93
2018,12,5,13,15,9.0,97.0,2.85,12.2,101.0,100.32,79.99
2018,12,5,13,30,18.0,123.0,2.8,12.3,131.0,133.11,107.76
2018,12,5,13,45,21.5,110.0,2.8,12.4,119.0,125.89,101.83
2018,12,5,14,0,25.0,97.0,2.8,12.5,107.0,114.09,92.11
2018,12,5,14,15,49.0,111.5,2.75,12.45,129.0,144.8,118.5
2018,12,5,14,30,73.0,126.0,2.7,12.4,151.0,175.85,144.8
2018,12,5,14,45,51.0,115.0,2.65,12.35,131.5,150.97,123.51
2018,12,5,15,0,29.0,104.0,2.6,12.3,112.0,127.21,103.15
2018,12,5,15,15,14.5,84.5,2.6,12.3,88.5,93.47,74.31
2018,12,5,15,30,0.0,65.0,2.6,12.3,65.0,65.7,50.39
2018,12,5,15,45,26.5,49.5,2.3,11.7,53.0,63.48,48.08
2018,12,5,16,0,53.0,34.0,2.0,11.1,41.0,60.19,44.06
2018,12,5,16,15,56.0,24.0,2.0,10.75,29.0,53.97,35.03
2018,12,5,16,30,59.0,14.0,2.0,10.4,17.0,36.94,0.0
2018,12,5,16,45,29.5,7.0,2.05,10.05,8.5,14.52,0.0
2018,12,5,17,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,6,7,15,39.5,6.0,2.25,7.35,7.5,5.9,0.0
2018,12,6,7,30,79.0,12.0,2.4,7.7,15.0,11.8,0.0
2018,12,6,7,45,179.0,24.0,2.5,8.05,42.5,25.08,9.32
2018,12,6,8,0,279.0,36.0,2.6,8.4,70.0,55.5,30.13
2018,12,6,8,15,436.5,42.0,2.6,8.85,118.5,97.02,57.62
2018,12,6,8,30,594.0,48.0,2.6,9.3,167.0,153.75,100.4
2018,12,6,8,45,642.5,52.0,2.65,9.7,205.5,198.9,140.36
2018,12,6,9,0,691.0,56.0,2.7,10.1,244.0,246.92,183.67
2018,12,6,9,15,726.5,58.5,2.65,10.65,280.0,292.41,225.12
2018,12,6,9,30,762.0,61.0,2.6,11.2,316.0,339.45,267.23
2018,12,6,9,45,789.0,61.5,2.55,11.7,347.5,382.21,305.18
2018,12,6,10,0,816.0,62.0,2.5,12.2,379.0,425.1,342.25
2018,12,6,10,15,830.5,63.5,2.45,12.65,404.0,462.98,374.47
2018,12,6,10,30,845.0,65.0,2.4,13.1,429.0,498.11,403.65
2018,12,6,10,45,854.0,66.5,2.35,13.55,447.5,529.91,429.41
2018,12,6,11,0,863.0,68.0,2.3,14.0,466.0,559.63,452.88
2018,12,6,11,15,869.0,68.5,2.2,14.3,478.0,584.27,471.95
2018,12,6,11,30,875.0,69.0,2.1,14.6,490.0,606.35,488.62
2018,12,6,11,45,877.5,69.5,2.05,14.85,494.5,623.6,501.61
2018,12,6,12,0,880.0,70.0,2.0,15.1,499.0,637.96,512.21
2018,12,6,12,15,879.5,69.5,1.95,15.25,496.0,646.3,518.36
2018,12,6,12,30,879.0,69.0,1.9,15.4,493.0,651.56,522.13
2018,12,6,12,45,874.5,68.0,1.85,15.55,482.5,650.56,521.18
2018,12,6,13,0,870.0,67.0,1.8,15.7,472.0,646.46,517.88
2018,12,6,13,15,861.5,66.5,1.75,15.7,454.5,637.34,511.03
2018,12,6,13,30,853.0,66.0,1.7,15.7,437.0,625.32,501.92
2018,12,6,13,45,840.0,64.0,1.65,15.7,412.5,609.77,489.94
2018,12,6,14,0,827.0,62.0,1.6,15.7,388.0,587.84,473.07
2018,12,6,14,15,808.0,60.5,1.5,15.55,358.5,560.55,451.75
2018,12,6,14,30,789.0,59.0,1.4,15.4,329.0,531.33,428.5
2018,12,6,14,45,761.5,56.0,1.3,15.3,294.0,493.99,398.38
2018,12,6,15,0,734.0,53.0,1.2,15.2,259.0,455.7,366.73
2018,12,6,15,15,691.5,49.5,1.2,15.2,220.5,408.83,327.73
2018,12,6,15,30,649.0,46.0,1.2,15.2,182.0,362.61,287.98
2018,12,6,15,45,581.0,41.0,0.95,14.25,143.0,305.03,238.41
2018,12,6,16,0,513.0,36.0,0.7,13.3,104.0,254.83,193.08
2018,12,6,16,15,371.0,28.0,0.75,13.05,68.0,177.09,120.77
2018,12,6,16,30,229.0,20.0,0.8,12.8,32.0,100.6,0.0
2018,12,6,16,45,114.5,10.0,0.85,12.55,16.0,39.5,0.0
2018,12,6,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,7,7,15,13.0,6.0,1.8,6.8,6.5,5.9,0.0
2018,12,7,7,30,26.0,12.0,1.8,7.2,13.0,11.8,0.0
2018,12,7,7,45,16.0,26.0,1.85,7.6,27.0,24.79,11.14
2018,12,7,8,0,6.0,40.0,1.9,8.0,41.0,38.6,26.32
2018,12,7,8,15,16.0,56.0,1.95,8.25,59.0,55.67,41.21
2018,12,7,8,30,26.0,72.0,2.0,8.5,77.0,74.06,57.06
2018,12,7,8,45,74.5,88.5,2.0,8.8,107.5,103.41,80.84
2018,12,7,9,0,123.0,105.0,2.0,9.1,138.0,136.97,108.6
2018,12,7,9,15,231.5,111.5,1.95,9.4,184.5,185.36,147.83
2018,12,7,9,30,340.0,118.0,1.9,9.7,231.0,243.82,196.09
2018,12,7,9,45,539.0,97.5,1.85,10.05,296.5,318.61,257.03
2018,12,7,10,0,738.0,77.0,1.8,10.4,362.0,405.08,327.46
2018,12,7,10,15,792.5,71.5,1.7,11.0,395.5,451.77,365.71
2018,12,7,10,30,847.0,66.0,1.6,11.6,429.0,499.71,404.15
2018,12,7,10,45,858.0,66.5,1.55,12.15,448.0,530.15,428.37
2018,12,7,11,0,869.0,67.0,1.5,12.7,467.0,560.04,451.52
2018,12,7,11,15,874.5,67.5,1.35,13.2,478.5,584.57,469.39
2018,12,7,11,30,880.0,68.0,1.2,13.7,490.0,606.51,484.68
2018,12,7,11,45,883.0,68.5,1.1,14.2,495.0,624.21,496.69
2018,12,7,12,0,886.0,69.0,1.0,14.7,500.0,639.02,506.22
2018,12,7,12,15,885.5,68.5,0.9,14.9,497.0,647.49,511.43
2018,12,7,12,30,885.0,68.0,0.8,15.1,494.0,652.87,514.25
2018,12,7,12,45,881.0,67.5,0.75,15.3,484.0,652.88,513.64
2018,12,7,13,0,877.0,67.0,0.7,15.5,474.0,649.78,510.76
2018,12,7,13,15,868.0,66.0,0.7,15.55,456.0,639.82,503.75
2018,12,7,13,30,859.0,65.0,0.7,15.6,438.0,626.94,494.57
2018,12,7,13,45,845.0,64.0,0.7,15.6,414.0,611.98,483.66
2018,12,7,14,0,831.0,63.0,0.7,15.6,390.0,590.65,467.96
2018,12,7,14,15,810.5,61.0,0.65,15.5,359.5,561.92,446.15
2018,12,7,14,30,790.0,59.0,0.6,15.4,329.0,531.3,422.49
2018,12,7,14,45,729.5,60.5,0.6,15.25,289.0,481.18,383.86
2018,12,7,15,0,669.0,62.0,0.6,15.1,249.0,434.54,346.92
2018,12,7,15,15,555.0,60.5,0.6,15.1,200.5,357.24,285.15
2018,12,7,15,30,441.0,59.0,0.6,15.1,152.0,285.26,226.37
2018,12,7,15,45,431.0,49.0,0.6,14.25,123.5,254.2,198.96
2018,12,7,16,0,421.0,39.0,0.6,13.4,95.0,222.89,169.22
2018,12,7,16,15,277.0,29.0,0.65,13.15,60.5,145.94,99.34
2018,12,7,16,30,133.0,19.0,0.7,12.9,26.0,70.53,0.0
2018,12,7,16,45,66.5,9.5,0.7,12.65,13.0,26.58,0.0
2018,12,7,17,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,8,7,15,73.0,8.0,2.2,6.8,10.5,0.0,0.0
2018,12,8,7,30,146.0,16.0,2.3,7.2,21.0,15.73,0.0
2018,12,8,7,45,291.0,25.5,2.4,7.6,53.5,28.1,9.26
2018,12,8,8,0,436.0,35.0,2.5,8.0,86.0,64.52,32.04
2018,12,8,8,15,512.0,41.5,2.55,8.4,124.5,103.61,59.89
2018,12,8,8,30,588.0,48.0,2.6,8.8,163.0,149.72,97.07
2018,12,8,8,45,637.5,53.0,2.65,9.25,202.0,195.08,137.05
2018,12,8,9,0,687.0,58.0,2.7,9.7,241.0,244.43,181.39
2018,12,8,9,15,724.0,60.0,2.7,10.2,277.0,289.58,222.65
2018,12,8,9,30,761.0,62.0,2.7,10.7,313.0,336.42,264.81
