Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,9,45,789.0,63.0,2.7,11.2,345.0,380.0,303.66
2018,12,8,10,0,817.0,64.0,2.7,11.7,377.0,423.82,341.75
2018,12,8,10,15,831.5,65.5,2.7,12.1,402.5,461.77,374.43
2018,12,8,10,30,846.0,67.0,2.7,12.5,428.0,498.42,405.21
2018,12,8,10,45,856.0,68.0,2.65,12.85,447.0,530.61,431.67
2018,12,8,11,0,866.0,69.0,2.6,13.2,466.0,558.78,454.4
2018,12,8,11,15,871.5,69.5,2.55,13.45,477.5,583.31,473.93
2018,12,8,11,30,877.0,70.0,2.5,13.7,489.0,605.28,491.08
2018,12,8,11,45,839.0,78.5,2.45,13.95,482.0,609.52,493.92
2018,12,8,12,0,801.0,87.0,2.4,14.2,475.0,607.2,491.72
2018,12,8,12,15,837.5,79.5,2.35,14.3,483.0,631.08,510.43
2018,12,8,12,30,874.0,72.0,2.3,14.4,491.0,649.0,524.36
2018,12,8,12,45,866.5,72.5,2.25,14.5,480.5,651.53,525.92
2018,12,8,13,0,859.0,73.0,2.2,14.6,470.0,647.58,522.75
2018,12,8,13,15,850.0,72.0,2.15,14.55,452.5,637.93,515.58
2018,12,8,13,30,841.0,71.0,2.1,14.5,435.0,625.37,506.12
2018,12,8,13,45,828.0,69.0,2.05,14.5,411.0,606.37,491.56
2018,12,8,14,0,815.0,67.0,2.0,14.5,387.0,584.84,474.84
2018,12,8,14,15,789.0,65.5,1.9,14.35,355.5,553.82,450.46
2018,12,8,14,30,763.0,64.0,1.8,14.2,324.0,521.16,424.37
2018,12,8,14,45,739.5,60.5,1.7,14.0,290.5,486.25,396.01
2018,12,8,15,0,716.0,57.0,1.6,13.8,257.0,450.2,365.92
2018,12,8,15,15,672.5,52.5,1.6,13.8,218.5,402.38,325.68
2018,12,8,15,30,629.0,48.0,1.6,13.8,180.0,355.29,284.8
2018,12,8,15,45,522.5,44.0,1.55,12.8,137.5,287.04,227.02
2018,12,8,16,0,416.0,40.0,1.5,11.8,95.0,222.03,170.64
2018,12,8,16,15,276.5,29.0,1.6,11.5,60.0,145.81,100.33
2018,12,8,16,30,137.0,18.0,1.7,11.2,25.0,70.39,0.0
2018,12,8,16,45,68.5,9.0,1.75,10.85,12.5,26.63,0.0
2018,12,8,17,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,9,7,15,8.5,4.5,2.3,6.8,5.0,0.0,0.0
2018,12,9,7,30,17.0,9.0,2.3,6.8,10.0,8.85,0.0
2018,12,9,7,45,17.5,21.5,2.35,6.85,23.0,20.77,7.21
2018,12,9,8,0,18.0,34.0,2.4,6.9,36.0,33.78,21.8
2018,12,9,8,15,29.0,47.5,2.4,7.0,52.5,49.18,35.22
2018,12,9,8,30,40.0,61.0,2.4,7.1,69.0,65.79,49.6
2018,12,9,8,45,29.5,67.0,2.45,7.2,73.5,71.57,55.56
2018,12,9,9,0,19.0,73.0,2.5,7.3,78.0,76.26,60.34
2018,12,9,9,15,9.5,50.5,2.45,7.45,53.0,51.71,39.43
2018,12,9,9,30,0.0,28.0,2.4,7.6,28.0,27.02,18.07
2018,12,9,9,45,5.0,65.5,2.4,7.8,67.5,65.26,51.31
2018,12,9,10,0,10.0,103.0,2.4,8.0,107.0,104.46,84.92
2018,12,9,10,15,37.5,109.5,2.35,8.2,125.5,125.87,103.12
2018,12,9,10,30,65.0,116.0,2.3,8.4,144.0,147.52,121.62
2018,12,9,10,45,71.0,131.0,2.25,8.55,162.5,168.2,139.07
2018,12,9,11,0,77.0,146.0,2.2,8.7,181.0,189.24,156.67
2018,12,9,11,15,46.5,158.5,2.2,8.85,180.0,186.94,154.09
2018,12,9,11,30,16.0,171.0,2.2,9.0,179.0,178.94,146.69
2018,12,9,11,45,40.0,181.5,2.2,9.1,201.0,210.16,173.06
2018,12,9,12,0,64.0,192.0,2.2,9.2,223.0,237.8,196.23
2018,12,9,12,15,40.0,181.0,2.2,9.4,200.5,211.82,174.14
2018,12,9,12,30,16.0,170.0,2.2,9.6,178.0,179.82,147.09
2018,12,9,12,45,64.0,167.5,2.2,9.75,197.5,214.33,177.03
2018,12,9,13,0,112.0,165.0,2.2,9.9,217.0,250.16,207.61
2018,12,9,13,15,208.0,168.5,2.25,10.05,260.0,323.91,269.69
2018,12,9,13,30,304.0,172.0,2.3,10.2,303.0,388.71,323.29
2018,12,9,13,45,286.5,163.5,2.3,10.35,281.5,366.19,304.62
2018,12,9,14,0,269.0,155.0,2.3,10.5,260.0,343.11,285.77
2018,12,9,14,15,358.5,129.0,2.25,10.55,258.0,370.34,309.12
2018,12,9,14,30,448.0,103.0,2.2,10.6,256.0,385.0,321.53
2018,12,9,14,45,433.0,94.0,2.2,10.65,229.0,356.52,297.44
2018,12,9,15,0,418.0,85.0,2.2,10.7,202.0,327.45,272.48
2018,12,9,15,15,467.5,70.5,2.2,10.7,183.0,325.26,268.91
2018,12,9,15,30,517.0,56.0,2.2,10.7,164.0,316.5,258.47
2018,12,9,15,45,427.0,48.5,2.0,10.1,125.0,251.93,202.21
2018,12,9,16,0,337.0,41.0,1.8,9.5,86.0,192.86,149.85
2018,12,9,16,15,231.0,30.5,1.8,9.25,56.0,131.28,91.13
2018,12,9,16,30,125.0,20.0,1.8,9.0,26.0,69.59,0.0
2018,12,9,16,45,62.5,10.0,1.8,8.75,13.0,26.08,0.0
2018,12,9,17,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.5,1.45,8.9,1.5,0.0,0.0
2018,12,10,7,30,0.0,3.0,1.5,9.1,3.0,2.95,0.0
2018,12,10,7,45,0.0,6.0,1.55,9.35,6.0,5.78,0.0
2018,12,10,8,0,0.0,9.0,1.6,9.6,9.0,8.67,1.49
2018,12,10,8,15,34.5,17.5,1.7,10.05,24.0,21.2,10.88
2018,12,10,8,30,69.0,26.0,1.8,10.5,39.0,37.22,23.33
2018,12,10,8,45,81.5,32.5,1.95,10.9,51.5,50.01,34.36
2018,12,10,9,0,94.0,39.0,2.1,11.3,64.0,63.92,46.58
2018,12,10,9,15,49.5,59.5,2.15,11.75,73.0,74.41,57.25
2018,12,10,9,30,5.0,80.0,2.2,12.2,82.0,79.25,62.3
2018,12,10,9,45,46.0,116.5,2.25,12.6,134.0,133.09,107.23
2018,12,10,10,0,87.0,153.0,2.3,13.0,186.0,189.88,154.14
2018,12,10,10,15,70.5,160.0,2.25,13.3,188.0,192.92,156.51
2018,12,10,10,30,54.0,167.0,2.2,13.6,190.0,194.72,157.77
2018,12,10,10,45,33.5,165.5,2.2,13.95,180.0,184.38,148.9
2018,12,10,11,0,13.0,164.0,2.2,14.3,170.0,169.04,135.82
2018,12,10,11,15,24.5,174.0,2.15,14.45,185.5,186.41,150.08
2018,12,10,11,30,36.0,184.0,2.1,14.6,201.0,209.22,168.63
2018,12,10,11,45,61.0,189.5,2.05,14.8,218.5,231.64,187.03
2018,12,10,12,0,86.0,195.0,2.0,15.0,236.0,254.77,205.94
2018,12,10,12,15,84.5,194.0,2.0,15.1,234.5,254.37,205.53
2018,12,10,12,30,83.0,193.0,2.0,15.2,233.0,253.73,205.02
2018,12,10,12,45,106.0,197.0,2.05,15.25,246.5,281.16,227.54
2018,12,10,13,0,129.0,201.0,2.1,15.3,260.0,301.92,244.6
2018,12,10,13,15,117.0,192.5,2.15,15.3,244.5,285.51,231.47
2018,12,10,13,30,105.0,184.0,2.2,15.3,229.0,268.83,218.2
2018,12,10,13,45,178.5,165.0,2.25,15.3,237.0,292.94,239.46
2018,12,10,14,0,252.0,146.0,2.3,15.3,245.0,322.02,264.13
2018,12,10,14,15,534.5,100.0,2.25,15.15,288.5,444.12,364.58
2018,12,10,14,30,817.0,54.0,2.2,15.0,332.0,535.73,437.23
2018,12,10,14,45,789.0,52.0,2.1,14.85,297.0,502.77,409.25
2018,12,10,15,0,761.0,50.0,2.0,14.7,262.0,465.08,377.69
2018,12,10,15,15,719.0,46.5,2.0,14.7,223.5,418.06,337.92
2018,12,10,15,30,677.0,43.0,2.0,14.7,185.0,371.6,297.34
2018,12,10,15,45,594.0,39.0,1.9,13.55,144.0,308.25,243.25
2018,12,10,16,0,511.0,35.0,1.8,12.4,103.0,249.11,190.9
2018,12,10,16,15,327.0,26.0,1.9,12.0,63.5,160.01,110.11
2018,12,10,16,30,143.0,17.0,2.0,11.6,24.0,72.12,0.0
2018,12,10,16,45,71.5,8.5,2.05,11.2,12.0,26.97,0.0
2018,12,10,17,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,11,7,15,9.5,4.0,1.65,7.3,4.5,0.0,0.0
2018,12,11,7,30,19.0,8.0,1.6,7.8,9.0,7.86,0.0
2018,12,11,7,45,94.0,23.0,1.55,8.3,33.0,21.35,5.33
2018,12,11,8,0,169.0,38.0,1.5,8.8,57.0,46.05,26.33
2018,12,11,8,15,296.5,46.5,1.6,9.35,96.0,79.11,48.4
2018,12,11,8,30,424.0,55.0,1.7,9.9,135.0,125.27,82.65
2018,12,11,8,45,427.0,66.0,1.75,10.45,162.0,158.56,113.0
2018,12,11,9,0,430.0,77.0,1.8,11.0,189.0,190.38,142.55
2018,12,11,9,15,552.0,73.5,1.85,11.5,238.5,245.74,188.45
2018,12,11,9,30,674.0,70.0,1.9,12.0,288.0,309.21,241.47
2018,12,11,9,45,749.0,65.0,1.9,12.45,329.5,361.32,285.92
2018,12,11,10,0,824.0,60.0,1.9,12.9,371.0,417.19,332.8
2018,12,11,10,15,837.0,62.0,1.95,13.3,396.0,455.25,365.32
2018,12,11,10,30,850.0,64.0,2.0,13.7,421.0,490.54,394.92
2018,12,11,10,45,828.0,71.0,2.05,14.05,432.0,514.14,414.69
2018,12,11,11,0,806.0,78.0,2.1,14.4,443.0,532.68,430.0
2018,12,11,11,15,836.0,73.5,2.15,14.6,460.5,564.9,455.97
2018,12,11,11,30,866.0,69.0,2.2,14.8,478.0,593.09,478.49
2018,12,11,11,45,872.0,68.0,2.3,15.0,483.5,611.0,492.95
2018,12,11,12,0,878.0,67.0,2.4,15.2,489.0,626.15,505.19
2018,12,11,12,15,876.5,66.0,2.4,15.3,485.5,633.67,511.24
2018,12,11,12,30,875.0,65.0,2.4,15.4,482.0,638.12,514.91
2018,12,11,12,45,840.0,70.0,2.45,15.5,463.5,628.36,507.54
2018,12,11,13,0,805.0,75.0,2.5,15.6,445.0,612.18,495.39
2018,12,11,13,15,754.0,81.0,2.55,15.6,417.5,584.11,474.09
2018,12,11,13,30,703.0,87.0,2.6,15.6,390.0,556.16,452.59
2018,12,11,13,45,754.5,73.5,2.6,15.6,382.5,563.83,459.43
2018,12,11,14,0,806.0,60.0,2.6,15.6,375.0,569.45,464.12
2018,12,11,14,15,790.0,58.0,2.45,15.4,347.0,544.24,443.89
2018,12,11,14,30,774.0,56.0,2.3,15.2,319.0,517.03,421.82
2018,12,11,14,45,720.5,57.0,2.15,15.0,281.5,471.08,384.37
2018,12,11,15,0,667.0,58.0,2.0,14.8,244.0,425.38,346.41
2018,12,11,15,15,535.5,60.0,2.0,14.8,195.5,346.74,281.46
2018,12,11,15,30,404.0,62.0,2.0,14.8,147.0,271.47,218.38
2018,12,11,15,45,383.0,51.0,1.9,13.7,117.5,236.2,187.23
2018,12,11,16,0,362.0,40.0,1.8,12.6,88.0,201.59,154.94
2018,12,11,16,15,272.0,30.5,1.85,12.25,59.0,145.99,100.68
2018,12,11,16,30,182.0,21.0,1.9,11.9,30.0,87.77,0.0
2018,12,11,16,45,91.0,10.5,2.0,11.55,15.0,34.06,0.0
2018,12,11,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,12,7,15,46.5,6.5,2.75,8.35,7.5,0.0,0.0
2018,12,12,7,30,93.0,13.0,2.9,8.5,15.0,12.78,0.0
2018,12,12,7,45,171.5,24.5,3.05,8.7,39.0,22.2,4.41
2018,12,12,8,0,250.0,36.0,3.2,8.9,63.0,48.9,25.89
2018,12,12,8,15,392.0,42.5,3.2,9.2,106.0,86.03,50.12
2018,12,12,8,30,534.0,49.0,3.2,9.5,149.0,136.3,87.31
2018,12,12,8,45,606.0,51.5,3.25,9.8,189.0,180.91,125.3
2018,12,12,9,0,678.0,54.0,3.3,10.1,229.0,231.66,169.96
2018,12,12,9,15,654.5,65.5,3.3,10.55,254.5,267.34,204.99
2018,12,12,9,30,631.0,77.0,3.3,11.0,280.0,300.13,236.62
2018,12,12,9,45,745.0,66.5,3.3,11.45,329.5,359.76,287.43
2018,12,12,10,0,859.0,56.0,3.3,11.9,379.0,425.23,342.61
2018,12,12,10,15,874.5,57.0,3.3,12.3,405.0,464.3,376.56
2018,12,12,10,30,890.0,58.0,3.3,12.7,431.0,502.04,408.64
2018,12,12,10,45,900.5,58.5,3.3,13.1,450.5,535.04,436.2
2018,12,12,11,0,911.0,59.0,3.3,13.5,470.0,565.95,461.44
2018,12,12,11,15,917.0,59.5,3.35,13.7,482.5,592.0,482.83
2018,12,12,11,30,923.0,60.0,3.4,13.9,495.0,615.37,501.78
2018,12,12,11,45,925.5,59.5,3.45,14.15,499.5,632.69,515.7
2018,12,12,12,0,928.0,59.0,3.5,14.4,504.0,646.97,527.08
2018,12,12,12,15,925.0,60.0,3.5,14.5,501.5,656.37,534.63
2018,12,12,12,30,922.0,61.0,3.5,14.6,499.0,662.55,539.6
2018,12,12,12,45,902.5,63.0,3.5,14.7,484.5,656.05,534.72
2018,12,12,13,0,883.0,65.0,3.5,14.8,470.0,646.37,527.35
2018,12,12,13,15,840.0,68.0,3.4,14.85,442.0,623.57,509.33
2018,12,12,13,30,797.0,71.0,3.3,14.9,414.0,594.64,486.58
2018,12,12,13,45,761.0,74.0,3.2,14.9,387.0,567.98,465.49
2018,12,12,14,0,725.0,77.0,3.1,14.9,360.0,539.44,442.64
2018,12,12,14,15,685.5,75.5,2.9,14.75,326.5,504.95,414.82
2018,12,12,14,30,646.0,74.0,2.7,14.6,293.0,467.32,384.16
2018,12,12,14,45,692.5,63.0,2.45,14.45,275.5,462.54,379.34
2018,12,12,15,0,739.0,52.0,2.2,14.3,258.0,455.88,371.82
2018,12,12,15,15,699.5,48.0,2.2,14.3,220.0,410.31,332.85
2018,12,12,15,30,660.0,44.0,2.2,14.3,182.0,365.15,293.18
2018,12,12,15,45,588.5,39.5,2.05,13.1,143.0,306.76,242.81
2018,12,12,16,0,517.0,35.0,1.9,11.9,104.0,251.78,193.53
2018,12,12,16,15,371.5,27.5,1.95,11.5,68.0,177.28,122.95
2018,12,12,16,30,226.0,20.0,2.0,11.1,32.0,100.49,0.0
2018,12,12,16,45,113.0,10.0,2.05,10.7,16.0,39.37,0.0
2018,12,12,17,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,13,7,15,89.5,6.5,2.3,6.65,8.5,0.0,0.0
2018,12,13,7,30,179.0,13.0,2.4,7.1,17.0,12.78,0.0
2018,12,13,7,45,337.0,21.0,2.55,7.55,49.0,21.96,2.72
2018,12,13,8,0,495.0,29.0,2.7,8.0,81.0,58.04,25.47
2018,12,13,8,15,572.0,34.0,2.75,8.45,120.0,97.59,52.24
2018,12,13,8,30,649.0,39.0,2.8,8.9,159.0,144.26,89.08
2018,12,13,8,45,696.5,42.5,2.9,9.4,198.0,189.89,129.23
2018,12,13,9,0,744.0,46.0,3.0,9.9,237.0,238.87,173.61
2018,12,13,9,15,774.0,49.0,3.05,10.4,273.0,285.06,216.43
2018,12,13,9,30,804.0,52.0,3.1,10.9,309.0,332.3,259.62
2018,12,13,9,45,824.0,54.5,3.1,11.45,340.5,375.38,298.63
2018,12,13,10,0,844.0,57.0,3.1,12.0,372.0,418.31,336.49
2018,12,13,10,15,858.5,58.5,3.15,12.35,398.0,456.97,370.32
2018,12,13,10,30,873.0,60.0,3.2,12.7,424.0,494.29,402.22
2018,12,13,10,45,883.0,60.5,3.2,13.1,443.5,526.6,429.24
2018,12,13,11,0,893.0,61.0,3.2,13.5,463.0,556.84,453.98
2018,12,13,11,15,898.5,62.0,3.2,13.75,475.5,582.82,475.08
2018,12,13,11,30,904.0,63.0,3.2,14.0,488.0,606.18,493.74
2018,12,13,11,45,906.0,63.0,3.2,14.2,492.5,623.54,507.59
2018,12,13,12,0,908.0,63.0,3.2,14.4,497.0,637.92,518.95
2018,12,13,12,15,904.5,64.0,3.2,14.55,494.5,646.93,526.07
2018,12,13,12,30,901.0,65.0,3.2,14.7,492.0,652.77,530.67
2018,12,13,12,45,893.5,65.5,3.2,14.8,482.0,652.31,530.49
2018,12,13,13,0,886.0,66.0,3.2,14.9,472.0,648.71,527.86
2018,12,13,13,15,877.5,65.5,3.15,14.9,455.0,640.25,521.47
2018,12,13,13,30,869.0,65.0,3.1,14.9,438.0,628.84,512.72
2018,12,13,13,45,855.0,63.5,3.05,14.85,414.0,609.99,498.19
2018,12,13,14,0,841.0,62.0,3.0,14.8,390.0,592.36,484.25
2018,12,13,14,15,822.0,60.0,2.9,14.65,360.5,564.98,462.53
2018,12,13,14,30,803.0,58.0,2.8,14.5,331.0,535.59,438.78
2018,12,13,14,45,774.0,55.5,2.65,14.3,296.0,498.38,408.2
2018,12,13,15,0,745.0,53.0,2.5,14.1,261.0,460.2,376.04
2018,12,13,15,15,702.5,49.0,2.5,14.1,222.5,413.04,335.86
2018,12,13,15,30,660.0,45.0,2.5,14.1,184.0,366.46,294.93
2018,12,13,15,45,549.0,42.5,2.2,12.85,141.0,296.94,235.64
2018,12,13,16,0,438.0,40.0,1.9,11.6,98.0,231.11,178.28
2018,12,13,16,15,281.0,30.0,1.95,11.1,62.0,148.92,103.68
2018,12,13,16,30,124.0,20.0,2.0,10.6,26.0,69.77,0.0
2018,12,13,16,45,62.0,10.0,2.05,10.1,13.0,26.08,0.0
2018,12,13,17,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,14,7,15,5.5,1.5,2.65,10.65,1.5,0.0,0.0
2018,12,14,7,30,11.0,3.0,2.8,11.0,3.0,2.95,0.0
2018,12,14,7,45,5.5,4.0,2.95,11.3,4.0,3.95,0.0
2018,12,14,8,0,0.0,5.0,3.1,11.6,5.0,4.82,0.0
2018,12,14,8,15,0.0,6.0,3.3,11.95,6.0,5.78,0.0
2018,12,14,8,30,0.0,7.0,3.5,12.3,7.0,6.74,0.09
2018,12,14,8,45,0.0,8.0,3.7,12.65,8.0,7.71,0.96
2018,12,14,9,0,0.0,9.0,3.9,13.0,9.0,8.68,1.81
2018,12,14,9,15,0.0,12.0,4.05,13.2,12.0,11.57,4.31
2018,12,14,9,30,0.0,15.0,4.2,13.4,15.0,14.47,6.8
2018,12,14,9,45,1.0,37.5,4.3,13.65,38.0,36.59,25.72
2018,12,14,10,0,2.0,60.0,4.4,13.9,61.0,58.82,44.59
2018,12,14,10,15,212.0,97.5,4.45,13.95,185.5,198.16,161.72
2018,12,14,10,30,422.0,135.0,4.5,14.0,310.0,351.85,288.39
2018,12,14,10,45,591.5,112.0,4.5,14.1,370.0,431.87,354.34
2018,12,14,11,0,761.0,89.0,4.5,14.2,430.0,515.88,423.16
2018,12,14,11,15,642.5,112.5,4.55,14.2,406.0,494.31,406.16
2018,12,14,11,30,524.0,136.0,4.6,14.2,382.0,461.39,379.86
2018,12,14,11,45,292.5,137.5,4.65,14.25,275.0,326.46,269.74
2018,12,14,12,0,61.0,139.0,4.7,14.3,168.0,178.45,145.0
2018,12,14,12,15,32.0,119.5,4.7,14.3,134.5,140.53,113.22
2018,12,14,12,30,3.0,100.0,4.7,14.3,101.0,99.22,78.14
2018,12,14,12,45,19.0,116.5,4.7,14.3,125.0,129.96,104.29
2018,12,14,13,0,35.0,133.0,4.7,14.3,149.0,158.34,128.31
2018,12,14,13,15,20.0,134.0,4.55,14.2,143.0,145.64,117.47
2018,12,14,13,30,5.0,135.0,4.4,14.1,137.0,137.59,110.52
2018,12,14,13,45,18.5,134.0,4.3,14.0,141.0,145.48,117.6
2018,12,14,14,0,32.0,133.0,4.2,13.9,145.0,158.57,128.96
2018,12,14,14,15,24.0,113.0,4.05,13.8,121.5,131.65,106.44
2018,12,14,14,30,16.0,93.0,3.9,13.7,98.0,101.17,80.79
2018,12,14,14,45,43.5,84.0,3.7,13.6,96.5,110.42,89.1
2018,12,14,15,0,71.0,75.0,3.5,13.5,95.0,120.11,97.41
2018,12,14,15,15,35.5,49.0,3.5,13.5,59.0,66.46,51.37
2018,12,14,15,30,0.0,23.0,3.5,13.5,23.0,22.19,13.28
2018,12,14,15,45,0.0,18.0,3.2,13.3,18.0,17.36,9.04
2018,12,14,16,0,0.0,13.0,2.9,13.1,13.0,12.53,4.77
2018,12,14,16,15,0.0,9.0,2.8,13.05,9.0,8.67,1.03
2018,12,14,16,30,0.0,5.0,2.7,13.0,5.0,4.82,0.0
2018,12,14,16,45,0.0,2.5,2.55,12.95,2.5,2.46,0.0
2018,12,14,17,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,7,15,10.0,1.5,2.1,12.0,1.5,0.0,0.0
2018,12,15,7,30,20.0,3.0,2.2,12.1,3.0,2.95,0.0
2018,12,15,7,45,10.0,4.0,2.25,12.2,4.0,3.62,0.0
2018,12,15,8,0,0.0,5.0,2.3,12.3,5.0,4.82,0.0
2018,12,15,8,15,0.0,6.0,2.4,12.45,6.0,5.78,0.0
2018,12,15,8,30,0.0,7.0,2.5,12.6,7.0,6.74,0.09
2018,12,15,8,45,0.0,8.5,2.55,12.7,8.5,8.19,1.38
2018,12,15,9,0,0.0,10.0,2.6,12.8,10.0,9.64,2.65
2018,12,15,9,15,0.0,22.0,2.6,13.0,22.0,21.22,12.64
2018,12,15,9,30,0.0,34.0,2.6,13.2,34.0,32.82,22.59
2018,12,15,9,45,1.5,61.5,2.6,13.35,62.0,60.0,45.75
2018,12,15,10,0,3.0,89.0,2.6,13.5,90.0,87.6,69.02
2018,12,15,10,15,5.0,103.5,2.6,13.65,105.5,102.96,81.8
2018,12,15,10,30,7.0,118.0,2.6,13.8,121.0,118.58,94.72
2018,12,15,10,45,3.5,95.5,2.6,13.95,97.0,94.53,74.43
2018,12,15,11,0,0.0,73.0,2.6,14.1,73.0,70.58,54.21
2018,12,15,11,15,0.0,94.0,2.6,14.25,94.0,91.21,71.45
2018,12,15,11,30,0.0,115.0,2.6,14.4,115.0,112.24,88.85
2018,12,15,11,45,0.0,120.5,2.6,14.5,120.5,117.85,93.4
2018,12,15,12,0,0.0,126.0,2.6,14.6,126.0,123.51,98.02
2018,12,15,12,15,0.0,107.0,2.55,14.65,107.0,104.32,82.08
2018,12,15,12,30,0.0,88.0,2.5,14.7,88.0,85.26,66.24
2018,12,15,12,45,0.0,81.0,2.45,14.8,81.0,78.34,60.48
2018,12,15,13,0,0.0,74.0,2.4,14.9,74.0,71.55,54.82
2018,12,15,13,15,0.5,93.0,2.35,14.9,93.0,90.8,71.0
2018,12,15,13,30,1.0,112.0,2.3,14.9,112.0,110.85,87.77
2018,12,15,13,45,4.0,114.0,2.2,14.95,115.5,115.17,91.49
2018,12,15,14,0,7.0,116.0,2.1,15.0,119.0,119.61,95.33
2018,12,15,14,15,4.0,97.0,2.1,14.9,98.5,98.07,77.43
2018,12,15,14,30,1.0,78.0,2.1,14.8,78.0,76.73,59.58
2018,12,15,14,45,2.5,66.5,2.1,14.75,67.0,65.89,50.53
2018,12,15,15,0,4.0,55.0,2.1,14.7,56.0,55.22,41.5
2018,12,15,15,15,2.0,38.5,2.1,14.7,39.0,38.15,26.91
2018,12,15,15,30,0.0,22.0,2.1,14.7,22.0,21.22,12.4
2018,12,15,15,45,0.0,16.5,2.1,14.15,16.5,15.91,7.79
2018,12,15,16,0,0.0,11.0,2.1,13.6,11.0,10.6,3.16
2018,12,15,16,15,1.0,9.5,2.1,13.35,9.5,9.5,1.68
2018,12,15,16,30,2.0,8.0,2.1,13.1,8.0,8.32,0.0
2018,12,15,16,45,1.0,4.0,2.15,12.9,4.0,4.2,0.0
2018,12,15,17,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,7,15,7.0,2.0,3.6,13.8,2.0,0.0,0.0
2018,12,16,7,30,14.0,4.0,3.6,13.8,4.0,3.93,0.0
2018,12,16,7,45,7.0,8.0,3.6,13.85,8.0,7.8,0.0
2018,12,16,8,0,0.0,12.0,3.6,13.9,12.0,11.57,3.44
2018,12,16,8,15,0.0,15.5,3.7,13.95,15.5,14.95,6.78
2018,12,16,8,30,0.0,19.0,3.8,14.0,19.0,18.32,9.84
2018,12,16,8,45,0.0,25.0,3.9,14.1,25.0,24.12,14.9
2018,12,16,9,0,0.0,31.0,4.0,14.2,31.0,29.92,19.94
2018,12,16,9,15,0.0,27.0,4.05,14.25,27.0,26.05,16.67
2018,12,16,9,30,0.0,23.0,4.1,14.3,23.0,22.19,13.37
2018,12,16,9,45,0.0,19.5,4.2,14.4,19.5,18.81,10.47
2018,12,16,10,0,0.0,16.0,4.3,14.5,16.0,15.44,7.56
2018,12,16,10,15,0.0,18.5,4.35,14.5,18.5,17.85,9.6
2018,12,16,10,30,0.0,21.0,4.4,14.5,21.0,20.27,11.65
2018,12,16,10,45,0.0,20.5,4.45,14.55,20.5,19.79,11.21
2018,12,16,11,0,0.0,20.0,4.5,14.6,20.0,19.3,10.78
2018,12,16,11,15,0.0,21.5,4.5,14.65,21.5,20.75,12.0
2018,12,16,11,30,0.0,23.0,4.5,14.7,23.0,22.2,13.21
2018,12,16,11,45,0.0,24.5,4.45,14.7,24.5,23.65,14.44
2018,12,16,12,0,0.0,26.0,4.4,14.7,26.0,25.1,15.66
2018,12,16,12,15,0.0,33.0,4.35,14.7,33.0,31.87,21.39
2018,12,16,12,30,0.0,40.0,4.3,14.7,40.0,38.64,27.12
2018,12,16,12,45,0.0,44.0,4.2,14.7,44.0,42.51,30.4
2018,12,16,13,0,0.0,48.0,4.1,14.7,48.0,46.37,33.7
2018,12,16,13,15,0.0,44.5,4.05,14.7,44.5,42.99,30.86
2018,12,16,13,30,0.0,41.0,4.0,14.7,41.0,39.6,28.03
2018,12,16,13,45,0.0,33.0,3.95,14.75,33.0,31.86,21.5
2018,12,16,14,0,0.0,25.0,3.9,14.8,25.0,24.13,14.94
2018,12,16,14,15,0.0,33.0,3.85,14.75,33.0,31.86,21.56
2018,12,16,14,30,0.0,41.0,3.8,14.7,41.0,39.59,28.18
2018,12,16,14,45,0.0,33.0,3.7,14.65,33.0,31.85,21.6
2018,12,16,15,0,0.0,25.0,3.6,14.6,25.0,24.12,15.0
2018,12,16,15,15,0.0,20.5,3.6,14.6,20.5,19.77,11.24
2018,12,16,15,30,0.0,16.0,3.6,14.6,16.0,15.43,7.47
2018,12,16,15,45,0.0,13.5,3.3,14.45,13.5,13.01,5.32
2018,12,16,16,0,0.0,11.0,3.0,14.3,11.0,10.6,3.13
2018,12,16,16,15,0.0,8.0,2.9,14.2,8.0,7.71,0.3
2018,12,16,16,30,0.0,5.0,2.8,14.1,5.0,4.82,0.0
2018,12,16,16,45,0.0,2.5,2.7,14.05,2.5,2.46,0.0
2018,12,16,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,7,15,15.0,3.0,1.45,9.6,3.5,0.0,0.0
2018,12,17,7,30,30.0,6.0,1.4,10.0,7.0,5.9,0.0
2018,12,17,7,45,140.0,17.5,1.4,10.4,30.0,14.0,0.0
2018,12,17,8,0,250.0,29.0,1.4,10.8,53.0,39.81,18.55
2018,12,17,8,15,162.5,47.0,1.45,11.15,65.5,61.68,39.14
2018,12,17,8,30,75.0,65.0,1.5,11.5,78.0,74.42,54.18
2018,12,17,8,45,106.5,81.0,1.55,11.85,104.5,100.71,75.86
2018,12,17,9,0,138.0,97.0,1.6,12.2,131.0,129.99,100.35
2018,12,17,9,15,166.0,109.5,1.6,12.45,157.0,157.55,123.72
2018,12,17,9,30,194.0,122.0,1.6,12.7,183.0,189.33,150.61
2018,12,17,9,45,166.5,138.0,1.6,12.95,194.0,201.89,162.23
2018,12,17,10,0,139.0,154.0,1.6,13.2,205.0,214.1,172.99
2018,12,17,10,15,145.5,165.0,1.65,13.4,222.0,234.2,189.73
2018,12,17,10,30,152.0,176.0,1.7,13.6,239.0,254.5,206.4
2018,12,17,10,45,192.0,182.0,1.7,13.85,265.0,286.78,232.69
2018,12,17,11,0,232.0,188.0,1.7,14.1,291.0,325.53,263.86
2018,12,17,11,15,280.5,184.0,1.7,14.25,312.0,355.5,288.18
2018,12,17,11,30,329.0,180.0,1.7,14.4,333.0,386.69,313.37
2018,12,17,11,45,313.0,183.5,1.75,14.55,330.5,387.94,314.27
2018,12,17,12,0,297.0,187.0,1.8,14.7,328.0,387.68,314.07
2018,12,17,12,15,259.0,191.5,1.8,14.7,314.0,373.38,302.51
2018,12,17,12,30,221.0,196.0,1.8,14.7,300.0,350.78,284.45
2018,12,17,12,45,171.5,189.5,1.85,14.7,269.5,313.93,254.89
2018,12,17,13,0,122.0,183.0,1.9,14.7,239.0,276.24,224.31
2018,12,17,13,15,173.5,176.0,1.85,14.55,252.5,301.97,246.39
2018,12,17,13,30,225.0,169.0,1.8,14.4,266.0,334.08,272.99
2018,12,17,13,45,224.5,150.0,1.8,14.25,242.0,310.99,254.94
2018,12,17,14,0,224.0,131.0,1.8,14.1,218.0,286.91,236.12
2018,12,17,14,15,214.0,130.0,1.75,14.0,208.0,277.52,228.41
2018,12,17,14,30,204.0,129.0,1.7,13.9,198.0,268.02,220.4
2018,12,17,14,45,171.5,116.0,1.65,13.8,170.0,224.61,184.51
2018,12,17,15,0,139.0,103.0,1.6,13.7,142.0,189.56,155.09
2018,12,17,15,15,144.5,91.0,1.6,13.7,126.5,175.86,143.16
2018,12,17,15,30,150.0,79.0,1.6,13.7,111.0,167.93,135.36
2018,12,17,15,45,126.5,64.0,1.4,12.9,87.0,136.4,107.95
2018,12,17,16,0,103.0,49.0,1.2,12.1,63.0,106.19,81.23
2018,12,17,16,15,77.0,33.5,1.2,11.85,42.0,75.77,52.14
2018,12,17,16,30,51.0,18.0,1.2,11.6,21.0,40.83,0.0
2018,12,17,16,45,25.5,9.0,1.25,11.4,10.5,15.62,0.0
2018,12,17,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,18,7,15,0.0,1.0,1.65,10.6,1.0,0.0,0.0
2018,12,18,7,30,0.0,2.0,1.7,10.9,2.0,1.97,0.0
2018,12,18,7,45,24.5,9.5,1.7,11.2,12.0,8.26,0.0
2018,12,18,8,0,49.0,17.0,1.7,11.5,22.0,18.38,7.38
2018,12,18,8,15,24.5,25.0,1.8,11.75,27.5,26.76,15.72
2018,12,18,8,30,0.0,33.0,1.9,12.0,33.0,31.86,21.45
2018,12,18,8,45,0.0,44.5,2.0,12.25,44.5,42.99,31.17
2018,12,18,9,0,0.0,56.0,2.1,12.5,56.0,54.12,40.81
2018,12,18,9,15,0.0,64.5,2.1,12.65,64.5,62.38,47.92
2018,12,18,9,30,0.0,73.0,2.1,12.8,73.0,70.67,54.96
2018,12,18,9,45,5.5,83.5,2.1,12.95,85.5,83.01,65.3
2018,12,18,10,0,11.0,94.0,2.1,13.1,98.0,95.83,76.02
2018,12,18,10,15,24.5,117.0,2.1,13.35,127.0,127.13,102.13
2018,12,18,10,30,38.0,140.0,2.1,13.6,156.0,158.28,127.88
2018,12,18,10,45,20.0,123.5,2.1,13.8,132.0,133.41,106.98
2018,12,18,11,0,2.0,107.0,2.1,14.0,108.0,105.26,83.26
2018,12,18,11,15,1.0,97.5,2.05,14.15,98.0,95.26,74.83
2018,12,18,11,30,0.0,88.0,2.0,14.3,88.0,85.25,66.36
2018,12,18,11,45,0.0,100.5,2.0,14.45,100.5,97.71,76.7
2018,12,18,12,0,0.0,113.0,2.0,14.6,113.0,110.33,87.09
2018,12,18,12,15,0.5,117.5,2.0,14.75,117.5,115.28,91.13
2018,12,18,12,30,1.0,122.0,2.0,14.9,122.0,120.31,95.26
2018,12,18,12,45,1.5,130.5,2.0,15.0,131.0,129.57,102.91
2018,12,18,13,0,2.0,139.0,2.0,15.1,140.0,139.04,110.73
2018,12,18,13,15,2.0,127.0,2.0,15.1,128.0,126.81,100.73
2018,12,18,13,30,2.0,115.0,2.0,15.1,116.0,114.6,90.76
2018,12,18,13,45,1.0,89.0,2.0,15.1,89.5,87.31,68.14
2018,12,18,14,0,0.0,63.0,2.0,15.1,63.0,60.89,46.04
2018,12,18,14,15,204.5,71.0,2.0,15.0,140.5,210.66,174.75
2018,12,18,14,30,409.0,79.0,2.0,14.9,218.0,333.89,276.32
2018,12,18,14,45,252.5,73.0,1.95,14.8,156.0,232.64,191.68
2018,12,18,15,0,96.0,67.0,1.9,14.7,94.0,123.73,99.95
2018,12,18,15,15,211.5,57.5,1.9,14.7,106.0,181.77,148.4
2018,12,18,15,30,327.0,48.0,1.9,14.7,118.0,221.53,179.15
