Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,15,45,308.5,39.5,1.65,14.1,94.5,192.83,152.9
2018,12,18,16,0,290.0,31.0,1.4,13.5,71.0,164.77,126.44
2018,12,18,16,15,248.0,25.5,1.4,13.25,51.5,133.51,93.71
2018,12,18,16,30,206.0,20.0,1.4,13.0,32.0,96.74,5.27
2018,12,18,16,45,103.0,10.0,1.4,12.75,16.0,37.29,0.0
2018,12,18,17,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,7,15,31.0,3.5,1.2,10.45,4.0,0.0,0.0
2018,12,19,7,30,62.0,7.0,1.2,10.8,8.0,6.88,0.0
2018,12,19,7,45,169.0,17.5,1.25,11.15,31.0,13.6,0.0
2018,12,19,8,0,276.0,28.0,1.3,11.5,54.0,39.08,17.22
2018,12,19,8,15,259.5,42.5,1.35,11.85,76.5,66.34,38.86
2018,12,19,8,30,243.0,57.0,1.4,12.2,99.0,92.18,61.5
2018,12,19,8,45,233.5,63.5,1.5,12.5,112.0,109.8,78.12
2018,12,19,9,0,224.0,70.0,1.6,12.8,125.0,124.78,92.81
2018,12,19,9,15,123.0,80.5,1.65,13.15,111.5,115.62,89.49
2018,12,19,9,30,22.0,91.0,1.7,13.5,98.0,96.71,76.32
2018,12,19,9,45,125.5,113.0,1.7,13.85,158.5,160.6,128.49
2018,12,19,10,0,229.0,135.0,1.7,14.2,219.0,233.85,188.14
2018,12,19,10,15,192.0,150.0,1.75,14.5,224.0,238.9,192.78
2018,12,19,10,30,155.0,165.0,1.8,14.8,229.0,243.94,197.1
2018,12,19,10,45,150.5,170.5,1.8,15.05,235.0,252.93,204.47
2018,12,19,11,0,146.0,176.0,1.8,15.3,241.0,261.28,211.16
2018,12,19,11,15,227.0,179.5,1.8,15.5,283.5,319.97,258.82
2018,12,19,11,30,308.0,183.0,1.8,15.7,326.0,377.01,304.43
2018,12,19,11,45,205.5,185.5,1.8,15.95,281.5,319.1,257.44
2018,12,19,12,0,103.0,188.0,1.8,16.2,237.0,262.73,211.21
2018,12,19,12,15,54.5,160.5,1.75,16.3,186.5,198.25,158.93
2018,12,19,12,30,6.0,133.0,1.7,16.4,136.0,134.78,106.47
2018,12,19,12,45,7.0,126.5,1.7,16.5,130.0,128.94,101.87
2018,12,19,13,0,8.0,120.0,1.7,16.6,124.0,123.09,97.15
2018,12,19,13,15,12.5,131.0,1.65,16.55,136.5,137.68,109.32
2018,12,19,13,30,17.0,142.0,1.6,16.5,149.0,152.59,121.7
2018,12,19,13,45,21.0,138.5,1.55,16.5,147.0,151.84,121.26
2018,12,19,14,0,25.0,135.0,1.5,16.5,145.0,156.54,125.29
2018,12,19,14,15,144.5,107.0,1.4,16.35,157.0,202.3,165.14
2018,12,19,14,30,264.0,79.0,1.3,16.2,169.0,251.31,206.3
2018,12,19,14,45,212.0,73.5,1.2,16.05,141.0,202.72,165.74
2018,12,19,15,0,160.0,68.0,1.1,15.9,113.0,164.6,133.62
2018,12,19,15,15,80.0,58.5,1.1,15.9,81.0,104.2,82.59
2018,12,19,15,30,0.0,49.0,1.1,15.9,49.0,47.57,34.49
2018,12,19,15,45,37.5,40.5,0.95,15.2,45.5,61.79,46.11
2018,12,19,16,0,75.0,32.0,0.8,14.5,42.0,71.5,52.79
2018,12,19,16,15,37.5,22.5,0.85,14.2,27.5,39.9,24.99
2018,12,19,16,30,0.0,13.0,0.9,13.9,13.0,12.54,0.0
2018,12,19,16,45,0.0,6.5,0.95,13.65,6.5,6.39,0.0
2018,12,19,17,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,7,15,10.5,1.5,2.15,8.9,1.5,0.0,0.0
2018,12,20,7,30,21.0,3.0,2.2,9.0,3.0,2.95,0.0
2018,12,20,7,45,10.5,11.0,2.2,9.05,11.0,10.7,0.0
2018,12,20,8,0,0.0,19.0,2.2,9.1,19.0,18.34,8.63
2018,12,20,8,15,0.0,31.5,2.15,9.25,31.5,30.42,19.96
2018,12,20,8,30,0.0,44.0,2.1,9.4,44.0,42.45,30.71
2018,12,20,8,45,0.5,56.5,2.1,9.6,56.5,54.66,41.49
2018,12,20,9,0,1.0,69.0,2.1,9.8,69.0,66.98,52.26
2018,12,20,9,15,0.5,64.5,2.0,10.0,64.5,62.53,48.52
2018,12,20,9,30,0.0,60.0,1.9,10.2,60.0,57.98,44.63
2018,12,20,9,45,0.0,61.0,1.85,10.4,61.0,58.95,45.41
2018,12,20,10,0,0.0,62.0,1.8,10.6,62.0,59.92,46.15
2018,12,20,10,15,32.5,102.5,1.75,10.75,116.0,115.87,93.7
2018,12,20,10,30,65.0,143.0,1.7,10.9,170.0,174.2,142.51
2018,12,20,10,45,59.0,157.5,1.6,11.05,182.5,188.54,154.09
2018,12,20,11,0,53.0,172.0,1.5,11.2,195.0,202.59,165.38
2018,12,20,11,15,28.0,148.5,1.5,11.3,160.5,165.4,134.34
2018,12,20,11,30,3.0,125.0,1.5,11.4,126.0,124.1,99.62
2018,12,20,11,45,4.0,138.5,1.5,11.55,140.0,138.58,111.68
2018,12,20,12,0,5.0,152.0,1.5,11.7,154.0,153.3,123.77
2018,12,20,12,15,4.0,146.0,1.5,11.75,147.5,146.72,118.24
2018,12,20,12,30,3.0,140.0,1.5,11.8,141.0,140.12,112.77
2018,12,20,12,45,2.5,121.5,1.5,11.9,122.5,120.91,96.83
2018,12,20,13,0,2.0,103.0,1.5,12.0,104.0,101.81,80.92
2018,12,20,13,15,1.5,106.5,1.5,12.0,107.0,105.22,83.87
2018,12,20,13,30,1.0,110.0,1.5,12.0,110.0,108.75,86.89
2018,12,20,13,45,9.0,114.5,1.5,12.0,118.0,118.77,95.59
2018,12,20,14,0,17.0,119.0,1.5,12.0,126.0,128.84,104.3
2018,12,20,14,15,21.0,113.0,1.5,11.9,121.0,129.8,105.3
2018,12,20,14,30,25.0,107.0,1.5,11.8,116.0,125.99,102.29
2018,12,20,14,45,15.5,91.0,1.45,11.7,96.5,99.14,79.53
2018,12,20,15,0,6.0,75.0,1.4,11.6,77.0,77.24,60.82
2018,12,20,15,15,3.5,61.0,1.4,11.6,62.0,61.48,47.26
2018,12,20,15,30,1.0,47.0,1.4,11.6,47.0,45.87,33.73
2018,12,20,15,45,0.5,37.5,1.4,11.2,37.5,36.43,25.44
2018,12,20,16,0,0.0,28.0,1.4,10.8,28.0,27.03,17.1
2018,12,20,16,15,9.0,20.0,1.4,10.7,20.5,22.61,12.22
2018,12,20,16,30,18.0,12.0,1.4,10.6,13.0,19.15,0.0
2018,12,20,16,45,18.0,7.5,1.4,10.5,7.5,12.21,0.0
2018,12,20,17,0,18.0,3.0,1.4,10.4,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,1.4,10.35,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,21,7,15,55.0,4.5,1.7,9.9,5.0,0.0,0.0
2018,12,21,7,30,110.0,9.0,1.8,10.1,10.0,8.85,0.0
2018,12,21,7,45,113.0,16.5,1.95,10.35,22.5,12.84,0.0
2018,12,21,8,0,116.0,24.0,2.1,10.6,35.0,26.74,11.94
2018,12,21,8,15,82.5,35.0,2.15,10.75,44.5,41.4,25.57
2018,12,21,8,30,49.0,46.0,2.2,10.9,54.0,51.89,36.33
2018,12,21,8,45,27.5,61.0,2.25,11.05,65.5,64.57,48.57
2018,12,21,9,0,6.0,76.0,2.3,11.2,77.0,74.98,58.6
2018,12,21,9,15,3.0,78.5,2.3,11.4,79.0,76.91,60.46
2018,12,21,9,30,0.0,81.0,2.3,11.6,81.0,78.52,61.9
2018,12,21,9,45,24.5,110.0,2.3,11.85,119.0,117.71,94.74
2018,12,21,10,0,49.0,139.0,2.3,12.1,157.0,158.41,128.61
2018,12,21,10,15,78.0,153.0,2.3,12.4,184.0,187.8,152.87
2018,12,21,10,30,107.0,167.0,2.3,12.7,211.0,222.73,181.62
2018,12,21,10,45,282.5,157.5,2.3,12.95,280.5,310.01,253.7
2018,12,21,11,0,458.0,148.0,2.3,13.2,350.0,407.93,333.09
2018,12,21,11,15,500.5,143.5,2.3,13.4,370.5,439.72,358.61
2018,12,21,11,30,543.0,139.0,2.3,13.6,391.0,471.73,384.39
2018,12,21,11,45,574.5,133.5,2.35,13.85,403.0,498.62,405.88
2018,12,21,12,0,606.0,128.0,2.4,14.1,415.0,522.11,424.64
2018,12,21,12,15,640.0,121.5,2.4,14.15,424.0,544.67,442.74
2018,12,21,12,30,674.0,115.0,2.4,14.2,433.0,565.46,459.35
2018,12,21,12,45,746.5,99.5,2.4,14.3,445.5,598.65,485.74
2018,12,21,13,0,819.0,84.0,2.4,14.4,458.0,627.16,508.29
2018,12,21,13,15,724.5,96.0,2.4,14.4,418.5,581.5,472.59
2018,12,21,13,30,630.0,108.0,2.4,14.4,379.0,531.92,433.93
2018,12,21,13,45,656.0,99.0,2.4,14.4,368.0,532.86,435.44
2018,12,21,14,0,682.0,90.0,2.4,14.4,357.0,530.76,434.05
2018,12,21,14,15,721.0,78.5,2.3,14.15,342.5,530.18,433.77
2018,12,21,14,30,760.0,67.0,2.2,13.9,328.0,523.22,428.12
2018,12,21,14,45,744.0,63.0,2.1,13.65,297.0,492.99,403.33
2018,12,21,15,0,728.0,59.0,2.0,13.4,266.0,461.14,376.63
2018,12,21,15,15,636.0,58.5,2.0,13.4,221.0,397.35,323.57
2018,12,21,15,30,544.0,58.0,2.0,13.4,176.0,334.45,270.33
2018,12,21,15,45,440.5,51.0,1.95,12.5,133.5,263.66,210.63
2018,12,21,16,0,337.0,44.0,1.9,11.6,91.0,198.99,154.94
2018,12,21,16,15,295.0,34.0,1.9,11.3,65.0,160.05,115.63
2018,12,21,16,30,253.0,24.0,1.9,11.0,39.0,116.64,26.01
2018,12,21,16,45,135.5,13.5,1.9,10.7,20.5,49.89,0.0
2018,12,21,17,0,18.0,3.0,1.9,10.4,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,1.9,10.2,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,22,7,15,22.5,3.5,1.25,6.7,3.5,0.0,0.0
2018,12,22,7,30,45.0,7.0,1.2,7.1,7.0,6.88,0.0
2018,12,22,7,45,69.5,20.0,1.15,7.5,24.5,16.81,0.0
2018,12,22,8,0,94.0,33.0,1.1,7.9,42.0,34.24,18.38
2018,12,22,8,15,131.0,47.5,1.15,8.3,66.5,57.48,37.32
2018,12,22,8,30,168.0,62.0,1.2,8.7,91.0,84.42,58.98
2018,12,22,8,45,218.5,74.5,1.25,9.05,121.5,115.56,84.43
2018,12,22,9,0,269.0,87.0,1.3,9.4,152.0,151.25,114.48
2018,12,22,9,15,249.5,100.5,1.3,9.7,168.5,172.34,134.71
2018,12,22,9,30,230.0,114.0,1.3,10.0,185.0,191.37,152.66
2018,12,22,9,45,177.5,131.0,1.25,10.25,189.0,197.49,159.68
2018,12,22,10,0,125.0,148.0,1.2,10.5,193.0,201.16,163.76
2018,12,22,10,15,289.0,141.0,1.15,10.8,256.0,274.99,224.09
2018,12,22,10,30,453.0,134.0,1.1,11.1,319.0,360.7,293.13
2018,12,22,10,45,403.5,149.5,1.0,11.45,320.0,367.16,297.92
2018,12,22,11,0,354.0,165.0,0.9,11.8,321.0,364.85,295.82
2018,12,22,11,15,235.0,177.5,0.85,12.15,282.5,321.62,260.7
2018,12,22,11,30,116.0,190.0,0.8,12.5,244.0,266.91,215.8
2018,12,22,11,45,134.0,198.0,0.8,12.85,261.0,289.49,234.14
2018,12,22,12,0,152.0,206.0,0.8,13.2,278.0,312.4,252.11
2018,12,22,12,15,182.5,206.0,0.75,13.3,292.0,334.37,269.58
2018,12,22,12,30,213.0,206.0,0.7,13.4,306.0,356.39,286.95
2018,12,22,12,45,180.5,202.5,0.7,13.5,286.5,334.0,268.93
2018,12,22,13,0,148.0,199.0,0.7,13.6,267.0,310.85,250.51
2018,12,22,13,15,117.5,191.5,0.7,13.55,244.0,283.96,229.19
2018,12,22,13,30,87.0,184.0,0.7,13.5,221.0,249.88,201.98
2018,12,22,13,45,53.0,160.5,0.75,13.45,182.5,202.18,163.54
2018,12,22,14,0,19.0,137.0,0.8,13.4,144.0,149.54,120.34
2018,12,22,14,15,23.5,116.5,0.8,13.4,125.0,135.21,108.95
2018,12,22,14,30,28.0,96.0,0.8,13.4,106.0,115.12,92.48
2018,12,22,14,45,103.0,86.0,0.8,13.4,116.5,151.36,123.84
2018,12,22,15,0,178.0,76.0,0.8,13.4,127.0,184.05,151.09
2018,12,22,15,15,222.0,76.0,0.8,13.4,130.5,202.37,165.2
2018,12,22,15,30,266.0,76.0,0.8,13.4,134.0,225.36,181.99
2018,12,22,15,45,230.5,63.0,0.9,12.85,106.0,186.87,148.7
2018,12,22,16,0,195.0,50.0,1.0,12.3,78.0,150.4,116.55
2018,12,22,16,15,152.0,36.0,1.0,12.2,53.5,112.47,80.82
2018,12,22,16,30,109.0,22.0,1.0,12.1,29.0,70.37,17.28
2018,12,22,16,45,65.5,12.5,1.0,12.05,15.5,30.08,0.0
2018,12,22,17,0,22.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,1.05,11.9,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,23,7,15,13.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,12,23,7,30,26.0,4.0,1.1,9.1,4.0,3.93,0.0
2018,12,23,7,45,13.0,9.5,0.95,9.35,9.5,8.95,0.0
2018,12,23,8,0,0.0,15.0,0.8,9.6,15.0,14.47,5.38
2018,12,23,8,15,0.0,21.0,0.8,9.95,21.0,20.26,11.37
2018,12,23,8,30,0.0,27.0,0.8,10.3,27.0,26.06,16.65
2018,12,23,8,45,20.0,42.0,0.8,10.6,47.0,44.66,32.0
2018,12,23,9,0,40.0,57.0,0.8,10.9,67.0,65.04,49.03
2018,12,23,9,15,49.0,78.0,0.9,11.3,92.0,90.16,70.49
2018,12,23,9,30,58.0,99.0,1.0,11.7,117.0,116.28,92.61
2018,12,23,9,45,62.5,113.0,1.05,12.05,134.0,134.6,108.09
2018,12,23,10,0,67.0,127.0,1.1,12.4,151.0,153.29,123.72
2018,12,23,10,15,79.5,138.5,1.1,12.65,169.0,173.28,140.25
2018,12,23,10,30,92.0,150.0,1.1,12.9,187.0,197.54,160.15
2018,12,23,10,45,79.5,146.0,1.1,13.2,179.5,186.69,151.16
2018,12,23,11,0,67.0,142.0,1.1,13.5,172.0,178.33,144.2
2018,12,23,11,15,52.5,146.0,1.1,13.65,170.0,176.37,142.38
2018,12,23,11,30,38.0,150.0,1.1,13.8,168.0,173.62,139.83
2018,12,23,11,45,35.5,166.5,1.1,13.95,183.5,190.78,153.61
2018,12,23,12,0,33.0,183.0,1.1,14.1,199.0,208.16,167.4
2018,12,23,12,15,38.5,173.0,1.1,14.15,191.5,201.69,162.28
2018,12,23,12,30,44.0,163.0,1.1,14.2,184.0,195.19,157.26
2018,12,23,12,45,25.5,152.5,1.1,14.3,164.5,172.74,138.67
2018,12,23,13,0,7.0,142.0,1.1,14.4,145.0,145.33,115.94
2018,12,23,13,15,24.0,143.0,1.05,14.4,153.5,162.64,130.71
2018,12,23,13,30,41.0,144.0,1.0,14.4,162.0,175.14,141.35
2018,12,23,13,45,33.0,128.0,1.0,14.4,142.0,152.77,123.0
2018,12,23,14,0,25.0,112.0,1.0,14.4,122.0,130.47,104.66
2018,12,23,14,15,77.0,112.0,0.9,14.3,139.5,168.26,137.0
2018,12,23,14,30,129.0,112.0,0.8,14.2,157.0,197.88,161.86
2018,12,23,14,45,102.5,103.0,0.7,14.15,136.5,171.25,139.32
2018,12,23,15,0,76.0,94.0,0.6,14.1,116.0,145.66,117.72
2018,12,23,15,15,69.5,88.0,0.6,14.1,106.0,135.11,108.59
2018,12,23,15,30,63.0,82.0,0.6,14.1,96.0,119.44,94.93
2018,12,23,15,45,42.0,66.0,0.5,13.55,74.5,91.15,70.75
2018,12,23,16,0,21.0,50.0,0.4,13.0,53.0,64.04,47.47
2018,12,23,16,15,22.0,34.5,0.4,12.85,36.5,46.55,31.17
2018,12,23,16,30,23.0,19.0,0.4,12.7,20.0,30.3,5.96
2018,12,23,16,45,22.5,11.0,0.4,12.55,11.0,16.96,0.0
2018,12,23,17,0,22.0,3.0,0.4,12.4,2.0,0.0,0.0
2018,12,23,17,15,11.0,1.5,0.4,12.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,24,7,15,8.5,1.5,1.6,10.55,1.5,0.0,0.0
2018,12,24,7,30,17.0,3.0,1.7,10.7,3.0,2.95,0.0
2018,12,24,7,45,8.5,4.5,1.8,10.9,4.5,4.37,0.0
2018,12,24,8,0,0.0,6.0,1.9,11.1,6.0,5.78,0.0
2018,12,24,8,15,0.0,8.5,2.05,11.35,8.5,8.19,1.17
2018,12,24,8,30,0.0,11.0,2.2,11.6,11.0,10.6,3.37
2018,12,24,8,45,0.0,14.5,2.3,11.85,14.5,13.98,6.36
2018,12,24,9,0,0.0,18.0,2.4,12.1,18.0,17.36,9.32
2018,12,24,9,15,0.0,22.0,2.5,12.4,22.0,21.22,12.67
2018,12,24,9,30,0.0,26.0,2.6,12.7,26.0,25.09,15.99
2018,12,24,9,45,0.0,29.0,2.65,13.0,29.0,27.99,18.46
2018,12,24,10,0,0.0,32.0,2.7,13.3,32.0,30.89,20.89
2018,12,24,10,15,0.0,44.5,2.85,13.5,44.5,42.98,31.16
2018,12,24,10,30,0.0,57.0,3.0,13.7,57.0,55.08,41.37
2018,12,24,10,45,0.0,53.0,3.1,13.9,53.0,51.21,37.99
2018,12,24,11,0,0.0,49.0,3.2,14.1,49.0,47.34,34.64
2018,12,24,11,15,0.0,49.0,3.3,14.1,49.0,47.34,34.61
2018,12,24,11,30,0.0,49.0,3.4,14.1,49.0,47.34,34.58
2018,12,24,11,45,1.5,48.0,3.45,14.1,48.5,47.27,34.54
2018,12,24,12,0,3.0,47.0,3.5,14.1,48.0,47.25,34.55
2018,12,24,12,15,5.0,62.5,3.55,14.1,64.5,63.54,48.35
2018,12,24,12,30,7.0,78.0,3.6,14.1,81.0,79.86,62.13
2018,12,24,12,45,13.5,108.0,3.6,14.05,114.0,114.1,90.97
2018,12,24,13,0,20.0,138.0,3.6,14.0,147.0,149.43,120.52
2018,12,24,13,15,28.0,115.5,3.65,14.05,128.0,135.2,108.98
2018,12,24,13,30,36.0,93.0,3.7,14.1,109.0,116.4,93.65
2018,12,24,13,45,33.5,106.0,3.7,14.1,120.0,128.85,104.06
2018,12,24,14,0,31.0,119.0,3.7,14.1,131.0,141.92,114.95
2018,12,24,14,15,42.5,99.0,3.7,14.05,114.5,126.76,102.66
2018,12,24,14,30,54.0,79.0,3.7,14.0,98.0,116.68,94.5
2018,12,24,14,45,30.0,64.0,3.7,14.0,74.5,80.87,63.83
2018,12,24,15,0,6.0,49.0,3.7,14.0,51.0,50.49,37.62
2018,12,24,15,15,3.5,36.5,3.7,14.0,37.5,36.98,26.02
2018,12,24,15,30,1.0,24.0,3.7,14.0,24.0,23.62,14.5
2018,12,24,15,45,139.5,26.0,3.85,13.6,46.0,98.93,77.61
2018,12,24,16,0,278.0,28.0,4.0,13.2,68.0,157.8,122.79
2018,12,24,16,15,244.5,27.0,4.0,12.85,54.0,135.74,98.77
2018,12,24,16,30,211.0,26.0,4.0,12.5,40.0,108.91,39.31
2018,12,24,16,45,111.0,14.0,4.0,12.2,21.0,44.24,0.0
2018,12,24,17,0,11.0,2.0,4.0,11.9,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.0,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,25,7,15,26.5,2.5,3.1,8.1,2.5,0.0,0.0
2018,12,25,7,30,53.0,5.0,3.1,8.5,5.0,4.91,0.0
2018,12,25,7,45,75.5,7.0,3.15,8.9,11.5,4.72,0.0
2018,12,25,8,0,98.0,9.0,3.2,9.3,18.0,11.4,0.68
2018,12,25,8,15,283.0,21.0,3.25,9.6,64.5,45.36,20.94
2018,12,25,8,30,468.0,33.0,3.3,9.9,111.0,98.78,57.61
2018,12,25,8,45,606.0,38.0,3.35,10.25,166.0,153.48,100.12
2018,12,25,9,0,744.0,43.0,3.4,10.6,221.0,220.45,155.49
2018,12,25,9,15,775.0,46.5,3.45,10.95,258.5,267.34,198.98
2018,12,25,9,30,806.0,50.0,3.5,11.3,296.0,315.3,243.19
2018,12,25,9,45,823.0,54.0,3.55,11.65,328.5,359.96,284.24
2018,12,25,10,0,840.0,58.0,3.6,12.0,361.0,403.92,323.76
2018,12,25,10,15,857.0,59.5,3.65,12.35,388.5,443.46,358.8
2018,12,25,10,30,874.0,61.0,3.7,12.7,416.0,482.6,392.62
2018,12,25,10,45,885.5,61.5,3.75,13.05,437.0,516.54,421.53
2018,12,25,11,0,897.0,62.0,3.8,13.4,458.0,548.55,448.26
2018,12,25,11,15,904.0,62.5,3.85,13.65,472.0,575.93,470.94
2018,12,25,11,30,911.0,63.0,3.9,13.9,486.0,600.79,491.23
2018,12,25,11,45,915.0,63.5,3.9,14.1,493.0,621.18,507.65
2018,12,25,12,0,919.0,64.0,3.9,14.3,500.0,638.67,521.57
2018,12,25,12,15,917.5,64.5,3.95,14.45,499.0,649.74,530.56
2018,12,25,12,30,916.0,65.0,4.0,14.6,498.0,657.63,537.01
2018,12,25,12,45,910.5,65.0,4.0,14.7,489.5,659.2,538.46
2018,12,25,13,0,905.0,65.0,4.0,14.8,481.0,657.57,537.37
2018,12,25,13,15,897.0,65.0,4.0,14.85,465.5,651.2,532.64
2018,12,25,13,30,889.0,65.0,4.0,14.9,450.0,641.79,525.46
2018,12,25,13,45,876.0,63.5,3.95,14.9,427.0,624.54,512.06
2018,12,25,14,0,863.0,62.0,3.9,14.9,404.0,604.59,496.35
2018,12,25,14,15,845.0,60.5,3.8,14.7,375.0,582.88,479.04
2018,12,25,14,30,827.0,59.0,3.7,14.5,346.0,555.19,456.72
2018,12,25,14,45,801.0,56.0,3.55,14.35,311.5,519.36,427.24
2018,12,25,15,0,775.0,53.0,3.4,14.2,277.0,482.23,395.97
2018,12,25,15,15,735.5,50.0,3.4,14.2,239.0,437.38,357.64
2018,12,25,15,30,696.0,47.0,3.4,14.2,201.0,392.68,318.25
2018,12,25,15,45,591.0,44.5,3.1,13.05,157.0,320.51,256.84
2018,12,25,16,0,486.0,42.0,2.8,11.9,113.0,258.09,202.18
2018,12,25,16,15,317.0,33.0,2.75,11.45,73.5,168.89,124.5
2018,12,25,16,30,148.0,24.0,2.7,11.0,34.0,86.8,34.31
2018,12,25,16,45,89.0,14.0,2.7,10.55,18.5,38.35,0.0
2018,12,25,17,0,30.0,4.0,2.7,10.1,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.7,9.95,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,26,7,15,17.0,2.5,2.4,6.95,2.5,0.0,0.0
2018,12,26,7,30,34.0,5.0,2.3,7.4,5.0,4.91,0.0
2018,12,26,7,45,21.0,17.0,2.25,7.8,17.5,15.21,0.0
2018,12,26,8,0,8.0,29.0,2.2,8.2,30.0,27.87,14.97
2018,12,26,8,15,18.5,44.0,2.35,8.75,47.0,43.58,30.1
2018,12,26,8,30,29.0,59.0,2.5,9.3,64.0,60.76,44.88
2018,12,26,8,45,48.5,75.5,2.7,9.85,86.0,82.2,62.87
2018,12,26,9,0,68.0,92.0,2.9,10.4,108.0,105.63,82.65
2018,12,26,9,15,257.5,92.5,3.0,10.75,168.5,165.19,128.35
2018,12,26,9,30,447.0,93.0,3.1,11.1,229.0,241.14,189.59
2018,12,26,9,45,593.5,82.5,3.2,11.5,284.0,305.18,242.84
2018,12,26,10,0,740.0,72.0,3.3,11.9,339.0,377.55,303.27
2018,12,26,10,15,808.5,66.0,3.25,12.15,377.5,429.37,347.46
2018,12,26,10,30,877.0,60.0,3.2,12.4,416.0,482.35,391.95
2018,12,26,10,45,886.5,62.0,3.15,12.65,437.5,517.08,421.25
2018,12,26,11,0,896.0,64.0,3.1,12.9,459.0,549.8,448.27
2018,12,26,11,15,894.0,66.0,3.05,13.05,470.5,573.9,468.13
2018,12,26,11,30,892.0,68.0,3.0,13.2,482.0,595.12,485.3
2018,12,26,11,45,885.5,70.5,3.0,13.35,486.5,611.26,498.34
2018,12,26,12,0,879.0,73.0,3.0,13.5,491.0,624.26,508.72
2018,12,26,12,15,852.5,78.0,3.05,13.55,482.5,627.53,511.58
2018,12,26,12,30,826.0,83.0,3.1,13.6,474.0,624.43,509.56
2018,12,26,12,45,856.5,77.0,3.15,13.65,476.5,642.18,524.08
2018,12,26,13,0,887.0,71.0,3.2,13.7,479.0,653.39,533.48
2018,12,26,13,15,878.0,70.0,3.2,13.7,463.0,645.4,527.59
2018,12,26,13,30,869.0,69.0,3.2,13.7,447.0,638.15,522.12
2018,12,26,13,45,829.0,72.5,3.2,13.65,418.0,610.16,500.43
2018,12,26,14,0,789.0,76.0,3.2,13.6,389.0,580.05,476.87
2018,12,26,14,15,720.0,78.5,3.1,13.35,348.5,532.46,439.13
2018,12,26,14,30,651.0,81.0,3.0,13.1,308.0,482.59,399.08
2018,12,26,14,45,594.0,79.5,2.85,12.85,271.0,435.34,360.46
2018,12,26,15,0,537.0,78.0,2.7,12.6,234.0,388.76,321.64
2018,12,26,15,15,560.0,65.0,2.7,12.6,208.0,370.7,305.34
2018,12,26,15,30,583.0,52.0,2.7,12.6,182.0,349.34,285.06
2018,12,26,15,45,527.5,46.0,2.75,11.85,146.0,298.92,240.92
2018,12,26,16,0,472.0,40.0,2.8,11.1,110.0,251.08,197.67
2018,12,26,16,15,369.0,32.5,2.85,10.85,76.5,187.63,139.42
2018,12,26,16,30,266.0,25.0,2.9,10.6,43.0,126.15,56.55
2018,12,26,16,45,148.0,14.5,2.9,10.35,23.0,55.39,0.0
2018,12,26,17,0,30.0,4.0,2.9,10.1,3.0,0.0,0.0
2018,12,26,17,15,15.0,2.0,2.9,9.95,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,27,7,15,17.0,2.5,3.15,6.4,2.5,0.0,0.0
2018,12,27,7,30,34.0,5.0,3.2,6.9,5.0,4.91,0.0
2018,12,27,7,45,77.5,18.5,3.3,7.4,23.5,15.59,0.0
2018,12,27,8,0,121.0,32.0,3.4,7.9,42.0,33.28,16.45
2018,12,27,8,15,259.0,40.5,3.5,8.4,78.5,60.8,34.93
2018,12,27,8,30,397.0,49.0,3.6,8.9,115.0,103.01,64.46
2018,12,27,8,45,563.5,46.0,3.7,9.45,166.0,151.58,100.42
2018,12,27,9,0,730.0,43.0,3.8,10.0,217.0,215.44,151.97
2018,12,27,9,15,769.0,45.5,3.95,10.5,255.5,262.93,195.77
2018,12,27,9,30,808.0,48.0,4.1,11.0,294.0,312.23,241.05
2018,12,27,9,45,827.5,51.5,4.3,11.5,327.0,357.01,282.47
2018,12,27,10,0,847.0,55.0,4.5,12.0,360.0,401.46,322.74
2018,12,27,10,15,864.0,56.0,4.55,12.25,387.5,441.51,358.7
2018,12,27,10,30,881.0,57.0,4.6,12.5,415.0,480.47,392.91
2018,12,27,10,45,894.5,57.0,4.7,12.8,436.5,515.22,423.06
2018,12,27,11,0,908.0,57.0,4.8,13.1,458.0,548.14,451.11
2018,12,27,11,15,916.0,58.0,4.85,13.2,473.0,577.06,475.62
2018,12,27,11,30,924.0,59.0,4.9,13.3,488.0,603.48,497.74
2018,12,27,11,45,927.5,58.5,4.9,13.4,494.5,622.87,513.87
2018,12,27,12,0,931.0,58.0,4.9,13.5,501.0,639.28,527.43
2018,12,27,12,15,929.5,59.0,4.9,13.55,500.5,651.23,537.32
2018,12,27,12,30,928.0,60.0,4.9,13.6,500.0,659.98,544.58
2018,12,27,12,45,922.5,60.5,4.9,13.6,492.0,662.36,546.88
2018,12,27,13,0,917.0,61.0,4.9,13.6,484.0,661.51,546.57
2018,12,27,13,15,910.0,60.5,4.85,13.55,468.5,655.33,541.97
2018,12,27,13,30,903.0,60.0,4.8,13.5,453.0,646.05,534.82
2018,12,27,13,45,893.0,58.5,4.8,13.45,431.0,630.68,522.95
2018,12,27,14,0,883.0,57.0,4.8,13.4,409.0,612.47,508.61
2018,12,27,14,15,867.0,55.5,4.7,13.25,380.5,588.0,488.83
2018,12,27,14,30,851.0,54.0,4.6,13.1,352.0,561.25,466.8
2018,12,27,14,45,826.5,52.0,4.5,12.9,318.0,527.14,438.39
2018,12,27,15,0,802.0,50.0,4.4,12.7,284.0,495.09,410.78
2018,12,27,15,15,765.0,46.5,4.4,12.7,245.5,450.21,371.93
2018,12,27,15,30,728.0,43.0,4.4,12.7,207.0,405.3,331.9
2018,12,27,15,45,657.0,40.0,4.05,11.8,166.0,346.45,279.99
2018,12,27,16,0,586.0,37.0,3.7,10.9,125.0,290.58,229.36
2018,12,27,16,15,474.5,30.5,3.65,10.5,87.0,220.04,164.49
2018,12,27,16,30,363.0,24.0,3.6,10.1,49.0,157.48,77.09
2018,12,27,16,45,201.0,14.0,3.5,9.65,26.0,69.98,0.0
2018,12,27,17,0,39.0,4.0,3.4,9.2,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.4,9.15,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.0,5.95,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,28,7,15,24.5,2.5,2.85,6.0,2.5,0.0,0.0
2018,12,28,7,30,49.0,5.0,2.9,6.3,5.0,4.91,0.0
2018,12,28,7,45,146.0,17.5,2.95,6.6,28.0,17.2,0.0
2018,12,28,8,0,243.0,30.0,3.0,6.9,51.0,35.63,15.68
2018,12,28,8,15,404.0,33.5,3.1,7.3,90.5,66.71,34.33
2018,12,28,8,30,565.0,37.0,3.2,7.7,130.0,114.17,66.76
2018,12,28,8,45,612.5,43.5,3.3,8.1,168.5,158.03,104.21
2018,12,28,9,0,660.0,50.0,3.4,8.5,207.0,205.56,146.78
2018,12,28,9,15,739.0,47.0,3.45,8.95,250.0,255.42,191.19
2018,12,28,9,30,818.0,44.0,3.5,9.4,293.0,310.53,240.39
2018,12,28,9,45,841.0,46.0,3.55,9.85,326.0,355.42,281.9
2018,12,28,10,0,864.0,48.0,3.6,10.3,359.0,400.21,322.41
2018,12,28,10,15,879.0,49.5,3.55,10.6,386.5,440.55,358.45
2018,12,28,10,30,894.0,51.0,3.5,10.9,414.0,479.64,392.49
2018,12,28,10,45,904.0,51.5,3.45,11.25,435.0,513.61,421.51
2018,12,28,11,0,914.0,52.0,3.4,11.6,456.0,545.54,448.15
2018,12,28,11,15,920.5,52.5,3.4,11.8,470.0,573.28,471.22
2018,12,28,11,30,927.0,53.0,3.4,12.0,484.0,598.43,491.81
2018,12,28,11,45,929.5,53.5,3.4,12.25,491.0,618.46,507.92
2018,12,28,12,0,932.0,54.0,3.4,12.5,498.0,635.5,521.45
2018,12,28,12,15,928.5,55.5,3.3,12.65,497.5,646.87,530.17
2018,12,28,12,30,925.0,57.0,3.2,12.8,497.0,655.0,536.24
2018,12,28,12,45,918.5,58.5,3.1,12.95,489.5,657.97,538.21
2018,12,28,13,0,912.0,60.0,3.0,13.1,482.0,657.73,537.63
2018,12,28,13,15,898.0,60.0,2.95,13.15,464.0,647.76,529.96
2018,12,28,13,30,884.0,60.0,2.9,13.2,446.0,634.78,519.91
2018,12,28,13,45,872.5,58.5,2.8,13.25,423.5,618.73,507.22
2018,12,28,14,0,861.0,57.0,2.7,13.3,401.0,599.93,492.2
2018,12,28,14,15,851.0,55.0,2.6,13.15,375.0,578.85,475.5
2018,12,28,14,30,841.0,53.0,2.5,13.0,349.0,555.33,456.47
2018,12,28,14,45,816.0,51.0,2.35,12.9,315.5,521.18,428.3
2018,12,28,15,0,791.0,49.0,2.2,12.8,282.0,489.22,401.07
2018,12,28,15,15,754.0,46.0,2.2,12.8,244.0,445.27,363.87
2018,12,28,15,30,717.0,43.0,2.2,12.8,206.0,401.3,325.5
2018,12,28,15,45,636.5,40.5,1.85,11.65,164.5,339.17,272.11
2018,12,28,16,0,556.0,38.0,1.5,10.5,123.0,280.61,220.36
2018,12,28,16,15,410.0,32.0,1.5,10.15,84.0,203.31,152.1
2018,12,28,16,30,264.0,26.0,1.5,9.8,45.0,128.57,66.54
2018,12,28,16,45,153.5,15.5,1.5,9.45,24.5,58.45,0.0
2018,12,28,17,0,43.0,5.0,1.5,9.1,4.0,0.0,0.0
2018,12,28,17,15,21.5,2.5,1.5,9.0,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
